Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/06/2020 06:00,3.7229,2.8371,4.680717981,0.2529,0.1071,0.274643077,3.47,2.73,4.415178366,4.9229,2.7871,5.657107991,0,0,0,4.67,2.68,5.384356972
20/06/2020 06:30,3.7316,2.7174,4.616178216,0.6216,0.0774,0.626400287,3.11,2.64,4.079423979,4.8616,2.6474,5.535691585,0,0,0,4.24,2.57,4.958074223
20/06/2020 07:00,3.7169,2.5274,4.494785464,1.1869,0.0374,1.187489103,2.53,2.49,3.549788726,4.8069,2.4774,5.407753542,0,0,0,3.62,2.44,4.36554693
20/06/2020 07:30,3.6234,2.3478,4.317544719,2.1534,-0.0122,2.153434559,1.47,2.36,2.780377672,4.6034,2.2678,5.131686701,0,0,0,2.45,2.28,3.346774567
20/06/2020 08:00,3.3222,1.844,3.799651147,3.4822,-0.156,3.485692591,-0.16,2,2.006389793,4.4722,1.774,4.811200353,0,0,0,0.99,1.93,2.169101196
20/06/2020 08:30,2.4191,3.2278,4.033700243,4.0291,-0.1722,4.032778155,-1.61,3.4,3.761927697,2.7591,3.1678,4.200903433,0,0,0,-1.27,3.34,3.573303793
20/06/2020 09:00,2.5218,4.6971,5.331249727,4.9518,-0.3029,4.961055498,-2.43,5,5.559217571,3.0118,-1.0829,3.200564271,0,0,0,-1.94,-0.78,2.090932806
20/06/2020 09:30,2.6336,3.948,4.745793186,5.8736,-0.432,5.889465252,-3.24,4.38,5.448118941,3.1236,-2.792,4.189527534,0,0,0,-2.75,-2.36,3.623823947
20/06/2020 10:00,3.8647,2.7679,4.753648756,8.2247,-0.7021,8.254612922,-4.36,3.47,5.572297551,3.9547,-3.9221,5.569786396,0,0,0,-4.27,-3.22,5.348018325
20/06/2020 10:30,2.7536,2.3532,3.622135171,9.5136,-0.8068,9.547749012,-6.76,3.16,7.462117662,2.5036,-4.3268,4.998921004,0,0,0,-7.01,-3.52,7.844137939
20/06/2020 11:00,1.9732,1.5817,2.52889168,10.6832,-1.1083,10.74053496,-8.71,2.69,9.11593111,1.4032,-5.0583,5.249320826,0,0,0,-9.28,-3.95,10.08567796
20/06/2020 11:30,1.6761,1.9257,2.552965276,9.9861,-1.0343,10.03952039,-8.31,2.96,8.821434124,1.0761,-4.7043,4.825808709,0,0,0,-8.91,-3.67,9.636233704
20/06/2020 12:00,0.9732,1.9617,2.189836782,9.8332,-1.0583,9.889985901,-8.86,3.02,9.360555539,0.3132,-4.6583,4.668817102,0,0,0,-9.52,-3.6,10.17793692
20/06/2020 12:30,0.4856,1.5547,1.628772375,10.5256,-1.1653,10.58990932,-10.04,2.72,10.4019229,-0.2644,-5.0753,5.082182351,0,0,0,-10.79,-3.91,11.47659357
20/06/2020 13:00,0.2081,1.123,1.142118475,11.8381,-1.287,11.90785374,-11.63,2.41,11.87707877,-0.8219,-5.477,5.538325434,0,0,0,-12.66,-4.19,13.33535526
20/06/2020 13:30,0.1027,0.7302,0.737386825,12.7727,-1.3798,12.84701184,-12.67,2.11,12.84449298,-1.1673,-5.8398,5.95532143,0,0,0,-13.94,-4.46,14.63609237
20/06/2020 14:00,-0.1417,0.3589,0.385860208,13.1983,-1.4211,13.27458655,-13.34,1.78,13.45823168,-1.5517,-5.7211,5.927795383,0,0,0,-14.75,-4.3,15.36400013
20/06/2020 14:30,-0.5965,-2.3621,2.436252996,13.3935,-1.4421,13.47091291,-13.99,-0.92,14.02021754,-1.8065,-2.4021,3.005582582,0,0,0,-15.2,-0.96,15.23028562
20/06/2020 15:00,-0.7247,-2.37,2.478324049,13.4853,-1.45,13.56303123,-14.21,-0.92,14.2397507,-1.9447,-2.41,3.096765747,0,0,0,-15.43,-0.96,15.45983506
20/06/2020 15:30,-0.6719,-1.9706,2.081997591,12.8581,-1.3106,12.92472081,-13.53,-0.66,13.546088,-1.8119,-2.0006,2.699144674,0,0,0,-14.67,-0.69,14.68621803
20/06/2020 16:00,0.5448,-1.7658,1.847933083,12.0948,-1.1958,12.15376998,-11.55,-0.57,11.56405638,-0.4052,-1.7958,1.84094668,0,0,0,-12.5,-0.6,12.51439172
20/06/2020 16:30,1.731,0.146,1.737146223,8.501,-0.704,8.530100644,-6.77,0.85,6.823151764,1.371,0.126,1.37677776,0,0,0,-7.13,0.83,7.178147393
20/06/2020 17:00,3.9372,0.797,4.017057734,6.5172,-0.483,6.535073438,-2.58,1.28,2.880069444,3.9772,0.697,4.037812383,0,0,0,-2.54,1.18,2.800714195
20/06/2020 17:30,4.969,1.5921,5.217829377,4.379,-0.2579,4.386587901,0.59,1.85,1.941803286,5.839,1.4521,6.016852617,0,0,0,1.46,1.71,2.248488381
20/06/2020 18:00,5.3488,1.8259,5.651864493,3.7688,-0.1841,3.77329382,1.58,2.01,2.556657975,6.1988,1.6459,6.413587783,0,0,0,2.43,1.83,3.042005917
20/06/2020 18:30,5.9001,1.8647,6.187752912,3.1901,-0.1453,3.193407287,2.71,2.01,3.374048014,6.9201,1.6847,7.122218622,0,0,0,3.73,1.83,4.154732242
20/06/2020 19:00,6.1099,2.0932,6.458510993,2.3399,-0.0668,2.340853317,3.77,2.16,4.344939585,7.2499,1.8632,7.485490248,0,0,0,4.91,1.93,5.275699006
20/06/2020 19:30,5.6091,2.1734,6.015452632,2.5791,-0.0766,2.58023727,3.03,2.25,3.774042925,6.6491,1.9834,6.938617036,0,0,0,4.07,2.06,4.561633479
20/06/2020 20:00,5.5682,2.2395,6.001684054,2.2482,-0.0805,2.249640747,3.32,2.32,4.050283941,6.5982,2.0395,6.906214845,0,0,0,4.35,2.12,4.839101156
20/06/2020 20:30,5.5467,2.3528,6.025076658,1.7067,-0.0672,1.708022462,3.84,2.42,4.538942608,6.5867,2.1728,6.935825598,0,0,0,4.88,2.24,5.369543742
20/06/2020 21:00,5.1922,5.0164,7.219640559,1.7422,-0.0436,1.742745478,3.45,5.06,6.1242224,6.4222,-1.4236,6.578091653,0,0,0,4.68,-1.38,4.879221249
20/06/2020 21:30,5.3386,1.8476,5.649272141,1.6786,-0.0324,1.67891266,3.66,1.88,4.114608122,6.2886,0.6076,6.31788475,0,0,0,4.61,0.64,4.654213145
20/06/2020 22:00,5.3173,1.2195,5.455351459,1.6573,-0.0505,1.658069221,3.66,1.27,3.874080536,6.1773,1.0795,6.270913453,0,0,0,4.52,1.13,4.659109357
20/06/2020 22:30,5.1119,1.1728,5.244709854,1.6919,-0.0972,1.69468978,3.42,1.27,3.648191333,5.9619,1.0328,6.050696443,0,0,0,4.27,1.13,4.416989925
20/06/2020 23:00,4.8162,1.1076,4.941918676,1.7362,-0.1024,1.739217123,3.08,1.21,3.30915397,5.5962,0.9776,5.68094677,0,0,0,3.86,1.08,4.00824151
20/06/2020 23:30,4.4457,1.1011,4.580029443,1.7557,-0.1089,1.759074103,2.69,1.21,2.949610144,5.1757,0.9711,5.266014214,0,0,0,3.42,1.08,3.586474592
21/06/2020 00:00,4.1981,1.1069,4.34157474,1.6581,-0.1031,1.661302266,2.54,1.21,2.813485383,4.8781,0.9769,4.974956605,0,0,0,3.22,1.08,3.396292096
21/06/2020 00:30,3.9431,1.0693,4.085515892,1.5931,-0.0907,1.595679824,2.35,1.16,2.620706012,4.5531,0.9893,4.659338376,0,0,0,2.96,1.08,3.150872895
21/06/2020 01:00,3.7922,0.9955,3.920688854,1.7222,-0.1145,1.726002054,2.07,1.11,2.348829496,4.3822,0.9155,4.476808807,0,0,0,2.66,1.03,2.852455083
21/06/2020 01:30,3.6592,1.0404,3.804231434,1.7292,-0.1196,1.733331128,1.93,1.16,2.251777076,4.2692,0.9104,4.365191496,0,0,0,2.54,1.03,2.740894015
21/06/2020 02:00,3.6847,1.0894,3.8423699,1.7047,-0.1206,1.708960634,1.98,1.21,2.320452542,4.3047,0.9894,4.416939489,0,0,0,2.6,1.11,2.827030244
21/06/2020 02:30,3.6322,1.0918,3.792743609,1.6522,-0.1182,1.656422676,1.98,1.21,2.320452542,4.1822,0.9918,4.298193118,0,0,0,2.53,1.11,2.762788446
21/06/2020 03:00,3.5283,1.2461,3.741880022,1.3883,-0.0939,1.391471919,2.14,1.34,2.52491584,4.1383,1.1461,4.294074068,0,0,0,2.75,1.24,3.016637201
21/06/2020 03:30,3.4651,1.3911,3.733909107,1.2151,-0.0489,1.216083558,2.25,1.44,2.671347974,4.1551,1.3011,4.354046075,0,0,0,2.94,1.35,3.235135237
21/06/2020 04:00,3.4794,1.5003,3.789079631,0.9794,-0.0197,0.979598106,2.5,1.52,2.925816125,4.2294,1.4203,4.461510557,0,0,0,3.25,1.44,3.554729244
21/06/2020 04:30,3.4998,1.599,3.847778715,0.8498,-0.001,0.849800588,2.65,1.6,3.095561338,4.2698,1.489,4.521981097,0,0,0,3.42,1.49,3.730482543
21/06/2020 05:00,3.4409,1.5274,3.764670446,0.8909,-0.0026,0.890903794,2.55,1.53,2.973785466,4.2309,1.4874,4.484737849,0,0,0,3.34,1.49,3.65728041
21/06/2020 05:30,3.4703,1.5951,3.819335819,0.8603,0.0151,0.860432508,2.61,1.58,3.050983448,4.3203,1.5051,4.574966459,0,0,0,3.46,1.49,3.76718728
21/06/2020 06:00,3.391,1.4681,3.695158807,1.151,-0.0019,1.151001568,2.24,1.47,2.679272289,4.221,1.3681,4.437176874,0,0,0,3.07,1.37,3.361814986
21/06/2020 06:30,3.593,0.8504,3.692266128,1.523,0.0004,1.523000053,2.07,0.85,2.237722056,4.373,0.7504,4.436916628,0,0,0,2.85,0.75,2.947032406
21/06/2020 07:00,3.4501,0.713,3.523004259,1.9401,-0.037,1.940452785,1.51,0.75,1.686001186,4.1701,0.633,4.217869487,0,0,0,2.23,0.67,2.328475896
21/06/2020 07:30,3.6268,0.6337,3.681746044,2.1168,-0.0563,2.117548566,1.51,0.69,1.660180713,4.3468,0.5137,4.377048998,0,0,0,2.23,0.57,2.301695028
21/06/2020 08:00,3.9837,0.5069,4.015820377,2.9837,-0.0731,2.984595333,1,0.58,1.156027681,4.2937,0.4969,4.322356915,0,0,0,1.31,0.57,1.428635713
21/06/2020 08:30,4.1119,2.1415,4.636134582,3.4919,-0.1485,3.495056203,0.62,2.29,2.372445995,4.4919,-2.4385,5.111110238,0,0,0,1,-2.29,2.498819721
21/06/2020 09:00,3.4186,4.0152,5.273391414,4.1486,-0.1948,4.153170957,-0.73,4.21,4.272821082,4.8086,-2.7848,5.556774694,0,0,0,0.66,-2.59,2.672770099
21/06/2020 09:30,4.0268,3.4894,5.328323432,5.6968,-0.3306,5.706384722,-1.67,3.82,4.169088629,4.2868,-3.2506,5.379874961,0,0,0,-1.41,-2.92,3.242606976
21/06/2020 10:00,2.7345,3.2287,4.231074797,6.4745,-0.4713,6.491631069,-3.74,3.7,5.260950484,2.8745,-3.4413,4.483892945,0,0,0,-3.6,-2.97,4.667001178
21/06/2020 10:30,2.4103,2.3027,3.333462671,6.5003,-0.3973,6.512430221,-4.09,2.7,4.900826461,2.5503,-1.5773,2.998650593,0,0,0,-3.95,-1.18,4.122487113
21/06/2020 11:00,2.2746,0.3747,2.305256005,7.6646,-0.5753,7.686160501,-5.39,0.95,5.473079572,2.1746,0.2847,2.19315737,0,0,0,-5.49,0.86,5.556950603
21/06/2020 11:30,3.4534,0.2906,3.465605275,7.3534,-0.5694,7.37541239,-3.9,0.86,3.993695031,3.3634,0.2406,3.37199465,0,0,0,-3.99,0.81,4.07138797
21/06/2020 12:00,2.0248,0.2791,2.043945168,7.9948,-0.5809,8.015876237,-5.97,0.86,6.031624988,1.8448,0.1691,1.8525339,0,0,0,-6.15,0.75,6.195562928
21/06/2020 12:30,1.7758,0.0794,1.77757419,8.7358,-0.6706,8.761501355,-6.96,0.75,7.000292851,1.5158,-0.0306,1.516108835,0,0,0,-7.22,0.64,7.248310148
21/06/2020 13:00,0.4975,-1.3052,1.396801092,10.3075,-1.0152,10.35737357,-9.81,-0.29,9.814285506,-0.0925,-1.5352,1.537984164,0,0,0,-10.4,-0.52,10.41299189
21/06/2020 13:30,0.585,-2.121,2.200196809,11.685,-1.161,11.74253576,-11.1,-0.96,11.14143617,-0.275,-3.121,3.133092083,0,0,0,-11.96,-1.96,12.11953794
21/06/2020 14:00,-0.1821,1.1114,1.126219503,12.0779,-1.1786,12.13526952,-12.26,2.29,12.47203672,-1.2821,-5.1686,5.325242377,0,0,0,-13.36,-3.99,13.94308789
21/06/2020 14:30,-0.403,-1.9145,1.956455788,13.237,-1.2945,13.30014659,-13.64,-0.62,13.65408364,-1.573,-1.9345,2.493314912,0,0,0,-14.81,-0.64,14.82382204
21/06/2020 15:00,-0.5458,-1.9558,2.030529803,12.6542,-1.3358,12.72450939,-13.2,-0.62,13.21455258,-1.6958,-1.9758,2.60375177,0,0,0,-14.35,-0.64,14.36426469
21/06/2020 15:30,-0.8564,-0.8083,1.177611927,11.8036,-1.1583,11.86029645,-12.66,0.35,12.66483715,-1.8764,-0.9383,2.0979237,0,0,0,-13.68,0.22,13.68176889
21/06/2020 16:00,-0.6691,-0.8076,1.048767167,12.0509,-1.1576,12.1063714,-12.72,0.35,12.72481434,-1.7291,-1.0876,2.042709125,0,0,0,-13.78,0.07,13.78017779
21/06/2020 16:30,-0.0688,-1.0132,1.0155332,11.9412,-1.1432,11.99579775,-12.01,0.13,12.01070356,-1.0588,-1.1932,1.595237813,0,0,0,-13,-0.05,13.00009615
21/06/2020 17:00,0.8214,-0.458,0.940458378,11.3014,-1.028,11.34805825,-10.48,0.57,10.49548951,0.0214,-0.458,0.458499684,0,0,0,-11.28,0.57,11.29439241
21/06/2020 17:30,1.7093,-0.1814,1.718898615,10.1393,-0.9014,10.17928909,-8.43,0.72,8.460691461,1.1393,-0.2414,1.164593685,0,0,0,-9,0.66,9.024167552
21/06/2020 18:00,2.4302,0.4283,2.467653325,8.6702,-0.7117,8.699361179,-6.24,1.14,6.343279909,2.1502,0.3683,2.181514366,0,0,0,-6.52,1.08,6.608842561
21/06/2020 18:30,3.1069,1.1405,3.309617479,6.9369,-0.5095,6.955585659,-3.83,1.65,4.170299749,3.1469,1.0605,3.320789042,0,0,0,-3.79,1.57,4.102316419
21/06/2020 19:00,3.5148,1.8355,3.965208606,5.0548,-0.3045,5.0639632,-1.54,2.14,2.636512848,3.6548,1.7255,4.041647349,0,0,0,-1.4,2.03,2.465948094
21/06/2020 19:30,4.5521,2.2163,5.062963569,3.8021,-0.1837,3.806535183,0.75,2.4,2.514458192,5.1421,2.1163,5.560568145,0,0,0,1.34,2.3,2.661879036
21/06/2020 20:00,4.5402,2.5174,5.191408171,2.5002,-0.1126,2.502734265,2.04,2.63,3.328438072,5.3102,2.3974,5.826298207,0,0,0,2.81,2.51,3.767784495
21/06/2020 20:30,4.9486,4.6221,6.771443743,1.6286,-0.0279,1.628838964,3.32,4.65,5.713571563,6.0986,-0.3879,6.110923692,0,0,0,4.47,-0.36,4.484473213
21/06/2020 21:00,4.9257,6.2701,7.97349826,1.1657,0.0201,1.165873278,3.76,6.25,7.293839867,6.2557,-0.5199,6.277266802,0,0,0,5.09,-0.54,5.118564252
21/06/2020 21:30,5.0589,6.3831,8.144718216,0.8089,0.0631,0.811357394,4.25,6.32,7.6160948,6.4989,-0.4769,6.516374362,0,0,0,5.69,-0.54,5.715566464
21/06/2020 22:00,5.0303,6.4625,8.189494755,0.6403,0.0825,0.645593014,4.39,6.38,7.744449625,6.5203,-0.4575,6.536330648,0,0,0,5.88,-0.54,5.904743856
21/06/2020 22:30,5.0744,6.3752,8.148172212,0.7244,0.0452,0.72580879,4.35,6.33,7.680585915,6.6044,-0.4948,6.62290921,0,0,0,5.88,-0.54,5.904743856
21/06/2020 23:00,4.7636,6.4068,7.983669031,0.6636,0.0268,0.664140949,4.1,6.38,7.583824892,6.2436,-0.5132,6.264656032,0,0,0,5.58,-0.54,5.606068141
21/06/2020 23:30,4.4213,5.9011,7.373660889,0.6513,0.0211,0.651641696,3.77,5.88,6.98479062,5.8513,-0.8689,5.915462695,0,0,0,5.2,-0.89,5.275613708
22/06/2020 00:00,3.912,6.3741,7.478829775,0.632,0.0341,0.632919276,3.28,6.34,7.138207058,5.262,0.3641,5.274581766,0,0,0,4.63,0.33,4.641745361
22/06/2020 00:30,3.8376,4.2765,5.745922555,0.6076,0.0365,0.608695334,3.23,4.24,5.330150092,4.9776,1.8465,5.309054907,0,0,0,4.37,1.81,4.730010571
22/06/2020 01:00,3.7984,2.7223,4.673195893,0.5684,0.0423,0.569971798,3.23,2.68,4.197058494,4.8284,2.7523,5.55775151,0,0,0,4.26,2.71,5.04893058
22/06/2020 01:30,3.8449,2.7262,4.713323928,0.4949,0.0462,0.497051758,3.35,2.68,4.290093239,4.8549,2.7562,5.582713717,0,0,0,4.36,2.71,5.133585492
22/06/2020 02:00,3.9052,2.7293,4.764416599,0.4452,0.0493,0.447921344,3.46,2.68,4.376528304,4.9352,2.8093,5.678764437,0,0,0,4.49,2.76,5.270455388
22/06/2020 02:30,3.9256,2.7347,4.784236559,0.3856,0.0547,0.38946046,3.54,2.68,4.440045045,4.9556,2.7647,5.674639852,0,0,0,4.57,2.71,5.313097025
22/06/2020 03:00,3.7081,2.728,4.603475818,0.4781,0.048,0.480503496,3.23,2.68,4.197058494,4.6981,2.758,5.447816775,0,0,0,4.22,2.71,5.015226814
22/06/2020 03:30,3.6481,2.7242,4.553009911,0.4881,0.0442,0.490097184,3.16,2.68,4.143428532,4.6181,2.8042,5.402812717,0,0,0,4.13,2.76,4.967343354
22/06/2020 04:00,3.5677,2.7226,4.487876341,0.5277,0.0426,0.529416707,3.04,2.68,4.052653452,4.5277,2.7326,5.288399574,0,0,0,4,2.69,4.820383802
22/06/2020 04:30,3.4348,2.5948,4.304745995,0.7548,0.0248,0.755207309,2.68,2.57,3.713125368,4.3548,2.7148,5.131707521,0,0,0,3.6,2.69,4.494007121
22/06/2020 05:00,3.41,2.5345,4.248739843,0.81,0.0145,0.810129774,2.6,2.52,3.620828634,4.28,2.5845,4.999804021,0,0,0,3.47,2.57,4.318078276
22/06/2020 05:30,3.5238,2.4586,4.296729035,0.9238,0.0286,0.924242609,2.6,2.43,3.55877788,4.3338,2.5286,5.017533298,0,0,0,3.41,2.5,4.228250229
22/06/2020 06:00,3.4336,2.3667,4.170237146,1.1936,-0.0033,1.193604562,2.24,2.37,3.26105811,4.2236,2.3867,4.851302284,0,0,0,3.03,2.39,3.859144983
22/06/2020 06:30,3.6108,2.7813,4.557796214,1.7308,-0.0387,1.731232604,1.88,2.82,3.389218199,4.4408,1.2513,4.613724778,0,0,0,2.71,1.29,3.001366356
22/06/2020 07:00,3.8356,4.8713,6.20011218,2.2056,-0.0787,2.207003636,1.63,4.95,5.211468123,4.7756,-1.6087,5.039272869,0,0,0,2.57,-1.53,2.990953025
22/06/2020 07:30,3.7473,4.8285,6.11201027,2.7873,-0.1215,2.78994687,0.96,4.95,5.042231649,4.6073,-2.0215,5.031269774,0,0,0,1.82,-1.9,2.63104542
22/06/2020 08:00,4.1676,4.4929,6.12821672,3.3876,-0.1671,3.391718763,0.78,4.66,4.724828039,4.8276,-2.4071,5.394427882,0,0,0,1.44,-2.24,2.662930716
22/06/2020 08:30,3.1498,4.2325,5.27591663,4.3598,-0.2275,4.365731587,-1.21,4.46,4.621222782,3.7698,-2.6375,4.600847562,0,0,0,-0.59,-2.41,2.481169079
22/06/2020 09:00,3.7598,4.0024,5.491384325,4.6498,-0.2976,4.659313877,-0.89,4.3,4.391138804,4.1298,-2.9276,5.062221824,0,0,0,-0.52,-2.63,2.680914023
22/06/2020 09:30,4.8285,4.0359,6.293083589,4.1685,-0.2641,4.176857797,0.66,4.3,4.350356307,5.5885,-2.9741,6.330608427,0,0,0,1.42,-2.71,3.059493422
22/06/2020 10:00,4.826,1.6962,5.115405208,4.056,-0.2438,4.063320617,0.77,1.94,2.087223036,5.476,0.9962,5.565877329,0,0,0,1.42,1.24,1.885205559
22/06/2020 10:30,4.1881,1.1423,4.341086373,5.4781,-0.3577,5.489765833,-1.29,1.5,1.978408451,4.7581,0.8823,4.839211599,0,0,0,-0.72,1.24,1.433875866
22/06/2020 11:00,4.1784,1.2637,4.365313763,5.2084,-0.3563,5.220572789,-1.03,1.62,1.91971352,4.4384,1.0037,4.550473409,0,0,0,-0.77,1.36,1.562849961
22/06/2020 11:30,4.4744,1.3751,4.680935309,4.6544,-0.3049,4.664375989,-0.18,1.68,1.689615341,5.3544,1.1151,5.469282162,0,0,0,0.7,1.42,1.583161394
22/06/2020 12:00,4.0481,1.3518,4.267842177,5.1681,-0.3282,5.178510679,-1.12,1.68,2.019108714,4.1781,1.0918,4.318396328,0,0,0,-0.99,1.42,1.73104015
22/06/2020 12:30,4.0915,1.3837,4.319143195,4.9515,-0.3363,4.962907408,-0.86,1.72,1.923018461,4.3115,1.1337,4.458061007,0,0,0,-0.64,1.47,1.603277892
22/06/2020 13:00,3.8153,1.4535,4.082790264,5.0753,-0.3365,5.086442995,-1.26,1.79,2.188995203,4.2553,1.2035,4.422215547,0,0,0,-0.82,1.54,1.744706279
22/06/2020 13:30,4.1738,1.4012,4.40272278,4.8838,-0.3388,4.895537548,-0.71,1.74,1.879281778,4.2138,1.1512,4.368222966,0,0,0,-0.67,1.49,1.63370744
22/06/2020 14:00,3.5858,1.2348,3.792452067,5.4558,-0.3752,5.468686193,-1.87,1.61,2.467589917,3.9958,1.0748,4.137827048,0,0,0,-1.46,1.45,2.057692883
22/06/2020 14:30,3.8255,0.2309,3.83246201,5.0155,-0.3491,5.027634738,-1.19,0.58,1.323820229,3.9355,0.1909,3.94012729,0,0,0,-1.08,0.54,1.207476708
22/06/2020 15:00,5.0486,0.2821,5.056475291,4.2286,-0.2979,4.239080368,0.82,0.58,1.004390362,5.5286,0.2421,5.533898298,0,0,0,1.3,0.54,1.407693148
22/06/2020 15:30,5.2755,0.2998,5.284011761,4.0255,-0.2802,4.035240054,1.25,0.58,1.378005806,5.9155,-0.2802,5.922132411,0,0,0,1.89,0,1.89
22/06/2020 16:00,5.6693,0.3154,5.678066542,3.7893,-0.2646,3.798527037,1.88,0.58,1.967434878,6.3693,-0.2646,6.374793773,0,0,0,2.58,0,2.58
22/06/2020 16:30,6.1483,0.4459,6.164448045,3.3483,-0.2141,3.355138104,2.8,0.66,2.87673426,6.9283,0.3259,6.935960763,0,0,0,3.58,0.54,3.620497203
22/06/2020 17:00,6.6195,0.5809,6.644939809,3.2595,-0.1691,3.263883432,3.36,0.75,3.442687903,7.4495,0.3709,7.458727576,0,0,0,4.19,0.54,4.224653832
22/06/2020 17:30,7.4186,0.4761,7.433861525,3.2886,-0.1839,3.293737872,4.13,0.66,4.182403615,8.3086,0.3561,8.31622758,0,0,0,5.02,0.54,5.048960289
22/06/2020 18:00,7.4403,0.6173,7.465863874,2.9603,-0.1327,2.963272748,4.48,0.75,4.542345209,8.4003,0.4073,8.410168451,0,0,0,5.44,0.54,5.466735772
22/06/2020 18:30,7.4095,0.707,7.443153851,2.6495,-0.113,2.651908605,4.76,0.82,4.83011387,8.4295,0.427,8.440308007,0,0,0,5.78,0.54,5.805170109
22/06/2020 19:00,7.0815,0.8335,7.130383194,2.4015,-0.1065,2.403860333,4.68,0.94,4.773468341,8.1815,0.5535,8.200201491,0,0,0,5.78,0.66,5.817559626
22/06/2020 19:30,6.7656,0.9009,6.825317881,2.1856,-0.0991,2.187845554,4.58,1,4.687899316,7.8256,0.6409,7.851800314,0,0,0,5.64,0.74,5.688338949
22/06/2020 20:00,6.4538,1.0076,6.531982257,2.0238,-0.0824,2.025476783,4.43,1.09,4.562126697,7.5038,0.7676,7.542958584,0,0,0,5.48,0.85,5.545529731
22/06/2020 20:30,6.1437,1.0905,6.239730759,1.9437,-0.0595,1.944610485,4.2,1.15,4.354595274,7.1537,0.8505,7.204080367,0,0,0,5.21,0.91,5.288875117
22/06/2020 21:00,5.9015,1.1693,6.016225124,1.7015,-0.0507,1.702255192,4.2,1.22,4.373602634,6.9115,0.9893,6.981944338,0,0,0,5.21,1.04,5.312786463
22/06/2020 21:30,5.8048,1.2622,5.940442061,1.6048,-0.0378,1.605245115,4.2,1.3,4.396589587,6.8148,1.0422,6.894032193,0,0,0,5.21,1.08,5.320761224
22/06/2020 22:00,5.5921,1.2321,5.726225006,1.6621,-0.0679,1.663486345,3.93,1.3,4.139432328,6.6121,1.0121,6.689111512,0,0,0,4.95,1.08,5.06644846
22/06/2020 22:30,5.4056,1.2672,5.552144379,1.4756,-0.0828,1.477921243,3.93,1.35,4.155406117,6.4256,1.0972,6.518602856,0,0,0,4.95,1.18,5.088703175
22/06/2020 23:00,4.9361,1.2463,5.091006472,1.4861,-0.1037,1.489713697,3.45,1.35,3.704726711,5.8861,1.0363,5.976628724,0,0,0,4.4,1.14,4.54528327
22/06/2020 23:30,4.3417,3.0702,5.317564003,1.4417,-0.0798,1.443906829,2.9,3.15,4.281646879,5.3117,0.3702,5.324584954,0,0,0,3.87,0.45,3.896074948
23/06/2020 00:00,3.8476,4.5653,5.97042627,1.3876,-0.0947,1.390827757,2.46,4.66,5.269459175,4.8676,-1.0947,4.989178074,0,0,0,3.48,-1,3.620828634
23/06/2020 00:30,3.6173,4.9585,6.137717942,1.3373,-0.0815,1.339781154,2.28,5.04,5.531726674,4.6073,-1.9215,4.991931043,0,0,0,3.27,-1.84,3.752132727
23/06/2020 01:00,3.6412,4.2018,5.559987471,1.2712,-0.0782,1.273603031,2.37,4.28,4.892371613,4.6112,-2.7282,5.357820516,0,0,0,3.34,-2.65,4.263578309
23/06/2020 01:30,3.6492,4.2007,5.56439944,1.2292,-0.0793,1.231755304,2.42,4.28,4.916787569,4.6792,-2.7293,5.417009427,0,0,0,3.45,-2.65,4.350287347
23/06/2020 02:00,3.7758,3.4009,5.081612584,1.1358,-0.0691,1.137900018,2.64,3.47,4.36010321,4.7458,-1.4791,4.970951061,0,0,0,3.61,-1.41,3.875590278
23/06/2020 02:30,3.7614,1.4493,4.030955278,1.0614,-0.0507,1.062610206,2.7,1.5,3.088689042,4.5714,1.3493,4.766372672,0,0,0,3.51,1.4,3.778901957
23/06/2020 03:00,3.1946,5.7918,6.614409754,0.9746,-0.0182,0.974769922,2.22,5.81,6.219686487,4.2046,-0.2482,4.211919325,0,0,0,3.23,-0.23,3.2381785
23/06/2020 03:30,3.054,6.3452,7.041908764,0.974,-0.0148,0.974112437,2.08,6.36,6.691487129,4.134,0.5252,4.16722822,0,0,0,3.16,0.54,3.205807231
23/06/2020 04:00,2.975,5.7586,6.481674086,1.095,-0.0214,1.095209094,1.88,5.78,6.078058901,3.975,2.3986,4.642618546,0,0,0,2.88,2.42,3.76175491
23/06/2020 04:30,3.3658,2.4512,4.163771257,0.9758,-0.0288,0.976224913,2.39,2.48,3.44419802,4.1958,2.4912,4.879632679,0,0,0,3.22,2.52,4.088862923
23/06/2020 05:00,3.4051,2.525,4.239142721,0.8251,-0.025,0.825478655,2.58,2.55,3.627519814,4.2851,2.495,4.958538798,0,0,0,3.46,2.52,4.28042054
23/06/2020 05:30,3.5251,2.454,4.295165423,0.8551,-0.016,0.855249677,2.67,2.47,3.637279203,4.4051,2.504,5.067042728,0,0,0,3.55,2.52,4.353492851
23/06/2020 06:00,3.7286,2.5206,4.500653544,0.6586,0.0106,0.658685297,3.07,2.51,3.965476012,4.6986,2.5306,5.336738547,0,0,0,4.04,2.52,4.761512365
23/06/2020 06:30,4.0476,2.5534,4.785699251,0.6376,0.0434,0.639075363,3.41,2.51,4.234170521,5.1876,2.4634,5.742780974,0,0,0,4.55,2.42,5.153532769
23/06/2020 07:00,4.2912,2.5928,5.013682208,0.8812,0.0328,0.881810229,3.41,2.56,4.264000469,5.5312,2.2328,5.964861212,0,0,0,4.65,2.2,5.144171459
23/06/2020 07:30,4.4651,3.2061,5.496925979,1.2451,0.0161,1.245204088,3.22,3.19,4.532604108,5.8951,1.4761,6.077094307,0,0,0,4.65,1.46,4.873817805
23/06/2020 08:00,4.7515,2.3831,5.315629583,1.6415,-0.0069,1.641514502,3.11,2.39,3.922269751,6.1715,2.2331,6.56308981,0,0,0,4.53,2.24,5.053563099
23/06/2020 08:30,4.9466,2.2687,5.442044767,1.8866,-0.0313,1.886859626,3.06,2.3,3.82800209,6.4166,2.1387,6.763637575,0,0,0,4.53,2.17,5.022927433
23/06/2020 09:00,4.3627,2.2323,4.900644303,2.4627,-0.0677,2.463630366,1.9,2.3,2.983286778,5.7927,2.0423,6.142178977,0,0,0,3.33,2.11,3.942207503
23/06/2020 09:30,4.0144,2.0713,4.517265882,3.0144,-0.1187,3.016736158,1,2.19,2.407509086,5.3144,1.9113,5.64764686,0,0,0,2.3,2.03,3.067719022
23/06/2020 10:00,4.3381,1.8959,4.734294923,3.1781,-0.1641,3.182333801,1.16,2.06,2.364148895,5.3681,1.6759,5.623623247,0,0,0,2.19,1.84,2.860367109
23/06/2020 10:30,4.422,1.8385,4.788962962,3.262,-0.1615,3.265995445,1.16,2,2.312055363,5.612,1.6085,5.837963365,0,0,0,2.35,1.77,2.942006118
23/06/2020 11:00,4.3765,1.6505,4.677382013,3.5365,-0.2295,3.54393884,0.84,1.88,2.059126028,5.4965,1.4605,5.687228895,0,0,0,1.96,1.69,2.587991499
23/06/2020 11:30,3.3106,1.4596,3.618080226,4.0806,-0.2804,4.090222551,-0.77,1.74,1.902761152,4.9306,1.2696,5.091434034,0,0,0,0.85,1.55,1.767766953
23/06/2020 12:00,1.0495,4.057,4.190548801,5.8195,-0.573,5.847641341,-4.77,4.63,6.647540899,1.7795,-2.563,3.120190579,0,0,0,-4.04,-1.99,4.503520845
23/06/2020 12:30,-0.1077,2.6545,2.656683937,9.0823,-0.9955,9.136694891,-9.19,3.65,9.888306225,-0.0477,-3.9955,3.995784721,0,0,0,-9.13,-3,9.610249737
23/06/2020 13:00,0.7255,1.4402,1.612614737,11.9855,-1.2498,12.05048589,-11.26,2.69,11.57686054,0.2255,-5.1798,5.184706191,0,0,0,-11.76,-3.93,12.39929433
23/06/2020 13:30,0.2481,1.0374,1.066654757,13.0181,-1.3826,13.09131431,-12.77,2.42,12.99728048,-0.4119,-4.6126,4.630954585,0,0,0,-13.43,-3.23,13.81295768
23/06/2020 14:00,0.0936,-1.9437,1.945952376,13.1136,-1.4037,13.18851313,-13.02,-0.54,13.03119335,-0.6664,-1.9437,2.054764865,0,0,0,-13.78,-0.54,13.79057649
23/06/2020 14:30,0.0095,-1.9205,1.920523496,12.9395,-1.3805,13.01293359,-12.93,-0.54,12.94127119,-0.7705,-1.9205,2.069297103,0,0,0,-13.71,-0.54,13.72063045
23/06/2020 15:00,-0.0456,-1.8847,1.885251561,12.7144,-1.3447,12.78531132,-12.76,-0.54,12.77142122,-0.7856,-1.8847,2.041876943,0,0,0,-13.5,-0.54,13.51079568
23/06/2020 15:30,0.0496,-1.2501,1.251083598,12.1496,-1.2501,12.2137435,-12.1,0,12.1,-0.6104,-1.2501,1.391164322,0,0,0,-12.76,0,12.76
23/06/2020 16:00,0.317,-0.5957,0.674794406,11.477,-1.1357,11.53305439,-11.16,0.54,11.17305688,-0.203,-0.5957,0.629338931,0,0,0,-11.68,0.54,11.69247621
23/06/2020 16:30,1.1561,-0.2826,1.190138635,10.4661,-0.9526,10.5093623,-9.31,0.67,9.334077351,0.8961,-0.3226,0.95240011,0,0,0,-9.57,0.63,9.590714259
23/06/2020 17:00,2.0733,0.2276,2.085755175,9.3033,-0.7924,9.336984987,-7.23,1.02,7.301595716,2.0833,0.1676,2.090030777,0,0,0,-7.22,0.96,7.283543094
23/06/2020 17:30,2.7854,0.7353,2.880819198,8.0954,-0.6347,8.12024293,-5.31,1.37,5.483885484,3.0254,0.6653,3.097687726,0,0,0,-5.07,1.3,5.234013756
23/06/2020 18:00,3.5364,1.2645,3.755673736,6.8264,-0.4855,6.843642832,-3.29,1.75,3.726472863,4.0864,1.1845,4.254609878,0,0,0,-2.74,1.67,3.208815981
23/06/2020 18:30,4.0802,1.7798,4.451485154,5.4202,-0.3302,5.43024862,-1.34,2.11,2.499539958,4.5902,1.6898,4.891355648,0,0,0,-0.83,2.02,2.183872707
23/06/2020 19:00,4.94,2.2483,5.427564176,3.95,-0.2017,3.95514638,0.99,2.45,2.642460974,5.62,2.1283,6.009497557,0,0,0,1.67,2.33,2.866670543
23/06/2020 19:30,4.8336,2.6325,5.503975401,2.6036,-0.0875,2.605069905,2.23,2.72,3.517285885,6.1836,2.4825,6.66331113,0,0,0,3.58,2.57,4.406960404
23/06/2020 20:00,5.0612,5.8036,7.700488192,1.5612,-0.0164,1.561286136,3.5,5.82,6.791347436,6.8612,0.1336,6.862500594,0,0,0,5.3,0.15,5.302122217
23/06/2020 20:30,5.2864,6.5212,8.394764702,0.8464,0.0312,0.846974852,4.44,6.49,7.863440723,7.2564,0.0312,7.256467074,0,0,0,6.41,0,6.41
23/06/2020 21:00,5.3792,6.6382,8.544091051,0.4792,0.0582,0.482721327,4.9,6.58,8.204047781,7.4192,0.0582,7.419428272,0,0,0,6.94,0,6.94
23/06/2020 21:30,5.4644,6.7475,8.682650725,0.2144,0.0975,0.235528363,5.25,6.65,8.472602906,7.5744,0.0975,7.575027499,0,0,0,7.36,0,7.36
23/06/2020 22:00,5.42,6.8749,8.754464576,0.11,0.1049,0.152000033,5.31,6.77,8.604010693,7.53,0.6449,7.557565482,0,0,0,7.42,0.54,7.439623646
23/06/2020 22:30,5.509,6.8371,8.780376838,0.109,0.0671,0.127997695,5.4,6.77,8.659844109,7.609,0.6071,7.63318095,0,0,0,7.5,0.54,7.519414871
23/06/2020 23:00,5.2614,6.1858,8.12074206,0.1114,0.0458,0.120447499,5.15,6.14,8.013869228,7.3214,-0.9742,7.385930111,0,0,0,7.21,-1.02,7.281792362
23/06/2020 23:30,4.8131,5.8031,7.539356817,0.1231,0.0431,0.130427068,4.69,5.76,7.427900107,6.7931,-1.0169,6.868791249,0,0,0,6.67,-1.06,6.753702688
24/06/2020 00:00,4.3901,5.8827,7.340240957,0.1201,0.0427,0.127464897,4.27,5.84,7.23453523,6.2701,-0.9273,6.338299401,0,0,0,6.15,-0.97,6.22602602
24/06/2020 00:30,4.0478,5.8654,7.126542079,0.1178,0.0254,0.120507261,3.93,5.84,7.039211604,5.8578,-0.8746,5.922731296,0,0,0,5.74,-0.9,5.810129086
24/06/2020 01:00,3.8867,5.8696,7.039789844,0.1667,0.0296,0.16930756,3.72,5.84,6.924160599,5.6967,-0.8704,5.76281069,0,0,0,5.53,-0.9,5.602758249
24/06/2020 01:30,4.0601,5.4854,6.824516479,0.2001,0.0354,0.20320721,3.86,5.45,6.678480366,5.8101,-1.3146,5.956965265,0,0,0,5.61,-1.35,5.770147312
24/06/2020 02:00,4.0903,4.4453,6.040798472,0.2803,0.0253,0.281439478,3.81,4.42,5.835451996,5.7103,-0.6247,5.744369085,0,0,0,5.43,-0.65,5.468765857
24/06/2020 02:30,4.0409,1.7769,4.414322872,0.2909,0.0169,0.291390494,3.75,1.76,4.142475106,5.3709,1.7669,5.654069545,0,0,0,5.08,1.75,5.37297869
24/06/2020 03:00,3.7652,2.6218,4.588089611,0.1852,0.0618,0.195239033,3.58,2.56,4.401136217,5.0452,2.7618,5.751659089,0,0,0,4.86,2.7,5.559640276
24/06/2020 03:30,3.6351,2.8485,4.618214402,0.1951,0.0685,0.206775869,3.44,2.78,4.42289498,4.8951,2.9985,5.740470909,0,0,0,4.7,2.93,5.538492575
24/06/2020 04:00,3.5801,2.8503,4.57616937,0.2601,0.0703,0.269432923,3.32,2.78,4.330219394,4.7901,3.0003,5.652155173,0,0,0,4.53,2.93,5.394979147
24/06/2020 04:30,3.5043,2.8866,4.540107713,0.1843,0.0666,0.19596441,3.32,2.82,4.356007346,4.7143,2.9966,5.586075192,0,0,0,4.53,2.93,5.394979147
24/06/2020 05:00,3.5254,2.895,4.561739817,0.1154,0.075,0.13763052,3.41,2.82,4.424985876,4.7754,3.005,5.642204371,0,0,0,4.66,2.93,5.504588995
24/06/2020 05:30,3.7174,5.0569,6.276248909,0.1274,0.0969,0.160063644,3.59,4.96,6.122883308,5.3474,-0.8131,5.408864795,0,0,0,5.22,-0.91,5.298726262
24/06/2020 06:00,3.6427,5.6564,6.727861789,0.3427,0.0764,0.351112874,3.3,5.58,6.482777183,5.3027,0.2864,5.310428631,0,0,0,4.96,0.21,4.964443574
24/06/2020 06:30,4.2458,1.4079,4.473142078,0.5858,0.0479,0.587755094,3.66,1.36,3.904510213,5.8058,1.3279,5.95572263,0,0,0,5.22,1.28,5.374644174
24/06/2020 07:00,4.5113,1.2802,4.689428508,1.0013,0.0302,1.001755324,3.51,1.25,3.725936124,6.0613,1.1702,6.173226525,0,0,0,5.06,1.14,5.186829475
24/06/2020 07:30,4.6609,1.1064,4.790418538,1.9109,-0.0236,1.911045727,2.75,1.13,2.973112847,6.1409,0.9664,6.216476636,0,0,0,4.23,0.99,4.344306619
24/06/2020 08:00,4.7263,0.6657,4.772951726,3.1863,-0.1243,3.188723597,1.54,0.79,1.730809059,5.9263,0.5857,5.955172221,0,0,0,2.74,0.71,2.830494656
24/06/2020 08:30,4.4805,0.3009,4.490592507,4.5805,-0.2391,4.58673621,-0.1,0.54,0.549181209,5.8105,0.3009,5.818285921,0,0,0,1.23,0.54,1.343316791
24/06/2020 09:00,4.065,-0.3723,4.082013264,6.025,-0.3723,6.03649172,-1.96,0,1.96,4.605,-0.9123,4.694498513,0,0,0,-1.42,-0.54,1.519210321
24/06/2020 09:30,3.5136,-0.2999,3.526375614,7.3436,-0.5199,7.361980506,-3.83,0.22,3.836313334,4.0236,-0.8599,4.114460471,0,0,0,-3.32,-0.34,3.337364229
24/06/2020 10:00,2.7528,2.4081,3.657438099,8.5428,-0.6719,8.569182076,-5.79,3.08,6.558239093,3.1028,-4.1419,5.175200813,0,0,0,-5.44,-3.47,6.452480143
24/06/2020 10:30,2.2529,2.0695,3.059148355,9.5829,-0.8105,9.61711405,-7.33,2.88,7.875487287,2.3729,-4.6805,5.247640866,0,0,0,-7.21,-3.87,8.182970121
24/06/2020 11:00,1.8858,1.6316,2.493664011,10.3858,-0.9384,10.42810799,-8.5,2.57,8.880028153,1.7758,-5.0984,5.398809887,0,0,0,-8.61,-4.16,9.562306207
24/06/2020 11:30,1.5479,1.2632,1.997916077,11.0979,-1.0368,11.14622531,-9.55,2.3,9.823059605,1.2579,-5.4668,5.609653701,0,0,0,-9.84,-4.43,10.79122329
24/06/2020 12:00,1.3143,1.0387,1.675196162,11.5543,-1.1113,11.60761975,-10.24,2.15,10.46327387,0.9243,-5.6813,5.755996888,0,0,0,-10.63,-4.57,11.57073031
24/06/2020 12:30,1.5219,0.8469,1.741671387,11.7619,-1.1631,11.81926788,-10.24,2.01,10.43540608,1.0119,-5.8531,5.939926028,0,0,0,-10.75,-4.69,11.72853785
24/06/2020 13:00,1.194,0.8099,1.442766097,11.964,-1.2001,12.02403992,-10.77,2.01,10.95595728,0.624,-5.8901,5.923061203,0,0,0,-11.34,-4.69,12.27158099
24/06/2020 13:30,0.9585,0.7994,1.248103605,12.0385,-1.2106,12.09921628,-11.08,2.01,11.26083922,0.3185,-5.9006,5.909189675,0,0,0,-11.72,-4.69,12.62356923
24/06/2020 14:00,0.5352,0.7786,0.944805271,12.0652,-1.2314,12.12787685,-11.53,2.01,11.70388824,-0.1348,-5.9214,5.922934155,0,0,0,-12.2,-4.69,13.07042846
24/06/2020 14:30,0.3258,0.6526,0.729405511,11.9858,-1.2474,12.05053561,-11.66,1.9,11.81378855,-0.3542,-6.0274,6.037798307,0,0,0,-12.34,-4.78,13.23344248
24/06/2020 15:00,0.1769,-0.8019,0.821180382,11.6669,-1.2019,11.72864524,-11.49,0.4,11.49696047,-0.3431,-2.9619,2.981705757,0,0,0,-12.01,-1.76,12.13827418
24/06/2020 15:30,0.5197,-1.6609,1.740309427,11.2797,-1.1209,11.3352569,-10.76,-0.54,10.77354166,0.1097,-1.6609,1.664518819,0,0,0,-11.17,-0.54,11.1830452
24/06/2020 16:00,0.7636,-1.0304,1.282501119,10.7036,-1.0304,10.75308221,-9.94,0,9.94,0.4936,-1.0304,1.142525763,0,0,0,-10.21,0,10.21
24/06/2020 16:30,1.2191,-0.385,1.278448204,9.9791,-0.925,10.02187916,-8.76,0.54,8.776628054,1.1191,-0.925,1.451898691,0,0,0,-8.86,0,8.86
24/06/2020 17:00,1.9897,-0.1566,1.995853113,8.9597,-0.7866,8.994162754,-6.97,0.63,6.998414106,2.0997,-0.2166,2.110842403,0,0,0,-6.86,0.57,6.883640025
24/06/2020 17:30,2.921,0.2843,2.934802803,7.851,-0.6357,7.876694452,-4.93,0.92,5.015107177,3.341,0.1243,3.343311456,0,0,0,-4.51,0.76,4.573587214
24/06/2020 18:00,3.6723,0.7724,3.752650936,6.6123,-0.4876,6.63025377,-2.94,1.26,3.198624704,4.3523,0.5924,4.392431337,0,0,0,-2.26,1.08,2.504795401
24/06/2020 18:30,3.9798,1.1862,4.152815729,5.2898,-0.3538,5.301618477,-1.31,1.54,2.021806123,5.3698,0.9862,5.459610103,0,0,0,0.08,1.34,1.342385936
24/06/2020 19:00,4.887,1.7489,5.190512519,3.957,-0.2211,3.963172241,0.93,1.97,2.178485713,5.677,1.5289,5.879274123,0,0,0,1.72,1.75,2.453752229
24/06/2020 19:30,4.9702,2.1543,5.417000695,2.6302,-0.1057,2.632323029,2.34,2.26,3.253183057,6.3102,1.9343,6.600010646,0,0,0,3.68,2.04,4.207612149
24/06/2020 20:00,5.3146,2.4485,5.851506251,1.5446,-0.0215,1.544749627,3.77,2.47,4.507083314,6.8046,2.2585,7.169616685,0,0,0,5.26,2.28,5.73288758
24/06/2020 20:30,5.4899,2.5978,6.073513551,0.9299,0.0178,0.930070347,4.56,2.58,5.239274759,7.0499,2.3978,7.446511589,0,0,0,6.12,2.38,6.566490691
24/06/2020 21:00,5.6057,4.3138,7.073382708,0.6557,0.0438,0.657161266,4.95,4.27,6.53723183,7.4457,-0.2162,7.448838227,0,0,0,6.79,-0.26,6.794976085
24/06/2020 21:30,5.745,5.2095,7.755250818,0.435,0.0695,0.440517026,5.31,5.14,7.390243568,7.775,-1.5505,7.928094049,0,0,0,7.34,-1.62,7.516648189
24/06/2020 22:00,5.6497,5.3042,7.749428865,0.3397,0.0842,0.349979614,5.31,5.22,7.446106365,7.6797,-1.4658,7.818334972,0,0,0,7.34,-1.55,7.501873099
24/06/2020 22:30,5.7806,5.2776,7.827413246,0.3006,0.0576,0.306068816,5.48,5.22,7.568275893,7.8106,-1.5424,7.961436436,0,0,0,7.51,-1.6,7.67854804
24/06/2020 23:00,5.4244,5.2608,7.556462929,0.2844,0.0408,0.287311677,5.14,5.22,7.325844661,7.4044,-1.5592,7.566785579,0,0,0,7.12,-1.6,7.297561236
24/06/2020 23:30,4.9377,5.3459,7.277329737,0.2977,0.0359,0.299856799,4.64,5.31,7.051645198,6.8077,-1.4941,6.969728409,0,0,0,6.51,-1.53,6.687376167
25/06/2020 00:00,4.513,5.3385,6.990475753,0.333,0.0285,0.334217369,4.18,5.31,6.75784729,6.293,-1.5015,6.469648464,0,0,0,5.96,-1.53,6.153251173
25/06/2020 00:30,4.1892,5.3865,6.823765741,0.3192,0.0165,0.319626172,3.87,5.37,6.619199347,5.9192,-1.4735,6.099846792,0,0,0,5.6,-1.49,5.794833906
25/06/2020 01:00,3.9439,5.4111,6.695845758,0.3439,0.0411,0.346347253,3.6,5.37,6.465052204,5.5839,-1.2989,5.732981809,0,0,0,5.24,-1.34,5.408622745
25/06/2020 01:30,3.9219,5.4527,6.71663881,0.3219,0.0427,0.324719725,3.6,5.41,6.498315166,5.5619,-1.2973,5.711192424,0,0,0,5.24,-1.34,5.408622745
25/06/2020 02:00,3.9671,5.459,6.748226686,0.2371,0.049,0.242110326,3.73,5.41,6.571225152,5.6771,-1.291,5.822039626,0,0,0,5.44,-1.34,5.602606536
25/06/2020 02:30,3.8546,5.5265,6.737962853,0.2646,0.0565,0.270564983,3.59,5.47,6.542858702,5.5446,-1.2835,5.69121792,0,0,0,5.28,-1.34,5.447384694
25/06/2020 03:00,3.7114,5.5222,6.653509059,0.2114,0.0522,0.217749397,3.5,5.47,6.493912534,5.3714,-1.2878,5.523618995,0,0,0,5.16,-1.34,5.331153721
25/06/2020 03:30,3.6567,5.5265,6.626738047,0.2067,0.0565,0.21428285,3.45,5.47,6.46710136,5.2767,-1.2435,5.421241107,0,0,0,5.07,-1.3,5.234013756
25/06/2020 04:00,3.6243,5.5294,6.611339868,0.1743,0.0594,0.184143558,3.45,5.47,6.46710136,5.1943,-1.1906,5.329003739,0,0,0,5.02,-1.25,5.173287156
25/06/2020 04:30,3.5244,5.5285,6.556348649,0.1744,0.0585,0.18395002,3.35,5.47,6.414312122,5.1144,-1.1915,5.251357882,0,0,0,4.94,-1.25,5.095694261
25/06/2020 05:00,3.5055,5.5319,6.549079925,0.1555,0.0619,0.16736744,3.35,5.47,6.414312122,5.0455,-1.1881,5.183498033,0,0,0,4.89,-1.25,5.047236868
25/06/2020 05:30,3.5926,5.5621,6.621459897,0.1926,0.0921,0.213488103,3.4,5.47,6.440566745,5.1226,-1.1579,5.251834267,0,0,0,4.93,-1.25,5.086000393
25/06/2020 06:00,3.693,5.4396,6.574762137,0.423,0.0696,0.428687719,3.27,5.37,6.287272859,5.203,-1.2704,5.355849621,0,0,0,4.78,-1.34,4.964272354
25/06/2020 06:30,3.8567,5.3051,6.558827708,0.6767,0.0551,0.678939541,3.18,5.25,6.13798827,5.4067,-1.3749,5.578777187,0,0,0,4.73,-1.43,4.941437038
25/06/2020 07:00,4.0173,5.1713,6.548361855,1.0873,0.0213,1.087508611,2.93,5.15,5.925149787,5.6073,-1.5487,5.817240323,0,0,0,4.52,-1.57,4.784903343
25/06/2020 07:30,4.0445,4.9149,6.365078339,2.0545,-0.0451,2.054994954,1.99,4.96,5.344314736,5.4945,-1.7751,5.774124199,0,0,0,3.44,-1.73,3.850519445
25/06/2020 08:00,4.2479,4.4819,6.175117976,3.3479,-0.1581,3.351630949,0.9,4.64,4.726478605,5.3279,-2.2781,5.794502396,0,0,0,1.98,-2.12,2.900827468
25/06/2020 08:30,3.6099,3.9758,5.370136279,4.7199,-0.2842,4.728448546,-1.11,4.26,4.402238067,5.2499,-2.7942,5.947184515,0,0,0,0.53,-2.51,2.565345981
25/06/2020 09:00,3.4161,3.4395,4.847669487,6.1161,-0.4305,6.131232295,-2.7,3.87,4.718781622,4.2661,-3.3305,5.41219359,0,0,0,-1.85,-2.9,3.439840113
25/06/2020 09:30,2.9519,2.8231,4.084557163,7.4919,-0.5969,7.515640706,-4.54,3.42,5.684012667,3.4919,-3.9369,5.262370874,0,0,0,-4,-3.34,5.21110353
25/06/2020 10:00,2.3443,2.2706,3.263643187,8.8343,-0.7594,8.866879093,-6.49,3.03,7.16247164,2.5643,-4.4494,5.135444952,0,0,0,-6.27,-3.69,7.275231955
25/06/2020 10:30,1.8684,1.757,2.564754873,9.9184,-0.903,9.959421045,-8.05,2.66,8.478095305,1.8384,-4.943,5.273799727,0,0,0,-8.08,-4.04,9.033714629
25/06/2020 11:00,1.4509,1.3189,1.960767202,10.6809,-1.0311,10.73055413,-9.23,2.35,9.524463239,1.2009,-5.3711,5.503714747,0,0,0,-9.48,-4.34,10.42621696
25/06/2020 11:30,1.0734,0.9528,1.435275374,11.3234,-1.1372,11.38036078,-10.25,2.09,10.46090818,0.6434,-5.7072,5.743352279,0,0,0,-10.68,-4.57,11.61668197
25/06/2020 12:00,0.8082,0.6573,1.041743985,11.8182,-1.2227,11.88128135,-11.01,1.88,11.1693554,0.2182,-6.0027,6.00666451,0,0,0,-11.6,-4.78,12.54625044
25/06/2020 12:30,0.7729,0.4604,0.899634687,12.1229,-1.2896,12.19129905,-11.35,1.75,11.48411947,0.0929,-6.1796,6.180298259,0,0,0,-12.03,-4.89,12.98587694
25/06/2020 13:00,0.6841,0.2493,0.728109401,12.2341,-1.3207,12.30517986,-11.55,1.57,11.65621723,-0.0259,-6.0007,6.000755894,0,0,0,-12.26,-4.68,13.12288078
25/06/2020 13:30,0.2267,-2.0978,2.11001368,12.2067,-1.3178,12.27762688,-11.98,-0.78,12.00536547,-0.4333,-2.2178,2.25973134,0,0,0,-12.64,-0.9,12.67200063
25/06/2020 14:00,0.3729,-2.2789,2.309207574,12.0529,-1.2989,12.12268698,-11.68,-0.98,11.72104091,-0.2971,-2.4089,2.427152163,0,0,0,-12.35,-1.11,12.39978226
25/06/2020 14:30,1.1361,-2.1442,2.42658543,11.3561,-1.2242,11.42189445,-10.22,-0.92,10.26132545,0.6261,-2.2842,2.368453261,0,0,0,-10.73,-1.06,10.78223075
25/06/2020 15:00,0.0392,-2.0834,2.083768749,11.1492,-1.1634,11.20973506,-11.11,-0.92,11.14802673,-0.4908,-2.1034,2.159901896,0,0,0,-11.64,-0.94,11.67789365
25/06/2020 15:30,0.6785,-1.7039,1.834022208,10.9085,-1.0939,10.96321073,-10.23,-0.61,10.24817057,0.2485,-1.7739,1.79122122,0,0,0,-10.66,-0.68,10.68166654
25/06/2020 16:00,0.8339,-1.5469,1.757352788,10.4339,-1.0069,10.48237172,-9.6,-0.54,9.615175505,0.4839,-1.5869,1.659039126,0,0,0,-9.95,-0.58,9.966890187
25/06/2020 16:30,1.6728,-0.071,1.674306077,9.0828,-0.791,9.117178118,-7.41,0.72,7.444897582,1.6828,-0.291,1.707775407,0,0,0,-7.4,0.5,7.416872656
25/06/2020 17:00,3.6598,0.0917,3.660948638,6.5898,-0.6283,6.619684655,-2.93,0.72,3.017167546,3.5398,-0.0083,3.539809731,0,0,0,-3.05,0.62,3.112378512
25/06/2020 17:30,5.7492,0.7999,5.804579283,4.9392,-0.3901,4.954581178,0.81,1.19,1.439513807,6.4892,0.5699,6.514177051,0,0,0,1.55,0.96,1.823211452
25/06/2020 18:00,5.5318,1.3471,5.693460253,3.9518,-0.1929,3.956505232,1.58,1.54,2.206354459,6.4518,1.1071,6.546097589,0,0,0,2.5,1.3,2.817800561
25/06/2020 18:30,5.9884,1.5469,6.184968405,3.0184,-0.1531,3.022280293,2.97,1.7,3.422119226,7.4484,1.2869,7.558754803,0,0,0,4.43,1.44,4.658164875
25/06/2020 19:00,6.072,1.9108,6.365558942,2.302,-0.0292,2.302185188,3.77,1.94,4.239870281,7.572,1.6608,7.751995913,0,0,0,5.27,1.69,5.534347297
25/06/2020 19:30,6.6426,2.0022,6.937790686,1.3126,-0.0078,1.312623175,5.33,2.01,5.696402373,8.3226,1.7422,8.502995449,0,0,0,7.01,1.75,7.225136677
25/06/2020 20:00,6.5492,2.2644,6.929612399,0.5792,0.0644,0.582769251,5.97,2.2,6.362460216,8.3192,2.0144,8.559608402,0,0,0,7.74,1.95,7.981860685
25/06/2020 20:30,6.6484,2.4501,7.085493107,0.3584,0.0701,0.365191142,6.29,2.38,6.725213751,8.4284,2.2001,8.710818938,0,0,0,8.07,2.13,8.346364478
25/06/2020 21:00,6.4245,2.488,6.88943715,0.1745,0.108,0.205217567,6.25,2.38,6.687817282,8.2445,2.298,8.558772356,0,0,0,8.07,2.19,8.36187778
25/06/2020 21:30,6.2444,2.4906,6.722768754,0.1244,0.1106,0.166456361,6.12,2.38,6.566490691,8.0644,2.3006,8.386137831,0,0,0,7.94,2.19,8.236485901
25/06/2020 22:00,6.0136,2.5474,6.530898232,0.1436,0.0874,0.168106276,5.87,2.46,6.364628819,7.8336,2.3674,8.183512187,0,0,0,7.69,2.28,8.020879004
25/06/2020 22:30,5.9166,2.5261,6.433299058,0.1166,0.0661,0.13403272,5.8,2.46,6.300126983,7.6966,2.3461,8.046231215,0,0,0,7.58,2.28,7.915478507
25/06/2020 23:00,5.5178,2.5112,6.062362764,0.1378,0.0512,0.147004354,5.38,2.46,5.915741712,7.2578,2.3312,7.623001658,0,0,0,7.12,2.28,7.476148741
25/06/2020 23:30,5.098,2.4462,5.654511335,0.198,0.0262,0.199725912,4.9,2.42,5.465016011,6.678,2.3062,7.065001234,0,0,0,6.48,2.28,6.869410455
26/06/2020 00:00,4.5456,2.4323,5.155440102,0.4856,0.0123,0.485755751,4.06,2.42,4.726520919,5.9756,2.2923,6.400190204,0,0,0,5.49,2.28,5.944619416
26/06/2020 00:30,4.5102,1.7063,4.82217417,0.3802,0.0263,0.381108554,4.13,1.68,4.458620863,5.8702,1.5963,6.083372562,0,0,0,5.49,1.57,5.710078809
26/06/2020 01:00,4.3887,1.5888,4.667437534,0.2587,0.0388,0.261593444,4.13,1.55,4.411280993,5.6687,1.5088,5.866058057,0,0,0,5.41,1.47,5.606157329
26/06/2020 01:30,4.2463,1.648,4.554883938,0.2663,0.038,0.268997565,3.98,1.61,4.293308747,5.4563,1.508,5.660854502,0,0,0,5.19,1.47,5.394163513
26/06/2020 02:00,4.2506,1.6472,4.558603756,0.3406,0.0372,0.342625451,3.91,1.61,4.228498551,5.4206,1.5072,5.626238193,0,0,0,5.08,1.47,5.28841186
26/06/2020 02:30,4.1478,1.5564,4.430194781,0.3978,0.0264,0.398675056,3.75,1.53,4.05011111,5.2978,1.4964,5.505079273,0,0,0,4.9,1.47,5.115750189
26/06/2020 03:00,4.0636,1.6303,4.378438426,0.3136,0.0303,0.315060391,3.75,1.6,4.077070026,5.2136,1.5403,5.436372784,0,0,0,4.9,1.51,5.127387249
26/06/2020 03:30,3.8976,1.6375,4.227610674,0.3476,0.0375,0.349616948,3.55,1.6,3.893905494,5.0376,1.5475,5.269930741,0,0,0,4.69,1.51,4.92708839
26/06/2020 04:00,3.7775,1.6264,4.112746432,0.4575,0.0264,0.458261072,3.32,1.6,3.685430775,4.8575,1.5364,5.094686566,0,0,0,4.4,1.51,4.651892088
26/06/2020 04:30,3.7807,1.6258,4.115448716,0.4607,0.0258,0.461421857,3.32,1.6,3.685430775,4.8607,1.5358,5.097556879,0,0,0,4.4,1.51,4.651892088
26/06/2020 05:00,3.755,1.6189,4.089115089,0.435,0.0189,0.435410393,3.32,1.6,3.685430775,4.885,1.5289,5.118667816,0,0,0,4.45,1.51,4.6992127
26/06/2020 05:30,3.9497,1.5897,4.257613907,0.4997,0.0397,0.501274556,3.45,1.55,3.78219513,5.1097,1.5497,5.339532206,0,0,0,4.61,1.51,4.850999897
26/06/2020 06:00,4.0103,1.5276,4.291394628,0.6103,0.0376,0.611457153,3.4,1.49,3.712155708,5.2203,1.4876,5.428119919,0,0,0,4.61,1.45,4.832659723
26/06/2020 06:30,4.2331,1.8301,4.611767733,0.6231,0.0601,0.625991709,3.61,1.77,4.020572099,5.5631,1.7501,5.831889198,0,0,0,4.94,1.69,5.221082263
26/06/2020 07:00,4.3052,2.479,4.967915865,0.5852,0.069,0.589253799,3.72,2.41,4.432437253,5.7252,2.349,6.188353258,0,0,0,5.14,2.28,5.622988529
26/06/2020 07:30,4.8128,2.3472,5.354660744,0.8128,0.0572,0.814810211,4,2.29,4.609132239,6.3128,2.1672,6.674443773,0,0,0,5.5,2.11,5.890848835
26/06/2020 08:00,4.942,2.2792,5.442252901,1.062,0.0392,1.062723219,3.88,2.24,4.480178568,6.462,2.0792,6.788263153,0,0,0,5.4,2.04,5.772486466
26/06/2020 08:30,5.1828,2.1516,5.611666277,1.4528,0.0316,1.453143627,3.73,2.12,4.290372944,6.6828,1.9516,6.961936397,0,0,0,5.23,1.92,5.571292489
26/06/2020 09:00,5.3493,1.9822,5.704746036,1.8093,0.0022,1.809301338,3.54,1.98,4.056106507,6.7893,1.7622,7.014267127,0,0,0,4.98,1.76,5.281855734
26/06/2020 09:30,5.6055,3.4027,6.557438337,1.9655,-0.0073,1.965513556,3.64,3.41,4.987755006,7.1755,-0.7273,7.212264938,0,0,0,5.21,-0.72,5.259515187
26/06/2020 10:00,5.7168,4.4536,7.246816901,1.9368,-0.0164,1.936869433,3.78,4.47,5.853998633,7.4068,-2.3064,7.757587718,0,0,0,5.47,-2.29,5.930008432
26/06/2020 10:30,5.6558,4.3946,7.162442516,2.1358,-0.0254,2.135951029,3.52,4.42,5.650380518,7.3058,-2.3654,7.679181649,0,0,0,5.17,-2.34,5.67490088
26/06/2020 11:00,5.2912,4.3345,6.83993331,2.3112,-0.0355,2.311472624,2.98,4.37,5.289357239,6.8612,-2.4455,7.283991741,0,0,0,4.55,-2.41,5.148844531
26/06/2020 11:30,4.97,4.3203,6.585278437,2.68,-0.0497,2.680460798,2.29,4.37,4.933659899,6.49,-2.4597,6.940477224,0,0,0,3.81,-2.41,4.508236906
26/06/2020 12:00,4.3322,4.1858,6.024025106,3.3022,-0.0942,3.303543322,1.03,4.28,4.402192635,5.5522,-2.5642,6.115721256,0,0,0,2.25,-2.47,3.341167461
26/06/2020 12:30,4.8118,3.9777,6.243037444,4.0718,-0.1523,4.074647289,0.74,4.13,4.195771681,5.6418,-2.7923,6.294985824,0,0,0,1.57,-2.64,3.07156312
26/06/2020 13:00,3.8865,3.6734,5.347779895,4.9965,-0.2366,5.002098741,-1.11,3.91,4.06450489,5.8865,-3.0566,6.632773614,0,0,0,0.89,-2.82,2.957110076
26/06/2020 13:30,3.7025,3.6148,5.17448406,4.9125,-0.2952,4.921361528,-1.21,3.91,4.09294515,4.3725,-3.0552,5.334135665,0,0,0,-0.54,-2.76,2.812329995
26/06/2020 14:00,3.6826,3.6927,5.215129533,4.7026,-0.2773,4.710768732,-1.02,3.97,4.098938887,5.4626,-2.9873,6.226070996,0,0,0,0.76,-2.71,2.814551474
26/06/2020 14:30,4.9323,3.7245,6.180573075,4.3423,-0.2455,4.349234363,0.59,3.97,4.013601874,5.5123,-2.9555,6.254632806,0,0,0,1.17,-2.71,2.951779125
26/06/2020 15:00,3.7751,3.8818,5.414771579,4.1651,-0.2082,4.170300379,-0.39,4.09,4.108552056,5.0951,-2.7882,5.808106684,0,0,0,0.93,-2.58,2.742498861
26/06/2020 15:30,5.059,4.0479,6.479118413,3.229,-0.1621,3.233066255,1.83,4.21,4.590533738,6.319,-2.6521,6.852984416,0,0,0,3.09,-2.49,3.968400181
26/06/2020 16:00,5.5167,4.2991,6.994014562,2.2967,-0.0709,2.297794094,3.22,4.37,5.428194912,6.9267,-2.4409,7.344192651,0,0,0,4.63,-2.37,5.201326754
26/06/2020 16:30,5.886,4.3786,7.336016219,2.076,-0.0414,2.076412762,3.81,4.42,5.835451996,7.406,-2.3314,7.764294041,0,0,0,5.33,-2.29,5.801120581
26/06/2020 17:00,2.0054,3.9146,4.398377237,4.1454,-0.2254,4.151523373,-2.14,4.14,4.66038625,2.6254,-2.7754,3.820414941,0,0,0,-1.52,-2.55,2.968652893
26/06/2020 17:30,2.515,2.83,3.786043449,7.295,-0.54,7.314958988,-4.78,3.37,5.84852973,2.475,-3.81,4.54331652,0,0,0,-4.82,-3.27,5.824542901
26/06/2020 18:00,4.0938,2.8623,4.995193663,6.5038,-0.5077,6.523585956,-2.41,3.37,4.143066497,4.2638,-3.7777,5.696578599,0,0,0,-2.24,-3.27,3.96364731
26/06/2020 18:30,4.26,3.5498,5.545149235,5.1,-0.3302,5.110678237,-0.84,3.88,3.969886648,5.07,-3.1202,5.953196456,0,0,0,-0.03,-2.79,2.790161286
26/06/2020 19:00,5.0905,3.8641,6.390966989,4.7805,-0.1859,4.784113195,0.31,4.05,4.061846871,6.1205,-2.8159,6.737196231,0,0,0,1.34,-2.63,2.951694429
26/06/2020 19:30,5.6234,4.3005,7.079331028,2.8234,-0.0695,2.824255266,2.8,4.37,5.190077071,6.6334,-2.4395,7.067754651,0,0,0,3.81,-2.37,4.486981168
26/06/2020 20:00,5.7473,4.4505,7.269003201,2.3373,-0.0395,2.337633748,3.41,4.49,5.638102518,6.8373,-2.2895,7.210442534,0,0,0,4.5,-2.25,5.031152949
26/06/2020 20:30,5.8059,4.7194,7.482059287,1.2659,-0.0006,1.265900142,4.54,4.72,6.549045732,7.0959,-2.0506,7.38625461,0,0,0,5.83,-2.05,6.179919093
26/06/2020 21:00,5.5956,4.785,7.362537902,1.0556,0.025,1.055895999,4.54,4.76,6.577932806,6.8856,-2.025,7.177193906,0,0,0,5.83,-2.05,6.179919093
26/06/2020 21:30,5.4237,4.88,7.295952418,0.9437,0.05,0.945023645,4.48,4.83,6.587814509,6.7337,-1.91,6.999343947,0,0,0,5.79,-1.96,6.112748972
26/06/2020 22:00,5.5722,5.1296,7.573784325,0.8422,0.0496,0.843659291,4.73,5.08,6.941131032,6.9222,-1.6604,7.118551889,0,0,0,6.08,-1.71,6.315892653
26/06/2020 22:30,5.0046,6.0374,7.841952558,0.9946,0.0074,0.994627528,4.01,6.03,7.241615842,6.3046,-0.7026,6.343628924,0,0,0,5.31,-0.71,5.357256761
26/06/2020 23:00,4.5597,6.0098,7.543776251,1.2597,-0.0202,1.259861949,3.3,6.03,6.873929007,5.7397,-0.7302,5.785961297,0,0,0,4.48,-0.71,4.535912257
26/06/2020 23:30,4.1163,5.9937,7.271063566,1.4063,-0.0363,1.406768417,2.71,6.03,6.610975722,5.2263,-0.8363,5.292788431,0,0,0,3.82,-0.8,3.902870738
27/06/2020 00:00,3.7603,5.9921,7.074257452,1.4403,-0.0379,1.440798563,2.32,6.03,6.460905509,4.8103,-0.8379,4.882731049,0,0,0,3.37,-0.8,3.46365414
27/06/2020 00:30,3.4514,5.998,6.920127597,1.4114,-0.032,1.411762714,2.04,6.03,6.365728552,4.4714,-0.832,4.548147091,0,0,0,3.06,-0.8,3.162846819
