Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/06/2020 01:00,3.2902,5.9957,6.839139897,1.3102,-0.0343,1.310648897,1.98,6.03,6.346755076,4.3102,-0.8343,4.390202789,0,0,0,3,-0.8,3.104834939
27/06/2020 01:30,3.4411,4.9027,5.989794362,1.4011,-0.0473,1.401898177,2.04,4.95,5.353886439,4.4611,-1.9973,4.887803239,0,0,0,3.06,-1.95,3.628512092
27/06/2020 02:00,3.7001,4.4498,5.787180665,1.3301,-0.0202,1.330253378,2.37,4.47,5.059426845,4.7301,-2.3002,5.259730606,0,0,0,3.4,-2.28,4.093702481
27/06/2020 02:30,3.5905,4.7678,5.968551507,1.3105,-0.0222,1.310688022,2.28,4.79,5.304950518,4.6205,-1.9522,5.015984957,0,0,0,3.31,-1.93,3.831579309
27/06/2020 03:00,3.5369,4.7217,5.899501038,1.1869,-0.0283,1.187237339,2.35,4.75,5.299528281,4.5669,-2.0083,4.988972289,0,0,0,3.38,-1.98,3.917243929
27/06/2020 03:30,3.5525,4.8387,6.002772188,0.9625,0.0087,0.962539319,2.59,4.83,5.480602157,4.6225,-1.8713,4.986909859,0,0,0,3.66,-1.88,4.114608122
27/06/2020 04:00,3.3299,4.8119,5.851719031,1.2599,-0.0181,1.260030008,2.07,4.83,5.254883443,4.3399,-1.9381,4.752995226,0,0,0,3.08,-1.92,3.629435218
27/06/2020 04:30,3.3492,4.8129,5.863543899,1.2192,-0.0171,1.219319913,2.13,4.83,5.278806683,4.3592,-1.9371,4.770218134,0,0,0,3.14,-1.92,3.680489098
27/06/2020 05:00,3.4923,4.8323,5.96215419,0.9123,0.0023,0.912302899,2.58,4.83,5.47588349,4.5623,-1.8777,4.933592867,0,0,0,3.65,-1.88,4.105715528
27/06/2020 05:30,3.538,4.8425,5.997270233,0.958,0.0125,0.958081547,2.58,4.83,5.47588349,4.608,-1.9075,4.987205655,0,0,0,3.65,-1.92,4.124184768
27/06/2020 06:00,3.6312,4.8096,6.026430585,1.0512,0.0296,1.05161666,2.58,4.78,5.431832103,4.7012,-1.9504,5.08972903,0,0,0,3.65,-1.98,4.152457104
27/06/2020 06:30,3.636,4.8035,6.024459167,1.156,0.0235,1.156238838,2.48,4.78,5.385053389,4.666,-1.9565,5.059589731,0,0,0,3.51,-1.98,4.029950372
27/06/2020 07:00,3.544,4.6204,5.823060377,1.614,-0.0096,1.61402855,1.93,4.63,5.016153905,4.494,-2.0396,4.935180256,0,0,0,2.88,-2.03,3.523535157
27/06/2020 07:30,3.6135,4.5029,5.773516317,2.0235,-0.0271,2.023681462,1.59,4.53,4.800937408,4.5035,-2.1571,4.993454982,0,0,0,2.48,-2.13,3.269143619
27/06/2020 08:00,2.5504,4.4691,5.145619007,2.8004,-0.0609,2.801062115,-0.25,4.53,4.53689321,3.5404,-2.1909,4.163469103,0,0,0,0.74,-2.13,2.254883589
27/06/2020 08:30,3.5906,4.1717,5.504133833,3.1606,-0.1483,3.164077314,0.43,4.32,4.341347717,4.2106,-2.3683,4.830941653,0,0,0,1.05,-2.22,2.455789079
27/06/2020 09:00,4.2673,4.3811,6.115871688,3.2473,-0.1389,3.250269297,1.02,4.52,4.633659461,4.8773,-2.2089,5.354184765,0,0,0,1.63,-2.07,2.634729588
27/06/2020 09:30,3.243,4.1818,5.291927838,4.553,-0.1982,4.557311953,-1.31,4.38,4.571706465,3.523,-2.4282,4.278747976,0,0,0,-1.03,-2.23,2.45637945
27/06/2020 10:00,2.7366,4.2166,5.0267977,4.5366,-0.2634,4.544240214,-1.8,4.48,4.828084506,3.1866,-2.3834,3.97932345,0,0,0,-1.35,-2.12,2.513344385
27/06/2020 10:30,2.7913,3.6026,4.557420592,5.8613,-0.4074,5.875441469,-3.07,4.01,5.050247519,3.0313,-2.9974,4.263002047,0,0,0,-2.83,-2.59,3.836274234
27/06/2020 11:00,3.0466,3.8064,4.875495105,5.2766,-0.3436,5.287775385,-2.23,4.15,4.711199423,3.4266,-2.8136,4.433726708,0,0,0,-1.85,-2.47,3.086000648
27/06/2020 11:30,3.8151,3.6272,5.264177794,5.9551,-0.3228,5.963842373,-2.14,3.95,4.492449221,3.9751,-2.9828,4.96976014,0,0,0,-1.98,-2.66,3.316021713
27/06/2020 12:00,3.2538,2.9652,4.402229603,7.2738,-0.5148,7.291994616,-4.02,3.48,5.317029246,3.2038,-3.5848,4.807819202,0,0,0,-4.07,-3.07,5.098019223
27/06/2020 12:30,2.2948,3.1405,3.889581891,7.1748,-0.5595,7.196582195,-4.88,3.7,6.124083605,2.2248,-3.3895,4.054435262,0,0,0,-4.95,-2.83,5.701876884
27/06/2020 13:00,2.5214,3.2682,4.127782601,6.8714,-0.5118,6.890433745,-4.35,3.78,5.7628899,2.4214,-3.2418,4.04628783,0,0,0,-4.45,-2.73,5.220670455
27/06/2020 13:30,1.4671,3.4668,3.764450113,6.9871,-0.4632,7.002436765,-5.52,3.93,6.776082939,1.1871,-3.0732,3.294505221,0,0,0,-5.8,-2.61,6.360196538
27/06/2020 14:00,1.8863,3.4792,3.957645807,6.9763,-0.4508,6.9908499,-5.09,3.93,6.430629829,1.5863,-3.0608,3.447440258,0,0,0,-5.39,-2.61,5.988672641
27/06/2020 14:30,2.1336,3.596,4.18132335,6.7136,-0.394,6.725151371,-4.58,3.99,6.074248925,1.8436,-3.004,3.524610186,0,0,0,-4.87,-2.61,5.525305421
27/06/2020 15:00,2.9487,3.6536,4.69506386,6.1187,-0.3364,6.12794049,-3.17,3.99,5.095978807,2.7487,-2.9464,4.029469525,0,0,0,-3.37,-2.61,4.262510997
27/06/2020 15:30,2.6883,3.6147,4.504776685,6.1583,-0.3753,6.169725195,-3.47,3.99,5.287816184,2.5683,-2.9853,3.938042785,0,0,0,-3.59,-2.61,4.438490734
27/06/2020 16:00,1.9275,3.3325,3.849780838,7.3375,-0.4775,7.353020638,-5.41,3.81,6.61696305,1.5675,-3.2575,3.615019018,0,0,0,-5.77,-2.78,6.404787272
27/06/2020 16:30,0.4676,3.1136,3.148516273,8.3376,-0.5364,8.354836846,-7.87,3.65,8.675217577,-0.1524,-3.4164,3.419797468,0,0,0,-8.49,-2.88,8.965182653
27/06/2020 17:00,1.3182,2.574,2.891907198,9.3182,-0.656,9.341262615,-8,3.23,8.627450377,0.5982,-3.946,3.99108497,0,0,0,-8.72,-3.29,9.320005365
27/06/2020 17:30,1.9396,2.7631,3.375910214,8.8196,-0.5969,8.839775663,-6.88,3.36,7.656631113,1.3796,-3.7569,4.002198617,0,0,0,-7.44,-3.16,8.083266666
27/06/2020 18:00,3.432,3.042,4.586108154,7.712,-0.528,7.730053557,-4.28,3.57,5.573445972,3.162,-3.508,4.722743694,0,0,0,-4.55,-2.98,5.439016455
27/06/2020 18:30,4.0661,3.6255,5.447698547,6.0161,-0.3645,6.027131943,-1.95,3.99,4.441013398,4.1861,-2.9845,5.141077072,0,0,0,-1.83,-2.62,3.195825402
27/06/2020 19:00,5.3723,3.9889,6.691257767,4.4123,-0.2511,4.419439161,0.96,4.24,4.347321014,5.7423,-2.7611,6.371631071,0,0,0,1.33,-2.51,2.840598528
27/06/2020 19:30,5.676,3.5133,6.675346649,2.946,-0.1567,2.950164553,2.73,3.67,4.574035417,6.456,-3.3267,7.262703965,0,0,0,3.51,-3.17,4.72958772
27/06/2020 20:00,5.1976,4.1976,6.680934929,2.4676,-0.0824,2.468975399,2.73,4.28,5.0765441,6.0876,-2.5424,6.597171479,0,0,0,3.62,-2.46,4.37675679
27/06/2020 20:30,5.2227,4.7134,7.035107309,2.2227,-0.0666,2.223697563,3,4.78,5.643438668,6.1227,-1.9166,6.415669166,0,0,0,3.9,-1.85,4.316537965
27/06/2020 21:00,5.0199,4.735,6.900697139,2.2499,-0.045,2.250349975,2.77,4.78,5.524608583,5.8599,-1.895,6.158689228,0,0,0,3.61,-1.85,4.056426999
27/06/2020 21:30,4.7931,4.9484,6.889155984,1.7131,-0.0116,1.713139273,3.08,4.96,5.838492956,5.7131,-1.6816,5.955442063,0,0,0,4,-1.67,4.334616477
27/06/2020 22:00,4.7629,4.9602,6.876685281,1.6829,0.0002,1.682900012,3.08,4.96,5.838492956,5.7729,-1.6098,5.993148626,0,0,0,4.09,-1.61,4.395474946
27/06/2020 22:30,4.8641,4.9796,6.961026143,1.5341,-0.0304,1.534401176,3.33,5.01,6.015729382,5.9241,-1.6404,6.147021471,0,0,0,4.39,-1.61,4.675917022
27/06/2020 23:00,4.6211,5.0265,6.827903592,1.4911,-0.0335,1.491476269,3.13,5.06,5.94983193,5.6011,-1.6435,5.837243653,0,0,0,4.11,-1.61,4.414091073
27/06/2020 23:30,4.2068,5.024,6.552689695,1.5868,-0.036,1.587208317,2.62,5.06,5.698069849,5.1068,-1.646,5.3655123,0,0,0,3.52,-1.61,3.870723447
28/06/2020 00:00,3.8126,5.0177,6.301843544,1.6326,-0.0423,1.633147896,2.18,5.06,5.509627937,4.6126,-1.6523,4.899609581,0,0,0,2.98,-1.61,3.387107911
28/06/2020 00:30,3.6139,5.0338,6.196726204,1.4339,-0.0262,1.434139341,2.18,5.06,5.509627937,4.2839,-1.5662,4.561225893,0,0,0,2.85,-1.54,3.239459832
28/06/2020 01:00,3.3825,5.0246,6.057054681,1.4925,-0.0354,1.49291976,1.89,5.06,5.401453508,4.0425,-1.5754,4.338627826,0,0,0,2.55,-1.54,2.978942765
28/06/2020 01:30,3.2284,5.0165,5.965554359,1.5984,-0.0435,1.59899181,1.63,5.06,5.316060572,3.8884,-1.5835,4.198467198,0,0,0,2.29,-1.54,2.759655776
28/06/2020 02:00,3.1833,5.0025,5.929452347,1.6833,-0.0575,1.684281788,1.5,5.06,5.277650993,3.8233,-1.5975,4.143625121,0,0,0,2.14,-1.54,2.636512848
28/06/2020 02:30,3.0613,5.0077,5.869294419,1.6513,-0.0523,1.652128016,1.41,5.06,5.252780216,3.6513,-1.5423,3.96367014,0,0,0,2,-1.49,2.494012831
28/06/2020 03:00,2.9019,5.0005,5.781524354,1.6719,-0.0595,1.672958416,1.23,5.06,5.207350574,3.4219,-1.5495,3.756374563,0,0,0,1.75,-1.49,2.298390741
28/06/2020 03:30,2.8517,5.0039,5.759445121,1.6717,-0.0561,1.672641055,1.18,5.06,5.195767508,3.4217,-1.6161,3.784152494,0,0,0,1.75,-1.56,2.34437625
28/06/2020 04:00,2.826,5.008,5.750333903,1.646,-0.052,1.64682118,1.18,5.06,5.195767508,3.396,-1.612,3.759170121,0,0,0,1.75,-1.56,2.34437625
28/06/2020 04:30,2.7255,4.9228,5.626927233,1.6855,-0.0572,1.686470305,1.04,4.98,5.087435503,3.2555,-1.6172,3.635053795,0,0,0,1.57,-1.56,2.213255521
28/06/2020 05:00,2.696,4.9145,5.605419364,1.776,-0.0655,1.77720743,0.92,4.98,5.064266976,3.186,-1.6755,3.599707801,0,0,0,1.41,-1.61,2.140140182
28/06/2020 05:30,2.7769,4.8669,5.603381945,1.7869,-0.0531,1.787688793,0.99,4.92,5.018615347,3.2569,-1.6631,3.656952176,0,0,0,1.47,-1.61,2.18013761
28/06/2020 06:00,2.704,4.8483,5.551362796,1.954,-0.0717,1.955315036,0.75,4.92,4.976836345,3.124,-1.8317,3.621394882,0,0,0,1.17,-1.76,2.113409567
28/06/2020 06:30,2.7944,4.8367,5.585905321,2.1844,-0.0833,2.185987706,0.61,4.92,4.957670824,3.0844,-1.9133,3.629633625,0,0,0,0.9,-1.83,2.039338128
28/06/2020 07:00,2.5608,3.1063,4.025766552,2.7608,-0.1137,2.763140302,-0.2,3.22,3.226205201,3.1508,0.5363,3.196116132,0,0,0,0.39,0.65,0.758023746
28/06/2020 07:30,2.728,1.5846,3.15482823,3.518,-0.1754,3.522369822,-0.79,1.76,1.929170806,2.728,1.6046,3.164921035,0,0,0,-0.79,1.78,1.947434209
28/06/2020 08:00,2.7402,0.467,2.779709524,4.4702,-0.233,4.476268205,-1.73,0.7,1.86625293,2.6102,0.497,2.65709485,0,0,0,-1.86,0.73,1.99812412
28/06/2020 08:30,2.4602,0.3128,2.480005621,5.3702,-0.2972,5.3784176,-2.91,0.61,2.973247383,2.2402,0.3228,2.263337332,0,0,0,-3.13,0.62,3.190814943
28/06/2020 09:00,1.7951,-1.0005,2.055087409,7.4851,-0.4605,7.499252113,-5.69,-0.54,5.715566464,1.2351,-0.9905,1.583212639,0,0,0,-6.25,-0.53,6.272431745
28/06/2020 09:30,1.7632,-1.4032,2.253407305,9.4432,-0.7132,9.470094006,-7.68,-0.69,7.710933796,0.9032,-1.3932,1.660354324,0,0,0,-8.54,-0.68,8.567029824
28/06/2020 10:00,1.5995,-1.5372,2.218419277,9.8095,-0.7872,9.841035214,-8.21,-0.75,8.24418583,0.6795,-1.4672,1.616909425,0,0,0,-9.13,-0.68,9.155288089
28/06/2020 10:30,1.2267,-1.0733,1.629958828,10.3567,-0.8933,10.39515367,-9.13,-0.18,9.131774198,0.2167,-1.0933,1.114568876,0,0,0,-10.14,-0.2,10.14197219
28/06/2020 11:00,3.5534,-1.2884,3.779765353,9.8634,-0.9184,9.906064714,-6.31,-0.37,6.320838552,2.6334,-1.3784,2.972336138,0,0,0,-7.23,-0.46,7.244618693
28/06/2020 11:30,0.9567,-1.1178,1.471309529,10.3267,-0.8078,10.35824665,-9.37,-0.31,9.375126666,-0.0833,-1.1178,1.120899518,0,0,0,-10.41,-0.31,10.41461473
28/06/2020 12:00,-0.8071,-0.2942,0.85904834,9.9529,-0.8642,9.990348345,-10.76,0.57,10.77508701,-1.8071,-0.2942,1.8308916,0,0,0,-11.76,0.57,11.77380567
28/06/2020 12:30,1.0958,-0.5699,1.235137098,9.9958,-0.7999,10.02775437,-8.9,0.23,8.902971414,0.1958,-0.6399,0.669185811,0,0,0,-9.8,0.16,9.801306035
28/06/2020 13:00,1.5737,-0.2264,1.589902088,9.5537,-0.7764,9.585195911,-7.98,0.55,7.998931179,0.7837,-0.2264,0.815746682,0,0,0,-8.77,0.55,8.78722937
28/06/2020 13:30,1.7427,-1.9526,2.61718361,10.7327,-0.8026,10.7626677,-8.99,-1.15,9.063255486,0.6827,-1.9626,2.077950445,0,0,0,-10.05,-1.16,10.11672378
28/06/2020 14:00,0.3454,-0.2716,0.43939472,11.4354,-1.0216,11.48094246,-11.09,0.75,11.11533175,-0.8846,-3.5216,3.631003129,0,0,0,-12.32,-2.5,12.57109383
28/06/2020 14:30,1.3383,1.1609,1.771647736,12.1183,-1.0691,12.16536764,-10.78,2.23,11.00823782,-0.1617,-5.1091,5.111658214,0,0,0,-12.28,-4.04,12.92749009
28/06/2020 15:00,-1.1663,0.3093,1.206616004,13.5437,-1.4207,13.61801007,-14.71,1.73,14.81138076,-2.9963,-5.9307,6.644623103,0,0,0,-16.54,-4.51,17.14385313
28/06/2020 15:30,0.02,1.5316,1.531730577,11.32,-0.9784,11.36220342,-11.3,2.51,11.57540928,-1.39,-4.7184,4.91888184,0,0,0,-12.71,-3.74,13.24883768
28/06/2020 16:00,-0.4181,1.6229,1.675891411,11.7019,-0.9471,11.74016448,-12.12,2.57,12.38948344,-1.8581,-4.6071,4.967686184,0,0,0,-13.56,-3.66,14.04525543
28/06/2020 16:30,0.61,1.9527,2.04576081,11.76,-0.9773,11.80053877,-11.15,2.93,11.52854718,-0.72,-4.2373,4.298035748,0,0,0,-12.48,-3.26,12.89875963
28/06/2020 17:00,2.5498,3.2093,4.098912847,9.8198,-0.8007,9.852390194,-7.27,4.01,8.302589957,1.7198,-3.0307,3.484659887,0,0,0,-8.1,-2.23,8.401362985
28/06/2020 17:30,3.4286,4.0544,5.309751154,7.6386,-0.5056,7.65531458,-4.21,4.56,6.206262966,3.1186,-2.2856,3.866475568,0,0,0,-4.52,-1.78,4.857859611
28/06/2020 18:00,3.8706,4.5224,5.952616746,6.5606,-0.4276,6.574520068,-2.69,4.95,5.633702158,3.8806,-1.8376,4.293696557,0,0,0,-2.68,-1.41,3.028283342
28/06/2020 18:30,3.8413,4.7137,6.080670471,6.0313,-0.3563,6.041815073,-2.19,5.07,5.522771044,3.9213,-1.6663,4.260651286,0,0,0,-2.11,-1.31,2.483586117
28/06/2020 19:00,3.4585,4.9089,6.004874808,5.5185,-0.3311,5.528423777,-2.06,5.24,5.63038187,3.5185,-1.4911,3.821416159,0,0,0,-2,-1.16,2.312055363
28/06/2020 19:30,5.2026,3.4765,6.257243723,3.9226,-0.1935,3.927369732,1.28,3.67,3.886811032,5.3726,0.1165,5.37386295,0,0,0,1.45,0.31,1.482767682
28/06/2020 20:00,4.9317,1.6464,5.199259356,3.3917,-0.1436,3.394738554,1.54,1.79,2.361292019,5.3017,1.6264,5.545556766,0,0,0,1.91,1.77,2.60403533
28/06/2020 20:30,4.5601,1.8177,4.90902692,2.9101,-0.1223,2.912668759,1.65,1.94,2.546782284,4.9901,1.7777,5.297293205,0,0,0,2.08,1.9,2.817161692
28/06/2020 21:00,4.6139,1.9513,5.00955536,2.4039,-0.0987,2.405925373,2.21,2.05,3.014398779,5.1539,1.9313,5.50387181,0,0,0,2.75,2.03,3.418098887
28/06/2020 21:30,4.8102,2.1103,5.25275072,1.9302,-0.0397,1.930608228,2.88,2.15,3.594008904,5.3702,2.0703,5.755448734,0,0,0,3.44,2.11,4.035554485
28/06/2020 22:00,4.7375,2.1196,5.190049172,1.7975,-0.0304,1.79775705,2.94,2.15,3.642265778,5.3075,2.0796,5.700376515,0,0,0,3.51,2.11,4.09538765
28/06/2020 22:30,4.7754,2.0772,5.207610296,1.8354,-0.0728,1.836843216,2.94,2.15,3.642265778,5.4054,2.0372,5.776550268,0,0,0,3.57,2.11,4.146926573
28/06/2020 23:00,4.4764,2.0618,4.928405036,1.8264,-0.0882,1.828528425,2.65,2.15,3.412477106,5.0364,2.0218,5.427061839,0,0,0,3.21,2.11,3.84137996
28/06/2020 23:30,4.015,2.0556,4.510622613,1.895,-0.0944,1.897349825,2.12,2.15,3.019420474,4.505,2.0156,4.935348859,0,0,0,2.61,2.11,3.35621811
29/06/2020 00:00,3.7352,1.4248,3.997721111,1.8852,-0.1052,1.888132961,1.85,1.53,2.400708229,4.1652,1.4448,4.408666247,0,0,0,2.28,1.55,2.756972978
29/06/2020 00:30,3.4994,1.2145,3.704161256,1.7194,-0.0855,1.721524502,1.78,1.3,2.204177851,3.8394,1.2145,4.026909809,0,0,0,2.12,1.3,2.486845391
29/06/2020 01:00,3.3383,1.2127,3.551744386,1.7083,-0.0873,1.710529211,1.63,1.3,2.084922061,3.6583,1.2127,3.854062815,0,0,0,1.95,1.3,2.343608329
29/06/2020 01:30,3.24,1.2043,3.456579015,1.78,-0.0957,1.782570753,1.46,1.3,1.954891301,3.59,1.2043,3.786613063,0,0,0,1.81,1.3,2.228474815
29/06/2020 02:00,3.0755,2.0899,3.718384362,1.8555,-0.0801,1.857228112,1.22,2.17,2.489437688,3.4055,2.1199,4.01140951,0,0,0,1.55,2.2,2.691189328
29/06/2020 02:30,2.9288,2.1585,3.638267677,1.8888,-0.0915,1.891014989,1.04,2.25,2.478729513,3.1988,2.1785,3.870165848,0,0,0,1.31,2.27,2.620877716
29/06/2020 03:00,2.8256,2.1539,3.55292845,1.9256,-0.0961,1.927996517,0.9,2.25,2.423324163,3.0456,2.1739,3.741860576,0,0,0,1.12,2.27,2.531264506
29/06/2020 03:30,2.7917,2.1623,3.531165555,1.8117,-0.0877,1.81382143,0.98,2.25,2.454159734,3.0617,2.1823,3.759845765,0,0,0,1.25,2.27,2.591408883
29/06/2020 04:00,2.7353,2.1671,3.489726135,1.8153,-0.0829,1.817191927,0.92,2.25,2.430822906,2.9753,2.1871,3.692670646,0,0,0,1.16,2.27,2.549215566
29/06/2020 04:30,2.6238,2.1148,3.369971139,1.8738,-0.0952,1.8762168,0.75,2.21,2.333795192,2.8338,2.1748,3.572139062,0,0,0,0.96,2.27,2.464650077
29/06/2020 05:00,2.6976,2.0263,3.373860911,1.9476,-0.0937,1.949852674,0.75,2.12,2.248755211,2.8676,2.0763,3.540360356,0,0,0,0.92,2.17,2.356968392
29/06/2020 05:30,2.8285,2.0585,3.49826164,1.8785,-0.0615,1.879506451,0.95,2.12,2.323122898,3.0485,2.1085,3.706632501,0,0,0,1.17,2.17,2.465319452
29/06/2020 06:00,2.909,1.9415,3.497385202,2.109,-0.0885,2.110856047,0.8,2.03,2.18194867,3.109,1.9415,3.665419928,0,0,0,1,2.03,2.262940565
29/06/2020 06:30,3.0501,1.9236,3.606015387,2.4001,-0.1064,2.402457277,0.65,2.03,2.131525275,3.2701,1.8436,3.753986544,0,0,0,0.87,1.95,2.135275158
29/06/2020 07:00,3.5298,1.7338,3.93262641,2.6998,-0.1162,2.70229948,0.83,1.85,2.027658748,3.7898,1.6838,4.147018987,0,0,0,1.09,1.8,2.104305111
29/06/2020 07:30,3.2946,1.5724,3.650593229,3.5246,-0.1976,3.530134689,-0.23,1.77,1.784880948,3.6546,1.5024,3.951367728,0,0,0,0.13,1.7,1.704963343
29/06/2020 08:00,3.5228,1.3816,3.784037315,4.0828,-0.2284,4.089183586,-0.56,1.61,1.704611393,3.7828,1.2916,3.997224837,0,0,0,-0.3,1.52,1.549322433
29/06/2020 08:30,3.2978,1.2237,3.517517097,4.5478,-0.2263,4.5534269,-1.25,1.45,1.914418972,3.6078,1.1137,3.775784492,0,0,0,-0.94,1.34,1.636826197
29/06/2020 09:00,3.7191,0.928,3.833130419,5.7391,-0.292,5.746523541,-2.02,1.22,2.359830502,3.7391,0.818,3.827530903,0,0,0,-2,1.11,2.287378412
29/06/2020 09:30,3.5329,0.3235,3.54768018,7.0829,-0.4865,7.099588344,-3.55,0.81,3.641236054,3.3929,0.2435,3.401626473,0,0,0,-3.69,0.73,3.761515652
29/06/2020 10:00,2.5158,0.55,2.575218367,6.7658,-0.45,6.780748457,-4.25,1,4.366062299,2.4258,0.46,2.469029291,0,0,0,-4.34,0.91,4.43437707
29/06/2020 10:30,1.5928,0.7668,1.767765279,6.7328,-0.4132,6.745467373,-5.14,1.18,5.273708373,1.4828,0.6868,1.634132822,0,0,0,-5.25,1.1,5.364000373
29/06/2020 11:00,1.3535,0.7684,1.556406377,7.0335,-0.4116,7.04553311,-5.68,1.18,5.801275722,1.1835,0.6884,1.369148206,0,0,0,-5.85,1.1,5.952520475
29/06/2020 11:30,2.1148,0.5276,2.179619416,7.2948,-0.4524,7.308814733,-5.18,0.98,5.271887707,1.9348,0.4476,1.985899494,0,0,0,-5.36,0.9,5.435034499
29/06/2020 12:00,1.8893,0.3428,1.920147476,7.8193,-0.5172,7.836386178,-5.93,0.86,5.992036382,1.6493,0.2628,1.670106083,0,0,0,-6.17,0.78,6.219107653
29/06/2020 12:30,2.647,0.1829,2.653311405,7.877,-0.5471,7.89597666,-5.23,0.73,5.280700711,2.447,0.1129,2.449603113,0,0,0,-5.43,0.66,5.469963437
29/06/2020 13:00,2.2921,0.344,2.317770137,7.7821,-0.556,7.801936709,-5.49,0.9,5.563281406,2.1021,0.264,2.11861285,0,0,0,-5.68,0.82,5.738884909
29/06/2020 13:30,2.5896,0.1469,2.593763245,8.0796,-0.5731,8.099899985,-5.49,0.72,5.537011829,2.3996,0.0869,2.401172999,0,0,0,-5.68,0.66,5.718216505
29/06/2020 14:00,1.7276,0.1088,1.731022588,8.3676,-0.6712,8.394476708,-6.64,0.78,6.685656288,1.3876,0.0588,1.388845276,0,0,0,-6.98,0.73,7.018069535
29/06/2020 14:30,0.1402,0.0575,0.151533132,8.2302,-0.6625,8.256821319,-8.09,0.72,8.12197636,-0.2698,0.0675,0.278115605,0,0,0,-8.5,0.73,8.531289469
29/06/2020 15:00,-1.2608,0.1759,1.273011174,8.4892,-0.6041,8.510667039,-9.75,0.78,9.781150239,-1.7208,0.1259,1.725399504,0,0,0,-10.21,0.73,10.2360637
29/06/2020 15:30,0.6072,0.2567,0.659231924,8.0672,-0.5833,8.088260303,-7.46,0.84,7.507143265,0.2472,0.2267,0.335411285,0,0,0,-7.82,0.81,7.861838207
29/06/2020 16:00,1.779,0.7007,1.912020264,6.369,-0.4393,6.384132321,-4.59,1.14,4.729450285,1.749,0.6207,1.85587432,0,0,0,-4.62,1.06,4.740042194
29/06/2020 16:30,2.4717,1.1983,2.746857073,5.2017,-0.3117,5.211030587,-2.73,1.51,3.119775633,2.7217,1.0883,2.931219504,0,0,0,-2.48,1.4,2.847876402
29/06/2020 17:00,3.6341,1.2423,3.840571845,4.6941,-0.2677,4.70172714,-1.06,1.51,1.844911922,4.1841,1.1323,4.334604492,0,0,0,-0.51,1.4,1.49
29/06/2020 17:30,4.0386,1.1138,4.189372316,4.9986,-0.3062,5.007969688,-0.96,1.42,1.714059509,4.9986,0.9838,5.094493537,0,0,0,0,1.29,1.29
29/06/2020 18:00,3.6347,1.2784,3.852966474,5.1147,-0.3216,5.124800742,-1.48,1.6,2.179541236,3.9347,1.1584,4.101677053,0,0,0,-1.18,1.48,1.892828571
29/06/2020 18:30,5.168,1.3223,5.334482289,4.318,-0.2777,4.326920532,0.85,1.6,1.811767093,5.708,1.2023,5.833248605,0,0,0,1.39,1.48,2.03039405
29/06/2020 19:00,5.5122,1.6679,5.759013739,3.5522,-0.1921,3.557390511,1.96,1.86,2.702073278,6.2722,1.5379,6.457989567,0,0,0,2.72,1.73,3.223553939
29/06/2020 19:30,5.6179,1.8997,5.930401378,2.7579,-0.1103,2.760104799,2.86,2.01,3.495668749,6.4879,1.7697,6.724930074,0,0,0,3.73,1.88,4.176996529
29/06/2020 20:00,5.8356,1.9338,6.147667021,2.2056,-0.0762,2.206915902,3.63,2.01,4.149337296,6.7856,1.8638,7.036911098,0,0,0,4.58,1.94,4.973932046
29/06/2020 20:30,5.7688,2.1276,6.148636857,1.6588,-0.0424,1.659341797,4.11,2.17,4.647687597,6.7988,2.0476,7.100446972,0,0,0,5.14,2.09,5.548666506
29/06/2020 21:00,5.7778,2.2508,6.200731689,1.5078,0.0008,1.507800212,4.27,2.25,4.826530845,6.8378,2.1808,7.177144103,0,0,0,5.33,2.18,5.758584896
29/06/2020 21:30,5.6627,2.429,6.161672848,1.1927,0.039,1.193337459,4.47,2.39,5.068826294,6.7627,2.379,7.168943597,0,0,0,5.57,2.34,6.041564367
29/06/2020 22:00,5.4851,2.4162,5.993692055,1.1851,0.0262,1.185389577,4.3,2.39,4.919562989,6.5851,2.3662,6.997316947,0,0,0,5.4,2.34,5.885201781
29/06/2020 22:30,5.4208,2.4656,5.955187319,0.9908,0.0156,0.990922802,4.43,2.45,5.062351232,6.5408,2.4256,6.976073394,0,0,0,5.55,2.41,6.050669384
29/06/2020 23:00,4.9858,2.457,5.558331642,0.9358,0.007,0.93582618,4.05,2.45,4.733392018,6.0058,2.417,6.473910923,0,0,0,5.07,2.41,5.613644093
29/06/2020 23:30,4.6098,2.5141,5.250805162,0.8598,0.0041,0.859809775,3.75,2.51,4.512493767,5.5698,2.4941,6.102721266,0,0,0,4.71,2.49,5.327682423
30/06/2020 00:00,4.2398,2.5149,4.929566517,0.7898,0.0049,0.7898152,3.45,2.51,4.266450515,5.1498,2.4949,5.722321736,0,0,0,4.36,2.49,5.020926209
30/06/2020 00:30,3.9291,2.5114,4.663148804,0.7291,0.0014,0.729101344,3.2,2.51,4.066952176,4.7891,2.4914,5.398384274,0,0,0,4.06,2.49,4.762740808
30/06/2020 01:00,3.8919,2.0296,4.389323612,0.6919,0.0196,0.692177557,3.2,2.01,3.778901957,4.7519,2.0396,5.17112384,0,0,0,4.06,2.02,4.534754679
30/06/2020 01:30,3.6071,2.5621,4.424423897,0.8871,0.0221,0.887375242,2.72,2.54,3.721558813,4.4571,2.6121,5.166121061,0,0,0,3.57,2.59,4.410555521
30/06/2020 02:00,3.7544,2.6726,4.608504109,0.7144,0.0326,0.715143426,3.04,2.64,4.02631345,4.6844,2.6826,5.39814284,0,0,0,3.97,2.65,4.773195994
30/06/2020 02:30,3.7141,2.6801,4.580117337,0.6041,0.0401,0.605429451,3.11,2.64,4.079423979,4.6941,2.6901,5.410287684,0,0,0,4.09,2.65,4.873458731
30/06/2020 03:00,3.5656,2.678,4.459281036,0.6556,0.038,0.656700358,2.91,2.64,3.929083863,4.5256,2.688,5.26368686,0,0,0,3.87,2.65,4.690351799
30/06/2020 03:30,3.5857,2.6893,4.48214,0.5957,0.0493,0.597736547,2.99,2.64,3.988696529,4.5457,2.6993,5.286738974,0,0,0,3.95,2.65,4.756574398
30/06/2020 04:00,3.4496,2.6818,4.369415453,0.7396,0.0418,0.740780264,2.71,2.64,3.783345081,4.3696,2.6918,5.132172191,0,0,0,3.63,2.65,4.494374261
30/06/2020 04:30,3.5452,2.6826,4.44576043,0.5352,0.0426,0.536892727,3.01,2.64,4.003710779,4.4852,2.6926,5.231358695,0,0,0,3.95,2.65,4.756574398
30/06/2020 05:00,3.6347,2.7338,4.548044253,0.3747,0.0538,0.37854264,3.26,2.68,4.220189569,4.5947,2.7438,5.351607845,0,0,0,4.22,2.69,5.004448022
30/06/2020 05:30,3.7795,2.6556,4.619180838,0.3895,0.0556,0.393448357,3.39,2.6,4.272247652,4.7995,2.6356,5.475544504,0,0,0,4.41,2.58,5.109256306
30/06/2020 06:00,3.9423,2.7168,4.787768951,0.3523,0.0668,0.358577091,3.59,2.65,4.462129536,5.0323,2.6468,5.685911847,0,0,0,4.68,2.58,5.344043413
30/06/2020 06:30,4.1497,2.636,4.916147485,0.4697,0.076,0.47580888,3.68,2.56,4.482856232,5.3497,2.546,5.924643963,0,0,0,4.88,2.47,5.469488093
30/06/2020 07:00,4.1915,2.575,4.919278123,0.9615,0.065,0.963694583,3.23,2.51,4.090598978,5.4915,2.445,6.011205973,0,0,0,4.53,2.38,5.117157414
30/06/2020 07:30,4.6177,2.349,5.180825638,1.6777,0.009,1.67772414,2.94,2.34,3.757552395,5.8677,2.209,6.269735584,0,0,0,4.19,2.2,4.732451796
30/06/2020 08:00,4.8851,2.3427,5.417789706,1.6951,0.0027,1.69510215,3.19,2.34,3.956222946,6.2351,1.8527,6.504534518,0,0,0,4.54,1.85,4.902458567
30/06/2020 08:30,4.4274,4.8726,6.583623738,2.4674,-0.0474,2.467855247,1.96,4.92,5.296036254,6.0174,-1.8774,6.303469959,0,0,0,3.55,-1.83,3.99392038
30/06/2020 09:00,4.657,4.6015,6.546865758,3.287,-0.1185,3.289135335,1.37,4.72,4.914804167,6.147,-2.1585,6.514962107,0,0,0,2.86,-2.04,3.513004412
30/06/2020 09:30,5.7655,4.9037,7.568835045,4.0155,-0.1663,4.018942142,1.75,5.07,5.36352496,6.8755,-1.7763,7.101249322,0,0,0,2.86,-1.61,3.282026813
30/06/2020 10:00,5.155,5.1314,7.273602337,3.895,-0.1886,3.899563432,1.26,5.32,5.467174773,6.415,-1.5786,6.606375932,0,0,0,2.52,-1.39,2.877933286
30/06/2020 10:30,4.6126,4.5301,6.465128365,3.3526,-0.1499,3.355949459,1.26,4.68,4.846648326,6.0326,-2.2599,6.44200363,0,0,0,2.68,-2.11,3.410938287
30/06/2020 11:00,4.8281,4.4464,6.56361353,3.3881,-0.1836,3.393070964,1.44,4.63,4.848762729,6.0681,-2.3336,6.501348058,0,0,0,2.68,-2.15,3.435825956
30/06/2020 11:30,5.0753,4.5398,6.809438606,3.1153,-0.1502,3.118918744,1.96,4.69,5.083079775,6.5553,-2.1902,6.91150737,0,0,0,3.44,-2.04,3.999399955
30/06/2020 12:00,5.1766,4.3371,6.753341689,3.7666,-0.1929,3.771536288,1.41,4.53,4.744365079,6.5866,-2.3729,7.000996641,0,0,0,2.82,-2.18,3.564379329
30/06/2020 12:30,4.876,4.372,6.549027409,3.936,-0.208,3.941492103,0.94,4.58,4.675467891,6.266,-2.348,6.691476668,0,0,0,2.33,-2.14,3.163621343
30/06/2020 13:00,4.969,4.369,6.616579328,3.969,-0.211,3.974604634,1,4.58,4.687899316,6.359,-2.351,6.779681556,0,0,0,2.39,-2.14,3.208067954
30/06/2020 13:30,4.8184,4.4698,6.572373285,3.8184,-0.1902,3.823134133,1,4.66,4.766088543,6.2084,-2.2702,6.610449198,0,0,0,2.39,-2.08,3.168359197
30/06/2020 14:00,3.3289,4.3763,5.498506788,4.2089,-0.2337,4.215383126,-0.88,4.61,4.693239819,5.2489,-2.3637,5.756563984,0,0,0,1.04,-2.13,2.370337529
30/06/2020 14:30,3.6331,4.1601,5.523209902,4.8931,-0.2999,4.902281879,-1.26,4.46,4.634565783,4.4131,-2.5899,5.11693596,0,0,0,-0.48,-2.29,2.339764945
30/06/2020 15:00,2.9093,4.0248,4.96618984,5.5193,-0.2852,5.526663689,-2.61,4.31,5.03867046,3.1993,-2.6852,4.176819308,0,0,0,-2.32,-2.4,3.338023367
30/06/2020 15:30,2.4478,3.8403,4.554078274,5.7878,-0.3797,5.800241454,-3.34,4.22,5.381821253,3.3978,-2.8597,4.441050431,0,0,0,-2.39,-2.48,3.44419802
30/06/2020 16:00,2.2888,2.1558,3.144213587,5.9688,-0.3742,5.980518295,-3.68,2.53,4.465792203,3.0788,0.0358,3.079008132,0,0,0,-2.89,0.41,2.918938163
30/06/2020 16:30,3.0575,1.7702,3.532975274,4.6775,-0.2598,4.684709414,-1.62,2.03,2.597171538,4.6475,1.6502,4.93177618,0,0,0,-0.03,1.91,1.910235588
30/06/2020 17:00,5.3034,1.9146,5.638416863,3.8634,-0.1754,3.867379568,1.44,2.09,2.538050433,6.3634,1.7346,6.595581606,0,0,0,2.5,1.91,3.1461246
30/06/2020 17:30,5.5946,2.2138,6.016681777,2.8046,-0.0762,2.805634973,2.79,2.29,3.609459793,7.0846,1.9938,7.359809481,0,0,0,4.28,2.07,4.754292797
30/06/2020 18:00,5.279,2.1467,5.698786001,3.289,-0.0933,3.290323068,1.99,2.24,2.996281028,6.729,1.9767,7.013329016,0,0,0,3.44,2.07,4.014785175
30/06/2020 18:30,5.0749,2.1128,5.497138697,3.2349,-0.1272,3.237399859,1.84,2.24,2.898827349,6.3949,1.9428,6.683503411,0,0,0,3.16,2.07,3.777631533
30/06/2020 19:00,5.6943,2.3941,6.177116423,2.3543,-0.0759,2.355523148,3.34,2.47,4.154094366,7.1343,2.1841,7.461134585,0,0,0,4.78,2.26,5.287343378
30/06/2020 19:30,5.9952,2.5726,6.523855746,1.8252,-0.0274,1.825405654,4.17,2.6,4.91415303,7.4952,2.3726,7.861758951,0,0,0,5.67,2.4,6.157020383
30/06/2020 20:00,6.1032,2.6906,6.669960914,1.1532,0.0106,1.153248716,4.95,2.68,5.62893418,7.6532,2.5106,8.054475936,0,0,0,6.5,2.5,6.964194139
30/06/2020 20:30,6.1926,2.7864,6.790605254,0.7626,0.0264,0.763056826,5.43,2.76,6.091182151,7.7826,2.6364,8.217023045,0,0,0,7.02,2.61,7.48949264
30/06/2020 21:00,5.9732,2.9282,6.652328425,0.6032,0.0682,0.607043227,5.37,2.86,6.084118671,7.5532,2.8082,8.058338382,0,0,0,6.95,2.74,7.470615771
30/06/2020 21:30,5.9776,2.9499,6.665854167,0.4776,0.0899,0.485987418,5.5,2.86,6.199161234,7.5776,2.8299,8.088779622,0,0,0,7.1,2.74,7.610361358
30/06/2020 22:00,5.8221,2.9298,6.517712517,0.5021,0.0698,0.506928447,5.32,2.86,6.040033112,7.3921,2.8098,7.908104605,0,0,0,6.89,2.74,7.414829735
30/06/2020 22:30,5.6307,2.9131,6.339632016,0.4507,0.0531,0.453817254,5.18,2.86,5.917093881,7.2207,2.8431,7.760265852,0,0,0,6.77,2.79,7.322363007
30/06/2020 23:00,5.1081,2.971,5.909274626,0.5081,0.041,0.509751518,4.6,2.93,5.453888521,6.6781,2.831,7.25338408,0,0,0,6.17,2.79,6.771484328
30/06/2020 23:30,4.613,2.9679,5.485271134,0.533,0.0379,0.534345778,4.08,2.93,5.023076746,6.113,2.8279,6.735412935,0,0,0,5.58,2.79,6.238629657
01/07/2020 00:00,4.1876,2.972,5.135053823,0.5376,0.042,0.539238129,3.65,2.93,4.680534158,5.6276,2.952,6.35485529,0,0,0,5.09,2.91,5.863122035
01/07/2020 00:30,3.8884,2.9669,4.891027517,0.5984,0.0369,0.599536629,3.29,2.93,4.405564663,5.2484,2.9469,6.019129685,0,0,0,4.65,2.91,5.485489951
01/07/2020 01:00,3.6754,2.9691,4.724840735,0.6154,0.0391,0.616640876,3.06,2.93,4.236567006,5.0054,2.9891,5.829986961,0,0,0,4.39,2.95,5.289102003
01/07/2020 01:30,3.6719,3.0275,4.759055144,0.5219,0.0375,0.523245506,3.15,2.99,4.343109485,4.9919,2.9875,5.817578694,0,0,0,4.47,2.95,5.355688565
01/07/2020 02:00,3.6523,3.0207,4.739612197,0.7223,0.0307,0.722952128,2.93,2.99,4.186287138,4.9623,2.9807,5.788695344,0,0,0,4.24,2.95,5.165278308
01/07/2020 02:30,3.5488,2.9992,4.646416047,0.8488,0.0092,0.848849857,2.7,2.99,4.028659827,4.8388,2.9592,5.671935303,0,0,0,3.99,2.95,4.962116484
01/07/2020 03:00,3.323,2.9157,4.420818419,0.963,0.0057,0.963016869,2.36,2.91,3.746691874,4.533,2.9057,5.384345967,0,0,0,3.57,2.9,4.599445619
01/07/2020 03:30,3.4461,2.9331,4.525337647,0.7061,0.0231,0.706477756,2.74,2.91,3.996961346,4.7061,2.9231,5.540026247,0,0,0,4,2.9,4.940647731
01/07/2020 04:00,3.4695,3.0475,4.617866011,0.4695,0.0375,0.470995223,3,3.01,4.249717638,4.7595,3.0375,5.646170959,0,0,0,4.29,3,5.234892549
01/07/2020 04:30,3.4693,3.1044,4.655463656,0.3493,0.0444,0.352110565,3.12,3.06,4.370125856,4.7593,3.0444,5.649717502,0,0,0,4.41,3,5.333676031
01/07/2020 05:00,3.4409,2.9983,4.56394519,0.5109,0.0383,0.512333583,2.93,2.96,4.164912964,4.6909,2.9783,5.556510929,0,0,0,4.18,2.94,5.11038159
01/07/2020 05:30,3.5238,3.0297,4.647176404,0.5938,0.0697,0.597876685,2.93,2.96,4.164912964,4.8338,3.0097,5.694200254,0,0,0,4.24,2.94,5.159573626
01/07/2020 06:00,3.5416,3.0229,4.6562705,0.6916,0.0629,0.694454441,2.85,2.96,4.109026649,4.8616,2.9429,5.682940697,0,0,0,4.17,2.88,5.067869375
01/07/2020 06:30,3.6663,2.9129,4.68259993,0.8663,0.0629,0.868580509,2.8,2.85,3.99530975,5.0363,2.8529,5.788208367,0,0,0,4.17,2.79,5.017270174
01/07/2020 07:00,4.0642,2.8488,4.963202905,0.9942,0.0488,0.995396946,3.07,2.8,4.155105293,5.4142,2.7388,6.067502541,0,0,0,4.42,2.69,5.174214916
01/07/2020 07:30,4.5412,2.7251,5.296099267,1.0712,0.0351,1.071774906,3.47,2.69,4.390558051,5.9412,2.6051,6.487249298,0,0,0,4.87,2.57,5.506523404
01/07/2020 08:00,4.9657,2.6054,5.607698784,1.3357,0.0154,1.335788774,3.63,2.59,4.459260028,6.3557,2.4454,6.809912162,0,0,0,5.02,2.43,5.577212565
01/07/2020 08:30,4.9145,2.4524,5.492410765,2.0245,-0.0176,2.024576501,2.89,2.47,3.801710142,6.2345,2.3024,6.646054168,0,0,0,4.21,2.32,4.806922092
01/07/2020 09:00,5.3661,2.1243,5.771280594,2.7761,-0.0557,2.776658729,2.59,2.18,3.385336025,6.5861,1.9643,6.872786022,0,0,0,3.81,2.02,4.31236594
01/07/2020 09:30,4.0473,1.9589,4.496434866,3.9173,-0.1511,3.920213068,0.13,2.11,2.114000946,5.6373,1.8289,5.926552666,0,0,0,1.72,1.98,2.622746652
01/07/2020 10:00,2.9759,1.6323,3.394169132,5.1859,-0.2777,5.193329963,-2.21,1.91,2.920992982,3.6959,1.5323,4.000952399,0,0,0,-1.49,1.81,2.344397577
01/07/2020 10:30,1.4938,1.0885,1.848315636,6.9238,-0.4315,6.937232783,-5.43,1.52,5.638732127,1.9938,1.0285,2.243446164,0,0,0,-4.93,1.46,5.141643706
01/07/2020 11:00,0.9712,0.3218,1.023124958,8.5012,-0.6282,8.524378962,-7.53,0.95,7.589690376,1.1812,0.2618,1.209864736,0,0,0,-7.32,0.89,7.373906699
01/07/2020 11:30,2.1236,0.5306,2.188884035,7.6236,-0.5994,7.64712739,-5.5,1.13,5.614882011,2.4536,0.4706,2.498322901,0,0,0,-5.17,1.07,5.279564376
01/07/2020 12:00,3.2615,0.5314,3.304507257,7.4115,-0.5986,7.435634083,-4.15,1.13,4.301092884,3.6115,0.4714,3.642135391,0,0,0,-3.8,1.07,3.947771523
01/07/2020 12:30,4.5347,0.6689,4.583768242,6.5647,-0.5511,6.587791534,-2.03,1.22,2.368396082,5.0447,0.5989,5.080125914,0,0,0,-1.52,1.15,1.906016789
01/07/2020 13:00,3.6407,0.5396,3.68047071,7.2607,-0.5304,7.280047297,-3.62,1.07,3.774824499,4.0307,0.4796,4.059132746,0,0,0,-3.23,1.01,3.384228125
01/07/2020 13:30,1.7988,0.5628,1.884787861,7.8988,-0.5672,7.91913867,-6.1,1.13,6.203781105,1.9688,0.5328,2.039619886,0,0,0,-5.93,1.1,6.031160751
01/07/2020 14:00,1.2225,-0.09,1.225808407,9.2125,-0.79,9.246310413,-7.99,0.7,8.020604715,1.1625,-0.09,1.165978666,0,0,0,-8.05,0.7,8.080377466
01/07/2020 14:30,0.5892,-0.2647,0.645927806,9.5192,-0.8847,9.560222944,-8.93,0.62,8.951497081,0.4692,-0.2747,0.543699117,0,0,0,-9.05,0.61,9.070534714
01/07/2020 15:00,0.7743,-0.3975,0.87037161,10.2143,-1.0175,10.26485415,-9.44,0.62,9.46033826,0.5243,-0.4575,0.695842468,0,0,0,-9.69,0.56,9.706168142
01/07/2020 15:30,1.376,-0.3701,1.424903509,10.236,-0.9901,10.28377334,-8.86,0.62,8.88166651,1.106,-0.3501,1.160088794,0,0,0,-9.13,0.64,9.152404056
01/07/2020 16:00,0.8288,-0.326,0.890609589,10.6588,-0.946,10.7006978,-9.83,0.62,9.849532984,0.4488,-0.306,0.5431919,0,0,0,-10.21,0.64,10.2300391
01/07/2020 16:30,-0.0041,0.0429,0.043095475,9.3959,-0.7571,9.426353336,-9.4,0.8,9.433981132,-0.2041,0.0329,0.206734661,0,0,0,-9.6,0.79,9.632450363
01/07/2020 17:00,1.0155,0.0396,1.016271819,9.0655,-0.7604,9.097334687,-8.05,0.8,8.089653886,0.9255,0.0296,0.925973223,0,0,0,-8.14,0.79,8.178245533
01/07/2020 17:30,1.8724,0.6033,1.967194106,7.7724,-0.6267,7.797624936,-5.9,1.23,6.026848264,2.0824,0.5633,2.157242835,0,0,0,-5.69,1.19,5.813105882
01/07/2020 18:00,3.7565,1.0471,3.899706484,6.5665,-0.4629,6.582795657,-2.81,1.51,3.190015674,4.1365,0.9971,4.254978338,0,0,0,-2.43,1.46,2.834872131
01/07/2020 18:30,6.2482,1.4681,6.418358112,4.8782,-0.2619,4.885225363,1.37,1.73,2.206762334,7.1782,1.3681,7.307410817,0,0,0,2.3,1.63,2.819024654
01/07/2020 19:00,5.6989,2.0943,6.071536354,3.4889,-0.0957,3.490212271,2.21,2.19,3.111301978,6.8289,1.9943,7.114148417,0,0,0,3.34,2.09,3.94001269
01/07/2020 19:30,5.3817,2.384,5.886098104,2.5817,-0.046,2.582109775,2.8,2.43,3.707411496,6.5617,2.324,6.961097822,0,0,0,3.98,2.37,4.6322025
01/07/2020 20:00,5.6973,2.482,6.214463073,1.9373,-0.038,1.937672648,3.76,2.52,4.526367197,6.9273,2.412,7.335204789,0,0,0,4.99,2.45,5.559010703
01/07/2020 20:30,5.9498,2.6286,6.504587458,1.3098,-0.0014,1.309800748,4.64,2.63,5.333526038,7.3098,2.5686,7.747959861,0,0,0,6,2.57,6.52724291
01/07/2020 21:00,5.7766,2.7821,6.411644716,0.9866,0.0421,0.987497833,4.79,2.74,5.518305899,7.1466,2.7521,7.658194694,0,0,0,6.16,2.71,6.729762254
01/07/2020 21:30,5.6582,2.8932,6.354984932,0.6982,0.0732,0.702026695,4.96,2.82,5.705611273,7.0682,2.8832,7.633629116,0,0,0,6.37,2.81,6.962255382
01/07/2020 22:00,5.6098,2.9629,6.344180991,0.5698,0.0829,0.575798967,5.04,2.88,5.804825579,6.9998,2.9629,7.60105101,0,0,0,6.43,2.88,7.045516305
01/07/2020 22:30,5.6034,2.9295,6.322978872,0.5634,0.0495,0.56557034,5.04,2.88,5.804825579,7.0934,2.8595,7.648075824,0,0,0,6.53,2.81,7.108938036
01/07/2020 23:00,5.1854,2.8627,5.92312624,0.5754,0.0327,0.576328422,4.61,2.83,5.409343768,6.6554,2.8427,7.237077618,0,0,0,6.08,2.81,6.697947447
01/07/2020 23:30,4.7665,2.9452,5.603010377,0.4665,0.0352,0.467826132,4.3,2.91,5.192119028,6.1765,2.9452,6.842759333,0,0,0,5.71,2.91,6.40875963
02/07/2020 00:00,4.3738,2.9509,5.276166909,0.3538,0.0409,0.356156216,4.02,2.91,4.962710953,5.7238,3.0009,6.462761581,0,0,0,5.37,2.96,6.131761574
02/07/2020 00:30,4.0655,3.0003,5.052730978,0.2955,0.0403,0.298235377,3.77,2.96,4.793172227,5.3855,3.0403,6.184418674,0,0,0,5.09,3,5.90830771
02/07/2020 01:00,3.8804,3.0066,4.90888457,0.3004,0.0466,0.30399296,3.58,2.96,4.645212589,5.1704,3.1166,6.037071452,0,0,0,4.87,3.07,5.756891522
02/07/2020 01:30,3.8011,2.9987,4.841545507,0.3011,0.0387,0.303576844,3.5,2.96,4.583841184,5.1211,3.1087,5.990799688,0,0,0,4.82,3.07,5.714656595
02/07/2020 02:00,3.864,3.0847,4.944276498,0.274,0.0347,0.276188504,3.59,3.05,4.710689971,5.214,3.1047,6.068357116,0,0,0,4.94,3.07,5.8162273
02/07/2020 02:30,3.7915,3.0832,4.886879832,0.2515,0.0332,0.253681868,3.54,3.05,4.672697294,5.1215,3.1032,5.988289613,0,0,0,4.87,3.07,5.756891522
02/07/2020 03:00,3.6836,3.0944,4.810844034,0.2936,0.0444,0.296938243,3.39,3.05,4.560109648,4.9836,3.1144,5.876713054,0,0,0,4.69,3.07,5.605443783
02/07/2020 03:30,3.5818,3.0944,4.73335004,0.2918,0.0444,0.295158601,3.29,3.05,4.486267937,4.8618,3.1144,5.773784426,0,0,0,4.57,3.07,5.50543368
02/07/2020 04:00,3.5072,3.0912,4.675036821,0.3772,0.0412,0.379443382,3.13,3.05,4.370286032,4.7472,3.1112,5.675867624,0,0,0,4.37,3.07,5.340580493
02/07/2020 04:30,3.4645,3.0288,4.601781143,0.4245,0.0388,0.426269504,3.04,2.99,4.264000469,4.6645,3.1088,5.605550614,0,0,0,4.24,3.07,5.234739726
02/07/2020 05:00,3.4694,3.0208,4.600214017,0.4894,0.0308,0.490368229,2.98,2.99,4.221433406,4.6794,3.1008,5.61353231,0,0,0,4.19,3.07,5.194323825
02/07/2020 05:30,3.5724,3.0046,4.667939901,0.4824,0.0546,0.485480092,3.09,2.95,4.272072097,4.7724,3.0346,5.65549281,0,0,0,4.29,2.98,5.22345671
02/07/2020 06:00,3.7249,2.9504,4.751814408,0.4649,0.0604,0.468807178,3.26,2.89,4.356569752,4.9849,2.9904,5.813064611,0,0,0,4.52,2.93,5.386585189
02/07/2020 06:30,3.9183,2.9539,4.906995017,0.5683,0.0639,0.571881194,3.35,2.89,4.424319157,5.1983,2.8939,5.949536125,0,0,0,4.63,2.83,5.426398437
02/07/2020 07:00,4.3238,2.8164,5.160170094,0.7238,0.0464,0.725285737,3.6,2.77,4.542345209,5.6538,2.7364,6.28118933,0,0,0,4.93,2.69,5.616137463
02/07/2020 07:30,4.58,2.7328,5.333347527,0.93,0.0428,0.930984339,3.65,2.69,4.534159238,5.92,2.6628,6.491294466,0,0,0,4.99,2.62,5.636000355
02/07/2020 08:00,4.6232,2.7106,5.359228545,1.3832,0.0206,1.383353389,3.24,2.69,4.211139988,5.9832,2.5706,6.512040126,0,0,0,4.6,2.55,5.259515187
02/07/2020 08:30,5.3563,2.4762,5.900975863,1.6863,-0.0038,1.686304282,3.67,2.48,4.429367901,6.7563,2.3462,7.152079707,0,0,0,5.07,2.35,5.588148173
02/07/2020 09:00,5.44,2.2878,5.90149378,1.85,-0.0522,1.850736297,3.59,2.34,4.285288788,6.86,2.1278,7.182418314,0,0,0,5.01,2.18,5.463744137
02/07/2020 09:30,5.4312,2.3248,5.907844656,2.1112,-0.0152,2.111254717,3.32,2.34,4.061773012,6.8612,2.1648,7.194610794,0,0,0,4.75,2.18,5.22636585
02/07/2020 10:00,6.3667,1.9419,6.656263554,2.6667,-0.0881,2.668154887,3.7,2.03,4.220296198,7.7167,1.7819,7.91976177,0,0,0,5.05,1.87,5.385109098
02/07/2020 10:30,5.9656,1.5998,6.17638595,4.0256,-0.1902,4.030090743,1.94,1.79,2.639640127,7.1556,1.4698,7.304993046,0,0,0,3.13,1.66,3.542950748
02/07/2020 11:00,4.0758,0.6537,4.12788921,6.6358,-0.4963,6.654333575,-2.56,1.15,2.806439025,5.4658,0.5437,5.492775194,0,0,0,-1.17,1.04,1.565407295
02/07/2020 11:30,4.4047,0.0742,4.405324929,8.2647,-0.6958,8.29393777,-3.86,0.77,3.936051321,4.7047,-0.0058,4.704703575,0,0,0,-3.56,0.69,3.626251508
02/07/2020 12:00,3.8599,0.0675,3.860490158,8.5899,-0.7025,8.618578088,-4.73,0.77,4.7922646,4.0099,-0.0125,4.009919483,0,0,0,-4.58,0.69,4.631684359
02/07/2020 12:30,3.7395,-0.1011,3.740866405,8.9095,-0.7811,8.943674159,-5.17,0.68,5.214527783,3.8195,-0.4711,3.848443251,0,0,0,-5.09,0.31,5.099431341
02/07/2020 13:00,1.8916,-0.2468,1.90763225,9.1116,-0.8368,9.149944743,-7.22,0.59,7.244066538,1.8816,-0.2868,1.903332026,0,0,0,-7.23,0.55,7.250889601
02/07/2020 13:30,1.5206,-0.8073,1.721614838,10.2906,-0.8573,10.32624867,-8.77,0.05,8.77014253,1.2706,-1.0873,1.672317449,0,0,0,-9.02,-0.23,9.022931896
02/07/2020 14:00,0.4057,-1.5934,1.644237224,10.8557,-1.0234,10.90383281,-10.45,-0.57,10.46553391,0.0257,-1.6434,1.64360094,0,0,0,-10.83,-0.62,10.84773248
02/07/2020 14:30,0.1807,-1.7076,1.717134313,11.0907,-1.0776,11.14292817,-10.91,-0.63,10.9281746,-0.2793,-1.6976,1.720422695,0,0,0,-11.37,-0.62,11.38689159
02/07/2020 15:00,0.0344,-1.8133,1.813626271,11.8144,-1.1033,11.86580458,-11.78,-0.71,11.80137704,-0.5356,-1.8433,1.919536988,0,0,0,-12.35,-0.74,12.37215018
02/07/2020 15:30,-0.025,-1.9534,1.953559971,12.095,-1.2034,12.15471911,-12.12,-0.75,12.14318327,-0.615,-1.9934,2.086113266,0,0,0,-12.71,-0.79,12.73452787
02/07/2020 16:00,0.1728,-1.7078,1.716519933,11.2128,-1.1078,11.26739121,-11.04,-0.6,11.05629233,-0.2772,-1.7278,1.749895048,0,0,0,-11.49,-0.62,11.50671543
02/07/2020 16:30,0.9909,-1.6624,1.935318209,11.0409,-1.0624,11.09189644,-10.05,-0.6,10.06789452,0.6209,-1.6224,1.737152431,0,0,0,-10.42,-0.56,10.43503713
02/07/2020 17:00,1.8227,-0.9221,2.042670727,10.1027,-0.9221,10.14469397,-8.28,0,8.28,1.6727,-0.9221,1.910024529,0,0,0,-8.43,0,8.43
02/07/2020 17:30,2.6271,0.0045,2.627103854,8.5671,-0.6655,8.592909441,-5.94,0.67,5.977666769,2.8071,-0.0255,2.80721582,0,0,0,-5.76,0.64,5.795446488
02/07/2020 18:00,3.4702,0.6584,3.532106822,7.0102,-0.4416,7.024095287,-3.54,1.1,3.706966415,4.0002,0.5984,4.044710447,0,0,0,-3.01,1.04,3.184603586
02/07/2020 18:30,4.093,1.0848,4.234316951,5.653,-0.3452,5.663529998,-1.56,1.43,2.116246677,4.763,1.0148,4.869906369,0,0,0,-0.89,1.36,1.625330736
02/07/2020 19:00,5.427,1.4556,5.618816633,4.277,-0.2444,4.283977166,1.15,1.7,2.052437575,6.337,1.3756,6.484585134,0,0,0,2.06,1.62,2.620686933
02/07/2020 19:30,5.1306,1.9369,5.484034826,3.1106,-0.1231,3.113034849,2.02,2.06,2.885134312,6.3706,1.8669,6.638513386,0,0,0,3.26,1.99,3.819384767
02/07/2020 20:00,5.8142,2.3128,6.25731296,1.4742,-0.0172,1.474300336,4.34,2.33,4.925900933,7.2842,2.2228,7.615799989,0,0,0,5.81,2.24,6.226853138
02/07/2020 20:30,6.0558,2.4461,6.531165198,0.9458,0.0261,0.946160055,5.11,2.42,5.654069331,7.6058,2.3861,7.971302707,0,0,0,6.66,2.36,7.065776674
02/07/2020 21:00,6.1141,2.2364,6.510276781,0.5741,0.0464,0.575972022,5.54,2.19,5.957155361,7.6941,2.1564,7.99057168,0,0,0,7.12,2.11,7.426068947
02/07/2020 21:30,6.1656,1.6878,6.392440238,0.4056,0.0778,0.412994189,5.76,1.61,5.980777541,7.7256,1.6178,7.893172505,0,0,0,7.32,1.54,7.480240638
02/07/2020 22:00,5.9844,2.5084,6.488845346,0.3244,0.0984,0.338995457,5.66,2.41,6.151723336,7.5244,2.4784,7.922061722,0,0,0,7.2,2.38,7.583165566
02/07/2020 22:30,5.9453,2.6354,6.50322422,0.2853,0.0654,0.292699932,5.66,2.57,6.216148325,7.4853,2.6154,7.929062571,0,0,0,7.2,2.55,7.638226234
02/07/2020 23:00,5.4809,2.6178,6.073972477,0.3609,0.0478,0.364051713,5.12,2.57,5.728813141,6.9509,2.5978,7.420483519,0,0,0,6.59,2.55,7.066158787
02/07/2020 23:30,5.1321,1.8347,5.450190318,0.4821,0.0347,0.483347184,4.65,1.8,4.986231042,6.5021,1.8447,6.75871456,0,0,0,6.02,1.81,6.286215077
03/07/2020 00:00,4.6152,1.8953,4.989211674,0.5952,0.0453,0.596921377,4.02,1.85,4.425257055,5.9152,1.9153,6.217552986,0,0,0,5.32,1.87,5.639086806
03/07/2020 00:30,4.1508,2.6446,4.921691762,0.5708,0.0546,0.573405441,3.58,2.59,4.418653641,5.4108,2.7146,6.053578264,0,0,0,4.84,2.66,5.52278915
03/07/2020 01:00,3.8612,2.6291,4.671298776,0.7112,0.0391,0.712273999,3.15,2.59,4.078063266,5.0312,2.6991,5.70947583,0,0,0,4.32,2.66,5.07326325
03/07/2020 01:30,3.7197,2.575,4.524023993,0.9197,0.025,0.920039722,2.8,2.55,3.787149324,4.8297,2.685,5.525868899,0,0,0,3.91,2.66,4.729027384
03/07/2020 02:00,3.6688,2.5658,4.476988171,1.0188,0.0158,1.018922509,2.65,2.55,3.67763511,4.7288,2.6758,5.433364987,0,0,0,3.71,2.66,4.565052026
03/07/2020 02:30,3.4653,2.5552,4.305502425,1.0953,0.0052,1.095312344,2.37,2.55,3.481292863,4.4053,2.6252,5.128191019,0,0,0,3.31,2.62,4.221433406
03/07/2020 03:00,3.3075,2.5009,4.146571724,1.0975,0.0009,1.097500369,2.21,2.5,3.336779885,4.1275,2.6209,4.889312125,0,0,0,3.03,2.62,4.005658498
03/07/2020 03:30,3.2655,2.5186,4.123934555,0.9955,0.0186,0.995673747,2.27,2.5,3.376818029,4.0255,2.6386,4.813196465,0,0,0,3.03,2.62,4.005658498
03/07/2020 04:00,3.2094,2.5235,4.082683016,1.0794,0.0235,1.079655783,2.13,2.5,3.284341639,3.9394,2.6435,4.744150568,0,0,0,2.86,2.62,3.878659562
03/07/2020 04:30,3.19,2.5219,4.06645787,1.06,0.0219,1.060226207,2.13,2.5,3.284341639,3.92,2.6419,4.727159359,0,0,0,2.86,2.62,3.878659562
03/07/2020 05:00,3.1286,2.5141,4.013581539,1.2086,0.0141,1.208682245,1.92,2.5,3.152205577,3.8186,2.5941,4.616390448,0,0,0,2.61,2.58,3.669945504
03/07/2020 05:30,3.2558,2.3526,4.016834624,1.2758,0.0126,1.275862218,1.98,2.34,3.065289546,3.8158,2.4326,4.525248325,0,0,0,2.54,2.42,3.50827593
03/07/2020 06:00,3.4511,1.3248,3.69664527,1.4711,-0.0052,1.47110919,1.98,1.33,2.385225356,3.9411,1.3948,4.180638259,0,0,0,2.47,1.4,2.839172415
03/07/2020 06:30,3.3795,1.2102,3.589652391,1.9395,-0.0398,1.93990832,1.44,1.25,1.906856051,3.8295,1.2702,4.034659625,0,0,0,1.89,1.31,2.299608662
03/07/2020 07:00,3.6913,1.0926,3.849606532,2.4413,-0.0674,2.442230221,1.25,1.16,1.70531522,4.1213,1.0926,4.263670772,0,0,0,1.68,1.16,2.041568025
03/07/2020 07:30,4.131,0.8905,4.225890587,2.781,-0.1095,2.783154909,1.35,1,1.680029762,4.581,0.8805,4.664851686,0,0,0,1.8,0.99,2.054288198
03/07/2020 08:00,4.0556,0.8377,4.141211495,2.9756,-0.1123,2.977718363,1.08,0.95,1.43836713,4.5156,0.8077,4.587267449,0,0,0,1.54,0.92,1.79387848
03/07/2020 08:30,4.157,0.6637,4.209649236,3.247,-0.1363,3.249859488,0.91,0.8,1.211651765,4.557,0.6037,4.596814407,0,0,0,1.31,0.74,1.504559736
03/07/2020 09:00,4.3061,0.6254,4.351278246,3.6161,-0.1346,3.618604202,0.69,0.76,1.026498904,4.3861,0.5554,4.421124559,0,0,0,0.77,0.69,1.033924562
03/07/2020 09:30,4.5594,0.7072,4.613920264,3.1094,-0.1128,3.111445355,1.45,0.82,1.66580311,5.1594,0.6172,5.196185543,0,0,0,2.05,0.73,2.176097424
03/07/2020 10:00,5.2726,0.7303,5.322936112,2.9326,-0.0897,2.933971515,2.34,0.82,2.479516082,5.9426,0.5903,5.971846352,0,0,0,3.01,0.68,3.085854825
03/07/2020 10:30,5.2837,0.6731,5.326401158,3.3037,-0.0769,3.304594877,1.98,0.75,2.117285999,5.9237,0.6031,5.954322069,0,0,0,2.62,0.68,2.706806236
03/07/2020 11:00,5.3895,0.6772,5.431879057,3.1695,-0.0728,3.170335959,2.22,0.75,2.34326695,6.0495,0.6072,6.079896553,0,0,0,2.88,0.68,2.959189078
03/07/2020 11:30,5.0118,0.6677,5.056081737,3.1618,-0.0823,3.162870932,1.85,0.75,1.996246478,5.5618,0.5977,5.593823784,0,0,0,2.4,0.68,2.494473892
03/07/2020 12:00,5.3707,0.4842,5.392482557,4.2307,-0.1558,4.233567778,1.14,0.64,1.30736376,5.5207,0.4342,5.537748471,0,0,0,1.29,0.59,1.418520356
03/07/2020 12:30,5.4988,0.3452,5.509624713,4.1488,-0.2148,4.154356807,1.35,0.56,1.461540283,5.9788,0.3252,5.987637638,0,0,0,1.83,0.54,1.908009434
03/07/2020 13:00,6.1658,0.3635,6.176505637,3.8058,-0.1965,3.81086944,2.36,0.56,2.42553087,6.7158,0.3435,6.724578938,0,0,0,2.91,0.54,2.959679037
03/07/2020 13:30,6.1542,0.476,6.172580793,3.3742,-0.184,3.379213169,2.78,0.66,2.857271426,6.7942,0.356,6.803520386,0,0,0,3.42,0.54,3.462369131
03/07/2020 14:00,6.1271,0.5229,6.14937223,3.2471,-0.1371,3.249993049,2.88,0.66,2.954657341,6.8071,0.4029,6.819013039,0,0,0,3.56,0.54,3.60072215
03/07/2020 14:30,6.0696,0.4112,6.083512933,3.3796,-0.1488,3.382874163,2.69,0.56,2.747671742,6.7196,0.3912,6.73097776,0,0,0,3.34,0.54,3.3833711
03/07/2020 15:00,6.0435,0.402,6.05685531,3.4735,-0.158,3.477091637,2.57,0.56,2.630304165,6.6735,0.382,6.684424152,0,0,0,3.2,0.54,3.245242672
03/07/2020 15:30,6.0657,0.4073,6.079359323,3.3657,-0.1527,3.369162178,2.7,0.56,2.757462602,6.7257,0.3873,6.736842122,0,0,0,3.36,0.54,3.403116219
03/07/2020 16:00,6.0096,0.394,6.022501819,3.4396,-0.166,3.443603369,2.57,0.56,2.630304165,6.6596,0.374,6.670093565,0,0,0,3.22,0.54,3.264965543
03/07/2020 16:30,6.5004,0.4685,6.517261113,3.2404,-0.1515,3.243939643,3.26,0.62,3.318433365,7.2304,0.3885,7.240829815,0,0,0,3.99,0.54,4.026375541
03/07/2020 17:00,6.6255,0.4576,6.641283612,3.4155,-0.1624,3.419358713,3.21,0.62,3.269327148,7.3655,0.3776,7.375172677,0,0,0,3.95,0.54,3.986740523
03/07/2020 17:30,7.087,0.5237,7.106323289,3.057,-0.1463,3.060498765,4.03,0.67,4.085315165,7.947,0.3937,7.956746112,0,0,0,4.89,0.54,4.919725602
03/07/2020 18:00,7.232,0.5382,7.251998569,2.872,-0.1318,2.87502265,4.36,0.67,4.411178981,8.162,0.4082,8.172201126,0,0,0,5.29,0.54,5.317490009
03/07/2020 18:30,7.0618,0.6947,7.095888058,2.5818,-0.1153,2.584373295,4.48,0.81,4.552636599,7.9918,0.5247,8.009006014,0,0,0,5.41,0.64,5.447724296
03/07/2020 19:00,7.0714,0.7007,7.106031132,2.5014,-0.1093,2.503786822,4.57,0.81,4.641228286,7.9114,0.5307,7.929179809,0,0,0,5.41,0.64,5.447724296
03/07/2020 19:30,6.7288,0.7852,6.774458538,2.4088,-0.1048,2.411078696,4.32,0.89,4.410725564,7.5788,0.6452,7.60621407,0,0,0,5.17,0.75,5.22411715
03/07/2020 20:00,6.4388,0.8805,6.498724928,2.1188,-0.0895,2.120689437,4.32,0.97,4.427561406,7.2888,0.7705,7.329411688,0,0,0,5.17,0.86,5.241039973
