Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/07/2020 20:30,6.144,1.0022,6.225202072,2.004,-0.0778,2.005509621,4.14,1.08,4.278551157,7.084,0.9122,7.142490101,0,0,0,5.08,0.99,5.175567602
03/07/2020 21:00,5.8355,1.1385,5.945522895,1.9155,-0.0515,1.916192188,3.92,1.19,4.096644969,6.7655,1.0685,6.849356357,0,0,0,4.85,1.12,4.977640003
03/07/2020 21:30,5.7386,1.1383,5.850406554,1.8186,-0.0517,1.819334727,3.92,1.19,4.096644969,6.6686,1.0683,6.753627977,0,0,0,4.85,1.12,4.977640003
03/07/2020 22:00,5.56,1.1343,5.674525222,1.79,-0.0557,1.790866408,3.77,1.19,3.953353007,6.44,1.1243,6.537403956,0,0,0,4.65,1.18,4.797384704
03/07/2020 22:30,5.3775,1.1097,5.490805072,1.7975,-0.0803,1.799292733,3.58,1.19,3.772598574,6.2375,1.0997,6.333699262,0,0,0,4.44,1.18,4.594126685
03/07/2020 23:00,4.7005,1.6942,4.996500164,1.9205,-0.0858,1.922415639,2.78,1.78,3.301030142,5.5005,1.7242,5.764405077,0,0,0,3.58,1.81,4.011545837
03/07/2020 23:30,4.2509,2.0272,4.709531893,1.9309,-0.1028,1.93363457,2.32,2.13,3.149492023,4.9109,2.0572,5.324378898,0,0,0,2.98,2.16,3.680489098
04/07/2020 00:00,3.8331,2.0404,4.342336672,1.8831,-0.0896,1.885230429,1.95,2.13,2.887801932,4.3831,2.1404,4.877794355,0,0,0,2.5,2.23,3.350059701
04/07/2020 00:30,3.6225,2.0485,4.161593265,1.8225,-0.0815,1.824321381,1.8,2.13,2.788709379,4.0825,2.1485,4.613334857,0,0,0,2.26,2.23,3.174980315
04/07/2020 01:00,3.4414,2.1568,4.061406185,1.6914,-0.0632,1.692580338,1.75,2.22,2.826817999,3.9114,2.2468,4.510782659,0,0,0,2.22,2.31,3.203825838
04/07/2020 01:30,3.4357,2.1663,4.061636392,1.6857,-0.0537,1.686555122,1.75,2.22,2.826817999,3.9057,2.2563,4.51058557,0,0,0,2.22,2.31,3.203825838
04/07/2020 02:00,3.4869,2.1614,4.102453116,1.6869,-0.0586,1.687917525,1.8,2.22,2.858041287,4.0069,2.2514,4.596090683,0,0,0,2.32,2.31,3.273912033
04/07/2020 02:30,3.4522,2.2379,4.114107589,1.5522,-0.0421,1.55277083,1.9,2.28,2.967894877,3.9622,2.3379,4.60052228,0,0,0,2.41,2.38,3.387107911
04/07/2020 03:00,3.2865,2.2445,3.979806842,1.5065,-0.0355,1.506918213,1.78,2.28,2.892542135,3.7765,2.3445,4.445068335,0,0,0,2.27,2.38,3.288966403
04/07/2020 03:30,3.1759,2.2407,3.886782384,1.5059,-0.0393,1.506412726,1.67,2.28,2.826181169,3.6259,2.3407,4.315788144,0,0,0,2.12,2.38,3.187287248
04/07/2020 04:00,3.1037,2.2463,3.831294478,1.5637,-0.0337,1.5640631,1.54,2.28,2.751363298,3.5237,2.3463,4.233389349,0,0,0,1.96,2.38,3.083180176
04/07/2020 04:30,3.0442,2.2422,3.780821932,1.5742,-0.0378,1.574653765,1.47,2.28,2.712802978,3.4142,2.3422,4.140369848,0,0,0,1.84,2.38,3.008321791
04/07/2020 05:00,3.0329,2.2486,3.775537627,1.4929,-0.0314,1.49323018,1.54,2.28,2.751363298,3.3929,2.3486,4.126462452,0,0,0,1.9,2.38,3.045389959
04/07/2020 05:30,3.1784,2.2635,3.902007023,1.4084,-0.0165,1.408496649,1.77,2.28,2.886399141,3.5584,2.3635,4.271807909,0,0,0,2.15,2.38,3.207319753
04/07/2020 06:00,3.189,2.2792,3.919754283,1.479,-0.0008,1.479000216,1.71,2.28,2.85,3.559,2.3792,4.281013156,0,0,0,2.08,2.38,3.160822678
04/07/2020 06:30,3.3691,2.1372,3.989794312,1.6091,-0.0128,1.60915091,1.76,2.15,2.778506793,3.7791,2.2272,4.386572312,0,0,0,2.17,2.24,3.118733717
04/07/2020 07:00,3.5828,2.1182,4.1621181,1.8228,-0.0318,1.823077365,1.76,2.15,2.778506793,3.9928,2.1282,4.52456485,0,0,0,2.17,2.16,3.061780528
04/07/2020 07:30,3.6736,2.1156,4.239233459,1.8536,-0.0344,1.853919178,1.82,2.15,2.816895454,4.1236,2.1256,4.639208157,0,0,0,2.27,2.16,3.133448579
04/07/2020 08:00,4.1807,2.0594,4.660405653,1.7207,-0.0206,1.720823306,2.46,2.08,3.221490338,4.7207,2.0594,5.15035308,0,0,0,3,2.08,3.650534207
04/07/2020 08:30,4.2774,2.0517,4.744009238,1.9674,-0.0283,1.96760353,2.31,2.08,3.108456208,4.8574,2.0517,5.272931599,0,0,0,2.89,2.08,3.560688136
04/07/2020 09:00,4.8493,1.9787,5.237457797,1.8893,-0.0313,1.889559255,2.96,2.01,3.577946338,5.5193,1.9687,5.859902062,0,0,0,3.63,2,4.144502383
04/07/2020 09:30,5.0789,1.9869,5.453714039,2.1189,-0.0231,2.119025913,2.96,2.01,3.577946338,5.7489,1.9769,6.079307923,0,0,0,3.63,2,4.144502383
04/07/2020 10:00,5.583,1.8284,5.874771107,2.503,-0.0516,2.503531817,3.08,1.88,3.608434564,6.243,1.7984,6.496867827,0,0,0,3.74,1.85,4.172541192
04/07/2020 10:30,5.8602,1.5684,6.066450577,2.8802,-0.1516,2.884186991,2.98,1.72,3.440755731,6.5002,1.5284,6.677470075,0,0,0,3.62,1.68,3.990839511
04/07/2020 11:00,5.5259,1.6189,5.758160125,2.9259,-0.1511,2.929798973,2.6,1.77,3.145298078,6.1559,1.5789,6.355157749,0,0,0,3.23,1.73,3.66412336
04/07/2020 11:30,5.5226,1.4766,5.716594994,3.1326,-0.1634,3.136858671,2.39,1.64,2.898568612,6.1026,1.4366,6.269413555,0,0,0,2.97,1.6,3.373558952
04/07/2020 12:00,5.366,1.6226,5.605959932,2.926,-0.1174,2.928354275,2.44,1.74,2.996865029,5.986,1.5426,6.18157025,0,0,0,3.06,1.66,3.481264138
04/07/2020 12:30,5.4862,1.501,5.687828359,3.3862,-0.139,3.389051702,2.1,1.64,2.664507459,6.0662,1.441,6.235003083,0,0,0,2.68,1.58,3.111076984
04/07/2020 13:00,5.6174,1.4907,5.811830112,3.4074,-0.1493,3.410669326,2.21,1.64,2.75203561,6.1574,1.4307,6.32143,0,0,0,2.75,1.58,3.171576895
04/07/2020 13:30,5.4266,1.2669,5.57252395,4.1466,-0.2031,4.151570928,1.28,1.47,1.949179314,5.8066,1.2469,5.938969874,0,0,0,1.66,1.45,2.204109798
04/07/2020 14:00,4.287,1.0794,4.420800081,5.097,-0.2806,5.104717951,-0.81,1.36,1.582940302,4.497,1.0694,4.622404716,0,0,0,-0.6,1.35,1.47732867
04/07/2020 14:30,3.8727,0.8806,3.971556578,5.5227,-0.3194,5.531928384,-1.65,1.2,2.040220576,4.0027,0.9006,4.102765854,0,0,0,-1.52,1.22,1.949051051
04/07/2020 15:00,4.0979,0.2593,4.106095579,4.9479,-0.2807,4.955855819,-0.85,0.54,1.007025322,4.1679,0.2593,4.175958201,0,0,0,-0.78,0.54,0.948683298
04/07/2020 15:30,4.0722,1.9434,4.512163162,4.9922,-0.2666,4.999313593,-0.92,2.21,2.393846277,4.0922,-0.7566,4.161555526,0,0,0,-0.9,-0.49,1.02474387
04/07/2020 16:00,3.8484,4.1313,5.646044832,5.1884,-0.2787,5.19587993,-1.34,4.41,4.609088847,4.0784,-2.3187,4.691451401,0,0,0,-1.11,-2.04,2.322434068
04/07/2020 16:30,3.8517,4.0337,5.577304777,5.1917,-0.2963,5.200148323,-1.34,4.33,4.532604108,4.0117,-2.4263,4.688354571,0,0,0,-1.18,-2.13,2.4350154
04/07/2020 17:00,4.5403,4.0496,6.083879046,4.8903,-0.2804,4.898332191,-0.35,4.33,4.344122466,5.1803,-2.4104,5.713627241,0,0,0,0.29,-2.13,2.149651134
04/07/2020 17:30,5.6869,4.0141,6.960878567,4.4469,-0.2559,4.454256888,1.24,4.27,4.446403041,6.1869,-2.4359,6.649160881,0,0,0,1.74,-2.18,2.789265136
04/07/2020 18:00,6.0527,4.1791,7.355273897,3.9227,-0.1809,3.926868995,2.13,4.36,4.852473596,6.6727,-2.2309,7.035754409,0,0,0,2.75,-2.05,3.430014577
04/07/2020 18:30,5.8065,4.4856,7.337305337,3.2765,-0.1344,3.279255344,2.53,4.62,5.267380753,6.5565,-1.9344,6.835904886,0,0,0,3.28,-1.8,3.741443572
04/07/2020 19:00,6.2246,3.9808,7.388667931,2.7146,-0.0892,2.716065132,3.51,4.07,5.374476719,7.0146,-1.5292,7.179349957,0,0,0,4.3,-1.44,4.534710575
04/07/2020 19:30,6.2496,4.2552,7.560702824,2.4996,-0.0648,2.500439801,3.75,4.32,5.720568154,7.0796,-2.4548,7.493115454,0,0,0,4.58,-2.39,5.166091366
04/07/2020 20:00,6.1399,4.4374,7.575545576,2.0099,-0.0426,2.010351405,4.13,4.48,6.093217541,7.0099,-2.3026,7.378391747,0,0,0,5,-2.26,5.487039275
04/07/2020 20:30,5.7607,4.4398,7.273065965,1.9507,-0.0402,1.951114177,3.81,4.48,5.881028822,6.5707,-2.2002,6.929284128,0,0,0,4.62,-2.16,5.1
04/07/2020 21:00,5.6979,4.5337,7.281517706,1.7979,-0.0163,1.797973887,3.9,4.55,5.992703897,6.4579,-2.1763,6.814745344,0,0,0,4.66,-2.16,5.136263233
04/07/2020 21:30,5.5415,4.5235,7.153340094,1.8515,-0.0265,1.851689634,3.69,4.55,5.858207917,6.2515,-2.1865,6.622841875,0,0,0,4.4,-2.16,4.901591578
04/07/2020 22:00,5.4473,4.503,7.067537498,1.7973,-0.047,1.797914428,3.65,4.55,5.833095233,6.1273,-2.207,6.512653399,0,0,0,4.33,-2.16,4.83885317
04/07/2020 22:30,5.259,4.5514,6.955021421,1.779,-0.0586,1.779964876,3.48,4.61,5.776028047,5.899,-2.1586,6.281540811,0,0,0,4.12,-2.1,4.624326978
04/07/2020 23:00,4.844,4.0906,6.340137566,1.954,-0.0994,1.956526606,2.89,4.19,5.090009823,5.374,-1.9994,5.733888415,0,0,0,3.42,-1.9,3.912339454
04/07/2020 23:30,4.3408,2.1253,4.833160946,2.0308,-0.1147,2.034036561,2.31,2.24,3.217716582,4.6308,0.7753,4.695252787,0,0,0,2.6,0.89,2.74810844
05/07/2020 00:00,3.9795,1.6717,4.316364343,2.0195,-0.0983,2.021890981,1.96,1.77,2.640927867,4.1295,1.7717,4.493516567,0,0,0,2.11,1.87,2.819397099
05/07/2020 00:30,3.5344,1.905,4.015097553,1.9944,-0.105,1.997162077,1.54,2.01,2.532133488,3.7144,1.945,4.192826297,0,0,0,1.72,2.05,2.6759858
05/07/2020 01:00,3.1883,3.352,4.626138875,1.8483,-0.078,1.849945105,1.34,3.43,3.682458418,3.5083,1.082,3.671361177,0,0,0,1.66,1.16,2.02514197
05/07/2020 01:30,3.0073,5.0808,5.90409874,1.9673,-0.1092,1.970328381,1.04,5.19,5.293174851,3.4973,-1.6992,3.888237124,0,0,0,1.53,-1.59,2.206581066
05/07/2020 02:00,3.0746,5.083,5.940543255,1.9446,-0.107,1.947541568,1.13,5.19,5.311591099,3.6046,-1.697,3.984087118,0,0,0,1.66,-1.59,2.298630027
05/07/2020 02:30,3.0393,5.088,5.926642261,1.9093,-0.102,1.912022618,1.13,5.19,5.311591099,3.4993,-1.652,3.869651727,0,0,0,1.59,-1.55,2.22049544
05/07/2020 03:00,2.8061,5.0811,5.804461596,1.9061,-0.1089,1.909208323,0.9,5.19,5.267456692,3.1661,-1.6589,3.574372451,0,0,0,1.26,-1.55,1.997523467
05/07/2020 03:30,2.7633,5.0954,5.796458233,1.8633,-0.0946,1.865699882,0.9,5.19,5.267456692,3.1233,-1.6446,3.529831731,0,0,0,1.26,-1.55,1.997523467
05/07/2020 04:00,2.7421,5.1621,5.845202205,1.7621,-0.0879,1.764291025,0.98,5.25,5.340683477,3.1221,-1.6379,3.525652396,0,0,0,1.36,-1.55,2.062062075
05/07/2020 04:30,2.6973,5.1689,5.830347717,1.7173,-0.0811,1.719213919,0.98,5.25,5.340683477,3.0773,-1.5711,3.455159982,0,0,0,1.36,-1.49,2.017349747
05/07/2020 05:00,2.7528,5.2314,5.91146799,1.5728,-0.0686,1.574295334,1.18,5.3,5.429769793,3.1728,-1.5586,3.534953154,0,0,0,1.6,-1.49,2.18634398
05/07/2020 05:30,2.926,5.0282,5.817582938,1.576,-0.0318,1.576320792,1.35,5.06,5.236993412,3.366,-1.7718,3.803844271,0,0,0,1.79,-1.74,2.496337317
05/07/2020 06:00,2.9065,4.9398,5.731436669,1.7365,-0.0402,1.736965253,1.17,4.98,5.115593807,3.3165,-1.7802,3.764078146,0,0,0,1.58,-1.74,2.350319127
05/07/2020 06:30,3.0177,4.9304,5.780601824,1.7277,-0.0496,1.728411829,1.29,4.98,5.14436585,3.4477,-1.7896,3.884495263,0,0,0,1.72,-1.74,2.446630336
05/07/2020 07:00,3.2191,4.8707,5.838349364,2.0091,-0.0393,2.009484337,1.21,4.91,5.056896281,3.6691,-1.8693,4.117836483,0,0,0,1.66,-1.83,2.470728637
05/07/2020 07:30,2.7223,4.6052,5.34965273,3.0023,-0.1248,3.004892732,-0.28,4.73,4.738280279,3.1623,-2.0748,3.782186713,0,0,0,0.16,-1.95,1.956553092
05/07/2020 08:00,2.3632,4.2174,4.83437452,4.1032,-0.2126,4.108704054,-1.74,4.43,4.759464256,2.4132,-2.4226,3.419433433,0,0,0,-1.69,-2.21,2.782121493
05/07/2020 08:30,2.0401,3.6066,4.143618174,6.3901,-0.4034,6.402820439,-4.35,4.01,5.916299519,1.7701,-3.0134,3.494829548,0,0,0,-4.62,-2.61,5.306269876
05/07/2020 09:00,1.311,3.0461,3.31623977,7.521,-0.5539,7.541368988,-6.21,3.6,7.178028977,0.811,-3.3639,3.460280944,0,0,0,-6.71,-2.81,7.274627138
05/07/2020 09:30,1.8174,2.8805,3.405910012,8.4274,-0.6395,8.451628897,-6.61,3.52,7.488825008,1.2374,-3.4895,3.702400439,0,0,0,-7.19,-2.85,7.734248509
05/07/2020 10:00,1.9398,1.2142,2.288472346,9.2998,-0.7658,9.331276959,-7.36,1.98,7.621679605,1.2398,-1.4058,1.874400619,0,0,0,-8.06,-0.64,8.085369503
05/07/2020 10:30,1.8463,-0.698,1.973835781,10.9963,-0.998,11.04149527,-9.15,0.3,9.154916712,0.8763,-0.778,1.17183006,0,0,0,-10.12,0.22,10.12239102
05/07/2020 11:00,1.3268,-1.1843,1.778472583,11.6968,-1.1043,11.74881308,-10.37,-0.08,10.37030858,0.2768,-1.1743,1.206481964,0,0,0,-11.42,-0.07,11.42021453
05/07/2020 11:30,0.9334,-0.5305,1.07362275,11.1234,-0.9905,11.16741321,-10.19,0.46,10.20037744,-0.0166,-0.5005,0.500775209,0,0,0,-11.14,0.49,11.15077127
05/07/2020 12:00,1.3287,-0.6209,1.466615321,11.3187,-1.0309,11.3655499,-9.99,0.41,9.998409874,0.3287,-0.6209,0.702538611,0,0,0,-10.99,0.41,10.9976452
05/07/2020 12:30,1.0346,-0.3686,1.098300105,12.3946,-1.1386,12.4467875,-11.36,0.77,11.38606605,-0.0654,-0.3486,0.354681716,0,0,0,-12.46,0.79,12.48501902
05/07/2020 13:00,1.3689,-0.4994,1.457150497,13.0889,-1.2194,13.14557871,-11.72,0.72,11.74209521,0.0989,-0.4994,0.509098782,0,0,0,-12.99,0.72,13.00993851
05/07/2020 13:30,-0.4484,-0.8302,0.943554238,13.9916,-1.3602,14.05756076,-14.44,0.53,14.44972318,-1.9384,-0.8702,2.124768834,0,0,0,-15.93,0.49,15.93753431
05/07/2020 14:00,-0.8649,-0.8591,1.21905899,13.9051,-1.3891,13.97431232,-14.77,0.53,14.77950608,-2.3349,-0.8291,2.477733807,0,0,0,-16.24,0.56,16.2496523
05/07/2020 14:30,-0.9515,-0.8055,1.246668561,13.8185,-1.3355,13.88288524,-14.77,0.53,14.77950608,-2.4615,-0.8255,2.596234292,0,0,0,-16.28,0.51,16.28798637
05/07/2020 15:00,-0.8233,-2.0032,2.165786954,13.6967,-1.2832,13.75667813,-14.52,-0.72,14.53784028,-2.3533,-1.9632,3.064665582,0,0,0,-16.05,-0.68,16.06439853
05/07/2020 15:30,-0.391,-2.2699,2.303329549,13.939,-1.3699,14.0061539,-14.33,-0.9,14.35823457,-1.971,-2.2499,2.991135405,0,0,0,-15.91,-0.88,15.93431831
05/07/2020 16:00,-0.4822,-1.094,1.195555452,13.3178,-1.244,13.3757741,-13.8,0.15,13.80081519,-1.9922,-1.054,2.253836028,0,0,0,-15.31,0.19,15.31117892
05/07/2020 16:30,-0.0023,1.0276,1.027602574,12.6977,-1.2024,12.75450317,-12.7,2.23,12.89429719,-1.5823,-2.4624,2.926958669,0,0,0,-14.28,-1.26,14.33548046
05/07/2020 17:00,0.9591,2.673,2.83985947,11.4591,-1.017,11.50414107,-10.5,3.69,11.12951481,-0.4009,-3.527,3.549711229,0,0,0,-11.86,-2.51,12.1226936
05/07/2020 17:30,1.6925,3.5443,3.927673451,9.0325,-0.7357,9.062411971,-7.34,4.28,8.496705244,0.8825,-2.6557,2.79849044,0,0,0,-8.15,-1.92,8.373105756
05/07/2020 18:00,2.7784,3.9447,4.824952295,8.3784,-0.6053,8.400236583,-5.6,4.55,7.215434845,2.2184,-2.3053,3.199329094,0,0,0,-6.16,-1.7,6.39027386
05/07/2020 18:30,3.4803,3.4455,4.897341967,7.4403,-0.5245,7.458764264,-3.96,3.97,5.607361233,3.1203,-1.3445,3.39763923,0,0,0,-4.32,-0.82,4.397135431
05/07/2020 19:00,4.1516,0.8304,4.233833573,5.9016,-0.3696,5.913162159,-1.75,1.2,2.121909517,4.0116,0.8104,4.092637624,0,0,0,-1.89,1.18,2.228115796
05/07/2020 19:30,4.7929,1.296,4.965028339,4.4329,-0.244,4.439610164,0.36,1.54,1.581518258,4.8529,1.296,5.022972667,0,0,0,0.42,1.54,1.596245595
05/07/2020 20:00,4.7894,1.5628,5.037925783,3.2694,-0.1572,3.27317708,1.52,1.72,2.295386678,4.9494,1.5428,5.184283191,0,0,0,1.68,1.7,2.390062761
05/07/2020 20:30,4.8315,1.8366,5.168799842,2.7715,-0.1134,2.773818994,2.06,1.95,2.836564824,5.0715,1.8266,5.390415551,0,0,0,2.3,1.94,3.008920072
05/07/2020 21:00,4.9744,1.941,5.339675679,2.1644,-0.089,2.166229065,2.81,2.03,3.466554485,5.3044,1.941,5.648375019,0,0,0,3.14,2.03,3.739050682
05/07/2020 21:30,5.071,2.1092,5.492154918,1.791,-0.0308,1.791264816,3.28,2.14,3.916375876,5.481,2.1192,5.876424903,0,0,0,3.69,2.15,4.270667395
05/07/2020 22:00,5.0843,2.1664,5.526607952,1.6543,-0.0236,1.654468328,3.43,2.19,4.069520856,5.5143,2.1964,5.935627806,0,0,0,3.86,2.22,4.452864247
05/07/2020 22:30,5.1705,2.2223,5.627849282,1.4705,-0.0477,1.471273442,3.7,2.27,4.340840932,5.7205,2.2423,6.144268023,0,0,0,4.25,2.29,4.827690959
05/07/2020 23:00,4.9625,1.7262,5.254157658,1.4125,-0.0638,1.41394013,3.55,1.79,3.975751501,5.5225,1.3362,5.68185152,0,0,0,4.11,1.4,4.341900506
05/07/2020 23:30,4.3484,4.9829,6.613461648,1.2884,-0.0371,1.288934044,3.06,5.02,5.87911558,5.1684,-1.3471,5.34107077,0,0,0,3.88,-1.31,4.095180094
06/07/2020 00:00,3.8786,5.0632,6.378050815,1.3686,-0.0368,1.369094664,2.51,5.1,5.684197393,4.6286,-1.3468,4.820560984,0,0,0,3.26,-1.31,3.513360215
06/07/2020 00:30,3.5759,5.0497,6.187611082,1.5159,-0.0503,1.516734288,2.06,5.1,5.500327263,4.2159,-1.4403,4.455140503,0,0,0,2.7,-1.39,3.03679107
06/07/2020 01:00,3.3098,5.0444,6.033303191,1.5698,-0.0556,1.570784326,1.74,5.1,5.388654749,3.9098,-1.4456,4.168488383,0,0,0,2.34,-1.39,2.721709022
06/07/2020 01:30,3.3149,5.0417,6.033846277,1.4849,-0.0583,1.486044044,1.83,5.1,5.418385368,3.9449,-1.4483,4.202357541,0,0,0,2.46,-1.39,2.825544195
06/07/2020 02:00,3.3245,5.0404,6.038040445,1.4945,-0.0596,1.495687939,1.83,5.1,5.418385368,4.0045,-1.4496,4.258798001,0,0,0,2.51,-1.39,2.869181068
06/07/2020 02:30,3.346,5.054,6.061240137,1.376,-0.046,1.376768681,1.97,5.1,5.467257082,3.986,-1.256,4.179202316,0,0,0,2.61,-1.21,2.876838543
06/07/2020 03:00,3.44,2.7752,4.419879528,1.27,-0.0448,1.270789928,2.17,2.82,3.558272053,3.88,1.6052,4.198936418,0,0,0,2.61,1.65,3.087814761
06/07/2020 03:30,3.2072,5.1668,6.081278984,1.2372,-0.0532,1.23834328,1.97,5.22,5.579363763,3.8472,-1.4932,4.126814035,0,0,0,2.61,-1.44,2.980889129
06/07/2020 04:00,3.2083,5.1649,6.080245135,1.1783,-0.0551,1.179587597,2.03,5.22,5.600830296,3.9083,-1.4951,4.184511071,0,0,0,2.73,-1.44,3.086502875
06/07/2020 04:30,3.1672,5.1719,6.064627396,1.1372,-0.0481,1.138216785,2.03,5.22,5.600830296,3.9072,-1.4881,4.180987138,0,0,0,2.77,-1.44,3.1219385
06/07/2020 05:00,3.2507,5.1625,6.100693136,1.1607,-0.0575,1.162123376,2.09,5.22,5.622855147,3.9307,-1.4975,4.206293944,0,0,0,2.77,-1.44,3.1219385
06/07/2020 05:30,3.3096,5.2057,6.168692297,1.1396,-0.0143,1.139689717,2.17,5.22,5.653078807,4.0596,-1.4543,4.312231516,0,0,0,2.92,-1.44,3.255764119
06/07/2020 06:00,3.2567,5.1225,6.07009894,1.4067,-0.0175,1.40680885,1.85,5.14,5.462792326,3.9667,-1.5175,4.247059588,0,0,0,2.56,-1.5,2.967086113
06/07/2020 06:30,3.5565,5.0539,6.179854162,1.4765,-0.0261,1.476730666,2.08,5.08,5.489335115,4.3365,-1.5261,4.597196261,0,0,0,2.86,-1.5,3.229489124
06/07/2020 07:00,4.0503,4.7964,6.277768955,2.2403,-0.0636,2.24120259,1.81,4.86,5.186106439,4.7903,-1.7836,5.111575398,0,0,0,2.55,-1.72,3.075857604
06/07/2020 07:30,4.0977,4.6012,6.161346178,2.7477,-0.1288,2.75071713,1.35,4.73,4.918881987,4.8877,-1.9988,5.280607231,0,0,0,2.14,-1.87,2.841918366
06/07/2020 08:00,4.0217,4.4401,5.990706044,3.4317,-0.1799,3.436412213,0.59,4.62,4.6575208,4.5117,-2.2399,5.037121092,0,0,0,1.08,-2.06,2.32594067
06/07/2020 08:30,3.0271,3.8984,4.935671886,4.5971,-0.3216,4.60833538,-1.57,4.22,4.502588145,3.5171,-2.7216,4.447145036,0,0,0,-1.08,-2.4,2.631805464
06/07/2020 09:00,3.3787,3.5156,4.875967294,5.4187,-0.4344,5.436084349,-2.04,3.95,4.4456833,3.6987,-3.0344,4.784136813,0,0,0,-1.72,-2.6,3.117434843
06/07/2020 09:30,1.9724,4.3666,4.791404525,5.7924,-0.4334,5.808591337,-3.82,4.8,6.134525247,2.1624,-2.1734,3.065883449,0,0,0,-3.63,-1.74,4.025481338
06/07/2020 10:00,2.235,4.3408,4.882393843,6.055,-0.4592,6.072387474,-3.82,4.8,6.134525247,2.525,-2.1992,3.348448244,0,0,0,-3.53,-1.74,3.935543165
06/07/2020 10:30,3.3324,3.1215,4.566032414,6.6124,-0.6685,6.646106079,-3.28,3.79,5.01223503,3.5924,-3.4885,5.007491389,0,0,0,-3.02,-2.82,4.131924491
06/07/2020 11:00,3.2543,2.7398,4.254053659,6.7543,-0.7302,6.793655903,-3.5,3.47,4.928579917,3.4743,-3.9302,5.245687041,0,0,0,-3.28,-3.2,4.582401117
06/07/2020 11:30,2.9785,2.6192,3.966317044,7.0785,-0.7408,7.117158625,-4.1,3.36,5.300905583,2.9785,-4.0808,5.05216695,0,0,0,-4.1,-3.34,5.288251129
06/07/2020 12:00,2.1905,0.5742,2.264507869,7.4405,-0.7558,7.478788263,-5.25,1.33,5.415847117,1.9905,-0.8758,2.17465305,0,0,0,-5.45,-0.12,5.451320941
06/07/2020 12:30,3.1865,0.0964,3.187957843,7.7865,-0.7336,7.820981474,-4.6,0.83,4.674280693,2.9965,0.0864,2.997745354,0,0,0,-4.79,0.82,4.859681059
06/07/2020 13:00,2.6758,-0.0623,2.67652516,8.0258,-0.8223,8.067815251,-5.35,0.76,5.403711687,2.4758,-0.0923,2.477519915,0,0,0,-5.55,0.73,5.597803141
06/07/2020 13:30,2.2179,-0.2769,2.235118346,8.6679,-0.9469,8.719467301,-6.45,0.67,6.484705082,1.8879,-0.3269,1.91599322,0,0,0,-6.78,0.62,6.808289066
06/07/2020 14:00,2.0325,-0.616,2.123796659,9.5325,-1.076,9.593035612,-7.5,0.46,7.514093425,1.6525,-0.736,1.808992054,0,0,0,-7.88,0.34,7.887331615
06/07/2020 14:30,1.2303,-1.2892,1.782042292,10.0103,-1.2392,10.0867102,-8.78,-0.05,8.780142368,0.7503,-1.4492,1.631910148,0,0,0,-9.26,-0.21,9.262380903
06/07/2020 15:00,1.2318,-0.8308,1.485785947,9.4218,-1.1108,9.487053909,-8.19,0.28,8.194784927,0.8318,-1.0108,1.309048464,0,0,0,-8.59,0.1,8.590582052
06/07/2020 15:30,0.2967,-0.1202,0.320123304,8.6467,-0.9702,8.70096023,-8.35,0.85,8.393151971,0.0567,-0.1402,0.151231379,0,0,0,-8.59,0.83,8.630005794
06/07/2020 16:00,0.1258,0.1676,0.209560015,8.1258,-0.8224,8.167310904,-8,0.99,8.061023508,0.0458,0.1576,0.164120078,0,0,0,-8.08,0.98,8.139213721
06/07/2020 16:30,0.3298,0.8133,0.877624595,7.4698,-0.5967,7.493594794,-7.14,1.41,7.277891178,0.5298,0.8033,0.96227799,0,0,0,-6.94,1.4,7.079802257
06/07/2020 17:00,0.512,1.921,1.988060613,6.312,-0.509,6.332489637,-5.8,2.43,6.288473583,1.022,1.911,2.167119055,0,0,0,-5.29,2.42,5.817258805
06/07/2020 17:30,1.7306,1.899,2.569275649,6.2106,-0.531,6.233258647,-4.48,2.43,5.096596904,2.3106,1.889,2.984492144,0,0,0,-3.9,2.42,4.589814811
06/07/2020 18:00,3.5414,2.5179,4.345265742,4.5514,-0.3821,4.567410904,-1.01,2.9,3.070846789,5.1014,2.4179,5.645398336,0,0,0,0.55,2.8,2.853506615
06/07/2020 18:30,5.0245,2.8714,5.78710102,3.8445,-0.2686,3.853871587,1.18,3.14,3.354400095,5.7745,2.7614,6.400795279,0,0,0,1.93,3.03,3.592464335
06/07/2020 19:00,4.6267,3.1537,5.599301437,3.3567,-0.1963,3.362434918,1.27,3.35,3.582652649,5.7767,3.0437,6.529500178,0,0,0,2.42,3.24,4.044007913
06/07/2020 19:30,5.384,3.0755,6.200496452,2.364,-0.0745,2.365173619,3.02,3.15,4.363817136,6.884,2.9555,7.491624407,0,0,0,4.52,3.03,5.441626595
06/07/2020 20:00,5.8262,3.444,6.767993975,1.6562,-0.026,1.656404069,4.17,3.47,5.424923963,7.5462,1.114,7.62798338,0,0,0,5.89,1.14,5.999308293
06/07/2020 20:30,5.9564,5.2406,7.933636576,1.0664,0.0206,1.06659895,4.89,5.22,7.152656849,8.0064,-1.4694,8.140121456,0,0,0,6.94,-1.49,7.098147646
06/07/2020 21:00,5.9533,5.9048,8.385013055,0.6033,0.0548,0.605783732,5.35,5.85,7.927483838,8.0633,-0.8552,8.108524769,0,0,0,7.46,-0.91,7.515297732
06/07/2020 21:30,5.8793,6.4317,8.713950504,0.3093,0.0917,0.32260716,5.57,6.34,8.439223898,8.0793,-0.4483,8.09172796,0,0,0,7.77,-0.54,7.788741875
06/07/2020 22:00,5.7747,6.4381,8.648484937,0.2847,0.0981,0.301127382,5.49,6.34,8.386638182,7.9347,-0.4419,7.94699564,0,0,0,7.65,-0.54,7.669035141
06/07/2020 22:30,5.6844,6.4546,8.600829293,0.2944,0.0546,0.299420307,5.39,6.4,8.367323347,7.8144,-0.4854,7.829461062,0,0,0,7.52,-0.54,7.539363368
06/07/2020 23:00,5.3454,5.7259,7.833213387,0.2854,0.0359,0.28764904,5.06,5.69,7.614440229,7.3054,-1.0741,7.383939326,0,0,0,7.02,-1.11,7.107214644
06/07/2020 23:30,4.9667,5.5044,7.413941479,0.2567,0.0444,0.260511516,4.71,5.46,7.210804393,6.7667,-1.1856,6.869779927,0,0,0,6.51,-1.23,6.625179243
07/07/2020 00:00,4.4504,6.1714,7.608694903,0.2404,0.0514,0.245833521,4.21,6.12,7.428223206,6.1704,-0.1286,6.171739959,0,0,0,5.93,-0.18,5.932731243
07/07/2020 00:30,4.0606,6.4816,7.648503835,0.2006,0.0516,0.207130201,3.86,6.43,7.499633324,5.7006,-0.3784,5.713145099,0,0,0,5.5,-0.43,5.516783483
07/07/2020 01:00,3.9664,5.9626,7.161349574,0.2364,0.0526,0.242181172,3.73,5.91,6.988633629,5.5464,-0.8574,5.612280082,0,0,0,5.31,-0.91,5.387411252
07/07/2020 01:30,3.9864,5.5412,6.826146966,0.2564,0.0412,0.259689045,3.73,5.5,6.645517286,5.5064,-1.1688,5.629079356,0,0,0,5.25,-1.21,5.387633989
07/07/2020 02:00,4.0503,5.5412,6.863659922,0.2403,0.0412,0.243806337,3.81,5.5,6.690747342,5.6303,-1.1688,5.750336645,0,0,0,5.39,-1.21,5.524146993
07/07/2020 02:30,4.0186,5.5417,6.845406113,0.2086,0.0417,0.212727173,3.81,5.5,6.690747342,5.5986,-1.1683,5.719199844,0,0,0,5.39,-1.21,5.524146993
07/07/2020 03:00,3.8902,5.5447,6.773282375,0.2002,0.0447,0.205129544,3.69,5.5,6.623148798,5.4502,-1.1653,5.573383544,0,0,0,5.25,-1.21,5.387633989
07/07/2020 03:30,3.8007,5.5483,6.725247459,0.1807,0.0483,0.187043792,3.62,5.5,6.58440582,5.3807,-1.1617,5.504677954,0,0,0,5.2,-1.21,5.338923112
07/07/2020 04:00,3.8241,5.6036,6.784104493,0.1541,0.0536,0.163155662,3.67,5.55,6.653675676,5.4241,-1.1564,5.54600052,0,0,0,5.27,-1.21,5.407124929
07/07/2020 04:30,3.807,5.6123,6.78167828,0.137,0.0623,0.150500133,3.67,5.55,6.653675676,5.407,-1.1477,5.527464544,0,0,0,5.27,-1.21,5.407124929
07/07/2020 05:00,3.8141,5.6612,6.826166146,0.1441,0.0512,0.152925636,3.67,5.61,6.70380489,5.4141,-1.1588,5.536722519,0,0,0,5.27,-1.21,5.407124929
07/07/2020 05:30,3.8813,5.6519,6.856271822,0.1513,0.0919,0.177023445,3.73,5.56,6.695259517,5.5613,-1.0381,5.657358863,0,0,0,5.41,-1.13,5.526753116
07/07/2020 06:00,3.9635,5.5809,6.84512798,0.2835,0.1009,0.300920355,3.68,5.48,6.600969626,5.6935,-1.0291,5.785757432,0,0,0,5.41,-1.13,5.526753116
07/07/2020 06:30,3.7684,6.477,7.493488344,0.5784,0.087,0.584906454,3.19,6.39,7.14200252,5.5384,-0.823,5.599214548,0,0,0,4.96,-0.91,5.042786928
07/07/2020 07:00,4.2912,6.2189,7.555733892,1.3312,0.0289,1.331513669,2.96,6.19,6.861319115,5.9912,-0.5611,6.017417274,0,0,0,4.66,-0.59,4.697201294
07/07/2020 07:30,4.6918,6.2582,7.82164014,1.3018,0.0282,1.302105403,3.39,6.23,7.092601779,6.5518,-0.5618,6.57584234,0,0,0,5.25,-0.59,5.283048362
07/07/2020 08:00,4.5728,6.3364,7.814119579,1.6428,-0.0036,1.642803944,2.93,6.34,6.984303831,6.4628,-0.5436,6.485621389,0,0,0,4.82,-0.54,4.850154637
07/07/2020 08:30,4.6761,5.916,7.540886368,2.7461,-0.094,2.747708356,1.93,6.01,6.3122896,6.4061,-0.744,6.449159109,0,0,0,3.66,-0.65,3.717270504
07/07/2020 09:00,5.0138,3.7133,6.23913354,2.4838,-0.0667,2.48469542,2.53,3.78,4.548549219,6.6338,0.8033,6.682259598,0,0,0,4.15,0.87,4.240212259
07/07/2020 09:30,4.9752,1.9673,5.350035919,3.0552,-0.0927,3.056606015,1.92,2.06,2.816025568,6.4252,1.8073,6.674543305,0,0,0,3.37,1.9,3.868707795
07/07/2020 10:00,5.0045,1.7358,5.296982338,3.7245,-0.1642,3.728117741,1.28,1.9,2.290938672,6.2045,1.5958,6.406434101,0,0,0,2.48,1.76,3.041052449
07/07/2020 10:30,5.4382,1.708,5.700112564,3.7982,-0.192,3.803049729,1.64,1.9,2.509900396,6.1182,1.568,6.315931858,0,0,0,2.32,1.76,2.912043956
07/07/2020 11:00,5.8198,1.788,6.088268723,2.8298,-0.112,2.832015544,2.99,1.9,3.542612031,7.2898,1.588,7.460759213,0,0,0,4.46,1.7,4.773007438
07/07/2020 11:30,5.7164,1.7693,5.983949486,3.2964,-0.1307,3.298990065,2.42,1.9,3.076751534,7.1064,1.5693,7.277611109,0,0,0,3.81,1.7,4.17206184
07/07/2020 12:00,5.8577,1.673,6.091927305,3.3277,-0.137,3.330518922,2.53,1.81,3.110787682,7.1377,1.523,7.298375867,0,0,0,3.81,1.66,4.155923483
07/07/2020 12:30,4.1729,1.3977,4.400756719,4.7629,-0.2423,4.769059205,-0.59,1.64,1.742899882,5.3629,1.2777,5.513004054,0,0,0,0.6,1.52,1.634135857
07/07/2020 13:00,3.9465,1.6534,4.278854264,4.1165,-0.1966,4.121192038,-0.17,1.85,1.857794391,5.1665,1.5334,5.389252064,0,0,0,1.05,1.73,2.023709465
07/07/2020 13:30,5.3628,1.8154,5.661740104,3.0228,-0.1046,3.024609231,2.34,1.92,3.026879581,6.6828,1.6954,6.894504841,0,0,0,3.66,1.8,4.078676256
07/07/2020 14:00,5.0404,1.7986,5.351690772,3.5104,-0.1214,3.512498558,1.53,1.92,2.455056008,6.2804,1.6786,6.500855491,0,0,0,2.77,1.8,3.303467875
07/07/2020 14:30,4.9429,1.645,5.209441948,3.4129,-0.175,3.417383708,1.53,1.82,2.377666924,6.2629,1.505,6.441190993,0,0,0,2.85,1.68,3.308307725
07/07/2020 15:00,5.3213,1.8351,5.628838752,2.6413,-0.0949,2.643004294,2.68,1.93,3.302620172,6.8013,1.6751,7.004544361,0,0,0,4.16,1.77,4.520895929
07/07/2020 15:30,5.6726,1.8954,5.98088053,2.4726,-0.0746,2.47372511,3.2,1.97,3.757778599,7.1826,1.6954,7.379981295,0,0,0,4.71,1.77,5.031600143
07/07/2020 16:00,6.0239,1.9012,6.316797658,2.4139,-0.0688,2.414880256,3.61,1.97,4.112541793,7.5439,1.7012,7.733337485,0,0,0,5.13,1.77,5.426766993
07/07/2020 16:30,6.4478,1.8001,6.694362169,2.4678,-0.0799,2.469093123,3.98,1.88,4.401681497,7.8678,1.6901,8.047279966,0,0,0,5.4,1.77,5.682684225
07/07/2020 17:00,6.7779,1.8088,7.015104123,2.4579,-0.0712,2.458931038,4.32,1.88,4.711348002,8.2279,1.6488,8.391476619,0,0,0,5.77,1.72,6.020905248
07/07/2020 17:30,7.1855,1.8088,7.409667178,2.5055,-0.0712,2.506511458,4.68,1.88,5.043490855,8.6955,1.6488,8.850438503,0,0,0,6.19,1.72,6.424523329
07/07/2020 18:00,7.5777,1.8142,7.791845669,2.3277,-0.0658,2.32862984,5.25,1.88,5.57645945,9.2077,1.6542,9.355111807,0,0,0,6.88,1.72,7.091741676
07/07/2020 18:30,7.4651,1.9314,7.710902928,2.2151,-0.0586,2.21587499,5.25,1.99,5.614499087,9.0551,1.7214,9.217269334,0,0,0,6.84,1.78,7.067814372
07/07/2020 19:00,7.2719,1.9402,7.526280997,1.9819,-0.0498,1.982525574,5.29,1.99,5.651920028,8.8219,1.8002,9.003701442,0,0,0,6.84,1.85,7.085767425
07/07/2020 19:30,7.0166,2.026,7.303242537,1.9366,-0.044,1.937099781,5.08,2.07,5.485553755,8.5466,1.876,8.750071289,0,0,0,6.61,1.92,6.883204196
07/07/2020 20:00,6.6621,2.1363,6.996238568,1.8321,-0.0337,1.832409916,4.83,2.17,5.295073182,8.1621,2.0263,8.40986136,0,0,0,6.33,2.06,6.656763478
07/07/2020 20:30,6.3666,2.1537,6.721013261,1.7166,-0.0163,1.716677387,4.65,2.17,5.131413061,7.8566,2.0437,8.118058466,0,0,0,6.14,2.06,6.476357001
07/07/2020 21:00,6.0988,2.2572,6.503100282,1.6788,-0.0128,1.678848796,4.42,2.27,4.968832861,7.5288,2.1572,7.831752121,0,0,0,5.85,2.17,6.239503185
07/07/2020 21:30,5.9557,2.2476,6.36569464,1.5357,-0.0224,1.535863357,4.42,2.27,4.968832861,7.3857,2.1976,7.705712832,0,0,0,5.85,2.22,6.257068003
07/07/2020 22:00,5.8028,2.3249,6.251211711,1.3828,-0.0251,1.383027784,4.42,2.35,5.005886535,7.2328,2.2449,7.57317449,0,0,0,5.85,2.27,6.274982072
07/07/2020 22:30,5.5255,2.3687,6.011812534,1.1655,-0.0513,1.16662845,4.36,2.42,4.986581996,7.0155,2.3187,7.388748875,0,0,0,5.85,2.37,6.311846006
07/07/2020 23:00,5.1883,2.478,5.749690504,0.9383,-0.032,0.938845509,4.25,2.51,4.935848458,6.6683,2.408,7.089759438,0,0,0,5.73,2.44,6.227880859
07/07/2020 23:30,4.8783,1.5844,5.129145567,0.9183,-0.0356,0.918989799,3.96,1.62,4.278551157,6.2383,1.5744,6.433904122,0,0,0,5.32,1.61,5.558282109
08/07/2020 00:00,4.4449,1.4688,4.681293566,0.9449,-0.0312,0.945414962,3.5,1.5,3.807886553,5.6149,1.4688,5.803832824,0,0,0,4.67,1.5,4.904987258
08/07/2020 00:30,4.1866,1.5511,4.464698284,0.8966,-0.0189,0.89679918,3.29,1.57,3.64540807,5.3566,1.5511,5.576654442,0,0,0,4.46,1.57,4.728266067
08/07/2020 01:00,4.0473,1.6527,4.37173359,0.7573,0.0027,0.757304813,3.29,1.65,3.680570608,5.2673,1.6527,5.520495139,0,0,0,4.51,1.65,4.80235359
08/07/2020 01:30,3.9381,1.6379,4.265131653,0.8581,-0.0121,0.858185306,3.08,1.65,3.494123638,5.1781,1.6379,5.430970081,0,0,0,4.32,1.65,4.62438104
08/07/2020 02:00,4.058,1.5692,4.350833557,0.918,-0.0208,0.918235612,3.14,1.59,3.519616456,5.338,1.5192,5.549974112,0,0,0,4.42,1.54,4.680598252
08/07/2020 02:30,4.037,1.5641,4.329408483,0.897,-0.0259,0.897373841,3.14,1.59,3.519616456,5.317,1.5141,5.528380216,0,0,0,4.42,1.54,4.680598252
08/07/2020 03:00,3.8243,1.5647,4.132016043,0.9243,-0.0253,0.924646192,2.9,1.59,3.307279849,5.1043,1.5547,5.335819579,0,0,0,4.18,1.58,4.468646327
08/07/2020 03:30,3.757,1.5724,4.072774332,0.897,-0.0176,0.897172648,2.86,1.59,3.272262214,5.077,1.5624,5.311969763,0,0,0,4.18,1.58,4.468646327
08/07/2020 04:00,3.7554,1.5809,4.07458881,0.8454,-0.0091,0.845448975,2.91,1.59,3.316051869,5.0254,1.5709,5.265203887,0,0,0,4.18,1.58,4.468646327
08/07/2020 04:30,3.7763,1.6716,4.129732225,0.7163,0.0016,0.716301787,3.06,1.67,3.486043603,5.0963,1.5816,5.336078359,0,0,0,4.38,1.58,4.656264597
08/07/2020 05:00,3.7452,1.667,4.099440455,0.6852,-0.003,0.685206567,3.06,1.67,3.486043603,5.0652,1.577,5.305014613,0,0,0,4.38,1.58,4.656264597
08/07/2020 05:30,3.8932,1.6815,4.240807528,0.7132,0.0115,0.71329271,3.18,1.67,3.59183797,5.2032,1.5915,5.441154518,0,0,0,4.49,1.58,4.759884452
08/07/2020 06:00,4.1125,1.6607,4.435152843,0.6125,0.0507,0.614594777,3.5,1.61,3.852544614,5.4525,1.6307,5.691128073,0,0,0,4.84,1.58,5.091365239
08/07/2020 06:30,4.3931,1.6594,4.696055363,0.7131,0.0494,0.714809044,3.68,1.61,4.016777315,5.7831,1.5394,5.984479758,0,0,0,5.07,1.49,5.284411036
08/07/2020 07:00,4.7498,1.5678,5.001859342,0.7698,0.0478,0.77128262,3.98,1.52,4.26037557,6.1698,1.4778,6.344314374,0,0,0,5.4,1.43,5.586134621
08/07/2020 07:30,5.214,1.5077,5.427610459,0.864,0.0477,0.865315717,4.35,1.46,4.588474692,6.724,1.3677,6.861689245,0,0,0,5.86,1.32,6.006829447
08/07/2020 08:00,5.7672,2.3424,6.224743657,1.2172,0.0324,1.217631143,4.55,2.31,5.102803151,7.4072,0.2524,7.411499012,0,0,0,6.19,0.22,6.193908298
08/07/2020 08:30,5.9046,4.585,7.475729139,1.7946,-0.005,1.794606965,4.11,4.59,6.161184951,7.7146,-2.175,8.015340177,0,0,0,5.92,-2.17,6.30518041
08/07/2020 09:00,6.1157,4.3491,7.504429179,2.4657,-0.0709,2.466719137,3.65,4.42,5.732268312,7.8157,-2.4809,8.200001909,0,0,0,5.35,-2.41,5.867759368
08/07/2020 09:30,5.5994,4.1731,6.983412058,3.3394,-0.1469,3.342629499,2.26,4.32,4.875448697,7.1794,-2.6369,7.648334849,0,0,0,3.84,-2.49,4.576647244
08/07/2020 10:00,5.7396,4.0978,7.052302674,3.4096,-0.1722,3.413945664,2.33,4.27,4.864339626,7.2496,-2.7422,7.750894206,0,0,0,3.84,-2.57,4.620660126
08/07/2020 10:30,5.3591,4.0665,6.727285861,3.6591,-0.2035,3.664754434,1.7,4.27,4.595965622,6.7391,-2.7735,7.287507877,0,0,0,3.08,-2.57,4.011396266
08/07/2020 11:00,5.8279,3.9553,7.043352646,4.3279,-0.2147,4.333222184,1.5,4.17,4.431579854,6.6879,-2.8647,7.275610799,0,0,0,2.36,-2.65,3.548534909
08/07/2020 11:30,3.8399,3.4781,5.180927679,5.7299,-0.3419,5.74009143,-1.89,3.82,4.261983106,4.7099,-3.3219,5.763521287,0,0,0,-1.02,-2.98,3.149730147
08/07/2020 12:00,5.1344,3.6686,6.310363644,4.9544,-0.2414,4.960277545,0.18,3.91,3.91414103,6.3744,-3.1214,7.097613213,0,0,0,1.42,-2.88,3.211043444
08/07/2020 12:30,5.4941,3.8016,6.68111498,4.9841,-0.2084,4.988455008,0.51,4.01,4.042301325,6.3441,-2.9984,7.016979932,0,0,0,1.36,-2.79,3.103820227
08/07/2020 13:00,4.2803,3.8202,5.737150524,5.2103,-0.2798,5.217807406,-0.93,4.1,4.204152709,6.1303,-2.9598,6.807421989,0,0,0,0.92,-2.68,2.83351372
08/07/2020 13:30,5.6759,3.7078,6.779647605,4.8759,-0.3522,4.88860365,0.8,4.06,4.138067182,6.3659,-3.0922,7.077173422,0,0,0,1.49,-2.74,3.118926097
08/07/2020 14:00,5.7988,4.1556,7.134079674,3.2088,-0.1644,3.213008683,2.59,4.32,5.036913738,7.3388,-2.6844,7.814345065,0,0,0,4.13,-2.52,4.838109135
08/07/2020 14:30,5.9498,4.203,7.284595324,3.0298,-0.117,3.032058218,2.92,4.32,5.214288063,7.5498,-2.637,7.997077531,0,0,0,4.52,-2.52,5.175016908
08/07/2020 15:00,5.5543,4.4694,7.129220494,2.5043,-0.0506,2.504811141,3.05,4.52,5.452788278,7.2143,-2.4106,7.606386583,0,0,0,4.71,-2.36,5.268178053
08/07/2020 15:30,5.4663,4.3272,6.971735475,3.0263,-0.1128,3.028401481,2.44,4.44,5.066280687,7.0463,-2.5328,7.487684524,0,0,0,4.02,-2.42,4.692206304
08/07/2020 16:00,6.0767,4.2829,7.434346999,2.5267,-0.0871,2.528200803,3.55,4.37,5.63022202,7.8167,-2.6171,8.243179684,0,0,0,5.29,-2.53,5.863872441
08/07/2020 16:30,6.9727,4.3786,8.233509777,2.0527,-0.0414,2.053117447,4.92,4.42,6.613833986,8.9127,-2.5714,9.276223329,0,0,0,6.86,-2.53,7.311668756
08/07/2020 17:00,7.3315,4.3853,8.542935581,1.9915,-0.0347,1.991802284,5.34,4.42,6.931954991,9.3515,-2.4647,9.67084786,0,0,0,7.36,-2.43,7.750774155
08/07/2020 17:30,7.5884,4.3795,8.761497293,2.2484,-0.0405,2.24876473,5.34,4.42,6.931954991,9.6084,-2.5205,9.933492377,0,0,0,7.36,-2.48,7.766595136
08/07/2020 18:00,7.7038,4.4958,8.919683407,1.8438,-0.0142,1.84385468,5.86,4.51,7.394572334,9.7538,-2.3842,10.04096729,0,0,0,7.91,-2.37,8.257420905
08/07/2020 18:30,7.6796,4.5669,8.934922035,1.5796,0.0069,1.57961507,6.1,4.56,7.616009454,9.7396,-2.2931,10.00590405,0,0,0,8.16,-2.3,8.477947865
08/07/2020 19:00,7.3874,4.6673,8.738270312,1.3874,0.0073,1.387419205,6,4.66,7.597078386,9.4074,-2.2127,9.664120035,0,0,0,8.02,-2.22,8.321586387
08/07/2020 19:30,7.083,4.7132,8.50782835,1.323,0.0032,1.32300387,5.76,4.71,7.440544335,9.003,-2.1568,9.257742448,0,0,0,7.68,-2.16,7.977969667
08/07/2020 20:00,7.0401,4.7279,8.480332919,1.1601,0.0179,1.160238088,5.88,4.71,7.53382373,9.0301,-2.1421,9.280694932,0,0,0,7.87,-2.16,8.161035474
08/07/2020 20:30,6.8411,4.8286,8.373531344,1.0611,0.0186,1.061263007,5.78,4.81,7.519607703,8.7711,-2.0714,9.012374447,0,0,0,7.71,-2.09,7.988253877
08/07/2020 21:00,6.5858,4.8845,8.199457414,0.9058,0.0245,0.906131276,5.68,4.86,7.475426409,8.4058,-2.0055,8.641730376,0,0,0,7.5,-2.03,7.769871299
08/07/2020 21:30,6.4379,4.8873,8.082837231,0.9379,0.0273,0.938297234,5.5,4.86,7.339591269,8.1679,-2.0027,8.409839339,0,0,0,7.23,-2.03,7.509580548
08/07/2020 22:00,6.1355,4.8627,7.828806521,1.0455,0.0027,1.045503486,5.09,4.86,7.037591918,7.8055,-2.0273,8.064476148,0,0,0,6.76,-2.03,7.058222156
08/07/2020 22:30,5.6693,4.7575,7.400997821,1.3393,-0.0425,1.339974156,4.33,4.8,6.464433463,7.2493,-2.1225,7.553632023,0,0,0,5.91,-2.08,6.265341172
08/07/2020 23:00,5.2356,4.3514,6.807803561,1.4356,-0.0686,1.437238087,3.8,4.42,5.82892786,6.6956,-2.5186,7.153628822,0,0,0,5.26,-2.45,5.802594247
08/07/2020 23:30,4.6811,1.8785,5.043952761,1.4911,-0.0615,1.492367736,3.19,1.94,3.733590765,5.7511,0.8485,5.813355611,0,0,0,4.26,0.91,4.356110651
09/07/2020 00:00,4.2642,1.2369,4.439968834,1.5042,-0.0731,1.505975182,2.76,1.31,3.055110473,5.1642,1.2869,5.322130518,0,0,0,3.66,1.36,3.904510213
09/07/2020 00:30,4.0038,1.2509,4.194659134,1.4738,-0.0591,1.474984491,2.53,1.31,2.849034924,4.8138,1.3009,4.986482854,0,0,0,3.34,1.36,3.606272314
09/07/2020 01:00,3.846,1.246,4.04280002,1.456,-0.064,1.457405915,2.39,1.31,2.725472436,4.606,1.296,4.784856529,0,0,0,3.15,1.36,3.431049402
09/07/2020 01:30,3.7138,1.2369,3.914362279,1.5038,-0.0731,1.505575654,2.21,1.31,2.56908544,4.4638,1.3469,4.662579763,0,0,0,2.96,1.42,3.282986445
09/07/2020 02:00,3.7337,1.3472,3.969315247,1.4437,-0.0628,1.445065234,2.29,1.41,2.689274995,4.5037,1.4072,4.718424052,0,0,0,3.06,1.47,3.394775398
09/07/2020 02:30,3.5377,3.937,5.292947222,1.3977,-0.073,1.399605048,2.14,4.01,4.54529427,4.3777,-0.673,4.429129293,0,0,0,2.98,-0.6,3.039802625
09/07/2020 03:00,3.3622,5.1266,6.130776166,1.3722,-0.0734,1.374161708,1.99,5.2,5.567773343,4.2522,-1.5934,4.540939154,0,0,0,2.88,-1.52,3.25650119
09/07/2020 03:30,3.2374,5.1428,6.076935955,1.4074,-0.0572,1.408561891,1.83,5.2,5.512612811,4.1174,-1.5772,4.409143069,0,0,0,2.71,-1.52,3.10716913
09/07/2020 04:00,3.2508,5.1374,6.079521313,1.3508,-0.0626,1.352249755,1.9,5.2,5.536244214,4.1308,-1.5826,4.423588069,0,0,0,2.78,-1.52,3.16840654
09/07/2020 04:30,3.2488,5.0883,6.037010711,1.3488,-0.0617,1.350210476,1.9,5.15,5.489307789,4.0888,-1.6417,4.406071303,0,0,0,2.74,-1.58,3.162910052
09/07/2020 05:00,3.2441,5.0989,6.043423369,1.2741,-0.0511,1.275124316,1.97,5.15,5.51392782,4.1541,-1.6311,4.462850437,0,0,0,2.88,-1.58,3.284935311
09/07/2020 05:30,3.4031,5.061,6.098754841,1.3231,-0.039,1.323674662,2.08,5.1,5.507848945,4.3331,-1.619,4.625680124,0,0,0,3.01,-1.58,3.399485255
09/07/2020 06:00,3.5343,5.0988,6.203953411,1.2543,-0.0012,1.254300574,2.28,5.1,5.586447888,4.5443,-1.5812,4.811533636,0,0,0,3.29,-1.58,3.649726017
09/07/2020 06:30,3.9347,5.0594,6.409320748,1.1947,0.0194,1.194857502,2.74,5.04,5.736654077,5.0847,-1.5606,5.318801223,0,0,0,3.89,-1.58,4.198630729
09/07/2020 07:00,4.471,5.0204,6.722667414,1.191,0.0204,1.191174698,3.28,5,5.979832774,5.771,-1.5596,5.978025858,0,0,0,4.58,-1.58,4.844873579
09/07/2020 07:30,4.9793,5.2225,7.21581144,1.4293,0.0125,1.429354659,3.55,5.21,6.304490463,6.5093,-1.2975,6.637355855,0,0,0,5.08,-1.31,5.246189093
09/07/2020 08:00,5.1948,5.8006,7.786713517,1.9148,-0.0094,1.914823073,3.28,5.81,6.671918764,6.7848,-0.7594,6.827166279,0,0,0,4.87,-0.75,4.927413114
09/07/2020 08:30,5.6421,4.932,7.49385858,1.9021,-0.018,1.902185167,3.74,4.95,6.204039007,7.2821,-0.378,7.291904032,0,0,0,5.38,-0.36,5.392031157
09/07/2020 09:00,5.0187,1.7947,5.329943506,2.9787,-0.1353,2.981771249,2.04,1.93,2.808291295,6.3287,1.6947,6.551675494,0,0,0,3.35,1.83,3.817250319
09/07/2020 09:30,5.9492,1.4831,6.131277701,3.9892,-0.1669,3.992689851,1.96,1.65,2.56204996,7.1392,1.3931,7.273850717,0,0,0,3.15,1.56,3.515124464
09/07/2020 10:00,4.7423,1.2187,4.896390403,5.0923,-0.2913,5.10062496,-0.35,1.51,1.550032258,6.1023,1.1487,6.209474775,0,0,0,1.01,1.44,1.758891696
09/07/2020 10:30,4.2238,0.905,4.319665663,5.7338,-0.385,5.746711011,-1.51,1.29,1.986001007,4.8338,0.845,4.907101735,0,0,0,-0.9,1.23,1.524106296
09/07/2020 11:00,4.5411,0.6661,4.589692628,6.2511,-0.4439,6.266841184,-1.71,1.11,2.038676041,5.1311,0.6261,5.169157419,0,0,0,-1.12,1.07,1.548967398
09/07/2020 11:30,3.9853,0.5244,4.01965315,6.9353,-0.5356,6.955950938,-2.95,1.06,3.134661066,4.6453,0.4644,4.668455789,0,0,0,-2.29,1,2.498819721
09/07/2020 12:00,4.048,0.6923,4.106772856,5.938,-0.4777,5.957184007,-1.89,1.17,2.222836026,4.868,0.6123,4.906356621,0,0,0,-1.07,1.09,1.527416119
09/07/2020 12:30,4.5559,0.9007,4.644080673,5.4359,-0.4393,5.453622035,-0.88,1.34,1.603121954,6.0259,0.8007,6.07886431,0,0,0,0.59,1.24,1.373207923
09/07/2020 13:00,4.6022,1.084,4.728139258,5.3822,-0.386,5.396023799,-0.78,1.47,1.66412139,6.1022,1.044,6.190862689,0,0,0,0.72,1.43,1.601030918
09/07/2020 13:30,3.4535,1.1698,3.64624386,5.9135,-0.3702,5.925076395,-2.46,1.54,2.90227497,4.0235,1.1398,4.181829299,0,0,0,-1.89,1.51,2.419132076
09/07/2020 14:00,2.8008,1.0149,2.979010347,6.1308,-0.3951,6.143517938,-3.33,1.41,3.616213489,3.5108,0.9949,3.649046814,0,0,0,-2.62,1.39,2.965889411
09/07/2020 14:30,2.6755,0.4938,2.720687172,7.3355,-0.4862,7.351595112,-4.66,0.98,4.761932381,3.1755,0.4938,3.213664371,0,0,0,-4.16,0.98,4.273874121
09/07/2020 15:00,2.4726,0.6273,2.550932388,7.3126,-0.4827,7.328514041,-4.84,1.11,4.965652022,2.9926,0.6273,3.057639621,0,0,0,-4.32,1.11,4.4603251
09/07/2020 15:30,3.4674,0.7136,3.540068886,6.6674,-0.4564,6.683002598,-3.2,1.17,3.407183588,4.1274,0.7336,4.192087752,0,0,0,-2.54,1.19,2.804942067
09/07/2020 16:00,3.9608,1.1963,4.137519828,5.6108,-0.2937,5.618481675,-1.65,1.49,2.223195898,4.5708,1.1963,4.724758865,0,0,0,-1.04,1.49,1.817058062
09/07/2020 16:30,4.3822,1.3137,4.574875357,5.1522,-0.2463,5.158083804,-0.77,1.56,1.739683879,5.8422,1.2837,5.981570574,0,0,0,0.69,1.53,1.678392088
09/07/2020 17:00,4.4358,1.0882,4.567329732,5.5658,-0.3018,5.573976398,-1.13,1.39,1.791368192,5.8258,1.0582,5.921125981,0,0,0,0.26,1.36,1.384629914
09/07/2020 17:30,4.8068,1.0617,4.922655089,5.5668,-0.3283,5.576472284,-0.76,1.39,1.58420327,6.3868,1.0317,6.469591883,0,0,0,0.82,1.36,1.588080602
09/07/2020 18:00,4.8734,0.633,4.914337856,6.6034,-0.457,6.619194857,-1.73,1.09,2.044749373,5.6934,0.573,5.722161529,0,0,0,-0.91,1.03,1.374408964
09/07/2020 18:30,3.9071,0.9725,4.026311794,6.4071,-0.3875,6.418807261,-2.5,1.36,2.84597962,4.6671,0.9525,4.763305434,0,0,0,-1.74,1.34,2.196178499
09/07/2020 19:00,4.305,1.3658,4.516462625,5.235,-0.2842,5.242708712,-0.93,1.65,1.894043294,5.615,1.3558,5.776367253,0,0,0,0.38,1.64,1.683448841
09/07/2020 19:30,5.3888,1.876,5.706009239,3.4588,-0.154,3.462226659,1.93,2.03,2.801035523,6.5688,1.826,6.817874261,0,0,0,3.11,1.98,3.686800781
09/07/2020 20:00,6.1761,2.0838,6.518161831,1.9961,-0.0462,1.996634581,4.18,2.13,4.691407038,7.5961,2.0238,7.861075095,0,0,0,5.6,2.07,5.970334999
09/07/2020 20:30,5.6094,2.2202,6.032798389,1.9594,-0.0698,1.960642854,3.65,2.29,4.308897771,7.0194,2.1702,7.347226987,0,0,0,5.06,2.24,5.533642562
09/07/2020 21:00,5.8577,2.4654,6.355379332,1.0877,-0.0046,1.087709727,4.77,2.47,5.371573326,7.4277,2.4154,7.810562365,0,0,0,6.34,2.42,6.786162391
09/07/2020 21:30,6.1379,2.5929,6.663103393,0.5179,0.0629,0.521705683,5.62,2.53,6.16322156,7.7979,2.5529,8.205153431,0,0,0,7.28,2.49,7.694056147
09/07/2020 22:00,6.1158,2.6897,6.681129824,0.3258,0.0797,0.335406813,5.79,2.61,6.351078649,7.8158,2.6697,8.259178393,0,0,0,7.49,2.59,7.925162459
09/07/2020 22:30,6.1272,2.655,6.677694575,0.2872,0.045,0.290704042,5.84,2.61,6.396694459,7.7772,2.635,8.211459361,0,0,0,7.49,2.59,7.925162459
09/07/2020 23:00,5.6971,2.6475,6.282213357,0.2571,0.0375,0.259820438,5.44,2.61,6.033713616,7.3271,2.6875,7.804425069,0,0,0,7.07,2.65,7.550324496
09/07/2020 23:30,5.156,2.6408,5.792940587,0.266,0.0308,0.267777221,4.89,2.61,5.542941457,6.696,2.6808,7.212704392,0,0,0,6.43,2.65,6.954667497
10/07/2020 00:00,4.7748,2.6258,5.449177982,0.3148,0.0158,0.315196256,4.46,2.61,5.167562288,6.2348,2.6658,6.780797938,0,0,0,5.92,2.65,6.486054271
10/07/2020 00:30,4.5735,1.6549,4.863701909,0.4035,0.0049,0.403529751,4.17,1.65,4.484573558,5.9035,1.7449,6.155971756,0,0,0,5.5,1.74,5.768674024
10/07/2020 01:00,4.3488,1.6556,4.653286237,0.3488,0.0056,0.348844951,4,1.65,4.326950427,5.5788,1.7456,5.845522115,0,0,0,5.23,1.74,5.511850869
10/07/2020 01:30,4.2285,1.7397,4.572391971,0.4285,0.0097,0.428609776,3.8,1.73,4.175272446,5.4985,1.8097,5.788654104,0,0,0,5.07,1.8,5.380046468
10/07/2020 02:00,4.339,1.7434,4.676148475,0.349,0.0134,0.349257155,3.99,1.73,4.348907909,5.679,1.8134,5.961498181,0,0,0,5.33,1.8,5.625735507
10/07/2020 02:30,4.2396,1.7466,4.585282949,0.3496,0.0166,0.349993886,3.89,1.73,4.257346591,5.5696,1.8766,5.877250354,0,0,0,5.22,1.86,5.541479947
10/07/2020 03:00,4.1159,1.7476,4.471547671,0.3059,0.0176,0.306405891,3.81,1.73,4.1843757,5.3559,1.8776,5.675477651,0,0,0,5.05,1.86,5.38164473
10/07/2020 03:30,4.0451,1.7458,4.405752109,0.2751,0.0158,0.275553352,3.77,1.73,4.147987464,5.3251,1.8758,5.64582285,0,0,0,5.05,1.86,5.38164473
10/07/2020 04:00,4.1077,1.5683,4.396903931,0.2977,0.0183,0.298261932,3.81,1.55,4.113222581,5.2377,1.6283,5.484966926,0,0,0,4.94,1.61,5.195738639
10/07/2020 04:30,4.1409,1.4457,4.386012004,0.2509,0.0257,0.252212807,3.89,1.42,4.14107474,5.1909,1.5057,5.404865891,0,0,0,4.94,1.48,5.156937075
10/07/2020 05:00,4.2058,1.4436,4.446654315,0.3158,0.0236,0.316680596,3.89,1.42,4.14107474,5.2558,1.5036,5.466648571,0,0,0,4.94,1.48,5.156937075
10/07/2020 05:30,4.3081,1.397,4.528944094,0.3681,0.047,0.371088413,3.94,1.35,4.164864944,5.3981,1.527,5.609920909,0,0,0,5.03,1.48,5.243214663
10/07/2020 06:00,4.3073,1.3824,4.52370015,0.5573,0.0324,0.558241032,3.75,1.35,3.985599077,5.3973,1.4224,5.581583024,0,0,0,4.84,1.39,5.035642958
10/07/2020 06:30,4.4601,1.9757,4.878102346,0.7101,0.0557,0.712281194,3.75,1.92,4.212944339,5.6901,2.0257,6.039925372,0,0,0,4.98,1.97,5.355492508
10/07/2020 07:00,4.6917,2.199,5.181471788,1.1917,0.029,1.192052805,3.5,2.17,4.118118502,5.9517,2.199,6.344945539,0,0,0,4.76,2.17,5.23130003
10/07/2020 07:30,4.7183,1.9935,5.122147708,2.1983,-0.0265,2.19845972,2.52,2.02,3.229674906,5.8683,1.9835,6.194450512,0,0,0,3.67,2.01,4.1843757
10/07/2020 08:00,5.2923,1.4587,5.489648894,3.7123,-0.1513,3.715381943,1.58,1.61,2.255770378,5.7023,1.4487,5.883447712,0,0,0,1.99,1.6,2.553448648
10/07/2020 08:30,4.9703,0.9736,5.064758538,4.9903,-0.2564,4.996882533,-0.02,1.23,1.230162591,5.9703,0.9736,6.0491635,0,0,0,0.98,1.23,1.572672884
10/07/2020 09:00,3.7731,0.7209,3.841351379,5.9131,-0.4091,5.927234973,-2.14,1.13,2.420020661,4.3231,0.7109,4.381161081,0,0,0,-1.59,1.12,1.944865034
10/07/2020 09:30,2.9213,0.3871,2.946835608,7.2913,-0.6129,7.317014562,-4.37,1,4.482956614,3.2713,0.3871,3.294123571,0,0,0,-4.02,1,4.142511316
10/07/2020 10:00,2.5946,-0.1172,2.597245656,8.7646,-0.7872,8.799880511,-6.17,0.67,6.206271022,2.5946,-0.1972,2.602083204,0,0,0,-6.17,0.59,6.198144884
10/07/2020 10:30,2.857,-0.908,2.99781804,8.807,-0.848,8.847731517,-5.95,-0.06,5.950302513,2.787,-0.978,2.953616935,0,0,0,-6.02,-0.13,6.021403491
10/07/2020 11:00,1.4308,-2.0128,2.469524748,9.9208,-0.9728,9.968380635,-8.49,-1.04,8.553461288,1.1808,-2.0628,2.376853483,0,0,0,-8.74,-1.09,8.807706853
10/07/2020 11:30,2.4848,-1.9506,3.158966825,9.4348,-0.9106,9.478641432,-6.95,-1.04,7.027382158,2.3048,-1.9606,3.025897454,0,0,0,-7.13,-1.05,7.206899472
10/07/2020 12:00,2.6149,-1.8859,3.22402246,10.4149,-1.0759,10.47032487,-7.8,-0.81,7.841944912,2.2649,-3.2159,3.933418973,0,0,0,-8.15,-2.14,8.426274384
10/07/2020 12:30,2.3032,6.5105,6.905891723,10.0632,-1.0495,10.11777863,-7.76,7.56,10.83379896,1.8432,-10.9795,11.13314001,0,0,0,-8.22,-9.93,12.89082232
10/07/2020 13:00,2.5926,-0.4073,2.624398607,10.2526,-1.0773,10.3090437,-7.66,0.67,7.689245737,2.2226,-0.4473,2.267162996,0,0,0,-8.03,0.63,8.054675661
10/07/2020 13:30,1.8308,-0.6903,1.956615121,10.8208,-1.1303,10.87967328,-8.99,0.44,9.000761079,1.3608,-0.7203,1.539678125,0,0,0,-9.46,0.41,9.46888061
10/07/2020 14:00,1.4031,-0.0387,1.403633606,11.3831,-1.1987,11.44604068,-9.98,1.16,10.04718866,0.8631,0.0213,0.863362786,0,0,0,-10.52,1.22,10.59050518
10/07/2020 14:30,1.1277,0.2224,1.14942118,10.7777,-1.1876,10.84293369,-9.65,1.41,9.752466355,0.7477,0.2624,0.792407124,0,0,0,-10.03,1.45,10.1342686
10/07/2020 15:00,0.9481,-0.4388,1.044719604,10.9781,-1.1988,11.04336004,-10.03,0.76,10.05875241,0.5581,-0.4288,0.703807538,0,0,0,-10.42,0.77,10.44841136
