Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/07/2020 15:30,0.8535,-0.3444,0.92036602,10.5035,-1.1644,10.56784461,-9.65,0.82,9.684776714,0.5535,-0.3344,0.646672722,0,0,0,-9.95,0.83,9.984558077
10/07/2020 16:00,1.4552,-0.4747,1.530668851,9.7952,-1.1447,9.861859922,-8.34,0.67,8.366869187,1.2252,-0.4647,1.310366792,0,0,0,-8.57,0.68,8.596935501
10/07/2020 16:30,1.0924,-0.0908,1.096167141,9.8224,-1.0308,9.876339929,-8.73,0.94,8.780461264,0.9024,-0.0608,0.904445908,0,0,0,-8.92,0.97,8.972586026
10/07/2020 17:00,1.3753,0.452,1.447671955,9.3553,-0.758,9.385957708,-7.98,1.21,8.071214283,1.3053,0.512,1.402124135,0,0,0,-8.05,1.27,8.149564406
10/07/2020 17:30,1.5954,1.2774,2.043783726,6.7654,-0.5726,6.7895882,-5.17,1.85,5.491029047,1.9854,1.3274,2.388263788,0,0,0,-4.78,1.9,5.143772934
10/07/2020 18:00,2.6718,1.5688,3.098329982,6.1018,-0.4412,6.117730027,-3.43,2.01,3.975550276,3.1218,1.6288,3.521168085,0,0,0,-2.98,2.07,3.628401852
10/07/2020 18:30,3.6713,1.6476,4.024056343,5.6213,-0.4124,5.636407318,-1.95,2.06,2.836564824,4.1313,1.7176,4.474124434,0,0,0,-1.49,2.13,2.599423013
10/07/2020 19:00,4.6622,2.1624,5.139268683,4.3022,-0.2276,4.308216174,0.36,2.39,2.416960902,5.7822,2.2124,6.191005621,0,0,0,1.48,2.44,2.853769437
10/07/2020 19:30,4.9612,2.5851,5.594304912,2.7312,-0.1149,2.73361582,2.23,2.7,3.501842372,6.1712,2.6051,6.698526364,0,0,0,3.44,2.72,4.385430424
10/07/2020 20:00,5.3963,2.8932,6.122961696,1.4563,-0.0168,1.4563969,3.94,2.91,4.898132297,6.8263,2.8932,7.414106685,0,0,0,5.37,2.91,6.107781921
10/07/2020 20:30,5.7491,5.4811,7.943211442,0.7591,0.0311,0.75973681,4.99,5.45,7.389357212,7.6391,-0.9689,7.700299736,0,0,0,6.88,-1,6.952294585
10/07/2020 21:00,5.8035,5.5642,8.039958575,0.4635,0.0442,0.465602717,5.34,5.52,7.680234371,7.7235,-1.0358,7.792646142,0,0,0,7.26,-1.08,7.339891007
10/07/2020 21:30,5.8534,5.6854,8.160028475,0.3234,0.0654,0.329946541,5.53,5.62,7.884497448,7.8734,-1.0146,7.938503683,0,0,0,7.55,-1.08,7.626853873
10/07/2020 22:00,5.8397,5.6935,8.155859142,0.3097,0.0735,0.318302278,5.53,5.62,7.884497448,7.8597,-1.0065,7.923883287,0,0,0,7.55,-1.08,7.626853873
10/07/2020 22:30,5.8243,5.6623,8.123060493,0.2943,0.0423,0.297324368,5.53,5.62,7.884497448,8.0043,-1.0377,8.07128489,0,0,0,7.71,-1.08,7.785274562
10/07/2020 23:00,5.4435,5.6415,7.839528972,0.2835,0.0215,0.284314087,5.16,5.62,7.629547824,7.5135,-1.0585,7.587694281,0,0,0,7.23,-1.08,7.310218875
10/07/2020 23:30,5.0225,5.6371,7.549993554,0.2725,0.0171,0.273036005,4.75,5.62,7.358457719,7.0425,-1.0029,7.11355148,0,0,0,6.77,-1.02,6.846407817
11/07/2020 00:00,4.7936,5.4568,7.263282123,0.2536,0.0168,0.254155858,4.54,5.44,7.085562786,6.6336,-1.2732,6.754678912,0,0,0,6.38,-1.29,6.509109002
11/07/2020 00:30,4.7849,4.3701,6.480203856,0.2449,0.0401,0.248161278,4.54,4.33,6.273794705,6.4249,-2.3499,6.841152682,0,0,0,6.18,-2.39,6.626047087
11/07/2020 01:00,4.3491,5.1623,6.750112006,0.2291,0.0623,0.237419671,4.12,5.1,6.556248928,5.8691,-1.4077,6.03555748,0,0,0,5.64,-1.47,5.828421742
11/07/2020 01:30,4.2698,5.2806,6.79087096,0.1498,0.0606,0.161593317,4.12,5.22,6.650022556,5.7898,-1.3694,5.949541192,0,0,0,5.64,-1.43,5.818461996
11/07/2020 02:00,4.3147,5.2868,6.823993723,0.1347,0.0668,0.150354016,4.18,5.22,6.687361214,5.8947,-1.2932,6.034886439,0,0,0,5.76,-1.36,5.918378156
11/07/2020 02:30,4.2578,5.2928,6.792833921,0.1578,0.0728,0.173783428,4.1,5.22,6.637650187,5.7878,-1.2872,5.929208436,0,0,0,5.63,-1.36,5.791934047
11/07/2020 03:00,4.0524,5.2916,6.665056363,0.2224,0.0716,0.233641435,3.83,5.22,6.474357111,5.5424,-1.2884,5.690182099,0,0,0,5.32,-1.36,5.491083682
11/07/2020 03:30,3.9687,5.1887,6.532471766,0.2587,0.0687,0.267666546,3.71,5.12,6.322855368,5.4587,-1.2913,5.60935481,0,0,0,5.2,-1.36,5.37490465
11/07/2020 04:00,3.8868,5.2797,6.556099933,0.2868,0.0597,0.292947657,3.6,5.22,6.341009383,5.3668,-1.3003,5.522075908,0,0,0,5.08,-1.36,5.258897223
11/07/2020 04:30,3.879,5.2817,6.55309056,0.279,0.0617,0.285740949,3.6,5.22,6.341009383,5.319,-1.2983,5.475156974,0,0,0,5.04,-1.36,5.220268192
11/07/2020 05:00,3.8731,5.2804,6.548551578,0.2731,0.0604,0.279699428,3.6,5.22,6.341009383,5.3631,-1.2996,5.518315121,0,0,0,5.09,-1.36,5.268557677
11/07/2020 05:30,3.9688,5.304,6.624484089,0.2488,0.084,0.262597487,3.72,5.22,6.409898595,5.4188,-1.276,5.567007225,0,0,0,5.17,-1.36,5.345886269
11/07/2020 06:00,3.9881,5.2158,6.565783369,0.3281,0.0958,0.341800015,3.66,5.12,6.293647591,5.4181,-1.2642,5.563632739,0,0,0,5.09,-1.36,5.268557677
11/07/2020 06:30,4.1296,5.1955,6.636777562,0.5396,0.0755,0.544856321,3.59,5.12,6.253199181,5.5896,-1.3445,5.749026736,0,0,0,5.05,-1.42,5.245845976
11/07/2020 07:00,4.2433,5.0154,6.5696143,0.9033,0.0554,0.904997265,3.34,4.96,5.979732435,5.6633,-1.5146,5.862335716,0,0,0,4.76,-1.57,5.01223503
11/07/2020 07:30,4.2324,4.7369,6.352277652,1.8624,-0.0131,1.862446072,2.37,4.75,5.308427262,5.3824,-1.8531,5.692469532,0,0,0,3.52,-1.84,3.971901308
11/07/2020 08:00,4.3491,4.3141,6.12585746,3.2991,-0.1259,3.301501419,1.05,4.44,4.562466438,4.9991,-2.3359,5.517918957,0,0,0,1.7,-2.21,2.788207309
11/07/2020 08:30,3.6116,3.8515,5.279934357,4.8416,-0.2885,4.850187915,-1.23,4.14,4.318854015,4.6816,-2.7185,5.413651338,0,0,0,-0.16,-2.43,2.435261793
11/07/2020 09:00,3.8715,3.602,5.287997376,6.2115,-0.428,6.226228092,-2.34,4.03,4.660096566,4.7015,-2.858,5.502023832,0,0,0,-1.51,-2.43,2.8609439
11/07/2020 09:30,3.4027,3.0944,4.599312845,6.8427,-0.5856,6.867712185,-3.44,3.68,5.037459677,4.1327,-3.4156,5.361486049,0,0,0,-2.71,-2.83,3.918290444
11/07/2020 10:00,3.6295,2.9416,4.67186053,8.6295,-0.7384,8.661033703,-5,3.68,6.208252572,4.0195,-3.5684,5.374928726,0,0,0,-4.61,-2.83,5.409343768
11/07/2020 10:30,3.7837,1.6885,4.143358292,9.4237,-0.8815,9.464838294,-5.64,2.57,6.197943207,3.9737,-4.7815,6.217156419,0,0,0,-5.45,-3.9,6.701678894
11/07/2020 11:00,3.4711,1.8544,3.935395097,9.0411,-0.7856,9.075167027,-5.57,2.64,6.163967878,3.6511,-4.6156,5.885090872,0,0,0,-5.39,-3.83,6.61218572
11/07/2020 11:30,3.753,1.8306,4.175656279,9.893,-0.8594,9.930257668,-6.14,2.69,6.70340958,3.753,-4.6194,5.951795138,0,0,0,-6.14,-3.76,7.199805553
11/07/2020 12:00,4.2676,1.9158,4.677894762,9.8276,-0.9242,9.870960814,-5.56,2.84,6.243332443,4.3276,-4.5342,6.26794156,0,0,0,-5.5,-3.61,6.578913284
11/07/2020 12:30,3.2166,1.8162,3.693927178,10.1766,-0.9038,10.21665513,-6.96,2.72,7.472616677,3.1366,-4.6138,5.579015146,0,0,0,-7.04,-3.71,7.957744655
11/07/2020 13:00,3.71,1.4763,3.992938979,10.21,-1.0337,10.26219449,-6.5,2.51,6.967790181,3.59,-4.9437,6.109686546,0,0,0,-6.62,-3.91,7.688465387
11/07/2020 13:30,1.807,1.4557,2.320411922,9.777,-0.9743,9.825425665,-7.97,2.43,8.332214592,1.647,-4.9643,5.230380817,0,0,0,-8.13,-3.99,9.056323757
11/07/2020 14:00,0.4421,2.6076,2.644811935,8.6621,-0.6624,8.687390297,-8.22,3.27,8.846541697,0.3421,-3.8124,3.827718141,0,0,0,-8.32,-3.15,8.896341945
11/07/2020 14:30,0.5226,2.4071,2.463177048,8.1226,-0.7229,8.154705094,-7.6,3.13,8.219300457,0.4826,-4.0429,4.07160204,0,0,0,-7.64,-3.32,8.330186072
11/07/2020 15:00,-0.3738,2.0237,2.057932975,9.0062,-0.8863,9.049705306,-9.38,2.91,9.821023368,-0.6638,-4.3963,4.446131367,0,0,0,-9.67,-3.51,10.28732229
11/07/2020 15:30,-0.0947,2.0102,2.01242941,9.8053,-0.8498,9.842056093,-9.9,2.86,10.30483382,-0.5147,-4.3598,4.390076552,0,0,0,-10.32,-3.51,10.90057338
11/07/2020 16:00,1.2285,1.1367,1.6737082,11.7185,-1.1233,11.77221496,-10.49,2.26,10.73068963,0.5585,-5.2333,5.263017304,0,0,0,-11.16,-4.11,11.8927583
11/07/2020 16:30,1.2871,1.7533,2.175014322,10.6971,-0.9367,10.73803312,-9.41,2.69,9.786940278,0.8371,-4.6667,4.741183956,0,0,0,-9.86,-3.73,10.54194005
11/07/2020 17:00,1.9757,2.2196,2.971534057,9.6657,-0.7904,9.697963119,-7.69,3.01,8.258099055,1.7757,-4.2304,4.587961928,0,0,0,-7.89,-3.44,8.607305037
11/07/2020 17:30,2.682,2.636,3.760534536,8.562,-0.684,8.5892782,-5.88,3.32,6.752540263,2.802,-3.854,4.764926023,0,0,0,-5.76,-3.17,6.574686304
11/07/2020 18:00,3.4735,3.44,4.888640123,7.2135,-0.53,7.232944231,-3.74,3.97,5.454218551,4.0135,-3.02,5.022806213,0,0,0,-3.2,-2.49,4.054639318
11/07/2020 18:30,3.9131,4.7072,6.121281194,5.8431,-0.4128,5.85766348,-1.93,5.12,5.471681643,4.4331,-1.7228,4.756092456,0,0,0,-1.41,-1.31,1.924629835
11/07/2020 19:00,4.6687,5.2991,7.062380654,4.2287,-0.2409,4.235556221,0.44,5.54,5.557445456,5.8187,-1.2009,5.941332384,0,0,0,1.59,-0.96,1.857336803
11/07/2020 19:30,4.9651,5.7713,7.613154517,2.6651,-0.0987,2.666927014,2.3,5.87,6.304514256,6.6051,-0.8487,6.659402203,0,0,0,3.94,-0.75,4.01074806
11/07/2020 20:00,5.4555,6.1011,8.184491521,1.4055,0.0011,1.40550043,4.05,6.1,7.322055722,7.4155,-0.5889,7.438846917,0,0,0,6.01,-0.59,6.038890627
11/07/2020 20:30,5.7394,6.1497,8.411867952,0.6594,0.0497,0.661270331,5.08,6.1,7.938286969,7.7994,-0.6203,7.824027892,0,0,0,7.14,-0.67,7.171366676
11/07/2020 21:00,6.0108,5.3168,8.024841362,0.3908,0.0668,0.396468006,5.62,5.25,7.690702179,8.1408,-1.2732,8.239761094,0,0,0,7.75,-1.34,7.864992053
11/07/2020 21:30,6.0495,5.3475,8.07416909,0.1895,0.0975,0.213111473,5.86,5.25,7.867788762,8.2195,-1.2425,8.312880758,0,0,0,8.03,-1.34,8.141038017
11/07/2020 22:00,6.1552,5.4258,8.205229593,0.1452,0.1058,0.179657118,6.01,5.32,8.026362813,8.3452,-1.2342,8.435971354,0,0,0,8.2,-1.34,8.308766455
11/07/2020 22:30,6.1369,5.3829,8.163158336,0.1269,0.0629,0.1416334,6.01,5.32,8.026362813,8.3269,-1.2271,8.41683064,0,0,0,8.2,-1.29,8.300849354
11/07/2020 23:00,5.8142,5.5057,8.007350007,0.1242,0.0557,0.136118074,5.69,5.45,7.878997398,8.0442,-1.1543,8.126595974,0,0,0,7.92,-1.21,8.011897403
11/07/2020 23:30,5.3906,5.5405,7.730181667,0.1306,0.0505,0.140023605,5.26,5.49,7.60313751,7.5606,-1.1095,7.641574616,0,0,0,7.43,-1.16,7.520006649
12/07/2020 00:00,4.9261,5.5404,7.413669359,0.1261,0.0504,0.135799006,4.8,5.49,7.292468718,7.0261,-1.0496,7.10406513,0,0,0,6.9,-1.1,6.987131028
12/07/2020 00:30,4.5745,5.5911,7.224018927,0.1245,0.0511,0.134578824,4.45,5.54,7.105920067,6.6345,-1.0489,6.716902669,0,0,0,6.51,-1.1,6.602279909
12/07/2020 01:00,4.3169,5.6244,7.090098798,0.1369,0.0444,0.143920013,4.18,5.58,6.972001147,6.2869,-0.9956,6.365243984,0,0,0,6.15,-1.04,6.237315128
12/07/2020 01:30,4.1904,5.6687,7.049369607,0.1304,0.0387,0.136021506,4.06,5.63,6.941217472,6.1104,-0.9513,6.184008397,0,0,0,5.98,-0.99,6.061394229
12/07/2020 02:00,4.2398,5.6712,7.080848359,0.1198,0.0412,0.126686542,4.12,5.63,6.976481921,6.1398,-0.9488,6.212677803,0,0,0,6.02,-0.99,6.100860595
12/07/2020 02:30,4.1163,5.6728,7.008893317,0.1163,0.0428,0.123925502,4,5.63,6.906294231,6.0363,-0.8872,6.101150837,0,0,0,5.92,-0.93,5.992603775
12/07/2020 03:00,3.9379,5.7342,6.956155982,0.1179,0.0442,0.125912867,3.82,5.69,6.853356842,5.8079,-0.8858,5.875061195,0,0,0,5.69,-0.93,5.765500846
12/07/2020 03:30,3.8669,5.7848,6.958220078,0.1169,0.0448,0.125190455,3.75,5.74,6.856391179,5.7169,-0.8852,5.785025899,0,0,0,5.6,-0.93,5.676697984
12/07/2020 04:00,3.8167,5.7865,6.931867075,0.1167,0.0465,0.125623007,3.7,5.74,6.829172717,5.6467,-0.8835,5.715399648,0,0,0,5.53,-0.93,5.607655482
12/07/2020 04:30,3.7369,5.786,6.887831125,0.1169,0.046,0.125624878,3.62,5.74,6.786162391,5.5969,-0.884,5.666281462,0,0,0,5.48,-0.93,5.558354073
12/07/2020 05:00,3.7369,5.7051,6.820013755,0.1169,0.0451,0.125298124,3.62,5.66,6.718630813,5.5969,-0.8849,5.666421942,0,0,0,5.48,-0.93,5.558354073
12/07/2020 05:30,3.8413,5.805,6.960862783,0.1213,0.085,0.14811715,3.72,5.72,6.823254356,5.6013,-0.845,5.664678869,0,0,0,5.48,-0.93,5.558354073
12/07/2020 06:00,3.8148,5.7052,6.863090126,0.2248,0.0852,0.240403993,3.59,5.62,6.668770501,5.5548,-0.8448,5.618673338,0,0,0,5.33,-0.93,5.410526777
12/07/2020 06:30,3.792,5.612,6.773020596,0.522,0.062,0.525669097,3.27,5.55,6.441692324,5.502,-0.918,5.578057726,0,0,0,4.98,-0.98,5.075509827
12/07/2020 07:00,3.8006,5.4925,6.679230241,1.0606,0.0425,1.061451181,2.74,5.45,6.100008197,5.4906,-1.0075,5.58227056,0,0,0,4.43,-1.05,4.552735441
12/07/2020 07:30,4.0605,5.1527,6.560333645,1.8405,-0.0073,1.840514477,2.22,5.16,5.617294723,5.6405,-1.2773,5.783315272,0,0,0,3.8,-1.27,4.006607043
12/07/2020 08:00,3.6709,4.9341,6.149865821,3.3109,-0.0659,3.31155577,0.36,5,5.012943247,5.0309,-1.4359,5.231803095,0,0,0,1.72,-1.37,2.198931559
12/07/2020 08:30,3.0232,4.4798,5.404474653,4.7232,-0.2602,4.730361749,-1.7,4.74,5.035633029,3.4932,-1.8902,3.971813475,0,0,0,-1.23,-1.63,2.042008815
12/07/2020 09:00,3.2138,3.7924,4.970996701,6.4538,-0.4276,6.467949923,-3.24,4.22,5.320338335,3.7738,-2.5976,4.581385402,0,0,0,-2.68,-2.17,3.44837643
12/07/2020 09:30,2.8298,3.0954,4.193956271,7.8998,-0.6146,7.923671699,-5.07,3.71,6.282435833,3.1298,-3.2946,4.5442312,0,0,0,-4.77,-2.68,5.471316112
12/07/2020 10:00,2.48,2.4134,3.460476782,9.22,-0.7866,9.253493371,-6.74,3.2,7.461072309,2.51,-3.9266,4.660288356,0,0,0,-6.71,-3.14,7.408353393
12/07/2020 10:30,2.8168,1.7278,3.304490139,10.2668,-0.9622,10.31178991,-7.45,2.69,7.920770165,2.6468,-4.6322,5.335056427,0,0,0,-7.62,-3.67,8.457736104
12/07/2020 11:00,1.847,1.3893,2.311182271,11.077,-1.0607,11.12766883,-9.23,2.45,9.549628265,1.487,-4.9607,5.178775289,0,0,0,-9.59,-3.9,10.35268564
12/07/2020 11:30,0.8162,1.2864,1.523485281,10.8962,-1.1636,10.95815401,-10.08,2.45,10.37347097,0.5162,-5.0636,5.089843554,0,0,0,-10.38,-3.9,11.08848051
12/07/2020 12:00,2.3578,1.4492,2.767562371,10.6278,-1.1108,10.68569181,-8.27,2.56,8.657164663,2.1778,-4.9208,5.381178819,0,0,0,-8.45,-3.81,9.269228663
12/07/2020 12:30,2.4489,1.9167,3.109799045,9.0989,-0.9733,9.150808385,-6.65,2.89,7.250834435,2.5489,-4.4733,5.148524459,0,0,0,-6.55,-3.5,7.426472918
12/07/2020 13:00,2.1046,1.555,2.616747248,10.5146,-0.995,10.56157366,-8.41,2.55,8.788094219,1.8746,-4.805,5.157727228,0,0,0,-8.64,-3.81,9.442759131
12/07/2020 13:30,1.337,1.5867,2.074894188,10.627,-1.0133,10.67520051,-9.29,2.6,9.646973619,1.077,-4.7633,4.883539279,0,0,0,-9.55,-3.75,10.25987329
12/07/2020 14:00,1.4572,1.399,2.020057633,10.8472,-1.041,10.89703762,-9.39,2.44,9.701840032,1.1172,-4.961,5.085239113,0,0,0,-9.73,-3.92,10.48996187
12/07/2020 14:30,1.0454,1.6156,1.924324432,10.3454,-1.0144,10.39501364,-9.3,2.63,9.664724518,0.7454,-4.8144,4.871762363,0,0,0,-9.6,-3.8,10.3247276
12/07/2020 15:00,0.0225,0.256,0.256986867,10.2125,-0.914,10.25331908,-10.19,1.17,10.25694886,-0.3375,-1.174,1.221549119,0,0,0,-10.55,-0.26,10.55320331
12/07/2020 15:30,-0.1167,-0.9931,0.999933248,11.4133,-0.9931,11.45642459,-11.53,0,11.53,-0.6467,-0.9931,1.185102738,0,0,0,-12.06,0,12.06
12/07/2020 16:00,0.2393,-0.4826,0.538671746,10.2793,-1.0626,10.33407602,-10.04,0.58,10.05673903,-0.0707,-0.4426,0.448211167,0,0,0,-10.35,0.62,10.36855342
12/07/2020 16:30,2.1795,0.065,2.180469044,8.6795,-0.755,8.712275549,-6.5,0.82,6.551518908,2.1195,0.135,2.123795011,0,0,0,-6.56,0.89,6.620098187
12/07/2020 17:00,1.5826,0.3197,1.614568317,8.2726,-0.6903,8.301350785,-6.69,1.01,6.765811112,1.7126,0.4097,1.760923863,0,0,0,-6.56,1.1,6.651586277
12/07/2020 17:30,2.3089,0.6324,2.393940051,7.2489,-0.6276,7.276017659,-4.94,1.26,5.09815653,2.6789,0.6924,2.766933857,0,0,0,-4.57,1.32,4.756816162
12/07/2020 18:00,4.0928,1.3879,4.321721677,5.8528,-0.4421,5.869473592,-1.76,1.83,2.538995865,4.5528,1.4379,4.774467955,0,0,0,-1.3,1.88,2.285694643
12/07/2020 18:30,5.0499,4.1784,6.55442725,3.8799,-0.2216,3.886223176,1.17,4.4,4.552900175,6.2999,-0.4216,6.313991334,0,0,0,2.42,-0.2,2.428250399
12/07/2020 19:00,5.6681,5.7054,8.042322225,2.6081,-0.0946,2.609815083,3.06,5.8,6.557713016,7.3881,-0.8346,7.43509104,0,0,0,4.78,-0.74,4.836941182
12/07/2020 19:30,5.9024,6.1258,8.506688627,1.4524,-0.0242,1.452601597,4.45,6.15,7.591113225,7.8524,-0.6942,7.883026031,0,0,0,6.4,-0.67,6.434974747
12/07/2020 20:00,5.5999,6.3781,8.487581494,1.4099,0.0081,1.409923267,4.19,6.37,7.624499984,7.5399,-0.5319,7.55863808,0,0,0,6.13,-0.54,6.153738701
12/07/2020 20:30,5.7425,6.4364,8.625749313,1.1425,0.0164,1.142617701,4.6,6.42,7.897873131,7.7825,0.0164,7.78251728,0,0,0,6.64,0,6.64
12/07/2020 21:00,5.661,6.6316,8.719233886,0.611,0.0416,0.612414533,5.05,6.59,8.302445423,7.791,0.0416,7.791111061,0,0,0,7.18,0,7.18
12/07/2020 21:30,5.7191,6.7188,8.823286137,0.2091,0.0788,0.223455253,5.51,6.64,8.628423958,7.9391,0.0788,7.939491057,0,0,0,7.73,0,7.73
12/07/2020 22:00,5.7139,6.7238,8.823725951,0.2039,0.0838,0.220448747,5.51,6.64,8.628423958,7.8939,0.6238,7.918508928,0,0,0,7.69,0.54,7.708936373
12/07/2020 22:30,5.5826,6.6786,8.70454598,0.2326,0.0386,0.235781085,5.35,6.64,8.527139028,7.7326,0.5786,7.754216964,0,0,0,7.5,0.54,7.519414871
12/07/2020 23:00,5.1496,6.6104,8.379484967,0.2796,0.0204,0.280343218,4.87,6.59,8.19420527,7.1996,0.5604,7.221377176,0,0,0,6.92,0.54,6.941037386
12/07/2020 23:30,5.0816,5.3324,7.365945175,0.3016,0.0124,0.3018548,4.78,5.32,7.151978747,6.9516,-1.4776,7.106901176,0,0,0,6.65,-1.49,6.814880777
13/07/2020 00:00,4.7596,3.7661,6.069374051,0.3796,0.0261,0.380496215,4.38,3.74,5.759513868,6.2896,-0.3039,6.296937618,0,0,0,5.91,-0.33,5.919206028
13/07/2020 00:30,4.4731,1.6919,4.782379033,0.3531,0.0219,0.35377849,4.12,1.67,4.445593324,5.6731,1.7819,5.946362856,0,0,0,5.32,1.76,5.60357029
13/07/2020 01:00,4.2179,1.7712,4.574694509,0.3979,0.0312,0.399121347,3.82,1.74,4.197618372,5.3579,1.8412,5.665431127,0,0,0,4.96,1.81,5.279933712
13/07/2020 01:30,4.1037,1.7673,4.468075982,0.4237,0.0273,0.424578591,3.68,1.74,4.070626487,5.3037,1.8373,5.612923034,0,0,0,4.88,1.81,5.204853504
13/07/2020 02:00,4.0581,1.7687,4.426790632,0.4881,0.0287,0.488943044,3.57,1.74,3.971460688,5.1981,1.8887,5.530590502,0,0,0,4.71,1.86,5.0639609
13/07/2020 02:30,3.9604,1.7686,4.337362576,0.4504,0.0286,0.451307124,3.51,1.74,3.91761407,5.0604,1.8886,5.401338549,0,0,0,4.61,1.86,4.9710864
13/07/2020 03:00,3.8841,1.7777,4.271586368,0.3741,0.0377,0.375994814,3.51,1.74,3.91761407,5.0441,1.8977,5.389268049,0,0,0,4.67,1.86,5.026778292
13/07/2020 03:30,3.68,2.6818,4.553509772,0.33,0.0518,0.334040776,3.35,2.63,4.25903745,5,2.8118,5.736394272,0,0,0,4.67,2.76,5.424619802
13/07/2020 04:00,3.7459,2.7217,4.630271882,0.2459,0.0417,0.249410705,3.5,2.68,4.408219595,5.0659,2.8517,5.813392787,0,0,0,4.82,2.81,5.57929207
13/07/2020 04:30,3.6767,2.7168,4.571556095,0.2467,0.0368,0.249429609,3.43,2.68,4.352849641,4.9067,2.8468,5.672739649,0,0,0,4.66,2.81,5.441663349
13/07/2020 05:00,3.6967,2.7086,4.582805347,0.2667,0.0286,0.2682291,3.43,2.68,4.352849641,4.8467,2.7686,5.581724362,0,0,0,4.58,2.74,5.337040378
13/07/2020 05:30,3.8592,2.5817,4.643123898,0.2892,0.0317,0.290932174,3.57,2.55,4.387185886,4.8692,2.7117,5.573367522,0,0,0,4.58,2.68,5.306486597
13/07/2020 06:00,3.9965,2.6228,4.780281591,0.3065,0.0728,0.315027126,3.69,2.55,4.485376238,5.0665,2.6728,5.728287885,0,0,0,4.76,2.6,5.423799406
13/07/2020 06:30,4.1743,2.6277,4.932503196,0.4843,0.0777,0.490493405,3.69,2.55,4.485376238,5.3743,2.6277,5.982299539,0,0,0,4.89,2.55,5.514943336
13/07/2020 07:00,3.7688,2.3539,4.44350072,0.8388,0.0539,0.840529982,2.93,2.3,3.724902683,4.9288,2.3739,5.470691972,0,0,0,4.09,2.32,4.702180345
13/07/2020 07:30,3.5895,2.3375,4.283505165,1.0395,0.0375,1.040176187,2.55,2.3,3.434020967,4.8495,1.9175,5.214830438,0,0,0,3.81,1.88,4.248588001
13/07/2020 08:00,4.0879,5.022,6.475446734,1.5379,0.002,1.5379013,2.55,5.02,5.630532834,5.6679,-1.648,5.90262606,0,0,0,4.13,-1.65,4.447403737
13/07/2020 08:30,3.9875,4.6338,6.113285425,2.1075,-0.0462,2.108006331,1.88,4.68,5.043490855,5.5075,-2.0862,5.889379143,0,0,0,3.4,-2.04,3.965047288
13/07/2020 09:00,4.0031,4.5977,6.096200038,2.3131,-0.0823,2.314563652,1.69,4.68,4.975791394,5.5531,-2.3223,6.019135893,0,0,0,3.24,-2.24,3.938933866
13/07/2020 09:30,3.8475,3.5785,5.25441895,2.4575,-0.0915,2.459202818,1.39,3.67,3.924410784,5.2975,-0.8415,5.363919136,0,0,0,2.84,-0.75,2.937362763
13/07/2020 10:00,4.5555,1.7728,4.888292145,3.1655,-0.1172,3.167668873,1.39,1.89,2.346103152,5.8155,1.5928,6.029680928,0,0,0,2.65,1.71,3.153823077
13/07/2020 10:30,3.9816,1.8828,4.404324511,3.2116,-0.1272,3.214117982,0.77,2.01,2.152440475,4.9616,1.6928,5.242427529,0,0,0,1.75,1.82,2.524856432
13/07/2020 11:00,4.4256,1.642,4.720391865,2.6556,-0.078,2.656745257,1.77,1.72,2.468055915,5.6356,1.472,5.824669206,0,0,0,2.98,1.55,3.359002828
13/07/2020 11:30,4.5633,1.6746,4.860863303,2.3533,-0.0454,2.353737889,2.21,1.72,2.800446393,5.8233,1.5046,6.014536063,0,0,0,3.47,1.55,3.800447342
13/07/2020 12:00,4.0968,1.6519,4.417300516,2.6968,-0.0681,2.697659699,1.4,1.72,2.217746604,5.3368,1.4819,5.538723847,0,0,0,2.64,1.55,3.061388574
13/07/2020 12:30,4.4658,1.6562,4.763020899,2.7358,-0.0638,2.73654382,1.73,1.72,2.439528643,5.7558,1.4262,5.929863412,0,0,0,3.02,1.49,3.367565887
13/07/2020 13:00,5.0563,1.5567,5.290508915,2.8363,-0.0833,2.837522966,2.22,1.64,2.760072463,6.2963,1.4067,6.451526841,0,0,0,3.46,1.49,3.76718728
13/07/2020 13:30,4.5765,1.5316,4.82598703,3.3665,-0.1084,3.368244767,1.21,1.64,2.038062806,5.6665,1.3816,5.832498676,0,0,0,2.3,1.49,2.740456166
13/07/2020 14:00,4.339,1.5789,4.617341899,3.289,-0.1211,3.291228678,1.05,1.7,1.99812412,5.409,1.4189,5.592008424,0,0,0,2.12,1.54,2.620305326
13/07/2020 14:30,4.8393,1.5413,5.078821731,2.8393,-0.1087,2.841379978,2,1.65,2.592778432,5.9793,1.3713,6.13453276,0,0,0,3.14,1.48,3.471310992
13/07/2020 15:00,5.3105,1.5751,5.539165123,2.3305,-0.0749,2.331703296,2.98,1.65,3.406302981,6.6005,1.4051,6.748400274,0,0,0,4.27,1.48,4.519214534
13/07/2020 15:30,5.4347,1.6095,5.668020319,2.2447,-0.0405,2.245065331,3.19,1.65,3.591462098,6.7747,1.4395,6.925945447,0,0,0,4.53,1.48,4.765637418
13/07/2020 16:00,5.8092,1.6293,6.033359191,2.2792,-0.0207,2.279293998,3.53,1.65,3.896588251,7.1392,1.4593,7.286819137,0,0,0,4.86,1.48,5.080354318
13/07/2020 16:30,5.4167,1.745,5.69084035,1.9667,-0.005,1.966706356,3.45,1.75,3.868462227,6.8267,1.535,6.997146411,0,0,0,4.86,1.54,5.09815653
13/07/2020 17:00,6.1626,1.7399,6.403506131,2.2626,-0.0101,2.262622543,3.9,1.75,4.274634487,7.5926,1.5299,7.745202952,0,0,0,5.33,1.54,5.548017664
13/07/2020 17:30,6.5654,1.622,6.762792408,2.7054,-0.058,2.706021648,3.86,1.68,4.209750586,8.0354,1.382,8.153378267,0,0,0,5.33,1.44,5.521095906
13/07/2020 18:00,6.2627,1.5666,6.455667808,2.7927,-0.1134,2.795001404,3.47,1.68,3.85529506,7.6927,1.3266,7.806247552,0,0,0,4.9,1.44,5.107210589
13/07/2020 18:30,6.0459,1.7213,6.286157849,2.4059,-0.0687,2.406880658,3.64,1.79,4.056316063,7.5159,1.5013,7.664375676,0,0,0,5.11,1.57,5.345745972
13/07/2020 19:00,6.1152,1.2799,6.247704783,1.8452,-0.0301,1.845445488,4.27,1.31,4.466430342,7.6952,1.0299,7.763813306,0,0,0,5.85,1.06,5.945258615
13/07/2020 19:30,6.0523,1.0103,6.136044441,1.2823,0.0003,1.282300035,4.77,1.01,4.875756352,7.6623,0.7703,7.700922242,0,0,0,6.38,0.77,6.426297534
13/07/2020 20:00,5.264,3.9607,6.587627835,1.064,0.0107,1.0640538,4.2,3.95,5.765630928,7.064,-1.0693,7.144473283,0,0,0,6,-1.08,6.096425182
13/07/2020 20:30,5.3031,5.0963,7.354940061,0.3931,0.0563,0.397111193,4.91,5.04,7.036312955,7.3331,-1.8237,7.556469897,0,0,0,6.94,-1.88,7.190132127
13/07/2020 21:00,5.1993,5.1231,7.299237912,0.1793,0.0831,0.197621102,5.02,5.04,7.113508277,7.2293,-1.7469,7.437367686,0,0,0,7.05,-1.83,7.2836392
13/07/2020 21:30,5.0534,5.1686,7.228504515,0.1234,0.0886,0.15191287,4.93,5.08,7.078933535,7.0934,-1.7414,7.304026117,0,0,0,6.97,-1.83,7.206233413
13/07/2020 22:00,4.8886,5.1614,7.109040717,0.1086,0.0814,0.135720006,4.78,5.08,6.975299277,6.9686,-1.6686,7.165585246,0,0,0,6.86,-1.75,7.079696321
13/07/2020 22:30,4.6923,3.644,5.94107863,0.1123,0.074,0.134488996,4.58,3.57,5.807004391,6.5723,0.844,6.626270692,0,0,0,6.46,0.77,6.505728245
13/07/2020 23:00,4.3515,2.3322,4.937074953,0.1115,0.0722,0.132834822,4.24,2.26,4.804706026,6.0515,2.2322,6.450067371,0,0,0,5.94,2.16,6.320537952
13/07/2020 23:30,3.9751,2.3375,4.611434295,0.1051,0.0775,0.130584302,3.87,2.26,4.481573384,5.5651,2.2375,5.998061709,0,0,0,5.46,2.16,5.871728877
14/07/2020 00:00,3.6527,2.3356,4.335578929,0.1027,0.0756,0.127525096,3.55,2.26,4.208336964,5.1727,2.2856,5.655156289,0,0,0,5.07,2.21,5.53073232
14/07/2020 00:30,3.3674,2.3153,4.086562963,0.1274,0.0553,0.138884304,3.24,2.26,3.950341757,4.8374,2.2653,5.341537499,0,0,0,4.71,2.21,5.202710832
14/07/2020 01:00,3.1608,2.3157,3.918306156,0.1808,0.0557,0.189185438,2.98,2.26,3.740053476,4.7108,2.3257,5.253619431,0,0,0,4.53,2.27,5.066932011
14/07/2020 01:30,3.1197,2.2985,3.875000689,0.1897,0.0385,0.193567404,2.93,2.26,3.700337822,4.6297,2.3085,5.173325269,0,0,0,4.44,2.27,4.98663213
14/07/2020 02:00,3.1418,2.3032,3.895592058,0.2118,0.0432,0.216160773,2.93,2.26,3.700337822,4.6518,2.3132,5.195203315,0,0,0,4.44,2.27,4.98663213
14/07/2020 02:30,3.0382,2.3049,3.81355782,0.2882,0.0449,0.291676619,2.75,2.26,3.559508393,4.5082,2.3149,5.067803198,0,0,0,4.22,2.27,4.791795071
14/07/2020 03:00,2.945,2.3042,3.739299753,0.315,0.0442,0.3180859,2.63,2.26,3.467636082,4.325,2.3142,4.905216268,0,0,0,4.01,2.27,4.607927951
14/07/2020 03:30,2.9823,1.2971,3.252165694,0.3523,0.0571,0.356897324,2.63,1.24,2.907662291,4.4423,1.2671,4.619477427,0,0,0,4.09,1.21,4.265231529
14/07/2020 04:00,3.0423,1.2869,3.303286379,0.3423,0.0469,0.345498046,2.7,1.24,2.971127732,4.4323,1.2569,4.60706858,0,0,0,4.09,1.21,4.265231529
14/07/2020 04:30,3.0203,1.271,3.276835835,0.4503,0.031,0.451365805,2.57,1.24,2.853506615,4.3403,1.241,4.514231395,0,0,0,3.89,1.21,4.073843394
14/07/2020 05:00,2.9493,1.1265,3.157114623,0.6993,0.0165,0.699494632,2.25,1.11,2.508904143,4.1993,1.0965,4.340095937,0,0,0,3.5,1.08,3.662840428
14/07/2020 05:30,3.1024,1.1625,3.313048749,0.6224,0.0525,0.624610286,2.48,1.11,2.717075634,4.4024,1.1325,4.545732285,0,0,0,3.78,1.08,3.93125934
14/07/2020 06:00,3.2247,1.1754,3.432237645,0.5847,0.0654,0.588346199,2.64,1.11,2.86386103,4.5647,1.1454,4.70621156,0,0,0,3.98,1.08,4.123930164
14/07/2020 06:30,3.5245,1.1579,3.709829196,0.9545,0.0479,0.955701135,2.57,1.11,2.799464234,4.8545,1.0179,4.960069622,0,0,0,3.9,0.97,4.018818234
14/07/2020 07:00,3.8306,1.1265,3.992805857,1.2606,0.0165,1.26070798,2.57,1.11,2.799464234,5.1606,0.9865,5.254043644,0,0,0,3.9,0.97,4.018818234
14/07/2020 07:30,3.8303,3.0718,4.909903597,1.6703,-0.0182,1.670399153,2.16,3.09,3.770106099,5.2703,0.4318,5.287959278,0,0,0,3.6,0.45,3.628015987
14/07/2020 08:00,3.9713,4.7854,6.218623389,2.0413,-0.0646,2.042321926,1.93,4.85,5.219904214,5.5913,-1.9946,5.93641852,0,0,0,3.55,-1.93,4.040717758
14/07/2020 08:30,4.3581,4.5529,6.302533936,3.2281,-0.1271,3.230601186,1.13,4.68,4.81448855,5.4881,-2.2371,5.926538452,0,0,0,2.26,-2.11,3.091876453
14/07/2020 09:00,3.0753,4.2367,5.235178792,4.9753,-0.2533,4.981743769,-1.9,4.49,4.875458953,4.0753,-2.4933,4.777511379,0,0,0,-0.9,-2.24,2.414042253
14/07/2020 09:30,3.1525,3.9538,5.056756934,5.0525,-0.3962,5.068010526,-1.9,4.35,4.746841055,3.9725,-2.7862,4.852181642,0,0,0,-1.08,-2.39,2.622689459
14/07/2020 10:00,4.2333,4.3151,6.044908345,3.5033,-0.2449,3.511849498,0.73,4.56,4.618062364,5.4733,-2.4449,5.99454326,0,0,0,1.97,-2.2,2.953116997
14/07/2020 10:30,4.0013,4.1514,5.765806418,4.4213,-0.2686,4.429451394,-0.42,4.42,4.439909909,5.4913,-2.5886,6.070850488,0,0,0,1.07,-2.32,2.554858117
14/07/2020 11:00,3.7319,3.9629,5.443496488,5.1819,-0.3571,5.194189833,-1.45,4.32,4.556851984,4.3819,-2.7471,5.171808776,0,0,0,-0.8,-2.39,2.520337279
14/07/2020 11:30,3.8973,3.9616,5.557267481,5.4773,-0.2784,5.484370689,-1.58,4.24,4.524820438,4.1873,-2.7784,5.025235104,0,0,0,-1.29,-2.5,2.813201024
14/07/2020 12:00,3.6961,3.5842,5.14855755,6.4361,-0.3858,6.447652662,-2.74,3.97,4.82374336,4.4061,-3.1358,5.408045751,0,0,0,-2.03,-2.75,3.418098887
14/07/2020 12:30,3.91,3.3631,5.157377397,6.73,-0.4769,6.746875841,-2.82,3.84,4.764241807,4.29,-3.3769,5.459629439,0,0,0,-2.44,-2.9,3.789934036
14/07/2020 13:00,4.671,3.2917,5.714326722,7.131,-0.4983,7.148388902,-2.46,3.79,4.518373601,4.751,-3.3983,5.841270743,0,0,0,-2.38,-2.9,3.751586331
14/07/2020 13:30,3.0388,3.1272,4.36046847,8.2988,-0.5928,8.319945509,-5.26,3.72,6.442515037,3.2388,-3.5428,4.800130965,0,0,0,-5.06,-2.95,5.857140941
14/07/2020 14:00,3.5555,3.218,4.795529611,7.4055,-0.502,7.42249515,-3.85,3.72,5.353587582,3.9255,-3.452,5.227413725,0,0,0,-3.48,-2.95,4.562115737
14/07/2020 14:30,3.3559,3.0983,4.56744214,7.1359,-0.5617,7.157972876,-3.78,3.66,5.261558704,2.8559,-3.6017,4.596564772,0,0,0,-4.28,-3.04,5.249761899
14/07/2020 15:00,4.3695,3.5132,5.606701748,5.7895,-0.5268,5.81341797,-1.42,4.04,4.282289107,4.4295,-3.2168,5.474328497,0,0,0,-1.36,-2.69,3.014249492
14/07/2020 15:30,2.706,4.1614,4.963837826,5.036,-0.3086,5.045446458,-2.33,4.47,5.040813426,3.556,-2.5586,4.380818412,0,0,0,-1.48,-2.25,2.693120866
14/07/2020 16:00,4.2735,4.4339,6.158106159,3.4035,-0.1561,3.407077848,0.87,4.59,4.671723451,6.1335,-2.3161,6.55622921,0,0,0,2.73,-2.16,3.481163599
14/07/2020 16:30,4.8351,4.3895,6.53038301,3.7551,-0.2005,3.760448944,1.08,4.59,4.715347283,6.0451,-2.4005,6.504278151,0,0,0,2.29,-2.2,3.175547197
14/07/2020 17:00,4.9428,4.4856,6.67471941,3.4228,-0.1744,3.427240173,1.52,4.66,4.901632381,6.3328,-2.2544,6.72210348,0,0,0,2.91,-2.08,3.576940033
14/07/2020 17:30,5.8841,4.6918,7.525664094,1.8541,-0.0682,1.855353888,4.03,4.76,6.2368662,7.6541,-2.1482,7.949843398,0,0,0,5.8,-2.08,6.16168808
14/07/2020 18:00,5.8477,4.8532,7.599285857,1.6777,0.0032,1.677703052,4.17,4.85,6.396201998,7.5677,-1.9468,7.814097103,0,0,0,5.89,-1.95,6.204401663
14/07/2020 18:30,5.8407,4.8652,7.601575332,1.5307,0.0152,1.530775467,4.31,4.85,6.488343394,7.6307,-1.8748,7.857636892,0,0,0,6.1,-1.89,6.386086439
14/07/2020 19:00,5.8527,5.8544,8.278169885,1.6127,-0.0156,1.612775449,4.24,5.87,7.241167033,7.6727,-0.9056,7.725958623,0,0,0,6.06,-0.89,6.125006122
14/07/2020 19:30,5.4904,5.9943,8.128722203,1.0004,-0.0057,1.000416238,4.49,6,7.49400427,7.3904,-0.7757,7.43099742,0,0,0,6.39,-0.77,6.436225602
14/07/2020 20:00,5.3465,6.118,8.124960692,0.4865,0.048,0.488862199,4.86,6.07,7.775892232,7.3165,-0.622,7.342891546,0,0,0,6.83,-0.67,6.862783692
14/07/2020 20:30,5.1135,6.2404,8.067866782,0.4835,0.0704,0.488598414,4.63,6.17,7.714000259,7.1935,-0.4996,7.210828136,0,0,0,6.71,-0.57,6.734166615
14/07/2020 21:00,4.8336,6.3039,7.943729865,0.4336,0.0739,0.439852441,4.4,6.23,7.6271161,6.8936,-0.4961,6.91142794,0,0,0,6.46,-0.57,6.485098303
14/07/2020 21:30,4.793,6.3221,7.933586667,0.273,0.0921,0.288117007,4.52,6.23,7.696966935,6.923,-0.4779,6.939475298,0,0,0,6.65,-0.57,6.674383867
14/07/2020 22:00,4.5851,6.2981,7.790327697,0.3751,0.0681,0.381231714,4.21,6.23,7.51910899,6.6851,-0.5019,6.703914201,0,0,0,6.31,-0.57,6.335692543
14/07/2020 22:30,4.3718,6.3245,7.688428675,0.3118,0.0345,0.313702869,4.06,6.29,7.486501185,6.4218,-0.5355,6.444088414,0,0,0,6.11,-0.57,6.136529964
14/07/2020 23:00,4.1281,5.3043,6.721369511,0.3281,0.0343,0.329888011,3.8,5.27,6.497145527,6.0681,-1.3957,6.226541263,0,0,0,5.74,-1.43,5.915445883
14/07/2020 23:30,3.6986,5.2334,6.408441115,0.3686,0.0334,0.370110146,3.33,5.2,6.174860322,5.4886,-1.4466,5.676035722,0,0,0,5.12,-1.48,5.329615371
15/07/2020 00:00,3.4351,5.2283,6.255799941,0.2851,0.0283,0.286501134,3.15,5.2,6.079679268,5.1451,-1.4517,5.345978573,0,0,0,4.86,-1.48,5.080354318
15/07/2020 00:30,3.1692,5.2175,6.104599486,0.2992,0.0175,0.299711344,2.87,5.2,5.939436,4.9592,-1.4625,5.170355006,0,0,0,4.66,-1.48,4.889376238
15/07/2020 01:00,2.9944,5.3477,6.128974355,0.2644,0.0077,0.264512098,2.73,5.34,5.997374426,4.7944,-1.4123,4.998085899,0,0,0,4.53,-1.42,4.747346627
15/07/2020 01:30,2.7636,6.21,6.797174778,0.2836,0.03,0.285182328,2.48,6.18,6.65903897,4.5536,-1.25,4.722051774,0,0,0,4.27,-1.28,4.457723634
15/07/2020 02:00,2.6878,6.3131,6.861450317,0.3878,0.0131,0.388021198,2.3,6.3,6.706713055,4.4678,0.0131,4.467819205,0,0,0,4.08,0,4.08
15/07/2020 02:30,2.6268,6.3102,6.835108066,0.4368,0.0102,0.436919077,2.19,6.3,6.669790102,4.3768,0.0102,4.376811885,0,0,0,3.94,0,3.94
15/07/2020 03:00,2.5067,6.3078,6.787627401,0.4067,0.0078,0.40677479,2.1,6.3,6.640783086,4.2367,0.0078,4.23670718,0,0,0,3.83,0,3.83
15/07/2020 03:30,2.4558,6.3114,6.772349932,0.4058,0.0114,0.405960097,2.05,6.3,6.625141508,4.1658,0.0114,4.165815598,0,0,0,3.76,0,3.76
15/07/2020 04:00,2.436,6.3235,6.776484948,0.316,0.0235,0.316872608,2.12,6.3,6.647134721,4.186,0.0235,4.186065963,0,0,0,3.87,0,3.87
15/07/2020 04:30,2.4069,6.371,6.810492538,0.2869,0.031,0.28856994,2.12,6.34,6.685057965,4.1569,0.031,4.157015589,0,0,0,3.87,0,3.87
15/07/2020 05:00,2.4428,6.3732,6.825316848,0.2728,0.0332,0.274812809,2.17,6.34,6.701082002,4.2028,0.0332,4.20293113,0,0,0,3.93,0,3.93
15/07/2020 05:30,2.6924,5.9025,6.487566879,0.2324,0.0325,0.23466148,2.46,5.87,6.364628819,4.4724,-1.3275,4.665256478,0,0,0,4.24,-1.36,4.452774416
15/07/2020 06:00,2.9538,5.2742,6.045007864,0.2438,0.0542,0.249752037,2.71,5.22,5.881538914,4.7438,-1.3958,4.944885851,0,0,0,4.5,-1.45,4.72784306
15/07/2020 06:30,3.4005,5.0713,6.105856528,0.4005,0.0613,0.40516409,3,5.01,5.839529091,5.1505,-1.7187,5.429694277,0,0,0,4.75,-1.78,5.072563455
15/07/2020 07:00,3.8599,4.8917,6.231176205,0.7699,0.0517,0.771633916,3.09,4.84,5.742273069,5.6299,-1.8783,5.934962923,0,0,0,4.86,-1.93,5.229196879
15/07/2020 07:30,4.3858,4.6905,6.421528781,1.1858,0.0305,1.186192181,3.2,4.66,5.652928445,6.2458,-2.0495,6.573466961,0,0,0,5.06,-2.08,5.470831747
15/07/2020 08:00,4.5053,4.6268,6.457941338,1.5753,0.0168,1.57538958,2.93,4.61,5.462325512,6.2053,-2.0632,6.539307481,0,0,0,4.63,-2.08,5.075756101
15/07/2020 08:30,4.8324,4.607,6.67656639,1.9624,-0.003,1.962402293,2.87,4.61,5.430377519,6.5024,-2.083,6.827890945,0,0,0,4.54,-2.08,4.993796151
15/07/2020 09:00,4.5968,4.8109,6.653970923,2.6968,-0.0291,2.696956998,1.9,4.84,5.199576906,6.1368,-1.8291,6.403586577,0,0,0,3.44,-1.8,3.882473438
15/07/2020 09:30,4.3531,5.3378,6.887785453,3.3031,-0.1122,3.305005061,1.05,5.45,5.550225221,5.7531,-1.3122,5.900849807,0,0,0,2.45,-1.2,2.728094573
15/07/2020 10:00,4.1853,5.3586,6.799362474,3.3753,-0.0914,3.376537287,0.81,5.45,5.509863882,5.4053,-1.2414,5.54602038,0,0,0,2.03,-1.15,2.333109513
15/07/2020 10:30,3.0049,4.9944,5.828675267,5.3649,-0.2356,5.370070704,-2.36,5.23,5.737813172,3.7449,-1.5956,4.070652941,0,0,0,-1.62,-1.36,2.115183207
15/07/2020 11:00,0.9467,4.4567,4.556140448,6.3567,-0.4533,6.372842049,-5.41,4.91,7.305901724,1.5667,-2.1033,2.622674166,0,0,0,-4.79,-1.65,5.066221472
15/07/2020 11:30,1.657,4.6255,4.913338911,6.717,-0.3845,6.727995931,-5.06,5.01,7.12065306,2.217,-1.9245,2.935777452,0,0,0,-4.5,-1.54,4.756216984
15/07/2020 12:00,2.2678,4.7134,5.230588533,6.1278,-0.3366,6.137037754,-3.86,5.05,6.356264626,2.9278,-1.8766,3.477591178,0,0,0,-3.2,-1.54,3.551281459
15/07/2020 12:30,1.7472,4.6229,4.942055468,6.0472,-0.3571,6.057734581,-4.3,4.98,6.579544057,2.4472,-1.9771,3.146062976,0,0,0,-3.6,-1.62,3.947708196
15/07/2020 13:00,1.2974,4.6805,4.856987442,6.0874,-0.3495,6.097424785,-4.79,5.03,6.945862078,1.9074,-1.9095,2.698956282,0,0,0,-4.18,-1.56,4.461614058
15/07/2020 13:30,1.7661,5.0082,5.310477987,5.4861,-0.2718,5.49282882,-3.72,5.28,6.458854388,2.6361,-1.6118,3.089809452,0,0,0,-2.85,-1.34,3.14930151
15/07/2020 14:00,2.6566,5.0494,5.705608111,4.9966,-0.2306,5.001918424,-2.34,5.28,5.7752922,3.6266,-1.5706,3.952089564,0,0,0,-1.37,-1.34,1.91637679
15/07/2020 14:30,1.5754,4.4489,4.719597056,6.4054,-0.3811,6.416727076,-4.83,4.83,6.830651506,2.1354,-2.1211,3.009816999,0,0,0,-4.27,-1.74,4.610910973
15/07/2020 15:00,1.0791,4.1839,4.320818906,7.3691,-0.4461,7.382590333,-6.29,4.63,7.810313694,1.3791,-2.3661,2.738675961,0,0,0,-5.99,-1.92,6.290190776
15/07/2020 15:30,1.373,3.4499,3.713076758,8.923,-0.6701,8.948126229,-7.55,4.12,8.600982502,1.453,-3.0901,3.414663528,0,0,0,-7.47,-2.42,7.852216248
15/07/2020 16:00,0.6214,3.3087,3.366546249,9.9114,-0.8113,9.944549143,-9.29,4.12,10.16260301,0.5214,-3.1913,3.233613095,0,0,0,-9.39,-2.38,9.686924176
15/07/2020 16:30,2.899,3.7928,4.773838376,8.439,-0.7472,8.47201445,-5.54,4.54,7.162625217,3.239,-2.7872,4.273125886,0,0,0,-5.2,-2.04,5.585839239
15/07/2020 17:00,1.3001,4.2359,4.430926407,7.7701,-0.5341,7.788434812,-6.47,4.77,8.038270958,1.7101,-2.3541,2.909678474,0,0,0,-6.06,-1.82,6.32740073
15/07/2020 17:30,2.935,4.4603,5.339335267,6.935,-0.5297,6.955200004,-4,4.99,6.3953186,3.645,-2.1697,4.241889094,0,0,0,-3.29,-1.64,3.676098475
15/07/2020 18:00,3.7161,5.2468,6.429487495,3.9561,-0.1832,3.960339562,-0.24,5.43,5.43530128,5.2161,-1.4132,5.404149651,0,0,0,1.26,-1.23,1.760823671
15/07/2020 18:30,4.3156,5.4893,6.982608241,2.9556,-0.0907,2.956991351,1.36,5.58,5.743343974,5.8556,-1.2007,5.977435223,0,0,0,2.9,-1.11,3.105173103
15/07/2020 19:00,4.3642,5.6314,7.124528588,2.5642,-0.0486,2.564660523,1.8,5.68,5.958389044,6.0542,-1.0486,6.144338825,0,0,0,3.49,-1,3.630440745
15/07/2020 19:30,4.4253,5.6324,7.162905126,2.5453,-0.0476,2.545745048,1.88,5.68,5.983042704,6.1453,-1.0476,6.233953629,0,0,0,3.6,-1,3.736308338
15/07/2020 20:00,4.6622,5.8128,7.451493319,1.3522,-0.0072,1.352219169,3.31,5.82,6.695408875,6.5522,-0.9072,6.614706092,0,0,0,5.2,-0.9,5.277309921
15/07/2020 20:30,4.845,5.98,7.696390388,0.805,0.05,0.8065513,4.04,5.93,7.175409396,6.845,-0.77,6.888172835,0,0,0,6.04,-0.82,6.095408108
15/07/2020 21:00,4.6989,6.0656,7.672754692,0.4589,0.0756,0.465085551,4.24,5.99,7.338780553,6.8089,-0.6244,6.837469895,0,0,0,6.35,-0.7,6.38846617
15/07/2020 21:30,4.7301,6.0989,7.718188079,0.1801,0.1089,0.210464296,4.55,5.99,7.522140653,6.9001,-0.5911,6.925372136,0,0,0,6.72,-0.7,6.756359967
15/07/2020 22:00,4.6072,6.1362,7.673281064,0.1272,0.1062,0.165705401,4.48,6.03,7.512076943,6.7872,-0.5938,6.813125735,0,0,0,6.66,-0.7,6.696685747
15/07/2020 22:30,4.5224,6.0917,7.58689071,0.1424,0.0617,0.1551923,4.38,6.03,7.45287193,6.8024,-0.6383,6.832281658,0,0,0,6.66,-0.7,6.696685747
15/07/2020 23:00,4.2098,6.1835,7.480513905,0.1798,0.0535,0.187590751,4.03,6.13,7.336061614,6.3798,-0.6465,6.412473025,0,0,0,6.2,-0.7,6.239390996
15/07/2020 23:30,3.7984,5.7997,6.932846648,0.2484,0.0597,0.255473384,3.55,5.74,6.749081419,5.8184,-0.9703,5.89875077,0,0,0,5.57,-1.03,5.664432893
16/07/2020 00:00,3.5037,5.0759,6.167712258,0.4037,0.0559,0.407551837,3.1,5.02,5.900033898,5.4037,-1.6141,5.639618117,0,0,0,5,-1.67,5.271517808
16/07/2020 00:30,3.1953,5.0675,5.990784451,0.4653,0.0475,0.467718227,2.73,5.02,5.714306607,4.9953,-1.6225,5.252192717,0,0,0,4.53,-1.67,4.828022369
16/07/2020 01:00,3.1065,5.129,5.996414199,0.2765,0.039,0.279236907,2.83,5.09,5.823830355,4.8965,-1.581,5.145412836,0,0,0,4.62,-1.62,4.895794113
16/07/2020 01:30,2.9916,5.1144,5.925095604,0.2816,0.0244,0.282655126,2.71,5.09,5.766472058,4.7316,-1.5956,4.993393427,0,0,0,4.45,-1.62,4.735704805
16/07/2020 02:00,2.9593,5.1176,5.911622979,0.3093,0.0276,0.310528984,2.65,5.09,5.738518973,4.7593,-1.5924,5.018632707,0,0,0,4.45,-1.62,4.735704805
16/07/2020 02:30,3.2086,4.8807,5.84092,0.2686,0.0407,0.271666063,2.94,4.84,5.66296742,4.9086,-1.9093,5.26685679,0,0,0,4.64,-1.95,5.033100436
16/07/2020 03:00,3.2109,4.6466,5.648076697,0.2709,0.0466,0.274878828,2.94,4.6,5.45926735,4.7909,-2.1734,5.26083552,0,0,0,4.52,-2.22,5.035752178
16/07/2020 03:30,3.2521,3.8194,5.016370278,0.3121,0.0594,0.317702329,2.94,3.76,4.772965535,4.7521,-2.9806,5.609494698,0,0,0,4.44,-3.04,5.381003624
16/07/2020 04:00,3.1667,3.8189,4.961046875,0.4167,0.0589,0.420842132,2.75,3.76,4.658336613,4.6867,-3.0211,5.576038208,0,0,0,4.27,-3.08,5.264912155
16/07/2020 04:30,3.187,3.8172,4.972724086,0.337,0.0572,0.341819894,2.85,3.76,4.718061042,4.757,-3.0228,5.636166147,0,0,0,4.42,-3.08,5.387281318
16/07/2020 05:00,3.2874,3.8156,5.036447371,0.2974,0.0556,0.302552673,2.99,3.76,4.803925478,4.8674,-3.0244,5.730495452,0,0,0,4.57,-3.08,5.51101624
16/07/2020 05:30,3.3421,4.0276,5.23365973,0.3021,0.0676,0.309570945,3.04,3.96,4.992314093,4.9921,-2.7324,5.690964081,0,0,0,4.69,-2.8,5.462243129
16/07/2020 06:00,3.3033,4.7489,5.784794041,0.3333,0.0789,0.34251146,2.97,4.67,5.534419572,5.0233,-1.9611,5.392537075,0,0,0,4.69,-2.04,5.114459893
16/07/2020 06:30,3.4099,4.7509,5.847945692,0.6099,0.0809,0.615242082,2.8,4.67,5.445080348,5.0299,-2.0291,5.423757076,0,0,0,4.42,-2.11,4.897805631
16/07/2020 07:00,3.5169,4.731,5.894993351,0.9769,0.061,0.978802641,2.54,4.67,5.316060572,5.1569,-1.969,5.520016178,0,0,0,4.18,-2.03,4.646859154
16/07/2020 07:30,3.3936,4.704,5.800356624,1.6436,0.034,1.643951629,1.75,4.67,4.987123419,4.9336,-2.056,5.344861547,0,0,0,3.29,-2.09,3.897717281
16/07/2020 08:00,3.3552,4.6345,5.721534522,2.6352,-0.0355,2.635439108,0.72,4.67,4.725177245,4.4852,-2.0855,4.946345044,0,0,0,1.85,-2.05,2.761340254
16/07/2020 08:30,2.8128,5.2212,5.930663814,3.6628,-0.1888,3.667662645,-0.85,5.41,5.476367409,4.7228,-1.4088,4.928443698,0,0,0,1.06,-1.22,1.616168308
16/07/2020 09:00,3.4882,4.8247,5.953592977,4.4782,-0.3153,4.48928606,-0.99,5.14,5.234472275,4.8882,-1.7853,5.20401723,0,0,0,0.41,-1.47,1.526106156
16/07/2020 09:30,4.0864,4.7184,6.2419519,4.7564,-0.3516,4.769377687,-0.67,5.07,5.114078607,5.6664,-1.8916,5.973796073,0,0,0,0.91,-1.54,1.788770527
16/07/2020 10:00,4.1442,4.1491,5.864249692,6.2542,-0.5109,6.275032785,-2.11,4.66,5.11543742,5.3742,-2.4809,5.919196774,0,0,0,-0.88,-1.97,2.157614423
16/07/2020 10:30,4.6417,3.7153,5.945488456,8.5417,-0.7347,8.573238768,-3.9,4.45,5.917136132,4.8917,-2.8447,5.658714251,0,0,0,-3.65,-2.11,4.215993359
16/07/2020 11:00,4.6026,3.3899,5.716235542,9.2826,-0.8001,9.317017912,-4.68,4.19,6.281600115,4.8026,-3.1501,5.74352651,0,0,0,-4.48,-2.35,5.058942577
16/07/2020 11:30,2.9549,3.2072,4.360913419,9.5649,-0.9228,9.609311726,-6.61,4.13,7.794164484,3.0049,-3.3128,4.472590731,0,0,0,-6.56,-2.39,6.981812086
16/07/2020 12:00,1.2139,3.7063,3.900027295,8.7039,-0.6637,8.729167939,-7.49,4.37,8.671620379,1.3739,-2.8037,3.122232358,0,0,0,-7.33,-2.14,7.636000262
16/07/2020 12:30,2.3582,3.1728,3.953197071,9.8482,-0.8772,9.887189847,-7.49,4.05,8.514845859,2.2982,-3.3372,4.051990508,0,0,0,-7.55,-2.46,7.940661182
16/07/2020 13:00,1.2216,2.8294,3.081851865,11.0216,-1.0706,11.07347511,-9.8,3.9,10.54751155,1.0116,-3.7106,3.84602222,0,0,0,-10.01,-2.64,10.35227994
16/07/2020 13:30,1.1265,3.1345,3.330779563,10.6665,-0.9255,10.70657613,-9.54,4.06,10.3679892,0.9865,-3.3955,3.535901936,0,0,0,-9.68,-2.47,9.990160159
16/07/2020 14:00,0.9437,2.9957,3.140826035,10.4137,-0.9643,10.45825139,-9.47,3.96,10.26462371,0.7937,-3.5243,3.612568363,0,0,0,-9.62,-2.56,9.954797838
16/07/2020 14:30,0.541,3.0266,3.074571281,10.581,-0.9334,10.62209003,-10.04,3.96,10.7927383,0.321,-3.4534,3.468286689,0,0,0,-10.26,-2.52,10.56494203
16/07/2020 15:00,1.3953,2.5246,2.884522014,11.4353,-1.1954,11.49761137,-10.04,3.72,10.70700705,1.0653,-3.9954,4.134983102,0,0,0,-10.37,-2.8,10.74136397
16/07/2020 15:30,1.0421,2.5101,2.717825311,11.3221,-1.2099,11.38656254,-10.28,3.72,10.93237394,0.7521,-3.9699,4.040514871,0,0,0,-10.57,-2.76,10.9243993
16/07/2020 16:00,0.5357,3.3549,3.397400256,9.3957,-0.9951,9.448248647,-8.86,4.35,9.870263421,0.6557,-3.1751,3.242098472,0,0,0,-8.74,-2.18,9.00777442
16/07/2020 16:30,1.4012,4.2408,4.466289968,7.8512,-0.5192,7.868348625,-6.45,4.76,8.016239767,1.9112,-2.3092,2.997513983,0,0,0,-5.94,-1.79,6.203845582
16/07/2020 17:00,1.8969,4.5017,4.885031474,7.5569,-0.4283,7.56902758,-5.66,4.93,7.506030909,2.4169,-2.0383,3.161656607,0,0,0,-5.14,-1.61,5.386251015
16/07/2020 17:30,2.2975,4.55,5.097156683,6.9575,-0.43,6.970775154,-4.66,4.98,6.820263925,2.9875,-2.04,3.617562197,0,0,0,-3.97,-1.61,4.284040149
16/07/2020 18:00,3.2015,4.5685,5.578601482,6.8015,-0.4515,6.816469357,-3.6,5.02,6.177410461,4.0215,-1.9915,4.487597854,0,0,0,-2.78,-1.54,3.178049716
16/07/2020 18:30,3.6838,4.9333,6.156933598,5.4338,-0.3467,5.444849248,-1.75,5.28,5.562454494,4.3738,-1.6467,4.673515522,0,0,0,-1.06,-1.3,1.677378908
16/07/2020 19:00,4.3634,5.3301,6.888339827,3.9534,-0.1999,3.958450653,0.41,5.53,5.545178086,5.4434,-1.2599,5.58730271,0,0,0,1.49,-1.06,1.828578683
16/07/2020 19:30,4.2833,5.6752,7.110172567,2.5933,-0.0848,2.594686095,1.69,5.76,6.002807676,5.9433,-0.9548,6.019506452,0,0,0,3.35,-0.87,3.461126984
16/07/2020 20:00,4.4585,5.8745,7.374820167,1.4785,-0.0055,1.47851023,2.98,5.88,6.592025485,6.3185,-0.7855,6.367138486,0,0,0,4.84,-0.78,4.902448368
16/07/2020 20:30,4.5315,6.0171,7.532594816,0.8415,0.0371,0.842317434,3.69,5.98,7.026841396,6.4915,-0.6429,6.523257826,0,0,0,5.65,-0.68,5.690773234
16/07/2020 21:00,4.5305,6.0897,7.590117018,0.5505,0.0597,0.553727677,3.98,6.03,7.225046713,6.5405,-0.6203,6.56984873,0,0,0,5.99,-0.68,6.028474102
16/07/2020 21:30,4.512,6.1181,7.601926835,0.322,0.0881,0.333834705,4.19,6.03,7.342819622,6.602,-0.5919,6.628480189,0,0,0,6.28,-0.68,6.316708003
16/07/2020 22:00,4.587,6.1769,7.69380677,0.207,0.0869,0.224500802,4.38,6.09,7.50149985,6.777,-0.5931,6.802903543,0,0,0,6.57,-0.68,6.605096517
16/07/2020 22:30,4.5768,4.8909,6.698358086,0.1968,0.0509,0.203275798,4.38,4.84,6.527633568,6.6868,0.3809,6.697639812,0,0,0,6.49,0.33,6.498384415
16/07/2020 23:00,4.4812,2.3749,5.071617439,0.1812,0.0449,0.186680074,4.3,2.33,4.890695247,6.3012,2.2349,6.685798341,0,0,0,6.12,2.19,6.500038461
16/07/2020 23:30,4.0796,2.3677,4.716899347,0.1796,0.0377,0.183514168,3.9,2.33,4.543005613,5.7596,2.2277,6.175406015,0,0,0,5.58,2.19,5.994372361
17/07/2020 00:00,3.7027,2.3674,4.394834474,0.1527,0.0374,0.15721339,3.55,2.33,4.2463396,5.2827,2.3174,5.768644733,0,0,0,5.13,2.28,5.613848947
17/07/2020 00:30,3.4255,2.3677,4.164138991,0.1655,0.0377,0.169739624,3.26,2.33,4.007056276,4.9755,2.3177,5.488837176,0,0,0,4.81,2.28,5.323016062
17/07/2020 01:00,3.2267,2.415,4.030362005,0.1667,0.035,0.170334641,3.06,2.38,3.876596445,4.7567,2.315,5.290124752,0,0,0,4.59,2.28,5.125085365
17/07/2020 01:30,3.316,1.4865,3.633942522,0.146,0.0265,0.148385478,3.17,1.46,3.490057306,4.796,1.3965,4.995180502,0,0,0,4.65,1.37,4.847617972
17/07/2020 02:00,3.319,1.3611,3.587248836,0.149,0.0211,0.150486577,3.17,1.34,3.441583938,4.799,1.2711,4.964483479,0,0,0,4.65,1.25,4.815080477
17/07/2020 02:30,3.083,3.6921,4.810040687,0.123,0.0321,0.127119668,2.96,3.66,4.707143507,4.773,-0.4079,4.790397834,0,0,0,4.65,-0.44,4.670770814
17/07/2020 03:00,2.8923,5.2569,6.000033075,0.1123,0.0369,0.118207022,2.78,5.22,5.9141187,4.6123,-1.5231,4.857277519,0,0,0,4.5,-1.56,4.762730309
17/07/2020 03:30,2.8406,5.2658,5.983114406,0.1106,0.0458,0.119707978,2.73,5.22,5.890780933,4.6106,-1.5142,4.852878939,0,0,0,4.5,-1.56,4.762730309
17/07/2020 04:00,2.7882,5.2649,5.957619596,0.1082,0.0449,0.117146276,2.68,5.22,5.86777641,4.5282,-1.5151,4.77494746,0,0,0,4.42,-1.56,4.687216658
17/07/2020 04:30,2.787,5.2617,5.954230084,0.107,0.0417,0.114838539,2.68,5.22,5.86777641,4.527,-1.5183,4.774826059,0,0,0,4.42,-1.56,4.687216658
17/07/2020 05:00,2.7847,5.2595,5.951209485,0.1047,0.0395,0.111903262,2.68,5.22,5.86777641,4.5247,-1.5205,4.773345822,0,0,0,4.42,-1.56,4.687216658
17/07/2020 05:30,2.9737,5.1644,5.95935559,0.1037,0.0644,0.122069857,2.87,5.1,5.852085098,4.6337,-1.5456,4.884675532,0,0,0,4.53,-1.61,4.807598153
17/07/2020 06:00,3.0367,5.1788,6.003458697,0.1667,0.0788,0.184386361,2.87,5.1,5.852085098,4.7467,-1.5312,4.987557953,0,0,0,4.58,-1.61,4.854739952
17/07/2020 06:30,3.16,5.0816,5.984000214,0.46,0.0816,0.467181506,2.7,5,5.682429058,4.95,-1.5984,5.201671131,0,0,0,4.49,-1.68,4.794006675
17/07/2020 07:00,3.35,5.0416,6.053117425,1.04,0.0416,1.040831667,2.31,5,5.507821711,5.12,-1.7084,5.397502252,0,0,0,4.08,-1.75,4.439470689
17/07/2020 07:30,3.6436,4.8775,6.088171089,1.5036,-0.0125,1.503651958,2.14,4.89,5.337761703,5.3336,-1.9925,5.693623206,0,0,0,3.83,-1.98,4.311531051
17/07/2020 08:00,3.9386,4.7722,6.187605579,1.6486,-0.0278,1.648834376,2.29,4.8,5.318279797,5.6486,-1.9578,5.978265869,0,0,0,4,-1.93,4.44127234
17/07/2020 08:30,4.1195,4.5684,6.151468021,1.9095,-0.0616,1.910493342,2.21,4.63,5.130399595,5.7995,-2.1416,6.182285242,0,0,0,3.89,-2.08,4.411178981
17/07/2020 09:00,4.1653,4.283,5.974429938,2.6453,-0.137,2.648845237,1.52,4.42,4.674056054,5.7253,-2.477,6.238155905,0,0,0,3.08,-2.34,3.868074456
17/07/2020 09:30,4.0394,4.0227,5.700777811,3.3994,-0.2173,3.406338158,0.64,4.24,4.288029851,5.0794,-2.7273,5.765281402,0,0,0,1.68,-2.51,3.020347662
17/07/2020 10:00,4.22,3.7783,5.66426967,4.36,-0.2517,4.367259197,-0.14,4.03,4.032431029,5.83,-2.9517,6.53463334,0,0,0,1.47,-2.7,3.074231611
17/07/2020 10:30,3.5654,3.6363,5.092617682,5.6554,-0.3137,5.664093648,-2.09,3.95,4.468847726,4.3654,-3.0637,5.333195557,0,0,0,-1.29,-2.75,3.037531893
