Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2020 11:00,2.3322,3.3032,4.043548823,6.2922,-0.4668,6.309491507,-3.96,3.77,5.467586305,2.8922,-3.3868,4.45367658,0,0,0,-3.4,-2.92,4.481785359
17/07/2020 11:30,1.5101,2.3194,2.767673819,9.0501,-0.8006,9.085442772,-7.54,3.12,8.16002451,1.6301,-4.3306,4.627237013,0,0,0,-7.42,-3.53,8.21689114
17/07/2020 12:00,1.1948,2.2341,2.533525182,9.2448,-0.8859,9.287149501,-8.05,3.12,8.633475546,1.3448,-4.4159,4.616130398,0,0,0,-7.9,-3.53,8.652797236
17/07/2020 12:30,2.6246,1.4081,2.978467856,10.0246,-0.9619,10.07064331,-7.4,2.37,7.770257396,2.6646,-5.2519,5.889188974,0,0,0,-7.36,-4.29,8.519019897
17/07/2020 13:00,2.3776,2.6574,3.565775725,7.6676,-0.6426,7.694480133,-5.29,3.3,6.234909783,2.8276,-4.0426,4.933349422,0,0,0,-4.84,-3.4,5.914862636
17/07/2020 13:30,3.9939,2.9147,4.944361769,7.3339,-0.5053,7.351286779,-3.34,3.42,4.780376554,4.5239,-3.7853,5.898658093,0,0,0,-2.81,-3.28,4.319085551
17/07/2020 14:00,3.5178,2.631,4.392843935,7.7978,-0.649,7.824761072,-4.28,3.28,5.392290793,3.9978,-4.069,5.704311163,0,0,0,-3.8,-3.42,5.112377138
17/07/2020 14:30,3.9791,2.7062,4.812146636,7.6791,-0.5738,7.700507986,-3.7,3.28,4.944532334,4.4491,-3.9938,5.978706319,0,0,0,-3.23,-3.42,4.704178993
17/07/2020 15:00,3.0629,2.099,3.713106167,7.7929,-0.561,7.81306671,-4.73,2.66,5.426647215,3.3929,-3.071,4.576331654,0,0,0,-4.4,-2.51,5.065579927
17/07/2020 15:30,3.6835,0.5676,3.726974914,5.7135,-0.4324,5.729838742,-2.03,1,2.262940565,4.2435,0.4876,4.271422013,0,0,0,-1.47,0.92,1.734156856
17/07/2020 16:00,4.0687,0.6194,4.115577244,5.8187,-0.3806,5.831134199,-1.75,1,2.015564437,4.4887,0.5394,4.520993259,0,0,0,-1.33,0.92,1.617188919
17/07/2020 16:30,4.1128,0.8666,4.203108302,5.1828,-0.3434,5.194163975,-1.07,1.21,1.61523992,4.4128,0.7866,4.482359133,0,0,0,-0.77,1.13,1.367406304
17/07/2020 17:00,3.8535,1.0937,4.00570118,4.6135,-0.2963,4.623005077,-0.76,1.39,1.58420327,5.7235,1.0237,5.814328331,0,0,0,1.11,1.32,1.724673882
17/07/2020 17:30,5.314,1.128,5.432400942,4.324,-0.262,4.331930286,0.99,1.39,1.706516921,6.174,1.058,6.26399553,0,0,0,1.85,1.32,2.272641635
17/07/2020 18:00,5.9127,1.159,6.025222178,4.0727,-0.231,4.079245799,1.84,1.39,2.306013877,6.9127,1.049,6.991839693,0,0,0,2.84,1.28,3.115124396
17/07/2020 18:30,6.3743,1.4541,6.538050726,3.3843,-0.1359,3.387027502,2.99,1.59,3.386473092,7.5643,1.2841,7.672518967,0,0,0,4.18,1.42,4.414612101
17/07/2020 19:00,7.1196,2.9501,7.706607176,2.5396,-0.0799,2.540856582,4.58,3.03,5.491566261,8.6396,-0.9299,8.689499535,0,0,0,6.1,-0.85,6.158936597
17/07/2020 19:30,7.1432,4.2173,8.29523511,1.7832,-0.0227,1.783344479,5.36,4.24,6.834266603,8.8032,-2.5427,9.16305918,0,0,0,7.02,-2.52,7.458605768
17/07/2020 20:00,7.1746,4.4162,8.424826859,1.4246,0.0162,1.424692107,5.75,4.4,7.24033839,8.8746,-2.3738,9.186590858,0,0,0,7.45,-2.39,7.823975971
17/07/2020 20:30,6.8493,4.5617,8.229338818,1.1593,0.0317,1.159733323,5.69,4.53,7.27303238,8.6093,-2.1583,8.875714359,0,0,0,7.45,-2.19,7.765217318
17/07/2020 21:00,6.7705,4.6515,8.214385096,0.8005,0.0615,0.802858954,5.97,4.59,7.530537829,8.5905,-2.0485,8.831366967,0,0,0,7.79,-2.11,8.070700094
17/07/2020 21:30,6.7842,4.7409,8.276563444,0.6142,0.0809,0.619505004,6.17,4.66,7.732043714,8.6442,-2.0291,8.879157643,0,0,0,8.03,-2.11,8.302589957
17/07/2020 22:00,6.7155,4.7215,8.209171852,0.5455,0.0615,0.548955827,6.17,4.66,7.732043714,8.5755,-2.0485,8.816776764,0,0,0,8.03,-2.11,8.302589957
17/07/2020 22:30,6.4996,4.7412,8.045108924,0.5696,0.0412,0.571088084,5.93,4.7,7.566696769,8.2896,-1.9688,8.520190233,0,0,0,7.72,-2.01,7.977374255
17/07/2020 23:00,6.0137,4.721,7.645418804,0.5937,0.021,0.594071284,5.42,4.7,7.174008642,7.6637,-1.989,7.917601827,0,0,0,7.07,-2.01,7.350170066
17/07/2020 23:30,5.3074,2.2444,5.762449663,0.6274,0.0344,0.628342359,4.68,2.21,5.175567602,6.3374,2.3344,6.75367027,0,0,0,5.71,2.3,6.155818386
18/07/2020 00:00,4.8372,3.0023,5.693180932,0.6872,0.0323,0.687958669,4.15,2.97,5.103273459,5.8572,1.1223,5.96375294,0,0,0,5.17,1.09,5.283654039
18/07/2020 00:30,4.4611,4.8447,6.585782512,0.7511,0.0147,0.751243835,3.71,4.83,6.090402286,5.6411,-1.7853,5.916866172,0,0,0,4.89,-1.8,5.210767698
18/07/2020 01:00,4.4505,4.002,5.985228003,0.7905,0.022,0.790806076,3.66,3.98,5.407032458,5.5605,-2.888,6.265756479,0,0,0,4.77,-2.91,5.587575503
18/07/2020 01:30,4.3445,3.6021,5.643563117,0.8245,0.0121,0.824588782,3.52,3.59,5.027772867,5.4745,-2.1279,5.873509058,0,0,0,4.65,-2.14,5.118798687
18/07/2020 02:00,4.1806,1.4855,4.436679683,0.8806,0.0055,0.880617176,3.3,1.48,3.616683564,5.0706,1.4755,5.280917024,0,0,0,4.19,1.47,4.440382866
18/07/2020 02:30,4.0122,1.4821,4.277191748,0.9722,0.0021,0.972202268,3.04,1.48,3.381124073,4.8322,1.4721,5.051458725,0,0,0,3.86,1.47,4.130435812
18/07/2020 03:00,3.7938,1.4807,4.072516535,0.9938,0.0007,0.993800247,2.8,1.48,3.167080675,4.5738,1.4707,4.804435964,0,0,0,3.58,1.47,3.870051679
18/07/2020 03:30,3.7347,1.7298,4.115846466,0.9347,0.0098,0.934751373,2.8,1.72,3.286091904,4.5147,1.7498,4.841933098,0,0,0,3.58,1.74,3.980452236
18/07/2020 04:00,3.5057,2.4371,4.269588844,1.0057,0.0271,1.006065058,2.5,2.41,3.472477502,4.2457,2.4471,4.900435379,0,0,0,3.24,2.42,4.044007913
18/07/2020 04:30,3.6048,2.4294,4.347018219,0.8048,0.0194,0.805033788,2.8,2.41,3.694333499,4.4348,2.4394,5.061434915,0,0,0,3.63,2.42,4.362717043
18/07/2020 05:00,3.5925,2.4214,4.332347425,0.9125,0.0114,0.912571208,2.68,2.41,3.604233622,4.4025,2.4314,5.029285457,0,0,0,3.49,2.42,4.246940075
18/07/2020 05:30,3.6908,2.3342,4.366977705,1.0108,0.0042,1.010808726,2.68,2.33,3.55123922,4.4508,2.3542,5.035064873,0,0,0,3.44,2.35,4.16606529
18/07/2020 06:00,3.6927,2.2998,4.350300372,1.0727,0.0198,1.07288272,2.62,2.28,3.473154186,4.4727,2.3098,5.033907163,0,0,0,3.4,2.29,4.099280425
18/07/2020 06:30,3.7828,2.2539,4.403367013,1.2828,0.0139,1.282875306,2.5,2.24,3.356724594,4.5728,2.2539,5.098094257,0,0,0,3.29,2.24,3.980163313
18/07/2020 07:00,4.0334,2.1876,4.588453914,1.3334,0.0076,1.333421659,2.7,2.18,3.470216132,4.9034,2.1576,5.357104565,0,0,0,3.57,2.15,4.167421265
18/07/2020 07:30,4.1717,2.1848,4.709185909,1.5517,0.0048,1.551707424,2.62,2.18,3.408342706,5.1217,2.1548,5.556525347,0,0,0,3.57,2.15,4.167421265
18/07/2020 08:00,4.9322,2.0056,5.324380546,1.5822,-0.0144,1.582265528,3.35,2.02,3.911892125,5.8822,1.9356,6.192481264,0,0,0,4.3,1.95,4.721493408
18/07/2020 08:30,5.2337,1.9263,5.57693889,1.9637,-0.0237,1.963843013,3.27,1.95,3.807282495,6.2237,1.8363,6.488947479,0,0,0,4.26,1.86,4.648354548
18/07/2020 09:00,4.6766,1.8996,5.047679439,2.6066,-0.0504,2.60708721,2.07,1.95,2.843835438,5.5966,1.8096,5.881886068,0,0,0,2.99,1.86,3.521320775
18/07/2020 09:30,5.0713,1.7978,5.380536082,2.6213,-0.0622,2.622037858,2.45,1.86,3.076052665,6.0513,1.6578,6.274275459,0,0,0,3.43,1.72,3.837095256
18/07/2020 10:00,5.6541,2.9992,6.400316199,2.6041,-0.0608,2.604809676,3.05,3.06,4.32042822,6.8341,-0.7008,6.86993766,0,0,0,4.23,-0.64,4.27814212
18/07/2020 10:30,6.2938,4.0861,7.503874443,2.6038,-0.0539,2.604357819,3.69,4.14,5.545782181,7.5638,-2.6239,8.005992858,0,0,0,4.96,-2.57,5.586277831
18/07/2020 11:00,5.7432,4.0595,7.033056696,2.9632,-0.0805,2.964293253,2.78,4.14,4.98678253,6.9132,-2.6505,7.403883068,0,0,0,3.95,-2.57,4.712472812
18/07/2020 11:30,6.0246,4.0585,7.26410541,2.9546,-0.0815,2.955723839,3.07,4.14,5.154076057,7.4046,-2.7215,7.888894942,0,0,0,4.45,-2.64,5.174176263
18/07/2020 12:00,6.1626,4.0776,7.389483102,2.8626,-0.0624,2.863280028,3.3,4.14,5.29429882,7.6126,-2.7024,8.078034694,0,0,0,4.75,-2.64,5.434344487
18/07/2020 12:30,6.4143,4.0576,7.5899514,2.7043,-0.0824,2.705555072,3.71,4.14,5.559109641,7.9243,-2.6824,8.365990691,0,0,0,5.22,-2.6,5.831672144
18/07/2020 13:00,6.9831,4.1124,8.104043396,2.4431,-0.0676,2.444035059,4.54,4.18,6.171223542,8.5831,-2.6676,8.988086302,0,0,0,6.14,-2.6,6.667803236
18/07/2020 13:30,6.7908,3.9984,7.880492827,3.1108,-0.1016,3.112458707,3.68,4.1,5.509301226,8.2308,-2.7916,8.691323213,0,0,0,5.12,-2.69,5.783640722
18/07/2020 14:00,6.6987,3.9643,7.783845848,2.9187,-0.1357,2.921852868,3.78,4.1,5.576593943,8.1287,-2.8257,8.605831987,0,0,0,5.21,-2.69,5.86346314
18/07/2020 14:30,6.5881,3.9593,7.686294172,3.2681,-0.1407,3.271127344,3.32,4.1,5.275642141,7.8981,-2.8307,8.390044464,0,0,0,4.63,-2.69,5.354717546
18/07/2020 15:00,6.0829,3.7597,7.151015068,3.9529,-0.1903,3.957478048,2.13,3.95,4.487694285,7.2329,-2.9903,7.826668289,0,0,0,3.28,-2.8,4.312586231
18/07/2020 15:30,6.114,3.8491,7.224719151,3.424,-0.1809,3.42877541,2.69,4.03,4.845307008,7.354,-2.9809,7.935179948,0,0,0,3.93,-2.8,4.825442985
18/07/2020 16:00,6.8213,3.9649,7.889902769,2.9313,-0.1051,2.933183544,3.89,4.07,5.630008881,8.2013,-2.8651,8.68735401,0,0,0,5.27,-2.76,5.948991511
18/07/2020 16:30,6.9039,3.8847,7.921788264,3.2939,-0.1253,3.296282345,3.61,4.01,5.395572259,8.0439,-2.9653,8.573058457,0,0,0,4.75,-2.84,5.534265986
18/07/2020 17:00,7.1121,3.9852,8.152532456,2.7421,-0.0948,2.743738225,4.37,4.08,5.978570063,8.4621,-2.8448,8.927486962,0,0,0,5.72,-2.75,6.346723564
18/07/2020 17:30,7.6828,4.0149,8.668612222,2.6428,-0.0651,2.643601681,5.04,4.08,6.484442921,9.2028,-2.8151,9.623737104,0,0,0,6.56,-2.75,7.11309356
18/07/2020 18:00,8.4123,4.0473,9.335278709,2.1423,-0.0327,2.142549551,6.27,4.08,7.480594896,10.1523,-2.7827,10.52675708,0,0,0,8.01,-2.75,8.468919648
18/07/2020 18:30,8.5393,4.1882,9.511081102,1.6993,0.0182,1.699397461,6.84,4.17,8.010898826,10.4693,-2.6618,10.80238037,0,0,0,8.77,-2.68,9.170348957
18/07/2020 19:00,8.3927,4.2525,9.408568942,1.5527,0.0325,1.553040096,6.84,4.22,8.037039256,10.3227,-2.5875,10.64205298,0,0,0,8.77,-2.62,9.152994046
18/07/2020 19:30,8.2362,4.4487,9.360871868,1.0362,0.0587,1.037861325,7.2,4.39,8.432799061,10.2862,-2.4013,10.56277199,0,0,0,9.25,-2.46,9.571525479
18/07/2020 20:00,8.2737,4.5489,9.441747873,0.6837,0.0689,0.687162936,7.59,4.48,8.813540719,10.3437,-2.3311,10.60312015,0,0,0,9.66,-2.4,9.953672689
18/07/2020 20:30,7.8013,2.8023,8.289340564,0.5313,0.0723,0.536196774,7.27,2.73,7.76568091,9.5713,1.0323,9.626807725,0,0,0,9.04,0.96,9.090830545
18/07/2020 21:00,7.3911,2.2454,7.724647589,0.4311,0.0754,0.437644113,6.96,2.17,7.290438944,9.0311,2.0754,9.266501625,0,0,0,8.6,2,8.829496022
18/07/2020 21:30,6.9882,2.3956,7.387410818,0.4782,0.0856,0.485800988,6.51,2.31,6.907691365,8.5982,2.2456,8.886605797,0,0,0,8.12,2.16,8.402380615
18/07/2020 22:00,6.9709,2.4346,7.383815001,0.3409,0.0846,0.351240616,6.63,2.35,7.034159509,8.6209,2.2946,8.921048479,0,0,0,8.28,2.21,8.569859976
18/07/2020 22:30,6.7075,2.4669,7.146758136,0.2075,0.0469,0.212734247,6.5,2.42,6.935877738,8.3475,2.3369,8.668440336,0,0,0,8.14,2.29,8.455986045
18/07/2020 23:00,6.2484,2.5581,6.751768522,0.1584,0.0381,0.162917679,6.09,2.52,6.590789027,7.8384,2.4381,8.208827332,0,0,0,7.68,2.4,8.046266215
18/07/2020 23:30,5.8602,1.7097,6.104508017,0.1202,0.0297,0.123814902,5.74,1.68,5.980802622,7.3002,1.6097,7.4755638,0,0,0,7.18,1.58,7.351788898
19/07/2020 00:00,5.4073,1.7082,5.67070018,0.1673,0.0282,0.169660042,5.24,1.68,5.502726597,6.7473,1.2082,6.854619211,0,0,0,6.58,1.18,6.684968212
19/07/2020 00:30,4.781,5.4243,7.230559556,0.151,0.0443,0.157364195,4.63,5.38,7.097978585,6.431,-1.4557,6.593695738,0,0,0,6.28,-1.5,6.456655481
19/07/2020 01:00,4.6403,5.1675,6.945173888,0.2103,0.0375,0.213617275,4.43,5.13,6.778038064,6.2303,-1.7025,6.458726217,0,0,0,6.02,-1.74,6.266418435
19/07/2020 01:30,4.4233,5.1497,6.788592857,0.3433,0.0597,0.348452264,4.08,5.09,6.523381025,5.9733,-1.5503,6.171202717,0,0,0,5.63,-1.61,5.855681002
19/07/2020 02:00,4.3811,5.142,6.755309113,0.4111,0.052,0.414375687,3.97,5.09,6.45515298,5.8911,-1.558,6.093637929,0,0,0,5.48,-1.61,5.711610981
19/07/2020 02:30,4.2867,5.1318,6.68664102,0.4567,0.0418,0.458608907,3.83,5.09,6.370007849,5.7667,-1.5682,5.976125846,0,0,0,5.31,-1.61,5.548711562
19/07/2020 03:00,4.1027,5.1344,6.572230265,0.4627,0.0444,0.464825397,3.64,5.09,6.257611365,5.5027,-1.5656,5.721084744,0,0,0,5.04,-1.61,5.290907295
19/07/2020 03:30,4.0806,5.1296,6.554700033,0.3906,0.0396,0.392602241,3.69,5.09,6.286827499,5.4306,-1.6104,5.664345021,0,0,0,5.04,-1.65,5.303216005
19/07/2020 04:00,4.0194,5.1362,6.521972616,0.4394,0.0462,0.441822136,3.58,5.09,6.222901253,5.3794,-1.6038,5.613387462,0,0,0,4.94,-1.65,5.208272266
19/07/2020 04:30,3.9425,5.199,6.52479174,0.4625,0.049,0.465088432,3.48,5.15,6.215536984,5.3125,-1.561,5.537091046,0,0,0,4.85,-1.61,5.110244613
19/07/2020 05:00,3.9485,5.1611,6.498277115,0.4685,0.0511,0.471278538,3.48,5.11,6.182434795,5.3185,-1.6189,5.559431577,0,0,0,4.85,-1.67,5.12946391
19/07/2020 05:30,4.0118,5.1721,6.545621258,0.4518,0.0621,0.456047859,3.56,5.11,6.227816632,5.3918,-1.6479,5.638003339,0,0,0,4.94,-1.71,5.227590267
19/07/2020 06:00,4.0508,5.1865,6.580939362,0.4908,0.0765,0.496726172,3.56,5.11,6.227816632,5.4308,-1.6335,5.671147229,0,0,0,4.94,-1.71,5.227590267
19/07/2020 06:30,4.2398,5.0486,6.592743435,0.6798,0.0686,0.683252516,3.56,4.98,6.121601098,5.6198,-1.7114,5.874609944,0,0,0,4.94,-1.78,5.250904684
19/07/2020 07:00,4.3626,4.9321,6.584670772,0.9726,0.0521,0.97399444,3.39,4.88,5.941927297,5.7326,-1.8279,6.016969434,0,0,0,4.76,-1.88,5.117812032
19/07/2020 07:30,4.5081,4.7317,6.53543805,1.7781,0.0017,1.778100813,2.73,4.73,5.461300211,5.7981,-2.0483,6.149267965,0,0,0,4.02,-2.05,4.512527008
19/07/2020 08:00,4.5263,4.3009,6.243807532,3.0563,-0.1091,3.058246638,1.47,4.41,4.64854816,5.6263,-2.4191,6.124320085,0,0,0,2.57,-2.31,3.455575205
19/07/2020 08:30,4.2847,3.7703,5.707347561,4.5247,-0.2697,4.532730764,-0.24,4.04,4.047122435,5.6447,-2.8797,6.336821773,0,0,0,1.12,-2.61,2.840158446
19/07/2020 09:00,3.8123,3.4197,5.12132594,5.5523,-0.3803,5.56530892,-1.74,3.8,4.179425798,3.9623,-3.2003,5.093303582,0,0,0,-1.59,-2.82,3.237360036
19/07/2020 09:30,3.8345,3.5721,5.240542783,6.6045,-0.4879,6.622497011,-2.77,4.06,4.914926246,4.2445,-2.9779,5.184946351,0,0,0,-2.36,-2.49,3.430699637
19/07/2020 10:00,3.6331,3.2117,4.849168228,8.6931,-0.7283,8.723554809,-5.06,3.94,6.413049197,3.6631,-3.2983,4.929207289,0,0,0,-5.03,-2.57,5.648521931
19/07/2020 10:30,3.0733,2.6622,4.066015461,10.0033,-0.8778,10.04174007,-6.93,3.54,7.781805703,2.7633,-3.8378,4.729115745,0,0,0,-7.24,-2.96,7.821713367
19/07/2020 11:00,3.4311,1.5781,3.776618437,10.7111,-1.0519,10.76262778,-7.28,2.63,7.7404974,2.9511,-5.1219,5.911247823,0,0,0,-7.76,-4.07,8.762562411
19/07/2020 11:30,3.0299,0.0779,3.030901255,11.8899,-1.2821,11.95882529,-8.86,1.36,8.963771528,2.2699,-5.0921,5.575116897,0,0,0,-9.62,-3.81,10.3470044
19/07/2020 12:00,2.7029,-2.9533,4.003454671,11.8829,-1.2833,11.95199445,-9.18,-1.67,9.330664499,1.9429,-3.0233,3.59377285,0,0,0,-9.94,-1.74,10.09114463
19/07/2020 12:30,2.7211,-1.0541,2.918135024,11.9011,-1.2341,11.96491471,-9.18,0.18,9.181764536,1.9611,-5.1541,5.514586115,0,0,0,-9.94,-3.92,10.68503627
19/07/2020 13:00,2.4003,0.3138,2.420725207,12.3003,-1.3062,12.36945991,-9.9,1.62,10.03166985,1.5403,-6.1362,6.326568938,0,0,0,-10.76,-4.83,11.79434186
19/07/2020 13:30,1.7938,-1.8753,2.595085457,12.8938,-1.4153,12.97124329,-11.1,-0.46,11.10952744,0.9438,-3.4653,3.59152649,0,0,0,-11.95,-2.05,12.12456185
19/07/2020 14:00,1.0261,-2.5745,2.771449343,13.0861,-1.4445,13.16558367,-12.06,-1.13,12.11282378,0.0861,-2.6145,2.615917327,0,0,0,-13,-1.17,13.05254381
19/07/2020 14:30,0.6887,-0.8935,1.128117875,13.0887,-1.4335,13.16696586,-12.4,0.54,12.4117525,-0.3113,-0.8935,0.946176485,0,0,0,-13.4,0.54,13.41087618
19/07/2020 15:00,0.455,-1.4316,1.502166289,13.175,-1.4316,13.25255083,-12.72,0,12.72,-0.585,-0.8916,1.06638434,0,0,0,-13.76,0.54,13.77059185
19/07/2020 15:30,0.4251,-0.86,0.959327895,13.0451,-1.4,13.12000892,-12.62,0.54,12.63154781,-0.6149,-0.86,1.057214269,0,0,0,-13.66,0.54,13.67066933
19/07/2020 16:00,0.5928,-0.7172,0.930477125,12.5728,-1.3072,12.64057244,-11.98,0.59,11.99451958,-0.3572,-0.6672,0.756800951,0,0,0,-12.93,0.64,12.94582944
19/07/2020 16:30,1.193,-0.2126,1.211795263,11.553,-1.1426,11.60936449,-10.36,0.93,10.40165852,0.443,-0.1726,0.475436389,0,0,0,-11.11,0.97,11.15226434
19/07/2020 17:00,1.9137,0.2708,1.932764944,10.6437,-0.9892,10.68956811,-8.73,1.26,8.820459172,1.4737,0.3208,1.508212296,0,0,0,-9.17,1.31,9.263098834
19/07/2020 17:30,2.7941,2.1466,3.523476461,9.6341,-0.8334,9.670079543,-6.84,2.98,7.460965085,2.6841,-1.5334,3.091230883,0,0,0,-6.95,-0.7,6.985162847
19/07/2020 18:00,3.5409,3.6564,5.089914908,8.2809,-0.6636,8.307446646,-4.74,4.32,6.413267498,3.7609,-2.5536,4.545903845,0,0,0,-4.52,-1.89,4.899234634
19/07/2020 18:30,4.2132,4.3886,6.083655496,6.6232,-0.4614,6.639252081,-2.41,4.85,5.41577326,4.7432,-1.9414,5.125132213,0,0,0,-1.88,-1.48,2.392655429
19/07/2020 19:00,4.7536,5.0267,6.91841209,4.8236,-0.2933,4.832508857,-0.07,5.32,5.320460506,6.0936,-1.3233,6.235630189,0,0,0,1.27,-1.03,1.635175832
19/07/2020 19:30,5.3949,5.4506,7.669027733,3.2549,-0.1394,3.257883726,2.14,5.59,5.985624445,6.6249,-0.9494,6.692582489,0,0,0,3.37,-0.81,3.465977496
19/07/2020 20:00,5.8028,5.8335,8.228135274,1.7928,-0.0365,1.793171517,4.01,5.87,7.108938036,7.3228,-0.6365,7.350410335,0,0,0,5.53,-0.6,5.562454494
19/07/2020 20:30,5.9845,6.0877,8.536646387,0.9945,0.0177,0.994657499,4.99,6.07,7.857798674,7.6445,-0.5223,7.662321942,0,0,0,6.65,-0.54,6.671888788
19/07/2020 21:00,6.0846,6.1984,8.68576535,0.6346,0.0484,0.636443022,5.45,6.15,8.217359673,7.8146,-0.4916,7.830047492,0,0,0,7.18,-0.54,7.200277772
19/07/2020 21:30,6.5905,2.5798,7.07743303,0.3705,0.0798,0.378996425,6.22,2.5,6.703610967,8.0905,2.2298,8.392150993,0,0,0,7.72,2.15,8.013794357
19/07/2020 22:00,6.5876,2.4581,7.031267977,0.3176,0.0781,0.327061722,6.27,2.38,6.706511761,8.0876,2.3681,8.427168645,0,0,0,7.77,2.29,8.100432087
19/07/2020 22:30,6.5025,2.4207,6.938464869,0.2925,0.0407,0.295318032,6.21,2.38,6.650451113,7.9925,2.3307,8.325396011,0,0,0,7.7,2.29,8.033311895
19/07/2020 23:00,5.6119,5.8701,8.121052618,0.4019,0.0401,0.403895556,5.21,5.83,7.818759492,7.3419,-0.2499,7.346151756,0,0,0,6.94,-0.29,6.946056435
19/07/2020 23:30,4.9363,6.1998,7.924933926,0.4863,0.0398,0.487925947,4.45,6.16,7.599217065,6.5863,-0.5502,6.609241086,0,0,0,6.1,-0.59,6.128466366
20/07/2020 00:00,4.435,6.3091,7.711936709,0.505,0.0391,0.506511412,3.93,6.27,7.39985135,6.125,-0.5109,6.146270724,0,0,0,5.62,-0.55,5.646848679
20/07/2020 00:30,4.0908,6.3868,7.584580336,0.4208,0.0368,0.422406061,3.67,6.35,7.334262062,5.7708,-0.5132,5.79357462,0,0,0,5.35,-0.55,5.378196724
20/07/2020 01:00,3.9356,6.3886,7.503542984,0.3356,0.0386,0.337812552,3.6,6.35,7.299486283,5.5756,-0.5114,5.599003958,0,0,0,5.24,-0.55,5.268785439
20/07/2020 01:30,4.0258,5.3913,6.728534858,0.3258,0.0313,0.327300061,3.7,5.36,6.513033088,5.6558,-1.1987,5.781431945,0,0,0,5.33,-1.23,5.470082266
20/07/2020 02:00,4.0559,5.462,6.803217534,0.2859,0.032,0.287685262,3.77,5.43,6.610431151,5.7159,-1.198,5.840095617,0,0,0,5.43,-1.23,5.567566793
20/07/2020 02:30,3.9613,5.4626,6.74773269,0.3013,0.0326,0.303058493,3.66,5.43,6.548320395,5.6113,-1.1474,5.727409052,0,0,0,5.31,-1.18,5.43953123
20/07/2020 03:00,3.7819,5.5244,6.694905748,0.4119,0.0344,0.413333969,3.37,5.49,6.441816514,5.3819,-1.1456,5.50247644,0,0,0,4.97,-1.18,5.108160138
20/07/2020 03:30,3.6793,5.5322,6.643981136,0.4093,0.0422,0.411469719,3.27,5.49,6.390070422,5.2693,-1.1378,5.390743115,0,0,0,4.86,-1.18,5.001199856
20/07/2020 04:00,3.7295,5.5341,6.673487324,0.3595,0.0441,0.362194782,3.37,5.49,6.441816514,5.3195,-1.1359,5.439425435,0,0,0,4.96,-1.18,5.098431131
20/07/2020 04:30,3.687,5.5797,6.687826335,0.317,0.0397,0.319476275,3.37,5.54,6.484481475,5.337,-1.0503,5.439365688,0,0,0,5.02,-1.09,5.136973817
20/07/2020 05:00,4.0276,5.3052,6.660833942,0.2076,0.0352,0.210563055,3.82,5.27,6.508863188,5.6776,-1.4048,5.848812255,0,0,0,5.47,-1.44,5.656368093
20/07/2020 05:30,4.2236,5.332,6.802133559,0.1436,0.062,0.156412787,4.08,5.27,6.664780567,5.8936,-1.488,6.078541351,0,0,0,5.75,-1.55,5.955249785
20/07/2020 06:00,4.3443,5.2652,6.826073068,0.1643,0.0952,0.189888204,4.18,5.17,6.648405824,5.9143,-1.4148,6.081167941,0,0,0,5.75,-1.51,5.944964256
20/07/2020 06:30,4.6003,5.1798,6.927704391,0.3303,0.0798,0.339803075,4.27,5.1,6.651533658,6.2103,-1.4302,6.372856356,0,0,0,5.88,-1.51,6.070790723
20/07/2020 07:00,4.9028,5.0002,7.002817139,0.6928,0.0602,0.695410584,4.21,4.94,6.49058549,6.5728,-1.6998,6.789036742,0,0,0,5.88,-1.76,6.137752031
20/07/2020 07:30,5.15,4.7989,7.039313973,1.57,0.0089,1.570025226,3.58,4.79,5.980008361,6.86,-1.8311,7.10017797,0,0,0,5.29,-1.84,5.600866004
20/07/2020 08:00,5.2044,4.4035,6.817374246,2.9644,-0.0865,2.965661749,2.24,4.49,5.017738534,6.7244,-2.2265,7.083421321,0,0,0,3.76,-2.14,4.326337943
20/07/2020 08:30,4.9329,4.9446,6.984452131,4.5529,-0.2454,4.559508698,0.38,5.19,5.203892774,6.1229,-1.6354,6.337541919,0,0,0,1.57,-1.39,2.096902477
20/07/2020 09:00,4.3985,4.5027,6.294530129,6.1585,-0.4273,6.173306046,-1.76,4.93,5.234739726,4.9085,-2.0173,5.306870221,0,0,0,-1.25,-1.59,2.022523177
20/07/2020 09:30,3.7631,3.88,5.405119944,7.2631,-0.58,7.286221353,-3.5,4.46,5.669356224,4.3831,-2.64,5.116753425,0,0,0,-2.88,-2.06,3.540903839
20/07/2020 10:00,3.0734,3.5895,4.725494451,8.0334,-0.6505,8.059693903,-4.96,4.24,6.525273941,3.4434,-2.9105,4.508659869,0,0,0,-4.59,-2.26,5.116219307
20/07/2020 10:30,3.2504,2.9083,4.361571855,9.4104,-0.8517,9.448863479,-6.16,3.76,7.216869127,3.4004,-3.5917,4.946011428,0,0,0,-6.01,-2.74,6.605126797
20/07/2020 11:00,3.7334,2.7775,4.653254969,10.1634,-0.9825,10.2107789,-6.43,3.76,7.448657597,3.7334,-3.7225,5.272123084,0,0,0,-6.43,-2.74,6.989456345
20/07/2020 11:30,2.5621,1.983,3.239852683,11.4921,-1.197,11.5542707,-8.93,3.18,9.479309047,2.2021,-4.457,4.971327128,0,0,0,-9.29,-3.26,9.845389784
20/07/2020 12:00,2.9816,1.1088,3.181096666,11.8716,-1.2612,11.93840492,-8.89,2.37,9.200489117,2.5816,-5.5512,6.122130348,0,0,0,-9.29,-4.29,10.23270248
20/07/2020 12:30,2.7619,0.5716,2.820428721,12.3219,-1.3384,12.3943751,-9.56,1.91,9.748933275,2.1619,-6.1584,6.526844733,0,0,0,-10.16,-4.82,11.2453546
20/07/2020 13:00,2.1364,0.3542,2.165562883,12.6364,-1.3758,12.71107512,-10.5,1.73,10.64156473,1.3464,-6.0458,6.193907539,0,0,0,-11.29,-4.67,12.21773301
20/07/2020 13:30,1.524,0.1691,1.5333528,12.824,-1.4209,12.90247778,-11.3,1.59,11.41131456,0.554,-6.3609,6.384979625,0,0,0,-12.27,-4.94,13.22711231
20/07/2020 14:00,0.9999,-1.2193,1.576861598,12.8899,-1.4193,12.96780377,-11.89,0.2,11.89168197,0.1299,-3.8193,3.821508406,0,0,0,-12.76,-2.4,12.98374368
20/07/2020 14:30,0.5463,-2.2033,2.270016427,12.9363,-1.4233,13.01436286,-12.39,-0.78,12.41452778,-0.3037,-2.3233,2.343065637,0,0,0,-13.24,-0.9,13.27055387
20/07/2020 15:00,0.3707,-2.19,2.221152514,12.8907,-1.41,12.96758445,-12.52,-0.78,12.54427359,-0.4793,-2.31,2.359200816,0,0,0,-13.37,-0.9,13.40025746
20/07/2020 15:30,0.4088,-1.9515,1.993857991,12.5788,-1.3415,12.65013169,-12.17,-0.61,12.185278,-0.3812,-2.0215,2.05712802,0,0,0,-12.96,-0.68,12.97782724
20/07/2020 16:00,0.6151,-1.7813,1.884509936,11.9851,-1.2413,12.04920942,-11.37,-0.54,11.382816,-0.0549,-1.7813,1.782145813,0,0,0,-12.04,-0.54,12.05210355
20/07/2020 16:30,1.2006,-1.1048,1.631570838,11.1606,-1.1048,11.21514937,-9.96,0,9.96,0.7206,-1.1048,1.319032752,0,0,0,-10.44,0,10.44
20/07/2020 17:00,2.0519,-0.3722,2.085384005,10.0619,-0.9322,10.10499027,-8.01,0.56,8.029551669,1.7819,-0.3822,1.822428174,0,0,0,-8.28,0.55,8.298246803
20/07/2020 17:30,3.0102,0.0711,3.011039563,8.7502,-0.7489,8.782189434,-5.74,0.82,5.798275606,3.0502,0.0211,3.05027298,0,0,0,-5.7,0.77,5.751773639
20/07/2020 18:00,3.8096,1.0356,3.947849987,7.2996,-0.5644,7.321386994,-3.49,1.6,3.839283787,4.1596,0.9856,4.274772452,0,0,0,-3.14,1.55,3.501728145
20/07/2020 18:30,4.2935,2.2611,4.852495797,5.7135,-0.3789,5.7260499,-1.42,2.64,2.997665759,4.8535,2.2211,5.337578801,0,0,0,-0.86,2.6,2.738539757
20/07/2020 19:00,5.4953,3.5087,6.519915473,4.0153,-0.2113,4.020855852,1.48,3.72,4.003598381,6.2553,1.5487,6.444164009,0,0,0,2.24,1.76,2.84871901
20/07/2020 19:30,5.9527,4.3772,7.388810265,2.4127,-0.0728,2.413798072,3.54,4.45,5.686308117,7.4227,-0.0228,7.422735017,0,0,0,5.01,0.05,5.010249495
20/07/2020 20:00,6.5796,3.3855,7.399509876,1.1996,0.0155,1.199700133,5.38,3.37,6.348330489,8.2996,0.1755,8.301455319,0,0,0,7.1,0.16,7.101802588
20/07/2020 20:30,6.768,4.9939,8.410996446,0.558,0.0539,0.560597191,6.21,4.94,7.935218964,8.838,-1.7661,9.012732838,0,0,0,8.28,-1.82,8.477664773
20/07/2020 21:00,6.817,5.0091,8.459466402,0.287,0.0691,0.295201304,6.53,4.94,8.188070591,8.937,-1.6909,9.095554508,0,0,0,8.65,-1.76,8.827236261
20/07/2020 21:30,6.7359,5.1906,8.503803688,0.1059,0.1006,0.146065636,6.63,5.09,8.358528579,8.8659,-1.5494,9.00026795,0,0,0,8.76,-1.65,8.914039488
20/07/2020 22:00,6.792,5.1907,8.548370049,0.052,0.1007,0.113333534,6.74,5.09,8.446046412,8.942,-1.5493,9.075224212,0,0,0,8.89,-1.65,9.041825037
20/07/2020 22:30,6.7067,2.8571,7.289913943,0.0467,0.0671,0.081751453,6.66,2.79,7.220782506,8.5567,1.9971,8.78666736,0,0,0,8.51,1.93,8.726110245
20/07/2020 23:00,6.1247,2.6016,6.65434239,0.0447,0.0616,0.076109461,6.08,2.54,6.589233643,7.8647,2.5016,8.252969687,0,0,0,7.82,2.44,8.191825193
20/07/2020 23:30,5.525,2.703,6.150758815,0.045,0.063,0.077420927,5.48,2.64,6.08276253,7.295,2.613,7.748857593,0,0,0,7.25,2.55,7.685375723
21/07/2020 00:00,5.0048,2.6942,5.683901537,0.0448,0.0542,0.070318419,4.96,2.64,5.6188255,6.7148,2.6842,7.231422314,0,0,0,6.67,2.63,7.169783818
21/07/2020 00:30,4.6177,2.7673,5.38340994,0.0477,0.0473,0.06717574,4.57,2.72,5.318204584,6.3077,2.7673,6.888035176,0,0,0,6.26,2.72,6.825393762
21/07/2020 01:00,4.3724,2.846,5.21704876,0.0424,0.066,0.078445905,4.33,2.78,5.145609779,6.0024,2.866,6.651523266,0,0,0,5.96,2.8,6.584952543
21/07/2020 01:30,4.298,2.8471,5.155461416,0.038,0.0671,0.077112969,4.26,2.78,5.086845781,5.938,2.8671,6.593944678,0,0,0,5.9,2.8,6.530696747
21/07/2020 02:00,4.2982,2.846,5.15502078,0.0382,0.066,0.076257721,4.26,2.78,5.086845781,5.9382,2.866,6.593646581,0,0,0,5.9,2.8,6.530696747
21/07/2020 02:30,4.1881,2.8365,5.058252056,0.0381,0.0565,0.068145873,4.15,2.78,4.995087587,5.8481,2.8565,6.508445733,0,0,0,5.81,2.8,6.449503857
21/07/2020 03:00,4.2352,1.8672,4.628537013,0.0352,0.0472,0.058880217,4.2,1.82,4.577379163,5.8452,1.8572,6.133152116,0,0,0,5.81,1.81,6.085408778
21/07/2020 03:30,4.2355,1.7999,4.602075647,0.0355,0.0499,0.061239366,4.2,1.75,4.55,5.8455,1.7999,6.116331438,0,0,0,5.81,1.75,6.067833221
21/07/2020 04:00,4.2364,1.8727,4.631856026,0.0364,0.0527,0.06404881,4.2,1.82,4.577379163,5.8964,1.8027,6.165813835,0,0,0,5.86,1.75,6.115725632
21/07/2020 04:30,4.1875,1.9166,4.605270004,0.0375,0.0566,0.067895582,4.15,1.86,4.547757689,5.8275,1.8766,6.122204163,0,0,0,5.79,1.82,6.069308033
21/07/2020 05:00,4.1889,1.8017,4.559934879,0.0389,0.0517,0.064700077,4.15,1.75,4.50388721,5.7389,1.8017,6.01507241,0,0,0,5.7,1.75,5.962591718
21/07/2020 05:30,4.3183,1.8272,4.688963076,0.0383,0.0772,0.086178478,4.28,1.75,4.623948529,5.8283,1.8272,6.108006281,0,0,0,5.79,1.75,6.048685808
21/07/2020 06:00,4.4656,1.7707,4.80384865,0.1056,0.0807,0.132905417,4.36,1.69,4.676077416,5.9956,1.7407,6.243176743,0,0,0,5.89,1.66,6.11945259
21/07/2020 06:30,4.5912,5.438,7.116948886,0.3112,0.078,0.320826183,4.28,5.36,6.859154467,6.3812,-1.282,6.508704744,0,0,0,6.07,-1.36,6.220490334
21/07/2020 07:00,4.8546,5.2961,7.184414824,0.6346,0.0661,0.638033204,4.22,5.23,6.72021577,6.7046,-1.4439,6.85831673,0,0,0,6.07,-1.51,6.254998002
21/07/2020 07:30,5.0669,5.0549,7.157198448,1.3869,0.0249,1.387123506,3.68,5.03,6.23243933,6.7869,-1.7351,7.005182626,0,0,0,5.4,-1.76,5.679577449
21/07/2020 08:00,5.1737,4.6146,6.932654964,2.7537,-0.0854,2.755023929,2.42,4.7,5.286435472,6.6937,-2.2054,7.047652719,0,0,0,3.94,-2.12,4.474147964
21/07/2020 08:30,5.3853,4.0598,6.744140578,4.3753,-0.2302,4.381351633,1.01,4.29,4.407289416,6.2453,-2.7302,6.815993261,0,0,0,1.87,-2.5,3.122002562
21/07/2020 09:00,4.6126,3.4203,5.742345414,5.9526,-0.3897,5.965342643,-1.34,3.81,4.038774567,5.5226,-3.3497,6.459071206,0,0,0,-0.43,-2.96,2.991070043
21/07/2020 09:30,4.2749,2.8572,5.141824759,7.3249,-0.5528,7.345729906,-3.05,3.41,4.574997268,4.9749,-3.9028,6.323090846,0,0,0,-2.35,-3.35,4.092065493
21/07/2020 10:00,3.8516,2.3224,4.497595393,8.5616,-0.7176,8.591620588,-4.71,3.04,5.605863002,4.2416,-4.4176,6.124243653,0,0,0,-4.32,-3.7,5.687917018
21/07/2020 10:30,2.9273,1.8415,3.458353299,9.3673,-0.8685,9.407475833,-6.44,2.71,6.986966438,3.0073,-4.8685,5.722424795,0,0,0,-6.36,-4,7.513294883
21/07/2020 11:00,2.8297,1.2761,3.10413165,10.4397,-1.0139,10.48881925,-7.61,2.29,7.947087517,2.6197,-5.3939,5.99641437,0,0,0,-7.82,-4.38,8.963079828
21/07/2020 11:30,2.2921,0.7823,2.421923967,11.2821,-1.1477,11.34032608,-8.99,1.93,9.194835507,1.8721,-5.8577,6.149585978,0,0,0,-9.41,-4.71,10.52293685
21/07/2020 12:00,2.0443,0.5053,2.105823017,11.4943,-1.2447,11.5614969,-9.45,1.75,9.610671152,1.4943,-6.1347,6.314069732,0,0,0,-10,-4.89,11.1315812
21/07/2020 12:30,1.9964,0.2209,2.008584021,11.7364,-1.3091,11.80918404,-9.74,1.53,9.859437104,1.3364,-6.3991,6.537158845,0,0,0,-10.4,-5.09,11.578778
21/07/2020 13:00,1.6396,0.6201,1.752943858,11.6096,-1.1599,11.66739817,-9.97,1.78,10.12765027,0.9496,-5.9799,6.05482817,0,0,0,-10.66,-4.82,11.69905979
21/07/2020 13:30,1.1313,0.6987,1.329669651,11.3513,-1.2113,11.41574612,-10.22,1.91,10.39694667,0.4813,-5.8913,5.910927624,0,0,0,-10.87,-4.68,11.83466518
21/07/2020 14:00,1.2631,0.767,1.477738343,11.3531,-1.143,11.41049204,-10.09,1.91,10.26918692,0.6531,-5.823,5.859510953,0,0,0,-10.7,-4.68,11.67871568
21/07/2020 14:30,1.4791,0.526,1.569844836,11.7291,-1.234,11.79383495,-10.25,1.76,10.40000481,0.7891,-6.074,6.12504325,0,0,0,-10.94,-4.84,11.96282575
21/07/2020 15:00,1.1525,0.5174,1.263312713,11.8725,-1.2426,11.93734941,-10.72,1.76,10.86351693,0.4025,-6.0826,6.095902641,0,0,0,-11.47,-4.84,12.44935741
21/07/2020 15:30,1.3964,0.6637,1.546101759,11.5864,-1.1863,11.64697268,-10.19,1.85,10.35657279,0.7164,-5.9463,5.989299846,0,0,0,-10.87,-4.76,11.86652856
21/07/2020 16:00,1.5233,0.9138,1.776365202,11.0033,-1.1162,11.05977004,-9.48,2.03,9.694911036,0.9933,-5.7062,5.792008575,0,0,0,-10.01,-4.59,11.01218416
21/07/2020 16:30,2.2981,1.336,2.658224898,10.3581,-0.994,10.40568458,-8.06,2.33,8.390023838,1.9881,-5.344,5.701831075,0,0,0,-8.37,-4.35,9.432889271
21/07/2020 17:00,2.8918,1.8063,3.409578703,9.4218,-0.8637,9.461305033,-6.53,2.67,7.054771435,2.8918,-4.9037,5.692871062,0,0,0,-6.53,-4.04,7.678704318
21/07/2020 17:30,3.676,2.3733,4.375560409,8.316,-0.6967,8.345133126,-4.64,3.07,5.563676842,3.986,-4.2967,5.860872537,0,0,0,-4.33,-3.6,5.631065619
21/07/2020 18:00,4.3815,3.6409,5.696814466,6.9815,-0.5191,7.00077189,-2.6,4.16,4.905670189,5.0215,-3.0491,5.874731744,0,0,0,-1.96,-2.53,3.200390601
21/07/2020 18:30,4.5053,4.6142,6.448920044,5.4853,-0.3558,5.496827242,-0.98,4.97,5.065698372,6.3353,-2.0758,6.666706213,0,0,0,0.85,-1.72,1.918567174
21/07/2020 19:00,5.6005,5.1098,7.581270097,3.8705,-0.2002,3.875674172,1.73,5.31,5.584711273,6.9905,-1.6602,7.184939408,0,0,0,3.12,-1.46,3.444706083
21/07/2020 19:30,6.0866,5.5464,8.234637364,2.3866,-0.0736,2.3877346,3.7,5.62,6.728625417,7.8066,-1.2336,7.903465855,0,0,0,5.42,-1.16,5.542743003
21/07/2020 20:00,6.518,5.8429,8.753502408,1.168,0.0129,1.168071235,5.35,5.83,7.912736568,8.558,-0.9771,8.613599039,0,0,0,7.39,-0.99,7.456017704
21/07/2020 20:30,6.7712,6.0148,9.056874101,0.4912,0.0548,0.494247387,6.28,5.96,8.657944329,8.9012,-0.8252,8.939368908,0,0,0,8.41,-0.88,8.455915089
21/07/2020 21:00,6.7183,6.2094,9.14834429,0.3083,0.0794,0.318360252,6.41,6.13,8.869329174,8.8783,-0.6306,8.900666674,0,0,0,8.57,-0.71,8.599360441
21/07/2020 21:30,6.7517,6.2917,9.228810421,0.1417,0.1117,0.180432203,6.61,6.18,9.04900547,8.9417,-0.5483,8.958494951,0,0,0,8.8,-0.66,8.824715293
21/07/2020 22:00,6.725,6.3657,9.26000872,0.115,0.0957,0.149611129,6.61,6.27,9.110707986,8.915,-0.5643,8.932841625,0,0,0,8.8,-0.66,8.824715293
21/07/2020 22:30,6.4335,6.334,9.028259979,0.1135,0.064,0.130300614,6.32,6.27,8.90254458,8.6435,-0.596,8.664023791,0,0,0,8.53,-0.66,8.55549531
21/07/2020 23:00,5.9034,6.3351,8.659308493,0.1134,0.0651,0.130757677,5.79,6.27,8.534459561,7.9934,-0.5949,8.015506819,0,0,0,7.88,-0.66,7.907591289
21/07/2020 23:30,5.4625,5.4331,7.704380693,0.1125,0.0731,0.134163557,5.35,5.36,7.573116928,7.4325,-1.2069,7.529851516,0,0,0,7.32,-1.28,7.43106991
22/07/2020 00:00,4.9145,5.4343,7.326931605,0.1145,0.0743,0.136494469,4.8,5.36,7.19510945,6.8245,-1.1357,6.91835347,0,0,0,6.71,-1.21,6.818225576
22/07/2020 00:30,4.5335,5.5608,7.174616289,0.1135,0.0708,0.133771783,4.42,5.49,7.048155787,6.3935,-1.1392,6.494198864,0,0,0,6.28,-1.21,6.395506235
22/07/2020 01:00,4.3827,5.5592,7.079036935,0.1127,0.0692,0.132249499,4.27,5.49,6.955070093,6.3127,-1.1408,6.414951748,0,0,0,6.2,-1.21,6.31696921
22/07/2020 01:30,4.2724,5.5544,7.007478942,0.1124,0.0644,0.129541962,4.16,5.49,6.888083914,6.1924,-1.1456,6.297477044,0,0,0,6.08,-1.21,6.199233824
22/07/2020 02:00,4.2734,5.6185,7.059000624,0.1134,0.0485,0.123336167,4.16,5.57,6.952014097,6.1434,-1.1615,6.252235265,0,0,0,6.03,-1.21,6.150203249
22/07/2020 02:30,4.1231,5.633,6.980733673,0.1131,0.063,0.129462775,4.01,5.57,6.86330824,6.0131,-1.067,6.1070337,0,0,0,5.9,-1.13,6.007237302
22/07/2020 03:00,3.9485,5.5908,6.844537741,0.1185,0.0708,0.138039451,3.83,5.52,6.718578719,5.7785,-1.0092,5.865965129,0,0,0,5.66,-1.08,5.762117666
22/07/2020 03:30,3.8743,5.5913,6.802413997,0.1243,0.0713,0.143297523,3.75,5.52,6.673297536,5.7243,-1.0087,5.812493972,0,0,0,5.6,-1.08,5.703192089
22/07/2020 04:00,3.8775,5.6371,6.841922439,0.1275,0.0771,0.148998859,3.75,5.56,6.706422295,5.6775,-1.0029,5.765398049,0,0,0,5.55,-1.08,5.654104704
22/07/2020 04:30,3.6939,6.4082,7.396615743,0.1539,0.0682,0.16833434,3.54,6.34,7.261349737,5.5039,-0.9318,5.582218775,0,0,0,5.35,-1,5.442655602
22/07/2020 05:00,3.6419,6.4944,7.445848976,0.1619,0.0644,0.174238256,3.48,6.43,7.311313152,5.4319,-0.4456,5.450146509,0,0,0,5.27,-0.51,5.294619911
22/07/2020 05:30,3.7912,6.4964,7.521729216,0.1812,0.0664,0.192982901,3.61,6.43,7.374076213,5.4512,-0.4436,5.469219542,0,0,0,5.27,-0.51,5.294619911
22/07/2020 06:00,3.9173,6.4316,7.530651887,0.2373,0.0916,0.254365583,3.68,6.34,7.33062071,5.6173,-0.4184,5.632860539,0,0,0,5.38,-0.51,5.4041188
22/07/2020 06:30,4.2481,6.3033,7.601180468,0.4781,0.0733,0.483686365,3.77,6.23,7.281881625,5.9881,-0.4367,6.004002707,0,0,0,5.51,-0.51,5.533552205
22/07/2020 07:00,4.641,5.5653,7.246478116,1.061,0.0553,1.062440158,3.58,5.51,6.570882741,6.381,-1.1547,6.484635155,0,0,0,5.32,-1.21,5.4558684
22/07/2020 07:30,4.8445,4.9807,6.94813304,1.6045,0.0007,1.604500153,3.24,4.98,5.941211998,6.5345,-1.7793,6.772414543,0,0,0,4.93,-1.78,5.241497878
22/07/2020 08:00,5.2114,4.7289,7.037129043,2.1014,-0.0511,2.102021211,3.11,4.78,5.702674811,6.7814,-2.0711,7.090616417,0,0,0,4.68,-2.02,5.097332636
22/07/2020 08:30,5.2888,4.415,6.889385346,2.9688,-0.095,2.970319585,2.32,4.51,5.071735403,6.7088,-2.345,7.106829282,0,0,0,3.74,-2.25,4.364642024
22/07/2020 09:00,5.8233,3.8897,7.002898613,4.3933,-0.2103,4.398330476,1.43,4.1,4.342222933,6.9633,-2.8603,7.527872407,0,0,0,2.57,-2.65,3.691530848
22/07/2020 09:30,3.7633,3.376,5.05567037,5.8033,-0.384,5.81599062,-2.04,3.76,4.277756421,4.5533,-3.344,5.649325348,0,0,0,-1.25,-2.96,3.213113755
22/07/2020 10:00,3.6887,2.7382,4.593935887,7.2187,-0.5718,7.241310995,-3.53,3.31,4.839111489,4.1687,-3.9618,5.750992865,0,0,0,-3.05,-3.39,4.560109648
22/07/2020 10:30,3.4217,2.6025,4.298957681,7.1117,-0.6475,7.141115679,-3.69,3.25,4.917173985,3.8717,-4.0975,5.637336884,0,0,0,-3.24,-3.45,4.732874391
22/07/2020 11:00,2.8114,1.6545,3.262106713,9.2214,-0.8955,9.264779447,-6.41,2.55,6.89859406,2.8114,-5.0055,5.740992964,0,0,0,-6.41,-4.11,7.614473061
22/07/2020 11:30,2.39,1.429,2.784625828,9.49,-0.981,9.540569218,-7.1,2.41,7.497873032,2.26,-5.221,5.689151167,0,0,0,-7.23,-4.24,8.381557135
22/07/2020 12:00,2.1028,1.0799,2.363884906,10.4228,-1.1001,10.48069558,-8.32,2.18,8.600860422,1.7728,-5.5701,5.84541135,0,0,0,-8.65,-4.47,9.736703754
22/07/2020 12:30,1.6672,1.2888,2.107263932,9.7672,-0.9912,9.817365903,-8.1,2.28,8.414772724,1.4272,-5.3612,5.547915399,0,0,0,-8.34,-4.37,9.415545656
22/07/2020 13:00,1.4412,1.4838,2.068506679,9.2212,-0.9662,9.271681179,-7.78,2.45,8.156647596,1.3012,-5.1562,5.317849178,0,0,0,-7.92,-4.19,8.960050223
22/07/2020 13:30,2.1943,2.1595,3.078699846,8.3443,-0.7705,8.379797894,-6.15,2.93,6.812297703,2.2743,-4.5005,5.042513336,0,0,0,-6.07,-3.73,7.124450856
22/07/2020 14:00,2.4031,2.177,3.242563586,8.3031,-0.753,8.337174498,-5.9,2.93,6.58748055,2.4931,-4.483,5.129603943,0,0,0,-5.81,-3.73,6.904274039
22/07/2020 14:30,1.1512,1.8077,2.143138057,9.0712,-0.8623,9.112092555,-7.92,2.67,8.357948313,1.0212,-4.8523,4.958595036,0,0,0,-8.05,-3.99,8.984575672
22/07/2020 15:00,1.3869,0.8895,1.647635233,10.8469,-1.0905,10.90157924,-9.46,1.98,9.66498836,0.9369,-5.7505,5.826322327,0,0,0,-9.91,-4.66,10.95096799
22/07/2020 15:30,0.9185,0.4686,1.03112958,12.1285,-1.2414,12.19186558,-11.21,1.71,11.33967372,0.2085,-6.1614,6.164926781,0,0,0,-11.92,-4.92,12.89545656
22/07/2020 16:00,0.9411,0.8086,1.24076717,11.3311,-1.1814,11.39252093,-10.39,1.99,10.57885627,0.3811,-5.8314,5.843839763,0,0,0,-10.95,-4.65,11.89642804
22/07/2020 16:30,1.2082,-0.5177,1.314443049,9.7882,-0.9977,9.838915821,-8.58,0.48,8.593416084,0.9982,-0.7377,1.241210913,0,0,0,-8.79,0.26,8.793844438
22/07/2020 17:00,1.9786,-0.1992,1.988602172,8.2586,-0.8292,8.300123288,-6.28,0.63,6.311521211,2.0586,-0.2392,2.072450385,0,0,0,-6.2,0.59,6.228009313
22/07/2020 17:30,3.324,0.0862,3.325117508,8.194,-0.7138,8.225031698,-4.87,0.8,4.935271016,3.524,0.0262,3.524097394,0,0,0,-4.67,0.74,4.728266067
22/07/2020 18:00,5.1894,0.329,5.199818589,6.9694,-0.541,6.990366039,-1.78,0.87,1.981236987,5.3394,0.199,5.343107089,0,0,0,-1.63,0.74,1.790111728
22/07/2020 18:30,6.1909,0.7256,6.23327668,5.4309,-0.4344,5.448245421,0.76,1.16,1.386794866,6.7409,0.5956,6.767161308,0,0,0,1.31,1.03,1.666433317
22/07/2020 19:00,5.9667,1.4659,6.144133112,4.0767,-0.2141,4.082318177,1.89,1.68,2.528734862,7.0167,1.3259,7.140874575,0,0,0,2.94,1.54,3.318915486
22/07/2020 19:30,6.0325,1.8852,6.320208485,2.8825,-0.1148,2.884785138,3.15,2,3.731286641,7.3025,1.7352,7.50582609,0,0,0,4.42,1.85,4.791544636
22/07/2020 20:00,6.2758,2.2161,6.655581481,1.7758,-0.0239,1.775960824,4.5,2.24,5.026688771,7.7058,2.0761,7.980572965,0,0,0,5.93,2.1,6.290858447
22/07/2020 20:30,6.5637,2.344,6.969683902,1.0937,0.024,1.093963295,5.47,2.32,5.941658018,8.0837,2.194,8.376147187,0,0,0,6.99,2.17,7.319084642
22/07/2020 21:00,6.6236,2.5023,7.080507203,0.6436,0.0623,0.646608266,5.98,2.44,6.458637627,8.1836,2.3723,8.520511502,0,0,0,7.54,2.31,7.885917829
22/07/2020 21:30,6.7417,2.6211,7.233303816,0.3717,0.0911,0.382701058,6.37,2.53,6.854035308,8.2917,2.4911,8.65782121,0,0,0,7.92,2.4,8.275651032
22/07/2020 22:00,6.7022,2.5992,7.188555173,0.3322,0.0692,0.33933093,6.37,2.53,6.854035308,8.2022,2.5192,8.58035276,0,0,0,7.87,2.45,8.242536018
22/07/2020 22:30,6.3769,2.5736,6.876646753,0.3769,0.0436,0.379413455,6,2.53,6.511597346,7.8769,2.4936,8.262178561,0,0,0,7.5,2.45,7.890025349
22/07/2020 23:00,5.7943,2.8646,6.463733105,0.3643,0.0446,0.367019959,5.43,2.82,6.118602782,7.2243,2.3746,7.604553613,0,0,0,6.86,2.33,7.244894754
22/07/2020 23:30,5.3907,5.2723,7.540344407,0.3007,0.0523,0.305214318,5.09,5.22,7.290850431,7.0407,-1.4177,7.182014326,0,0,0,6.74,-1.47,6.898441853
23/07/2020 00:00,4.8368,5.2724,7.154916911,0.3368,0.0524,0.340851874,4.5,5.22,6.891908299,6.4468,-1.3676,6.590262514,0,0,0,6.11,-1.42,6.272838273
23/07/2020 00:30,4.4958,5.2709,6.927813829,0.3058,0.0509,0.310007177,4.19,5.22,6.693616362,6.2458,-1.3191,6.383575992,0,0,0,5.94,-1.37,6.095941273
23/07/2020 01:00,4.266,5.3952,6.878004001,0.276,0.0452,0.27967667,3.99,5.35,6.674024273,5.866,-1.3248,6.013738524,0,0,0,5.59,-1.37,5.755432217
23/07/2020 01:30,4.1471,5.3789,6.791980832,0.2671,0.0289,0.268658929,3.88,5.35,6.608850127,5.7671,-1.3411,5.920978941,0,0,0,5.5,-1.37,5.668059633
23/07/2020 02:00,4.1542,5.3764,6.794339894,0.2742,0.0264,0.275467965,3.88,5.35,6.608850127,5.8442,-1.3436,5.996660287,0,0,0,5.57,-1.37,5.736009066
23/07/2020 02:30,4.038,5.3751,6.722882121,0.328,0.0251,0.328958979,3.71,5.35,6.510499213,5.708,-1.3449,5.864300471,0,0,0,5.38,-1.37,5.551693435
23/07/2020 03:00,3.8934,5.3738,6.635984479,0.3334,0.0238,0.334248411,3.56,5.35,6.426204167,5.4534,-1.3462,5.61710121,0,0,0,5.12,-1.37,5.30012264
23/07/2020 03:30,3.6664,5.9422,6.982279699,0.3864,0.0422,0.388697569,3.28,5.9,6.750437023,5.2164,-0.8978,5.293096806,0,0,0,4.83,-0.94,4.92061988
23/07/2020 04:00,3.5282,6.3778,7.288657495,0.4182,0.0578,0.422175414,3.11,6.32,7.0437561,5.0182,-0.4722,5.040367455,0,0,0,4.6,-0.53,4.630431945
23/07/2020 04:30,3.4123,6.3756,7.231325373,0.4723,0.0556,0.475561405,2.94,6.32,6.970365844,4.8723,-0.4744,4.895340913,0,0,0,4.4,-0.53,4.431805501
23/07/2020 05:00,3.4102,6.3764,7.231040105,0.5302,0.0564,0.533191335,2.88,6.32,6.945271773,4.8702,-0.4736,4.893173306,0,0,0,4.34,-0.53,4.372241988
23/07/2020 05:30,3.6284,6.2909,7.262279902,0.5584,0.0509,0.560715052,3.07,6.24,6.954315207,5.0884,-0.4791,5.110905142,0,0,0,4.53,-0.53,4.560899034
23/07/2020 06:00,3.7652,6.0398,7.117296894,0.6352,0.0698,0.639023536,3.13,5.97,6.740756634,5.2452,-0.6802,5.289120445,0,0,0,4.61,-0.75,4.670610239
23/07/2020 06:30,4.161,5.1911,6.652927191,0.931,0.0411,0.93190676,3.23,5.15,6.079095327,5.661,-1.5089,5.858643206,0,0,0,4.73,-1.55,4.977489327
23/07/2020 07:00,4.4433,4.7891,6.53287025,1.3633,0.0091,1.363330371,3.08,4.78,5.686369668,5.8633,-2.0809,6.221610057,0,0,0,4.5,-2.09,4.961663028
23/07/2020 07:30,5.4005,3.6627,6.525394359,1.8005,-0.0073,1.800514799,3.6,3.67,5.14090459,6.6605,-3.2273,7.401197575,0,0,0,4.86,-3.22,5.829922813
23/07/2020 08:00,4.9014,3.5171,6.032720313,2.5014,-0.0529,2.501959306,2.4,3.57,4.301732209,6.0814,-3.3929,6.96384925,0,0,0,3.58,-3.34,4.896120914
23/07/2020 08:30,6.3048,3.5593,7.240104939,2.1648,-0.0807,2.166303656,4.14,3.64,5.512640021,7.7848,-3.3007,8.455633124,0,0,0,5.62,-3.22,6.477098116
23/07/2020 09:00,6.8835,4.2013,8.064334687,1.6635,-0.0387,1.663950101,5.22,4.24,6.725027881,8.5035,-2.6387,8.903496501,0,0,0,6.84,-2.6,7.317485907
23/07/2020 09:30,6.9537,4.2314,8.139944082,1.6837,-0.0086,1.683721963,5.27,4.24,6.76391159,8.6237,-2.6586,9.02420942,0,0,0,6.94,-2.65,7.428734751
23/07/2020 10:00,7.1183,4.0326,8.18120148,2.1883,-0.0674,2.189337719,4.93,4.1,6.412090143,8.7983,-2.8474,9.247581827,0,0,0,6.61,-2.78,7.17080888
23/07/2020 10:30,7.1536,3.9175,8.156028397,2.5636,-0.1025,2.565648302,4.59,4.02,6.101516205,8.8636,-2.9525,9.342411959,0,0,0,6.3,-2.85,6.914658343
23/07/2020 11:00,6.9298,3.8177,7.911824147,3.1498,-0.1223,3.15217343,3.78,3.94,5.46003663,8.5698,-3.0623,9.100502916,0,0,0,5.42,-2.94,6.166036004
23/07/2020 11:30,6.8616,3.7273,7.8086055,3.2616,-0.1427,3.264720179,3.6,3.87,5.28553687,8.4616,-3.1527,9.029850046,0,0,0,5.2,-3.01,6.008335876
23/07/2020 12:00,6.5669,3.7229,7.548785334,3.1569,-0.1471,3.160325303,3.41,3.87,5.15800349,8.1769,-3.1171,8.750886013,0,0,0,5.02,-2.97,5.832778069
23/07/2020 12:30,6.6241,3.687,7.581073131,3.6641,-0.113,3.665842033,2.96,3.8,4.81680392,8.1441,-3.153,8.733142264,0,0,0,4.48,-3.04,5.414055781
23/07/2020 13:00,7.0529,3.2868,7.78116011,4.8929,-0.2232,4.897988225,2.16,3.51,4.121371131,8.3029,-3.5432,9.027314919,0,0,0,3.41,-3.32,4.759254143
23/07/2020 13:30,4.6431,2.5928,5.31798735,7.1531,-0.5272,7.172501617,-2.51,3.12,4.004310178,5.8931,-4.1872,7.229195768,0,0,0,-1.26,-3.66,3.870813868
23/07/2020 14:00,5.0135,2.4738,5.590605396,7.3435,-0.5462,7.363784807,-2.33,3.02,3.814354467,5.4435,-4.3062,6.940824929,0,0,0,-1.9,-3.76,4.212790049
23/07/2020 14:30,3.748,2.14,4.315912881,8.338,-0.65,8.363297436,-4.59,2.79,5.371424392,4.098,-4.62,6.175597461,0,0,0,-4.24,-3.97,5.808485173
23/07/2020 15:00,2.9045,2.3676,3.74721897,7.6445,-0.5624,7.665159751,-4.74,2.93,5.572477008,3.2045,-4.3824,5.429019249,0,0,0,-4.44,-3.82,5.857132404
23/07/2020 15:30,2.2646,0.9949,2.473507463,8.0946,-0.6451,8.120264969,-5.83,1.64,6.056277735,2.4146,-3.4951,4.248060401,0,0,0,-5.68,-2.85,6.354911486
23/07/2020 16:00,2.5244,-1.2917,2.835680562,9.0744,-0.7517,9.10548122,-6.55,-0.54,6.572221847,2.5644,-1.3017,2.875859915,0,0,0,-6.51,-0.55,6.533192175
23/07/2020 16:30,2.5392,-0.1467,2.5434342,9.0892,-0.6767,9.114355684,-6.55,0.53,6.571407764,2.6192,-0.8367,2.749595521,0,0,0,-6.47,-0.16,6.471978059
23/07/2020 17:00,3.1276,-1.0886,3.311635807,9.2876,-0.7286,9.31613502,-6.16,-0.36,6.170510514,3.1976,-1.2686,3.440056936,0,0,0,-6.09,-0.54,6.113894013
23/07/2020 17:30,3.8837,-0.0265,3.883790409,8.1237,-0.6265,8.147822037,-4.24,0.6,4.282242403,4.1137,-0.0465,4.113962802,0,0,0,-4.01,0.58,4.051728026
23/07/2020 18:00,5.2472,0.3104,5.256372894,6.7872,-0.4996,6.805562725,-1.54,0.81,1.740028735,5.2972,0.2204,5.301783096,0,0,0,-1.49,0.72,1.654841382
23/07/2020 18:30,5.8485,0.8978,5.917009134,5.1785,-0.2822,5.18618348,0.67,1.18,1.356945098,6.6685,0.7878,6.714873125,0,0,0,1.49,1.07,1.834393633
23/07/2020 19:00,6.321,1.4792,6.491769685,3.411,-0.1408,3.41390475,2.91,1.62,3.330540497,7.451,1.3492,7.572168886,0,0,0,4.04,1.49,4.306007431
23/07/2020 19:30,6.9525,1.8085,7.183865846,1.8925,-0.0415,1.892954965,5.06,1.85,5.387587586,8.2725,1.6485,8.43515314,0,0,0,6.38,1.69,6.600037879
23/07/2020 20:00,7.2911,1.9814,7.555533414,1.0311,0.0314,1.031578,6.26,1.95,6.556683613,8.7711,1.8214,8.958219308,0,0,0,7.74,1.79,7.944287256
23/07/2020 20:30,7.1811,2.1234,7.488459439,0.5911,0.0534,0.593507178,6.59,2.07,6.907459736,8.7711,1.9534,8.985987245,0,0,0,8.18,1.9,8.397761607
23/07/2020 21:00,7.2121,2.2373,7.551152078,0.3321,0.0773,0.340977565,6.88,2.16,7.211102551,8.8421,2.0973,9.087430864,0,0,0,8.51,2.02,8.746456425
23/07/2020 21:30,7.1638,2.2512,7.509189828,0.2838,0.0912,0.298093744,6.88,2.16,7.211102551,8.8538,2.1112,9.102029437,0,0,0,8.57,2.02,8.804845257
23/07/2020 22:00,7.097,2.3179,7.46592723,0.267,0.0679,0.275498475,6.83,2.25,7.191063899,8.837,2.1979,9.106224981,0,0,0,8.57,2.13,8.830730434
23/07/2020 22:30,6.7007,2.3025,7.08525841,0.2307,0.0525,0.236598267,6.47,2.25,6.850065693,8.3807,2.2225,8.670388615,0,0,0,8.15,2.17,8.433943324
23/07/2020 23:00,6.1394,2.4395,6.606314601,0.1994,0.0495,0.205452209,5.94,2.39,6.402788455,7.7394,2.3295,8.082380999,0,0,0,7.54,2.28,7.877182237
23/07/2020 23:30,5.5418,3.8327,6.738036549,0.2318,0.0527,0.237715229,5.31,3.78,6.518013501,7.2518,0.2027,7.25463235,0,0,0,7.02,0.15,7.021602381
24/07/2020 00:00,5.0995,4.9729,7.122824907,0.2595,0.0629,0.267014344,4.84,4.91,6.894468798,6.8995,-1.6771,7.10040595,0,0,0,6.64,-1.74,6.864196967
24/07/2020 00:30,4.7329,5.0177,6.897655812,0.2329,0.0577,0.239941034,4.5,4.96,6.697133715,6.4629,-1.6223,6.663402562,0,0,0,6.23,-1.68,6.452542135
24/07/2020 01:00,4.4948,5.0152,6.734646099,0.2148,0.0552,0.22177935,4.28,4.96,6.551335742,6.1548,-1.5648,6.350603285,0,0,0,5.94,-1.62,6.156947296
24/07/2020 01:30,4.4054,5.0857,6.728439169,0.1854,0.0457,0.190949339,4.22,5.04,6.573431372,6.0754,-1.5743,6.27605813,0,0,0,5.89,-1.62,6.108723271
24/07/2020 02:00,4.3869,5.0797,6.711798842,0.1669,0.0397,0.171556696,4.22,5.04,6.573431372,6.0569,-1.5803,6.259663386,0,0,0,5.89,-1.62,6.108723271
24/07/2020 02:30,4.3644,5.1424,6.74479541,0.1444,0.0524,0.153613541,4.22,5.09,6.611845431,6.0744,-1.5676,6.273412558,0,0,0,5.93,-1.62,6.14730022
24/07/2020 03:00,4.2231,5.1446,6.655935905,0.1331,0.0546,0.14386372,4.09,5.09,6.529640113,5.9431,-1.5654,6.145804648,0,0,0,5.81,-1.62,6.031624988
24/07/2020 03:30,4.202,5.1522,6.648456125,0.112,0.0622,0.128112607,4.09,5.09,6.529640113,5.922,-1.5578,6.123465101,0,0,0,5.81,-1.62,6.031624988
24/07/2020 04:00,4.1506,5.1578,6.620451737,0.1106,0.0678,0.129727407,4.04,5.09,6.498438274,5.8506,-1.5522,6.05300299,0,0,0,5.74,-1.62,5.964226689
24/07/2020 04:30,4.1511,5.1577,6.620687313,0.1111,0.0677,0.130101883,4.04,5.09,6.498438274,5.8511,-1.5523,6.053511915,0,0,0,5.74,-1.62,5.964226689
24/07/2020 05:00,4.1508,5.1629,6.624551083,0.1108,0.0729,0.132631256,4.04,5.09,6.498438274,5.9408,-1.5471,6.138943154,0,0,0,5.83,-1.62,6.050892496
