Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 05:30,4.3531,5.0734,6.684973236,0.1131,0.0834,0.140524624,4.24,4.99,6.548106597,6.2131,-1.5366,6.400293053,0,0,0,6.1,-1.62,6.311449913
24/07/2020 06:00,4.4505,5.0872,6.759182945,0.1305,0.0972,0.162720896,4.32,4.99,6.600189391,6.2305,-1.5228,6.413895079,0,0,0,6.1,-1.62,6.311449913
24/07/2020 06:30,4.817,4.9937,6.938337603,0.257,0.0937,0.273548332,4.56,4.9,6.693549133,6.637,-1.7263,6.857833527,0,0,0,6.38,-1.82,6.634515808
24/07/2020 07:00,5.2313,4.8864,7.158449878,0.5313,0.0764,0.536764986,4.7,4.81,6.725035316,7.0913,-1.8836,7.337198692,0,0,0,6.56,-1.96,6.846546575
24/07/2020 07:30,5.7154,4.7489,7.430871306,0.8154,0.0689,0.818305792,4.9,4.68,6.775868948,7.5754,-2.0511,7.848165159,0,0,0,6.76,-2.12,7.084631254
24/07/2020 08:00,6.0134,4.6311,7.589997811,0.9934,0.0711,0.995941148,5.02,4.56,6.781887643,7.8734,-2.1589,8.16402332,0,0,0,6.88,-2.23,7.232378585
24/07/2020 08:30,6.0248,4.611,7.586800119,1.3748,0.051,1.375745631,4.65,4.56,6.51276439,7.8748,-2.129,8.157518988,0,0,0,6.5,-2.18,6.855829636
24/07/2020 09:00,5.3742,5.1567,7.448058843,2.0842,-0.0133,2.084242436,3.29,5.17,6.128050261,7.0442,-1.6033,7.22435634,0,0,0,4.96,-1.59,5.208617859
24/07/2020 09:30,5.3631,5.6744,7.807794629,2.6031,-0.0656,2.603926452,2.76,5.74,6.369081566,6.9531,-1.0956,7.038887623,0,0,0,4.35,-1.03,4.470279633
24/07/2020 10:00,5.3582,5.3626,7.580751018,3.8382,-0.1674,3.841848774,1.52,5.53,5.735093722,6.2382,-1.3474,6.382054998,0,0,0,2.4,-1.18,2.674397128
24/07/2020 10:30,3.8433,4.9028,6.229639053,5.2033,-0.3072,5.212360572,-1.36,5.21,5.384579835,4.8033,-1.7872,5.125014608,0,0,0,-0.4,-1.48,1.533101432
24/07/2020 11:00,4.6816,4.5182,6.506266963,5.9416,-0.3918,5.954503993,-1.26,4.91,5.069092621,5.3316,-2.1418,5.74571717,0,0,0,-0.61,-1.75,1.853267385
24/07/2020 11:30,4.4427,4.2857,6.172909183,6.1627,-0.4443,6.178695152,-1.72,4.73,5.033020962,6.0827,-2.3543,6.522420393,0,0,0,-0.08,-1.91,1.911674659
24/07/2020 12:00,3.8772,4.4753,5.921232129,5.9972,-0.4247,6.012219052,-2.12,4.9,5.338951208,4.6572,-2.1747,5.139925284,0,0,0,-1.34,-1.75,2.204109798
24/07/2020 12:30,3.2465,4.3812,5.452951099,6.4765,-0.4488,6.492031553,-3.23,4.83,5.810490513,3.8965,-2.2588,4.503874964,0,0,0,-2.58,-1.81,3.151586902
24/07/2020 13:00,1.4764,4.3665,4.60934694,6.6664,-0.4635,6.682493637,-5.19,4.83,7.089781379,1.7464,-2.2735,2.866830168,0,0,0,-4.92,-1.81,5.242375416
24/07/2020 13:30,0.3037,3.7787,3.790884775,8.1237,-0.5613,8.14306818,-7.82,4.34,8.943601064,-0.0963,-2.7813,2.782966651,0,0,0,-8.22,-2.22,8.51450527
24/07/2020 14:00,1.1068,3.6561,3.819957258,8.4868,-0.6439,8.511191541,-7.38,4.3,8.54133479,0.6468,-2.9039,2.975060579,0,0,0,-7.84,-2.26,8.159240161
24/07/2020 14:30,1.8446,3.6873,4.122951667,8.1346,-0.6127,8.157641721,-6.29,4.3,7.619324117,1.5346,-2.8727,3.256900743,0,0,0,-6.6,-2.26,6.97621674
24/07/2020 15:00,2.7388,4.1982,5.012575055,6.5588,-0.4618,6.57503739,-3.82,4.66,6.025612002,2.7788,-2.4218,3.686033733,0,0,0,-3.78,-1.96,4.257933771
24/07/2020 15:30,3.5719,4.651,5.864321837,5.4419,-0.329,5.451836077,-1.87,4.98,5.319520655,3.7319,-2.029,4.247813392,0,0,0,-1.71,-1.7,2.411244492
24/07/2020 16:00,3.4058,3.7472,5.063692475,7.1658,-0.4728,7.18138075,-3.76,4.22,5.652079263,3.3958,-2.9128,4.473908971,0,0,0,-3.77,-2.44,4.490712638
24/07/2020 16:30,3.3546,3.9186,5.158368649,5.0246,-0.3014,5.033631604,-1.67,4.22,4.538424837,3.8946,-2.8014,4.79747341,0,0,0,-1.13,-2.5,2.743519637
24/07/2020 17:00,6.2016,4.3296,7.563417132,3.0416,-0.1604,3.045826443,3.16,4.49,5.490509995,7.2816,-2.4404,7.679664753,0,0,0,4.24,-2.28,4.814145822
24/07/2020 17:30,7.6364,4.8249,9.032954388,1.5864,-0.0251,1.586598554,6.05,4.85,7.75403121,9.1364,-1.9951,9.351696582,0,0,0,7.55,-1.97,7.802781555
24/07/2020 18:00,7.8498,5.6015,9.643451783,1.6898,-0.0085,1.689821378,6.16,5.61,8.331728512,9.3698,-1.2185,9.448698021,0,0,0,7.68,-1.21,7.774734722
24/07/2020 18:30,7.5935,5.5844,9.425856227,1.7435,-0.0256,1.743687934,5.85,5.61,8.10522054,9.1035,-1.2356,9.1869701,0,0,0,7.36,-1.21,7.458800172
24/07/2020 19:00,7.6976,5.5953,9.516324283,1.5876,-0.0147,1.587668054,6.11,5.61,8.294829715,9.2576,-1.2247,9.338257217,0,0,0,7.67,-1.21,7.764856728
24/07/2020 19:30,7.4322,5.7026,9.367883624,1.2722,0.0026,1.272202657,6.16,5.7,8.392591971,9.0122,-1.1074,9.079982577,0,0,0,7.74,-1.11,7.819187937
24/07/2020 20:00,7.1476,5.8779,9.254074463,1.0876,0.0279,1.087957798,6.06,5.85,8.422950789,8.7076,-0.9521,8.759497256,0,0,0,7.62,-0.98,7.682759921
24/07/2020 20:30,6.8344,5.9732,9.076791371,0.9744,0.0332,0.974965435,5.86,5.94,8.344051774,8.3644,-0.8668,8.40919316,0,0,0,7.39,-0.9,7.444602071
24/07/2020 21:00,6.595,6.0733,8.965433503,1.005,0.0433,1.005932349,5.59,6.03,8.222469216,8.105,-0.7767,8.142130427,0,0,0,7.1,-0.82,7.147195254
24/07/2020 21:30,6.4117,6.0842,8.838969766,0.9317,0.0142,0.931808205,5.48,6.07,8.177731959,7.9017,-0.8058,7.942680689,0,0,0,6.97,-0.82,7.018069535
24/07/2020 22:00,6.1815,6.0672,8.661515923,1.0215,-0.0028,1.021503837,5.16,6.07,7.966837516,7.6215,-0.8228,7.665785158,0,0,0,6.6,-0.82,6.650744319
24/07/2020 22:30,5.8367,6.17,8.493289521,0.8867,1.73E-18,0.8867,4.95,6.17,7.910208594,7.2667,-0.7,7.300337587,0,0,0,6.38,-0.7,6.418286376
24/07/2020 23:00,5.3332,5.9299,7.975383141,0.8832,-0.0201,0.88342869,4.45,5.95,7.430006729,6.6932,-0.9501,6.760297053,0,0,0,5.81,-0.93,5.883961251
24/07/2020 23:30,4.8674,5.1426,7.080813337,1.0874,-0.0374,1.088042977,3.78,5.18,6.412550195,6.0974,-1.7474,6.342845853,0,0,0,5.01,-1.71,5.293788813
25/07/2020 00:00,4.2865,5.1406,6.693269053,1.2765,-0.0394,1.277107909,3.01,5.18,5.991034969,5.4165,-1.6394,5.659161122,0,0,0,4.14,-1.6,4.438423143
25/07/2020 00:30,4.027,5.1262,6.518792483,1.357,-0.0538,1.358066066,2.67,5.18,5.827632452,5.117,-1.7738,5.415722984,0,0,0,3.76,-1.72,4.134730947
25/07/2020 01:00,3.9633,4.9667,6.354199854,1.1733,-0.0233,1.173531329,2.79,4.99,5.717009708,5.0633,-1.8533,5.391820451,0,0,0,3.89,-1.83,4.298953361
25/07/2020 01:30,3.8935,5.0365,6.36597789,1.0535,-0.0135,1.053586494,2.84,5.05,5.793798409,5.0035,-1.7635,5.305180911,0,0,0,3.95,-1.75,4.320300915
25/07/2020 02:00,3.8241,5.0318,6.320027852,0.9841,-0.0182,0.984268282,2.84,5.05,5.793798409,4.9341,-1.7682,5.241361851,0,0,0,3.95,-1.75,4.320300915
25/07/2020 02:30,3.7059,5.0337,6.250746395,0.9159,-0.0163,0.916045032,2.79,5.05,5.769454047,4.8659,-1.7663,5.176562421,0,0,0,3.95,-1.75,4.320300915
25/07/2020 03:00,3.5063,5.022,6.12491826,1.0463,-0.028,1.046674586,2.46,5.05,5.617303624,4.5863,-1.778,4.918885208,0,0,0,3.54,-1.75,3.948936566
25/07/2020 03:30,3.4295,5.0216,6.080948677,1.1095,-0.0284,1.10986342,2.32,5.05,5.557418465,4.5095,-1.7784,4.847504184,0,0,0,3.4,-1.75,3.823937761
25/07/2020 04:00,3.3917,5.014,6.053414317,1.2017,-0.036,1.202239115,2.19,5.05,5.504416409,4.4417,-1.786,4.787326487,0,0,0,3.24,-1.75,3.682404106
25/07/2020 04:30,3.2848,4.9985,5.981213363,1.2848,-0.0515,1.28583175,2,5.05,5.431620384,4.2948,-1.8515,4.676896331,0,0,0,3.01,-1.8,3.50714984
25/07/2020 05:00,3.3573,4.918,5.954677765,1.2773,-0.052,1.278358045,2.08,4.97,5.387698952,4.3773,-1.912,4.77666194,0,0,0,3.1,-1.86,3.615190175
25/07/2020 05:30,3.5523,4.9299,6.076409244,1.1723,-0.0401,1.172985635,2.38,4.97,5.510471849,4.6323,-1.9001,5.006853633,0,0,0,3.46,-1.86,3.928256611
25/07/2020 06:00,3.6993,4.9469,6.177106127,1.1493,-0.0231,1.149532122,2.55,4.97,5.586000358,4.7993,-1.8831,5.155516085,0,0,0,3.65,-1.86,4.096596148
25/07/2020 06:30,3.9856,4.9772,6.376325525,0.9356,0.0072,0.935627704,3.05,4.97,5.831243435,5.1656,-1.8528,5.487831193,0,0,0,4.23,-1.86,4.62087654
25/07/2020 07:00,4.2335,4.9761,6.533306472,0.9635,0.0061,0.96351931,3.27,4.97,5.949268863,5.4335,-1.8539,5.741068495,0,0,0,4.47,-1.86,4.841539012
25/07/2020 07:30,4.4109,4.9278,6.613565729,1.3109,0.0078,1.310923205,3.1,4.92,5.815187013,5.5809,-1.8522,5.880228707,0,0,0,4.27,-1.86,4.6575208
25/07/2020 08:00,4.5129,4.7482,6.550699936,1.8029,-0.0218,1.803031794,2.71,4.77,5.486073277,5.6229,-1.9518,5.952018788,0,0,0,3.82,-1.93,4.279871493
25/07/2020 08:30,5.4576,4.4743,7.057248632,2.3776,-0.0757,2.378804794,3.08,4.55,5.494442647,6.5476,-2.3057,6.941708597,0,0,0,4.17,-2.23,4.728826493
25/07/2020 09:00,6.0906,4.2221,7.410906609,3.0106,-0.1179,3.012907694,3.08,4.34,5.321841786,7.1106,-2.5379,7.549938329,0,0,0,4.1,-2.42,4.76092428
25/07/2020 09:30,5.3814,4.9355,7.301960436,4.0714,-0.1845,4.075578267,1.31,5.12,5.284931409,6.1414,-1.7245,6.378925788,0,0,0,2.07,-1.54,2.58001938
25/07/2020 10:00,4.9765,5.0599,7.097051519,3.8165,-0.1801,3.820747081,1.16,5.24,5.36686128,5.7465,-1.6001,5.965113768,0,0,0,1.93,-1.42,2.396101
25/07/2020 10:30,5.0567,5.1486,7.216529419,3.4867,-0.1514,3.489985509,1.57,5.3,5.527648686,5.9867,-1.5714,6.18949714,0,0,0,2.5,-1.42,2.875134779
25/07/2020 11:00,4.7013,5.0788,6.920724755,3.5013,-0.1712,3.50548301,1.2,5.25,5.385396921,5.5813,-1.6512,5.820427057,0,0,0,2.08,-1.48,2.552802382
25/07/2020 11:30,5.281,4.8905,7.197635115,4.141,-0.2295,4.147354729,1.14,5.12,5.245378919,5.911,-1.8295,6.187648281,0,0,0,1.77,-1.6,2.385979883
25/07/2020 12:00,5.4969,5.2756,7.618914947,2.6669,-0.1044,2.668942669,2.83,5.38,6.078922602,6.6169,-1.4944,6.783553418,0,0,0,3.95,-1.39,4.187433582
25/07/2020 12:30,6.0538,5.2958,8.043257554,2.7538,-0.0842,2.755086946,3.3,5.38,6.311449913,7.1738,-1.4742,7.323706171,0,0,0,4.42,-1.39,4.63341127
25/07/2020 13:00,5.5295,5.0593,7.49479064,3.8095,-0.1707,3.813322533,1.72,5.23,5.505569907,6.3695,-1.6707,6.584965356,0,0,0,2.56,-1.5,2.967086113
25/07/2020 13:30,5.6732,4.6911,7.361495599,4.8732,-0.2489,4.879552177,0.8,4.94,5.004358101,6.5132,-1.9989,6.813029829,0,0,0,1.64,-1.75,2.398353602
25/07/2020 14:00,5.5732,4.4014,7.101611099,5.4732,-0.2886,5.480803609,0.1,4.69,4.691065977,6.1032,-2.2886,6.518185346,0,0,0,0.63,-2,2.096878633
25/07/2020 14:30,4.9702,4.0772,6.428564994,6.3102,-0.3628,6.320620846,-1.34,4.44,4.637801203,5.2102,-2.6028,5.82415246,0,0,0,-1.1,-2.24,2.495515979
25/07/2020 15:00,3.7451,3.5992,5.194228976,5.0851,-0.3108,5.094589154,-1.34,3.91,4.133243279,3.9351,-3.1408,5.034842267,0,0,0,-1.15,-2.83,3.054734031
25/07/2020 15:30,3.8547,3.5071,5.211378177,5.2647,-0.3529,5.276514427,-1.41,3.86,4.109464685,3.7747,-3.2429,4.97642045,0,0,0,-1.49,-2.89,3.251491965
25/07/2020 16:00,4.1836,3.904,5.722213292,4.4436,-0.256,4.450968092,-0.26,4.16,4.168117081,5.4836,-2.826,6.16896628,0,0,0,1.04,-2.57,2.772453787
25/07/2020 16:30,6.0938,3.7733,7.167439664,3.8638,-0.2667,3.872993588,2.23,4.04,4.614596407,6.7338,-2.9967,7.370500209,0,0,0,2.87,-2.73,3.961035218
25/07/2020 17:00,6.0991,3.8917,7.234939509,3.7191,-0.1483,3.722055575,2.38,4.04,4.688923117,7.0291,-2.8283,7.576775548,0,0,0,3.31,-2.68,4.258931791
25/07/2020 17:30,4.2351,3.9145,5.767094785,4.6351,-0.2255,4.640582104,-0.4,4.14,4.159278784,5.1851,-2.7855,5.88593852,0,0,0,0.55,-2.56,2.618415551
25/07/2020 18:00,6.3224,3.4451,7.200101094,5.0824,-0.3349,5.09342201,1.24,3.78,3.978190543,7.0624,-3.2449,7.772185649,0,0,0,1.98,-2.91,3.519730103
25/07/2020 18:30,7.2592,3.9563,8.267302724,2.9492,-0.1437,2.952698821,4.31,4.1,5.948621689,8.4492,-2.7937,8.899086489,0,0,0,5.5,-2.65,6.105120801
25/07/2020 19:00,7.0236,4.3042,8.237541781,1.6436,-0.0158,1.643675941,5.38,4.32,6.899768112,8.3836,-0.5858,8.404041325,0,0,0,6.74,-0.57,6.764059432
25/07/2020 19:30,7.5253,1.5775,7.688865088,1.7253,0.0075,1.725316301,5.8,1.57,6.008735308,8.6053,1.3375,8.708621839,0,0,0,6.88,1.33,7.007374687
25/07/2020 20:00,7.0634,1.5651,7.234718901,1.7434,-0.0049,1.743406886,5.32,1.57,5.546827922,8.1234,1.3751,8.238963986,0,0,0,6.38,1.38,6.527541651
25/07/2020 20:30,7.3517,1.754,7.558042663,0.9417,0.034,0.942313584,6.41,1.72,6.636753725,8.5317,1.524,8.666745692,0,0,0,7.59,1.49,7.7348691
25/07/2020 21:00,7.0768,1.9185,7.3322398,0.6168,0.0585,0.619567987,6.46,1.86,6.722440033,8.2868,1.6885,8.457073163,0,0,0,7.67,1.63,7.841288159
25/07/2020 21:30,7.0055,2.0574,7.301364599,0.3455,0.0974,0.358966586,6.66,1.96,6.942420327,8.2355,1.8374,8.437979557,0,0,0,7.89,1.74,8.079585385
25/07/2020 22:00,6.9847,2.0319,7.274245782,0.3747,0.0719,0.381535975,6.61,1.96,6.894468798,8.2647,1.8119,8.460983849,0,0,0,7.89,1.74,8.079585385
25/07/2020 22:30,6.7893,2.0046,7.079054714,0.3293,0.0446,0.33230656,6.46,1.96,6.750792546,8.0193,1.7846,8.215471359,0,0,0,7.69,1.74,7.884395982
25/07/2020 23:00,6.3365,1.9999,6.644609263,0.3465,0.0399,0.348789707,5.99,1.96,6.302515371,7.5265,1.8299,7.745756016,0,0,0,7.18,1.79,7.39976351
25/07/2020 23:30,5.9986,1.175,6.112595763,0.3186,0.045,0.321762272,5.68,1.13,5.791312459,7.1386,0.985,7.206235838,0,0,0,6.82,0.94,6.884475289
26/07/2020 00:00,5.5977,1.2564,5.736966642,0.2177,0.0464,0.222589869,5.38,1.21,5.514390265,6.6877,1.0964,6.776977516,0,0,0,6.47,1.05,6.554647206
26/07/2020 00:30,5.125,1.3138,5.290717857,0.185,0.0438,0.190114281,4.94,1.27,5.100637215,6.155,1.1738,6.265926224,0,0,0,5.97,1.13,6.076001975
26/07/2020 01:00,4.7913,1.3051,4.965867668,0.2713,0.0351,0.273561145,4.52,1.27,4.695029286,5.8113,1.1651,5.926944044,0,0,0,5.54,1.13,5.654069331
26/07/2020 01:30,4.5407,2.9945,5.439208282,0.3107,0.0345,0.312609565,4.23,2.96,5.162799628,5.6507,0.0045,5.650701792,0,0,0,5.34,-0.03,5.340084269
26/07/2020 02:00,4.2711,5.3539,6.848834968,0.3311,0.0539,0.335458522,3.94,5.3,6.604059358,5.5311,-1.4661,5.72210769,0,0,0,5.2,-1.52,5.417600945
26/07/2020 02:30,4.1073,5.347,6.742427033,0.3373,0.047,0.340558791,3.77,5.3,6.504067958,5.3673,-1.513,5.576475436,0,0,0,5.03,-1.56,5.266355476
26/07/2020 03:00,3.9013,5.3371,6.61095894,0.4813,0.0371,0.48272777,3.42,5.3,6.307646154,5.0913,-1.5229,5.314184801,0,0,0,4.61,-1.56,4.86679566
26/07/2020 03:30,3.7652,5.338,6.53230243,0.4852,0.038,0.486685771,3.28,5.3,6.232848466,4.9552,-1.522,5.183675437,0,0,0,4.47,-1.56,4.734395421
26/07/2020 04:00,3.7974,5.414,6.612990455,0.3474,0.054,0.351571842,3.45,5.36,6.374331337,5.0274,-1.426,5.225727391,0,0,0,4.68,-1.48,4.908441708
26/07/2020 04:30,3.6721,5.3504,6.489306478,0.4221,0.0404,0.424028973,3.25,5.31,6.225640529,4.8521,-1.4396,5.061158224,0,0,0,4.43,-1.48,4.670685175
26/07/2020 05:00,3.7225,5.3554,6.522063739,0.3525,0.0454,0.355411606,3.37,5.31,6.289117585,4.9325,-1.4346,5.136889468,0,0,0,4.58,-1.48,4.81319021
26/07/2020 05:30,3.8196,5.363,6.584156222,0.3896,0.053,0.393188454,3.43,5.31,6.321471348,5.0296,-1.427,5.228116789,0,0,0,4.64,-1.48,4.870318265
26/07/2020 06:00,3.7809,5.2739,6.489162197,0.5209,0.0539,0.52368122,3.26,5.22,6.154348056,4.9609,-1.5661,5.202230101,0,0,0,4.44,-1.62,4.726309342
26/07/2020 06:30,3.8135,5.2101,6.45661864,0.8535,0.0501,0.854969157,2.96,5.16,5.948714147,4.9535,-1.5699,5.196320646,0,0,0,4.1,-1.62,4.408446438
26/07/2020 07:00,4.0177,5.1356,6.520452488,1.1277,0.0356,1.128261783,2.89,5.1,5.861919481,5.1377,-1.6544,5.397499481,0,0,0,4.01,-1.69,4.351574428
26/07/2020 07:30,4.161,4.9151,6.439885792,1.781,-0.0049,1.781006741,2.38,4.92,5.465418557,5.201,-1.8849,5.532020337,0,0,0,3.42,-1.88,3.902665756
26/07/2020 08:00,4.2275,4.6004,6.247834538,2.8675,-0.0896,2.868899512,1.36,4.69,4.883205914,4.9675,-2.1596,5.416634417,0,0,0,2.1,-2.07,2.948711583
26/07/2020 08:30,5.3464,4.3054,6.864434581,3.0264,-0.1146,3.028568989,2.32,4.42,4.991873396,6.2464,-2.4146,6.696850463,0,0,0,3.22,-2.3,3.957069623
26/07/2020 09:00,5.7286,3.9281,6.945993634,4.1786,-0.1919,4.183004132,1.55,4.12,4.401920036,6.4586,-2.7619,7.024358018,0,0,0,2.28,-2.57,3.435593107
26/07/2020 09:30,4.8514,3.998,6.286500295,4.9814,-0.242,4.987274803,-0.13,4.24,4.241992456,5.6014,-2.632,6.188950312,0,0,0,0.62,-2.39,2.469109151
26/07/2020 10:00,3.0967,4.0829,5.124414435,7.2667,-0.4971,7.283682949,-4.17,4.58,6.193972877,2.9067,-2.4871,3.825515821,0,0,0,-4.36,-1.99,4.792671489
26/07/2020 10:30,3.7125,3.2117,4.908938087,9.1225,-0.7583,9.153962265,-5.41,3.97,6.710365117,3.3525,-3.3283,4.724069976,0,0,0,-5.77,-2.57,6.316470533
26/07/2020 11:00,3.2142,3.4666,4.727409142,8.6242,-0.7234,8.654486305,-5.41,4.19,6.842821056,2.9242,-3.0834,4.249505995,0,0,0,-5.7,-2.36,6.169246307
26/07/2020 11:30,2.0822,2.5017,3.254851722,8.6122,-0.7783,8.647296672,-6.53,3.28,7.307482467,1.7522,-4.1883,4.540050851,0,0,0,-6.86,-3.41,7.660789777
26/07/2020 12:00,2.5538,1.7383,3.089268737,9.8038,-0.9417,9.84892346,-7.25,2.68,7.729482518,1.9538,-4.9317,5.304620564,0,0,0,-7.85,-3.99,8.805827616
26/07/2020 12:30,3.9861,1.7799,4.365436659,9.3961,-0.9001,9.439114112,-5.41,2.68,6.037424948,3.5061,-4.6101,5.791870097,0,0,0,-5.89,-3.71,6.961048772
26/07/2020 13:00,3.7793,-0.1673,3.78300116,9.1093,-0.7673,9.141558717,-5.33,0.6,5.363664792,3.3493,-0.5173,3.389013098,0,0,0,-5.76,0.25,5.765422795
26/07/2020 13:30,4.9399,0.3097,4.94959858,6.8699,-0.5903,6.89521429,-1.93,0.9,2.129530465,4.9699,0.2097,4.974322074,0,0,0,-1.9,0.8,2.061552813
26/07/2020 14:00,4.9588,0.6733,5.004301183,6.1688,-0.4367,6.184238056,-1.21,1.11,1.642010962,5.0488,0.5533,5.079027695,0,0,0,-1.12,0.99,1.494824404
26/07/2020 14:30,2.3295,1.3977,2.716640488,4.9495,-0.2723,4.956984723,-2.62,1.67,3.106976022,2.6995,1.2777,2.986606358,0,0,0,-2.25,1.55,2.732215218
26/07/2020 15:00,3.677,0.5035,3.711312605,7.207,-0.4965,7.224082035,-3.53,1,3.66890992,3.567,0.4535,3.595712899,0,0,0,-3.64,0.95,3.761927697
26/07/2020 15:30,3.8053,0.7915,3.886744182,6.2253,-0.4085,6.238688351,-2.42,1.2,2.701184925,3.8653,0.6915,3.926667332,0,0,0,-2.36,1.1,2.603766503
26/07/2020 16:00,3.3292,1.1053,3.507885507,5.6292,-0.3047,5.637440441,-2.3,1.41,2.697795396,3.5192,1.0053,3.659972231,0,0,0,-2.11,1.31,2.483586117
26/07/2020 16:30,4.6968,1.0519,4.813151135,5.6468,-0.3081,5.655199011,-0.95,1.36,1.658945448,4.9468,0.9319,5.033812457,0,0,0,-0.7,1.24,1.423938201
26/07/2020 17:00,5.79,1.3034,5.934892717,4.42,-0.2466,4.426873791,1.37,1.55,2.068671071,6.31,1.1334,6.410982418,0,0,0,1.89,1.38,2.3401923
26/07/2020 17:30,5.9835,1.3854,6.14179171,4.5235,-0.2046,4.528124712,1.46,1.59,2.158633827,6.4935,1.2254,6.608112243,0,0,0,1.97,1.43,2.434296613
26/07/2020 18:00,6.9212,1.4004,7.061453788,3.9412,-0.1896,3.945757925,2.98,1.59,3.37764711,7.5912,1.2404,7.691872958,0,0,0,3.65,1.43,3.920127549
26/07/2020 18:30,6.8003,1.7019,7.010031648,3.2503,-0.1081,3.252097123,3.55,1.81,3.984796105,7.6003,1.5119,7.749219425,0,0,0,4.35,1.62,4.64186385
26/07/2020 19:00,6.8296,1.9065,7.090710713,2.3896,-0.0735,2.3907301,4.44,1.98,4.861481256,7.7996,1.6865,7.97985228,0,0,0,5.41,1.76,5.689086043
26/07/2020 19:30,6.97,2.0092,7.253811732,1.76,-0.0308,1.760269479,5.21,2.04,5.595149685,8.03,1.8092,8.231288152,0,0,0,6.27,1.84,6.534408925
26/07/2020 20:00,7.084,2.1238,7.395510965,1.434,-0.0062,1.434013403,5.65,2.13,6.038161972,8.174,1.9038,8.39277847,0,0,0,6.74,1.91,7.005405056
26/07/2020 20:30,6.649,2.2789,7.028697334,1.269,-0.0011,1.269000477,5.38,2.28,5.843184064,7.729,2.0689,8.001111686,0,0,0,6.46,2.07,6.78354627
26/07/2020 21:00,6.5117,2.4145,6.944929599,0.9817,0.0445,0.982708064,5.53,2.37,6.016460754,7.6217,2.2145,7.936896191,0,0,0,6.64,2.17,6.985592316
26/07/2020 21:30,6.5819,2.4185,7.012171551,0.8319,0.0485,0.833312582,5.75,2.37,6.219276485,7.7019,2.2185,8.015048712,0,0,0,6.87,2.17,7.204567995
26/07/2020 22:00,6.3402,2.3911,6.776097347,0.9102,0.0211,0.910444534,5.43,2.37,5.924677206,7.4302,2.2411,7.760824779,0,0,0,6.52,2.22,6.88758303
26/07/2020 22:30,5.974,2.4437,6.454482604,0.824,0.0037,0.824008307,5.15,2.44,5.698780571,7.054,2.2837,7.414458961,0,0,0,6.23,2.28,6.634101296
26/07/2020 23:00,5.4823,2.5375,6.041069404,0.8023,-0.0025,0.802303895,4.68,2.54,5.324847416,6.5123,2.3875,6.936152214,0,0,0,5.71,2.39,6.190008078
26/07/2020 23:30,4.8805,2.5359,5.500006278,0.8505,-0.0041,0.850509882,4.03,2.54,4.763664556,5.8405,2.3859,6.309037887,0,0,0,4.99,2.39,5.532829294
27/07/2020 00:00,4.3069,2.0179,4.756186289,1.2769,-0.0421,1.27759384,3.03,2.06,3.66394596,5.1369,1.9279,5.48676043,0,0,0,3.86,1.97,4.333647425
27/07/2020 00:30,4.0735,2.2025,4.630810782,1.1835,-0.0175,1.183629376,2.89,2.22,3.644242034,4.8835,2.0925,5.312920901,0,0,0,3.7,2.11,4.259354411
27/07/2020 01:00,4.0387,2.3317,4.663466798,0.8487,0.0117,0.848780643,3.19,2.32,3.944426448,4.8987,2.2217,5.378960176,0,0,0,4.05,2.21,4.613740348
27/07/2020 01:30,3.8745,2.326,4.519073605,0.9645,0.006,0.964518662,2.91,2.32,3.721625989,4.7045,2.216,5.20028617,0,0,0,3.74,2.21,4.344156995
27/07/2020 02:00,3.7298,2.245,4.353324367,1.2498,-0.025,1.250050015,2.48,2.27,3.362038072,4.5098,2.125,4.985370702,0,0,0,3.26,2.15,3.905137642
27/07/2020 02:30,3.6437,2.2254,4.269538014,1.3537,-0.0446,1.354434513,2.29,2.27,3.224437936,4.3937,2.1054,4.872094914,0,0,0,3.04,2.15,3.723452699
27/07/2020 03:00,3.4024,2.1015,3.999078395,1.5724,-0.0685,1.573891359,1.83,2.17,2.838626428,4.1124,2.0415,4.591247762,0,0,0,2.54,2.11,3.302075105
27/07/2020 03:30,3.3552,2.1092,3.963091177,1.5852,-0.0608,1.586365557,1.77,2.17,2.80032141,4.0552,2.0492,4.543552319,0,0,0,2.47,2.11,3.248538133
27/07/2020 04:00,3.239,2.0428,3.829380216,1.769,-0.0772,1.770683721,1.47,2.12,2.579786813,3.909,1.9528,4.369634863,0,0,0,2.14,2.03,2.949660997
27/07/2020 04:30,3.2352,1.8893,3.746461468,1.8752,-0.1107,1.878464674,1.36,2,2.418594633,3.8852,1.7893,4.27742604,0,0,0,2.01,1.9,2.765881415
27/07/2020 05:00,3.3796,1.8979,3.876044449,1.8296,-0.1021,1.832446608,1.55,2,2.530316186,4.0496,1.7979,4.430767944,0,0,0,2.22,1.9,2.922054072
27/07/2020 05:30,3.6192,1.763,4.025764231,1.9392,-0.117,1.942726342,1.68,1.88,2.521269521,4.2992,1.653,4.606031876,0,0,0,2.36,1.77,2.95
27/07/2020 06:00,3.7536,1.7591,4.14535231,1.9136,-0.1209,1.917415388,1.84,1.88,2.630589288,4.4636,1.6491,4.758493015,0,0,0,2.55,1.77,3.104094071
27/07/2020 06:30,4.0708,1.8813,4.484495772,1.8208,-0.0587,1.821745956,2.25,1.94,2.970875292,4.8108,1.7613,5.123082503,0,0,0,2.99,1.82,3.500357125
27/07/2020 07:00,4.3622,1.8067,4.721541457,1.9122,-0.0533,1.912942689,2.45,1.86,3.076052665,5.1222,1.6667,5.386540794,0,0,0,3.21,1.72,3.641771547
27/07/2020 07:30,4.9871,2.3443,5.510617833,1.9471,-0.0557,1.947896532,3.04,2.4,3.8731899,5.8571,0.8943,5.924980413,0,0,0,3.91,0.95,4.023754466
27/07/2020 08:00,5.6663,4.2724,7.096503185,1.9863,-0.0676,1.987449987,3.68,4.34,5.690166957,6.8663,-2.5476,7.323683598,0,0,0,4.88,-2.48,5.474011326
27/07/2020 08:30,6.2887,3.9562,7.42962086,2.3287,-0.1138,2.331478958,3.96,4.07,5.67860018,7.4987,-3.0338,8.089155959,0,0,0,5.17,-2.92,5.937617367
27/07/2020 09:00,6.367,3.94,7.487475476,2.777,-0.13,2.780041187,3.59,4.07,5.42706182,7.517,-3.05,8.11220001,0,0,0,4.74,-2.92,5.567225521
27/07/2020 09:30,6.9226,3.6944,7.84671792,3.3326,-0.1656,3.336711872,3.59,3.86,5.271403988,8.0326,-3.2856,8.678584569,0,0,0,4.7,-3.12,5.641311904
27/07/2020 10:00,5.9868,3.7773,7.078825434,3.8668,-0.1727,3.870654664,2.12,3.95,4.482956614,6.9668,-3.1327,7.63872447,0,0,0,3.1,-2.96,4.286210447
27/07/2020 10:30,5.8488,3.7443,6.944655782,4.2288,-0.2057,4.23379994,1.62,3.95,4.269297366,6.7088,-3.1657,7.418197485,0,0,0,2.48,-2.96,3.861605884
27/07/2020 11:00,5.584,3.7651,6.7347631,4.464,-0.1849,4.467827661,1.12,3.95,4.105715528,6.324,-3.1449,7.062816153,0,0,0,1.86,-2.96,3.495883293
27/07/2020 11:30,4.6132,3.2106,5.620459643,5.1532,-0.2094,5.157452724,-0.54,3.42,3.462369131,5.4732,-2.5694,6.046299248,0,0,0,0.32,-2.36,2.381596103
27/07/2020 12:00,4.3207,0.7406,4.383712679,6.1507,-0.2894,6.157504596,-1.83,1.03,2.09995238,4.5107,0.6006,4.550509296,0,0,0,-1.64,0.89,1.865931403
27/07/2020 12:30,3.2492,1.0536,3.415753738,5.2092,-0.3064,5.218203292,-1.96,1.36,2.385623608,3.9592,0.8936,4.05879115,0,0,0,-1.25,1.2,1.732772345
27/07/2020 13:00,5.6935,1.0862,5.796186047,4.5735,-0.2238,4.578972449,1.12,1.31,1.723513853,6.0735,0.8862,6.137813348,0,0,0,1.5,1.11,1.866038585
27/07/2020 13:30,5.443,1.0672,5.546635452,4.763,-0.2428,4.769184505,0.68,1.31,1.475974255,5.833,0.9172,5.904671442,0,0,0,1.07,1.16,1.578131807
27/07/2020 14:00,4.8217,1.0603,4.936904595,5.0517,-0.2497,5.057867434,-0.23,1.31,1.330037593,5.5317,0.9103,5.606099444,0,0,0,0.48,1.16,1.255388386
27/07/2020 14:30,3.893,0.86,3.986859541,5.883,-0.3,5.890644192,-1.99,1.16,2.303410515,4.023,0.74,4.090492513,0,0,0,-1.86,1.04,2.131009151
27/07/2020 15:00,2.9496,0.382,2.974233373,6.9696,-0.438,6.983349351,-4.02,0.82,4.102779546,2.9096,0.282,2.923233853,0,0,0,-4.06,0.72,4.123348154
27/07/2020 15:30,3.3025,-0.2988,3.3159897,7.1025,-0.4488,7.11666549,-3.8,0.15,3.802959374,3.2125,-0.5488,3.259039381,0,0,0,-3.89,-0.1,3.891285135
27/07/2020 16:00,1.8477,2.3769,3.010589461,7.4077,-0.4631,7.422161471,-5.56,2.84,6.243332443,1.6577,-2.7031,3.170917675,0,0,0,-5.75,-2.24,6.170907551
27/07/2020 16:30,1.593,2.7862,3.209448464,7.703,-0.5338,7.721473398,-6.11,3.32,6.953740001,1.433,-3.6638,3.934071611,0,0,0,-6.27,-3.13,7.007838468
27/07/2020 17:00,3.8332,2.9917,4.86247788,7.0732,-0.4683,7.088685571,-3.24,3.46,4.740168773,3.8932,-3.4983,5.234033734,0,0,0,-3.18,-3.03,4.392413915
27/07/2020 17:30,4.0467,2.8108,4.927106405,8.4567,-0.4892,8.470837711,-4.41,3.3,5.508003268,3.8767,-3.5992,5.289900144,0,0,0,-4.58,-3.11,5.536108742
27/07/2020 18:00,4.4563,3.0556,5.403267627,7.4563,-0.4944,7.472672952,-3,3.55,4.647848965,4.5463,-3.4044,5.679681598,0,0,0,-2.91,-2.91,4.115361467
27/07/2020 18:30,5.0358,3.6966,6.246929902,5.9758,-0.3634,5.986839333,-0.94,4.06,4.167397269,5.1058,-2.7734,5.810416612,0,0,0,-0.87,-2.41,2.562225595
27/07/2020 19:00,5.8473,4.8741,7.612343141,4.5673,-0.2359,4.573388033,1.28,5.11,5.267874334,6.3773,-1.5659,6.566734204,0,0,0,1.81,-1.33,2.246107745
27/07/2020 19:30,6.4877,5.2648,8.355140354,3.1177,-0.1052,3.119474368,3.37,5.37,6.339858043,7.5377,-1.2352,7.63823542,0,0,0,4.42,-1.13,4.562159576
27/07/2020 20:00,6.4744,5.6004,8.560510237,1.9244,-0.0096,1.924423945,4.55,5.61,7.223198737,7.7444,-0.9596,7.803625024,0,0,0,5.82,-0.95,5.897024674
27/07/2020 20:30,6.5189,5.7363,8.683386143,1.4289,0.0263,1.429142015,5.09,5.71,7.649326768,7.8589,-0.8237,7.901948551,0,0,0,6.43,-0.85,6.485938637
27/07/2020 21:00,6.5028,5.9287,8.799766561,0.9928,0.0487,0.993993727,5.51,5.88,8.058194587,7.9128,-0.6513,7.9395589,0,0,0,6.92,-0.7,6.955314515
27/07/2020 21:30,6.4196,5.9303,8.739549316,1.0396,0.0503,1.040816146,5.38,5.88,7.969868255,7.8196,-0.6497,7.846544096,0,0,0,6.78,-0.7,6.816039906
27/07/2020 22:00,6.4963,5.9478,8.80785096,0.9963,0.0178,0.996458996,5.5,5.93,8.087947824,7.9063,-0.6822,7.935677446,0,0,0,6.91,-0.7,6.945365361
27/07/2020 22:30,6.0814,5.9205,8.487387478,1.1114,-0.0095,1.111440601,4.97,5.93,7.73729927,7.4314,-0.7095,7.465192309,0,0,0,6.32,-0.7,6.358647655
27/07/2020 23:00,5.6274,4.9011,7.462466882,1.0074,0.0011,1.007400601,4.62,4.9,6.734567544,6.8574,-0.5689,6.880957925,0,0,0,5.85,-0.57,5.877703633
27/07/2020 23:30,5.5115,2.0804,5.891069208,0.7615,0.0204,0.761773201,4.75,2.06,5.177460768,6.5215,1.9104,6.795556667,0,0,0,5.76,1.89,6.062153083
28/07/2020 00:00,5.0635,1.3818,5.248657304,0.9235,0.0118,0.923575384,4.14,1.37,4.360791213,5.9835,1.2518,6.113041427,0,0,0,5.06,1.24,5.209721682
28/07/2020 00:30,4.4855,2.0874,4.947418419,1.0355,0.0074,1.035526441,3.45,2.08,4.028510891,5.3555,1.9774,5.708895779,0,0,0,4.32,1.97,4.747978517
28/07/2020 01:00,4.2601,2.0861,4.743444447,1.0101,0.0061,1.010118419,3.25,2.08,3.858613741,5.1001,1.9761,5.469551281,0,0,0,4.09,1.97,4.539713647
28/07/2020 01:30,4.2428,2.1543,4.758398925,0.8428,0.0043,0.842810969,3.4,2.15,4.022747817,5.1328,2.0243,5.517556192,0,0,0,4.29,2.02,4.741782365
28/07/2020 02:00,4.2252,2.1434,4.73777148,0.8252,-0.0066,0.825226393,3.4,2.15,4.022747817,5.1152,2.0134,5.497185698,0,0,0,4.29,2.02,4.741782365
28/07/2020 02:30,4.1835,2.254,4.752071995,0.7035,0.014,0.70363929,3.48,2.24,4.138598797,5.0635,2.154,5.502612857,0,0,0,4.36,2.14,4.856871421
28/07/2020 03:00,4.108,2.2557,4.686560198,0.578,0.0157,0.578213187,3.53,2.24,4.180729601,4.998,2.1557,5.443073258,0,0,0,4.42,2.14,4.910804415
28/07/2020 03:30,4.0301,2.2635,4.622243856,0.6401,0.0235,0.640531233,3.39,2.24,4.063213014,4.9301,2.1635,5.3839222,0,0,0,4.29,2.14,4.79413183
28/07/2020 04:00,4.0014,2.2684,4.599656565,0.6114,0.0284,0.612059245,3.39,2.24,4.063213014,4.9014,2.1684,5.359634364,0,0,0,4.29,2.14,4.79413183
28/07/2020 04:30,3.8991,2.2637,4.50858276,0.7791,0.0237,0.77946039,3.12,2.24,3.840833243,4.7491,2.1637,5.218768868,0,0,0,3.97,2.14,4.510044346
28/07/2020 05:00,3.9765,2.2563,4.572028209,0.6165,0.0163,0.616715445,3.36,2.24,4.038217429,4.8565,2.1563,5.313682522,0,0,0,4.24,2.14,4.749442072
28/07/2020 05:30,4.0731,2.2634,4.659734238,0.6531,0.0234,0.653519066,3.42,2.24,4.08827592,4.9731,2.1634,5.423285275,0,0,0,4.32,2.14,4.820995748
28/07/2020 06:00,4.3192,2.3092,4.897743693,0.4592,0.0692,0.46438484,3.86,2.24,4.462869032,5.2692,2.2092,5.713583226,0,0,0,4.81,2.14,5.264570258
28/07/2020 06:30,4.5118,2.8837,5.354630233,0.6518,0.0537,0.654008356,3.86,2.83,4.786282482,5.5418,1.1837,5.666806237,0,0,0,4.89,1.13,5.018864413
28/07/2020 07:00,4.4811,2.3205,5.046283529,1.0811,0.0405,1.081858336,3.4,2.28,4.093702481,5.3611,2.1605,5.780065178,0,0,0,4.28,2.12,4.776274699
28/07/2020 07:30,5.0127,2.0337,5.409537594,1.8527,-0.0163,1.852771702,3.16,2.05,3.766709439,5.8227,1.8637,6.113690619,0,0,0,3.97,1.88,4.392641574
28/07/2020 08:00,4.3413,3.9693,5.882365866,2.6313,-0.0407,2.631614748,1.71,4.01,4.35938069,5.1713,0.6593,5.213158369,0,0,0,2.54,0.7,2.634691633
28/07/2020 08:30,4.6387,4.5131,6.471909247,3.4687,-0.1869,3.47373161,1.17,4.7,4.843438861,5.3687,-2.3769,5.871336585,0,0,0,1.9,-2.19,2.899327508
28/07/2020 09:00,5.2864,4.1512,6.721494358,4.2764,-0.2288,4.282516363,1.01,4.38,4.494941601,5.8464,-2.7088,6.443445538,0,0,0,1.57,-2.48,2.935183129
28/07/2020 09:30,4.4328,3.6418,5.73693499,5.7428,-0.3382,5.752749871,-1.31,3.98,4.190047732,4.9828,-3.1982,5.920876547,0,0,0,-0.76,-2.86,2.959256663
28/07/2020 10:00,4.6193,3.373,5.719708165,5.5693,-0.407,5.584151815,-0.95,3.78,3.897550513,5.7893,-3.497,6.763505267,0,0,0,0.22,-3.09,3.097821815
28/07/2020 10:30,5.495,2.9001,6.21334089,6.965,-0.5199,6.984376924,-1.47,3.42,3.722539456,5.885,-3.9399,7.0820927,0,0,0,-1.08,-3.42,3.586474592
28/07/2020 11:00,3.3061,1.1642,3.50509042,9.1561,-0.8158,9.192371666,-5.85,1.98,6.175993847,3.3361,-3.1158,4.564840945,0,0,0,-5.82,-2.3,6.257986897
28/07/2020 11:30,2.0484,-1.0878,2.319321323,10.6284,-0.9878,10.6742042,-8.58,-0.1,8.580582731,1.7884,-1.4978,2.332762182,0,0,0,-8.84,-0.51,8.854699317
28/07/2020 12:00,1.673,-0.8304,1.867750829,10.523,-0.9204,10.56317496,-8.85,0.09,8.850457615,1.373,-1.2504,1.857048508,0,0,0,-9.15,-0.33,9.155948886
28/07/2020 12:30,1.6488,-0.3318,1.681853941,9.8988,-0.8718,9.937116115,-8.25,0.54,8.267653839,1.4788,-1.1318,1.862208549,0,0,0,-8.42,-0.26,8.424013295
28/07/2020 13:00,3.1568,1.2501,3.395310921,9.7168,-0.8899,9.757465052,-6.56,2.14,6.90023188,3.0268,-5.1099,5.939073686,0,0,0,-6.69,-4.22,7.909772437
28/07/2020 13:30,2.1223,1.4524,2.571696531,10.5423,-1.0076,10.59034216,-8.42,2.46,8.772000912,1.7423,-5.0076,5.302043667,0,0,0,-8.8,-4,9.666436779
28/07/2020 14:00,0.2923,1.5959,1.622447565,10.6723,-0.9441,10.71397742,-10.38,2.54,10.68625285,-0.2377,-4.8641,4.869904527,0,0,0,-10.91,-3.92,11.59286418
28/07/2020 14:30,0.8827,1.4876,1.729772543,10.7527,-0.9724,10.79657904,-9.87,2.46,10.17194672,0.3527,-4.9524,4.964943409,0,0,0,-10.4,-3.98,11.13554669
28/07/2020 15:00,1.1406,1.5941,1.960133457,9.8606,-0.9259,9.90397512,-8.72,2.52,9.07682764,0.7506,-4.9059,4.962988532,0,0,0,-9.11,-3.98,9.941453616
28/07/2020 15:30,1.7444,1.7549,2.474389899,9.8744,-0.9951,9.924414309,-8.13,2.75,8.582505462,1.3844,-4.0351,4.265981173,0,0,0,-8.49,-3.04,9.017854512
28/07/2020 16:00,1.3848,-1.4656,2.016346796,11.2048,-1.0056,11.24983442,-9.82,-0.46,9.830768027,0.9148,-1.6456,1.882779435,0,0,0,-10.29,-0.64,10.30988361
28/07/2020 16:30,1.4589,-0.6169,1.583968062,10.6989,-1.0469,10.74999818,-9.24,0.43,9.25,1.1089,-1.4869,1.854866793,0,0,0,-9.59,-0.44,9.600088541
28/07/2020 17:00,2.5351,0.0226,2.535200736,9.3951,-0.8274,9.431463024,-6.86,0.85,6.912459765,2.4951,-0.0974,2.497000354,0,0,0,-6.9,0.73,6.938508485
28/07/2020 17:30,3.5422,0.353,3.559745755,8.6722,-0.677,8.698585048,-5.13,1.03,5.232379956,3.7522,0.183,3.756659931,0,0,0,-4.92,0.86,4.994597081
28/07/2020 18:00,4.3104,1.1156,4.452427599,7.3504,-0.5244,7.369082407,-3.04,1.64,3.454156916,4.7904,0.9156,4.877115492,0,0,0,-2.56,1.44,2.93720956
28/07/2020 18:30,4.5019,2.3363,5.072021421,5.7719,-0.3637,5.783347413,-1.27,2.7,2.98377278,5.6919,2.1363,6.079597298,0,0,0,-0.08,2.5,2.501279672
28/07/2020 19:00,5.6926,2.8158,6.35093886,4.1126,-0.2042,4.117666378,1.58,3.02,3.408342706,6.5526,2.5758,7.040689767,0,0,0,2.44,2.78,3.698918761
28/07/2020 19:30,6.2326,5.2195,8.129482333,2.4926,-0.0705,2.493596802,3.74,5.29,6.478556938,7.8826,-0.4105,7.893281511,0,0,0,5.39,-0.34,5.400712916
28/07/2020 20:00,6.5303,5.8685,8.779755711,1.3503,0.0085,1.350326753,5.18,5.86,7.821253097,8.4503,-0.8115,8.489175598,0,0,0,7.1,-0.82,7.147195254
28/07/2020 20:30,6.6404,6.0105,8.956618916,0.7804,0.0405,0.781450197,5.86,5.97,8.365434836,8.6504,-0.6495,8.674749011,0,0,0,7.87,-0.69,7.900189871
28/07/2020 21:00,6.6758,6.1403,9.070258526,0.3858,0.0703,0.392152687,6.29,6.07,8.741224171,8.7458,-0.6197,8.767727512,0,0,0,8.36,-0.69,8.388426551
28/07/2020 21:30,6.7493,6.2311,9.185840065,0.2293,0.0811,0.243219448,6.52,6.15,8.962862266,8.8193,-0.5089,8.833970325,0,0,0,8.59,-0.59,8.610238092
28/07/2020 22:00,6.7565,6.1989,9.169332225,0.1965,0.0489,0.202493111,6.56,6.15,8.992002002,8.8365,-0.5411,8.853051534,0,0,0,8.64,-0.59,8.660121246
28/07/2020 22:30,6.4238,6.1931,8.922986835,0.3138,0.0431,0.316746034,6.11,6.15,8.669175278,8.3938,-0.5069,8.409091868,0,0,0,8.08,-0.55,8.098697426
28/07/2020 23:00,5.8973,6.1363,8.510718241,0.2873,0.0463,0.291006838,5.61,6.09,8.280108695,7.7773,-0.6937,7.808176162,0,0,0,7.49,-0.74,7.526466634
28/07/2020 23:30,5.3313,6.2471,8.212735117,0.2613,0.0471,0.265511017,5.07,6.2,8.00905113,7.1513,-0.5629,7.173419554,0,0,0,6.89,-0.61,6.916950195
29/07/2020 00:00,4.8137,6.3448,7.964181987,0.2237,0.0448,0.228141908,4.59,6.3,7.794748232,6.5937,-0.4952,6.612269106,0,0,0,6.37,-0.54,6.392847566
29/07/2020 00:30,4.5347,5.6569,7.250104944,0.1947,0.0369,0.19816584,4.34,5.62,7.10070419,6.2247,-1.1231,6.325207008,0,0,0,6.03,-1.16,6.140561864
29/07/2020 01:00,4.3543,5.4117,6.945964683,0.1543,0.0517,0.162731005,4.2,5.36,6.809522744,5.9643,-1.2783,6.099747977,0,0,0,5.81,-1.33,5.960285228
29/07/2020 01:30,4.2518,5.3957,6.869598367,0.1418,0.0357,0.146224929,4.11,5.36,6.754383762,5.8718,-1.2443,6.002192743,0,0,0,5.73,-1.28,5.871226448
29/07/2020 02:00,4.2477,5.453,6.912175077,0.1377,0.043,0.144257721,4.11,5.41,6.794129819,5.8677,-1.197,5.988548429,0,0,0,5.73,-1.24,5.862635926
29/07/2020 02:30,4.0258,5.9433,7.17843162,0.1358,0.0533,0.145885332,3.89,5.89,7.058625929,5.7158,-0.9967,5.802049684,0,0,0,5.58,-1.05,5.677930961
29/07/2020 03:00,3.8082,6.5415,7.569254223,0.1282,0.0615,0.14218822,3.68,6.48,7.45203328,5.5082,-0.4785,5.528944699,0,0,0,5.38,-0.54,5.407032458
29/07/2020 03:30,3.7486,6.5479,7.544998103,0.1386,0.0679,0.154338492,3.61,6.48,7.417715282,5.4386,-0.4721,5.459051966,0,0,0,5.3,-0.54,5.327438409
29/07/2020 04:00,3.7518,6.6283,7.616453514,0.1418,0.0683,0.157391645,3.61,6.56,7.487703253,5.4418,0.6083,5.47569321,0,0,0,5.3,0.54,5.327438409
29/07/2020 04:30,3.6546,6.5622,7.511229593,0.1446,0.0622,0.157410292,3.51,6.5,7.387157775,5.3946,0.0622,5.394958573,0,0,0,5.25,0,5.25
29/07/2020 05:00,3.7295,6.566,7.551259911,0.1295,0.066,0.145348719,3.6,6.5,7.430343195,5.4595,0.066,5.459898923,0,0,0,5.33,0,5.33
29/07/2020 05:30,3.9872,6.4945,7.620780412,0.1272,0.0645,0.142618687,3.86,6.43,7.499633324,5.7072,-0.4755,5.726974078,0,0,0,5.58,-0.54,5.606068141
29/07/2020 06:00,4.0806,5.7793,7.074715885,0.2206,0.0893,0.23798918,3.86,5.69,6.875732688,5.7406,-0.9707,5.822091278,0,0,0,5.52,-1.06,5.620854028
29/07/2020 06:30,4.1192,5.8981,7.194122062,0.7492,0.0781,0.753259749,3.37,5.82,6.725273229,5.8592,-0.8919,5.926694715,0,0,0,5.11,-0.97,5.20124985
29/07/2020 07:00,4.4645,6.1171,7.57302269,1.2045,0.0371,1.205071226,3.26,6.08,6.898840482,6.2345,-0.5829,6.26169008,0,0,0,5.03,-0.62,5.068066693
29/07/2020 07:30,4.8594,5.9892,7.712605591,1.5994,0.0192,1.599515239,3.26,5.97,6.802095265,6.6294,-0.6908,6.665294367,0,0,0,5.03,-0.71,5.079862203
29/07/2020 08:00,5.3045,5.5615,7.685571059,2.5545,-0.0485,2.554960372,2.75,5.61,6.247767601,7.0045,-1.1085,7.091670642,0,0,0,4.45,-1.06,4.574505438
29/07/2020 08:30,5.5804,4.3614,7.082561268,3.2104,-0.1186,3.21258994,2.37,4.48,5.068264003,7.2504,-2.5086,7.672116665,0,0,0,4.04,-2.39,4.694006817
29/07/2020 09:00,6.1387,4.2965,7.492899969,3.0087,-0.1135,3.010840072,3.13,4.41,5.407864643,7.8487,-2.5535,8.253632772,0,0,0,4.84,-2.44,5.420258296
29/07/2020 09:30,6.0934,4.1471,7.370750435,3.3234,-0.1329,3.326056219,2.77,4.28,5.098166337,7.6934,-2.6829,8.147782273,0,0,0,4.37,-2.55,5.059584963
29/07/2020 10:00,6.2055,4.0101,7.388445862,3.7055,-0.1499,3.708530741,2.5,4.16,4.853411172,7.7455,-2.8199,8.242851828,0,0,0,4.04,-2.67,4.842571631
29/07/2020 10:30,5.5464,3.7935,6.719612728,4.5964,-0.2265,4.601977315,0.95,4.02,4.130726328,7.1464,-3.0265,7.760846295,0,0,0,2.55,-2.8,3.787149324
29/07/2020 11:00,4.4508,3.4486,5.630493993,5.5308,-0.3614,5.542594934,-1.08,3.81,3.960113635,5.1608,-3.3414,6.148073731,0,0,0,-0.37,-2.98,3.002881949
29/07/2020 11:30,3.0559,3.181,4.411041352,6.3959,-0.459,6.412348853,-3.34,3.64,4.940161941,3.8459,-3.569,5.246780709,0,0,0,-2.55,-3.11,4.021765781
29/07/2020 12:00,2.4191,2.8229,3.717634896,7.9191,-0.5371,7.937293066,-5.5,3.36,6.445122187,2.9191,-3.9071,4.877148267,0,0,0,-5,-3.37,6.029668316
29/07/2020 12:30,4.1761,2.664,4.953454069,8.3261,-0.546,8.343983294,-4.15,3.21,5.246579838,4.7461,-4.076,6.256136284,0,0,0,-3.58,-3.53,5.027653528
29/07/2020 13:00,4.0914,2.3465,4.716525862,9.1614,-0.6635,9.185395049,-5.07,3.01,5.896185207,4.4814,-4.3835,6.268813142,0,0,0,-4.68,-3.72,5.978360979
29/07/2020 13:30,3.9261,2.0325,4.421008647,9.8361,-0.7775,9.866781109,-5.91,2.81,6.544020171,4.1561,-4.6875,6.26464871,0,0,0,-5.68,-3.91,6.895687058
29/07/2020 14:00,4.1255,2.3004,4.723514625,9.3555,-0.6896,9.380881004,-5.23,2.99,6.024367187,4.4455,-4.4296,6.275653465,0,0,0,-4.91,-3.74,6.172171417
29/07/2020 14:30,3.4419,2.5957,4.310955126,8.1719,-0.6743,8.199672561,-4.73,3.27,5.750286949,3.9219,-4.1643,5.720375346,0,0,0,-4.25,-3.49,5.499327232
29/07/2020 15:00,3.8631,2.9368,4.852662759,7.2831,-0.5132,7.301158802,-3.42,3.45,4.857869904,4.4831,-3.8332,5.898441137,0,0,0,-2.8,-3.32,4.34308646
29/07/2020 15:30,4.1258,3.417,5.357062128,5.9658,-0.383,5.978081518,-1.84,3.8,4.222037423,4.7258,-3.393,5.817700116,0,0,0,-1.24,-3.01,3.25541088
29/07/2020 16:00,5.2298,3.6226,6.361920999,5.0798,-0.3174,5.089706357,0.15,3.94,3.942854296,6.6198,-3.2274,7.364635958,0,0,0,1.54,-2.91,3.292369967
29/07/2020 16:30,5.6505,4.0261,6.938128815,3.9005,-0.2039,3.905825836,1.75,4.23,4.57770685,7.1905,-2.8839,7.747268516,0,0,0,3.29,-2.68,4.24340665
29/07/2020 17:00,7.4287,4.1917,8.529708822,2.6987,-0.1183,2.70129165,4.73,4.31,6.399140567,9.3587,-2.7383,9.75107956,0,0,0,6.66,-2.62,7.156814934
29/07/2020 17:30,7.6689,4.2076,8.747338165,2.7189,-0.1024,2.720827626,4.95,4.31,6.563428982,9.5789,-2.7224,9.958252205,0,0,0,6.86,-2.62,7.343296263
29/07/2020 18:00,7.2648,4.4131,8.500162978,2.6648,-0.0569,2.665407408,4.6,4.47,6.414117242,9.2248,-2.4969,9.556748644,0,0,0,6.56,-2.44,6.999085655
29/07/2020 18:30,7.3116,4.5715,8.623114681,2.2416,-0.0485,2.24212462,5.07,4.62,6.85924923,9.3216,-2.3185,9.605606114,0,0,0,7.08,-2.27,7.435005044
29/07/2020 19:00,7.7005,4.6486,8.994841978,1.5805,-0.0314,1.580811883,6.12,4.68,7.704336441,9.8605,-2.3014,10.1255075,0,0,0,8.28,-2.27,8.585528522
29/07/2020 19:30,7.8948,4.8267,9.253372354,0.9348,0.0267,0.935181228,6.96,4.8,8.454679178,10.1448,-2.0733,10.35449371,0,0,0,9.21,-2.1,9.446380259
29/07/2020 20:00,7.6304,4.9805,9.111991243,0.5304,0.0505,0.532798658,7.1,4.93,8.643778109,9.9004,-1.9495,10.09051388,0,0,0,9.37,-2,9.581069878
29/07/2020 20:30,7.4851,4.9879,8.994768948,0.3851,0.0579,0.389428325,7.1,4.93,8.643778109,9.6751,-1.8821,9.856462876,0,0,0,9.29,-1.94,9.490400413
29/07/2020 21:00,7.328,5.0953,8.92533843,0.228,0.0753,0.240112661,7.1,5.02,8.695424084,9.648,-1.8647,9.826546193,0,0,0,9.42,-1.94,9.617692031
29/07/2020 21:30,7.5527,4.9636,9.037732141,0.1127,0.0636,0.129407303,7.44,4.9,8.908625034,9.9127,-2.2164,10.15746279,0,0,0,9.8,-2.28,10.06172947
29/07/2020 22:00,7.3339,4.9735,8.861252251,0.1539,0.0235,0.155683846,7.18,4.95,8.72094605,9.6239,-2.1865,9.869155661,0,0,0,9.47,-2.21,9.724453712
29/07/2020 22:30,6.849,5.0762,8.525057621,0.149,0.0162,0.149878084,6.7,5.06,8.396046689,9.049,-2.0938,9.28807835,0,0,0,8.9,-2.11,9.146698858
29/07/2020 23:00,6.2494,5.0781,8.05245925,0.2094,0.0181,0.210180803,6.04,5.06,7.879416222,8.4494,-1.9919,8.681015261,0,0,0,8.24,-2.01,8.481609517
29/07/2020 23:30,5.6034,5.1334,7.59933465,0.2634,0.0134,0.26374063,5.34,5.12,7.397972695,7.6834,-1.9366,7.923702109,0,0,0,7.42,-1.95,7.671955422
30/07/2020 00:00,5.0699,5.1253,7.209201488,0.3399,0.0053,0.339941318,4.73,5.12,6.970459095,7.0499,-1.9447,7.313203682,0,0,0,6.71,-1.95,6.987603309
30/07/2020 00:30,4.6148,5.1201,6.892880606,0.4548,1.00E-04,0.454800011,4.16,5.12,6.596969001,6.4848,-1.9899,6.783239127,0,0,0,6.03,-1.99,6.349881889
30/07/2020 01:00,4.5294,4.1466,6.140826974,0.5194,-0.0134,0.519572825,4.01,4.16,5.778035999,6.3094,-2.9334,6.95797125,0,0,0,5.79,-2.92,6.484635688
30/07/2020 01:30,4.3906,4.1414,6.035607867,0.5806,-0.0186,0.580897857,3.81,4.16,5.641072593,6.1306,-2.8986,6.78130801,0,0,0,5.55,-2.88,6.252751394
30/07/2020 02:00,4.3899,4.1825,6.063375979,0.4999,-0.0175,0.500206217,3.89,4.2,5.724692131,6.1599,-2.8975,6.807339734,0,0,0,5.66,-2.88,6.350590524
30/07/2020 02:30,4.2005,2.7615,5.026935697,0.5105,-0.0185,0.510835101,3.69,2.78,4.620010822,5.7405,-0.4985,5.762103999,0,0,0,5.23,-0.48,5.251980579
30/07/2020 03:00,4.0186,1.5978,4.324593715,0.4686,-0.0122,0.468758787,3.55,1.61,3.898025141,5.3686,1.5778,5.595651776,0,0,0,4.9,1.59,5.15151434
30/07/2020 03:30,4.0049,1.5952,4.310903275,0.4549,-0.0148,0.455140693,3.55,1.61,3.898025141,5.3149,1.5752,5.54341204,0,0,0,4.86,1.59,5.113482179
30/07/2020 04:00,3.93,1.5911,4.239870188,0.5,-0.0189,0.500357082,3.43,1.61,3.789063209,5.21,1.5711,5.44173274,0,0,0,4.71,1.59,4.971136691
30/07/2020 04:30,3.8941,1.6004,4.210141918,0.4641,-0.0096,0.464199278,3.43,1.61,3.789063209,5.1741,1.5804,5.410080865,0,0,0,4.71,1.59,4.971136691
30/07/2020 05:00,3.9739,1.5857,4.278589218,0.5439,-0.0243,0.544442559,3.43,1.61,3.789063209,5.2539,1.4957,5.46265354,0,0,0,4.71,1.52,4.949191853
30/07/2020 05:30,4.1176,1.4562,4.367510527,0.6876,-0.0338,0.688430243,3.43,1.49,3.73965239,5.3976,1.4362,5.585405643,0,0,0,4.71,1.47,4.934065261
30/07/2020 06:00,4.2875,1.4924,4.539814314,0.6175,0.0024,0.617504664,3.67,1.49,3.960934233,5.6075,1.4124,5.782640401,0,0,0,4.99,1.41,5.185383303
30/07/2020 06:30,4.6005,1.4824,4.833436667,0.6005,0.0324,0.601373436,4,1.45,4.25470328,5.9005,1.3724,6.058001486,0,0,0,5.3,1.34,5.466772357
30/07/2020 07:00,5.0108,1.3489,5.189185663,0.9508,0.0089,0.950841653,4.06,1.34,4.275418108,6.3708,1.2289,6.488242277,0,0,0,5.42,1.22,5.555609778
30/07/2020 07:30,5.6517,1.2719,5.793051225,1.0417,0.0119,1.041767968,4.61,1.26,4.779089872,7.0917,1.1219,7.179893349,0,0,0,6.05,1.11,6.150983661
30/07/2020 08:00,5.4719,1.0419,5.570210518,2.4819,-0.0381,2.482192422,2.99,1.08,3.179072192,6.7619,0.8919,6.820467522,0,0,0,4.28,0.93,4.379874427
30/07/2020 08:30,5.5524,0.8889,5.623103144,2.1924,-0.0611,2.193251233,3.36,0.95,3.491718774,6.8524,0.7289,6.891058044,0,0,0,4.66,0.79,4.726489183
30/07/2020 09:00,4.6633,0.2527,4.670141773,4.8933,-0.2973,4.902323141,-0.23,0.55,0.596154342,6.1433,0.2427,6.148092239,0,0,0,1.25,0.54,1.361653407
30/07/2020 09:30,4.6858,-0.7179,4.740474876,6.0158,-0.4379,6.031716675,-1.33,-0.28,1.359154149,5.0258,-1.0279,5.129838599,0,0,0,-0.99,-0.59,1.152475596
30/07/2020 10:00,3.9369,-0.5213,3.971263691,7.7669,-0.5813,7.788622812,-3.83,0.06,3.830469945,3.9969,-0.8013,4.076431197,0,0,0,-3.77,-0.22,3.776413643
30/07/2020 10:30,2.9472,-0.2253,2.955799034,9.3072,-0.7953,9.341117381,-6.36,0.57,6.385491367,2.8072,-0.2553,2.818785187,0,0,0,-6.5,0.54,6.522392199
30/07/2020 11:00,2.3124,-1.4593,2.734364689,9.9624,-0.9193,10.0047252,-7.65,-0.54,7.669035141,2.0724,-1.4893,2.552029829,0,0,0,-7.89,-0.57,7.910562559
30/07/2020 11:30,0.9108,-1.5129,1.765905731,10.2008,-0.9729,10.24709008,-9.29,-0.54,9.305681061,0.5408,-1.5429,1.634932736,0,0,0,-9.66,-0.57,9.676802158
30/07/2020 12:00,0.7401,-1.543,1.71131441,10.7301,-1.003,10.77687594,-9.99,-0.54,10.00458395,0.3301,-1.573,1.607263205,0,0,0,-10.4,-0.57,10.41560848
30/07/2020 12:30,1.8179,-1.4555,2.328785233,10.2879,-0.9155,10.32855395,-8.47,-0.54,8.487196239,1.4879,-1.4855,2.102511988,0,0,0,-8.8,-0.57,8.818440905
30/07/2020 13:00,2.243,-0.1071,2.245555479,9.183,-0.7571,9.21415701,-6.94,0.65,6.970373017,2.083,-0.1671,2.089691702,0,0,0,-7.1,0.59,7.12447191
30/07/2020 13:30,3.3246,-1.4251,3.617163968,10.0746,-0.8451,10.10998314,-6.75,-0.58,6.774872693,2.9746,-1.4451,3.307046896,0,0,0,-7.1,-0.6,7.125307011
30/07/2020 14:00,1.9013,-1.4499,2.391056607,10.5113,-0.9199,10.5514759,-8.61,-0.53,8.626297004,1.4713,-1.5199,2.115376964,0,0,0,-9.04,-0.6,9.059889624
30/07/2020 14:30,1.8422,-1.6565,2.477436798,11.4222,-1.0065,11.46645957,-9.58,-0.65,9.602025828,1.4522,-1.6565,2.202924667,0,0,0,-9.97,-0.65,9.991166098
30/07/2020 15:00,0.7574,-1.7826,1.936831825,11.8074,-1.1326,11.86159675,-11.05,-0.65,11.06910114,0.3074,-1.9226,1.947019651,0,0,0,-11.5,-0.79,11.52710285
30/07/2020 15:30,0.9442,-1.934,2.152177883,12.4142,-1.184,12.47053398,-11.47,-0.75,11.49449433,0.4342,-2.084,2.128752132,0,0,0,-11.98,-0.9,12.01375878
30/07/2020 16:00,1.3612,-1.6049,2.104416653,11.6212,-1.0549,11.66898039,-10.26,-0.55,10.27473114,1.0112,-1.7049,1.98222336,0,0,0,-10.61,-0.65,10.62989182
30/07/2020 16:30,2.0355,-1.4747,2.513563276,10.5455,-0.9247,10.58596431,-8.51,-0.55,8.527754687,1.9055,-1.4647,2.403388512,0,0,0,-8.64,-0.54,8.656858553
30/07/2020 17:00,2.8399,-0.2427,2.850251796,9.5499,-0.7827,9.581920961,-6.71,0.54,6.731693695,2.7499,-0.7827,2.859120372,0,0,0,-6.8,0,6.8
30/07/2020 17:30,3.7296,-0.0233,3.729672781,8.2296,-0.6633,8.256287486,-4.5,0.64,4.54528327,3.8796,-0.0733,3.880292392,0,0,0,-4.35,0.59,4.389829154
30/07/2020 18:00,4.643,0.4475,4.664515543,6.813,-0.5025,6.831506075,-2.17,0.95,2.368839378,4.863,0.2975,4.872091466,0,0,0,-1.95,0.8,2.107723891
30/07/2020 18:30,5.6261,1.0447,5.722272215,5.0261,-0.3253,5.036616056,0.6,1.37,1.495626959,6.4261,0.8747,6.485357454,0,0,0,1.4,1.2,1.843908891
30/07/2020 19:00,5.8222,1.5351,6.021174707,3.6322,-0.1749,3.63640851,2.19,1.71,2.778524788,6.8622,1.3451,6.992787917,0,0,0,3.23,1.52,3.569775903
30/07/2020 19:30,6.5325,1.8882,6.799915844,2.0825,-0.0618,2.083416783,4.45,1.95,4.85849771,7.8425,1.6682,8.017960931,0,0,0,5.76,1.73,6.01419155
30/07/2020 20:00,6.8854,2.1246,7.205737875,1.1254,0.0046,1.125409401,5.76,2.12,6.137752031,8.3254,1.8946,8.538254758,0,0,0,7.2,1.89,7.443930413
30/07/2020 20:30,6.9179,3.2492,7.642947144,0.9579,0.0192,0.958092402,5.96,3.23,6.778974849,8.5179,0.1092,8.518599947,0,0,0,7.56,0.09,7.560535695
30/07/2020 21:00,6.8926,4.672,8.326795227,0.9326,0.042,0.933545264,5.96,4.63,7.54708553,8.6226,-2.108,8.876536192,0,0,0,7.69,-2.15,7.984898246
30/07/2020 21:30,6.8225,4.676,8.271123397,0.9025,0.046,0.903671539,5.92,4.63,7.51553724,8.5925,-2.104,8.846347961,0,0,0,7.69,-2.15,7.984898246
30/07/2020 22:00,6.8986,4.6747,8.333276789,0.8386,-0.0053,0.838616748,6.06,4.68,7.656761718,8.7286,-2.1553,8.990760594,0,0,0,7.89,-2.15,8.17768916
30/07/2020 22:30,6.6161,3.7666,7.613150121,0.8461,-0.0134,0.846206104,5.77,3.78,6.897919976,8.4661,-0.4734,8.479325254,0,0,0,7.62,-0.46,7.633871888
30/07/2020 23:00,6.121,2.1669,6.49323468,0.821,-0.0231,0.821324911,5.3,2.19,5.734640355,7.711,1.9969,7.965370714,0,0,0,6.89,2.02,7.180006964
30/07/2020 23:30,5.4088,2.1951,5.837258042,1.0188,-0.0449,1.019788924,4.39,2.24,4.928458177,6.8588,2.0651,7.162944607,0,0,0,5.84,2.11,6.209484681
31/07/2020 00:00,4.7578,2.1357,5.215158227,1.2478,-0.0543,1.248980917,3.51,2.19,4.137172948,6.0978,2.0557,6.434987749,0,0,0,4.85,2.11,5.289102003
