Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2020 00:30,4.3365,2.2072,4.865898076,1.2165,-0.0528,1.217645305,3.12,2.26,3.852531635,5.6165,2.1272,6.005834837,0,0,0,4.4,2.18,4.910437862
31/07/2020 01:00,4.1433,2.3009,4.739311733,0.9633,-0.0491,0.964550517,3.18,2.35,3.954099139,5.4233,2.2309,5.864221832,0,0,0,4.46,2.28,5.008991915
31/07/2020 01:30,4.0384,3.3397,5.240445654,1.0684,-0.0603,1.070100299,2.97,3.4,4.514521016,5.3884,0.3297,5.398477253,0,0,0,4.32,0.39,4.337568443
31/07/2020 02:00,4.0491,4.3837,5.967582132,1.2991,-0.0763,1.301338734,2.75,4.46,5.23966602,5.4791,-2.5763,6.054573354,0,0,0,4.18,-2.5,4.870564649
31/07/2020 02:30,3.7293,3.1355,4.872272441,1.3093,-0.0645,1.310887768,2.42,3.2,4.012031904,4.8893,0.0055,4.889303093,0,0,0,3.58,0.07,3.580684292
31/07/2020 03:00,3.557,3.6028,5.062846713,1.137,-0.0372,1.137608386,2.42,3.64,4.371041066,4.717,1.4928,4.947579291,0,0,0,3.58,1.53,3.893237727
31/07/2020 03:30,3.742,2.3055,4.395212651,0.942,-0.0345,0.942631556,2.8,2.34,3.649054672,4.852,2.2955,5.367608802,0,0,0,3.91,2.33,4.551593128
31/07/2020 04:00,3.74,2.311,4.39639864,0.87,-0.029,0.870483199,2.87,2.34,3.703039292,4.83,2.301,5.350093551,0,0,0,3.96,2.33,4.594616415
31/07/2020 04:30,3.7644,4.5754,5.924946626,0.8944,-0.0246,0.894738241,2.87,4.6,5.421890814,5.1244,-1.3946,5.310780029,0,0,0,4.23,-1.37,4.446324325
31/07/2020 05:00,3.8124,4.7591,6.097821461,0.9424,-0.0209,0.942631726,2.87,4.78,5.575419267,5.1724,-1.7709,5.467157266,0,0,0,4.23,-1.75,4.57770685
31/07/2020 05:30,4.0447,4.7678,6.252320764,0.8147,-0.0122,0.814791341,3.23,4.78,5.768994713,5.4747,-1.7622,5.751320625,0,0,0,4.66,-1.75,4.977760541
31/07/2020 06:00,4.2544,4.7067,6.344520805,0.8744,0.0067,0.874425669,3.38,4.7,5.789162288,5.7144,-1.8933,6.019879754,0,0,0,4.84,-1.9,5.199576906
31/07/2020 06:30,4.3971,5.1763,6.791801683,0.8371,0.0163,0.837258682,3.56,5.16,6.268907401,5.9671,-1.5437,6.163545416,0,0,0,5.13,-1.56,5.361949272
31/07/2020 07:00,4.7556,4.9325,6.851663127,1.1456,-0.0075,1.14562455,3.61,4.94,6.118472031,6.3756,-1.9475,6.666410699,0,0,0,5.23,-1.94,5.578216561
31/07/2020 07:30,5.0976,4.7561,6.971801272,1.7776,-0.0539,1.778416984,3.32,4.81,5.844527355,6.6676,-2.1939,7.019265415,0,0,0,4.89,-2.14,5.337761703
31/07/2020 08:00,5.2205,4.3418,6.790055043,2.8805,-0.1382,2.883813359,2.34,4.48,5.054305096,6.5005,-2.6282,7.0116999,0,0,0,3.62,-2.49,4.393688655
31/07/2020 08:30,5.3939,3.8174,6.608078387,4.3139,-0.2526,4.321289156,1.08,4.07,4.21085502,6.3039,-3.1526,7.048265174,0,0,0,1.99,-2.9,3.517115295
31/07/2020 09:00,4.6441,3.3149,5.705806413,5.8141,-0.3851,5.826839694,-1.17,3.7,3.880579854,5.7841,-3.6251,6.826211454,0,0,0,-0.03,-3.24,3.240138886
31/07/2020 09:30,4.4846,2.6613,5.214801516,7.4946,-0.5587,7.515395855,-3.01,3.22,4.407777218,5.0146,-4.2787,6.591925883,0,0,0,-2.48,-3.72,4.470883582
31/07/2020 10:00,3.8737,2.1335,4.422371981,8.7437,-0.7065,8.772196529,-4.87,2.84,5.637597006,4.1037,-4.7765,6.297245901,0,0,0,-4.64,-4.07,6.172074206
31/07/2020 10:30,2.9872,1.7337,3.453849958,9.9372,-0.8563,9.974025944,-6.95,2.59,7.416913105,2.9072,-4.7163,5.540333702,0,0,0,-7.03,-3.86,8.020006234
31/07/2020 11:00,2.3517,-1.5388,2.810408926,10.9217,-0.9988,10.96727552,-8.57,-0.54,8.586995982,2.2117,-1.6188,2.740826578,0,0,0,-8.71,-0.62,8.732038708
31/07/2020 11:30,2.7123,-1.7117,3.207255553,11.4223,-1.0917,11.47435167,-8.71,-0.62,8.732038708,2.5223,-1.8617,3.134952022,0,0,0,-8.9,-0.77,8.93324689
31/07/2020 12:00,3.2601,-1.7589,3.704319265,10.2501,-0.9989,10.29865774,-6.99,-0.76,7.031194778,3.2601,-1.8689,3.757797123,0,0,0,-6.99,-0.87,7.04393356
31/07/2020 12:30,3.9191,-2.0453,4.420700951,11.2991,-1.0053,11.34373346,-7.38,-1.04,7.452918891,3.7291,-2.0653,4.262821941,0,0,0,-7.57,-1.06,7.64385374
31/07/2020 13:00,4.757,-2.6523,5.44644327,10.417,-1.0723,10.47204451,-5.66,-1.58,5.876393452,4.767,-2.8123,5.534737599,0,0,0,-5.65,-1.74,5.911860959
31/07/2020 13:30,5.0243,-1.6761,5.296499004,8.1943,-0.7461,8.228196503,-3.17,-0.93,3.303604093,4.5243,-1.7861,4.864097419,0,0,0,-3.67,-1.04,3.814511764
31/07/2020 14:00,7.0227,-1.0512,7.100939144,4.6027,-0.4412,4.623797652,2.42,-0.61,2.495696296,7.6227,-1.2112,7.718326291,0,0,0,3.02,-0.77,3.116616755
31/07/2020 14:30,5.9937,0.3151,6.001976983,3.7037,-0.2249,3.710522025,2.29,0.54,2.352806834,7.0537,-0.2249,7.057284442,0,0,0,3.35,0,3.35
31/07/2020 15:00,6.4427,0.3516,6.45228687,2.8127,-0.1884,2.819002634,3.63,0.54,3.669945504,7.6927,-0.1884,7.695006683,0,0,0,4.88,0,4.88
31/07/2020 15:30,6.3362,0.4827,6.354559759,2.5362,-0.1373,2.539913725,3.8,0.62,3.850246745,7.6062,0.4127,7.617387986,0,0,0,5.07,0.55,5.099745092
31/07/2020 16:00,6.4261,0.6435,6.458239192,2.1661,-0.0865,2.167826437,4.26,0.73,4.3220944,7.7561,0.4635,7.769936902,0,0,0,5.59,0.55,5.616992078
31/07/2020 16:30,6.8497,0.607,6.87654267,2.3797,-0.063,2.380533783,4.47,0.67,4.519933628,8.1397,0.487,8.154255643,0,0,0,5.76,0.55,5.786199098
31/07/2020 17:00,6.3591,0.4927,6.37815852,3.0391,-0.1173,3.041362869,3.32,0.61,3.375574025,7.5191,0.4327,7.531539955,0,0,0,4.48,0.55,4.513634899
31/07/2020 17:30,5.9251,0.4545,5.942506227,4.8651,-0.2155,4.869870456,1.06,0.67,1.25399362,6.3851,0.3345,6.393855821,0,0,0,1.52,0.55,1.61644672
31/07/2020 18:00,6.8463,-0.2921,6.852528446,5.8363,-0.2921,5.84360506,1.01,0,1.01,7.5763,-0.8321,7.621857523,0,0,0,1.74,-0.54,1.821867174
31/07/2020 18:30,6.6725,0.5819,6.697825308,4.4025,-0.1981,4.406954715,2.27,0.78,2.400270818,7.5125,0.5419,7.532019109,0,0,0,3.11,0.74,3.196826551
31/07/2020 19:00,6.6465,1.3746,6.787156062,4.0465,-0.1154,4.048145181,2.6,1.49,2.996681498,7.7065,1.3246,7.819508131,0,0,0,3.66,1.44,3.933090388
31/07/2020 19:30,6.7845,4.0437,7.898161175,2.3145,-0.0363,2.314784642,4.47,4.08,6.05204924,8.3545,-1.6563,8.517100442,0,0,0,6.04,-1.62,6.253479032
31/07/2020 20:00,6.859,4.6525,8.288041822,1.569,0.0025,1.569001992,5.29,4.65,7.043195298,8.559,-2.0075,8.791276201,0,0,0,6.99,-2.01,7.273252367
31/07/2020 20:30,7.0263,4.7659,8.490152796,0.7463,0.0359,0.747162967,6.28,4.73,7.862016281,8.8363,-1.8741,9.03285384,0,0,0,8.09,-1.91,8.312412406
31/07/2020 21:00,7.0054,4.963,8.58527799,0.3854,0.083,0.394236173,6.62,4.88,8.224281124,8.8754,-1.667,9.030593234,0,0,0,8.49,-1.75,8.668483143
31/07/2020 21:30,7.0559,4.9562,8.622623919,0.3359,0.0762,0.344434682,6.72,4.88,8.304986454,8.9959,-1.6738,9.150290883,0,0,0,8.66,-1.75,8.835049519
31/07/2020 22:00,6.9051,4.8809,8.45597959,0.4251,0.0409,0.427063016,6.48,4.84,8.088015826,8.8051,-1.7091,8.969437486,0,0,0,8.38,-1.75,8.560776834
31/07/2020 22:30,6.5505,4.9877,8.23323761,0.4505,0.0377,0.452074706,6.1,4.95,7.855730393,8.5005,-1.6423,8.657693084,0,0,0,8.05,-1.68,8.223436022
31/07/2020 23:00,5.9762,5.0624,7.832168295,0.4162,0.0324,0.41745922,5.56,5.03,7.49763296,7.8462,-1.5676,8.001263913,0,0,0,7.43,-1.6,7.600322362
31/07/2020 23:30,5.4081,5.1179,7.445834139,0.4281,0.0379,0.429774383,4.98,5.08,7.113845655,7.1581,-1.4921,7.31195993,0,0,0,6.73,-1.53,6.901724422
01/08/2020 00:00,4.932,5.1613,7.138882384,0.422,0.0313,0.423159178,4.51,5.13,6.830592946,6.592,-1.4387,6.747171384,0,0,0,6.17,-1.47,6.342696587
01/08/2020 00:30,4.5176,5.1493,6.850109506,0.4776,0.0193,0.477989801,4.04,5.13,6.52981623,6.1076,-1.4507,6.277524054,0,0,0,5.63,-1.47,5.818745569
01/08/2020 01:00,4.3474,5.2621,6.825656245,0.2574,0.0221,0.258346995,4.09,5.24,6.647232507,6.0674,-1.3679,6.219685938,0,0,0,5.81,-1.39,5.973960161
01/08/2020 01:30,4.4569,5.1424,6.805015457,0.1469,0.0224,0.148598015,4.31,5.12,6.692570508,6.0969,-1.6276,6.310409762,0,0,0,5.95,-1.65,6.174544518
01/08/2020 02:00,4.3389,4.9887,6.611594429,0.3589,0.0287,0.360045692,3.98,4.96,6.359402488,5.9289,-1.7213,6.173712732,0,0,0,5.57,-1.75,5.838441573
01/08/2020 02:30,4.1592,5.0539,6.54529219,0.4692,0.0239,0.469808312,3.69,5.03,6.238349141,5.7692,-1.6561,6.002194253,0,0,0,5.3,-1.68,5.559892085
01/08/2020 03:00,4.0464,5.11,6.518086603,0.3564,0.02,0.356960726,3.69,5.09,6.286827499,5.6564,-1.6,5.878338282,0,0,0,5.3,-1.62,5.54205738
01/08/2020 03:30,3.9615,5.1045,6.461377756,0.4415,0.0145,0.441738045,3.52,5.09,6.188578189,5.5415,-1.7055,5.798012806,0,0,0,5.1,-1.72,5.382230021
01/08/2020 04:00,3.9308,5.1064,6.444106579,0.4108,0.0164,0.411127231,3.52,5.09,6.188578189,5.4608,-1.7036,5.720366212,0,0,0,5.05,-1.72,5.334875819
01/08/2020 04:30,3.971,5.1138,6.474549516,0.281,0.0238,0.282006099,3.69,5.09,6.286827499,5.541,-1.6462,5.780368106,0,0,0,5.26,-1.67,5.518740798
01/08/2020 05:00,3.934,4.9625,6.332674178,0.394,0.0225,0.394641926,3.54,4.94,6.077433669,5.464,-1.8175,5.758350654,0,0,0,5.07,-1.84,5.393560976
01/08/2020 05:30,4.2765,4.0485,5.888871242,0.4165,0.0185,0.416910662,3.86,4.03,5.580367371,5.8365,-2.6715,6.418850715,0,0,0,5.42,-2.69,6.05082639
01/08/2020 06:00,4.4176,4.0715,6.00768691,0.2976,0.0415,0.300479633,4.12,4.03,5.76327164,5.9876,-2.7385,6.584127582,0,0,0,5.69,-2.78,6.332811382
01/08/2020 06:30,4.6663,4.1023,6.213149039,0.2063,0.0723,0.218602333,4.46,4.03,6.011031525,6.3263,-2.6577,6.861883195,0,0,0,6.12,-2.73,6.70129092
01/08/2020 07:00,4.7473,4.7572,6.720700048,0.4773,0.0672,0.482007396,4.27,4.69,6.342633522,6.4673,-1.9628,6.758591061,0,0,0,5.99,-2.03,6.324634377
01/08/2020 07:30,5.2447,4.7907,7.103357275,0.6947,0.0407,0.695891213,4.55,4.75,6.577613549,6.9947,-1.9893,7.27207966,0,0,0,6.3,-2.03,6.618980284
01/08/2020 08:00,5.5916,4.6351,7.262929338,1.1516,0.0151,1.151698993,4.44,4.62,6.407651676,7.3816,-2.0949,7.673110489,0,0,0,6.23,-2.11,6.577613549
01/08/2020 08:30,6.0128,4.5197,7.52206434,1.3728,-0.0003,1.372800033,4.64,4.52,6.477653896,7.7928,-2.1903,8.0947604,0,0,0,6.42,-2.19,6.783251433
01/08/2020 09:00,5.7259,4.3684,7.20200315,2.0359,-0.0216,2.03601458,3.69,4.39,5.73482345,7.3859,-2.2916,7.733236668,0,0,0,5.35,-2.27,5.811660692
01/08/2020 09:30,5.4945,4.0122,6.803475515,3.9745,-0.0978,3.975703094,1.52,4.11,4.382065723,6.6845,-2.5478,7.153588267,0,0,0,2.71,-2.45,3.653299878
01/08/2020 10:00,5.444,4.3178,6.948419449,5.034,-0.2822,5.041903692,0.41,4.6,4.618235594,6.724,-2.2322,7.084835414,0,0,0,1.69,-1.95,2.580426321
01/08/2020 10:30,3.5049,3.9044,5.246776474,7.2449,-0.4856,7.261155787,-3.74,4.39,5.767122333,3.8049,-2.6156,4.617209912,0,0,0,-3.44,-2.13,4.046047454
01/08/2020 11:00,1.7475,3.3311,3.761646376,8.8675,-0.6889,8.894219441,-7.12,4.02,8.17647846,1.8975,-3.1589,3.684990564,0,0,0,-6.97,-2.47,7.394714328
01/08/2020 11:30,1.7721,2.8268,3.336335812,9.4321,-0.8532,9.470610363,-7.66,3.68,8.498117439,1.7721,-3.6532,4.06032125,0,0,0,-7.66,-2.8,8.155709656
01/08/2020 12:00,1.1241,3.0817,3.280316402,9.0741,-0.7883,9.108276879,-7.95,3.87,8.841911558,1.0941,-3.3883,3.560566205,0,0,0,-7.98,-2.6,8.392877933
01/08/2020 12:30,1.5757,3.2748,3.634163663,8.2357,-0.7652,8.271171956,-6.66,4.04,7.789557112,1.7057,-3.2152,3.639632334,0,0,0,-6.53,-2.45,6.97448206
01/08/2020 13:00,2.366,2.345,3.331213142,10.186,-0.875,10.22351314,-7.82,3.22,8.456997103,2.236,-4.105,4.674475479,0,0,0,-7.95,-3.23,8.581107155
01/08/2020 13:30,2.8326,1.9636,3.446642964,9.8226,-0.7464,9.850917913,-6.99,2.71,7.496946045,2.7826,-4.5164,5.304783852,0,0,0,-7.04,-3.77,7.985893813
01/08/2020 14:00,3.0054,2.6551,4.010235052,8.7654,-0.5049,8.779929451,-5.76,3.16,6.569870623,3.2054,-3.8149,4.982775448,0,0,0,-5.56,-3.31,6.470680026
01/08/2020 14:30,1.865,2.32,2.976680198,9.265,-0.66,9.288478078,-7.4,2.98,7.977493341,1.985,-4.15,4.600296186,0,0,0,-7.28,-3.49,8.073320259
01/08/2020 15:00,2.8292,2.8608,4.023499631,7.5792,-0.5592,7.599801134,-4.75,3.42,5.853110284,3.2892,-3.6592,4.92022167,0,0,0,-4.29,-3.1,5.292834779
01/08/2020 15:30,4.8937,3.0099,5.745241309,7.0037,-0.4701,7.019459217,-2.11,3.48,4.069705149,5.2937,-3.5301,6.362771857,0,0,0,-1.71,-3.06,3.505381577
01/08/2020 16:00,5.0919,2.7655,5.794431453,7.2819,-0.4945,7.298670965,-2.19,3.26,3.927301873,4.2719,-3.7845,5.707150765,0,0,0,-3.01,-3.29,4.459170326
01/08/2020 16:30,2.9031,2.0314,3.543243651,9.7931,-0.7486,9.821670406,-6.89,2.78,7.429703897,2.9731,-4.5086,5.400629368,0,0,0,-6.82,-3.76,7.787810989
01/08/2020 17:00,2.822,2.456,3.741072039,8.632,-0.634,8.655251585,-5.81,3.09,6.580592678,3.102,-4.044,5.096698932,0,0,0,-5.53,-3.41,6.496845388
01/08/2020 17:30,3.9905,2.9088,4.938138079,8.0005,-0.5612,8.020158707,-4.01,3.47,5.302923722,4.4605,-3.5912,5.726497856,0,0,0,-3.54,-3.03,4.65966737
01/08/2020 18:00,4.5991,4.1765,6.212477208,6.5491,-0.4535,6.564782788,-1.95,4.63,5.02388296,5.5791,-2.3535,6.055189432,0,0,0,-0.97,-1.9,2.133283854
01/08/2020 18:30,5.9491,4.6595,7.556634903,4.9791,-0.2905,4.987567249,0.97,4.95,5.044145121,6.8391,-1.8805,7.092923872,0,0,0,1.86,-1.59,2.446977728
01/08/2020 19:00,6.0293,5.1321,7.917759083,3.6393,-0.1379,3.64191171,2.39,5.27,5.786622504,7.3493,-1.4379,7.488642527,0,0,0,3.71,-1.3,3.931170309
01/08/2020 19:30,6.2315,5.4741,8.294417584,2.4715,-0.0559,2.472132088,3.76,5.53,6.687189245,7.7515,-1.1259,7.832841315,0,0,0,5.28,-1.07,5.387327723
01/08/2020 20:00,6.6584,5.7472,8.795714775,1.2284,0.0072,1.2284211,5.43,5.74,7.901423922,8.6184,-0.9128,8.666603856,0,0,0,7.39,-0.92,7.447046394
01/08/2020 20:30,6.7979,5.8932,8.996735555,0.8079,0.0532,0.809649708,5.99,5.84,8.365745633,8.8479,-0.7568,8.880207241,0,0,0,8.04,-0.81,8.080699227
01/08/2020 21:00,6.7176,5.9898,9.000214097,0.5376,0.0798,0.543490386,6.18,5.91,8.551052567,8.8376,-0.7302,8.867714801,0,0,0,8.3,-0.81,8.339430436
01/08/2020 21:30,6.8397,6.0486,9.130556284,0.3597,0.0986,0.372969235,6.48,5.95,8.797323457,9.0197,-0.7114,9.047711205,0,0,0,8.66,-0.81,8.697798572
01/08/2020 22:00,6.8613,6.013,9.123245403,0.3813,0.063,0.38646952,6.48,5.95,8.797323457,9.0413,-0.747,9.072106409,0,0,0,8.66,-0.81,8.697798572
01/08/2020 22:30,6.5874,5.537,8.605359246,0.4574,0.047,0.459808395,6.13,5.49,8.229033965,8.6074,-1.183,8.688315358,0,0,0,8.15,-1.23,8.24229337
01/08/2020 23:00,6.181,5.1419,8.040142823,0.421,0.0519,0.424186999,5.76,5.09,7.686722318,8.151,-1.5281,8.293002509,0,0,0,7.73,-1.58,7.889822558
01/08/2020 23:30,5.6278,5.1216,7.609396783,0.3878,0.0316,0.389085338,5.24,5.09,7.305183091,7.5178,-1.5484,7.675601566,0,0,0,7.13,-1.58,7.302965151
02/08/2020 00:00,5.1293,5.1975,7.302309548,0.4393,0.0275,0.440159903,4.69,5.17,6.980329505,6.9393,-1.5525,7.110846696,0,0,0,6.5,-1.58,6.689274998
02/08/2020 00:30,4.6723,5.2407,7.021062867,0.4923,0.0207,0.492735,4.18,5.22,6.687361214,6.4123,-1.4693,6.578482635,0,0,0,5.92,-1.49,6.104629391
02/08/2020 01:00,4.3666,5.2351,6.817145119,0.5266,0.0151,0.526816448,3.84,5.22,6.480277772,6.0566,-1.4749,6.233597161,0,0,0,5.53,-1.49,5.727215728
02/08/2020 01:30,4.2445,5.2959,6.786923976,0.4945,0.0059,0.494535196,3.75,5.29,6.48433497,5.8745,-1.4841,6.059067838,0,0,0,5.38,-1.49,5.582517353
02/08/2020 02:00,4.1611,5.3636,6.788442986,0.4811,0.0036,0.481113469,3.68,5.36,6.501692087,5.7711,-1.3864,5.935292762,0,0,0,5.29,-1.39,5.469570367
02/08/2020 02:30,4.0001,5.3623,6.689922369,0.4801,0.0023,0.480105509,3.52,5.36,6.412487817,5.5701,-1.3477,5.730820997,0,0,0,5.09,-1.35,5.265985188
02/08/2020 03:00,3.8821,5.3727,6.628469333,0.3621,0.0127,0.362322646,3.52,5.36,6.412487817,5.4521,-1.3373,5.613712292,0,0,0,5.09,-1.35,5.265985188
02/08/2020 03:30,3.889,5.446,6.692027869,0.369,0.016,0.369346721,3.52,5.43,6.471112733,5.359,-1.334,5.522538999,0,0,0,4.99,-1.35,5.16939068
02/08/2020 04:00,3.9999,5.1647,6.532482384,0.3199,0.0247,0.320852147,3.68,5.14,6.321550443,5.4999,-1.5753,5.721054981,0,0,0,5.18,-1.6,5.421475814
02/08/2020 04:30,3.9104,5.1157,6.439069393,0.3904,0.0257,0.391245,3.52,5.09,6.188578189,5.4004,-1.5743,5.625188055,0,0,0,5.01,-1.6,5.259287024
02/08/2020 05:00,3.9827,5.1103,6.478971012,0.3327,0.0203,0.333318736,3.65,5.09,6.263433563,5.4927,-1.5797,5.715348229,0,0,0,5.16,-1.6,5.40236985
02/08/2020 05:30,4.0956,5.115,6.5526456,0.2856,0.025,0.2866921,3.81,5.09,6.358002831,5.6456,-1.575,5.861179434,0,0,0,5.36,-1.6,5.593710754
02/08/2020 06:00,4.1907,5.1453,6.635968549,0.2807,0.0553,0.286095404,3.91,5.09,6.418426598,5.7807,-1.6147,6.001978722,0,0,0,5.5,-1.67,5.74794746
02/08/2020 06:30,4.2836,5.0145,6.595031403,0.4336,0.0545,0.437011682,3.85,4.96,6.278861362,5.8736,-1.6955,6.113419437,0,0,0,5.44,-1.75,5.714551601
02/08/2020 07:00,4.4546,5.0221,6.713043242,0.7246,0.0621,0.727256193,3.73,4.96,6.206005156,6.0146,-1.6879,6.246952823,0,0,0,5.29,-1.75,5.571947595
02/08/2020 07:30,4.9322,4.766,6.858669903,1.2022,0.016,1.202306467,3.73,4.75,6.039486733,6.4922,-1.964,6.782769113,0,0,0,5.29,-1.98,5.648406855
02/08/2020 08:00,5.5694,4.4564,7.13286179,1.9994,-0.0336,1.999682305,3.57,4.49,5.736287998,7.0894,-2.2236,7.429938716,0,0,0,5.09,-2.19,5.541137067
02/08/2020 08:30,5.1589,4.3409,6.742229751,2.9089,-0.0791,2.909975261,2.25,4.42,4.959727815,6.5089,-2.3391,6.916441861,0,0,0,3.6,-2.26,4.250599958
02/08/2020 09:00,4.7062,3.5854,5.916368109,5.1662,-0.3046,5.175171843,-0.46,3.89,3.917103522,6.1762,-3.0046,6.868265254,0,0,0,1.01,-2.7,2.882724406
02/08/2020 09:30,4.974,3.0012,5.809292336,6.824,-0.4788,6.840776669,-1.85,3.48,3.941180026,5.534,-3.5588,6.57952988,0,0,0,-1.29,-3.08,3.33923644
02/08/2020 10:00,4.1462,3.3197,5.311438838,8.0362,-0.5903,8.057851111,-3.89,3.91,5.515451024,4.7062,-3.1903,5.685625078,0,0,0,-3.33,-2.6,4.224795853
02/08/2020 10:30,3.1082,3.0825,4.377523671,9.4082,-0.7275,9.436285471,-6.3,3.81,7.362479202,3.3382,-3.4175,4.777330373,0,0,0,-6.07,-2.69,6.639352378
02/08/2020 11:00,2.1973,-0.0206,2.197396562,10.2973,-0.8206,10.32994538,-8.1,0.8,8.139410298,2.1873,-0.6606,2.284879351,0,0,0,-8.11,0.16,8.111578145
02/08/2020 11:30,2.1146,-1.2647,2.463939782,10.8046,-0.9447,10.84582128,-8.69,-0.32,8.695889834,1.9746,-1.1847,2.302728653,0,0,0,-8.83,-0.24,8.833261006
02/08/2020 12:00,1.7535,-1.8243,2.530381936,11.7835,-1.0843,11.83328267,-10.03,-0.74,10.05726106,1.4635,-1.8043,2.323215603,0,0,0,-10.32,-0.72,10.34508579
02/08/2020 12:30,3.0133,-1.9281,3.577365861,12.1233,-1.1881,12.1813786,-9.11,-0.74,9.14000547,2.6833,-1.9681,3.327689364,0,0,0,-9.44,-0.78,9.472169762
02/08/2020 13:00,2.0647,-1.8388,2.764809493,12.3647,-1.1588,12.41888173,-10.3,-0.68,10.3224222,1.6447,-1.8388,2.467027266,0,0,0,-10.72,-0.68,10.74154551
02/08/2020 13:30,1.9576,-1.8676,2.705573418,11.8876,-1.1876,11.94677477,-9.93,-0.68,9.953255749,1.5276,-1.8676,2.412776724,0,0,0,-10.36,-0.68,10.38229262
02/08/2020 14:00,0.8368,-1.8214,2.004428148,11.6068,-1.1414,11.66278698,-10.77,-0.68,10.79144569,0.4168,-1.8214,1.86848072,0,0,0,-11.19,-0.68,11.21064227
02/08/2020 14:30,2.6145,-1.6094,3.070143093,10.9645,-1.0994,11.01948005,-8.35,-0.51,8.365560352,2.3345,-1.5894,2.824195923,0,0,0,-8.63,-0.49,8.643899583
02/08/2020 15:00,3.7178,-1.3035,3.939688959,10.2378,-0.8435,10.27248953,-6.52,-0.46,6.536206851,3.5178,-1.1735,3.708371488,0,0,0,-6.72,-0.33,6.7280978
02/08/2020 15:30,2.6429,-1.8832,3.245206103,10.0329,-0.8632,10.06996508,-7.39,-1.02,7.460060321,2.5129,-1.8732,3.134253444,0,0,0,-7.52,-1.01,7.587522652
02/08/2020 16:00,3.8771,-1.6641,4.219138919,9.5771,-0.7241,9.604434664,-5.7,-0.94,5.776988835,3.9671,-1.6641,4.301989217,0,0,0,-5.61,-0.94,5.688207099
02/08/2020 16:30,2.1902,-1.832,2.855380892,10.1902,-0.842,10.22492739,-8,-0.99,8.061023508,2.1902,-1.852,2.868253831,0,0,0,-8,-1.01,8.063504201
02/08/2020 17:00,3.027,-1.6005,3.424080789,9.527,-0.7805,9.558917787,-6.5,-0.82,6.551518908,3.197,-1.6305,3.588779632,0,0,0,-6.33,-0.85,6.386814542
02/08/2020 17:30,3.7893,-0.6553,3.84554451,7.9293,-0.6353,7.954709585,-4.14,-0.02,4.140048309,3.8493,-0.7253,3.917035943,0,0,0,-4.08,-0.09,4.080992526
02/08/2020 18:00,6.0308,0.9131,6.099532789,5.0808,-0.3469,5.092628815,0.95,1.26,1.57800507,7.1008,0.8331,7.149504616,0,0,0,2.02,1.18,2.339401633
02/08/2020 18:30,6.479,1.5302,6.657248158,3.329,-0.1298,3.331529535,3.15,1.66,3.560631966,7.609,1.4502,7.745964178,0,0,0,4.28,1.58,4.562323969
02/08/2020 19:00,7.0352,1.6838,7.233893936,2.5152,-0.0662,2.51607104,4.52,1.75,4.846947493,8.3052,1.5938,8.456745561,0,0,0,5.79,1.66,6.023263235
02/08/2020 19:30,6.6161,1.8108,6.859429703,2.3861,-0.0492,2.386607184,4.23,1.86,4.62087654,7.8861,1.7408,8.075949347,0,0,0,5.5,1.79,5.783951936
02/08/2020 20:00,6.8915,1.9685,7.167130842,1.5115,-0.0115,1.511543747,5.38,1.98,5.732782919,8.2915,1.8985,8.506072801,0,0,0,6.78,1.91,7.043898069
02/08/2020 20:30,7.021,2.1792,7.351418478,0.791,0.0392,0.791970732,6.23,2.14,6.587298384,8.701,2.0992,8.950644761,0,0,0,7.91,2.06,8.173842426
02/08/2020 21:00,7.0449,2.3333,7.421246856,0.3949,0.0833,0.403590015,6.65,2.25,7.020327628,8.7949,2.2233,9.071567059,0,0,0,8.4,2.14,8.668310101
02/08/2020 21:30,7.2034,2.3462,7.575858103,0.2234,0.0962,0.243232399,6.98,2.25,7.333682567,9.0434,2.2362,9.315775545,0,0,0,8.82,2.14,9.075902159
02/08/2020 22:00,7.0912,2.3664,7.475624817,0.1912,0.0564,0.199344927,6.9,2.31,7.27640708,8.9212,2.2864,9.209529543,0,0,0,8.73,2.23,9.01031631
02/08/2020 22:30,6.6862,2.4456,7.119426227,0.1562,0.0456,0.162720005,6.53,2.4,6.957075535,8.4662,2.3856,8.795887096,0,0,0,8.31,2.34,8.633174387
02/08/2020 23:00,6.0104,2.5125,6.514412054,0.1604,0.0325,0.163659433,5.85,2.48,6.353967265,7.7004,2.4625,8.08455728,0,0,0,7.54,2.43,7.921900025
02/08/2020 23:30,5.4073,2.5841,5.993034799,0.1373,0.0441,0.14420853,5.27,2.54,5.850170938,7.0473,2.5841,7.5061315,0,0,0,6.91,2.54,7.362044553
03/08/2020 00:00,4.9838,2.6204,5.630697879,0.1338,0.0404,0.139766233,4.85,2.58,5.493532561,6.5438,2.6504,7.060165621,0,0,0,6.41,2.61,6.920997038
03/08/2020 00:30,4.5709,2.6129,5.265014076,0.1409,0.0329,0.144690083,4.43,2.58,5.12652904,6.0809,2.7129,6.658616314,0,0,0,5.94,2.68,6.516594202
03/08/2020 01:00,4.4354,2.4475,5.065869068,0.1354,0.0275,0.138164431,4.3,2.42,4.93420713,5.8654,2.4675,6.363291083,0,0,0,5.73,2.44,6.227880859
03/08/2020 01:30,4.4281,1.7438,4.759086892,0.1281,0.0338,0.13248415,4.3,1.71,4.627537142,5.8581,1.7438,6.112133347,0,0,0,5.73,1.71,5.979715712
03/08/2020 02:00,4.5447,1.5019,4.786439355,0.1347,0.0219,0.136468678,4.41,1.48,4.651720112,5.8647,1.4819,6.0490275,0,0,0,5.73,1.46,5.913078724
03/08/2020 02:30,4.494,1.4755,4.730024974,0.144,0.0355,0.148311328,4.35,1.44,4.58215015,5.874,1.4955,6.061385671,0,0,0,5.73,1.46,5.913078724
03/08/2020 03:00,4.3803,1.4745,4.621815481,0.1503,0.0345,0.154208755,4.23,1.44,4.468388971,5.7103,1.4945,5.902631306,0,0,0,5.56,1.46,5.748495455
03/08/2020 03:30,4.3117,1.471,4.555721446,0.2017,0.031,0.204068346,4.11,1.44,4.354962686,5.6517,1.491,5.845065773,0,0,0,5.45,1.46,5.642171568
03/08/2020 04:00,4.232,1.474,4.481350243,0.332,0.034,0.333736423,3.9,1.44,4.157354928,5.542,1.434,5.724519194,0,0,0,5.21,1.4,5.394821591
03/08/2020 04:30,4.1609,1.4226,4.397371894,0.3909,0.0326,0.39225702,3.77,1.39,4.018084121,5.4409,1.4326,5.626343001,0,0,0,5.05,1.4,5.240467536
03/08/2020 05:00,4.2459,1.372,4.462067997,0.3659,0.032,0.367296624,3.88,1.34,4.10487515,5.5359,1.372,5.703382576,0,0,0,5.17,1.34,5.340833268
03/08/2020 05:30,4.4561,1.4301,4.679958677,0.2661,0.0401,0.269104478,4.19,1.39,4.414544144,5.7761,1.4301,5.950505627,0,0,0,5.51,1.39,5.682622634
03/08/2020 06:00,4.6443,1.4647,4.869791431,0.1843,0.0747,0.198863219,4.46,1.39,4.671584314,6.0043,1.4147,6.168710933,0,0,0,5.82,1.34,5.97226925
03/08/2020 06:30,4.9949,1.4467,5.200189122,0.2649,0.0967,0.28199805,4.73,1.35,4.918881987,6.4349,1.3967,6.584733017,0,0,0,6.17,1.3,6.305465883
03/08/2020 07:00,5.1975,2.1735,5.633658536,0.6175,0.0735,0.621858907,4.58,2.1,5.038491838,6.6875,2.0735,7.00157543,0,0,0,6.07,2,6.391001486
03/08/2020 07:30,5.4679,2.0061,5.824291169,1.1679,0.0361,1.168457796,4.3,1.97,4.729788579,6.9579,1.8361,7.196084742,0,0,0,5.79,1.8,6.063340663
03/08/2020 08:00,5.4677,1.7376,5.737159319,2.0577,-0.0124,2.057737362,3.41,1.75,3.832831851,6.8777,1.5376,7.047479766,0,0,0,4.82,1.55,5.063091941
03/08/2020 08:30,5.5556,1.4884,5.751523791,2.8156,-0.0816,2.816782193,2.74,1.57,3.157926535,6.8156,1.3084,6.940051435,0,0,0,4,1.39,4.234631035
03/08/2020 09:00,6.0741,1.1006,6.173006656,3.2441,-0.1294,3.246679715,2.83,1.23,3.085741402,7.2441,0.9006,7.299867476,0,0,0,4,1.03,4.130484233
03/08/2020 09:30,5.9105,0.8392,5.969779467,4.0805,-0.1908,4.084958371,1.83,1.03,2.09995238,6.9705,0.6692,7.002549456,0,0,0,2.89,0.86,3.0152446
03/08/2020 10:00,5.8564,0.5048,5.878115684,5.0164,-0.2952,5.025078308,0.84,0.8,1.16,6.7864,0.3948,6.797874079,0,0,0,1.77,0.69,1.899736824
03/08/2020 10:30,4.2171,0.2556,4.224838905,6.2871,-0.4344,6.302089318,-2.07,0.69,2.181971586,4.7471,0.1556,4.749649437,0,0,0,-1.54,0.59,1.649151297
03/08/2020 11:00,5.9718,-1.1367,6.079019833,8.0418,-0.5967,8.063907126,-2.07,-0.54,2.139275578,6.1618,-1.2167,6.280775281,0,0,0,-1.88,-0.62,1.979595918
03/08/2020 11:30,5.3794,-1.6726,5.633430138,9.4194,-0.8526,9.457907967,-4.04,-0.82,4.122377955,5.0194,-1.7526,5.316576259,0,0,0,-4.4,-0.9,4.491102315
03/08/2020 12:00,5.3974,-1.6325,5.638881362,10.0574,-0.8625,10.09431528,-4.66,-0.77,4.723187483,4.6874,-1.6525,4.970158449,0,0,0,-5.37,-0.79,5.427798817
03/08/2020 12:30,2.8188,-0.1845,2.824831622,8.4088,-0.6445,8.433462971,-5.59,0.46,5.608894722,2.5188,-0.3745,2.546488502,0,0,0,-5.89,0.27,5.896185207
03/08/2020 13:00,2.1695,-0.5775,2.245047104,8.9595,-0.6675,8.984330609,-6.79,0.09,6.790596439,1.5695,-0.6675,1.705545807,0,0,0,-7.39,0,7.39
03/08/2020 13:30,1.6017,-1.3165,2.073310189,9.1517,-0.8065,9.187167961,-7.55,-0.51,7.567205561,0.9117,-1.3465,1.626117812,0,0,0,-8.24,-0.54,8.257675218
03/08/2020 14:00,0.4417,0.0738,0.447822878,7.9217,-0.5862,7.943359575,-7.48,0.66,7.509061193,-0.0983,0.0738,0.122920015,0,0,0,-8.02,0.66,8.047111283
03/08/2020 14:30,1.8155,0.1077,1.818691711,7.5555,-0.6123,7.580269886,-5.74,0.72,5.784980553,1.4155,0.0477,1.416303477,0,0,0,-6.14,0.66,6.175370434
03/08/2020 15:00,2.0842,0.3483,2.113102584,6.7142,-0.5317,6.735219858,-4.63,0.88,4.712886589,2.0842,0.2583,2.100144883,0,0,0,-4.63,0.79,4.69691388
03/08/2020 15:30,1.0466,-0.0517,1.047876162,8.4566,-0.6717,8.483234315,-7.41,0.62,7.435892683,0.7766,-0.2817,0.826112855,0,0,0,-7.68,0.39,7.689895968
03/08/2020 16:00,1.4861,0.4289,1.546754156,6.8861,-0.4411,6.900213216,-5.4,0.87,5.469634357,1.5561,0.3589,1.596952228,0,0,0,-5.33,0.8,5.389703146
03/08/2020 16:30,1.6168,0.3014,1.644653216,7.4768,-0.4886,7.492747707,-5.86,0.79,5.913011077,1.7368,0.2314,1.752147311,0,0,0,-5.74,0.72,5.784980553
03/08/2020 17:00,2.0682,0.5692,2.145096706,6.4882,-0.4508,6.503841932,-4.42,1.02,4.536165782,2.6582,0.3692,2.683716803,0,0,0,-3.83,0.82,3.916797161
03/08/2020 17:30,4.0443,0.295,4.055044696,7.5043,-0.475,7.51931802,-3.46,0.77,3.544643847,4.4843,0.175,4.487713392,0,0,0,-3.02,0.65,3.089158461
03/08/2020 18:00,3.9946,0.9835,4.113891273,5.5846,-0.2665,5.590955143,-1.59,1.25,2.022523177,5.6846,0.7235,5.7304563,0,0,0,0.1,0.99,0.995037688
03/08/2020 18:30,6.2915,0.9254,6.359193141,5.1715,-0.3246,5.181677085,1.12,1.25,1.678362297,7.5015,0.6154,7.526700433,0,0,0,2.33,0.94,2.512468905
03/08/2020 19:00,6.5816,1.4183,6.732683971,3.6516,-0.1617,3.655178443,2.93,1.58,3.328858663,8.1316,1.0983,8.205436091,0,0,0,4.48,1.26,4.653815639
03/08/2020 19:30,7.4191,1.8277,7.640911732,1.8091,-0.0223,1.809237436,5.61,1.85,5.907165141,9.1891,1.4777,9.307156177,0,0,0,7.38,1.5,7.530896361
03/08/2020 20:00,6.8078,2.0965,7.123303524,1.1478,0.0365,1.148380203,5.66,2.06,6.023221729,8.6678,1.7565,8.843983779,0,0,0,7.52,1.72,7.714194708
03/08/2020 20:30,7.1287,2.1197,7.437169608,0.7887,0.0597,0.790956244,6.34,2.06,6.666273322,9.0387,1.8397,9.224022646,0,0,0,8.25,1.78,8.439840046
03/08/2020 21:00,7.1588,2.2854,7.514750202,0.3388,0.0954,0.351975283,6.82,2.19,7.162995184,9.4388,1.9754,9.64329563,0,0,0,9.1,1.88,9.292168746
03/08/2020 21:30,7.2993,2.292,7.650689151,0.1593,0.102,0.189157315,7.14,2.19,7.468313063,9.6993,1.982,9.899734567,0,0,0,9.54,1.88,9.723476744
03/08/2020 22:00,7.2512,2.2497,7.59217041,0.1512,0.0597,0.162559312,7.1,2.19,7.430080753,9.6112,1.9397,9.804978405,0,0,0,9.46,1.88,9.644998704
03/08/2020 22:30,6.8211,2.3225,7.205651356,0.1411,0.0525,0.150550523,6.68,2.27,7.055161231,9.0411,2.1125,9.284618757,0,0,0,8.9,2.06,9.135294193
03/08/2020 23:00,6.1573,2.3846,6.602928172,0.1273,0.0446,0.134886804,6.03,2.34,6.468114099,8.4873,2.2146,8.771471624,0,0,0,8.36,2.17,8.637042318
03/08/2020 23:30,5.4971,2.4389,6.013845826,0.1271,0.0389,0.1329196,5.37,2.4,5.881912954,7.7071,2.2989,8.042657,0,0,0,7.58,2.26,7.90974083
04/08/2020 00:00,5.0157,2.3684,5.546761672,0.1357,0.0284,0.138640001,4.88,2.34,5.412023651,7.1057,2.3384,7.480580663,0,0,0,6.97,2.31,7.342819622
04/08/2020 00:30,4.778,1.5422,5.020723537,0.128,0.0422,0.134777001,4.65,1.5,4.885949242,6.718,1.6122,6.90874177,0,0,0,6.59,1.57,6.774437246
04/08/2020 01:00,4.5867,1.5401,4.838359732,0.1467,0.0401,0.152081886,4.44,1.5,4.6865339,6.4267,1.6101,6.625322249,0,0,0,6.28,1.57,6.473275832
04/08/2020 01:30,4.5063,2.1433,4.990037533,0.1463,0.0433,0.152573196,4.36,2.1,4.839380126,6.0763,1.6133,6.286824205,0,0,0,5.93,1.57,6.134313328
04/08/2020 02:00,4.5039,3.5483,5.733720267,0.1439,0.0683,0.15928622,4.36,3.48,5.578530272,5.6239,1.6383,5.857668316,0,0,0,5.48,1.57,5.700464893
04/08/2020 02:30,4.4133,3.5484,5.662893205,0.1533,0.0684,0.167867358,4.26,3.48,5.500727225,5.5033,1.6384,5.742008834,0,0,0,5.35,1.57,5.57560759
04/08/2020 03:00,4.2809,3.5485,5.560391808,0.1909,0.0685,0.2028178,4.09,3.48,5.370148974,5.2909,1.6785,5.550764367,0,0,0,5.1,1.61,5.348093118
04/08/2020 03:30,4.2065,3.5493,5.50383255,0.1865,0.0693,0.198959142,4.02,3.48,5.317029246,5.2865,1.6793,5.546812665,0,0,0,5.1,1.61,5.348093118
04/08/2020 04:00,4.164,3.5501,5.471938049,0.184,0.0701,0.196901016,3.98,3.48,5.286851615,5.204,1.6801,5.468487177,0,0,0,5.02,1.61,5.271859255
04/08/2020 04:30,3.9816,3.7014,5.436313137,0.2816,0.0714,0.290510792,3.7,3.63,5.183329046,5.0516,1.8714,5.387095741,0,0,0,4.77,1.8,5.098323254
04/08/2020 05:00,3.9206,3.6921,5.385416119,0.3206,0.0621,0.326558984,3.6,3.63,5.112426039,4.9606,1.9221,5.319964358,0,0,0,4.64,1.86,4.998919883
04/08/2020 05:30,4.0315,6.6954,7.815457339,0.3715,0.0554,0.375608054,3.66,6.64,7.581899498,5.4615,-0.8646,5.529513126,0,0,0,5.09,-0.92,5.17247523
04/08/2020 06:00,4.1407,7.0175,8.148049014,0.4207,0.0675,0.426080673,3.72,6.95,7.882949955,5.6507,-1.2425,5.785690688,0,0,0,5.23,-1.31,5.39156749
04/08/2020 06:30,4.2365,6.5623,7.810999522,0.5165,0.0823,0.523015812,3.72,6.48,7.471867237,6.1165,-1.2277,6.238494974,0,0,0,5.6,-1.31,5.751182487
04/08/2020 07:00,4.4188,5.3832,6.964526953,0.7688,0.0532,0.770638489,3.65,5.33,6.45998452,6.8088,-1.2568,6.923821465,0,0,0,6.04,-1.31,6.180428788
04/08/2020 07:30,4.9707,4.8766,6.963410519,1.1907,0.0366,1.191262377,3.78,4.84,6.141172526,7.4207,-1.7834,7.631992142,0,0,0,6.23,-1.82,6.490400604
04/08/2020 08:00,5.5766,4.4632,7.142732096,1.5666,0.0232,1.566771777,4.01,4.44,5.982783633,8.0366,-2.1968,8.331438639,0,0,0,6.47,-2.22,6.840270462
04/08/2020 08:30,5.7798,4.019,7.039776207,3.1198,-0.061,3.120396295,2.66,4.08,4.870523586,7.8698,-2.601,8.288483157,0,0,0,4.75,-2.54,5.3864738
04/08/2020 09:00,6.4491,4.0017,7.589762427,2.3691,-0.0783,2.370393575,4.08,4.08,5.769991334,8.7691,-2.7383,9.186696996,0,0,0,6.4,-2.66,6.930771963
04/08/2020 09:30,6.5483,3.94,7.642240044,2.5783,-0.04,2.578610263,3.97,3.98,5.621503358,8.8983,-2.75,9.313551572,0,0,0,6.32,-2.71,6.876518014
04/08/2020 10:00,7.3189,3.8657,8.277072774,2.1089,-0.0443,2.109365236,5.21,3.91,6.514000307,9.6289,-2.7543,10.01508281,0,0,0,7.52,-2.71,7.99340353
04/08/2020 10:30,7.3736,3.7557,8.274977912,2.2536,-0.0343,2.253861009,5.12,3.79,6.370125587,9.6236,-2.8543,10.03796321,0,0,0,7.37,-2.82,7.891089912
04/08/2020 11:00,6.9893,3.7194,7.917338622,2.4593,-0.0706,2.460313161,4.53,3.79,5.906352512,9.2193,-2.8906,9.661835273,0,0,0,6.76,-2.82,7.324616031
04/08/2020 11:30,6.9181,3.6539,7.823751838,2.8281,-0.0961,2.829732288,4.09,3.75,5.548927824,9.0281,-2.9761,9.505985526,0,0,0,6.2,-2.88,6.836256285
04/08/2020 12:00,6.6995,3.6339,7.621583133,2.9195,-0.1161,2.921807567,3.78,3.75,5.32455632,8.7295,-2.9961,9.229343718,0,0,0,5.81,-2.88,6.484635688
04/08/2020 12:30,6.903,3.6651,7.815648854,2.863,-0.0849,2.864258545,4.04,3.75,5.512177428,9.013,-2.9649,9.488140018,0,0,0,6.15,-2.88,6.790942497
04/08/2020 13:00,7.0159,3.6414,7.90459656,2.9759,-0.1086,2.977880919,4.04,3.75,5.512177428,9.0459,-2.9886,9.526806221,0,0,0,6.07,-2.88,6.718578719
04/08/2020 13:30,6.8836,3.7087,7.819105105,3.0636,-0.1013,3.065274319,3.82,3.81,5.395229374,8.7636,-2.8413,9.212690739,0,0,0,5.7,-2.74,6.324365581
04/08/2020 14:00,6.9141,3.725,7.853687275,2.8241,-0.085,2.825378879,4.09,3.81,5.589651152,8.7641,-2.875,9.223615008,0,0,0,5.94,-2.79,6.562598571
04/08/2020 14:30,6.725,3.6546,7.653870012,2.915,-0.0954,2.916560673,3.81,3.75,5.345895622,8.595,-2.9254,9.079206472,0,0,0,5.68,-2.83,6.345967223
04/08/2020 15:00,7.1879,3.4327,7.96550913,3.0879,-0.1273,3.090522885,4.1,3.56,5.429880293,8.9979,-3.2173,9.555795294,0,0,0,5.91,-3.09,6.669047908
04/08/2020 15:30,7.2716,3.536,8.085756771,3.0216,-0.114,3.023749752,4.25,3.65,5.602231698,8.8716,-3.314,9.47036866,0,0,0,5.85,-3.2,6.668020696
04/08/2020 16:00,7.0317,3.5177,7.862507118,3.5517,-0.1323,3.554163218,3.48,3.65,5.043104203,8.5117,-3.3323,9.140747244,0,0,0,4.96,-3.2,5.902677359
04/08/2020 16:30,7.3677,3.5199,8.165335223,3.3777,-0.1301,3.380204624,3.99,3.65,5.40764274,8.9377,-3.3301,9.537926782,0,0,0,5.56,-3.2,6.41510717
04/08/2020 17:00,7.8366,3.7873,8.703788879,3.1466,-0.1327,3.149396903,4.69,3.92,6.112487219,9.5266,-3.0727,10.00987477,0,0,0,6.38,-2.94,7.024813165
04/08/2020 17:30,8.3696,3.8978,9.232716231,2.7796,-0.1122,2.781863584,5.59,4.01,6.879549404,10.2196,-2.9822,10.6458321,0,0,0,7.44,-2.87,7.974365178
04/08/2020 18:00,8.6958,3.9073,9.533306401,2.6458,-0.1027,2.647792464,6.05,4.01,7.258278033,10.6158,-2.9727,11.02416232,0,0,0,7.97,-2.87,8.47099758
04/08/2020 18:30,8.5515,4.4024,9.61817436,2.3715,-0.0976,2.373507533,6.18,4.5,7.644762913,10.5215,-2.5176,10.81851524,0,0,0,8.15,-2.42,8.50169983
04/08/2020 19:00,8.1677,4.946,9.548520267,2.1677,-0.104,2.170193376,6,5.05,7.842352963,10.1377,-1.974,10.3280994,0,0,0,7.97,-1.87,8.186440008
04/08/2020 19:30,7.9708,4.9153,9.36449821,2.0708,-0.0847,2.072531479,5.9,5,7.73369252,9.9008,-2.0047,10.10171583,0,0,0,7.83,-1.92,8.061966261
04/08/2020 20:00,7.4904,4.8172,8.905700871,2.1604,-0.0828,2.161986124,5.33,4.9,7.240089778,9.3404,-2.0828,9.569802924,0,0,0,7.18,-2,7.453348241
04/08/2020 20:30,7.2319,4.7173,8.634425105,1.9019,-0.0527,1.902629996,5.33,4.77,7.152747724,9.0819,-2.1427,9.331241659,0,0,0,7.18,-2.09,7.47800107
04/08/2020 21:00,7.1307,4.7787,8.583871864,1.7507,-0.0413,1.751187077,5.38,4.82,7.223351023,9.0007,-2.1313,9.249596758,0,0,0,7.25,-2.09,7.545236908
04/08/2020 21:30,7.1661,4.6793,8.558553482,1.6461,-0.0907,1.648596888,5.52,4.77,7.295430076,9.0361,-2.2307,9.30736943,0,0,0,7.39,-2.14,7.693614235
04/08/2020 22:00,7.0509,2.4238,7.455869986,1.7509,-0.1262,1.755442181,5.3,2.55,5.881538914,8.6009,-1.8262,8.792638242,0,0,0,6.85,-1.7,7.057797107
04/08/2020 22:30,6.441,0.8421,6.495815069,1.801,-0.1079,1.804229312,4.64,0.95,4.736253794,7.541,0.7121,7.57454734,0,0,0,5.74,0.82,5.798275606
04/08/2020 23:00,5.8081,0.8551,5.870708783,1.8181,-0.0949,1.820575079,3.99,0.95,4.101536298,6.7281,0.7251,6.767059895,0,0,0,4.91,0.82,4.978001607
04/08/2020 23:30,5.1805,0.8445,5.248881833,1.8105,-0.1055,1.813571201,3.37,0.95,3.5013426,6.0105,0.8145,6.065436547,0,0,0,4.2,0.92,4.299581375
05/08/2020 00:00,4.6252,0.9635,4.724490162,1.8252,-0.0965,1.827749242,2.8,1.06,2.993927187,5.3652,0.8935,5.439091219,0,0,0,3.54,0.99,3.675826438
05/08/2020 00:30,3.9555,2.7314,4.806924818,1.8755,-0.0786,1.877146294,2.08,2.81,3.496069221,4.6755,0.6814,4.72489219,0,0,0,2.8,0.76,2.901310049
05/08/2020 01:00,3.8496,1.9965,4.336523078,1.7096,-0.0535,1.710436906,2.14,2.05,2.963460815,4.5096,2.0965,4.973108124,0,0,0,2.8,2.15,3.530226622
05/08/2020 01:30,3.6206,4.0987,5.468828581,1.6006,-0.0513,1.601421884,2.02,4.15,4.615506473,4.4006,-0.2213,4.40616092,0,0,0,2.8,-0.17,2.805155967
05/08/2020 02:00,3.5701,5.082,6.21066325,1.6101,-0.058,1.611144317,1.96,5.14,5.501018088,4.5001,-1.368,4.703437467,0,0,0,2.89,-1.31,3.173042704
05/08/2020 02:30,3.5403,5.0762,6.188823033,1.5803,-0.0638,1.581587345,1.96,5.14,5.501018088,4.4703,-1.3738,4.676634316,0,0,0,2.89,-1.31,3.173042704
05/08/2020 03:00,3.2271,5.0605,6.001902587,1.7571,-0.0795,1.75889757,1.47,5.14,5.346073325,4.0871,-1.3895,4.316838735,0,0,0,2.33,-1.31,2.673013281
05/08/2020 03:30,3.1354,4.9971,5.899300092,1.8754,-0.0929,1.877699542,1.26,5.09,5.243634236,3.9554,-1.4629,4.217258063,0,0,0,2.08,-1.37,2.490642487
05/08/2020 04:00,3.2169,5.1181,6.045113169,1.6769,-0.0719,1.678440711,1.54,5.19,5.413658652,4.0569,-1.3619,4.279393558,0,0,0,2.38,-1.29,2.707120241
05/08/2020 04:30,3.2165,5.1163,6.043376369,1.5665,-0.0737,1.568232744,1.65,5.19,5.445970988,4.0665,-1.3637,4.289067491,0,0,0,2.5,-1.29,2.813201024
05/08/2020 05:00,3.2167,5.1192,6.045938102,1.6667,-0.0708,1.668203084,1.55,5.19,5.416511793,4.0767,-1.3608,4.297820323,0,0,0,2.41,-1.29,2.733532513
05/08/2020 05:30,3.3748,5.0414,6.066711547,1.7248,-0.0786,1.726589992,1.65,5.12,5.379302929,4.2648,-1.4486,4.504104906,0,0,0,2.54,-1.37,2.885914067
05/08/2020 06:00,3.5857,5.0449,6.189366729,1.7057,-0.0751,1.707352483,1.88,5.12,5.454246052,4.5057,-1.4451,4.731769912,0,0,0,2.8,-1.37,3.117194251
05/08/2020 06:30,3.8878,4.9849,6.321725781,1.6378,-0.0551,1.638726594,2.25,5.04,5.519429318,4.9278,-1.5451,5.164353478,0,0,0,3.29,-1.49,3.611675511
05/08/2020 07:00,4.2699,4.9851,6.563784581,1.8299,-0.0549,1.83072336,2.44,5.04,5.599571412,5.3999,-1.6249,5.639079714,0,0,0,3.57,-1.57,3.899974359
05/08/2020 07:30,4.8418,4.8215,6.833000036,2.1118,-0.0685,2.112910668,2.73,4.89,5.600446411,6.0618,-1.7985,6.322975683,0,0,0,3.95,-1.73,4.312238398
05/08/2020 08:00,5.0768,4.7534,6.954761664,2.2968,-0.0666,2.297765393,2.78,4.82,5.564242985,6.4168,-1.7966,6.663564647,0,0,0,4.12,-1.73,4.468478488
05/08/2020 08:30,5.666,1.5694,5.879334347,2.766,-0.1006,2.767828817,2.9,1.67,3.346475758,6.886,0.1594,6.887844682,0,0,0,4.12,0.26,4.128195732
05/08/2020 09:00,6.4197,0.4665,6.436627249,2.6997,-0.1335,2.702998768,3.72,0.6,3.768076432,7.6997,0.4065,7.710422968,0,0,0,5,0.54,5.029075462
05/08/2020 09:30,6.4574,0.4269,6.471495837,3.7874,-0.1731,3.791353633,2.67,0.6,2.736585464,7.2074,0.3669,7.216732666,0,0,0,3.42,0.54,3.462369131
05/08/2020 10:00,4.56,-0.3167,4.570984455,5.58,-0.3167,5.58898013,-1.02,0,1.02,5.94,-0.8567,6.001461063,0,0,0,0.36,-0.54,0.64899923
05/08/2020 10:30,4.9599,2.7048,5.64947352,5.9799,-0.3552,5.990439971,-1.02,3.06,3.225523213,5.8699,-2.4252,6.351166905,0,0,0,-0.11,-2.07,2.072920645
05/08/2020 11:00,4.656,3.0998,5.59348693,7.486,-0.5002,7.502692586,-2.83,3.6,4.57918115,5.296,-3.7102,6.466312708,0,0,0,-2.19,-3.21,3.88589758
05/08/2020 11:30,5.999,3.1882,6.793571979,6.389,-0.4718,6.40639651,-0.39,3.66,3.680720038,7.009,-3.6318,7.8940517,0,0,0,0.62,-3.16,3.220248438
05/08/2020 12:00,7.2865,3.9101,8.269338804,3.2665,-0.2099,3.27323697,4.02,4.12,5.756283523,8.8065,-3.1699,9.359631844,0,0,0,5.54,-2.96,6.281178233
05/08/2020 12:30,6.8496,3.7767,7.821795385,4.0496,-0.2033,4.054699872,2.8,3.98,4.866251124,8.2996,-3.2733,8.921762889,0,0,0,4.25,-3.07,5.24284274
05/08/2020 13:00,7.3391,3.6094,8.178640301,4.2291,-0.2706,4.237748361,3.11,3.88,4.972574786,8.8191,-3.4506,9.470119596,0,0,0,4.59,-3.18,5.583950215
05/08/2020 13:30,7.0263,3.7,7.940962894,4.3363,-0.27,4.344697652,2.69,3.97,4.795518741,8.4263,-3.34,9.064112295,0,0,0,4.09,-3.07,5.114000391
05/08/2020 14:00,6.6014,3.7916,7.612799257,4.1514,-0.2484,4.158824897,2.45,4.04,4.724838622,7.9814,-3.2584,8.620899983,0,0,0,3.83,-3.01,4.871242141
05/08/2020 14:30,5.8948,3.6685,6.94309436,4.7648,-0.2815,4.773108137,1.13,3.95,4.108454697,6.9348,-3.2915,7.676289683,0,0,0,2.17,-3.01,3.710660319
05/08/2020 15:00,5.8055,3.8403,6.960728004,4.2655,-0.2397,4.272229668,1.54,4.08,4.360963196,6.8855,-3.1497,7.571705247,0,0,0,2.62,-2.91,3.915673633
05/08/2020 15:30,6.0264,3.6778,7.060007776,4.7464,-0.2522,4.753095602,1.28,3.93,4.13319489,7.0164,-3.3322,7.767459417,0,0,0,2.27,-3.08,3.826133819
05/08/2020 16:00,5.9177,3.4243,6.837031796,4.8677,-0.3057,4.877289799,1.05,3.73,3.874970968,6.9777,-3.6257,7.863459657,0,0,0,2.11,-3.32,3.933764101
05/08/2020 16:30,6.4287,3.6151,7.375441119,4.3487,-0.2449,4.355590396,2.08,3.86,4.384746287,7.7087,-3.3849,8.419121314,0,0,0,3.36,-3.14,4.598825937
05/08/2020 17:00,6.9636,3.4592,7.775460732,5.3636,-0.2508,5.369460457,1.6,3.71,4.040309394,8.2036,-3.5208,8.927210404,0,0,0,2.84,-3.27,4.331108403
05/08/2020 17:30,5.9165,3.5458,6.897656841,5.6165,-0.2842,5.623685792,0.3,3.83,3.841731381,7.1065,-3.4642,7.905885396,0,0,0,1.49,-3.18,3.511765938
05/08/2020 18:00,6.9149,3.7694,7.875545592,4.7649,-0.2406,4.77097059,2.15,4.01,4.550010989,8.2149,-3.2506,8.834646703,0,0,0,3.45,-3.01,4.578493202
05/08/2020 18:30,7.6361,4.0039,8.622136535,3.6461,-0.1561,3.649440015,3.99,4.16,5.764173835,9.3161,-3.0461,9.801451138,0,0,0,5.67,-2.89,6.364039598
05/08/2020 19:00,8.0594,4.387,9.176039307,1.9994,-0.063,2.000392302,6.06,4.45,7.518384135,10.0894,-2.693,10.4426166,0,0,0,8.09,-2.63,8.506762016
05/08/2020 19:30,7.9769,4.5579,9.187240392,1.5069,-0.0121,1.506948579,6.47,4.57,7.921224653,10.0769,-2.5221,10.38772843,0,0,0,8.57,-2.51,8.930005599
05/08/2020 20:00,7.9326,4.6524,9.196247524,1.1326,0.0224,1.132821486,6.8,4.63,8.226597109,10.0826,-2.3976,10.36374973,0,0,0,8.95,-2.42,9.271402267
05/08/2020 20:30,7.8841,4.8106,9.235848914,0.7941,0.0606,0.796408921,7.09,4.75,8.534084602,10.0841,-2.2094,10.32329992,0,0,0,9.29,-2.27,9.563315325
05/08/2020 21:00,7.7716,4.9487,9.213435746,0.5216,0.0787,0.527503791,7.25,4.87,8.733807875,10.0016,-2.1213,10.22408511,0,0,0,9.48,-2.2,9.731926839
05/08/2020 21:30,7.9003,4.9303,9.312496882,0.2903,0.0603,0.296496509,7.61,4.87,9.034876867,10.1703,-2.1397,10.3929456,0,0,0,9.88,-2.2,10.12197609
05/08/2020 22:00,7.5264,4.9636,9.015765188,0.2764,0.0336,0.278434768,7.25,4.93,8.767405546,9.7164,-2.0564,9.931626751,0,0,0,9.44,-2.09,9.668593486
05/08/2020 22:30,7.0037,5.0287,8.622043689,0.3137,0.0287,0.315010127,6.69,5,8.352011734,9.1137,-1.9713,9.324459844,0,0,0,8.8,-2,9.024411338
05/08/2020 23:00,6.3467,5.0975,8.140338269,0.3167,0.0175,0.317183133,6.03,5.08,7.884624278,8.3467,-1.9825,8.578910603,0,0,0,8.03,-2,8.275318725
05/08/2020 23:30,5.8017,3.9266,7.005562822,0.2417,0.0566,0.248238696,5.56,3.87,6.774252726,7.5717,-0.4034,7.582438424,0,0,0,7.33,-0.46,7.34441965
06/08/2020 00:00,5.3995,5.0094,7.365370908,0.1595,0.0594,0.170201674,5.24,4.95,7.208335453,7.2995,-1.6606,7.486006453,0,0,0,7.14,-1.72,7.344249451
06/08/2020 00:30,5.016,5.0061,7.086698329,0.206,0.0561,0.213502248,4.81,4.95,6.902072153,6.846,-1.6639,7.045301925,0,0,0,6.64,-1.72,6.859154467
06/08/2020 01:00,4.7291,5.005,6.885812357,0.2291,0.055,0.235609444,4.5,4.95,6.689730936,6.5291,-1.665,6.738054008,0,0,0,6.3,-1.72,6.530574247
06/08/2020 01:30,4.6426,5.0005,6.823396149,0.1926,0.0505,0.199110547,4.45,4.95,6.656200117,6.4926,-1.6695,6.70381123,0,0,0,6.3,-1.72,6.530574247
06/08/2020 02:00,4.5998,5.013,6.803552678,0.1498,0.063,0.162508584,4.45,4.95,6.656200117,6.4498,-1.537,6.630406401,0,0,0,6.3,-1.6,6.5
06/08/2020 02:30,4.5421,5.14,6.859320113,0.1421,0.07,0.15840584,4.4,5.07,6.71303955,6.3721,-1.47,6.53946163,0,0,0,6.23,-1.54,6.417515095
06/08/2020 03:00,4.3724,5.1376,6.746318664,0.1524,0.0676,0.166719885,4.22,5.07,6.596461172,6.1924,-1.4724,6.36504356,0,0,0,6.04,-1.54,6.233233511
06/08/2020 03:30,4.3029,5.1398,6.703170328,0.1429,0.0698,0.159036002,4.16,5.07,6.558239093,6.1229,-1.4702,6.296935163,0,0,0,5.98,-1.54,6.175111335
06/08/2020 04:00,4.2911,5.1457,6.700131917,0.1311,0.0757,0.151385931,4.16,5.07,6.558239093,6.1111,-1.4643,6.284084476,0,0,0,5.98,-1.54,6.175111335
06/08/2020 04:30,4.2796,5.1525,6.698002121,0.1196,0.0825,0.145294219,4.16,5.07,6.558239093,6.0996,-1.4575,6.271317757,0,0,0,5.98,-1.54,6.175111335
06/08/2020 05:00,4.3119,5.0831,6.665612291,0.1519,0.0831,0.173145084,4.16,5,6.504275517,6.0619,-1.4569,6.234515957,0,0,0,5.91,-1.54,6.107348033
06/08/2020 05:30,4.5046,5.0775,6.787667303,0.1246,0.0775,0.146735851,4.38,5,6.647134721,6.3446,-1.5225,6.524718799,0,0,0,6.22,-1.6,6.422491728
06/08/2020 06:00,4.6938,4.9891,6.850027536,0.1438,0.0691,0.159540747,4.55,4.92,6.701410299,6.5338,-1.5309,6.710752361,0,0,0,6.39,-1.6,6.587268022
06/08/2020 06:30,4.8304,5.5103,7.327767071,0.2004,0.1003,0.224098751,4.63,5.41,7.120744343,6.7504,-1.0997,6.83938888,0,0,0,6.55,-1.2,6.659016444
06/08/2020 07:00,5.0393,6.1445,7.946661232,0.4093,0.0945,0.420067542,4.63,6.05,7.618359403,6.9993,-0.4455,7.013463534,0,0,0,6.59,-0.54,6.612087416
06/08/2020 07:30,5.7967,2.2977,6.235475618,0.7967,0.0577,0.798786692,5,2.24,5.478831992,7.4967,2.1577,7.801037122,0,0,0,6.7,2.1,7.021395873
06/08/2020 08:00,6.4678,2.075,6.792500411,1.1178,0.035,1.118347817,5.35,2.04,5.725740127,7.9378,1.965,8.177401411,0,0,0,6.82,1.93,7.087827594
06/08/2020 08:30,7.0704,1.932,7.329609823,1.1804,0.042,1.181146968,5.89,1.89,6.185806334,8.6404,1.782,8.822246662,0,0,0,7.46,1.74,7.660234983
06/08/2020 09:00,7.2091,1.8331,7.438506464,1.4091,0.0131,1.409160892,5.8,1.82,6.078848575,8.7691,1.6231,8.918047343,0,0,0,7.36,1.61,7.534036103
06/08/2020 09:30,7.5561,3.5139,8.333195091,2.0261,-0.0261,2.026268102,5.53,3.54,6.566010966,9.4761,-1.9161,9.667880348,0,0,0,7.45,-1.89,7.68600026
06/08/2020 10:00,6.7386,2.1417,7.070757304,2.4686,-0.0983,2.470556385,4.27,2.24,4.821877228,8.4586,-2.7683,8.900078587,0,0,0,5.99,-2.67,6.558124732
06/08/2020 10:30,6.6698,0.4208,6.683061026,3.5498,-0.1992,3.555384744,3.12,0.62,3.18100613,8.0598,-0.4992,8.075244682,0,0,0,4.51,-0.3,4.519966814
06/08/2020 11:00,5.7707,-0.9455,5.847644717,4.9607,-0.4055,4.977245698,0.81,-0.54,0.973498844,7.0307,-0.9755,7.098052038,0,0,0,2.07,-0.57,2.14704448
06/08/2020 11:30,2.5051,-1.1441,2.753995428,6.0651,-0.6041,6.095110731,-3.56,-0.54,3.60072215,3.3451,-1.2941,3.586696087,0,0,0,-2.72,-0.69,2.806153952
06/08/2020 12:00,4.6194,-1.5449,4.870890306,7.8694,-0.6849,7.899148332,-3.25,-0.86,3.361859604,5.2494,-1.8349,5.560850508,0,0,0,-2.62,-1.15,2.861275939
06/08/2020 12:30,5.1995,-1.2053,5.337372794,6.2995,-0.5853,6.326632306,-1.1,-0.62,1.262695529,6.6195,-1.4753,6.781909048,0,0,0,0.32,-0.89,0.945780101
06/08/2020 13:00,3.9254,1.7285,4.289111494,6.6054,-0.5315,6.626748932,-2.68,2.26,3.505709629,4.5754,-2.7615,5.344171349,0,0,0,-2.03,-2.23,3.015592811
06/08/2020 13:30,4.2602,3.4238,5.465501851,6.2002,-0.4962,6.220023672,-1.94,3.92,4.373785546,5.2302,-3.4662,6.274514681,0,0,0,-0.97,-2.97,3.12438794
06/08/2020 14:00,4.6271,3.4013,5.742725494,5.4171,-0.4787,5.438209825,-0.79,3.88,3.959608567,6.2971,-3.5187,7.213509416,0,0,0,0.88,-3.04,3.164806471
06/08/2020 14:30,3.68,3.3366,4.967423835,6.36,-0.4734,6.377594183,-2.68,3.81,4.658164875,4.55,-3.5134,5.748606749,0,0,0,-1.81,-3.04,3.538036178
06/08/2020 15:00,3.5039,3.0212,4.626549973,6.6539,-0.5688,6.678167312,-3.15,3.59,4.776044388,4.3239,-3.8388,5.78208411,0,0,0,-2.33,-3.27,4.015196135
06/08/2020 15:30,2.519,3.0856,3.983250979,7.289,-0.5644,7.310818583,-4.77,3.65,6.006280047,3.199,-3.8344,4.993618363,0,0,0,-4.09,-3.27,5.236506469
06/08/2020 16:00,4.1197,2.8604,5.015358038,7.2897,-0.5796,7.312705536,-3.17,3.44,4.677873448,4.9197,-4.0396,6.365674846,0,0,0,-2.37,-3.46,4.193864566
06/08/2020 16:30,4.3563,3.3602,5.501662815,5.8963,-0.4298,5.911943989,-1.54,3.79,4.09092899,4.9663,-3.4998,6.075585217,0,0,0,-0.93,-3.07,3.207771812
06/08/2020 17:00,5.639,3.7112,6.750653779,5.109,-0.2888,5.117156089,0.53,4,4.034959727,7.049,-3.1688,7.728498848,0,0,0,1.94,-2.88,3.472463103
06/08/2020 17:30,6.7903,4.2798,8.02650996,3.7603,-0.1202,3.762220638,3.03,4.4,5.342368389,8.1603,-2.6002,8.564551134,0,0,0,4.4,-2.48,5.050782118
06/08/2020 18:00,6.27,4.5188,7.728677341,3.2,-0.0912,3.201299336,3.07,4.61,5.538682154,7.81,-2.4112,8.173737544,0,0,0,4.61,-2.32,5.160862331
06/08/2020 18:30,6.7294,4.5804,8.140324841,2.3794,-0.0796,2.380731089,4.35,4.66,6.374801958,8.4694,-2.3296,8.783949711,0,0,0,6.09,-2.25,6.492349344
06/08/2020 19:00,7.0754,4.6965,8.492255143,1.8154,-0.0335,1.815709065,5.26,4.73,7.073931015,8.9254,-2.2135,9.195778782,0,0,0,7.11,-2.18,7.436699537
