Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2020 19:30,7.8192,4.7384,9.142883746,1.3392,0.0084,1.339226344,6.48,4.73,8.022674118,9.7792,-2.1716,10.0174148,0,0,0,8.44,-2.18,8.716994895
06/08/2020 20:00,7.8099,4.901,9.220322067,0.8899,0.051,0.891360202,6.92,4.85,8.45037869,9.7999,-1.979,9.997723791,0,0,0,8.91,-2.03,9.138325886
06/08/2020 20:30,7.7584,5.0911,9.279658925,0.3884,0.0711,0.394854112,7.37,5.02,8.917247333,9.7984,-1.8389,9.969463164,0,0,0,9.41,-1.91,9.601885232
06/08/2020 21:00,7.8414,5.1904,9.403606017,0.1314,0.1004,0.165366623,7.71,5.09,9.238625439,9.9414,-1.7396,10.09245471,0,0,0,9.81,-1.84,9.981067077
06/08/2020 21:30,7.7884,5.1585,9.341803724,0.1284,0.0685,0.145529413,7.66,5.09,9.196939708,9.8884,-1.7715,10.04582833,0,0,0,9.76,-1.84,9.931928312
06/08/2020 22:00,7.5288,5.0712,9.077439004,0.1288,0.0512,0.138603319,7.4,5.02,8.942057929,9.5388,-1.8388,9.714416652,0,0,0,9.41,-1.89,9.597926859
06/08/2020 22:30,7.1309,5.0131,8.716702726,0.1809,0.0531,0.188532278,6.95,4.96,8.538389778,9.1009,-1.8869,9.294448473,0,0,0,8.92,-1.94,9.128526716
06/08/2020 23:00,6.4989,5.1137,8.269560381,0.2189,0.0437,0.223219399,6.28,5.07,8.071139944,8.5889,-1.8163,8.778846673,0,0,0,8.37,-1.86,8.574176345
06/08/2020 23:30,5.8696,4.9491,7.67761649,0.3396,0.0191,0.340136693,5.53,4.93,7.408495124,7.8296,-2.0009,8.081227442,0,0,0,7.49,-2.02,7.757609168
07/08/2020 00:00,5.2922,4.882,7.200090613,0.3522,0.012,0.35240437,4.94,4.87,6.936894118,7.1322,-2.008,7.409476421,0,0,0,6.78,-2.02,7.074517651
07/08/2020 00:30,4.7283,4.62,6.610689895,0.3783,0.02,0.378828312,4.35,4.6,6.331074158,6.2783,-1.33,6.417628136,0,0,0,5.9,-1.35,6.052478831
07/08/2020 01:00,4.3839,5.1197,6.740171163,0.4339,0.0297,0.434915279,3.95,5.09,6.44287203,5.8639,-1.4403,6.038194043,0,0,0,5.43,-1.47,5.625459981
07/08/2020 01:30,4.2647,5.1047,6.651738734,0.5247,0.0147,0.524905877,3.74,5.09,6.316304299,5.7147,-1.4553,5.89709201,0,0,0,5.19,-1.47,5.394163513
07/08/2020 02:00,4.2594,5.1083,6.651106468,0.5694,0.0183,0.569693997,3.69,5.09,6.286827499,5.7094,-1.4517,5.891067921,0,0,0,5.14,-1.47,5.346073325
07/08/2020 02:30,4.1599,5.0958,6.578141504,0.5499,0.0058,0.549930587,3.61,5.09,6.24020833,5.6099,-1.4642,5.797832323,0,0,0,5.06,-1.47,5.269202976
07/08/2020 03:00,4.0075,5.1014,6.487244269,0.4575,0.0114,0.457642011,3.55,5.09,6.205690937,5.4675,-1.3686,5.636188624,0,0,0,5.01,-1.38,5.196585417
07/08/2020 03:30,3.982,5.1046,6.474045502,0.432,0.0146,0.432246643,3.55,5.09,6.205690937,5.442,-1.3654,5.610675642,0,0,0,5.01,-1.38,5.196585417
07/08/2020 04:00,3.9067,5.1122,6.434041788,0.3567,0.0222,0.357390165,3.55,5.09,6.205690937,5.3667,-1.3578,5.535800731,0,0,0,5.01,-1.38,5.196585417
07/08/2020 04:30,3.8765,5.1693,6.461340011,0.3265,0.0293,0.32781205,3.55,5.14,6.246767164,5.3365,-1.3507,5.504781807,0,0,0,5.01,-1.38,5.196585417
07/08/2020 05:00,3.9533,5.133,6.478909622,0.2833,0.033,0.285215515,3.67,5.1,6.283223695,5.4533,-1.347,5.61719591,0,0,0,5.17,-1.38,5.351009251
07/08/2020 05:30,4.026,5.8337,7.088069673,0.236,0.0437,0.240011854,3.79,5.79,6.920130057,5.626,-0.6763,5.666503127,0,0,0,5.39,-0.72,5.437876424
07/08/2020 06:00,4.1785,6.0312,7.337249872,0.2385,0.0412,0.242032415,3.94,5.99,7.169637369,5.8085,-0.5588,5.835317446,0,0,0,5.57,-0.6,5.602222773
07/08/2020 06:30,4.5136,6.0544,7.55171135,0.2436,0.0644,0.251968887,4.27,5.99,7.356153886,6.2136,-0.5356,6.236641109,0,0,0,5.97,-0.6,6.000075
07/08/2020 07:00,4.9135,5.9484,7.715305879,0.3435,0.0584,0.34842906,4.57,5.89,7.454998323,6.6835,-0.6216,6.712343764,0,0,0,6.34,-0.68,6.376362599
07/08/2020 07:30,5.8119,2.4201,6.295638619,0.6419,0.0501,0.643852172,5.17,2.37,5.687336811,7.3819,1.8301,7.605373996,0,0,0,6.74,1.78,6.97108313
07/08/2020 08:00,6.2136,1.9768,6.520472621,0.8836,0.0168,0.883759696,5.33,1.96,5.678952368,7.7036,1.7568,7.901379576,0,0,0,6.82,1.74,7.038465742
07/08/2020 08:30,6.8704,2.6265,7.355331292,1.0804,0.0065,1.080419553,5.79,2.62,6.355194726,8.5404,0.0665,8.540658898,0,0,0,7.46,0.06,7.460241283
07/08/2020 09:00,6.9842,4.1199,8.108799273,1.6142,-0.0201,1.614325138,5.37,4.14,6.780597319,8.8642,-2.7901,9.29293816,0,0,0,7.25,-2.77,7.761146822
07/08/2020 09:30,7.0556,3.8146,8.020764585,2.4056,-0.0954,2.407490918,4.65,3.91,6.075409451,8.7956,-3.0754,9.317760703,0,0,0,6.39,-2.98,7.050709184
07/08/2020 10:00,6.9502,3.425,7.748284006,3.2302,-0.245,3.239477896,3.72,3.67,5.225638717,8.4702,-3.465,9.151530639,0,0,0,5.24,-3.22,6.150284546
07/08/2020 10:30,6.6862,3.4245,7.512154863,3.1562,-0.2455,3.165733515,3.53,3.67,5.092131184,8.2362,-3.4655,8.935585078,0,0,0,5.08,-3.22,6.014549027
07/08/2020 11:00,6.281,3.525,7.202540246,3.351,-0.235,3.359229971,2.93,3.76,4.766812352,7.751,-3.345,8.441979981,0,0,0,4.4,-3.11,5.388144393
07/08/2020 11:30,5.7231,3.2662,6.589532309,4.4631,-0.2938,4.47275978,1.26,3.56,3.776400402,6.7531,-3.5838,7.645127994,0,0,0,2.29,-3.29,4.008515935
07/08/2020 12:00,3.9598,2.9949,4.964820445,5.5398,-0.3851,5.55316901,-1.58,3.38,3.731058831,5.2798,-3.8551,6.537437116,0,0,0,-0.26,-3.47,3.479727001
07/08/2020 12:30,5.3743,3.0259,6.167590397,4.4743,-0.3541,4.48829002,0.9,3.38,3.497770719,6.5443,-3.8241,7.579683588,0,0,0,2.07,-3.47,4.040519769
07/08/2020 13:00,5.3798,3.3328,6.328491438,4.0498,-0.2972,4.060690567,1.33,3.63,3.865979824,6.6398,-3.5272,7.518516069,0,0,0,2.59,-3.23,4.140169079
07/08/2020 13:30,4.0807,3.0955,5.121936425,4.9807,-0.3745,4.994759528,-0.9,3.47,3.584815197,5.8707,-3.7445,6.963217557,0,0,0,0.89,-3.37,3.485541565
07/08/2020 14:00,3.5078,2.7649,4.466467603,5.9378,-0.4251,5.952997468,-2.43,3.19,4.010112218,5.0778,-4.0351,6.485837251,0,0,0,-0.86,-3.61,3.711024117
07/08/2020 14:30,5.0614,2.5297,5.658370088,6.0314,-0.4203,6.046026633,-0.97,2.95,3.105382424,6.4014,-4.2703,7.69502333,0,0,0,0.37,-3.85,3.867738357
07/08/2020 15:00,3.2684,2.7342,4.261254299,6.5484,-0.4358,6.562885356,-3.28,3.17,4.561501946,3.8484,-4.0358,5.576545902,0,0,0,-2.7,-3.6,4.5
07/08/2020 15:30,4.4872,2.5667,5.169420928,6.6772,-0.4733,6.693953445,-2.19,3.04,3.746691874,5.0672,-4.2133,6.590023728,0,0,0,-1.61,-3.74,4.071817776
07/08/2020 16:00,4.5553,2.9311,5.416835358,5.9953,-0.3589,6.006032909,-1.44,3.29,3.591336798,4.8653,-3.8289,6.191253451,0,0,0,-1.13,-3.47,3.649356108
07/08/2020 16:30,4.7935,2.8085,5.555656082,6.5035,-0.4315,6.517799053,-1.71,3.24,3.663563839,5.3735,-3.9815,6.687813133,0,0,0,-1.13,-3.55,3.725506677
07/08/2020 17:00,5.3804,2.9706,6.145988002,5.5904,-0.4094,5.605370685,-0.21,3.38,3.386517385,6.4504,-3.8294,7.501464158,0,0,0,0.86,-3.42,3.526471324
07/08/2020 17:30,4.8728,-0.2305,4.87824867,4.8758,-0.2335,4.881387906,-0.003,0.003,0.004242641,4.8728,-0.2305,4.87824867,0,0,0,-0.003,0.003,0.004242641
07/08/2020 18:00,7.973,3.1963,8.589823205,4.303,-0.2037,4.307818786,3.67,3.4,5.002889165,9.353,-3.6637,10.04496425,0,0,0,5.05,-3.46,6.121609266
07/08/2020 18:30,7.8179,3.2842,8.479712852,4.1079,-0.2358,4.114662082,3.71,3.52,5.114147045,9.2179,-3.6058,9.898054054,0,0,0,5.11,-3.37,6.121192694
07/08/2020 19:00,7.8125,3.6395,8.618649343,3.1525,-0.1605,3.156583042,4.66,3.8,6.012952686,9.4025,-3.2305,9.941988559,0,0,0,6.25,-3.07,6.963289453
07/08/2020 19:30,7.6643,4.062,8.674176531,1.6143,-0.018,1.61440035,6.05,4.08,7.297184389,9.4743,-2.828,9.887362868,0,0,0,7.86,-2.81,8.347197134
07/08/2020 20:00,7.8359,4.3228,8.949185921,0.7959,0.0528,0.797649453,7.04,4.27,8.233741555,9.7959,-2.5672,10.12670591,0,0,0,9,-2.62,9.373601229
07/08/2020 20:30,7.8135,4.4953,9.014349912,0.3235,0.0753,0.332148069,7.49,4.42,8.696924744,9.8535,-2.4247,10.14744462,0,0,0,9.53,-2.5,9.852456546
07/08/2020 21:00,7.7575,4.6121,9.02498048,0.0375,0.1021,0.108768837,7.72,4.51,8.940833294,9.8875,-2.3379,10.1601394,0,0,0,9.85,-2.44,10.14771403
07/08/2020 21:30,7.97,4.5944,9.199424512,0.02,0.0844,0.086737305,7.95,4.51,9.140164112,10.21,-2.3156,10.46929336,0,0,0,10.19,-2.4,10.4688156
07/08/2020 22:00,7.7788,4.5635,9.018606416,0.0588,0.0535,0.079496478,7.72,4.51,8.940833294,9.9588,-2.3465,10.23150818,0,0,0,9.9,-2.4,10.18675611
07/08/2020 22:30,7.301,4.6982,8.682032264,0.091,0.0482,0.102976891,7.21,4.65,8.579428885,9.361,-2.2418,9.625694169,0,0,0,9.27,-2.29,9.548664828
07/08/2020 23:00,6.6704,4.6916,8.155081037,0.1104,0.0416,0.117977625,6.56,4.65,8.040901691,8.6504,-2.2484,8.937825391,0,0,0,8.54,-2.29,8.841702325
07/08/2020 23:30,6.1055,4.8535,7.799589252,0.0255,0.0435,0.050423209,6.08,4.81,7.752580216,7.9155,-2.1165,8.193577515,0,0,0,7.89,-2.16,8.180323954
08/08/2020 00:00,5.5986,4.8551,7.410554498,0.0186,0.0451,0.048784936,5.58,4.81,7.366987173,7.2886,-2.1149,7.589235269,0,0,0,7.27,-2.16,7.5840952
08/08/2020 00:30,5.126,4.936,7.116176783,0.016,0.036,0.039395431,5.11,4.9,7.079696321,6.736,-1.994,7.024936441,0,0,0,6.72,-2.03,7.019921652
08/08/2020 01:00,4.9472,3.2476,5.917912943,0.0172,0.0376,0.041347309,4.93,3.21,5.882941441,6.5272,-0.5524,6.55053323,0,0,0,6.51,-0.59,6.536681115
08/08/2020 01:30,4.8077,1.5696,5.057432496,0.0077,0.0496,0.050194123,4.8,1.52,5.034918073,6.1777,1.4796,6.352416347,0,0,0,6.17,1.43,6.33354561
08/08/2020 02:00,4.6834,1.9237,5.063087719,0.0034,0.0537,0.053807527,4.68,1.87,5.03977182,6.0534,1.8537,6.330865284,0,0,0,6.05,1.8,6.312091571
08/08/2020 02:30,4.3745,2.6222,5.100214024,0.0045,0.0722,0.0723401,4.37,2.55,5.059584963,5.7445,2.6222,6.314682343,0,0,0,5.74,2.55,6.28093146
08/08/2020 03:00,4.2053,2.618,4.953632212,0.0053,0.068,0.068206231,4.2,2.55,4.913501806,5.5653,2.618,6.150324226,0,0,0,5.56,2.55,6.116870115
08/08/2020 03:30,4.1275,2.6162,4.886794316,0.0075,0.0662,0.066623494,4.12,2.55,4.845296689,5.4475,2.6162,6.043158006,0,0,0,5.44,2.55,6.008002996
08/08/2020 04:00,4.1385,2.6063,4.890805858,0.0185,0.0563,0.059261623,4.12,2.55,4.845296689,5.4585,2.6063,6.048803348,0,0,0,5.44,2.55,6.008002996
08/08/2020 04:30,3.6517,6.4985,7.454221297,0.0217,0.0585,0.062395032,3.63,6.44,7.392597649,5.2517,0.6785,5.295348444,0,0,0,5.23,0.62,5.266621308
08/08/2020 05:00,4.0221,3.0575,5.052286083,0.0221,0.0475,0.052389503,4,3.01,5.006006392,5.4521,1.8375,5.753416434,0,0,0,5.43,1.79,5.717429492
08/08/2020 05:30,4.4233,1.6222,4.71138151,0.0233,0.0422,0.048205083,4.4,1.58,4.675082887,5.7933,1.4722,5.977432369,0,0,0,5.77,1.43,5.944560539
08/08/2020 06:00,4.5322,1.6318,4.81701236,0.0322,0.0518,0.060992459,4.5,1.58,4.76931861,5.8822,1.5218,6.075866365,0,0,0,5.85,1.47,6.031865383
08/08/2020 06:30,4.7415,1.6497,5.020292057,0.0915,0.0697,0.115023215,4.65,1.58,4.911099673,6.1115,1.4197,6.274231454,0,0,0,6.02,1.35,6.169513757
08/08/2020 07:00,4.7911,2.3939,5.355874944,0.4511,0.0539,0.454308728,4.34,2.34,4.930638904,6.1811,2.1639,6.548928189,0,0,0,5.73,2.11,6.106144446
08/08/2020 07:30,5.022,2.2774,5.514257408,1.052,0.0274,1.052356765,3.97,2.25,4.563266374,6.392,2.0674,6.718021045,0,0,0,5.34,2.04,5.716397467
08/08/2020 08:00,5.6919,0.9442,5.769682769,1.8719,-0.0358,1.872242305,3.82,0.98,3.943703843,7.0019,0.6842,7.035249338,0,0,0,5.13,0.72,5.180279915
08/08/2020 08:30,6.46,0.6071,6.488464411,2.7,-0.0829,2.701272369,3.76,0.69,3.822786941,7.69,0.4571,7.703573224,0,0,0,4.99,0.54,5.019133391
08/08/2020 09:00,6.7052,0.4446,6.719923824,2.8452,-0.1154,2.847539324,3.86,0.56,3.900410235,7.8352,-0.1154,7.836049783,0,0,0,4.99,0,4.99
08/08/2020 09:30,6.3414,0.4121,6.354776186,3.0214,-0.1479,3.025017747,3.32,0.56,3.366897682,7.3714,-0.1479,7.372883586,0,0,0,4.35,0,4.35
08/08/2020 10:00,6.3411,0.3485,6.350669371,4.3411,-0.2115,4.346249125,2,0.56,2.076920798,7.2311,-0.7515,7.270045355,0,0,0,2.89,-0.54,2.940017007
08/08/2020 10:30,6.0086,-0.2575,6.014115081,4.6686,-0.2575,4.675695906,1.34,0,1.34,6.8486,-0.2575,6.853439152,0,0,0,2.18,0,2.18
08/08/2020 11:00,5.2324,-0.3305,5.242827482,4.5424,-0.3305,4.554407537,0.69,0,0.69,6.1624,-0.3305,6.171256275,0,0,0,1.62,0,1.62
08/08/2020 11:30,3.815,3.6439,5.275626239,5.745,-0.3761,5.757297648,-1.93,4.02,4.459293666,4.305,-3.2361,5.38566321,0,0,0,-1.44,-2.86,3.202061836
08/08/2020 12:00,3.0233,3.0793,4.315371523,6.8833,-0.5707,6.906918081,-3.86,3.65,5.312447647,3.5633,-3.8107,5.217139195,0,0,0,-3.32,-3.24,4.638965402
08/08/2020 12:30,3.0304,3.097,4.332982017,7.1304,-0.613,7.156701276,-4.1,3.71,5.529385138,3.5204,-3.773,5.160304755,0,0,0,-3.61,-3.16,4.797676521
08/08/2020 13:00,1.8798,1.5208,2.417949685,7.1898,-0.6292,7.217279036,-5.31,2.15,5.728752046,2.2098,-1.4692,2.653632356,0,0,0,-4.98,-0.84,5.050346523
08/08/2020 13:30,1.7137,-0.0454,1.714301272,8.9937,-0.7954,9.028803955,-7.28,0.75,7.318531273,1.7237,-0.1754,1.73260118,0,0,0,-7.27,0.62,7.296389518
08/08/2020 14:00,1.5303,-1.096,1.8822949,9.9603,-0.866,9.997876379,-8.43,-0.23,8.43313702,1.3303,-1.426,1.950172836,0,0,0,-8.63,-0.56,8.648150091
08/08/2020 14:30,2.0638,-1.6846,2.664047222,11.2238,-1.0846,11.27608281,-9.16,-0.6,9.179629622,1.6538,-1.8146,2.455163457,0,0,0,-9.57,-0.73,9.597801832
08/08/2020 15:00,1.3071,-1.5965,2.063328054,11.5471,-0.9965,11.59001858,-10.24,-0.6,10.25756306,0.7971,-1.6765,1.856346051,0,0,0,-10.75,-0.68,10.77148551
08/08/2020 15:30,1.376,-1.7589,2.233182753,11.616,-1.0789,11.66599679,-10.24,-0.68,10.26255329,0.866,-1.8689,2.059792031,0,0,0,-10.75,-0.79,10.77898882
08/08/2020 16:00,1.7119,-1.5523,2.310895259,10.9519,-1.0123,10.99858468,-9.24,-0.54,9.255765771,1.3419,-1.7423,2.199160044,0,0,0,-9.61,-0.73,9.637686444
08/08/2020 16:30,1.7171,-1.4333,2.236689809,10.2871,-0.8933,10.32581286,-8.57,-0.54,8.586995982,1.4671,-1.4333,2.051031765,0,0,0,-8.82,-0.54,8.83651515
08/08/2020 17:00,2.9262,-0.7866,3.030080197,9.4762,-0.7866,9.508790985,-6.55,0,6.55,2.7262,-0.7866,2.837411849,0,0,0,-6.75,0,6.75
08/08/2020 17:30,3.4553,-0.0458,3.455603526,8.4453,-0.6458,8.46995571,-4.99,0.6,5.025942698,3.4453,-0.1058,3.446924097,0,0,0,-5,0.54,5.029075462
08/08/2020 18:00,4.3281,0.3963,4.346205621,6.9481,-0.4837,6.964916317,-2.62,0.88,2.763837911,4.6481,0.2063,4.652675929,0,0,0,-2.3,0.69,2.401270497
08/08/2020 18:30,5.1523,0.9798,5.244635672,5.2423,-0.3002,5.250888432,-0.09,1.28,1.283160161,6.0923,0.7798,6.142003527,0,0,0,0.85,1.08,1.374372584
08/08/2020 19:00,5.9723,1.4749,6.151723116,3.5823,-0.1451,3.585237412,2.39,1.62,2.887299777,6.9123,1.2249,7.019990833,0,0,0,3.33,1.37,3.600805465
08/08/2020 19:30,6.5079,1.8361,6.761954275,2.1479,-0.0339,2.148167503,4.36,1.87,4.744101601,7.6879,1.5661,7.845793498,0,0,0,5.54,1.6,5.766420033
08/08/2020 20:00,6.8191,2.0189,7.111686299,1.2491,0.0289,1.24943428,5.57,1.99,5.914811916,8.1091,1.7389,8.293447776,0,0,0,6.86,1.71,7.069915134
08/08/2020 20:30,6.9015,2.1565,7.230573594,0.9115,0.0465,0.912685324,5.99,2.11,6.350763734,8.2215,1.8765,8.432930363,0,0,0,7.31,1.83,7.53558226
08/08/2020 21:00,6.8768,2.2668,7.24077071,0.7468,0.0868,0.751827427,6.13,2.18,6.50609714,8.2168,2.0268,8.463079846,0,0,0,7.47,1.94,7.717804092
08/08/2020 21:30,7.0914,3.7466,8.020284628,0.7714,0.0666,0.774269669,6.32,3.68,7.313330295,8.7414,-0.6534,8.765786075,0,0,0,7.97,-0.72,8.002455873
08/08/2020 22:00,7.0553,4.7316,8.495015989,0.7353,0.0416,0.736475831,6.32,4.69,7.870101651,8.8353,-2.1684,9.097498813,0,0,0,8.1,-2.21,8.396076465
08/08/2020 22:30,6.5907,4.8179,8.1639137,0.7807,0.0479,0.782168077,5.81,4.77,7.517246836,8.3207,-1.9621,8.548911328,0,0,0,7.54,-2.01,7.803313399
08/08/2020 23:00,6.0555,4.952,7.822492202,0.7255,0.042,0.726714696,5.33,4.91,7.24686139,7.7055,-1.908,7.938211023,0,0,0,6.98,-1.95,7.247268451
08/08/2020 23:30,5.5705,5.0104,7.492301276,0.6305,0.0404,0.631793012,4.94,4.97,7.00746031,7.1505,-1.8296,7.380859463,0,0,0,6.52,-1.87,6.782868125
09/08/2020 00:00,5.1346,5.3425,7.409886869,0.3846,0.0425,0.386941094,4.75,5.3,7.117056976,6.7546,-1.4875,6.916449769,0,0,0,6.37,-1.53,6.551167835
09/08/2020 00:30,4.6042,6.1546,7.686205748,0.2442,0.0446,0.248239401,4.36,6.11,7.506110844,6.1742,-0.6254,6.205793326,0,0,0,5.93,-0.67,5.967729887
09/08/2020 01:00,4.311,6.2209,7.56864042,0.261,0.0409,0.264185181,4.05,6.18,7.388836174,5.831,-0.6291,5.864838259,0,0,0,5.57,-0.67,5.610151513
09/08/2020 01:30,4.2187,6.2261,7.520754676,0.1687,0.0461,0.174885391,4.05,6.18,7.388836174,5.7887,-0.6239,5.822224566,0,0,0,5.62,-0.67,5.659796816
09/08/2020 02:00,4.347,5.2704,6.831802483,0.157,0.0404,0.162114651,4.19,5.23,6.70141776,5.867,-1.5196,6.060600066,0,0,0,5.71,-1.56,5.919265157
09/08/2020 02:30,4.2218,5.3619,6.8244829,0.1618,0.0419,0.167137219,4.06,5.32,6.692234306,5.7418,-1.4581,5.924046155,0,0,0,5.58,-1.5,5.778096572
09/08/2020 03:00,4.0415,5.4104,6.75323259,0.1615,0.0404,0.166476455,3.88,5.37,6.625050943,5.5115,-1.4596,5.701496682,0,0,0,5.35,-1.5,5.556302728
09/08/2020 03:30,4.0294,5.4058,6.742309545,0.1494,0.0358,0.153629424,3.88,5.37,6.625050943,5.4394,-1.4642,5.633023522,0,0,0,5.29,-1.5,5.498554355
09/08/2020 04:00,3.9259,5.3997,6.676035568,0.1959,0.0297,0.198138588,3.73,5.37,6.538333121,5.3659,-1.4703,5.563691661,0,0,0,5.17,-1.5,5.383205365
09/08/2020 04:30,3.8363,5.4048,6.627900175,0.2163,0.0348,0.21908156,3.62,5.37,6.476210312,5.3063,-1.4652,5.504873362,0,0,0,5.09,-1.5,5.306420639
09/08/2020 05:00,3.8892,5.4232,6.673602841,0.1592,0.0532,0.167853746,3.73,5.37,6.538333121,5.3492,-1.3968,5.528561375,0,0,0,5.19,-1.45,5.388747535
09/08/2020 05:30,3.9895,5.291,6.626521806,0.1195,0.061,0.134168737,3.87,5.23,6.506135566,5.4595,-1.389,5.633423582,0,0,0,5.34,-1.45,5.53336245
09/08/2020 06:00,4.0942,5.2994,6.696724125,0.0942,0.0694,0.117004273,4,5.23,6.584291913,5.6042,-1.3806,5.771751381,0,0,0,5.51,-1.45,5.697595984
09/08/2020 06:30,4.1305,6.1059,7.371773536,0.1305,0.0959,0.161947708,4,6.01,7.219425185,5.6405,-0.6641,5.679460279,0,0,0,5.51,-0.76,5.562166844
09/08/2020 07:00,4.2662,6.1404,7.476962926,0.5362,0.0804,0.542194246,3.73,6.06,7.115932827,5.7462,-0.5796,5.775357184,0,0,0,5.21,-0.66,5.25163784
09/08/2020 07:30,4.6795,4.2817,6.342765575,1.1595,0.0317,1.159933248,3.52,4.25,5.518414627,6.0495,-1.1783,6.163184334,0,0,0,4.89,-1.21,5.037479528
09/08/2020 08:00,4.6903,1.7475,5.005264263,2.1003,-0.0425,2.100729954,2.59,1.79,3.148364655,5.7003,1.6475,5.933605678,0,0,0,3.6,1.69,3.976946065
09/08/2020 08:30,4.6845,1.4865,4.914694548,3.3145,-0.1435,3.317604934,1.37,1.63,2.129272176,5.5545,1.3765,5.722518895,0,0,0,2.24,1.52,2.707027891
09/08/2020 09:00,4.1873,1.0377,4.313965992,4.5973,-0.2723,4.605357161,-0.41,1.31,1.372661648,5.3173,0.9277,5.397620455,0,0,0,0.72,1.2,1.399428455
09/08/2020 09:30,4.1892,0.5474,4.224812824,5.5292,-0.3826,5.542421438,-1.34,0.93,1.631103921,4.5292,0.4174,4.548392617,0,0,0,-1,0.8,1.280624847
09/08/2020 10:00,4.9434,0.2159,4.948112405,6.6534,-0.4841,6.67098826,-1.71,0.7,1.847728335,5.0634,0.1559,5.06579948,0,0,0,-1.59,0.64,1.713971995
09/08/2020 10:30,5.5189,-0.0409,5.519051551,7.7789,-0.5809,7.800559597,-2.26,0.54,2.323617869,5.6689,-0.0409,5.669047541,0,0,0,-2.11,0.54,2.178003673
09/08/2020 11:00,4.563,-0.7276,4.620646141,8.883,-0.7276,8.912748777,-4.32,0,4.32,4.593,-0.7276,4.650274267,0,0,0,-4.29,0,4.29
09/08/2020 11:30,4.1385,-0.1275,4.140463561,8.1585,-0.6975,8.188261629,-4.02,0.57,4.060209354,4.2985,-0.1575,4.301384486,0,0,0,-3.86,0.54,3.897588998
09/08/2020 12:00,3.6168,1.028,3.76005668,6.2168,-0.462,6.233943073,-2.6,1.49,2.996681498,4.0768,0.918,4.178878108,0,0,0,-2.14,1.38,2.546369965
09/08/2020 12:30,4.6784,4.6506,6.596628451,4.7384,-0.2894,4.747229394,-0.06,4.94,4.940364359,6.0384,-2.4894,6.531415384,0,0,0,1.3,-2.2,2.555386468
09/08/2020 13:00,4.7735,6.9273,8.412715824,4.7635,-0.3027,4.773107954,0.01,7.23,7.230006916,5.9135,-6.5727,8.841372492,0,0,0,1.15,-6.27,6.374590183
09/08/2020 13:30,3.7536,6.8654,7.824527469,5.1636,-0.3046,5.172576352,-1.41,7.17,7.307325092,4.3736,-6.6846,7.988257264,0,0,0,-0.79,-6.38,6.428724601
09/08/2020 14:00,3.0485,5.9885,6.719783069,5.5685,-0.3015,5.576656211,-2.52,6.29,6.776023908,3.9185,-5.0215,6.369466579,0,0,0,-1.65,-4.72,5.000089999
09/08/2020 14:30,2.0458,4.0084,4.500285347,6.1058,-0.3616,6.116498034,-4.06,4.37,5.964939229,2.6658,-2.6816,3.781199307,0,0,0,-3.44,-2.32,4.149216794
09/08/2020 15:00,1.8489,3.4929,3.952060427,6.8989,-0.4371,6.912733007,-5.05,3.93,6.399015549,2.3189,-3.1871,3.941434209,0,0,0,-4.58,-2.75,5.342181202
09/08/2020 15:30,1.891,3.4367,3.922599634,6.941,-0.4133,6.953294032,-5.05,3.85,6.350196847,2.361,-3.2333,4.003567146,0,0,0,-4.58,-2.82,5.37854999
09/08/2020 16:00,1.8377,2.8774,3.414172235,7.6977,-0.4526,7.710994232,-5.86,3.33,6.740066765,2.0677,-3.7626,4.293313644,0,0,0,-5.63,-3.31,6.530926427
09/08/2020 16:30,2.5324,2.774,3.756078508,7.9324,-0.466,7.946076123,-5.4,3.24,6.297428046,2.7124,-3.836,4.698085755,0,0,0,-5.22,-3.37,6.213316345
09/08/2020 17:00,3.118,3.4805,4.672879653,6.988,-0.4395,7.001807213,-3.87,3.92,5.508475288,3.578,-3.1695,4.779938729,0,0,0,-3.41,-2.73,4.368180399
09/08/2020 17:30,3.1299,4.7206,5.663950774,4.7899,-0.2394,4.795878894,-1.66,4.96,5.230411074,4.5599,-1.9394,4.955195291,0,0,0,-0.23,-1.7,1.715488269
09/08/2020 18:00,4.8263,4.9519,6.914801899,3.5563,-0.1281,3.55860637,1.27,5.08,5.236344145,6.0563,-1.7281,6.298023444,0,0,0,2.5,-1.6,2.968164416
09/08/2020 18:30,5.4374,5.235,7.547883396,2.9874,-0.095,2.988910129,2.45,5.33,5.866123081,6.8774,-1.475,7.033793838,0,0,0,3.89,-1.38,4.127529527
09/08/2020 19:00,6.2278,5.5644,8.351529213,2.6778,-0.0356,2.678036632,3.55,5.6,6.630422309,7.8178,-1.1356,7.8998471,0,0,0,5.14,-1.1,5.256386592
09/08/2020 19:30,6.7945,5.8305,8.953209508,1.3345,0.0205,1.334657447,5.46,5.81,7.972935469,8.6345,-0.9095,8.682268166,0,0,0,7.3,-0.93,7.359001291
09/08/2020 20:00,7.3249,3.2245,8.003221867,0.6649,0.0645,0.668021152,6.66,3.16,7.371648391,9.0249,1.0545,9.08629684,0,0,0,8.36,0.99,8.41841434
09/08/2020 20:30,7.4021,2.151,7.708299774,0.3521,0.091,0.363669369,7.05,2.06,7.344800882,9.0221,1.901,9.220200074,0,0,0,8.67,1.81,8.8569182
09/08/2020 21:00,7.4628,2.2235,7.786997887,0.1228,0.1135,0.167218689,7.34,2.11,7.637257361,9.1028,1.9735,9.314272387,0,0,0,8.98,1.86,9.170605214
09/08/2020 21:30,7.6361,2.1976,7.946034795,0.0961,0.0876,0.130034495,7.54,2.11,7.829667937,9.3261,1.9476,9.527291691,0,0,0,9.23,1.86,9.415545656
09/08/2020 22:00,7.3985,2.2259,7.726087824,0.0785,0.0559,0.096369393,7.32,2.17,7.634873935,9.0185,2.0559,9.249868489,0,0,0,8.94,2,9.16098248
09/08/2020 22:30,6.8954,2.3003,7.268969752,0.1054,0.0503,0.1167872,6.79,2.25,7.153083251,8.5354,2.1103,8.792406909,0,0,0,8.43,2.06,8.678047015
09/08/2020 23:00,6.3262,2.2964,6.730100995,0.0762,0.0464,0.08921547,6.25,2.25,6.642665128,7.9262,2.1864,8.222225453,0,0,0,7.85,2.14,8.136467292
09/08/2020 23:30,5.7293,2.1922,6.13438011,0.1093,0.0422,0.117163689,5.62,2.15,6.017216965,7.2093,2.0622,7.498444861,0,0,0,7.1,2.02,7.381761307
10/08/2020 00:00,5.3402,1.6061,5.57649471,0.2002,0.0361,0.203428734,5.14,1.57,5.374430202,6.8302,1.3661,6.965476384,0,0,0,6.63,1.33,6.762085477
10/08/2020 00:30,5.0745,1.4102,5.266803043,0.1745,0.0302,0.177094015,4.9,1.38,5.090618823,6.5045,1.1602,6.607161591,0,0,0,6.33,1.13,6.430069984
10/08/2020 01:00,4.5089,5.2724,6.937462142,0.1389,0.0424,0.145227305,4.37,5.23,6.815409012,6.1989,-1.6776,6.421892476,0,0,0,6.06,-1.72,6.299365047
10/08/2020 01:30,4.3564,5.2643,6.833086817,0.1464,0.0343,0.150364391,4.21,5.23,6.713940721,6.0464,-1.6857,6.276984742,0,0,0,5.9,-1.72,6.145600052
10/08/2020 02:00,4.2503,5.2578,6.760880929,0.2603,0.0278,0.261780309,3.99,5.23,6.578221644,5.9003,-1.6922,6.138165926,0,0,0,5.64,-1.72,5.896439604
10/08/2020 02:30,4.2698,5.1568,6.695056257,0.2798,0.0268,0.281080558,3.99,5.13,6.498999923,5.8798,-1.8532,6.16493295,0,0,0,5.6,-1.88,5.907148212
10/08/2020 03:00,4.125,5.0121,6.491284265,0.335,0.0321,0.336534411,3.79,4.98,6.25815468,5.705,-1.9779,6.03813824,0,0,0,5.37,-2.01,5.733846876
10/08/2020 03:30,4.0077,4.4082,5.957674591,0.4177,0.0282,0.418650845,3.59,4.38,5.663258779,5.5077,-1.3518,5.671165888,0,0,0,5.09,-1.38,5.273755777
10/08/2020 04:00,3.9639,1.5487,4.255699108,0.4839,0.0387,0.485445054,3.48,1.51,3.793481251,5.1739,1.3787,5.354442539,0,0,0,4.69,1.34,4.877673626
10/08/2020 04:30,3.9857,1.5497,4.276373999,0.4557,0.0397,0.457426038,3.53,1.51,3.839400995,5.1457,1.3797,5.327457234,0,0,0,4.69,1.34,4.877673626
10/08/2020 05:00,4.0154,1.5409,4.30090804,0.4854,0.0309,0.486382535,3.53,1.51,3.839400995,5.2254,1.3209,5.389766411,0,0,0,4.74,1.29,4.912402671
10/08/2020 05:30,4.2662,1.4941,4.520265175,0.3662,0.0341,0.367784244,3.9,1.46,4.164324675,5.4362,1.3241,5.595132818,0,0,0,5.07,1.29,5.231538971
10/08/2020 06:00,4.5176,1.5008,4.760368725,0.3376,0.0408,0.340056466,4.18,1.46,4.427640455,5.7176,1.2508,5.852815596,0,0,0,5.38,1.21,5.514390265
10/08/2020 06:30,4.7385,1.4414,4.952879588,0.4985,0.0614,0.50226707,4.24,1.38,4.458923637,5.9985,1.1914,6.115671362,0,0,0,5.5,1.13,5.614882011
10/08/2020 07:00,4.9052,1.7277,5.200570577,0.7752,0.0577,0.777344409,4.13,1.67,4.454862512,6.1952,1.5077,6.376022454,0,0,0,5.42,1.45,5.610606028
10/08/2020 07:30,5.1248,4.7115,6.961451522,1.2148,0.0515,1.215891151,3.91,4.66,6.083066661,6.7148,-0.8285,6.76571883,0,0,0,5.5,-0.88,5.569955117
10/08/2020 08:00,5.5624,5.296,7.6803587,1.7924,0.006,1.792410042,3.77,5.29,6.495921798,7.0524,-0.554,7.074126219,0,0,0,5.26,-0.56,5.289725891
10/08/2020 08:30,6.6786,1.7455,6.902931856,1.6786,-0.0245,1.678778785,5,1.77,5.304045626,8.0186,1.4855,8.155038701,0,0,0,6.34,1.51,6.517338414
10/08/2020 09:00,6.9765,1.4397,7.123502533,2.1165,-0.0803,2.118022743,4.86,1.52,5.092150823,8.2165,1.1597,8.297938078,0,0,0,6.1,1.24,6.224757023
10/08/2020 09:30,6.6206,1.1858,6.725954653,3.2006,-0.1642,3.204809199,3.42,1.35,3.676805679,7.6806,0.9358,7.737398658,0,0,0,4.48,1.1,4.613068393
10/08/2020 10:00,7.6658,1.0893,7.742807251,2.5858,-0.1507,2.590187663,5.08,1.24,5.22914907,8.8258,0.8293,8.8646762,0,0,0,6.24,0.98,6.316486365
10/08/2020 10:30,8.1581,1.4055,8.278286408,1.2681,-0.0545,1.269270602,6.89,1.46,7.042989422,9.5981,1.1055,9.661555458,0,0,0,8.33,1.16,8.410380491
10/08/2020 11:00,7.1634,1.392,7.297394299,2.1734,-0.068,2.174463511,4.99,1.46,5.199201862,8.5534,1.132,8.627982126,0,0,0,6.38,1.2,6.491871841
10/08/2020 11:30,8.5349,1.6462,8.692208721,0.6149,0.0662,0.618453272,7.92,1.58,8.076063397,10.2349,1.3262,10.32046435,0,0,0,9.62,1.26,9.702164707
10/08/2020 12:00,8.6075,1.585,8.752215791,0.5775,0.055,0.580113136,8.03,1.53,8.174460227,10.3075,1.255,10.38362082,0,0,0,9.73,1.2,9.803718682
10/08/2020 12:30,8.7213,1.4437,8.839985485,1.0313,0.0037,1.031306637,7.69,1.44,7.823662825,10.5213,1.1137,10.58007946,0,0,0,9.49,1.11,9.554695181
10/08/2020 13:00,8.5526,1.4627,8.676776939,1.2126,0.0227,1.212812455,7.34,1.44,7.479919786,10.3226,1.1327,10.38455969,0,0,0,9.11,1.11,9.177374352
10/08/2020 13:30,8.4025,1.6165,8.556581005,0.7825,0.0365,0.783350815,7.62,1.58,7.782081984,10.1825,1.2665,10.26096138,0,0,0,9.4,1.23,9.480131856
10/08/2020 14:00,6.7995,1.587,6.982246719,1.5795,0.007,1.579515511,5.22,1.58,5.453879353,8.3695,1.237,8.460419567,0,0,0,6.79,1.23,6.900507228
10/08/2020 14:30,0.1677,0.9461,0.960847803,7.5077,-0.6339,7.534413614,-7.34,1.58,7.508128928,0.7277,-1.5939,1.752159953,0,0,0,-6.78,-0.96,6.847627326
10/08/2020 15:00,2.4854,0.9109,2.647064784,11.6454,-1.1691,11.70393677,-9.16,2.08,9.393189022,2.1954,-5.7491,6.154017547,0,0,0,-9.45,-4.58,10.5013761
10/08/2020 15:30,1.9847,1.371,2.412193004,10.4347,-1.049,10.48729541,-8.45,2.42,8.789704204,1.7347,-5.279,5.556709916,0,0,0,-8.7,-4.23,9.67382551
10/08/2020 16:00,2.5838,1.5196,2.997533419,10.3438,-0.9604,10.38828988,-7.76,2.48,8.146655756,2.3538,-5.1504,5.662772695,0,0,0,-7.99,-4.19,9.021984261
10/08/2020 16:30,3.3901,1.9531,3.912464392,9.4101,-0.8069,9.444631788,-6.02,2.76,6.622537278,3.3301,-4.7269,5.782140574,0,0,0,-6.08,-3.92,7.234141276
10/08/2020 17:00,4.3769,2.4414,5.011754939,7.9869,-0.6486,8.013192471,-3.61,3.09,4.751862793,4.5869,-4.2786,6.272644544,0,0,0,-3.4,-3.63,4.973620412
10/08/2020 17:30,4.7043,3.1698,5.672571774,6.4543,-0.4702,6.471404525,-1.75,3.64,4.038824086,5.2043,-3.5802,6.316848148,0,0,0,-1.25,-3.11,3.351805484
10/08/2020 18:00,5.5849,3.4855,6.583298433,5.6349,-0.3645,5.646676745,-0.05,3.85,3.850324662,6.7949,-3.2845,7.54709257,0,0,0,1.16,-2.92,3.141973902
10/08/2020 18:30,6.3098,3.9326,7.434979408,4.2098,-0.2274,4.215937239,2.1,4.16,4.66,7.5598,-2.8974,8.096017712,0,0,0,3.35,-2.67,4.283853406
10/08/2020 19:00,6.8204,4.3739,8.102398248,2.7204,-0.0861,2.721762181,4.1,4.46,6.058184547,8.3704,-2.4661,8.726124304,0,0,0,5.65,-2.38,6.130815606
10/08/2020 19:30,7.2362,4.6885,8.622332787,1.4962,-0.0015,1.496200752,5.74,4.69,7.41240177,9.0262,-2.1915,9.288431444,0,0,0,7.53,-2.19,7.842002295
10/08/2020 20:00,7.4178,4.8351,8.854487498,0.7378,0.0451,0.739177144,6.68,4.79,8.219884427,9.3478,-2.0349,9.566722681,0,0,0,8.61,-2.08,8.857680283
10/08/2020 20:30,7.2903,5.6118,9.200042029,0.4003,0.0618,0.40504238,6.89,5.55,8.847293371,9.3003,-1.2482,9.383687086,0,0,0,8.9,-1.31,8.995893508
10/08/2020 21:00,7.1422,6.1076,9.397542157,0.2522,0.0976,0.2704267,6.89,6.01,9.142877009,9.1922,-0.7624,9.223762497,0,0,0,8.94,-0.86,8.981269398
10/08/2020 21:30,7.3233,6.0758,9.515569795,0.2833,0.0658,0.290841073,7.04,6.01,9.256441001,9.3433,-0.7942,9.376993576,0,0,0,9.06,-0.86,9.100725246
10/08/2020 22:00,6.9657,6.0559,9.230108412,0.3257,0.0459,0.328918379,6.64,6.01,8.955986824,8.9357,-0.8141,8.972708248,0,0,0,8.61,-0.86,8.652843463
10/08/2020 22:30,6.5583,6.1626,8.999385404,0.2783,0.0426,0.28154156,6.28,6.12,8.768853973,8.4983,-0.7074,8.527691226,0,0,0,8.22,-0.75,8.254144414
10/08/2020 23:00,5.9756,5.9889,8.460184311,0.2456,0.0389,0.248661557,5.73,5.95,8.260472141,7.8856,-0.8811,7.934672304,0,0,0,7.64,-0.92,7.695193305
10/08/2020 23:30,5.5487,5.3719,7.723042231,0.2687,0.0319,0.270586955,5.28,5.34,7.509593864,7.5487,-1.4681,7.690135844,0,0,0,7.28,-1.5,7.432926745
11/08/2020 00:00,5.0636,5.4132,7.412339658,0.1736,0.0232,0.17514337,4.89,5.39,7.27765072,6.9936,-1.4268,7.137660625,0,0,0,6.82,-1.45,6.972438598
11/08/2020 00:30,4.6694,5.4055,7.143019432,0.1994,0.0155,0.200001525,4.47,5.39,7.002356746,6.5194,-1.4345,6.675355167,0,0,0,6.32,-1.45,6.484203883
11/08/2020 01:00,4.3219,5.4173,6.930076399,0.3419,0.0273,0.342988192,3.98,5.39,6.700186565,6.0919,-1.2927,6.227545174,0,0,0,5.75,-1.32,5.899567781
11/08/2020 01:30,4.2054,5.5281,6.945882145,0.3254,0.0281,0.326611038,3.88,5.5,6.730854329,5.9854,-1.2019,6.104881389,0,0,0,5.66,-1.23,5.792106698
11/08/2020 02:00,4.1817,5.5788,6.972060264,0.3017,0.0188,0.30228518,3.88,5.56,6.779970501,5.9617,-1.2112,6.083491788,0,0,0,5.66,-1.23,5.792106698
11/08/2020 02:30,4.3747,5.0752,6.700422011,0.2247,0.0252,0.226108669,4.15,5.05,6.536436338,6.0847,-1.7648,6.335463135,0,0,0,5.86,-1.79,6.127291408
11/08/2020 03:00,4.3055,4.9978,6.596615427,0.1555,0.0178,0.156515462,4.15,4.98,6.482507231,5.9655,-1.8522,6.246425785,0,0,0,5.81,-1.87,6.103523572
11/08/2020 03:30,4.27,5.0486,6.612205529,0.16,0.0186,0.161077497,4.11,5.03,6.495613905,5.9,-1.8014,6.16887688,0,0,0,5.74,-1.82,6.021627687
11/08/2020 04:00,4.3479,4.4182,6.198768075,0.1679,0.0182,0.16888354,4.18,4.4,6.068970259,5.9579,-2.4518,6.442662156,0,0,0,5.79,-2.47,6.294839156
11/08/2020 04:30,4.1857,4.548,6.180969866,0.2057,0.038,0.20918052,3.98,4.51,6.015022859,5.8357,-2.162,6.223314108,0,0,0,5.63,-2.2,6.044576081
11/08/2020 05:00,4.1866,4.9929,6.515878296,0.2066,0.0329,0.209203179,3.98,4.96,6.359402488,5.8366,-1.7571,6.095350685,0,0,0,5.63,-1.79,5.907706831
11/08/2020 05:30,4.3447,4.9989,6.62309741,0.2047,0.0389,0.208363384,4.14,4.96,6.460742991,6.0047,-1.7511,6.254820005,0,0,0,5.8,-1.79,6.069934102
11/08/2020 06:00,4.4915,4.856,6.614703943,0.2215,0.036,0.224406439,4.27,4.82,6.439355558,6.1015,-1.854,6.376959954,0,0,0,5.88,-1.89,6.176285291
11/08/2020 06:30,4.7697,4.893,6.833116938,0.2197,0.073,0.231510453,4.55,4.82,6.628340667,6.4597,-1.817,6.710380994,0,0,0,6.24,-1.89,6.519946319
11/08/2020 07:00,5.1562,4.7682,7.02297157,0.4762,0.0682,0.481058915,4.68,4.7,6.632676684,6.8862,-1.9618,7.160196204,0,0,0,6.41,-2.03,6.723763827
11/08/2020 07:30,5.3297,4.9921,7.302517682,1.0697,0.0521,1.07096802,4.26,4.94,6.523128084,7.0597,-1.7079,7.263352291,0,0,0,5.99,-1.76,6.243212314
11/08/2020 08:00,4.7251,5.5382,7.279988273,2.6451,-0.0518,2.645607161,2.08,5.59,5.964436268,6.1751,-1.2018,6.290960439,0,0,0,3.53,-1.15,3.712600167
11/08/2020 08:30,5.0466,4.976,7.087224249,3.8166,-0.174,3.820564299,1.23,5.15,5.294846551,6.3366,-1.754,6.574877608,0,0,0,2.52,-1.58,2.974357073
11/08/2020 09:00,5.6811,4.5189,7.259156592,4.6711,-0.2811,4.679550451,1.01,4.8,4.905109581,6.7011,-2.2111,7.056465434,0,0,0,2.03,-1.93,2.801035523
11/08/2020 09:30,5.2827,4.3891,6.868123332,4.6927,-0.2909,4.701707785,0.59,4.68,4.717043566,6.7727,-2.3209,7.159332518,0,0,0,2.08,-2.03,2.90642392
11/08/2020 10:00,4.4164,3.5172,5.645820118,7.4064,-0.5428,7.426263717,-2.99,4.06,5.042191984,5.0164,-3.1628,5.930225358,0,0,0,-2.39,-2.62,3.546336137
11/08/2020 10:30,3.9146,3.0622,4.970026358,8.4546,-0.6778,8.481725886,-4.54,3.74,5.882108466,4.2346,-3.5878,5.550148286,0,0,0,-4.22,-2.91,5.126060866
11/08/2020 11:00,3.5375,2.7606,4.487183817,9.2175,-0.7794,9.250392998,-5.68,3.54,6.692831987,3.6675,-3.8394,5.309571415,0,0,0,-5.55,-3.06,6.337673075
11/08/2020 11:30,2.8825,2.6678,3.927589985,9.7625,-0.8722,9.80138455,-6.88,3.54,7.737312195,3.0025,-3.8722,4.899891743,0,0,0,-6.76,-3,7.395782582
11/08/2020 12:00,2.1341,2.6464,3.399678775,9.8241,-0.8936,9.864657205,-7.69,3.54,8.465677764,2.1941,-3.8936,4.469250023,0,0,0,-7.63,-3,8.198591342
11/08/2020 12:30,2.1451,2.2654,3.119854351,10.6651,-1.0146,10.71325213,-8.52,3.28,9.129556397,2.0451,-4.3646,4.819975847,0,0,0,-8.62,-3.35,9.248075475
11/08/2020 13:00,1.5837,2.5582,3.008736102,10.1737,-0.9218,10.21537503,-8.59,3.48,9.268144367,1.5537,-4.0518,4.339477725,0,0,0,-8.62,-3.13,9.170676093
11/08/2020 13:30,2.4473,2.1188,3.237065141,10.8873,-1.0612,10.93889605,-8.44,3.18,9.019201739,2.2673,-4.4912,5.031056224,0,0,0,-8.62,-3.43,9.277354149
11/08/2020 14:00,2.4942,2.2882,3.384803226,10.9342,-0.9818,10.97819024,-8.44,3.27,9.05132587,2.2142,-4.3118,4.847092002,0,0,0,-8.72,-3.33,9.334200555
11/08/2020 14:30,2.9525,2.4712,3.850205928,10.4725,-0.9288,10.51360669,-7.52,3.4,8.25290252,2.8025,-4.1388,4.998366902,0,0,0,-7.67,-3.21,8.314625668
11/08/2020 15:00,2.8272,2.7893,3.971555656,9.9972,-0.8107,10.03001707,-7.17,3.6,8.023023121,2.7572,-3.8207,4.711677019,0,0,0,-7.24,-3.01,7.840771646
11/08/2020 15:30,3.2633,2.8186,4.312033494,9.9933,-0.7814,10.02380321,-6.73,3.6,7.632358744,3.2833,-3.7914,5.015453404,0,0,0,-6.71,-3.01,7.354196081
11/08/2020 16:00,3.4755,3.0452,4.620859583,9.4855,-0.7148,9.512394509,-6.01,3.76,7.089266535,3.5855,-3.5748,5.063102338,0,0,0,-5.9,-2.86,6.556645484
11/08/2020 16:30,3.1353,3.2873,4.542735671,7.9353,-0.4727,7.949366728,-4.8,3.76,6.097343684,3.3953,-3.3327,4.757620348,0,0,0,-4.54,-2.86,5.365743192
11/08/2020 17:00,6.0733,4.0099,7.277655591,5.8733,-0.3701,5.884949184,0.2,4.38,4.384563832,6.9733,-2.6801,7.470598965,0,0,0,1.1,-2.31,2.558534737
11/08/2020 17:30,5.9094,4.8864,7.667979742,3.9894,-0.1636,3.9927531,1.92,5.05,5.402675263,7.1794,-1.8736,7.419849144,0,0,0,3.19,-1.71,3.619419843
11/08/2020 18:00,6.4096,3.9591,7.53375371,4.0096,-0.1709,4.013240458,2.4,4.13,4.776703884,7.7596,-2.9009,8.284118117,0,0,0,3.75,-2.73,4.638469575
11/08/2020 18:30,6.9231,2.4068,7.329529306,3.5031,-0.1132,3.504928509,3.42,2.52,4.24815254,8.2231,-0.4232,8.233982745,0,0,0,4.72,-0.31,4.73016913
11/08/2020 19:00,7.7851,4.7257,9.107141291,2.0551,-0.0343,2.055386217,5.73,4.76,7.449194587,9.5751,-1.9843,9.778547259,0,0,0,7.52,-1.95,7.768712892
11/08/2020 19:30,7.5665,5.2462,9.207308873,1.5365,0.0162,1.5365854,6.03,5.23,7.982092457,9.4765,-1.4738,9.590419109,0,0,0,7.94,-1.49,8.078595175
11/08/2020 20:00,7.3871,5.4564,9.183765424,1.0571,0.0364,1.05772651,6.33,5.42,8.333384667,9.3571,-1.2436,9.43937823,0,0,0,8.3,-1.28,8.398118837
11/08/2020 20:30,7.3398,5.5895,9.225788546,0.5798,0.0695,0.583950589,6.76,5.52,8.727428029,9.3098,-1.1205,9.376987591,0,0,0,8.73,-1.19,8.810732092
11/08/2020 21:00,7.4422,5.6678,9.354693885,0.1622,0.0978,0.189403485,7.28,5.57,9.166422421,9.4822,-1.0922,9.544894849,0,0,0,9.32,-1.19,9.395663894
11/08/2020 21:30,7.6406,5.6403,9.496933845,0.1006,0.0703,0.122729173,7.54,5.57,9.374246636,9.6906,-1.1197,9.75507337,0,0,0,9.59,-1.19,9.663550072
11/08/2020 22:00,7.3293,5.763,9.323669207,0.1293,0.053,0.139740796,7.2,5.71,9.189347093,9.3493,-0.937,9.396136413,0,0,0,9.22,-0.99,9.272998436
11/08/2020 22:30,6.8963,5.9315,9.096243507,0.1063,0.0515,0.11811833,6.79,5.88,8.98212113,8.8463,-0.7885,8.881371287,0,0,0,8.74,-0.84,8.780273344
11/08/2020 23:00,6.2881,6.0495,8.725631889,0.1081,0.0495,0.118894323,6.18,6,8.61350103,8.3981,-0.7105,8.428101439,0,0,0,8.29,-0.76,8.324764261
11/08/2020 23:30,5.6733,6.1368,8.357430654,0.1033,0.0468,0.113406922,5.57,6.09,8.253060039,7.7433,-0.6432,7.769967898,0,0,0,7.64,-0.69,7.671095098
12/08/2020 00:00,5.2959,5.4619,7.6078189,0.0659,0.0519,0.083883371,5.23,5.41,7.524692685,7.2459,-1.2281,7.349237812,0,0,0,7.18,-1.28,7.293202314
12/08/2020 00:30,4.9558,5.1815,7.169929978,0.0558,0.0615,0.083041496,4.9,5.12,7.086917525,6.8258,-1.4385,6.975731352,0,0,0,6.77,-1.5,6.934183441
12/08/2020 01:00,4.6834,5.2503,7.035615513,0.0634,0.0603,0.087496571,4.62,5.19,6.948417086,6.5634,-1.4397,6.719446082,0,0,0,6.5,-1.5,6.670832032
12/08/2020 01:30,4.5518,5.2408,6.941532099,0.0918,0.0508,0.104918445,4.46,5.19,6.843076793,6.4118,-1.4492,6.573534809,0,0,0,6.32,-1.5,6.49556772
12/08/2020 02:00,4.5572,5.2776,6.972885601,0.0972,0.0476,0.108229386,4.46,5.23,6.873463465,6.3672,-1.3724,6.51342595,0,0,0,6.27,-1.42,6.428786822
12/08/2020 02:30,4.385,5.2178,6.815692323,0.105,0.0378,0.111596774,4.28,5.18,6.7194345,6.205,-1.4622,6.374955203,0,0,0,6.1,-1.5,6.28171951
12/08/2020 03:00,4.2173,5.2647,6.745567832,0.1173,0.0447,0.125528403,4.1,5.22,6.637650187,6.0073,-1.4553,6.181063936,0,0,0,5.89,-1.5,6.078001316
12/08/2020 03:30,4.0496,5.2074,6.596686662,0.2196,0.0374,0.222762025,3.83,5.17,6.434112215,5.8096,-1.4626,5.990880646,0,0,0,5.59,-1.5,5.787754314
12/08/2020 04:00,4.0353,5.2065,6.587206414,0.2053,0.0365,0.2085194,3.83,5.17,6.434112215,5.7953,-1.4635,5.977234673,0,0,0,5.59,-1.5,5.787754314
12/08/2020 04:30,4.0065,5.2052,6.56857285,0.2465,0.0352,0.249000582,3.76,5.17,6.392691139,5.7465,-1.4648,5.930253054,0,0,0,5.5,-1.5,5.700877125
12/08/2020 05:00,4.0322,5.2079,6.586414749,0.1522,0.0379,0.156847856,3.88,5.17,6.464000309,5.7822,-1.4221,5.954511336,0,0,0,5.63,-1.46,5.8162273
12/08/2020 05:30,4.2408,5.1294,6.655458587,0.1808,0.0394,0.185043238,4.06,5.09,6.510890876,6.0008,-1.5206,6.190462422,0,0,0,5.82,-1.56,6.025446042
12/08/2020 06:00,4.3909,5.1346,6.756043218,0.2509,0.0446,0.25483322,4.14,5.09,6.561074607,6.1509,-1.5154,6.334825015,0,0,0,5.9,-1.56,6.102753477
12/08/2020 06:30,4.7238,5.1617,6.996958863,0.2538,0.0717,0.263733445,4.47,5.09,6.774142012,6.5138,-1.4883,6.681663515,0,0,0,6.26,-1.56,6.45144945
12/08/2020 07:00,5.1172,5.1038,7.227344622,0.3872,0.0638,0.392421049,4.73,5.04,6.911910011,7.0072,-1.5662,7.18009988,0,0,0,6.62,-1.63,6.81771956
12/08/2020 07:30,5.3518,5.6018,7.747381911,0.7218,0.0418,0.723009322,4.63,5.56,7.235364538,7.2918,-1.0582,7.368183934,0,0,0,6.57,-1.1,6.661448791
12/08/2020 08:00,5.4535,5.6489,7.851798104,1.9335,0.0089,1.933520483,3.52,5.64,6.648308055,7.2535,-0.9911,7.320897586,0,0,0,5.32,-1,5.413169127
12/08/2020 08:30,5.7535,5.1706,7.735493947,3.2435,-0.0994,3.245022744,2.51,5.27,5.837208237,7.3835,-1.4994,7.534206834,0,0,0,4.14,-1.4,4.370308914
12/08/2020 09:00,5.9928,4.6533,7.587282302,4.1728,-0.2067,4.177916314,1.82,4.86,5.189604995,7.2628,-1.9767,7.526991878,0,0,0,3.09,-1.77,3.561039174
12/08/2020 09:30,5.4036,4.3013,6.906524064,5.3236,-0.3187,5.333131036,0.08,4.62,4.620692589,6.8836,-2.3087,7.260443833,0,0,0,1.56,-1.99,2.528576675
12/08/2020 10:00,4.5353,3.7425,5.880072477,6.8453,-0.4775,6.861934009,-2.31,4.22,4.810873102,5.1453,-2.8475,5.880677541,0,0,0,-1.7,-2.37,2.916659048
12/08/2020 10:30,5.3263,3.273,6.251559861,7.6363,-0.577,7.658068078,-2.31,3.85,4.489832959,5.7363,-3.307,6.621282858,0,0,0,-1.9,-2.73,3.326093805
12/08/2020 11:00,4.7616,2.8864,5.56813609,8.2316,-0.6536,8.257507585,-3.47,3.54,4.957065664,4.8716,-3.6436,6.083445366,0,0,0,-3.36,-2.99,4.497743879
12/08/2020 11:30,3.7874,3.1293,4.91293367,8.5774,-0.6507,8.602046341,-4.79,3.78,6.101843984,4.0274,-3.4107,5.277577593,0,0,0,-4.55,-2.76,5.321663274
12/08/2020 12:00,3.7664,2.9153,4.762850307,9.4364,-0.7647,9.467333893,-5.67,3.68,6.759534008,3.8664,-3.6147,5.292929723,0,0,0,-5.57,-2.85,6.256788314
12/08/2020 12:30,2.5048,2.5982,3.608970252,10.1748,-0.8918,10.21380743,-7.67,3.49,8.426683808,2.3348,-3.9018,4.547013776,0,0,0,-7.84,-3.01,8.397958085
12/08/2020 13:00,3.0309,2.6711,4.039941834,9.7109,-0.8789,9.750591983,-6.68,3.55,7.564714139,2.8709,-3.8389,4.793664571,0,0,0,-6.84,-2.96,7.452999396
12/08/2020 13:30,2.547,2.5742,3.621286324,10.337,-0.8958,10.37574222,-7.79,3.47,8.527895403,2.287,-3.9858,4.595320515,0,0,0,-8.05,-3.09,8.622679398
12/08/2020 14:00,2.7543,3.1307,4.169826253,8.7643,-0.8293,8.803447789,-6.01,3.96,7.197339786,3.0643,-3.5093,4.658875506,0,0,0,-5.7,-2.68,6.29860302
12/08/2020 14:30,3.4714,2.5881,4.329997641,9.8714,-0.8619,9.908956028,-6.4,3.45,7.270660218,3.6014,-4.0319,5.406135364,0,0,0,-6.27,-3.17,7.025795329
12/08/2020 15:00,2.4549,2.4964,3.501220783,9.9549,-0.9136,9.996734415,-7.5,3.41,8.238816663,2.4949,-4.0836,4.785427355,0,0,0,-7.46,-3.17,8.105584495
12/08/2020 15:30,3.1039,2.8854,4.237891972,8.9539,-0.7946,8.989088628,-5.85,3.68,6.911215523,3.3739,-3.7546,5.047793812,0,0,0,-5.58,-2.96,6.316486365
12/08/2020 16:00,3.1542,3.0965,4.420100665,9.0042,-0.7135,9.032424917,-5.85,3.81,6.981303603,3.4942,-3.5335,4.969412027,0,0,0,-5.51,-2.82,6.189709202
12/08/2020 16:30,3.5696,3.4424,4.959048489,8.2296,-0.6176,8.252741721,-4.66,4.06,6.180550137,4.1096,-3.2476,5.237911599,0,0,0,-4.12,-2.63,4.887872748
12/08/2020 17:00,4.1736,3.7816,5.632001023,7.0036,-0.5184,7.022759537,-2.83,4.3,5.147708228,4.9736,-2.9484,5.781847414,0,0,0,-2.03,-2.43,3.166354371
12/08/2020 17:30,4.7637,4.0209,6.233817009,6.5937,-0.4591,6.609663569,-1.83,4.48,4.83934913,5.6337,-2.7191,6.255563963,0,0,0,-0.96,-2.26,2.455442934
12/08/2020 18:00,6.3053,4.4923,7.741935635,5.1953,-0.3377,5.20626386,1.11,4.83,4.955905568,7.1253,-2.2777,7.480495798,0,0,0,1.93,-1.94,2.736512379
12/08/2020 18:30,6.3611,5.0292,8.109034829,3.7811,-0.1908,3.785910967,2.58,5.22,5.82278284,8.0211,-1.7508,8.209954071,0,0,0,4.24,-1.56,4.517875607
12/08/2020 19:00,6.8098,5.34,8.653841693,2.6298,-0.08,2.631016541,4.18,5.42,6.844618324,8.7498,-1.44,8.867502469,0,0,0,6.12,-1.36,6.269290231
12/08/2020 19:30,7.0223,5.5599,8.956851305,1.5923,-0.0101,1.592332032,5.43,5.57,7.778804535,9.1123,-1.2401,9.196295955,0,0,0,7.52,-1.23,7.619927821
12/08/2020 20:00,7.1615,5.7599,9.190404249,0.8815,0.0299,0.88200695,6.28,5.73,8.501252849,9.2715,-1.0601,9.331908929,0,0,0,8.39,-1.09,8.460508259
12/08/2020 20:30,7.1914,5.8468,9.268295647,0.5614,0.0568,0.564266072,6.63,5.79,8.802329237,9.3914,-0.9432,9.43864504,0,0,0,8.83,-1,8.886444733
12/08/2020 21:00,7.1293,5.9162,9.264358636,0.5593,0.0762,0.564466943,6.57,5.84,8.790364043,9.3293,-0.9238,9.374926396,0,0,0,8.77,-1,8.826828422
12/08/2020 21:30,7.3675,5.884,9.428759847,0.3975,0.044,0.399927806,6.97,5.84,9.093211754,9.4475,-0.956,9.495746008,0,0,0,9.05,-1,9.105080999
12/08/2020 22:00,6.9234,5.5585,8.878647972,0.6334,-0.0015,0.633401776,6.29,5.56,8.395099761,8.8334,-1.1915,8.913395975,0,0,0,8.2,-1.19,8.285897658
12/08/2020 22:30,6.5628,4.8434,8.156522997,0.7928,-0.0066,0.792827472,5.77,4.85,7.537599087,8.3528,-1.8566,8.556648374,0,0,0,7.56,-1.85,7.783064949
12/08/2020 23:00,6.0938,4.9493,7.850475714,0.5638,-0.0107,0.563901525,5.53,4.96,7.428492445,7.7938,-1.7507,7.98800782,0,0,0,7.23,-1.74,7.436430595
12/08/2020 23:30,5.4235,4.938,7.33472537,0.7135,-0.022,0.713839093,4.71,4.96,6.84000731,6.9835,-1.762,7.20235491,0,0,0,6.27,-1.74,6.506957815
13/08/2020 00:00,5.0562,4.8756,7.024004114,0.6862,-0.0044,0.686214107,4.37,4.88,6.550671721,6.5862,-1.8044,6.828901068,0,0,0,5.9,-1.8,6.168468205
13/08/2020 00:30,4.803,4.8824,6.848842147,0.523,0.0024,0.523005507,4.28,4.88,6.490978355,6.303,-1.7976,6.55432489,0,0,0,5.78,-1.8,6.0537922
13/08/2020 01:00,4.5465,4.8861,6.674176763,0.4965,0.0061,0.496537471,4.05,4.88,6.341679588,6.0065,-1.7539,6.257332296,0,0,0,5.51,-1.76,5.784263134
13/08/2020 01:30,4.3812,4.8885,6.564476041,0.5812,0.0085,0.581262153,3.8,4.88,6.185014147,5.7912,-1.7515,6.050268563,0,0,0,5.21,-1.76,5.499245403
13/08/2020 02:00,4.4536,4.9571,6.663887257,0.4036,0.0171,0.40396209,4.05,4.94,6.387965247,5.9136,-1.7429,6.165092487,0,0,0,5.51,-1.76,5.784263134
13/08/2020 02:30,4.5063,4.9609,6.702034654,0.1563,0.0209,0.157691154,4.35,4.94,6.582256452,5.9963,-1.8191,6.266158193,0,0,0,5.84,-1.84,6.123005798
13/08/2020 03:00,4.4687,4.8654,6.60616355,0.1187,0.0454,0.127085995,4.35,4.82,6.492680494,5.9587,-1.9446,6.267980125,0,0,0,5.84,-1.99,6.169740675
13/08/2020 03:30,4.3981,4.824,6.527959835,0.1581,0.054,0.167067681,4.24,4.77,6.382045127,5.8781,-1.936,6.188711951,0,0,0,5.72,-1.99,6.056277735
13/08/2020 04:00,4.4052,4.8959,6.586017298,0.1152,0.0659,0.132717181,4.29,4.83,6.460108358,5.9652,-1.8141,6.234947462,0,0,0,5.85,-1.88,6.144664352
13/08/2020 04:30,4.4066,4.9005,6.590373571,0.1166,0.0705,0.136256413,4.29,4.83,6.460108358,6.0566,-1.7195,6.295957736,0,0,0,5.94,-1.79,6.203845582
13/08/2020 05:00,4.3619,4.8914,6.55377491,0.1919,0.0614,0.201483424,4.17,4.83,6.38105007,6.0119,-1.7286,6.255477565,0,0,0,5.82,-1.79,6.089047545
13/08/2020 05:30,4.5301,4.8004,6.600427726,0.1901,0.0704,0.20271697,4.34,4.73,6.419384706,6.2401,-1.7196,6.472702076,0,0,0,6.05,-1.79,6.309247182
13/08/2020 06:00,4.7089,4.7994,6.723687944,0.1589,0.0694,0.173394262,4.55,4.73,6.563185202,6.5089,-1.8006,6.753365055,0,0,0,6.35,-1.87,6.619622346
13/08/2020 06:30,5.0471,4.7532,6.932974012,0.2871,0.0832,0.298912445,4.76,4.67,6.668320628,6.8771,-1.8968,7.133887765,0,0,0,6.59,-1.98,6.881024633
13/08/2020 07:00,4.9062,5.7982,7.595388185,0.5062,0.0682,0.510773609,4.4,5.73,7.224465378,6.7562,-0.8718,6.812215035,0,0,0,6.25,-0.94,6.320292715
13/08/2020 07:30,4.818,5.8993,7.616748945,1.078,0.0393,1.07871613,3.74,5.86,6.951776751,6.618,-0.7507,6.660441013,0,0,0,5.54,-0.79,5.596043245
13/08/2020 08:00,5.4703,4.448,7.0504529,1.8803,-0.012,1.880338291,3.59,4.46,5.725355884,7.1103,-0.612,7.136589528,0,0,0,5.23,-0.6,5.264304323
13/08/2020 08:30,6.9139,0.5173,6.93322526,2.4839,-0.0227,2.484003724,4.43,0.54,4.462790607,8.2739,-0.0227,8.273931139,0,0,0,5.79,0,5.79
13/08/2020 09:00,6.7182,0.4838,6.7355975,2.4682,-0.0562,2.468839744,4.25,0.54,4.284168531,8.0182,-0.0562,8.018396952,0,0,0,5.55,0,5.55
13/08/2020 09:30,6.0258,0.3693,6.03710594,3.4058,-0.1707,3.410075092,2.62,0.54,2.675070093,7.1558,-0.7107,7.191006058,0,0,0,3.75,-0.54,3.788680509
13/08/2020 10:00,6.7801,-0.2411,6.784385397,3.9401,-0.2411,3.947469724,2.84,0,2.84,7.8201,-0.7811,7.859012738,0,0,0,3.88,-0.54,3.917397095
13/08/2020 10:30,6.6357,-0.7978,6.683487064,5.2357,-0.2478,5.241560772,1.4,-0.55,1.504160896,7.5557,-0.9178,7.611239014,0,0,0,2.32,-0.67,2.414808481
13/08/2020 11:00,4.3693,-0.2203,4.374850235,4.7093,-0.2203,4.714449976,-0.34,0,0.34,5.7593,-0.7803,5.811919182,0,0,0,1.05,-0.56,1.19
13/08/2020 11:30,5.1402,-0.1645,5.142831544,3.7802,-0.1645,3.783777516,1.36,0,1.36,6.0502,-0.7245,6.093424348,0,0,0,2.27,-0.56,2.338054747
13/08/2020 12:00,4.0483,3.6037,5.41990651,4.7683,-0.2563,4.775183199,-0.72,3.86,3.926576117,5.2483,-2.6263,5.868739607,0,0,0,0.48,-2.37,2.418119104
13/08/2020 12:30,3.9133,2.7887,4.805285068,6.6433,-0.4013,6.655409573,-2.73,3.19,4.198690272,4.5733,-4.1913,6.2033917,0,0,0,-2.07,-3.79,4.318448796
13/08/2020 13:00,2.9206,0.7779,3.022421673,6.0306,-0.3721,6.042068749,-3.11,1.15,3.31581061,3.5706,-0.2121,3.576894012,0,0,0,-2.46,0.16,2.465197761
13/08/2020 13:30,2.1389,0.5557,2.209908528,6.4389,-0.4043,6.451580558,-4.3,0.96,4.405859734,2.7189,0.3857,2.74612121,0,0,0,-3.72,0.79,3.802959374
13/08/2020 14:00,2.5787,4.3536,5.059992752,5.8687,-0.3764,5.88075817,-3.29,4.73,5.761683782,3.3487,-1.9764,3.888437816,0,0,0,-2.52,-1.6,2.985029313
13/08/2020 14:30,2.627,4.899,5.558896473,5.067,-0.271,5.074241815,-2.44,5.17,5.716861027,3.507,-1.791,3.937858555,0,0,0,-1.56,-1.52,2.178072542
