Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2020 15:00,4.9719,4.8316,6.93283118,4.4819,-0.1884,4.485858019,0.49,5.02,5.043857651,6.1819,-1.8184,6.44379284,0,0,0,1.7,-1.63,2.355185768
13/08/2020 15:30,5.5328,4.9015,7.391655978,3.5228,-0.1185,3.524792489,2.01,5.02,5.407448567,6.4228,-1.6885,6.64103848,0,0,0,2.9,-1.57,3.297711328
13/08/2020 16:00,4.071,4.9832,6.434696826,3.801,-0.1868,3.805587371,0.27,5.17,5.177045489,5.031,-1.6468,5.293667088,0,0,0,1.23,-1.46,1.909057359
13/08/2020 16:30,4.5134,4.8988,6.661007506,3.9034,-0.2212,3.909662517,0.61,5.12,5.156209848,5.3934,-1.7312,5.664434394,0,0,0,1.49,-1.51,2.121367483
13/08/2020 17:00,6.413,5.0493,8.162230056,3.053,-0.1107,3.0550063,3.36,5.16,6.157531973,7.483,-1.6207,7.65649773,0,0,0,4.43,-1.51,4.68027777
13/08/2020 17:30,7.4295,4.803,8.846823116,2.3395,-0.087,2.341117094,5.09,4.89,7.058342582,8.7495,-2.027,8.981229273,0,0,0,6.41,-1.94,6.697141181
13/08/2020 18:00,7.8007,3.7222,8.643245532,2.3107,-0.0178,2.310768558,5.49,3.74,6.642868356,9.2307,-3.4578,9.857088989,0,0,0,6.92,-3.44,7.727871635
13/08/2020 18:30,8.9216,2.9012,9.381466197,1.5416,0.0212,1.541745764,7.38,2.88,7.92204519,10.6016,-4.4888,11.51274285,0,0,0,9.06,-4.51,10.12045948
13/08/2020 19:00,8.9422,3.0253,9.440094328,1.1422,0.0453,1.143097953,7.8,2.98,8.349874251,10.7022,-4.3747,11.56179419,0,0,0,9.56,-4.42,10.53233118
13/08/2020 19:30,8.9113,3.0359,9.414242216,0.8713,0.0559,0.873091347,8.04,2.98,8.57449707,10.7013,-4.3641,11.55695421,0,0,0,9.83,-4.42,10.77800074
13/08/2020 20:00,8.6273,3.256,9.221271132,0.3373,0.076,0.345756113,8.29,3.18,8.87899206,10.4973,-4.164,11.29301569,0,0,0,10.16,-4.24,11.00923249
13/08/2020 20:30,8.5083,3.4061,9.164752375,0.0183,0.0761,0.078269407,8.49,3.33,9.119703943,10.4083,-4.0439,11.16628121,0,0,0,10.39,-4.12,11.17705238
13/08/2020 21:00,8.3161,3.4564,9.005788148,0.0061,0.0664,0.066679607,8.31,3.39,8.974864901,10.1961,-3.9536,10.93578567,0,0,0,10.19,-4.02,10.9542914
13/08/2020 21:30,8.2668,3.432,8.950899745,0.0068,0.042,0.042546915,8.26,3.39,8.928588914,10.1468,-3.978,10.89871709,0,0,0,10.14,-4.02,10.90779538
13/08/2020 22:00,7.7802,1.8156,7.989237473,0.0702,0.0456,0.083710214,7.71,1.77,7.910562559,9.2802,-0.9344,9.327122568,0,0,0,9.21,-0.98,9.261992226
13/08/2020 22:30,7.2352,0.9032,7.291357163,0.1252,0.0332,0.12952714,7.11,0.87,7.163030085,8.5252,0.6532,8.550187441,0,0,0,8.4,0.62,8.422849874
13/08/2020 23:00,6.7856,0.8298,6.836149165,0.1256,0.0298,0.129086793,6.66,0.8,6.707875968,8.0256,0.6498,8.051862853,0,0,0,7.9,0.62,7.924291766
13/08/2020 23:30,6.0087,3.2204,6.817290653,0.1187,0.0404,0.125386802,5.89,3.18,6.693616362,7.3787,-1.0896,7.458715831,0,0,0,7.26,-1.13,7.347414511
14/08/2020 00:00,5.2979,4.8542,7.185471596,0.1279,0.0642,0.143108525,5.17,4.79,7.047907491,6.7279,-2.0058,7.020532177,0,0,0,6.6,-2.07,6.917000795
14/08/2020 00:30,4.9389,4.8526,6.923904965,0.1189,0.0626,0.134372505,4.82,4.79,6.795329278,6.3389,-2.0074,6.649158441,0,0,0,6.22,-2.07,6.555402352
14/08/2020 01:00,4.7132,4.8491,6.762249999,0.1132,0.0591,0.12769906,4.6,4.79,6.641091778,6.0532,-1.9709,6.365978091,0,0,0,5.94,-2.03,6.277300375
14/08/2020 01:30,4.5718,4.9676,6.751178045,0.1118,0.0576,0.125765655,4.46,4.91,6.633226967,5.9118,-1.9324,6.219610036,0,0,0,5.8,-1.99,6.131892041
14/08/2020 02:00,4.5236,4.9632,6.715378709,0.1136,0.0532,0.125440026,4.41,4.91,6.599712115,5.8436,-1.9368,6.15620461,0,0,0,5.73,-1.99,6.06572337
14/08/2020 02:30,4.3981,4.9604,6.629393017,0.1181,0.0504,0.128404712,4.28,4.91,6.513562773,5.7181,-1.9396,6.038105313,0,0,0,5.6,-1.99,5.943071596
14/08/2020 03:00,4.2373,5.0159,6.566122455,0.1273,0.0559,0.13903273,4.11,4.96,6.44156037,5.5373,-1.8441,5.836299864,0,0,0,5.41,-1.9,5.733942797
14/08/2020 03:30,4.1598,5.0149,6.515608801,0.1298,0.0549,0.140932785,4.03,4.96,6.39081372,5.4798,-1.8451,5.782093224,0,0,0,5.35,-1.9,5.677367348
14/08/2020 04:00,4.1566,5.0172,6.515337244,0.1266,0.0572,0.13892228,4.03,4.96,6.39081372,5.3966,-1.8428,5.702561126,0,0,0,5.27,-1.9,5.60204427
14/08/2020 04:30,4.0882,5.017,6.471759285,0.1282,0.057,0.140300535,3.96,4.96,6.346904757,5.3482,-1.843,5.656844725,0,0,0,5.22,-1.9,5.555033753
14/08/2020 05:00,4.0844,5.0149,6.467731084,0.1244,0.0549,0.135975623,3.96,4.96,6.346904757,5.3444,-1.8451,5.653937157,0,0,0,5.22,-1.9,5.555033753
14/08/2020 05:30,4.3357,5.0251,6.637011715,0.1157,0.0651,0.132757297,4.22,4.96,6.512296062,5.6357,-1.8349,5.926885565,0,0,0,5.52,-1.9,5.837842067
14/08/2020 06:00,4.5721,4.9662,6.750351165,0.1121,0.0662,0.130187749,4.46,4.9,6.62582825,5.9021,-1.9138,6.204628502,0,0,0,5.79,-1.98,6.119191123
14/08/2020 06:30,4.8937,4.9351,6.950072784,0.1237,0.0851,0.150145596,4.77,4.85,6.802602443,6.2737,-1.8949,6.553621724,0,0,0,6.15,-1.98,6.460874554
14/08/2020 07:00,5.224,4.9062,7.166657131,0.224,0.0962,0.243783593,5,4.81,6.938018449,6.634,-1.9538,6.915727759,0,0,0,6.41,-2.05,6.729829121
14/08/2020 07:30,5.7668,4.7006,7.439867109,0.4368,0.0806,0.444174065,5.33,4.62,7.053601917,7.2068,-2.1394,7.517645815,0,0,0,6.77,-2.22,7.124696485
14/08/2020 08:00,6.4482,4.4838,7.85390003,0.9282,0.0738,0.93112925,5.52,4.41,7.065302541,7.8482,-2.3462,8.191391682,0,0,0,6.92,-2.42,7.330948097
14/08/2020 08:30,6.8981,4.9415,8.485411355,1.2681,0.0615,1.26959043,5.63,4.88,7.450590581,8.3381,-1.8785,8.547085694,0,0,0,7.07,-1.94,7.331336849
14/08/2020 09:00,7.1461,5.2273,8.853892393,1.1561,0.0373,1.15670156,5.99,5.19,7.925667164,8.6561,-1.6627,8.814342772,0,0,0,7.5,-1.7,7.690253572
14/08/2020 09:30,7.3558,5.1375,8.972273953,1.3658,0.0075,1.365820592,5.99,5.13,7.886507465,8.8658,-1.7425,9.035414539,0,0,0,7.5,-1.75,7.7014609
14/08/2020 10:00,7.067,5.068,8.696385054,1.747,-0.002,1.747001145,5.32,5.07,7.348965914,8.467,-1.812,8.658720056,0,0,0,6.72,-1.81,6.959489924
14/08/2020 10:30,7.5844,4.8855,9.021709018,1.8444,-0.0245,1.844562715,5.74,4.91,7.553522357,8.9744,-1.9945,9.193360953,0,0,0,7.13,-1.97,7.397148099
14/08/2020 11:00,7.9514,4.7278,9.250775903,2.0314,-0.0422,2.031838281,5.92,4.77,7.602585087,9.3214,-2.1522,9.566632783,0,0,0,7.29,-2.11,7.589216033
14/08/2020 11:30,7.9476,4.5807,9.173176018,2.7576,-0.0693,2.758470636,5.19,4.65,6.968400103,9.1676,-2.2893,9.449115527,0,0,0,6.41,-2.22,6.78354627
14/08/2020 12:00,7.6199,4.6647,8.934332773,2.9199,-0.0653,2.920630086,4.7,4.73,6.66805069,8.8099,-2.1753,9.074484454,0,0,0,5.89,-2.11,6.256532586
14/08/2020 12:30,7.1189,4.8515,8.614858644,2.6089,-0.0585,2.609555797,4.51,4.91,6.666948327,8.3789,-2.0085,8.616265865,0,0,0,5.77,-1.95,6.090599314
14/08/2020 13:00,6.7249,4.8429,8.287216687,2.9249,-0.0671,2.925669568,3.8,4.91,6.208711622,7.8749,-2.0171,8.129129253,0,0,0,4.95,-1.95,5.320244355
14/08/2020 13:30,6.7203,4.1582,7.902724804,2.2803,-0.0118,2.280330531,4.44,4.17,6.091182151,7.9703,-2.7318,8.425462203,0,0,0,5.69,-2.72,6.306702784
14/08/2020 14:00,5.9832,4.1647,7.28995256,2.0132,-0.0053,2.013206976,3.97,4.17,5.7575863,7.2732,-2.7653,7.781151735,0,0,0,5.26,-2.76,5.940134679
14/08/2020 14:30,6.3046,4.1555,7.550904675,1.7446,-0.0145,1.744660256,4.56,4.17,6.179198977,7.6646,-2.7745,8.15131544,0,0,0,5.92,-2.76,6.53176852
14/08/2020 15:00,6.227,4.2581,7.543669174,1.667,0.0081,1.667019679,4.56,4.25,6.23346613,7.587,-2.6919,8.050397171,0,0,0,5.92,-2.7,6.50664276
14/08/2020 15:30,5.7724,4.159,7.114624569,1.8324,-0.011,1.832433017,3.94,4.17,5.736941694,7.0424,-2.791,7.575293972,0,0,0,5.21,-2.78,5.905294235
14/08/2020 16:00,5.475,4.1697,6.882007199,2.085,-0.0003,2.085000022,3.39,4.17,5.374104577,6.665,-2.7803,7.221654457,0,0,0,4.58,-2.78,5.357686068
14/08/2020 16:30,7.286,4.0475,8.334749681,1.676,0.0075,1.676016781,5.61,4.04,6.913298778,8.696,-2.9225,9.173953469,0,0,0,7.02,-2.93,7.606924477
14/08/2020 17:00,7.6249,4.1389,8.675805047,1.4849,0.0089,1.484926672,6.14,4.13,7.39976351,9.1049,-2.8511,9.540858201,0,0,0,7.62,-2.86,8.139041713
14/08/2020 17:30,7.7364,4.1121,8.76134986,1.5264,-0.0179,1.526504952,6.21,4.13,7.45794878,9.2664,-2.8779,9.703013829,0,0,0,7.74,-2.86,8.251496834
14/08/2020 18:00,8.0217,4.1177,9.016824506,2.0717,-0.0123,2.071736513,5.95,4.13,7.242886165,9.4617,-2.8723,9.888067262,0,0,0,7.39,-2.86,7.924121402
14/08/2020 18:30,8.2183,4.1454,9.204607327,2.1483,0.0154,2.148355196,6.07,4.13,7.341784524,9.6283,-2.8446,10.03971663,0,0,0,7.48,-2.86,8.008120878
14/08/2020 19:00,8.6345,4.2616,9.628905691,0.8945,0.0716,0.897361025,7.74,4.19,8.801346488,10.3145,-2.6884,10.65909962,0,0,0,9.42,-2.76,9.816007335
14/08/2020 19:30,8.6962,4.3939,9.743215673,0.5562,0.0939,0.564070607,8.14,4.3,9.205954595,10.4362,-2.5361,10.73992894,0,0,0,9.88,-2.63,10.22405497
14/08/2020 20:00,8.318,4.5385,9.475605851,0.238,0.1085,0.261565001,8.08,4.43,9.214732769,10.118,-2.4115,10.40140646,0,0,0,9.88,-2.52,10.19631306
14/08/2020 20:30,8.0711,4.6706,9.325082282,0.1111,0.1106,0.156765972,7.96,4.56,9.173614337,9.8511,-2.2994,10.11589895,0,0,0,9.74,-2.41,10.03372812
14/08/2020 21:00,7.9162,4.7605,9.237347167,0.1062,0.0905,0.139530248,7.81,4.67,9.099725271,9.6762,-2.1995,9.923036163,0,0,0,9.57,-2.29,9.840172763
14/08/2020 21:30,7.7098,4.7427,9.05175228,0.1098,0.0727,0.131686484,7.6,4.67,8.920140133,9.4298,-2.2173,9.686978235,0,0,0,9.32,-2.29,9.597213137
14/08/2020 22:00,7.3191,4.7328,8.715997972,0.1091,0.0628,0.125883478,7.21,4.67,8.590285211,8.9891,-2.2672,9.27060487,0,0,0,8.88,-2.33,9.180593663
14/08/2020 22:30,6.869,4.7313,8.340764994,0.109,0.0613,0.125054748,6.76,4.67,8.21623393,8.469,-2.1587,8.739790998,0,0,0,8.36,-2.22,8.64973988
14/08/2020 23:00,6.3484,4.7925,7.954259162,0.1084,0.0625,0.125127175,6.24,4.73,7.83010217,7.8784,-2.0775,8.147710894,0,0,0,7.77,-2.14,8.059311385
14/08/2020 23:30,5.9182,4.7426,7.584019119,0.1082,0.0526,0.120307938,5.81,4.69,7.466739583,7.3882,-2.2274,7.716657955,0,0,0,7.28,-2.28,7.628682717
15/08/2020 00:00,5.5292,4.6565,7.228765101,0.1092,0.0665,0.127854957,5.42,4.59,7.102429162,6.9492,-2.2135,7.293213482,0,0,0,6.84,-2.28,7.209993065
15/08/2020 00:30,5.089,4.7493,6.960874334,0.109,0.0693,0.129164585,4.98,4.68,6.833944688,6.459,-2.2107,6.826849602,0,0,0,6.35,-2.28,6.746917815
15/08/2020 01:00,4.8497,4.7456,6.785300984,0.1097,0.0656,0.127818035,4.74,4.68,6.661080993,6.1897,-2.2144,6.573884198,0,0,0,6.08,-2.28,6.493442846
15/08/2020 01:30,4.7022,4.7506,6.684226597,0.1122,0.0706,0.132563947,4.59,4.68,6.555188784,6.0322,-2.1094,6.390383807,0,0,0,5.92,-2.18,6.308629011
15/08/2020 02:00,4.6134,4.7514,6.622632522,0.1134,0.0714,0.134005672,4.5,4.68,6.492487967,5.9234,-2.1086,6.287516324,0,0,0,5.81,-2.18,6.205521735
15/08/2020 02:30,4.4836,4.7534,6.534330916,0.1136,0.0734,0.135249843,4.37,4.68,6.403069576,5.7736,-2.0666,6.132315429,0,0,0,5.66,-2.14,6.051049496
15/08/2020 03:00,4.3269,4.8115,6.47090379,0.1169,0.0715,0.137032332,4.21,4.74,6.339692422,5.6069,-2.0685,5.976288134,0,0,0,5.49,-2.14,5.892342488
15/08/2020 03:30,4.2693,4.8116,6.432605774,0.1293,0.0716,0.14780071,4.14,4.74,6.293425141,5.4993,-2.0684,5.875421606,0,0,0,5.37,-2.14,5.78070065
15/08/2020 04:00,4.2642,4.8146,6.431467546,0.1242,0.0746,0.144882021,4.14,4.74,6.293425141,5.4942,-2.0654,5.869592047,0,0,0,5.37,-2.14,5.78070065
15/08/2020 04:30,4.1643,4.8708,6.408282697,0.1243,0.0708,0.143049397,4.04,4.8,6.273882371,5.4943,-2.0692,5.871023857,0,0,0,5.37,-2.14,5.78070065
15/08/2020 05:00,4.2331,4.7893,6.391911303,0.1231,0.0693,0.141266061,4.11,4.72,6.258634036,5.4931,-2.0707,5.870429805,0,0,0,5.37,-2.14,5.78070065
15/08/2020 05:30,4.3568,4.7826,6.469541638,0.1368,0.0626,0.15044268,4.22,4.72,6.331413744,5.6368,-2.1274,6.024893775,0,0,0,5.5,-2.19,5.919974662
15/08/2020 06:00,4.4886,4.7336,6.523380942,0.1686,0.0536,0.176915008,4.32,4.68,6.369050165,5.7786,-2.1864,6.17839485,0,0,0,5.61,-2.24,6.040670493
15/08/2020 06:30,4.7348,4.7495,6.7064209,0.1748,0.0695,0.188109782,4.56,4.68,6.534217627,6.0648,-2.1705,6.441495889,0,0,0,5.89,-2.24,6.301563298
15/08/2020 07:00,4.9868,4.6732,6.834249957,0.2568,0.0832,0.269941623,4.73,4.59,6.590978683,6.3468,-2.1568,6.703257155,0,0,0,6.09,-2.24,6.488890506
15/08/2020 07:30,5.4958,4.541,7.129130286,0.4558,0.071,0.461296694,5.04,4.47,6.736653472,6.8858,-2.289,7.256291246,0,0,0,6.43,-2.36,6.849416034
15/08/2020 08:00,5.5541,4.8525,7.375281897,0.8841,0.0525,0.885657417,4.67,4.8,6.696932133,6.9041,-1.9175,7.165431115,0,0,0,6.02,-1.97,6.334137668
15/08/2020 08:30,5.8823,5.4967,8.050786557,1.2123,0.0367,1.212855383,4.67,5.46,7.184740775,7.2323,-1.2733,7.343531588,0,0,0,6.02,-1.31,6.160884677
15/08/2020 09:00,6.2289,5.3204,8.191816122,1.7389,0.0204,1.739019658,4.49,5.3,6.946229193,7.5089,-1.4196,7.641913593,0,0,0,5.77,-1.44,5.94697402
15/08/2020 09:30,6.451,5.3115,8.356281066,1.681,0.0115,1.681039336,4.77,5.3,7.130420745,7.801,-1.4285,7.930713288,0,0,0,6.12,-1.44,6.287129711
15/08/2020 10:00,6.939,3.6579,7.844103098,1.739,-0.0021,1.739001268,5.2,3.66,6.358899276,8.209,-0.6721,8.236467654,0,0,0,6.47,-0.67,6.504598373
15/08/2020 10:30,7.55,1.363,7.672044643,1.84,0.013,1.840045923,5.71,1.35,5.867418512,8.65,1.073,8.716296748,0,0,0,6.81,1.06,6.892002612
15/08/2020 11:00,7.5016,1.2402,7.603426767,2.1816,-0.0398,2.181963015,5.32,1.28,5.47181871,8.5216,0.9102,8.570071797,0,0,0,6.34,0.95,6.410779984
15/08/2020 11:30,8.0465,1.2488,8.142828973,1.7565,-0.0312,1.756777075,6.29,1.28,6.418917354,9.1365,0.9188,9.182582735,0,0,0,7.38,0.95,7.440893764
15/08/2020 12:00,8.1146,3.5507,8.857437759,1.8846,-0.0493,1.885244719,6.23,3.6,7.195338769,9.3746,-3.3193,9.944892038,0,0,0,7.49,-3.27,8.172698453
15/08/2020 12:30,7.7751,3.8907,8.694235245,1.6551,-0.0193,1.655212524,6.12,3.91,7.262403184,9.2451,-3.1793,9.776493364,0,0,0,7.59,-3.16,8.221538785
15/08/2020 13:00,7.1049,3.8625,8.08693454,1.8749,-0.0475,1.875501602,5.23,3.91,6.530007657,8.4849,-3.2575,9.088720166,0,0,0,6.61,-3.21,7.348210667
15/08/2020 13:30,7.1761,3.8718,8.153971207,1.8061,-0.0382,1.80650393,5.37,3.91,6.642665128,8.5761,-3.1582,9.139131165,0,0,0,6.77,-3.12,7.454347725
15/08/2020 14:00,5.8167,2.9061,6.502262383,2.1667,-0.0339,2.166965182,3.65,2.94,4.686800614,6.9267,-1.0339,7.003436449,0,0,0,4.76,-1,4.863907894
15/08/2020 14:30,6.6315,1.5905,6.819566152,1.6415,0.0205,1.641628003,4.99,1.57,5.23115666,7.6315,1.3305,7.746613615,0,0,0,5.99,1.31,6.131574023
15/08/2020 15:00,6.9107,1.5235,7.076639509,1.5107,0.0035,1.510704054,5.4,1.52,5.609848483,7.9407,1.2735,8.04217127,0,0,0,6.43,1.27,6.554220015
15/08/2020 15:30,6.7199,1.503,6.885932399,1.8699,-0.017,1.869977275,4.85,1.52,5.082607598,7.6899,1.293,7.797846562,0,0,0,5.82,1.31,5.965609776
15/08/2020 16:00,7.1867,1.3859,7.319110308,1.9967,-0.0441,1.997186947,5.19,1.43,5.383400412,8.1567,1.1459,8.236798025,0,0,0,6.16,1.19,6.27389034
15/08/2020 16:30,7.6226,1.4095,7.751820497,1.8526,-0.0205,1.852713418,5.77,1.43,5.944560539,8.6426,1.1095,8.713525407,0,0,0,6.79,1.13,6.883385795
15/08/2020 17:00,7.8876,1.4328,8.016679462,1.5676,0.0028,1.567602501,6.32,1.43,6.479760798,9.0176,1.1328,9.088473227,0,0,0,7.45,1.13,7.535210681
15/08/2020 17:30,8.2206,1.5169,8.359380956,1.3506,0.0269,1.350867858,6.87,1.49,7.029722612,9.4406,1.2169,9.518706528,0,0,0,8.09,1.19,8.177053259
15/08/2020 18:00,8.6162,1.5284,8.750709057,1.0962,0.0384,1.096872372,7.52,1.49,7.666192014,9.8762,1.1584,9.943903509,0,0,0,8.78,1.12,8.851146818
15/08/2020 18:30,8.6396,1.5538,8.778210672,0.9196,0.0638,0.921810501,7.72,1.49,7.862474165,9.9596,1.2638,10.03946326,0,0,0,9.04,1.2,9.119298219
15/08/2020 19:00,8.4317,1.6362,8.588988027,0.7817,0.0662,0.784498139,7.65,1.57,7.809443002,9.7617,1.2662,9.843477502,0,0,0,8.98,1.2,9.059823398
15/08/2020 19:30,8.2438,1.7299,8.423348055,0.5438,0.0799,0.549638472,7.7,1.65,7.874801585,9.5938,1.4099,9.696845696,0,0,0,9.05,1.33,9.147207224
15/08/2020 20:00,8.2387,3.4013,8.913193557,0.3087,0.1013,0.324895953,7.93,3.3,8.58923163,9.8787,-1.1987,9.951160504,0,0,0,9.57,-1.3,9.657893145
15/08/2020 20:30,8.2426,4.3877,9.337685262,0.1526,0.1077,0.186778077,8.09,4.28,9.152404056,10.0526,-2.5823,10.37897105,0,0,0,9.9,-2.69,10.25895219
15/08/2020 21:00,8.1242,4.3747,9.227167807,0.1342,0.0947,0.164248988,7.99,4.28,9.064132612,9.9042,-2.5953,10.23859169,0,0,0,9.77,-2.69,10.13355811
15/08/2020 21:30,7.934,4.4346,9.089226213,0.114,0.0746,0.136239348,7.82,4.36,8.953323405,9.684,-2.5654,10.01804039,0,0,0,9.57,-2.64,9.927461911
15/08/2020 22:00,7.4906,4.5039,8.74037777,0.1106,0.0739,0.133017179,7.38,4.43,8.607514159,9.1806,-2.4761,9.508653299,0,0,0,9.07,-2.55,9.421645292
15/08/2020 22:30,7.0696,4.5001,8.380342724,0.1096,0.0701,0.130100615,6.96,4.43,8.250242421,8.7196,-2.4799,9.065391782,0,0,0,8.61,-2.55,8.979677054
15/08/2020 23:00,6.5396,4.6337,8.01483274,0.1096,0.0737,0.132075168,6.43,4.56,7.882797727,8.1196,-2.3663,8.4573802,0,0,0,8.01,-2.44,8.373392383
15/08/2020 23:30,5.9712,4.6959,7.596493023,0.1112,0.0759,0.134633762,5.86,4.62,7.462171266,7.4912,-2.2441,7.820106281,0,0,0,7.38,-2.32,7.736071354
16/08/2020 00:00,5.5118,4.7636,7.285041125,0.1118,0.0736,0.13385141,5.4,4.69,7.152349264,6.9518,-2.1464,7.275613802,0,0,0,6.84,-2.22,7.191244677
16/08/2020 00:30,5.0868,4.7552,6.963293853,0.1468,0.0652,0.160627768,4.94,4.69,6.811732526,6.4868,-2.2048,6.851256621,0,0,0,6.34,-2.27,6.734129491
16/08/2020 01:00,4.8019,4.7435,6.749743392,0.1319,0.0535,0.142337135,4.67,4.69,6.618534581,6.1519,-2.2165,6.539017194,0,0,0,6.02,-2.27,6.433762507
16/08/2020 01:30,4.648,4.8668,6.72975826,0.128,0.0468,0.136287344,4.52,4.82,6.607783289,5.988,-2.1432,6.359988226,0,0,0,5.86,-2.19,6.255853259
16/08/2020 02:00,4.5769,4.8779,6.688940276,0.1269,0.0579,0.139484838,4.45,4.82,6.560099085,5.9069,-2.1321,6.279913855,0,0,0,5.78,-2.19,6.180978887
16/08/2020 02:30,4.4699,4.8769,6.615448558,0.1199,0.0569,0.132716314,4.35,4.82,6.492680494,5.7999,-2.0531,6.152565288,0,0,0,5.68,-2.11,6.059249128
16/08/2020 03:00,4.3072,4.8848,6.512545039,0.1172,0.0648,0.133921171,4.19,4.82,6.386587508,5.5972,-2.0452,5.959151859,0,0,0,5.48,-2.11,5.872180174
16/08/2020 03:30,4.232,4.8827,6.461469128,0.122,0.0627,0.137168838,4.11,4.82,6.334390263,5.502,-1.9973,5.853307722,0,0,0,5.38,-2.06,5.760902707
16/08/2020 04:00,4.1684,4.8794,6.417484158,0.1284,0.0594,0.141474097,4.04,4.82,6.289197087,5.5084,-2.0006,5.86044972,0,0,0,5.38,-2.06,5.760902707
16/08/2020 04:30,4.1048,4.9527,6.432621575,0.1448,0.0527,0.154091953,3.96,4.9,6.300126983,5.3748,-2.0073,5.737397348,0,0,0,5.23,-2.06,5.621076409
16/08/2020 05:00,4.0903,4.9167,6.395662044,0.1303,0.0667,0.146379575,3.96,4.85,6.261317753,5.3603,-1.9933,5.718921313,0,0,0,5.23,-2.06,5.621076409
16/08/2020 05:30,4.262,4.9068,6.499333061,0.172,0.0568,0.181135971,4.09,4.85,6.344336057,5.532,-2.0832,5.911238977,0,0,0,5.36,-2.14,5.771412305
16/08/2020 06:00,4.4056,4.8077,6.520988472,0.1956,0.0577,0.203932955,4.21,4.75,6.347172599,5.7156,-2.0823,6.083095976,0,0,0,5.52,-2.14,5.920304046
16/08/2020 06:30,4.5959,4.8189,6.659136132,0.1859,0.0689,0.198257459,4.41,4.75,6.481558455,5.9559,-2.1111,6.3189784,0,0,0,5.77,-2.18,6.168087224
16/08/2020 07:00,4.8613,4.79,6.824685904,0.1913,0.1,0.215860348,4.67,4.69,6.618534581,6.2413,-2.08,6.578770834,0,0,0,6.05,-2.18,6.430777558
16/08/2020 07:30,5.1491,4.7361,6.995989853,0.2791,0.1061,0.298586704,4.87,4.63,6.719657729,6.5491,-2.1539,6.894200173,0,0,0,6.27,-2.26,6.664870591
16/08/2020 08:00,5.3693,4.6678,7.114614489,0.5893,0.0778,0.594413434,4.78,4.59,6.626952542,6.7893,-2.3322,7.178701229,0,0,0,6.2,-2.41,6.651924534
16/08/2020 08:30,5.8688,4.5165,7.405510495,1.0288,0.0465,1.029850324,4.84,4.47,6.588360949,7.2288,-2.5335,7.659906768,0,0,0,6.2,-2.58,6.71538532
16/08/2020 09:00,6.8153,4.236,8.024463228,1.4653,0.036,1.465742164,5.35,4.2,6.801654211,8.2053,-2.764,8.658328019,0,0,0,6.74,-2.8,7.298465592
16/08/2020 09:30,7.1382,4.2329,8.298875927,1.1482,0.0329,1.148671254,5.99,4.2,7.315743298,8.6682,-2.7671,9.099150161,0,0,0,7.52,-2.8,8.024362903
16/08/2020 10:00,7.8467,3.989,8.802432726,1.7267,0.009,1.726723455,6.12,3.98,7.30032876,9.3167,-2.981,9.7819865,0,0,0,7.59,-2.99,8.157708011
16/08/2020 10:30,8.2058,3.8397,9.059715764,1.7758,0.0097,1.775826492,6.43,3.83,7.484236768,9.6758,-3.0903,10.15731558,0,0,0,7.9,-3.1,8.486459804
16/08/2020 11:00,8.0885,3.6974,8.893514435,2.2085,-0.0526,2.2091263,5.88,3.75,6.97401606,9.4785,-3.2726,10.02755568,0,0,0,7.27,-3.22,7.951182302
16/08/2020 11:30,7.6935,3.8061,8.583492265,2.3135,-0.0339,2.313748357,5.38,3.84,6.609841148,9.0535,-3.1539,9.587124045,0,0,0,6.74,-3.12,7.427112494
16/08/2020 12:00,6.6683,3.6967,7.624422324,2.7183,-0.1433,2.722074536,3.95,3.84,5.508910963,7.9183,-3.3133,8.583555894,0,0,0,5.2,-3.17,6.090065681
16/08/2020 12:30,7.7857,3.2062,8.420026302,4.0857,-0.2238,4.09182489,3.7,3.43,5.045284928,8.8157,-3.7638,9.585549381,0,0,0,4.73,-3.54,5.908003047
16/08/2020 13:00,4.543,3.6812,5.847228612,3.933,-0.2088,3.938538617,0.61,3.89,3.937537301,6.123,-3.2888,6.950347793,0,0,0,2.19,-3.08,3.779219496
16/08/2020 13:30,3.4903,2.146,4.09725641,5.5703,-0.344,5.580911941,-2.08,2.49,3.244456811,3.5103,-2.164,4.123724298,0,0,0,-2.06,-1.82,2.748817928
16/08/2020 14:00,2.1617,0.1879,2.169850986,6.2917,-0.5021,6.311702884,-4.13,0.69,4.187242529,2.3017,0.1279,2.305250811,0,0,0,-3.99,0.63,4.039430653
16/08/2020 14:30,4.0071,-1.0762,4.149103138,6.3471,-0.4362,6.362071113,-2.34,-0.64,2.425943116,4.0671,-1.1562,4.22825033,0,0,0,-2.28,-0.72,2.390983061
16/08/2020 15:00,2.2808,3.4488,4.134763606,6.4508,-0.4312,6.465195595,-4.17,3.88,5.695902036,2.4208,-1.2812,2.738931558,0,0,0,-4.03,-0.85,4.118664832
16/08/2020 15:30,1.8348,3.2997,3.775514684,6.1248,-0.5003,6.145199356,-4.29,3.8,5.730977229,2.0048,-3.3103,3.870052859,0,0,0,-4.12,-2.81,4.987033186
16/08/2020 16:00,3.8098,3.1346,4.933588268,6.1998,-0.5654,6.225527865,-2.39,3.7,4.404781493,3.9998,-3.4654,5.292201546,0,0,0,-2.2,-2.9,3.640054945
16/08/2020 16:30,3.3488,3.1065,4.56780075,6.5788,-0.5235,6.59959557,-3.23,3.63,4.858991665,3.5988,-3.5035,5.022536579,0,0,0,-2.98,-2.98,4.214356416
16/08/2020 17:00,5.0365,3.8588,6.344814394,4.2665,-0.2812,4.275756739,0.77,4.14,4.210997507,6.0865,-2.8012,6.700164452,0,0,0,1.82,-2.52,3.108504464
16/08/2020 17:30,5.7219,4.0065,6.985140074,3.0819,-0.2435,3.091504465,2.64,4.25,5.00320897,6.7819,-2.6635,7.286178687,0,0,0,3.7,-2.42,4.421131077
16/08/2020 18:00,5.4371,4.5527,7.091483181,3.3971,-0.2573,3.406830154,2.04,4.81,5.224720088,6.4271,-2.0873,6.757546574,0,0,0,3.03,-1.83,3.539745754
16/08/2020 18:30,7.1248,4.9264,8.662112444,3.1548,-0.1236,3.157220296,3.97,5.05,6.423659393,8.2548,-1.7236,8.432823964,0,0,0,5.1,-1.6,5.345091206
16/08/2020 19:00,7.1355,5.3893,8.942030795,1.5155,-0.0107,1.515537773,5.62,5.4,7.793869386,8.6255,-1.3007,8.723019588,0,0,0,7.11,-1.29,7.226077774
16/08/2020 19:30,7.4762,5.5135,9.289362125,0.8862,0.0135,0.886302821,6.59,5.5,8.583594818,9.0662,-1.1965,9.144812447,0,0,0,8.18,-1.21,8.269008405
16/08/2020 20:00,7.4327,5.6681,9.347319771,0.8827,0.0581,0.884610027,6.55,5.61,8.624070964,9.0027,-1.1019,9.069883731,0,0,0,8.12,-1.16,8.202438662
16/08/2020 20:30,7.3809,5.8593,9.423857029,0.3109,0.1093,0.329553182,7.07,5.75,9.113034621,9.0509,-0.9307,9.098625902,0,0,0,8.74,-1.04,8.801658935
16/08/2020 21:00,7.4296,5.857,9.460623931,0.1296,0.107,0.168062964,7.3,5.75,9.292604586,9.1396,-0.933,9.187098408,0,0,0,9.01,-1.04,9.069823593
16/08/2020 21:30,7.469,5.8801,9.505868556,0.109,0.0701,0.129595563,7.36,5.81,9.37687048,9.179,-0.9699,9.230100054,0,0,0,9.07,-1.04,9.129430431
16/08/2020 22:00,7.2895,3.5504,8.108153329,0.1095,0.0604,0.125053628,7.18,3.49,7.983263744,8.8095,-0.1296,8.810453247,0,0,0,8.7,-0.19,8.702074465
16/08/2020 22:30,7.0501,1.3419,7.176670929,0.1101,0.0319,0.114628182,6.94,1.31,7.062556194,8.2601,0.6919,8.289027544,0,0,0,8.15,0.66,8.176680255
16/08/2020 23:00,6.56,1.2861,6.684882438,0.11,0.0361,0.115772233,6.45,1.25,6.57000761,7.71,0.5961,7.733009454,0,0,0,7.6,0.56,7.620603651
16/08/2020 23:30,5.7303,4.8312,7.495120515,0.1103,0.0512,0.121603988,5.62,4.78,7.377858768,7.1603,-2.1788,7.484454925,0,0,0,7.05,-2.23,7.394281574
17/08/2020 00:00,5.3594,4.8452,7.224896636,0.1094,0.0652,0.127355408,5.25,4.78,7.10006338,6.7094,-2.1648,7.049993433,0,0,0,6.6,-2.23,6.96655582
17/08/2020 00:30,5.0395,4.8298,6.980224086,0.1095,0.0498,0.120292518,4.93,4.78,6.86682605,6.3395,-2.2302,6.720346144,0,0,0,6.23,-2.28,6.634101296
17/08/2020 01:00,4.8388,1.6389,5.10881382,0.1088,0.0489,0.119283905,4.73,1.59,4.99009018,5.7888,0.9989,5.874351594,0,0,0,5.68,0.95,5.758897464
17/08/2020 01:30,4.7093,1.4336,4.922673608,0.1093,0.0536,0.121735163,4.6,1.38,4.802540994,5.6693,1.2636,5.808411784,0,0,0,5.56,1.21,5.690140596
17/08/2020 02:00,4.629,1.4822,4.860510039,0.109,0.0522,0.120854623,4.52,1.43,4.740812167,5.579,1.3122,5.731239817,0,0,0,5.47,1.26,5.613243269
17/08/2020 02:30,4.3088,2.3859,4.925269155,0.1088,0.0659,0.127201612,4.2,2.32,4.798166316,5.2488,2.2159,5.69737784,0,0,0,5.14,2.15,5.571543772
17/08/2020 03:00,4.1692,2.3865,4.803916203,0.1092,0.0665,0.127854957,4.06,2.32,4.676109494,5.0992,2.2165,5.560100079,0,0,0,4.99,2.15,5.433470346
17/08/2020 03:30,4.1154,2.4582,4.7936692,0.1054,0.0682,0.125540432,4.01,2.39,4.668211649,5.0454,2.2882,5.540028917,0,0,0,4.94,2.22,5.41590251
17/08/2020 04:00,4.1157,2.4599,4.794798692,0.1057,0.0699,0.126722137,4.01,2.39,4.668211649,5.0457,2.2899,5.541004467,0,0,0,4.94,2.22,5.41590251
17/08/2020 04:30,4.1165,2.4594,4.795228942,0.1065,0.0694,0.127116521,4.01,2.39,4.668211649,5.0465,2.2894,5.541526379,0,0,0,4.94,2.22,5.41590251
17/08/2020 05:00,4.1168,2.4552,4.793333838,0.1068,0.0652,0.125129053,4.01,2.39,4.668211649,5.0468,2.2252,5.515587483,0,0,0,4.94,2.16,5.391586038
17/08/2020 05:30,4.3298,2.352,4.927379835,0.1098,0.062,0.126095361,4.22,2.29,4.801301907,5.2798,2.222,5.728313193,0,0,0,5.17,2.16,5.60307951
17/08/2020 06:00,4.5062,2.3523,5.08322277,0.1062,0.0623,0.123124855,4.4,2.29,4.96025201,5.5262,2.1223,5.919716524,0,0,0,5.42,2.06,5.798275606
17/08/2020 06:30,4.8068,2.3093,5.332747203,0.1268,0.0893,0.155089426,4.68,2.22,5.179845558,5.8668,2.0693,6.221040486,0,0,0,5.74,1.98,6.071902503
17/08/2020 07:00,5.1242,2.2119,5.581211988,0.2542,0.0719,0.264172765,4.87,2.14,5.31944546,6.2342,1.9219,6.52372204,0,0,0,5.98,1.85,6.259624589
17/08/2020 07:30,5.5029,2.8648,6.203949343,0.8229,0.0848,0.827257789,4.68,2.78,5.443418044,6.6429,0.5848,6.668591414,0,0,0,5.82,0.5,5.841438179
17/08/2020 08:00,5.6548,4.5752,7.273872289,1.5648,0.0552,1.565773317,4.09,4.52,6.095777227,6.9448,-2.2648,7.304763246,0,0,0,5.38,-2.32,5.858907748
17/08/2020 08:30,6.4646,4.6642,7.971562883,1.7946,-0.0158,1.794669552,4.67,4.68,6.611452185,8.0346,-2.2658,8.347972616,0,0,0,6.24,-2.25,6.633257118
17/08/2020 09:00,7.5711,3.5441,8.359557406,2.2011,-0.0459,2.201578529,5.37,3.59,6.459489144,9.5711,-3.0359,10.04104795,0,0,0,7.37,-2.99,7.953426934
17/08/2020 09:30,7.5056,3.8021,8.413679086,2.4356,-0.0279,2.435759793,5.07,3.83,6.354038086,9.5356,-3.1079,10.02929259,0,0,0,7.1,-3.08,7.739276452
17/08/2020 10:00,6.7338,3.8234,7.743542471,3.0438,-0.1266,3.046431683,3.69,3.95,5.405423203,8.6038,-3.0666,9.133970112,0,0,0,5.56,-2.94,6.289451486
17/08/2020 10:30,5.6065,3.5469,6.634255185,4.3065,-0.2131,4.311769226,1.3,3.76,3.978391635,7.2365,-3.3231,7.963034965,0,0,0,2.93,-3.11,4.272821082
17/08/2020 11:00,5.0526,3.3256,6.048833121,4.6926,-0.2744,4.70061593,0.36,3.6,3.617955224,6.5426,-3.5144,7.426750441,0,0,0,1.85,-3.24,3.730965023
17/08/2020 11:30,5.3047,3.6195,6.421886198,4.3547,-0.1905,4.358864799,0.95,3.81,3.926652518,6.3747,-3.1705,7.119611671,0,0,0,2.02,-2.98,3.600111109
17/08/2020 12:00,5.2395,3.5008,6.301425306,4.5395,-0.2592,4.546893983,0.7,3.76,3.824604555,6.5995,-3.3092,7.382696316,0,0,0,2.06,-3.05,3.680502683
17/08/2020 12:30,5.9261,3.5286,6.897077582,3.8261,-0.2814,3.836434174,2.1,3.81,4.350413773,7.3161,-3.3314,8.038877109,0,0,0,3.49,-3.05,4.634932578
17/08/2020 13:00,4.9055,4.0158,6.33960408,3.0755,-0.1942,3.081625203,1.83,4.21,4.590533738,6.6755,-2.8142,7.244447659,0,0,0,3.6,-2.62,4.452459994
17/08/2020 13:30,4.49,4.0751,6.06354187,3.2,-0.1349,3.202842177,1.29,4.21,4.403203379,6.17,-2.7549,6.757098046,0,0,0,2.97,-2.62,3.960467144
17/08/2020 14:00,4.5177,3.7428,5.86669968,4.6577,-0.1972,4.661872706,-0.14,3.94,3.942486525,6.2077,-3.1472,6.959914305,0,0,0,1.55,-2.95,3.332416541
17/08/2020 14:30,4.2789,3.4002,5.465376954,5.4589,-0.2698,5.465563214,-1.18,3.67,3.855035668,5.5689,-3.4798,6.566708098,0,0,0,0.11,-3.21,3.211884182
17/08/2020 15:00,3.9156,2.9932,4.928607268,5.6956,-0.3468,5.706148403,-1.78,3.34,3.784706065,5.8056,-3.8968,6.992141417,0,0,0,0.11,-3.55,3.551703816
17/08/2020 15:30,3.3982,1.9539,3.919883729,7.5682,-0.4461,7.58133606,-4.17,2.4,4.811330377,4.1882,-2.5661,4.911811117,0,0,0,-3.38,-2.12,3.989837089
17/08/2020 16:00,3.8423,0.9214,3.951233636,5.3623,-0.3286,5.372358816,-1.52,1.25,1.967968496,5.0223,0.7614,5.079687712,0,0,0,-0.34,1.09,1.14179683
17/08/2020 16:30,5.9023,1.0144,5.988835667,4.2623,-0.2856,4.271857752,1.64,1.3,2.092749388,7.2123,0.8044,7.257019405,0,0,0,2.95,1.09,3.144932432
17/08/2020 17:00,6.6973,1.2753,6.817640162,3.4573,-0.2047,3.463354643,3.24,1.48,3.562021898,8.1773,1.0553,8.245113303,0,0,0,4.72,1.26,4.885284024
17/08/2020 17:30,8.0792,1.5671,8.229779769,2.3492,-0.0829,2.350662258,5.73,1.65,5.962834896,9.8092,1.3071,9.895903953,0,0,0,7.46,1.39,7.588392452
17/08/2020 18:00,8.7906,1.6742,8.948608495,1.6106,-0.0258,1.61080663,7.18,1.7,7.378509335,10.7406,1.3642,10.82688921,0,0,0,9.13,1.39,9.235204383
17/08/2020 18:30,9.006,1.8394,9.191921908,1.186,0.0094,1.186037251,7.82,1.83,8.031270136,11.006,1.5494,11.11452547,0,0,0,9.82,1.54,9.940020121
17/08/2020 19:00,9.0371,2.9356,9.501943158,0.8471,0.0456,0.848326452,8.19,2.89,8.68494099,11.2471,0.0456,11.24719244,0,0,0,10.4,0,10.4
17/08/2020 19:30,8.962,4.453,10.00732996,0.822,0.053,0.823706865,8.14,4.4,9.253085972,11.422,-2.527,11.698197,0,0,0,10.6,-2.58,10.90946378
17/08/2020 20:00,8.6765,4.732,9.882989237,0.7265,0.052,0.7283586,7.95,4.68,9.225231704,11.1865,-2.458,11.45336397,0,0,0,10.46,-2.51,10.7569373
17/08/2020 20:30,8.4565,4.7318,9.690321124,0.7765,0.0518,0.778225861,7.68,4.68,8.993597723,10.8965,-2.4582,11.17033838,0,0,0,10.12,-2.51,10.42662457
17/08/2020 21:00,8.4634,2.8576,8.93280568,0.8534,-0.0024,0.853403375,7.61,2.86,8.129680191,10.6834,-2.6524,11.00773643,0,0,0,9.83,-2.65,10.18093316
17/08/2020 21:30,8.0643,0.8546,8.10945594,0.8543,-0.0254,0.854677512,7.21,0.88,7.263504664,9.9143,0.5646,9.93036342,0,0,0,9.06,0.59,9.079190493
17/08/2020 22:00,7.4746,0.9193,7.530920106,0.9046,-0.0307,0.905120793,6.57,0.95,6.638328103,9.2646,0.6393,9.286631125,0,0,0,8.36,0.67,8.386805113
17/08/2020 22:30,6.6565,2.7518,7.202874113,0.9965,-0.0382,0.997231914,5.66,2.79,6.310285255,8.4765,-0.5782,8.496197237,0,0,0,7.48,-0.54,7.499466648
17/08/2020 23:00,5.9273,4.7885,7.61988304,1.0373,-0.0315,1.037778175,4.89,4.82,6.866185258,7.7973,-2.1615,8.091351527,0,0,0,6.76,-2.13,7.087630069
17/08/2020 23:30,5.2582,4.7769,7.104043979,1.1182,-0.0431,1.119030317,4.14,4.82,6.353896442,7.0182,-2.1731,7.346937787,0,0,0,5.9,-2.13,6.272710738
18/08/2020 00:00,4.7463,4.6579,6.650067376,1.1563,-0.0521,1.157473153,3.59,4.71,5.922178653,6.3663,-2.2621,6.756246895,0,0,0,5.21,-2.21,5.659346252
18/08/2020 00:30,4.5333,3.6767,5.836859753,1.3733,-0.0633,1.374758081,3.16,3.74,4.896243458,6.0033,-3.2633,6.83291576,0,0,0,4.63,-3.2,5.628223521
18/08/2020 01:00,4.3487,3.5619,5.621238591,1.4187,-0.0681,1.420333517,2.93,3.63,4.664954448,5.7687,-3.4081,6.700227257,0,0,0,4.35,-3.34,5.484350463
18/08/2020 01:30,4.1534,1.2002,4.32333339,1.2834,-0.0598,1.284792435,2.87,1.26,3.134405845,5.2834,0.8402,5.349789865,0,0,0,4,0.9,4.1
18/08/2020 02:00,4.1006,1.1388,4.255794379,1.2306,-0.0612,1.232120854,2.87,1.2,3.110771608,5.2306,1.0188,5.328895739,0,0,0,4,1.08,4.143235451
18/08/2020 02:30,3.7815,3.2837,5.008236011,1.1615,-0.0363,1.162067098,2.62,3.32,4.229278898,4.9815,-0.2063,4.985769945,0,0,0,3.82,-0.17,3.823780851
18/08/2020 03:00,3.43,5.0914,6.13899454,1.27,-0.0286,1.270321991,2.16,5.12,5.556977596,4.69,-1.2886,4.863804063,0,0,0,3.42,-1.26,3.644722212
18/08/2020 03:30,3.4651,5.1904,6.240766793,0.9751,0.0004,0.975100082,2.49,5.19,5.756405128,4.7751,-1.1996,4.923476431,0,0,0,3.8,-1.2,3.984971769
18/08/2020 04:00,3.4929,5.2003,6.264460911,1.0029,0.0103,1.00295289,2.49,5.19,5.756405128,4.8029,-1.1897,4.948053607,0,0,0,3.8,-1.2,3.984971769
18/08/2020 04:30,3.4781,5.2046,6.259795585,0.9081,0.0146,0.908217358,2.57,5.19,5.791459229,4.8581,-1.1854,5.000630837,0,0,0,3.95,-1.2,4.12825629
18/08/2020 05:00,3.568,5.2803,6.372769578,0.738,0.0103,0.738071873,2.83,5.27,5.98178903,4.988,-1.1897,5.12791674,0,0,0,4.25,-1.2,4.416163493
18/08/2020 05:30,3.839,5.2787,6.527066316,0.619,0.0087,0.619061136,3.22,5.27,6.175864312,5.329,-1.2513,5.473937586,0,0,0,4.71,-1.26,4.875623037
18/08/2020 06:00,4.2056,5.2871,6.755775142,0.4856,0.0171,0.485900988,3.72,5.27,6.450682134,5.7956,-1.2829,5.935891826,0,0,0,5.31,-1.3,5.466818087
18/08/2020 06:30,4.5179,5.1891,6.880274647,0.5579,0.0491,0.560056444,3.96,5.14,6.48854375,6.1979,-1.3309,6.339184429,0,0,0,5.64,-1.38,5.806375806
18/08/2020 07:00,4.8213,5.762,7.513027199,0.7013,0.072,0.704986305,4.12,5.69,7.024991103,6.5913,-0.838,6.644356981,0,0,0,5.89,-0.91,5.959882549
18/08/2020 07:30,5.2734,5.9493,7.950026292,0.9234,0.0493,0.924715118,4.35,5.9,7.330245562,7.1334,-0.6207,7.160353626,0,0,0,6.21,-0.67,6.246038745
18/08/2020 08:00,5.3513,5.7482,7.85354792,1.8213,-0.0018,1.821300889,3.53,5.75,6.747103082,7.1713,-0.8018,7.215984128,0,0,0,5.35,-0.8,5.409482415
18/08/2020 08:30,5.8086,5.4228,7.946483109,2.2786,-0.0572,2.279317837,3.53,5.48,6.518535112,7.6286,-1.1072,7.708529678,0,0,0,5.35,-1.05,5.452063829
18/08/2020 09:00,5.742,4.8245,7.499757613,3.722,-0.1755,3.726135297,2.02,5,5.392624593,7.302,-1.6955,7.496260685,0,0,0,3.58,-1.52,3.889318706
18/08/2020 09:30,4.3738,3.9316,5.881122767,3.8038,-0.1884,3.808462813,0.57,4.12,4.15924272,5.4538,-0.3984,5.468332195,0,0,0,1.65,-0.21,1.663309953
18/08/2020 10:00,3.6263,2.1122,4.196598686,4.4663,-0.2778,4.47493112,-0.84,2.39,2.533317982,4.4563,1.9222,4.853190964,0,0,0,-0.01,2.2,2.200022727
18/08/2020 10:30,4.3505,0.7768,4.419306336,5.7805,-0.4032,5.794544891,-1.43,1.18,1.853995685,4.8005,0.5968,4.83745496,0,0,0,-0.98,1,1.40014285
18/08/2020 11:00,2.3607,0.1122,2.363364832,7.6107,-0.6578,7.639074246,-5.25,0.77,5.306166224,2.2507,0.0322,2.250930325,0,0,0,-5.36,0.69,5.404229825
18/08/2020 11:30,2.3159,-1.5038,2.761305353,9.4959,-0.8638,9.535107092,-7.18,-0.64,7.208467243,1.8859,-1.5438,2.437198648,0,0,0,-7.61,-0.68,7.640320674
18/08/2020 12:00,1.8316,-1.599,2.431369894,10.3416,-0.959,10.38596994,-8.51,-0.64,8.534031872,1.2116,-1.639,2.03820891,0,0,0,-9.13,-0.68,9.155288089
18/08/2020 12:30,2.1296,-1.75,2.756391873,10.9296,-1,10.97525199,-8.8,-0.75,8.8319024,1.3896,-1.85,2.31376061,0,0,0,-9.54,-0.85,9.577792021
18/08/2020 13:00,2.3708,-1.7335,2.93695674,10.9708,-0.9835,11.01479573,-8.6,-0.75,8.632641542,1.6408,-1.8335,2.460476964,0,0,0,-9.33,-0.85,9.368639175
18/08/2020 13:30,3.0256,-1.7965,3.518759385,10.7856,-1.0465,10.83625072,-7.76,-0.75,7.796159311,2.2956,-1.8965,2.977665463,0,0,0,-8.49,-0.85,8.532443964
18/08/2020 14:00,3.1027,-1.5471,3.467025483,10.0027,-0.9571,10.04838533,-6.9,-0.59,6.925178698,2.5227,-1.6371,3.007342963,0,0,0,-7.48,-0.68,7.510845492
18/08/2020 14:30,2.7628,-1.0754,2.964717356,9.6128,-0.7454,9.641656756,-6.85,-0.33,6.857944298,2.2828,-1.3154,2.634663736,0,0,0,-7.33,-0.57,7.352128943
18/08/2020 15:00,2.3993,-0.2405,2.411323442,8.4493,-0.7005,8.478288196,-6.05,0.46,6.067462402,2.0993,-0.5605,2.172837026,0,0,0,-6.35,0.14,6.35154312
18/08/2020 15:30,2.4947,-0.2681,2.509064706,9.0347,-0.7281,9.063991047,-6.54,0.46,6.556157411,2.1247,-0.8081,2.273186244,0,0,0,-6.91,-0.08,6.910463081
18/08/2020 16:00,2.9867,0.0491,2.987103564,7.5967,-0.6409,7.623687015,-4.61,0.69,4.661351735,2.8567,-0.0609,2.857349069,0,0,0,-4.74,0.58,4.77535339
18/08/2020 16:30,2.6242,0.2555,2.636608786,7.3242,-0.5745,7.346696937,-4.7,0.83,4.772724589,2.5842,0.1455,2.588292852,0,0,0,-4.74,0.72,4.7943717
18/08/2020 17:00,4.5787,0.281,4.58731454,6.5787,-0.549,6.601567593,-2,0.83,2.165386801,4.8987,0.171,4.901683659,0,0,0,-1.68,0.72,1.827785545
18/08/2020 17:30,6.3291,0.6496,6.362349171,5.3791,-0.3504,5.390500623,0.95,1,1.379311422,6.6891,0.4596,6.70487069,0,0,0,1.31,0.81,1.540194793
18/08/2020 18:00,6.1864,0.997,6.266223261,4.0964,-0.283,4.106163898,2.09,1.28,2.450816191,6.8464,0.747,6.887031433,0,0,0,2.75,1.03,2.936562616
18/08/2020 18:30,7.0355,1.3199,7.158239746,3.4455,-0.1501,3.448767934,3.59,1.47,3.879304061,7.8655,1.0799,7.93928676,0,0,0,4.42,1.23,4.587951613
18/08/2020 19:00,7.1086,1.6482,7.297174604,2.2086,-0.0518,2.209207369,4.9,1.7,5.186520992,8.1486,1.3882,8.266001524,0,0,0,5.94,1.44,6.112053665
18/08/2020 19:30,7.537,2.9158,8.081352525,1.327,0.0258,1.327250783,6.21,2.89,6.849540131,8.897,-0.2642,8.900921898,0,0,0,7.57,-0.29,7.575552785
18/08/2020 20:00,7.6935,4.4231,8.874331291,0.8135,0.0431,0.814640939,6.88,4.38,8.155905836,9.3635,-2.5169,9.695871176,0,0,0,8.55,-2.56,8.925026611
18/08/2020 20:30,7.6848,4.5859,8.949113356,0.4448,0.0859,0.453018598,7.24,4.5,8.524529313,9.3948,-2.2841,9.668473502,0,0,0,8.95,-2.37,9.258477197
18/08/2020 21:00,7.9315,4.5774,9.157580631,0.2815,0.0774,0.29194693,7.65,4.5,8.875387315,9.7015,-2.4026,9.994577981,0,0,0,9.42,-2.48,9.740985576
18/08/2020 21:30,8.0601,4.3242,9.146798219,0.2101,0.0442,0.214698975,7.85,4.28,8.940967509,9.8601,-2.2158,10.10600523,0,0,0,9.65,-2.26,9.911109928
18/08/2020 22:00,7.8073,1.8643,8.02680184,0.2173,0.0343,0.219990409,7.59,1.83,7.807496398,9.2673,-0.1457,9.268445273,0,0,0,9.05,-0.18,9.051789878
18/08/2020 22:30,7.1812,3.1792,7.853467138,0.1912,0.0392,0.195177048,6.99,3.14,7.662878049,8.7312,-1.1608,8.808025322,0,0,0,8.54,-1.2,8.623897031
18/08/2020 23:00,6.5452,2.1929,6.902785919,0.2052,0.0329,0.207820716,6.34,2.16,6.697850401,7.8852,0.0529,7.885377445,0,0,0,7.68,0.02,7.680026042
18/08/2020 23:30,5.7369,5.0035,7.612294914,0.2469,0.0435,0.250702732,5.49,4.96,7.39876341,7.2269,-1.9765,7.49230511,0,0,0,6.98,-2.02,7.266415898
19/08/2020 00:00,5.2327,5.0473,7.270239788,0.2227,0.0373,0.225802081,5.01,5.01,7.085209947,6.6727,-1.9827,6.961036171,0,0,0,6.45,-2.02,6.758912634
19/08/2020 00:30,4.8756,5.0831,7.043392717,0.2156,0.0331,0.218126042,4.66,5.05,6.871542767,6.2756,-1.9869,6.582623107,0,0,0,6.06,-2.02,6.387800874
19/08/2020 01:00,4.6253,4.9258,6.756989398,0.2753,0.0358,0.277617957,4.35,4.89,6.544814741,5.9653,-2.0742,6.315624255,0,0,0,5.69,-2.11,6.068624226
19/08/2020 01:30,4.5574,3.5625,5.784574402,0.3974,0.0325,0.398726736,4.16,3.53,5.4558684,5.7474,-1.0675,5.84569611,0,0,0,5.35,-1.1,5.461913584
19/08/2020 02:00,4.44,1.3184,4.631606477,0.52,0.0284,0.520774961,3.92,1.29,4.126802636,5.38,1.1384,5.499123072,0,0,0,4.86,1.11,4.985147942
19/08/2020 02:30,4.2284,1.7859,4.590076837,0.4984,0.0359,0.499691275,3.73,1.75,4.120121357,5.1684,1.6259,5.418109391,0,0,0,4.67,1.59,4.933254504
19/08/2020 03:00,3.9806,2.3243,4.609506139,0.5206,0.0443,0.522481435,3.46,2.28,4.143669871,4.8906,2.1743,5.352153665,0,0,0,4.37,2.13,4.861460686
19/08/2020 03:30,3.9345,2.3229,4.569043079,0.4745,0.0429,0.476435368,3.46,2.28,4.143669871,4.8945,2.1229,5.335057137,0,0,0,4.42,2.08,4.884956499
19/08/2020 04:00,3.905,2.3198,4.542080695,0.565,0.0398,0.566400071,3.34,2.28,4.044007913,4.805,2.1198,5.251816547,0,0,0,4.24,2.08,4.722711086
19/08/2020 04:30,3.7554,2.222,4.36352073,0.7354,0.032,0.73609589,3.02,2.19,3.730482543,4.6354,2.112,5.093866622,0,0,0,3.9,2.08,4.42
19/08/2020 05:00,3.8044,2.2115,4.400476294,0.6644,0.0215,0.664747779,3.14,2.19,3.828276375,4.6844,2.1015,5.134189869,0,0,0,4.02,2.08,4.526234638
19/08/2020 05:30,3.9899,2.1632,4.538583066,0.6299,0.0232,0.630327098,3.36,2.14,3.983616447,4.8999,2.0132,5.297357289,0,0,0,4.27,1.99,4.710944704
19/08/2020 06:00,4.1887,2.0568,4.666436963,0.8287,0.0068,0.828727899,3.36,2.05,3.936000508,5.0487,1.8868,5.389748225,0,0,0,4.22,1.88,4.619826837
19/08/2020 06:30,4.5734,4.1419,6.170196364,1.0734,0.0019,1.073401682,3.5,4.14,5.421217575,5.7534,-1.9081,6.061555672,0,0,0,4.68,-1.91,5.054750241
19/08/2020 07:00,4.6403,5.2368,6.996889189,1.3803,-0.0032,1.380303709,3.26,5.24,6.171320766,5.8603,-1.4932,6.047541842,0,0,0,4.48,-1.49,4.721281606
19/08/2020 07:30,5.45,3.3452,6.394752774,1.5,-0.0148,1.500073012,3.95,3.36,5.185759347,6.63,-1.2148,6.740373806,0,0,0,5.13,-1.2,5.268481755
19/08/2020 08:00,5.9505,3.8963,7.112636919,1.9105,-0.0337,1.9107972,4.04,3.93,5.636177783,7.2205,-3.1037,7.859298565,0,0,0,5.31,-3.07,6.133596009
19/08/2020 08:30,6.4306,3.6955,7.416827935,2.4606,-0.0845,2.462050489,3.97,3.78,5.481724181,7.4006,-3.3145,8.108932766,0,0,0,4.94,-3.23,5.902245335
19/08/2020 09:00,6.9165,-0.1101,6.917376255,2.8365,-0.1101,2.838635986,4.08,0,4.08,7.7765,-0.6501,7.803626225,0,0,0,4.94,-0.54,4.969426526
19/08/2020 09:30,7.0709,-0.1214,7.071942079,2.9909,-0.1214,2.993362786,4.08,0,4.08,7.9309,-0.6614,7.95843105,0,0,0,4.94,-0.54,4.969426526
19/08/2020 10:00,6.8992,-0.1396,6.900612205,3.3992,-0.1396,3.402065373,3.5,0,3.5,7.7092,-0.6796,7.739096898,0,0,0,4.31,-0.54,4.343696582
19/08/2020 10:30,7.6776,-0.7122,7.710562275,3.6176,-0.1722,3.621696094,4.06,-0.54,4.095753899,8.4776,-0.8022,8.51546984,0,0,0,4.86,-0.63,4.90066322
19/08/2020 11:00,7.4522,-0.7157,7.486488585,3.7722,-0.1757,3.776289625,3.68,-0.54,3.719408555,8.2222,-0.8057,8.261581285,0,0,0,4.45,-0.63,4.494374261
19/08/2020 11:30,7.3142,-0.7983,7.357635798,4.4042,-0.2183,4.409606845,2.91,-0.58,2.967237773,7.9442,-1.0383,8.011765132,0,0,0,3.54,-0.82,3.633730865
19/08/2020 12:00,7.1007,-1.032,7.175302397,5.3007,-0.312,5.309874244,1.8,-0.72,1.938659331,7.5807,-1.292,7.690011475,0,0,0,2.28,-0.98,2.481692971
19/08/2020 12:30,7.1107,-0.842,7.160378376,4.7607,-0.262,4.767903993,2.35,-0.58,2.420516474,7.6907,-1.062,7.763678928,0,0,0,2.93,-0.8,3.037252047
19/08/2020 13:00,6.0124,-0.9047,6.080085184,5.2624,-0.3247,5.272407785,0.75,-0.58,0.94810337,6.5624,-1.1247,6.658081094,0,0,0,1.3,-0.8,1.526433752
19/08/2020 13:30,5.9288,-1.2995,6.069544438,6.5588,-0.4395,6.573508781,-0.63,-0.86,1.06606754,6.3788,-1.5495,6.564300396,0,0,0,-0.18,-1.11,1.124499889
19/08/2020 14:00,6.5478,-0.842,6.601715598,5.4778,-0.262,5.484062075,1.07,-0.58,1.217086685,6.7778,-1.042,6.857429317,0,0,0,1.3,-0.78,1.516047493
19/08/2020 14:30,6.1299,-0.84,6.187186276,4.9499,-0.26,4.956723717,1.18,-0.58,1.314838393,6.4899,-0.91,6.55338859,0,0,0,1.54,-0.65,1.671556161
19/08/2020 15:00,5.988,-0.7581,6.035798175,4.548,-0.2181,4.553226505,1.44,-0.54,1.537920674,6.178,-0.8181,6.231931611,0,0,0,1.63,-0.6,1.736922566
19/08/2020 15:30,6.3013,-0.1567,6.303248098,3.8913,-0.1567,3.894453823,2.41,0,2.41,6.9913,-0.7567,7.032131297,0,0,0,3.1,-0.6,3.157530681
19/08/2020 16:00,6.3929,-0.7442,6.436070544,4.1129,-0.2042,4.117966009,2.28,-0.54,2.343074903,7.0429,-0.8042,7.088665463,0,0,0,2.93,-0.6,2.990802568
19/08/2020 16:30,7.1994,-0.1311,7.200593557,3.0894,-0.1311,3.092180391,4.11,0,4.11,8.0594,-0.6711,8.087292722,0,0,0,4.97,-0.54,4.999249944
19/08/2020 17:00,7.6141,-0.1529,7.61563505,3.2941,-0.1529,3.297646618,4.32,0,4.32,8.5341,-0.6929,8.562182737,0,0,0,5.24,-0.54,5.267750943
19/08/2020 17:30,7.2215,2.1337,7.53012204,3.1315,-0.1163,3.133658874,4.09,2.25,4.668040274,8.2615,-0.2263,8.264598837,0,0,0,5.13,-0.11,5.131179202
19/08/2020 18:00,8.0178,3.8223,8.882291041,2.7678,-0.1277,2.770744328,5.25,3.95,6.57000761,9.4478,-3.0777,9.936456216,0,0,0,6.68,-2.95,7.30239002
19/08/2020 18:30,8.4576,4.0482,9.376508999,2.2776,-0.0618,2.278438281,6.18,4.11,7.421893289,10.0076,-2.8818,10.41426085,0,0,0,7.73,-2.82,8.228323037
19/08/2020 19:00,8.5931,2.8108,9.041126271,1.7131,-0.0292,1.713348841,6.88,2.84,7.443117626,10.0931,-2.6992,10.44779155,0,0,0,8.38,-2.67,8.795072484
19/08/2020 19:30,8.4485,1.7633,8.63054918,1.3985,-0.0367,1.398981465,7.05,1.8,7.276159701,9.8585,-2.4467,10.15757664,0,0,0,8.46,-2.41,8.796573196
19/08/2020 20:00,8.0616,4.0401,9.017305727,1.5516,-0.0499,1.552402193,6.51,4.09,7.688185742,9.6616,-3.1199,10.15284643,0,0,0,8.11,-3.07,8.671620379
19/08/2020 20:30,8.2349,3.1533,8.817986102,1.4249,-0.0267,1.425150132,6.81,3.18,7.515883182,9.8449,-4.0367,10.64034787,0,0,0,8.42,-4.01,9.326119236
19/08/2020 21:00,8.1218,3.125,8.702256043,1.5418,-0.055,1.542780684,6.58,3.18,7.308132456,9.7018,-4.065,10.51898989,0,0,0,8.16,-4.01,9.092067972
19/08/2020 21:30,7.7011,2.9078,8.231782435,1.9411,-0.1122,1.944340004,5.76,3.02,6.50369126,9.1711,-4.2322,10.10052435,0,0,0,7.23,-4.12,8.32149626
19/08/2020 22:00,7.2181,1.8076,7.440993574,2.0081,-0.1324,2.012460029,5.21,1.94,5.559469399,8.4481,-2.5324,8.81949224,0,0,0,6.44,-2.4,6.872670514
19/08/2020 22:30,6.4563,1.1436,6.556800336,2.0363,-0.1364,2.040863212,4.42,1.28,4.601608414,7.4463,0.3636,7.45517194,0,0,0,5.41,0.5,5.43305623
19/08/2020 23:00,5.7956,1.5185,5.991228723,1.8556,-0.1315,1.860253641,3.94,1.65,4.271545388,6.7256,1.2985,6.849802742,0,0,0,4.87,1.43,5.075608338
19/08/2020 23:30,5.36,1.0539,5.46262805,1.7,-0.1361,1.705439301,3.66,1.19,3.848597147,6.28,0.8339,6.335123457,0,0,0,4.58,0.97,4.68159161
20/08/2020 00:00,4.7575,0.8037,4.824908283,1.9275,-0.1363,1.932313106,2.83,0.94,2.98202951,5.5775,0.6537,5.615677158,0,0,0,3.65,0.79,3.734514694
20/08/2020 00:30,4.2938,2.0109,4.741353947,1.9738,-0.1291,1.978017505,2.32,2.14,3.156263614,5.1638,-0.4991,5.187863843,0,0,0,3.19,-0.37,3.211385994
20/08/2020 01:00,4.013,4.3108,5.889581109,1.913,-0.1092,1.916114203,2.1,4.42,4.893505901,5.023,-2.5892,5.651060577,0,0,0,3.11,-2.48,3.977750621
20/08/2020 01:30,3.8958,4.3462,5.836669605,1.8658,-0.1138,1.869267258,2.03,4.46,4.900255095,4.9158,-2.5938,5.558137105,0,0,0,3.05,-2.48,3.93101768
20/08/2020 02:00,3.8547,4.3559,5.816577765,1.8247,-0.1041,1.827667065,2.03,4.46,4.900255095,4.8747,-2.5141,5.484833534,0,0,0,3.05,-2.41,3.887235522
20/08/2020 02:30,3.7659,4.404,5.794585301,1.8159,-0.106,1.818991152,1.95,4.51,4.913511982,4.7859,-2.516,5.406948752,0,0,0,2.97,-2.41,3.824787576
20/08/2020 03:00,3.7474,4.0062,5.485676367,1.7974,-0.1038,1.800394734,1.95,4.11,4.549131785,4.7274,-2.9438,5.569045627,0,0,0,2.93,-2.84,4.08050242
20/08/2020 03:30,3.7344,3.5047,5.121392921,1.7844,-0.0953,1.786943046,1.95,3.6,4.094203219,4.7144,-3.4353,5.833254105,0,0,0,2.93,-3.34,4.443028247
20/08/2020 04:00,3.7243,3.5133,5.119930408,1.7243,-0.0867,1.726478317,2,3.6,4.118252056,4.7043,-3.3767,5.790728916,0,0,0,2.98,-3.29,4.438975107
20/08/2020 04:30,3.571,4.442,5.699421462,1.651,-0.078,1.652841493,1.92,4.52,4.910885867,4.561,-2.388,5.148326427,0,0,0,2.91,-2.31,3.715400382
20/08/2020 05:00,3.6158,4.4447,5.729691766,1.6958,-0.0753,1.697470981,1.92,4.52,4.910885867,4.5558,-2.3853,5.14246728,0,0,0,2.86,-2.31,3.676370493
20/08/2020 05:30,3.7807,4.352,5.764858757,1.7207,-0.078,1.722466978,2.06,4.43,4.885539888,4.7807,-2.448,5.371014475,0,0,0,3.06,-2.37,3.870465088
20/08/2020 06:00,4.0066,4.3439,5.909510197,1.7766,-0.0861,1.778685124,2.23,4.43,4.959616921,5.0266,-2.5061,5.616693402,0,0,0,3.25,-2.42,4.052024186
20/08/2020 06:30,4.139,4.6224,6.20466782,1.779,-0.0676,1.780283899,2.36,4.69,5.250304753,5.179,-1.9976,5.550896032,0,0,0,3.4,-1.93,3.909590771
20/08/2020 07:00,4.1861,5.5098,6.919633607,2.0161,-0.0702,2.017321801,2.17,5.58,5.987094454,5.2061,-1.0702,5.314960513,0,0,0,3.19,-1,3.343067454
20/08/2020 07:30,4.7714,2.1061,5.215545529,2.5414,-0.0939,2.543134123,2.23,2.2,3.132554868,5.5614,0.9061,5.634730443,0,0,0,3.02,1,3.181257613
20/08/2020 08:00,5.0099,1.3363,5.185055033,3.3999,-0.1537,3.403372401,1.61,1.49,2.193672719,5.6599,1.1363,5.772836885,0,0,0,2.26,1.29,2.602249027
20/08/2020 08:30,5.145,0.988,5.239004581,4.735,-0.272,4.742806026,0.41,1.26,1.325028302,5.765,0.808,5.821347696,0,0,0,1.03,1.08,1.492414152
20/08/2020 09:00,4.6856,1.1,4.812987363,5.6856,-0.41,5.700363792,-1,1.51,1.811104635,4.9656,0.49,4.989717764,0,0,0,-0.72,0.9,1.152562363
20/08/2020 09:30,5.1849,3.6045,6.314713632,6.6549,-0.4855,6.672586025,-1.47,4.09,4.34614772,5.3849,-3.1055,6.216210925,0,0,0,-1.27,-2.62,2.911580327
20/08/2020 10:00,5.5587,2.2301,5.989364883,6.6387,-0.5399,6.660617817,-1.08,2.77,2.973096029,5.6487,-4.6799,7.335480605,0,0,0,-0.99,-4.14,4.256724093
