Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/08/2020 10:30,5.1339,2.0897,5.542903147,6.9139,-0.5103,6.932706492,-1.78,2.6,3.150936369,5.2839,-4.3903,6.869813193,0,0,0,-1.63,-3.88,4.208479535
20/08/2020 11:00,2.5164,-0.1549,2.521163019,8.1764,-0.7249,8.208471049,-5.66,0.57,5.688629009,2.3564,-0.7549,2.47436759,0,0,0,-5.82,-0.03,5.820077319
20/08/2020 11:30,1.8718,-0.1777,1.880216086,11.1818,-1.0577,11.23171316,-9.31,0.88,9.351497206,1.1218,-0.2377,1.14670682,0,0,0,-10.06,0.82,10.09336416
20/08/2020 12:00,0.899,-0.1474,0.91100371,11.179,-1.0774,11.23079836,-10.28,0.93,10.3219814,0.139,-0.2574,0.292533349,0,0,0,-11.04,0.82,11.07041101
20/08/2020 12:30,2.4076,1.2838,2.728494127,10.0076,-0.8762,10.04588394,-7.6,2.16,7.90098728,1.8676,-3.7362,4.176975006,0,0,0,-8.14,-2.86,8.627815482
20/08/2020 13:00,2.3547,1.2781,2.679207289,10.4447,-0.8819,10.48186556,-8.09,2.16,8.373392383,1.7247,-5.1019,5.385533743,0,0,0,-8.72,-4.22,9.687455806
20/08/2020 13:30,2.4191,1.5448,2.870270344,9.8791,-0.8352,9.914341927,-7.46,2.38,7.830453371,1.9591,-4.5652,4.967808757,0,0,0,-7.92,-3.73,8.754387471
20/08/2020 14:00,0.6805,-0.1876,0.705885267,9.6305,-0.8576,9.668609414,-8.95,0.67,8.975043175,0.1905,-0.2876,0.344969578,0,0,0,-9.44,0.57,9.45719303
20/08/2020 14:30,0.1456,-0.4317,0.455592197,10.5556,-0.8917,10.59319689,-10.41,0.46,10.42015835,-0.5844,-1.2917,1.417749008,0,0,0,-11.14,-0.4,11.14717902
20/08/2020 15:00,0.822,-0.0766,0.825561361,9.842,-0.7066,9.867332343,-9.02,0.63,9.041974342,0.242,-0.1166,0.268625315,0,0,0,-9.6,0.59,9.618113121
20/08/2020 15:30,0.3586,-0.1801,0.401285397,9.5386,-0.8101,9.572938523,-9.18,0.63,9.201592254,-0.1514,-0.2801,0.318399073,0,0,0,-9.69,0.53,9.7044835
20/08/2020 16:00,2.313,-0.0426,2.313392262,8.503,-0.7226,8.533648678,-6.19,0.68,6.227238553,2.053,-0.1326,2.057277755,0,0,0,-6.45,0.59,6.476928284
20/08/2020 16:30,5.0549,0.5871,5.088880075,5.5549,-0.3829,5.568081036,-0.5,0.97,1.091283648,5.6849,0.3371,5.694885813,0,0,0,0.13,0.72,0.731641989
20/08/2020 17:00,4.6295,0.7608,4.691597477,5.1795,-0.3292,5.189951145,-0.55,1.09,1.220901306,5.5395,0.5308,5.564872765,0,0,0,0.36,0.86,0.932308962
20/08/2020 17:30,5.0399,0.5963,5.075053271,5.9299,-0.4037,5.943625804,-0.89,1,1.338693393,5.4299,0.3963,5.444342724,0,0,0,-0.5,0.8,0.943398113
20/08/2020 18:00,6.6346,0.991,6.708203795,4.2146,-0.309,4.225912228,2.42,1.3,2.747071168,7.3546,0.691,7.386990061,0,0,0,3.14,1,3.29539072
20/08/2020 18:30,6.6154,1.1174,6.709105747,3.9254,-0.2426,3.932889513,2.69,1.36,3.014249492,7.3554,0.8374,7.402914826,0,0,0,3.43,1.08,3.59601168
20/08/2020 19:00,7.4461,1.2334,7.547561247,3.4761,-0.1766,3.480583108,3.97,1.41,4.212956207,8.2861,0.9034,8.335201543,0,0,0,4.81,1.08,4.929756586
20/08/2020 19:30,7.4895,1.405,7.620146669,2.6095,-0.135,2.612989715,4.88,1.54,5.117225811,8.4895,1.085,8.558553339,0,0,0,5.88,1.22,6.005231053
20/08/2020 20:00,7.5411,1.3005,7.65241723,2.1311,-0.0995,2.133421538,5.41,1.4,5.588210805,8.6111,1.1205,8.683695265,0,0,0,6.48,1.22,6.593845615
20/08/2020 20:30,7.4747,1.1925,7.569226931,1.8847,-0.0675,1.885908359,5.59,1.26,5.730244323,8.5647,1.0225,8.62551983,0,0,0,6.68,1.09,6.76834544
20/08/2020 21:00,7.4391,1.6172,7.61285391,1.8491,-0.0928,1.851427193,5.59,1.71,5.845699274,8.5291,1.2872,8.625684358,0,0,0,6.68,1.38,6.821055637
20/08/2020 21:30,7.2711,1.6474,7.455388787,1.8411,-0.1026,1.843956607,5.43,1.75,5.705032866,8.3611,1.3574,8.470568338,0,0,0,6.52,1.46,6.681466905
20/08/2020 22:00,6.7393,1.6322,6.934135947,1.8593,-0.1178,1.863028,4.88,1.75,5.184293587,7.7693,1.3422,7.884384778,0,0,0,5.91,1.46,6.087667862
20/08/2020 22:30,6.2778,0.9319,6.346590459,1.8578,-0.1181,1.861550013,4.42,1.05,4.543005613,7.2378,0.6819,7.269851199,0,0,0,5.38,0.8,5.439154346
20/08/2020 23:00,5.5726,1.339,5.731212067,1.8726,-0.121,1.876505199,3.7,1.46,3.97763749,6.4726,1.079,6.561919823,0,0,0,4.6,1.2,4.75394573
20/08/2020 23:30,4.8553,1.9087,5.216998541,1.8753,-0.1213,1.879218928,2.98,2.03,3.605731549,5.7053,1.6787,5.947140639,0,0,0,3.83,1.8,4.23189083
21/08/2020 00:00,4.4896,1.9629,4.899947405,1.7796,-0.1271,1.784133002,2.71,2.09,3.422309162,5.2996,1.7529,5.581972641,0,0,0,3.52,1.88,3.990588929
21/08/2020 00:30,4.591,1.9906,5.003975356,1.241,-0.1194,1.246730669,3.35,2.11,3.959116063,5.481,1.7706,5.759894562,0,0,0,4.24,1.89,4.642165443
21/08/2020 01:00,4.3664,1.2454,4.540536325,1.4964,-0.1246,1.501578543,2.87,1.37,3.180220118,5.1864,1.0454,5.290709416,0,0,0,3.69,1.17,3.87104637
21/08/2020 01:30,4.1727,0.833,4.255033994,1.7827,-0.107,1.785908254,2.39,0.94,2.568209493,4.9227,0.643,4.964516521,0,0,0,3.14,0.75,3.22832774
21/08/2020 02:00,4.0789,0.8303,4.162550096,1.8389,-0.1097,1.842169183,2.24,0.94,2.429238564,4.8189,0.6403,4.861253059,0,0,0,2.98,0.75,3.072930198
21/08/2020 02:30,3.7898,2.1873,4.375713122,1.8398,-0.1127,1.843248581,1.95,2.3,3.015377257,4.6098,-0.1827,4.61341905,0,0,0,2.77,-0.07,2.770884335
21/08/2020 03:00,3.4355,4.7912,5.895613428,1.8355,-0.1088,1.838721754,1.6,4.9,5.154609588,4.3855,-1.9288,4.790916373,0,0,0,2.55,-1.82,3.13287408
21/08/2020 03:30,3.5465,4.5017,5.730878217,1.8465,-0.1083,1.849673252,1.7,4.61,4.913461102,4.4865,-2.2583,5.022808093,0,0,0,2.64,-2.15,3.404717316
21/08/2020 04:00,3.648,4.2706,5.616576213,1.848,-0.0994,1.850671327,1.8,4.37,4.726192971,4.588,-2.4794,5.215090446,0,0,0,2.74,-2.38,3.629325006
21/08/2020 04:30,3.6687,4.2615,5.623143422,1.8687,-0.1085,1.8718472,1.8,4.37,4.726192971,4.6087,-2.5285,5.256750702,0,0,0,2.74,-2.42,3.655680511
21/08/2020 05:00,3.6669,4.1927,5.569999004,1.8669,-0.1073,1.869980989,1.8,4.3,4.661544808,4.6069,-2.5273,5.254595408,0,0,0,2.74,-2.42,3.655680511
21/08/2020 05:30,3.9233,4.1952,5.743865069,1.7433,-0.1048,1.746447231,2.18,4.3,4.821037233,4.9133,-2.5248,5.524050319,0,0,0,3.17,-2.42,3.988144932
21/08/2020 06:00,4.0999,4.1233,5.814704025,1.8599,-0.1067,1.862958105,2.24,4.23,4.786491408,5.0899,-2.5267,5.682542996,0,0,0,3.23,-2.42,4.036000496
21/08/2020 06:30,4.6399,3.1582,5.61274436,1.8499,-0.1018,1.85269891,2.79,3.26,4.290885689,5.6799,-3.6718,6.763385192,0,0,0,3.83,-3.57,5.235818943
21/08/2020 07:00,4.9034,3.543,6.04947771,1.8534,-0.087,1.855440799,3.05,3.63,4.741244562,5.9934,-3.227,6.806935622,0,0,0,4.14,-3.14,5.196075442
21/08/2020 07:30,5.2841,4.0932,6.684010701,1.9941,-0.0968,1.996448109,3.29,4.19,5.327307012,6.4241,-2.6068,6.932854178,0,0,0,4.43,-2.51,5.091659847
21/08/2020 08:00,5.4382,4.3391,6.957140796,2.2782,-0.1009,2.280433303,3.16,4.44,5.449697239,6.5882,-2.2909,6.975141723,0,0,0,4.31,-2.19,4.834480324
21/08/2020 08:30,5.9382,3.4467,6.866000301,2.8682,-0.1333,2.871295897,3.07,3.58,4.716068278,6.9882,-2.0133,7.272435364,0,0,0,4.12,-1.88,4.528664262
21/08/2020 09:00,6.1493,4.051,7.363728097,2.9493,-0.149,2.953061376,3.2,4.2,5.280151513,7.2793,-2.699,7.763556498,0,0,0,4.33,-2.55,5.025077114
21/08/2020 09:30,5.9607,3.9011,7.123799948,3.4707,-0.1889,3.475836834,2.49,4.09,4.788340005,6.9407,-2.8589,7.506438949,0,0,0,3.47,-2.67,4.378333016
21/08/2020 10:00,5.4081,3.7341,6.571989685,4.3681,-0.2559,4.37558938,1.04,3.99,4.123311776,6.0581,-2.9959,6.758401617,0,0,0,1.69,-2.74,3.219270104
21/08/2020 10:30,3.8065,3.33,5.057503559,5.7265,-0.39,5.739765,-1.92,3.72,4.18626325,4.4665,-3.41,5.619405863,0,0,0,-1.26,-3.02,3.272308054
21/08/2020 11:00,2.5158,2.5459,3.579225677,7.9558,-0.6141,7.979465674,-5.44,3.16,6.291200203,2.4758,-4.1241,4.810175303,0,0,0,-5.48,-3.51,6.507726177
21/08/2020 11:30,2.6815,2.1813,3.456661965,8.5415,-0.6887,8.569219914,-5.86,2.87,6.525067049,2.4815,-3.9887,4.697613217,0,0,0,-6.06,-3.3,6.900260865
21/08/2020 12:00,1.2727,0.3611,1.322935562,7.1327,-0.6389,7.161257047,-5.86,1,5.944711936,1.3727,0.2011,1.387352334,0,0,0,-5.76,0.84,5.820927761
21/08/2020 12:30,2.1664,0.0793,2.167850883,8.5164,-0.7407,8.548549903,-6.35,0.82,6.402725982,1.9264,-0.0607,1.927356078,0,0,0,-6.59,0.68,6.624990566
21/08/2020 13:00,5.4277,0.0327,5.427798502,7.8977,-0.5473,7.916640865,-2.47,0.58,2.537183478,5.3577,-0.0073,5.357704973,0,0,0,-2.54,0.54,2.596767221
21/08/2020 13:30,4.7876,-0.458,4.809457117,7.0176,-0.478,7.033860516,-2.23,0.02,2.230089684,4.8776,-0.818,4.9457159,0,0,0,-2.14,-0.34,2.166841019
21/08/2020 14:00,5.1675,-1.2726,5.321895058,7.5775,-0.5226,7.595499787,-2.41,-0.75,2.524004754,5.1375,-1.4026,5.325522792,0,0,0,-2.44,-0.88,2.593838854
21/08/2020 14:30,4.1345,-1.1721,4.297430472,7.3045,-0.4821,7.320392111,-3.17,-0.69,3.24422564,4.0745,-1.2321,4.256714773,0,0,0,-3.23,-0.75,3.315931242
21/08/2020 15:00,2.753,-0.6074,2.819209776,8.493,-0.5774,8.512604758,-5.74,-0.03,5.740078397,2.543,-0.8474,2.680473048,0,0,0,-5.95,-0.27,5.9561229
21/08/2020 15:30,3.5948,-0.1936,3.600009444,7.9448,-0.5536,7.964064289,-4.35,0.36,4.364871132,3.4748,-0.4036,3.49816066,0,0,0,-4.47,0.15,4.47251607
21/08/2020 16:00,2.6637,-1.2095,2.925438077,7.8637,-0.5095,7.880188319,-5.2,-0.7,5.246903849,2.5337,-1.2595,2.829483334,0,0,0,-5.33,-0.75,5.382508709
21/08/2020 16:30,4.6723,-1.2885,4.84671224,7.6123,-0.5385,7.631323184,-2.94,-0.75,3.034155566,4.6423,-1.2885,4.817798412,0,0,0,-2.97,-0.75,3.063233586
21/08/2020 17:00,5.7613,0.3374,5.771171151,6.1813,-0.3626,6.191926069,-0.42,0.7,0.816333265,6.1713,-0.0726,6.171727023,0,0,0,-0.01,0.29,0.290172363
21/08/2020 17:30,5.8662,0.8642,5.929514658,5.6462,-0.2958,5.653943056,0.22,1.16,1.180677771,6.5962,0.6542,6.628561841,0,0,0,0.95,0.95,1.343502884
21/08/2020 18:00,5.6409,1.109,5.748881092,4.8009,-0.271,4.808542587,0.84,1.38,1.615549442,6.1809,0.899,6.245936744,0,0,0,1.38,1.17,1.809226354
21/08/2020 18:30,6.3353,1.1608,6.440767247,4.0353,-0.2192,4.041249155,2.3,1.38,2.682237872,7.1053,0.9508,7.168633672,0,0,0,3.07,1.17,3.28539191
21/08/2020 19:00,6.9001,1.2796,7.017745804,3.3801,-0.1804,3.384910659,3.52,1.46,3.8107742,7.7701,0.9896,7.832864238,0,0,0,4.39,1.17,4.543236732
21/08/2020 19:30,6.8055,1.3093,6.930302788,3.0555,-0.1507,3.059214072,3.75,1.46,4.024189359,7.7055,1.0193,7.772625215,0,0,0,4.65,1.17,4.794934828
21/08/2020 20:00,7.4148,0.7411,7.451743974,2.1748,-0.0889,2.176616239,5.24,0.83,5.305327511,8.4448,0.5011,8.459654145,0,0,0,6.27,0.59,6.297697992
21/08/2020 20:30,7.5349,0.8949,7.587856352,1.8749,-0.0651,1.876029856,5.66,0.96,5.740836176,8.6149,0.7049,8.643690532,0,0,0,6.74,0.77,6.783841095
21/08/2020 21:00,7.6745,1.1397,7.758663953,1.8445,-0.0703,1.845839197,5.83,1.21,5.954242185,8.7345,0.9597,8.787065172,0,0,0,6.89,1.03,6.966562998
21/08/2020 21:30,7.435,1.8859,7.670452647,1.915,-0.1141,1.918396156,5.52,2,5.871149802,8.605,-0.9941,8.662231803,0,0,0,6.69,-0.88,6.747629213
21/08/2020 22:00,6.5931,4.4081,7.93097177,1.9531,-0.1219,1.956900411,4.64,4.53,6.484635688,7.8931,-2.3719,8.241779979,0,0,0,5.94,-2.25,6.351857996
21/08/2020 22:30,6.2811,4.0215,7.458195456,1.8811,-0.1185,1.884828761,4.4,4.14,6.041489882,7.5311,-2.8085,8.037732234,0,0,0,5.65,-2.69,6.257683277
21/08/2020 23:00,5.9832,3.4899,6.926621417,1.7432,-0.0901,1.745526926,4.24,3.58,5.549234181,7.2032,-3.4001,7.965348093,0,0,0,5.46,-3.31,6.384958888
21/08/2020 23:30,5.2728,1.964,5.626696708,1.6828,-0.076,1.684515313,3.59,2.04,4.129128237,6.1628,0.794,6.213737993,0,0,0,4.48,0.87,4.563693679
22/08/2020 00:00,4.9229,1.1108,5.046664349,1.6329,-0.0592,1.633972781,3.29,1.17,3.491847648,5.7229,0.9908,5.80803487,0,0,0,4.09,1.05,4.222629513
22/08/2020 00:30,4.5902,1.0137,4.700800329,1.6002,-0.0563,1.601190098,2.99,1.07,3.175688902,5.3702,0.8837,5.442423516,0,0,0,3.77,0.94,3.88542147
22/08/2020 01:00,4.242,1.2579,4.42457641,1.542,-0.0421,1.542574604,2.7,1.3,2.996664813,4.992,1.1579,5.124528896,0,0,0,3.45,1.2,3.652738699
22/08/2020 01:30,3.8282,1.9686,4.304706866,1.7482,-0.0614,1.749277908,2.08,2.03,2.90642392,4.5382,1.8586,4.904044576,0,0,0,2.79,1.92,3.386812661
22/08/2020 02:00,4.0508,4.0507,5.728625588,1.4408,-0.0293,1.44109789,2.61,4.08,4.843397568,5.0408,-1.4193,5.236800276,0,0,0,3.6,-1.39,3.859028375
22/08/2020 02:30,3.8341,4.384,5.824068922,1.6141,-0.056,1.615071147,2.22,4.44,4.96407091,4.8141,-2.166,5.278931219,0,0,0,3.2,-2.11,3.833027524
22/08/2020 03:00,3.7243,4.3854,5.753446241,1.6343,-0.0546,1.635211806,2.09,4.44,4.907310873,4.6943,-2.1646,5.169327389,0,0,0,3.06,-2.11,3.716947672
22/08/2020 03:30,3.6591,4.3839,5.710305773,1.6391,-0.0561,1.640059761,2.02,4.44,4.877909388,4.6191,-2.1661,5.101771655,0,0,0,2.98,-2.11,3.651369606
22/08/2020 04:00,3.5724,4.3899,5.659793615,1.7424,-0.0501,1.743120125,1.83,4.44,4.802343178,4.4924,-2.1601,4.984745708,0,0,0,2.75,-2.11,3.466208303
22/08/2020 04:30,3.5629,4.3829,5.648368687,1.7329,-0.0571,1.733840483,1.83,4.44,4.802343178,4.4829,-2.1671,4.979228336,0,0,0,2.75,-2.11,3.466208303
22/08/2020 05:00,3.6033,4.388,5.677879436,1.6933,-0.052,1.694098253,1.91,4.44,4.833394252,4.5333,-2.162,5.022454867,0,0,0,2.84,-2.11,3.538036178
22/08/2020 05:30,3.706,4.3282,5.69804802,1.736,-0.0618,1.737099663,1.97,4.39,4.811756436,4.646,-2.2518,5.162937075,0,0,0,2.91,-2.19,3.642004942
22/08/2020 06:00,3.8588,4.3391,5.806731116,1.7288,-0.0509,1.729549146,2.13,4.39,4.87944669,4.8288,-2.2409,5.323433314,0,0,0,3.1,-2.19,3.795536853
22/08/2020 06:30,4.1449,4.2732,5.953186899,1.7249,-0.0368,1.725292511,2.42,4.31,4.942924236,5.1449,-2.2868,5.630226483,0,0,0,3.42,-2.25,4.09376355
22/08/2020 07:00,4.1883,4.4932,6.142532306,1.8483,-0.0368,1.848666311,2.34,4.53,5.098676299,5.1983,-2.0268,5.579448103,0,0,0,3.35,-1.99,3.896485596
22/08/2020 07:30,4.48,4.3639,6.254120499,2.26,-0.0561,2.260696178,2.22,4.42,4.946190453,5.47,-2.1561,5.879597538,0,0,0,3.21,-2.1,3.835896245
22/08/2020 08:00,4.7335,4.46,6.503662218,2.8735,-0.09,2.874909086,1.86,4.55,4.915495906,5.4435,-1.99,5.79584267,0,0,0,2.57,-1.9,3.196075719
22/08/2020 08:30,4.7454,4.7595,6.72098664,4.0754,-0.1905,4.079849925,0.67,4.95,4.995137636,5.4754,-1.7505,5.748413295,0,0,0,1.4,-1.56,2.096091601
22/08/2020 09:00,4.3505,3.7229,5.725978926,5.5505,-0.2871,5.557920174,-1.2,4.01,4.185701853,4.4905,-2.9471,5.371218545,0,0,0,-1.06,-2.66,2.863424523
22/08/2020 09:30,4.4552,2.014,4.889274286,6.0552,-0.356,6.065656027,-1.6,2.37,2.859527933,4.3052,-1.166,4.460303021,0,0,0,-1.75,-0.81,1.928367185
22/08/2020 10:00,4.8525,0.4666,4.874881723,6.9125,-0.4334,6.926073333,-2.06,0.9,2.248021352,4.8725,0.3466,4.884811952,0,0,0,-2.04,0.78,2.184032967
22/08/2020 10:30,2.5305,0.014,2.530538727,8.3405,-0.646,8.365480037,-5.81,0.66,5.847366929,2.3205,-0.246,2.333503,0,0,0,-6.02,0.4,6.033274401
22/08/2020 11:00,3.3616,0.1391,3.364476686,7.6616,-0.5209,7.679287165,-4.3,0.66,4.350356307,3.2416,0.0991,3.243114455,0,0,0,-4.42,0.62,4.463272342
22/08/2020 11:30,2.0448,-0.1036,2.04742277,8.5048,-0.6936,8.533036036,-6.46,0.59,6.486886773,1.7948,-0.2536,1.812627927,0,0,0,-6.71,0.44,6.724410755
22/08/2020 12:00,4.1964,-0.4941,4.225388476,8.7164,-0.6741,8.742427567,-4.52,0.18,4.523582651,3.9364,-0.7241,4.002444974,0,0,0,-4.78,-0.05,4.780261499
22/08/2020 12:30,3.2205,-1.0025,3.372925511,9.8505,-0.7425,9.878444032,-6.63,-0.26,6.635096081,2.6905,-1.2225,2.955215136,0,0,0,-7.16,-0.48,7.176071349
22/08/2020 13:00,1.5872,-1.5745,2.235677546,11.0072,-0.9445,11.04764826,-9.42,-0.63,9.441043375,0.8572,-1.6145,1.827950243,0,0,0,-10.15,-0.67,10.17208926
22/08/2020 13:30,0.5756,-1.8269,1.915431797,11.4956,-0.9969,11.53874469,-10.92,-0.83,10.95149761,-0.2644,-1.8969,1.915238097,0,0,0,-11.76,-0.9,11.7943885
22/08/2020 14:00,0.2737,-2.1762,2.193344052,12.4637,-1.1362,12.51538126,-12.19,-1.04,12.2342838,-0.7563,-2.2662,2.389069302,0,0,0,-13.22,-1.13,13.26820636
22/08/2020 14:30,-0.3767,-0.3639,0.523761492,11.4333,-0.9939,11.4764187,-11.81,0.63,11.82679162,-1.2767,-0.4139,1.342116277,0,0,0,-12.71,0.58,12.72322679
22/08/2020 15:00,-1.0617,1.5994,1.919710199,10.5083,-0.9006,10.54682176,-11.57,2.5,11.83701398,-1.7717,-0.3206,1.800473618,0,0,0,-12.28,0.58,12.29368944
22/08/2020 15:30,0.9009,2.2657,2.438240616,10.3109,-0.7243,10.3363083,-9.41,2.99,9.873611295,0.1809,-1.9843,1.992528871,0,0,0,-10.13,-1.26,10.20806054
22/08/2020 16:00,0.1601,-0.756,0.772766465,11.0901,-0.936,11.12952892,-10.93,0.18,10.93148206,-0.6799,-0.936,1.156875106,0,0,0,-11.77,0,11.77
22/08/2020 16:30,2.7502,0.3131,2.767965254,8.0702,-0.5869,8.091512816,-5.32,0.9,5.395590792,2.5402,0.2331,2.550872723,0,0,0,-5.53,0.82,5.590465097
22/08/2020 17:00,1.6747,1.3443,2.147501474,7.9047,-0.5357,7.922831349,-6.23,1.88,6.507480311,1.5047,1.2543,1.958925874,0,0,0,-6.4,1.79,6.645607572
22/08/2020 17:30,2.6796,0.7416,2.780328527,7.9696,-0.6084,7.99278892,-5.29,1.35,5.459542105,2.5696,0.6216,2.643715325,0,0,0,-5.4,1.23,5.538312017
22/08/2020 18:00,3.9277,1.231,4.116088956,6.2177,-0.389,6.229856683,-2.29,1.62,2.805084669,4.1577,1.081,4.29593183,0,0,0,-2.06,1.47,2.530711362
22/08/2020 18:30,5.2126,1.635,5.463005012,5.0526,-0.265,5.05954462,0.16,1.9,1.906724941,5.9226,1.475,6.10350848,0,0,0,0.87,1.74,1.94537914
22/08/2020 19:00,5.8228,4.2043,7.182000998,3.3728,-0.1557,3.37639191,2.45,4.36,5.001209854,6.8828,-1.7257,7.095842186,0,0,0,3.51,-1.57,3.845126786
22/08/2020 19:30,6.7709,3.8031,7.765864821,2.6009,-0.1169,2.603525767,4.17,3.92,5.723224616,7.9809,-2.0869,8.249237324,0,0,0,5.38,-1.97,5.729336785
22/08/2020 20:00,7.6608,0.5072,7.677571783,2.1208,-0.0728,2.122049123,5.54,0.58,5.57027827,8.7108,0.4672,8.723320038,0,0,0,6.59,0.54,6.612087416
22/08/2020 20:30,7.5036,0.597,7.527311735,1.9636,-0.063,1.964610384,5.54,0.66,5.579175566,8.5536,0.477,8.566889865,0,0,0,6.59,0.54,6.612087416
22/08/2020 21:00,7.4179,1.7119,7.61287344,1.8779,-0.0681,1.879134381,5.54,1.78,5.81893461,8.5179,0.7319,8.549286404,0,0,0,6.64,0.8,6.688019139
22/08/2020 21:30,7.1791,1.4967,7.333456736,1.8591,-0.0833,1.86096526,5.32,1.58,5.549666657,8.1891,1.3067,8.29269701,0,0,0,6.33,1.39,6.48081785
22/08/2020 22:00,6.8457,1.5724,7.023962575,1.7457,-0.0776,1.74742389,5.1,1.65,5.360270516,7.8357,1.3924,7.95845288,0,0,0,6.09,1.47,6.264902234
22/08/2020 22:30,6.299,2.4386,6.754566674,1.709,-0.0714,1.710490854,4.59,2.51,5.231462511,7.329,0.6686,7.359433875,0,0,0,5.62,0.74,5.668509504
22/08/2020 23:00,5.5979,4.785,7.364286076,1.6179,-0.065,1.619205178,3.98,4.85,6.273985974,6.8279,-1.925,7.094071004,0,0,0,5.21,-1.86,5.532061099
22/08/2020 23:30,5.0891,4.9084,7.070454679,1.5191,-0.0616,1.520348437,3.57,4.97,6.119297345,6.2591,-1.8316,6.521586568,0,0,0,4.74,-1.77,5.059693667
23/08/2020 00:00,4.8467,4.2375,6.437927239,1.4467,-0.0425,1.447324131,3.4,4.28,5.466113793,5.9867,-2.5425,6.50422041,0,0,0,4.54,-2.5,5.182817766
23/08/2020 00:30,4.5404,4.4722,6.373053036,1.2604,-0.0378,1.260966693,3.28,4.51,5.576602909,5.6704,-2.3078,6.122040264,0,0,0,4.41,-2.27,4.959939516
23/08/2020 01:00,4.3041,4.1777,5.99820424,1.2941,-0.0223,1.294292123,3.01,4.2,5.16721395,5.3941,-2.5623,5.971741463,0,0,0,4.1,-2.54,4.823028094
23/08/2020 01:30,4.1227,4.9266,6.42402077,1.1127,-0.0034,1.112705195,3.01,4.93,5.776244455,5.2127,-1.7334,5.49335206,0,0,0,4.1,-1.73,4.450044944
23/08/2020 02:00,4.1156,4.9327,6.424149177,0.9756,0.0027,0.975603736,3.14,4.93,5.845040633,5.2456,-1.7273,5.522670065,0,0,0,4.27,-1.73,4.607146622
23/08/2020 02:30,3.962,4.9297,6.324506786,1.052,-0.0003,1.052000043,2.91,4.93,5.724770738,5.082,-1.7303,5.368487877,0,0,0,4.03,-1.73,4.385635644
23/08/2020 03:00,3.8367,4.9265,6.244250887,1.0367,-0.0035,1.036705908,2.8,4.93,5.669647255,4.9367,-1.7335,5.232210732,0,0,0,3.9,-1.73,4.266485673
23/08/2020 03:30,3.7994,4.9898,6.271646068,0.9994,-0.0002,0.99940002,2.8,4.99,5.721896539,4.8994,-1.7302,5.195932294,0,0,0,3.9,-1.73,4.266485673
23/08/2020 04:00,3.7301,5.0003,6.238320776,0.9301,0.0103,0.93015703,2.8,4.99,5.721896539,4.8301,-1.7197,5.127107771,0,0,0,3.9,-1.73,4.266485673
23/08/2020 04:30,3.6057,4.9938,6.159473267,1.0957,0.0038,1.095706589,2.51,4.99,5.58571392,4.6557,-1.7262,4.965411255,0,0,0,3.56,-1.73,3.958092975
23/08/2020 05:00,3.7758,4.9902,6.257696196,0.8258,0.0002,0.825800024,2.95,4.99,5.796774965,4.8858,-1.6798,5.16650459,0,0,0,4.06,-1.68,4.393859351
23/08/2020 05:30,3.9491,5.0872,6.440108279,0.6291,0.0172,0.629335086,3.32,5.07,6.060305273,5.1091,-1.6628,5.372876944,0,0,0,4.48,-1.68,4.784642097
23/08/2020 06:00,4.1221,5.0197,6.495313426,0.5421,0.0297,0.542912976,3.58,4.99,6.141376067,5.3121,-1.6503,5.562544067,0,0,0,4.77,-1.68,5.057202784
23/08/2020 06:30,4.3471,5.0242,6.643783865,0.5371,0.0342,0.538187746,3.81,4.99,6.278232235,5.5771,-1.7058,5.832134948,0,0,0,5.04,-1.74,5.331903975
23/08/2020 07:00,4.5487,5.0421,6.790688043,0.5987,0.0521,0.600962644,3.95,4.99,6.364165303,5.7887,-1.6879,6.029764017,0,0,0,5.19,-1.74,5.473910851
23/08/2020 07:30,4.8933,5.2184,7.153746113,0.7033,0.0484,0.704963439,4.19,5.17,6.654697589,6.1633,-1.4516,6.33193568,0,0,0,5.46,-1.5,5.662296354
23/08/2020 08:00,5.1031,5.7275,7.671107212,0.9131,0.0475,0.914334654,4.19,5.68,7.058222156,6.3731,-0.8825,6.43391093,0,0,0,5.46,-0.93,5.538637016
23/08/2020 08:30,5.727,5.5544,7.978088014,1.177,0.0344,1.177502594,4.55,5.52,7.153523607,7.017,-0.9956,7.087277923,0,0,0,5.84,-1.03,5.930134906
23/08/2020 09:00,6.0406,2.7994,6.65773901,1.7706,0.0094,1.770624952,4.27,2.79,5.100686228,7.0706,0.6994,7.105106946,0,0,0,5.3,0.69,5.344726373
23/08/2020 09:30,5.4447,2.6642,6.06157733,3.0247,-0.0758,3.025649638,2.42,2.74,3.655680511,6.2947,0.0642,6.295027381,0,0,0,3.27,0.14,3.27299557
23/08/2020 10:00,5.0918,3.3913,6.117789056,5.5018,-0.3487,5.512839099,-0.41,3.74,3.762406145,5.9418,-3.3287,6.810670373,0,0,0,0.44,-2.98,3.012308085
23/08/2020 10:30,3.8615,2.5522,4.628704688,7.8415,-0.6078,7.865020222,-3.98,3.16,5.081928768,3.8215,-3.9778,5.51604524,0,0,0,-4.02,-3.37,5.245693472
23/08/2020 11:00,3.7962,3.5393,5.190161744,8.3062,-0.6807,8.334045292,-4.51,4.22,6.176447199,3.7062,-2.7807,4.633380076,0,0,0,-4.6,-2.1,5.056678752
23/08/2020 11:30,4.9211,4.0759,6.389850235,6.1011,-0.4641,6.118726176,-1.18,4.54,4.690842142,4.9711,-2.2741,5.466568029,0,0,0,-1.13,-1.81,2.133775996
23/08/2020 12:00,4.8686,4.069,6.345078956,5.9986,-0.411,6.01266355,-1.13,4.48,4.620313842,4.5586,-2.321,5.115454521,0,0,0,-1.44,-1.91,2.392007525
23/08/2020 12:30,2.7574,3.3701,4.354403377,6.9674,-0.4399,6.981273148,-4.21,3.81,5.678045438,2.8674,-2.9799,4.135430663,0,0,0,-4.1,-2.54,4.823028094
23/08/2020 13:00,2.7433,2.5926,3.774555557,8.6233,-0.5674,8.641946867,-5.88,3.16,6.675327707,2.5333,-3.7274,4.506785956,0,0,0,-6.09,-3.16,6.86102762
23/08/2020 13:30,2.2812,2.3714,3.290503214,9.0212,-0.6886,9.047442699,-6.74,3.06,7.402107808,1.9012,-3.9686,4.400493995,0,0,0,-7.12,-3.28,7.839183631
23/08/2020 14:00,2.2096,2.9146,3.657488936,9.5996,-0.7754,9.630865243,-7.39,3.69,8.26003632,1.6796,-3.2954,3.698745371,0,0,0,-7.92,-2.52,8.311245394
23/08/2020 14:30,1.8945,2.3202,2.995406198,10.6545,-0.9398,10.69586809,-8.76,3.26,9.346935327,1.1345,-3.8698,4.032671855,0,0,0,-9.52,-2.93,9.960687727
23/08/2020 15:00,2.6237,2.5222,3.639408541,9.8737,-0.8778,9.912642661,-7.25,3.4,8.00765259,2.0537,-3.7078,4.238568689,0,0,0,-7.82,-2.83,8.316327314
23/08/2020 15:30,2.5962,3.4228,4.296023077,8.0962,-0.6372,8.121236253,-5.5,4.06,6.836197774,2.4462,-2.8372,3.746144455,0,0,0,-5.65,-2.2,6.063208721
23/08/2020 16:00,2.5112,3.879,4.62090537,7.4012,-0.491,7.417468735,-4.89,4.37,6.558124732,2.4712,-2.401,3.445523246,0,0,0,-4.93,-1.91,5.287059674
23/08/2020 16:30,3.5402,3.8945,5.263092845,6.9102,-0.4755,6.926540572,-3.37,4.37,5.518496172,3.5402,-2.3855,4.268913947,0,0,0,-3.37,-1.91,3.87362879
23/08/2020 17:00,3.9138,3.9574,5.565864281,6.5138,-0.4126,6.526854464,-2.6,4.37,5.084968043,4.4938,-2.3226,5.058528363,0,0,0,-2.02,-1.91,2.780017986
23/08/2020 17:30,4.4905,0.8361,4.567674842,6.6105,-0.4039,6.622827603,-2.12,1.24,2.456013029,4.5005,-0.1239,4.502205177,0,0,0,-2.11,0.28,2.128497122
23/08/2020 18:00,4.6479,0.5186,4.676742496,6.0679,-0.3914,6.080510206,-1.42,0.91,1.686564556,4.8979,0.3886,4.913291602,0,0,0,-1.17,0.78,1.406164997
23/08/2020 18:30,6.293,1.9525,6.588938097,4.223,-0.1875,4.227160424,2.07,2.14,2.97733102,6.843,1.7825,7.071347485,0,0,0,2.62,1.97,3.278002441
23/08/2020 19:00,6.9018,4.9766,8.508900681,2.9018,-0.1134,2.904014945,4,5.09,6.473646577,8.0818,-1.1034,8.15677527,0,0,0,5.18,-0.99,5.273755777
23/08/2020 19:30,7.1744,2.8009,7.701756694,1.7844,-0.0291,1.784637266,5.39,2.83,6.087774634,8.3644,0.6409,8.3889177,0,0,0,6.58,0.67,6.614022982
23/08/2020 20:00,7.3503,1.7419,7.553881499,1.3603,0.0019,1.360301327,5.99,1.74,6.237603707,8.5003,1.4819,8.62850669,0,0,0,7.14,1.48,7.29177619
23/08/2020 20:30,7.5767,1.8772,7.805783928,0.9367,0.0472,0.937888442,6.64,1.83,6.887561252,8.8067,1.6172,8.953954474,0,0,0,7.87,1.57,8.025073208
23/08/2020 21:00,7.8005,1.916,8.032363055,0.7305,0.036,0.731386526,7.07,1.88,7.315688621,9.0805,1.656,9.230266315,0,0,0,8.35,1.62,8.50569809
23/08/2020 21:30,7.7043,2.0062,7.961223331,0.5343,0.0262,0.534941988,7.17,1.98,7.438366756,8.9943,1.7462,9.162240279,0,0,0,8.46,1.72,8.633075929
23/08/2020 22:00,7.1948,2.1558,7.510833554,0.4448,0.0358,0.446238367,6.75,2.12,7.075090105,8.4548,1.9358,8.673578539,0,0,0,8.01,1.9,8.232259714
23/08/2020 22:30,6.7257,2.1492,7.060743667,0.4057,0.0292,0.406749468,6.32,2.12,6.666093309,7.9357,1.9292,8.166832136,0,0,0,7.53,1.9,7.766009271
23/08/2020 23:00,6.2441,1.3341,6.385029962,0.3841,0.0241,0.384855323,5.86,1.31,6.004639873,7.4041,1.1241,7.488945027,0,0,0,7.02,1.1,7.105659716
23/08/2020 23:30,5.6152,1.3358,5.771900266,0.3652,0.0258,0.366110202,5.25,1.31,5.410970338,6.6952,1.2058,6.802915307,0,0,0,6.33,1.18,6.43904496
24/08/2020 00:00,5.1468,2.491,5.717921934,0.3068,0.031,0.30836219,4.84,2.46,5.42929093,6.2768,0.381,6.288352665,0,0,0,5.97,0.35,5.980250831
24/08/2020 00:30,4.6502,5.0777,6.885302995,0.3102,0.0377,0.312482528,4.34,5.04,6.651105171,5.9402,-1.7223,6.18484384,0,0,0,5.63,-1.76,5.898686294
24/08/2020 01:00,4.3935,5.1464,6.766703423,0.2835,0.0464,0.287272014,4.11,5.1,6.549969466,5.6535,-1.6136,5.879265873,0,0,0,5.37,-1.66,5.620720594
24/08/2020 01:30,4.2694,5.143,6.684177239,0.3094,0.043,0.31237375,3.96,5.1,6.456903283,5.5594,-1.617,5.789785606,0,0,0,5.25,-1.66,5.506187429
24/08/2020 02:00,4.2908,5.1887,6.73302104,0.2608,0.0387,0.263655704,4.03,5.15,6.539373059,5.5608,-1.5713,5.778536175,0,0,0,5.3,-1.61,5.539142533
24/08/2020 02:30,4.2252,5.2432,6.733755362,0.1452,0.0432,0.151490198,4.08,5.2,6.609568821,5.5052,-1.5668,5.723817719,0,0,0,5.36,-1.61,5.596579312
24/08/2020 03:00,4.08,5.2465,6.646214129,0.11,0.0465,0.119424662,3.97,5.2,6.542239678,5.36,-1.5235,5.572311213,0,0,0,5.25,-1.57,5.479726271
24/08/2020 03:30,4.0212,5.2489,6.612185769,0.1112,0.0489,0.121476953,3.91,5.2,6.506004919,5.3112,-1.5211,5.524725391,0,0,0,5.2,-1.57,5.431841308
24/08/2020 04:00,4.07,5.2438,6.637946854,0.08,0.0438,0.091205482,3.99,5.2,6.554395472,5.35,-1.4462,5.54202079,0,0,0,5.27,-1.49,5.476586528
24/08/2020 04:30,4.0534,5.1859,6.582067333,0.0234,0.0659,0.06993118,4.03,5.12,6.51577317,5.2934,-0.2741,5.300491899,0,0,0,5.27,-0.34,5.280956353
24/08/2020 05:00,4.0411,5.8834,7.137568547,0.0111,0.0734,0.074234561,4.03,5.81,7.070855677,5.3311,-0.7366,5.381747557,0,0,0,5.32,-0.81,5.381310249
24/08/2020 05:30,4.2467,5.8453,7.225094669,0.0067,0.0753,0.075597487,4.24,5.77,7.160342171,5.5667,-0.7847,5.621734873,0,0,0,5.56,-0.86,5.626117667
24/08/2020 06:00,4.4564,5.8501,7.354126119,0.0064,0.0801,0.080355274,4.45,5.77,7.286659042,5.8064,-0.7799,5.858542905,0,0,0,5.8,-0.86,5.863411976
24/08/2020 06:30,4.696,5.9667,7.593018167,0.006,0.0867,0.086907364,4.69,5.88,7.521336317,6.106,-0.6833,6.144113841,0,0,0,6.1,-0.77,6.148406298
24/08/2020 07:00,5.1973,4.7437,7.036662347,0.0373,0.1037,0.110204265,5.16,4.64,6.939394786,6.5573,0.0837,6.557834168,0,0,0,6.52,-0.02,6.520030675
24/08/2020 07:30,5.635,3.1809,6.470807508,0.415,0.0909,0.424838569,5.22,3.09,6.066011869,6.935,0.5509,6.956846686,0,0,0,6.52,0.46,6.536206851
24/08/2020 08:00,6.1553,4.6802,7.732528056,1.0253,0.0302,1.025744671,5.13,4.65,6.923828421,7.5453,-2.1398,7.84285,0,0,0,6.52,-2.17,6.871630083
24/08/2020 08:30,6.4878,4.6795,7.99932929,1.5878,-0.0305,1.58809291,4.9,4.71,6.796624162,7.8578,-2.0405,8.118414937,0,0,0,6.27,-2.01,6.584299507
24/08/2020 09:00,6.7816,4.7003,8.251237401,1.1416,-0.0097,1.141641209,5.64,4.71,7.348040555,8.2716,-2.0197,8.514608309,0,0,0,7.13,-2.01,7.407901187
24/08/2020 09:30,6.9115,4.4735,8.232923812,1.9215,-0.0365,1.921846638,4.99,4.51,6.726083556,8.3015,-2.2665,8.605342788,0,0,0,6.38,-2.23,6.758498354
24/08/2020 10:00,7.0801,4.392,8.33171531,2.1401,-0.078,2.141520957,4.94,4.47,6.662169316,8.4201,-2.348,8.741349324,0,0,0,6.28,-2.27,6.67767175
24/08/2020 10:30,6.761,4.3356,8.031721382,2.431,-0.0644,2.431852866,4.33,4.4,6.17324064,8.031,-2.3844,8.377489144,0,0,0,5.6,-2.32,6.061550957
24/08/2020 11:00,5.8737,3.9943,7.103153115,4.4337,-0.1657,4.43679526,1.44,4.16,4.402181278,6.5437,-2.6857,7.073400468,0,0,0,2.11,-2.52,3.286715686
24/08/2020 11:30,5.779,3.6108,6.814302432,5.169,-0.3292,5.179472332,0.61,3.94,3.986941183,6.289,-3.0492,6.989216096,0,0,0,1.12,-2.72,2.94156421
24/08/2020 12:00,5.5411,3.0201,6.310688807,5.9111,-0.4899,5.931366219,-0.37,3.51,3.529447549,6.1711,-3.6299,7.159514594,0,0,0,0.26,-3.14,3.150745943
24/08/2020 12:30,3.9261,2.9483,4.909860904,6.6061,-0.5617,6.62993696,-2.68,3.51,4.416163493,3.8761,-3.6517,5.32532291,0,0,0,-2.73,-3.09,4.123226892
24/08/2020 13:00,3.1707,2.6376,4.124351131,8.1607,-0.6224,8.184400177,-4.99,3.26,5.960511723,3.0707,-3.9424,4.997170825,0,0,0,-5.09,-3.32,6.07704698
24/08/2020 13:30,2.5988,2.5954,3.67285483,7.4288,-0.7446,7.466022944,-4.83,3.34,5.872350466,2.5388,-4.0046,4.741553184,0,0,0,-4.89,-3.26,5.877048579
24/08/2020 14:00,3.7707,3.1199,4.894073406,5.9907,-0.5301,6.014107789,-2.22,3.65,4.272107208,3.9707,-3.5201,5.306369993,0,0,0,-2.02,-2.99,3.608392994
24/08/2020 14:30,4.1955,3.4368,5.423450423,5.2655,-0.4032,5.28091474,-1.07,3.84,3.986289001,5.3655,-3.2232,6.259201905,0,0,0,0.1,-2.82,2.821772493
24/08/2020 15:00,3.0264,3.4239,4.569703291,5.5064,-0.4161,5.522099254,-2.48,3.84,4.571214281,3.2464,-3.2361,4.583825495,0,0,0,-2.26,-2.82,3.6138622
24/08/2020 15:30,5.1943,3.4724,6.24806484,4.8543,-0.4076,4.871382376,0.34,3.88,3.894868419,5.7543,-3.2276,6.597679156,0,0,0,0.9,-2.82,2.960135132
24/08/2020 16:00,5.383,3.6768,6.518860885,4.533,-0.3232,4.54450737,0.85,4,4.089315346,6.073,-3.0332,6.788345251,0,0,0,1.54,-2.71,3.117001765
24/08/2020 16:30,6.1849,3.9806,7.355145435,3.8649,-0.2094,3.870568482,2.32,4.19,4.789415413,7.1049,-2.7494,7.618320312,0,0,0,3.24,-2.54,4.116940612
24/08/2020 17:00,6.7076,4.3321,7.984922553,2.5376,-0.1179,2.540337413,4.17,4.45,6.098475219,7.9676,-2.4379,8.332226963,0,0,0,5.43,-2.32,5.904853936
24/08/2020 17:30,7.4125,4.3774,8.608529898,2.1925,-0.0726,2.193701668,5.22,4.45,6.85936586,8.8125,-2.3926,9.131521834,0,0,0,6.62,-2.32,7.014755876
24/08/2020 18:00,7.981,4.5751,9.199342423,1.541,-0.0049,1.54100779,6.44,4.58,7.90253124,9.571,-2.1649,9.812789257,0,0,0,8.03,-2.16,8.315437451
24/08/2020 18:30,8.4853,4.6035,9.65362773,1.1853,0.0235,1.185532935,7.3,4.58,8.617795542,10.1853,-2.1365,10.4069673,0,0,0,9,-2.16,9.255571295
24/08/2020 19:00,8.4112,4.7312,9.650520135,0.9012,0.0412,0.902141275,7.51,4.69,8.854162863,10.1312,-2.0188,10.33038077,0,0,0,9.23,-2.06,9.457087289
24/08/2020 19:30,8.3786,4.8493,9.680735946,0.6586,0.0593,0.661264282,7.72,4.79,9.085290309,10.1386,-1.8907,10.31338724,0,0,0,9.48,-1.95,9.67847612
24/08/2020 20:00,8.2895,4.9496,9.654757916,0.3295,0.0796,0.33897848,7.96,4.87,9.331586146,10.0795,-1.8004,10.23903122,0,0,0,9.75,-1.88,9.929597172
24/08/2020 20:30,8.2389,4.9192,9.595728313,0.1889,0.0892,0.208901532,8.05,4.83,9.387832551,10.0389,-1.8508,10.20808375,0,0,0,9.85,-1.94,10.03922806
24/08/2020 21:00,8.1375,4.885,9.49116069,0.2675,0.055,0.273095679,7.87,4.83,9.233948235,9.9375,-1.885,10.11469877,0,0,0,9.67,-1.94,9.862682191
24/08/2020 21:30,7.6907,4.9715,9.157656837,0.3207,0.0415,0.323373994,7.37,4.93,8.866893481,9.4207,-1.7485,9.581588633,0,0,0,9.1,-1.79,9.274378685
24/08/2020 22:00,7.06,5.0422,8.675677544,0.42,0.0322,0.421232525,6.64,5.01,8.318034624,8.7,-1.6778,8.86030546,0,0,0,8.28,-1.71,8.454732403
24/08/2020 22:30,6.3996,5.0143,8.130072856,0.6296,0.0043,0.629614684,5.77,5.01,7.64153126,7.9396,-1.7057,8.120754931,0,0,0,7.31,-1.71,7.507343072
24/08/2020 23:00,5.7946,5.0707,7.699960237,0.6846,-0.0193,0.684871995,5.11,5.09,7.212503033,7.2446,-1.6393,7.42775428,0,0,0,6.56,-1.62,6.757070371
24/08/2020 23:30,5.19,5.0767,7.26009524,0.68,-0.0133,0.680130054,4.51,5.09,6.800602914,6.55,-1.6333,6.750568042,0,0,0,5.87,-1.62,6.089441682
25/08/2020 00:00,4.6506,5.069,6.879159931,0.9106,-0.021,0.910842116,3.74,5.09,6.316304299,5.9006,-1.641,6.124537645,0,0,0,4.99,-1.62,5.246379704
25/08/2020 00:30,4.3322,5.0614,6.662261388,0.9422,-0.0286,0.942633969,3.39,5.09,6.115570292,5.5422,-1.6486,5.782202245,0,0,0,4.6,-1.62,4.876925261
25/08/2020 01:00,3.9194,4.9139,6.285547675,1.4094,-0.0461,1.41015374,2.51,4.96,5.558929753,5.0094,-1.7761,5.314943045,0,0,0,3.6,-1.73,3.994108161
25/08/2020 01:30,3.713,4.7766,6.049981534,1.653,-0.0734,1.654628828,2.06,4.85,5.269354799,4.753,-1.8734,5.10887821,0,0,0,3.1,-1.8,3.584689666
25/08/2020 02:00,3.6856,4.767,6.025606721,1.7356,-0.083,1.737583483,1.95,4.85,5.227332015,4.7156,-1.883,5.077654218,0,0,0,2.98,-1.8,3.481436485
25/08/2020 02:30,3.5855,4.7698,5.967143562,1.7355,-0.0802,1.737352092,1.85,4.85,5.190857347,4.5955,-1.8802,4.965256518,0,0,0,2.86,-1.8,3.379289866
25/08/2020 03:00,3.6946,2.1871,4.293422361,1.8446,-0.0629,1.845672119,1.85,2.25,2.912902333,4.4246,1.1071,4.56100379,0,0,0,2.58,1.17,2.832896045
25/08/2020 03:30,3.6691,1.6607,4.027433339,1.8991,-0.0693,1.900363991,1.77,1.73,2.475035353,4.3891,1.5307,4.64835899,0,0,0,2.49,1.6,2.959746611
25/08/2020 04:00,3.6376,1.6623,3.999421839,1.9476,-0.0677,1.948776296,1.69,1.73,2.418470591,4.3576,1.5323,4.619158046,0,0,0,2.41,1.6,2.892766842
25/08/2020 04:30,3.5397,1.6534,3.906815538,1.9797,-0.0766,1.981181377,1.56,1.73,2.329484922,4.2397,1.5234,4.50508642,0,0,0,2.26,1.6,2.769043156
25/08/2020 05:00,3.6441,1.6277,3.991099109,1.9841,-0.1023,1.986735539,1.66,1.73,2.39760297,4.3641,1.4977,4.613943444,0,0,0,2.38,1.6,2.867821473
25/08/2020 05:30,4.0428,1.0266,4.171107695,1.8828,-0.1134,1.886211918,2.16,1.14,2.442375892,4.7928,0.8966,4.875943334,0,0,0,2.91,1.01,3.080292194
25/08/2020 06:00,4.2819,0.5715,4.319870352,1.9819,-0.1185,1.985439463,2.3,0.69,2.401270497,5.0219,0.4515,5.042155478,0,0,0,3.04,0.57,3.092975913
25/08/2020 06:30,4.7036,0.583,4.739593016,1.8336,-0.107,1.836719347,2.87,0.69,2.951779125,5.5136,0.463,5.53300587,0,0,0,3.68,0.57,3.723882383
25/08/2020 07:00,4.9828,0.611,5.020121198,1.9328,-0.079,1.934413823,3.05,0.69,3.127075311,5.8228,0.491,5.843464798,0,0,0,3.89,0.57,3.931539139
25/08/2020 07:30,5.3902,0.6121,5.424843081,2.0502,-0.0779,2.051679422,3.34,0.69,3.410527818,6.2602,0.4921,6.279511641,0,0,0,4.21,0.57,4.248411468
25/08/2020 08:00,5.7048,0.4976,5.726460408,2.3648,-0.0724,2.365908029,3.34,0.57,3.388288654,6.5748,0.4976,6.593603021,0,0,0,4.21,0.57,4.248411468
25/08/2020 08:30,6.1418,2.6537,6.690577773,2.8618,-0.0963,2.863419796,3.28,2.75,4.280292046,7.1518,-1.3063,7.270121246,0,0,0,4.29,-1.21,4.45737591
25/08/2020 09:00,6.3442,3.7625,7.375993485,3.5142,-0.1575,3.51772766,2.83,3.92,4.834800927,7.4342,-2.8575,7.964460803,0,0,0,3.92,-2.7,4.759873948
25/08/2020 09:30,6.572,3.79,7.586519887,3.462,-0.13,3.464439926,3.11,3.92,5.003848519,7.722,-2.83,8.224243673,0,0,0,4.26,-2.7,5.043570164
25/08/2020 10:00,6.4743,3.5603,7.388659999,4.3543,-0.1997,4.358876986,2.12,3.76,4.316480047,7.3243,-3.0497,7.933854081,0,0,0,2.97,-2.85,4.116236145
25/08/2020 10:30,5.9947,3.5019,6.94260266,5.1747,-0.2581,5.181132666,0.82,3.76,3.848376281,6.6147,-3.1081,7.308525275,0,0,0,1.44,-2.85,3.193133257
25/08/2020 11:00,6.1686,3.5103,7.097452504,5.0086,-0.2497,5.01482044,1.16,3.76,3.934869756,7.0086,-3.0997,7.663459666,0,0,0,2,-2.85,3.481738072
25/08/2020 11:30,6.2845,3.376,7.133885074,4.9045,-0.284,4.912715771,1.38,3.66,3.911521443,7.1545,-3.244,7.855597129,0,0,0,2.25,-2.96,3.71807746
25/08/2020 12:00,6.2865,3.5918,7.240242364,4.3565,-0.2282,4.362472635,1.93,3.82,4.279871493,7.2665,-3.0582,7.883819473,0,0,0,2.91,-2.83,4.059187111
25/08/2020 12:30,6.4875,3.3838,7.316950095,5.1575,-0.2662,5.164365275,1.33,3.65,3.884765115,7.0875,-3.2562,7.799711193,0,0,0,1.93,-2.99,3.55879193
25/08/2020 13:00,4.8939,3.0471,5.764987044,6.8739,-0.4029,6.885697468,-1.98,3.45,3.9778009,5.0239,-3.5329,6.141738648,0,0,0,-1.85,-3.13,3.635849282
25/08/2020 13:30,4.5444,2.5388,5.205485261,8.4844,-0.5512,8.502285857,-3.94,3.09,5.007164866,4.5544,-4.0212,6.075574771,0,0,0,-3.93,-3.47,5.242690149
25/08/2020 14:00,3.3268,2.1646,3.969016427,9.1068,-0.6754,9.131810959,-5.78,2.84,6.440031056,3.1068,-4.3954,5.38254098,0,0,0,-6,-3.72,7.059631718
25/08/2020 14:30,2.1199,2.3238,3.145476506,8.9099,-0.6562,8.934031366,-6.79,2.98,7.415153404,1.8799,-4.2462,4.643731091,0,0,0,-7.03,-3.59,7.893605007
25/08/2020 15:00,2.4492,2.3608,3.401757969,9.0592,-0.6192,9.080336628,-6.61,2.98,7.250689622,2.1892,-4.2492,4.779989255,0,0,0,-6.87,-3.63,7.770057915
25/08/2020 15:30,4.9482,2.2696,5.443874301,8.3182,-0.6004,8.33984001,-3.37,2.87,4.42648845,4.7982,-4.3304,6.463365021,0,0,0,-3.52,-3.73,5.128674293
25/08/2020 16:00,4.1208,2.4247,4.781230253,8.3808,-0.5853,8.401213289,-4.26,3.01,5.216100076,3.9908,-4.1653,5.768553435,0,0,0,-4.39,-3.58,5.664671217
25/08/2020 16:30,3.3872,2.7537,4.36531643,7.8472,-0.5363,7.865504785,-4.46,3.29,5.542174663,3.3972,-3.8563,5.139262353,0,0,0,-4.45,-3.32,5.552017651
25/08/2020 17:00,4.0719,2.9611,5.034727681,7.3719,-0.4789,7.387438989,-3.3,3.44,4.766927732,4.2719,-3.6489,5.618149234,0,0,0,-3.1,-3.17,4.433835811
25/08/2020 17:30,4.8278,2.8901,5.626751358,7.6178,-0.4699,7.632279008,-2.79,3.36,4.367344731,5.0378,-3.7199,6.262354577,0,0,0,-2.58,-3.25,4.149566242
25/08/2020 18:00,6.1606,3.2347,6.958180542,6.2606,-0.3553,6.270673843,-0.1,3.59,3.591392488,6.9006,-3.4153,7.699516508,0,0,0,0.64,-3.06,3.126211765
25/08/2020 18:30,7.0416,3.6892,7.949485971,4.6016,-0.2208,4.606894312,2.44,3.91,4.608871879,8.0516,-2.9708,8.582185922,0,0,0,3.45,-2.75,4.411915684
25/08/2020 19:00,6.9796,4.0521,8.070584277,3.4496,-0.1379,3.452355221,3.53,4.19,5.478777236,8.2296,-2.5979,8.629913126,0,0,0,4.78,-2.46,5.375872022
25/08/2020 19:30,7.1145,4.2556,8.290129167,2.6545,-0.0944,2.656178008,4.46,4.35,6.230096307,8.5145,-2.4144,8.850199863,0,0,0,5.86,-2.32,6.302539171
25/08/2020 20:00,7.2204,4.3459,8.427397165,2.1204,-0.0541,2.121090043,5.1,4.4,6.735725648,8.7104,-2.3741,9.028145932,0,0,0,6.59,-2.32,6.986451174
25/08/2020 20:30,7.4242,4.6049,8.736352194,1.8642,-0.0251,1.864368968,5.56,4.63,7.235364538,8.9842,-2.0851,9.222987133,0,0,0,7.12,-2.06,7.412017269
25/08/2020 21:00,7.37,5.2485,9.047853461,1.89,-0.0715,1.891351964,5.48,5.32,7.637591243,8.93,-1.4615,9.04880557,0,0,0,7.04,-1.39,7.175911092
25/08/2020 21:30,7.1037,5.3459,8.890511824,1.8537,-0.0841,1.855606774,5.25,5.43,7.552972925,8.6237,-1.3741,8.732488334,0,0,0,6.77,-1.29,6.89180673
25/08/2020 22:00,6.63,4.5372,8.033871037,1.88,-0.0928,1.88228899,4.75,4.63,6.633204354,8.06,-2.2428,8.366226858,0,0,0,6.18,-2.15,6.54330956
25/08/2020 22:30,6.044,4.5897,7.589155558,1.814,-0.0903,1.816246153,4.23,4.68,6.308351607,7.424,-2.1103,7.718104825,0,0,0,5.61,-2.02,5.962591718
25/08/2020 23:00,5.5606,4.5858,7.207623325,1.7906,-0.0942,1.793076128,3.77,4.68,6.009600652,6.8806,-2.3042,7.256169375,0,0,0,5.09,-2.21,5.549071994
25/08/2020 23:30,5.2064,4.2639,6.729594651,1.7664,-0.0861,1.76849715,3.44,4.35,5.545818244,6.5064,-2.7461,7.062174323,0,0,0,4.74,-2.66,5.435365673
26/08/2020 00:00,4.6744,4.256,6.321673146,1.7644,-0.094,1.766902193,2.91,4.35,5.233602965,5.9044,-2.754,6.515094424,0,0,0,4.14,-2.66,4.920894228
26/08/2020 00:30,4.3865,3.8764,5.853875572,1.7365,-0.1136,1.740211829,2.65,3.99,4.789843421,5.5465,-3.1736,6.390258149,0,0,0,3.81,-3.06,4.886685994
26/08/2020 01:00,4.1996,3.4364,5.426369423,1.7496,-0.1136,1.753284096,2.45,3.55,4.313351365,5.3396,-3.6036,6.441836782,0,0,0,3.59,-3.49,5.006815355
26/08/2020 01:30,3.9758,1.5443,4.265190281,1.6558,-0.1057,1.659170314,2.32,1.65,2.846910606,4.8658,0.8043,4.931826044,0,0,0,3.21,0.91,3.336495167
26/08/2020 02:00,3.8314,1.9414,4.295190324,1.5714,-0.0886,1.573895778,2.26,2.03,3.037844631,4.7114,1.7414,5.022923842,0,0,0,3.14,1.83,3.634350011
26/08/2020 02:30,3.8215,2.0751,4.348551743,1.4015,-0.0649,1.403001875,2.42,2.14,3.230479841,4.7315,1.8551,5.082173576,0,0,0,3.33,1.92,3.843865242
26/08/2020 03:00,3.7915,2.1802,4.373641994,1.2115,-0.0398,1.212153575,2.58,2.22,3.403645105,4.7115,1.9802,5.110716612,0,0,0,3.5,2.02,4.041088962
26/08/2020 03:30,3.7823,2.1901,4.370621386,1.1023,-0.0299,1.102705446,2.68,2.22,3.480057471,4.7123,1.9901,5.115297577,0,0,0,3.61,2.02,4.136725758
26/08/2020 04:00,3.7283,2.1885,4.323164713,1.1883,-0.0315,1.188717435,2.54,2.22,3.373425559,4.6383,1.9885,5.046578954,0,0,0,3.45,2.02,3.997861929
26/08/2020 04:30,3.7565,2.1944,4.350480848,1.0765,-0.0256,1.076804351,2.68,2.22,3.480057471,4.6765,1.9944,5.084022385,0,0,0,3.6,2.02,4.128001938
26/08/2020 05:00,3.8548,2.2064,4.441585753,0.9248,-0.0136,0.924899995,2.93,2.22,3.676044069,4.8048,2.0064,5.206893892,0,0,0,3.88,2.02,4.374334235
26/08/2020 05:30,3.9878,2.2172,4.562732151,0.9278,-0.0028,0.927804225,3.06,2.22,3.78047616,4.9478,2.0172,5.343203223,0,0,0,4.02,2.02,4.498977662
26/08/2020 06:00,4.2792,2.1286,4.779381822,0.8692,-0.0214,0.869463398,3.41,2.15,4.031203294,5.2692,1.8886,5.597435002,0,0,0,4.4,1.91,4.796675932
26/08/2020 06:30,4.5426,1.917,4.930527736,0.9826,-0.023,0.982869147,3.56,1.94,4.054281687,5.5326,1.717,5.792905295,0,0,0,4.55,1.74,4.871355048
26/08/2020 07:00,4.9563,2.0782,5.374367398,0.9463,0.0082,0.946335527,4.01,2.07,4.512759688,5.9563,1.8682,6.242409866,0,0,0,5.01,1.86,5.344127618
26/08/2020 07:30,5.6091,4.0171,6.899209753,1.2491,0.0071,1.249120178,4.36,4.01,5.923655966,6.9091,-1.8029,7.140455953,0,0,0,5.66,-1.81,5.942364849
26/08/2020 08:00,5.8953,4.1404,7.203990162,1.9853,-0.0196,1.985396749,3.91,4.16,5.709089244,7.1553,-2.5596,7.59933354,0,0,0,5.17,-2.54,5.760251731
26/08/2020 08:30,6.1929,3.5576,7.142025495,3.4629,-0.0924,3.464132528,2.73,3.65,4.558003949,7.2329,-3.1124,7.87412701,0,0,0,3.77,-3.02,4.830455465
26/08/2020 09:00,5.7851,3.6884,6.86088016,4.5351,-0.2316,4.541009862,1.25,3.92,4.11447445,6.4051,-2.9316,7.044117018,0,0,0,1.87,-2.7,3.284341639
26/08/2020 09:30,6.8142,3.8487,7.82597044,4.3542,-0.2313,4.36033913,2.46,4.08,4.764241807,7.7242,-2.7813,8.209683023,0,0,0,3.37,-2.55,4.226038334
26/08/2020 10:00,5.0595,3.7262,6.283558442,5.3395,-0.3138,5.348712994,-0.28,4.04,4.049691346,6.0695,-2.8638,6.711198156,0,0,0,0.73,-2.55,2.652432846
26/08/2020 10:30,5.9185,3.8382,7.054106711,5.0185,-0.3018,5.027566557,0.9,4.14,4.236696827,6.3085,-2.7718,6.890576717,0,0,0,1.29,-2.47,2.786574959
26/08/2020 11:00,5.3549,3.6814,6.498281309,5.5649,-0.4086,5.579880462,-0.21,4.09,4.09538765,6.4149,-2.9386,7.055941608,0,0,0,0.85,-2.53,2.668969839
26/08/2020 11:30,4.3708,3.8927,5.852948482,5.1808,-0.2773,5.188215872,-0.81,4.17,4.247940678,5.5408,-2.6473,6.140737898,0,0,0,0.36,-2.37,2.39718585
26/08/2020 12:00,4.3766,3.861,5.836261523,5.4566,-0.349,5.467749497,-1.08,4.21,4.346320283,4.7166,-2.649,5.409576375,0,0,0,-0.74,-2.3,2.41611258
26/08/2020 12:30,3.7903,3.5817,5.214877657,6.2303,-0.4283,6.245004322,-2.44,4.01,4.694006817,4.1203,-2.9283,5.054880115,0,0,0,-2.11,-2.5,3.271406425
26/08/2020 13:00,3.7703,3.3658,5.054084658,6.9403,-0.5642,6.963195081,-3.17,3.93,5.04913854,3.9103,-3.1142,4.998868645,0,0,0,-3.03,-2.55,3.960227266
26/08/2020 13:30,3.4693,3.1783,4.705064652,7.2393,-0.6517,7.268574646,-3.77,3.83,5.374179007,3.5293,-3.2917,4.826100639,0,0,0,-3.71,-2.64,4.553427281
26/08/2020 14:00,2.2339,3.1992,3.901946931,7.4339,-0.6308,7.460615112,-5.2,3.83,6.458242795,2.1439,-3.2708,3.910810638,0,0,0,-5.29,-2.64,5.912165424
26/08/2020 14:30,2.3785,3.3337,4.095218912,7.1985,-0.5763,7.221531966,-4.82,3.91,6.20648854,2.3385,-3.1363,3.912155408,0,0,0,-4.86,-2.56,5.493013745
26/08/2020 15:00,2.836,3.3911,4.420684925,7.346,-0.6089,7.371192252,-4.51,4,6.028275043,2.796,-3.0789,4.158995216,0,0,0,-4.55,-2.47,5.177200015
26/08/2020 15:30,2.3064,3.4266,4.130504633,7.1464,-0.5734,7.169366814,-4.84,4,6.278980809,2.3064,-3.0934,3.858575452,0,0,0,-4.84,-2.52,5.456738953
26/08/2020 16:00,2.3907,3.2835,4.061627597,7.2307,-0.6265,7.257790624,-4.84,3.91,6.22203343,2.3907,-3.1965,3.991623572,0,0,0,-4.84,-2.57,5.480009124
26/08/2020 16:30,2.9196,3.4984,4.556628877,6.9496,-0.5416,6.970672186,-4.03,4.04,5.706356105,2.9996,-2.9816,4.229366231,0,0,0,-3.95,-2.44,4.642854725
26/08/2020 17:00,3.7056,3.6311,5.18809778,6.4056,-0.4689,6.42273918,-2.7,4.1,4.909175083,3.9856,-2.9089,4.934238196,0,0,0,-2.42,-2.44,3.436568055
26/08/2020 17:30,4.9722,3.8642,6.297206879,5.3222,-0.3458,5.333422023,-0.35,4.21,4.224523642,5.7222,-2.6858,6.321162431,0,0,0,0.4,-2.34,2.37394187
26/08/2020 18:00,6.6857,3.9711,7.77613141,4.3057,-0.2389,4.312322541,2.38,4.21,4.836165837,7.5657,-2.5789,7.993155929,0,0,0,3.26,-2.34,4.012879266
26/08/2020 18:30,7.6676,0.4672,7.681820461,3.2076,-0.1228,3.209949782,4.46,0.59,4.49885541,8.6076,-2.5128,8.96688026,0,0,0,5.4,-2.39,5.905260367
26/08/2020 19:00,7.9991,3.0213,8.55066398,2.4891,-0.0687,2.490047891,5.51,3.09,6.317293724,9.4391,-3.8587,10.19736115,0,0,0,6.95,-3.79,7.916223847
26/08/2020 19:30,8.2389,3.1256,8.811858406,1.5489,-0.0144,1.548966936,6.69,3.14,7.390243568,9.8789,-3.8444,10.60056963,0,0,0,8.33,-3.83,9.168304096
26/08/2020 20:00,8.0928,3.2659,8.726941884,0.7128,0.0459,0.714276312,7.38,3.22,8.051881768,9.8928,-3.7141,10.56702563,0,0,0,9.18,-3.76,9.92018145
26/08/2020 20:30,8.2509,3.3161,8.89234896,0.2509,0.0961,0.268674562,8,3.22,8.623711498,10.1509,-3.6639,10.79189205,0,0,0,9.9,-3.76,10.58997639
26/08/2020 21:00,8.4578,3.2241,9.051475109,0.2078,0.0641,0.217461836,8.25,3.16,8.834483573,10.3878,-3.7659,11.04936159,0,0,0,10.18,-3.83,10.87664011
26/08/2020 21:30,8.2368,3.3469,8.890816265,0.1768,0.0469,0.182914871,8.06,3.3,8.709397224,10.1468,-3.6831,10.79457159,0,0,0,9.97,-3.73,10.64489549
26/08/2020 22:00,7.596,3.4694,8.350805492,0.206,0.0394,0.209734022,7.39,3.43,8.147208111,9.416,-3.5206,10.05264544,0,0,0,9.21,-3.56,9.874092363
26/08/2020 22:30,7.0032,3.6377,7.891620336,0.2832,0.0277,0.284551454,6.72,3.61,7.628269791,8.7432,-3.3423,9.360262578,0,0,0,8.46,-3.37,9.106508661
26/08/2020 23:00,6.3021,3.8148,7.366760716,0.2521,0.0148,0.252534057,6.05,3.8,7.144403404,7.9221,-3.1852,8.538452287,0,0,0,7.67,-3.2,8.310770121
26/08/2020 23:30,5.6851,3.9165,6.903574021,0.2451,0.0065,0.245186174,5.44,3.91,6.699380568,7.2351,-3.0935,7.868698384,0,0,0,6.99,-3.1,7.646574396
27/08/2020 00:00,5.1233,4.0717,6.544229808,0.2233,0.0317,0.225538866,4.9,4.04,6.350716495,6.6233,-2.9283,7.241756954,0,0,0,6.4,-2.96,7.05135448
27/08/2020 00:30,5.0463,3.1139,5.92971474,0.2163,0.0139,0.216746165,4.83,3.1,5.73924211,6.5463,-4.1761,7.764911777,0,0,0,6.33,-4.19,7.591113225
27/08/2020 01:00,4.7183,1.0471,4.833091485,0.2783,0.0171,0.278824855,4.44,1.03,4.557905221,5.8983,-1.7729,6.15898671,0,0,0,5.62,-1.79,5.898177685
27/08/2020 01:30,4.441,0.5633,4.476582166,0.341,0.0233,0.341795099,4.1,0.54,4.135408081,5.531,-0.5167,5.555082348,0,0,0,5.19,-0.54,5.218016865
27/08/2020 02:00,4.442,0.5649,4.477775788,0.342,0.0249,0.342905249,4.1,0.54,4.135408081,5.532,-0.5151,5.555929446,0,0,0,5.19,-0.54,5.218016865
27/08/2020 02:30,4.3854,0.5645,4.421582682,0.2854,0.0245,0.286449664,4.1,0.54,4.135408081,5.4754,0.0245,5.475454813,0,0,0,5.19,0,5.19
27/08/2020 03:00,4.3207,0.5677,4.357835676,0.2207,0.0277,0.222431518,4.1,0.54,4.135408081,5.4107,0.0277,5.410770904,0,0,0,5.19,0,5.19
27/08/2020 03:30,4.2489,0.5711,4.287109331,0.2389,0.0311,0.240915794,4.01,0.54,4.046195744,5.3189,0.0311,5.318990921,0,0,0,5.08,0,5.08
27/08/2020 04:00,4.2696,0.5757,4.308237998,0.1796,0.0357,0.183113762,4.09,0.54,4.12549391,5.3496,0.0357,5.349719119,0,0,0,5.17,0,5.17
27/08/2020 04:30,4.1436,0.5798,4.183968093,0.2436,0.0398,0.246829901,3.9,0.54,3.937207132,5.1836,0.0398,5.183752791,0,0,0,4.94,0,4.94
27/08/2020 05:00,4.1447,0.5798,4.185057482,0.2447,0.0398,0.24791557,3.9,0.54,3.937207132,5.1847,0.0398,5.184852759,0,0,0,4.94,0,4.94
