Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/08/2020 05:30,4.1968,0.5723,4.235641336,0.3768,0.0323,0.378181874,3.82,0.54,3.857978745,5.2368,0.0323,5.23689961,0,0,0,4.86,0,4.86
27/08/2020 06:00,4.4357,0.5677,4.471880788,0.2957,0.0277,0.296994579,4.14,0.54,4.175068862,5.5057,0.0277,5.505769681,0,0,0,5.21,0,5.21
27/08/2020 06:30,4.3535,7.4998,8.671791181,0.3035,0.0398,0.306098497,4.05,7.46,8.488468649,5.8635,-5.0302,7.725512558,0,0,0,5.56,-5.07,7.524526563
27/08/2020 07:00,4.6822,5.3078,7.077834251,0.4422,0.0578,0.445961523,4.24,5.25,6.748340537,6.1922,-3.9522,7.345966627,0,0,0,5.75,-4.01,7.010178314
27/08/2020 07:30,5.1388,3.8709,6.433594038,0.8988,0.0509,0.900240107,4.24,3.82,5.707013229,6.5088,-2.9091,7.129329579,0,0,0,5.61,-2.96,6.34300402
27/08/2020 08:00,5.822,3.7047,6.90075982,0.952,0.0447,0.953048839,4.87,3.66,6.092002955,7.262,-3.0153,7.863121396,0,0,0,6.31,-3.06,7.012823968
27/08/2020 08:30,6.6969,3.4181,7.518768331,0.8669,0.0281,0.867355302,5.83,3.39,6.743960261,8.2469,-3.3219,8.890803069,0,0,0,7.38,-3.35,8.104745523
27/08/2020 09:00,7.646,1.3802,7.769573221,0.936,0.0402,0.936862872,6.71,1.34,6.842492236,9.116,-2.5498,9.46588274,0,0,0,8.18,-2.59,8.580238924
27/08/2020 09:30,8.3638,-0.985,8.421601715,1.1138,0.025,1.114080536,7.25,-1.01,7.320013661,9.6938,-1.435,9.799437914,0,0,0,8.58,-1.46,8.703332695
27/08/2020 10:00,9.0062,-0.8869,9.049764088,1.2262,0.0131,1.226269974,7.78,-0.9,7.831883554,10.3562,-0.7569,10.38382281,0,0,0,9.13,-0.77,9.162412346
27/08/2020 10:30,9.1571,-0.5352,9.172726936,1.3771,0.0048,1.377108365,7.78,-0.54,7.798717843,10.5071,-0.6952,10.53007376,0,0,0,9.13,-0.7,9.156795291
27/08/2020 11:00,8.8359,-0.5718,8.854382195,2.0059,-0.0318,2.006152051,6.83,-0.54,6.851313743,10.0659,-1.0018,10.1156288,0,0,0,8.06,-0.97,8.118158658
27/08/2020 11:30,8.8335,-0.6,8.853853525,2.1435,-0.06,2.144339584,6.69,-0.54,6.711758339,10.0435,-0.94,10.08739274,0,0,0,7.9,-0.88,7.948861554
27/08/2020 12:00,9.2746,0.2349,9.277574207,2.1346,-0.0651,2.135592463,7.14,0.3,7.146299742,10.7346,-4.1051,11.49275786,0,0,0,8.6,-4.04,9.501663012
27/08/2020 12:30,9.5344,0.9764,9.584265247,2.2344,-0.0736,2.235611845,7.3,1.05,7.375127118,11.1744,-6.2036,12.78091813,0,0,0,8.94,-6.13,10.83976476
27/08/2020 13:00,9.5236,1.0482,9.581110593,2.3736,-0.0718,2.374685706,7.15,1.12,7.237188681,11.1336,-6.0918,12.69122044,0,0,0,8.76,-6.02,10.62911097
27/08/2020 13:30,9.2446,1.2345,9.326661751,2.9146,-0.0955,2.91616416,6.33,1.33,6.468214591,10.6946,-5.8855,12.20711184,0,0,0,7.78,-5.79,9.698066818
27/08/2020 14:00,7.7788,2.1482,8.069974763,3.4488,-0.1918,3.454129222,4.33,2.34,4.921839087,9.0288,-4.9218,10.2831583,0,0,0,5.58,-4.73,7.315005126
27/08/2020 14:30,5.8284,2.6781,6.414239329,4.6584,-0.2519,4.665205694,1.17,2.93,3.154964342,6.5884,-4.3519,7.895951378,0,0,0,1.93,-4.1,4.53154499
27/08/2020 15:00,7.0349,2.6546,7.519090315,4.5849,-0.3454,4.597891818,2.45,3,3.873306081,7.9949,-4.3754,9.113865874,0,0,0,3.41,-4.03,5.279109773
27/08/2020 15:30,6.5577,2.6821,7.084990452,4.1077,-0.2679,4.116426812,2.45,2.95,3.834709898,7.4177,-4.3779,8.613261966,0,0,0,3.31,-4.11,5.277139377
27/08/2020 16:00,6.1092,2.6612,6.663655909,4.8892,-0.2888,4.897722132,1.22,2.95,3.192318906,6.9792,-4.3988,8.249768123,0,0,0,2.09,-4.11,4.610878441
27/08/2020 16:30,5.738,2.83,6.397932791,4.228,-0.24,4.234806253,1.51,3.07,3.421257079,6.758,-4.26,7.988627166,0,0,0,2.53,-4.02,4.749873683
27/08/2020 17:00,7.6367,2.8907,8.165496518,3.4167,-0.1793,3.421401377,4.22,3.07,5.218553439,8.9067,-4.2593,9.872737279,0,0,0,5.49,-4.08,6.840065789
27/08/2020 17:30,8.0815,2.7917,8.550101236,2.8815,-0.1683,2.886410771,5.2,2.96,5.983443824,9.5015,-4.3583,10.45338611,0,0,0,6.62,-4.19,7.834570824
27/08/2020 18:00,8.3712,2.851,8.843369858,3.1712,-0.109,3.173072713,5.2,2.96,5.983443824,9.7912,-4.299,10.69340911,0,0,0,6.62,-4.19,7.834570824
27/08/2020 18:30,9.231,2.9229,9.682701349,2.271,-0.0371,2.27130302,6.96,2.96,7.563279712,10.841,-4.2271,11.63596388,0,0,0,8.57,-4.19,9.539444428
27/08/2020 19:00,8.6504,2.9461,9.138321803,1.6904,-0.0139,1.690457148,6.96,2.96,7.563279712,10.3304,-4.2039,11.15302378,0,0,0,8.64,-4.19,9.602379913
27/08/2020 19:30,8.3878,3.0534,8.926278082,1.2878,0.0134,1.287869714,7.1,3.04,7.723444827,10.1378,-4.0766,10.92674043,0,0,0,8.85,-4.09,9.749389724
27/08/2020 20:00,8.6516,3.1421,9.204508405,0.7416,0.0521,0.743427851,7.91,3.09,8.492125764,10.5116,-4.0379,11.26047827,0,0,0,9.77,-4.09,10.59155324
27/08/2020 20:30,8.5442,3.2127,9.128241612,0.5642,0.0727,0.568864597,7.98,3.14,8.57554663,10.4142,-3.9373,11.1336379,0,0,0,9.85,-4.01,10.63497062
27/08/2020 21:00,8.6593,3.1754,9.2231579,0.5593,0.0354,0.560419173,8.1,3.14,8.687324099,10.5493,-3.9746,11.27320609,0,0,0,9.99,-4.01,10.7647666
27/08/2020 21:30,8.2916,3.204,8.889108311,0.6216,0.014,0.621757638,7.67,3.19,8.306924822,10.1116,-3.906,10.83980122,0,0,0,9.49,-3.92,10.26774074
27/08/2020 22:00,7.657,3.3596,8.361612354,0.607,0.0196,0.607316359,7.05,3.34,7.80116017,9.407,-3.6504,10.09044445,0,0,0,8.8,-3.67,9.534615881
27/08/2020 22:30,7.1564,3.5789,8.001411511,0.4664,0.0189,0.466782787,6.69,3.56,7.578238582,8.8664,-3.4811,9.525287721,0,0,0,8.4,-3.5,9.1
27/08/2020 23:00,6.5056,3.6962,7.482294154,0.4456,0.0262,0.446369578,6.06,3.67,7.084666541,8.1356,-3.3338,8.792167526,0,0,0,7.69,-3.36,8.392002145
27/08/2020 23:30,5.8496,3.8287,6.991191876,0.3996,0.0187,0.400037311,5.45,3.81,6.64970676,7.3996,-3.2113,8.066382575,0,0,0,7,-3.23,7.709273636
28/08/2020 00:00,5.3212,4.0853,6.708565087,0.2112,0.0253,0.212709967,5.11,4.06,6.526538133,6.8412,-2.9547,7.451997687,0,0,0,6.63,-2.98,7.268927018
28/08/2020 00:30,4.9375,4.1541,6.452553995,0.1975,0.0341,0.200422204,4.74,4.12,6.280286618,6.4175,-2.8959,7.040635132,0,0,0,6.22,-2.93,6.875558159
28/08/2020 01:00,4.8807,3.7179,6.135471693,0.1407,0.0279,0.143439534,4.74,3.69,6.00697095,6.3607,-3.4021,7.213375694,0,0,0,6.22,-3.43,7.103048641
28/08/2020 01:30,4.7906,3.3324,5.835643762,0.1306,0.0424,0.137310306,4.66,3.29,5.704357983,6.2606,-3.6476,7.245695144,0,0,0,6.13,-3.69,7.154928371
28/08/2020 02:00,4.554,4.324,6.279800315,0.134,0.064,0.148499158,4.42,4.26,6.13872951,6.014,-2.516,6.519083678,0,0,0,5.88,-2.58,6.421121397
28/08/2020 02:30,4.4443,4.316,6.195131838,0.1443,0.056,0.154785303,4.3,4.26,6.052900131,5.8743,-2.574,6.413491755,0,0,0,5.73,-2.63,6.304744245
28/08/2020 03:00,4.327,4.3099,6.107222528,0.157,0.0499,0.164739218,4.17,4.26,5.961249869,5.737,-2.5801,6.290475738,0,0,0,5.58,-2.63,6.168735689
28/08/2020 03:30,4.2447,4.3134,6.051685521,0.1647,0.0534,0.17314055,4.08,4.26,5.898643912,5.6447,-2.5766,6.204958151,0,0,0,5.48,-2.63,6.078429073
28/08/2020 04:00,4.1857,4.3092,6.007436153,0.1857,0.0492,0.19210708,4,4.26,5.843594784,5.5657,-2.5808,6.134944591,0,0,0,5.38,-2.63,5.988430512
28/08/2020 04:30,4.0779,4.3062,5.930651469,0.1879,0.0462,0.193496382,3.89,4.26,5.768856039,5.4679,-2.5438,6.030659073,0,0,0,5.28,-2.59,5.881028822
28/08/2020 05:00,4.1097,4.3034,5.950536585,0.2197,0.0434,0.223945641,3.89,4.26,5.768856039,5.4997,-2.6366,6.099045798,0,0,0,5.28,-2.68,5.921216091
28/08/2020 05:30,4.4132,3.49,5.62640509,0.2532,0.02,0.253988661,4.16,3.47,5.417240995,5.7432,-3.19,6.569661045,0,0,0,5.49,-3.21,6.359575458
28/08/2020 06:00,4.6514,2.8783,5.469929876,0.2914,0.0283,0.292770986,4.36,2.85,5.208848241,6.0014,-3.8617,7.136492756,0,0,0,5.71,-3.89,6.909138875
28/08/2020 06:30,4.7253,3.9115,6.134190439,0.2753,0.0415,0.278410381,4.45,3.87,5.89740621,6.1353,-2.8385,6.760102687,0,0,0,5.86,-2.88,6.529471648
28/08/2020 07:00,5.0888,3.9366,6.433716267,0.3488,0.0666,0.355101394,4.74,3.87,6.119191123,6.5388,-2.8534,7.134269199,0,0,0,6.19,-2.92,6.844158093
28/08/2020 07:30,5.3987,3.8078,6.606459152,0.9187,0.0278,0.91912052,4.48,3.78,5.861637996,6.7987,-3.0922,7.468870231,0,0,0,5.88,-3.12,6.656485559
28/08/2020 08:00,5.7343,3.6799,6.813505742,1.5343,0.0099,1.534331939,4.2,3.67,5.577535298,7.0643,-3.1701,7.742988344,0,0,0,5.53,-3.18,6.379130035
28/08/2020 08:30,7.2644,3.4265,8.031961754,2.5844,0.0065,2.584408174,4.68,3.42,5.796447188,8.5044,-3.3135,9.127108064,0,0,0,5.92,-3.32,6.787400091
28/08/2020 09:00,7.0833,3.1795,7.764171504,3.9433,-0.1705,3.94698431,3.14,3.35,4.591524801,8.0833,-3.5405,8.82467445,0,0,0,4.14,-3.37,5.338211311
28/08/2020 09:30,6.08,2.7789,6.684959627,4.8,-0.3111,4.810071019,1.28,3.09,3.34462255,6.66,-3.9311,7.733637385,0,0,0,1.86,-3.62,4.069889433
28/08/2020 10:00,5.3525,2.7308,6.008870517,5.2125,-0.3592,5.224861806,0.14,3.09,3.093169895,6.2525,-3.9792,7.411328416,0,0,0,1.04,-3.62,3.766430671
28/08/2020 10:30,5.4778,2.5807,6.055270872,5.3378,-0.3393,5.348573018,0.14,2.92,2.923354238,6.2178,-4.1193,7.458529971,0,0,0,0.88,-3.78,3.881082323
28/08/2020 11:00,6.133,2.5583,6.645192841,5.923,-0.4817,5.942555333,0.21,3.04,3.047244657,6.803,-4.1617,7.974995667,0,0,0,0.88,-3.68,3.783754749
28/08/2020 11:30,5.3303,2.5358,5.902743407,5.1203,-0.4042,5.136229135,0.21,2.94,2.947490458,6.0003,-4.2142,7.332331262,0,0,0,0.88,-3.81,3.910306893
28/08/2020 12:00,6.8087,2.6492,7.305932954,4.9787,-0.3708,4.992488991,1.83,3.02,3.531189601,7.6187,-4.2308,8.714600297,0,0,0,2.64,-3.86,4.676451646
28/08/2020 12:30,7.5783,2.4964,7.978887382,5.3683,-0.4836,5.39003839,2.21,2.98,3.710053908,8.5483,-4.4036,9.615878839,0,0,0,3.18,-3.92,5.04765292
28/08/2020 13:00,5.8034,2.4459,6.297767729,5.7034,-0.4741,5.723071061,0.1,2.92,2.921711827,6.4534,-4.4441,7.83558526,0,0,0,0.75,-3.97,4.040222766
28/08/2020 13:30,3.8109,2.5378,4.578579217,5.3309,-0.3822,5.344583393,-1.52,2.92,3.291929525,4.3309,-4.2122,6.041467011,0,0,0,-1,-3.83,3.95839614
28/08/2020 14:00,7.5639,2.7124,8.035527174,5.2739,-0.3976,5.288866322,2.29,3.11,3.86214966,8.1239,-4.0076,9.058620699,0,0,0,2.85,-3.61,4.599413006
28/08/2020 14:30,5.3678,2.7771,6.043638081,4.5978,-0.3329,4.609835924,0.77,3.11,3.203903869,6.2178,-3.9429,7.362574091,0,0,0,1.62,-3.61,3.956829539
28/08/2020 15:00,7.2034,2.7667,7.71644999,5.4534,-0.3433,5.46419495,1.75,3.11,3.568557131,8.1334,-3.9533,9.043272441,0,0,0,2.68,-3.61,4.496053825
28/08/2020 15:30,5.9284,2.287,6.354234459,6.6784,-0.493,6.696571926,-0.75,2.78,2.879392297,6.2984,-4.403,7.68480654,0,0,0,-0.38,-3.91,3.928422075
28/08/2020 16:00,3.302,2.0426,3.882707658,7.282,-0.5474,7.302545499,-3.98,2.59,4.748526087,3.382,-4.6074,5.715422885,0,0,0,-3.9,-4.06,5.62970692
28/08/2020 16:30,4.34,2.3926,4.955818274,5.87,-0.4374,5.886273758,-1.53,2.83,3.217110505,5.25,-4.2874,6.778222389,0,0,0,-0.62,-3.85,3.899602544
28/08/2020 17:00,7.1179,2.4382,7.52391651,5.3379,-0.3918,5.352259677,1.78,2.83,3.343246925,7.8579,-4.2418,8.929695384,0,0,0,2.52,-3.85,4.60140196
28/08/2020 17:30,7.2095,2.4098,7.601580513,3.6095,-0.2802,3.620359414,3.6,2.69,4.494007121,8.3795,-4.3602,9.446023729,0,0,0,4.77,-4.08,6.276886171
28/08/2020 18:00,8.6425,2.1859,8.914648903,2.6725,-0.1641,2.677533391,5.97,2.35,6.415870946,10.0625,-4.2441,10.92091072,0,0,0,7.39,-4.08,8.44147499
28/08/2020 18:30,9.1365,-1.2863,9.226602839,2.7265,-0.1563,2.730976371,6.41,-1.13,6.508840142,10.2465,-1.7163,10.38924675,0,0,0,7.52,-1.56,7.680104166
28/08/2020 19:00,8.8006,-1.1089,8.870187121,1.9606,-0.1089,1.963622054,6.84,-1,6.912712926,10.0406,-1.5489,10.15936709,0,0,0,8.08,-1.44,8.207313811
28/08/2020 19:30,9.0285,-1.1104,9.096526832,1.3785,-0.0304,1.378835164,7.65,-1.08,7.725859176,10.3485,-1.5604,10.46548137,0,0,0,8.97,-1.53,9.099549439
28/08/2020 20:00,9.096,-1.0846,9.160435206,1.296,-0.0046,1.296008164,7.8,-1.08,7.874414264,10.426,-1.5346,10.53833351,0,0,0,9.13,-1.53,9.257310625
28/08/2020 20:30,9.1306,-1.5503,9.261278878,1.2706,-0.0103,1.270641747,7.86,-1.54,8.009444425,10.4806,-2.0203,10.6735462,0,0,0,9.21,-2.01,9.426780999
28/08/2020 21:00,9.3016,-2.197,9.557540037,1.3216,-0.077,1.323841214,7.98,-2.12,8.256803255,10.6616,-2.677,10.99254491,0,0,0,9.34,-2.6,9.6951328
28/08/2020 21:30,8.8919,-2.1445,9.146844585,1.3519,-0.0845,1.354538246,7.54,-2.06,7.816341855,10.2019,-2.6045,10.52911126,0,0,0,8.85,-2.52,9.20178787
28/08/2020 22:00,8.2412,-2.052,8.492825292,1.1712,-0.072,1.173411028,7.07,-1.98,7.342022882,9.5312,-2.492,9.851590605,0,0,0,8.36,-2.42,8.703217796
28/08/2020 22:30,7.8063,-0.8217,7.849427405,0.6863,-0.0317,0.687031717,7.12,-0.79,7.163693182,9.1663,-1.9517,9.37177617,0,0,0,8.48,-1.92,8.694642028
28/08/2020 23:00,6.9798,2.754,7.503474131,0.7098,-0.036,0.710712347,6.27,2.79,6.862725406,8.5698,-4.446,9.654449132,0,0,0,7.86,-4.41,9.012641122
28/08/2020 23:30,6.2881,0.359,6.298339671,0.8381,-0.031,0.838673125,5.45,0.39,5.46393631,7.5181,-1.931,7.762125264,0,0,0,6.68,-1.9,6.944955003
29/08/2020 00:00,5.775,2.44,6.269308176,0.645,3.47E-18,0.645,5.13,2.44,5.680712983,7.125,-3.55,7.960409851,0,0,0,6.48,-3.55,7.388700833
29/08/2020 00:30,5.1209,3.9885,6.4908974,0.4909,0.0385,0.492407413,4.63,3.95,6.086000329,6.4909,-2.6815,7.022978361,0,0,0,6,-2.72,6.5877462
29/08/2020 01:00,4.9065,4.0406,6.356114427,0.5065,0.0306,0.507423502,4.4,4.01,5.953158825,6.2465,-2.6894,6.800855432,0,0,0,5.74,-2.72,6.351850124
29/08/2020 01:30,4.7395,4.0257,6.218450027,0.4995,0.0157,0.499746676,4.24,4.01,5.835897532,6.0595,-2.7043,6.63556921,0,0,0,5.56,-2.72,6.189668812
29/08/2020 02:00,4.7218,4.0683,6.232692847,0.5518,0.0083,0.551862419,4.17,4.06,5.820008591,6.0118,-2.7117,6.595078175,0,0,0,5.46,-2.72,6.1
29/08/2020 02:30,4.2919,4.0572,5.906037373,0.6919,-0.0028,0.691905666,3.6,4.06,5.426195721,5.5319,-2.6228,6.122172609,0,0,0,4.84,-2.62,5.503635162
29/08/2020 03:00,4.2623,4.0639,5.889183687,0.5623,0.0039,0.562313525,3.7,4.06,5.493050155,5.5023,-2.5661,6.071258066,0,0,0,4.94,-2.57,5.568527633
29/08/2020 03:30,4.2779,4.1109,5.932952656,0.6779,-0.0191,0.67816902,3.6,4.13,5.47876811,5.5079,-2.6791,6.124911364,0,0,0,4.83,-2.66,5.514027566
29/08/2020 04:00,4.2689,4.12,5.932782417,0.6689,-0.01,0.668974745,3.6,4.13,5.47876811,5.4989,-2.67,6.112839047,0,0,0,4.83,-2.66,5.514027566
29/08/2020 04:30,4.2157,4.1378,5.90707333,0.4857,0.0078,0.485762627,3.73,4.13,5.565051662,5.4757,-2.6522,6.08419718,0,0,0,4.99,-2.66,5.654706005
29/08/2020 05:00,4.2282,4.1361,5.914811785,0.6482,0.0061,0.648228702,3.58,4.13,5.465647263,5.4482,-2.6539,6.060203664,0,0,0,4.8,-2.66,5.487768217
29/08/2020 05:30,4.2777,4.1002,5.925399339,0.5977,0.0102,0.597787027,3.68,4.09,5.501863321,5.5177,-2.6498,6.12098467,0,0,0,4.92,-2.66,5.593031378
29/08/2020 06:00,4.4999,4.1031,6.089706858,0.5199,0.0131,0.520065015,3.98,4.09,5.706881811,5.7899,-2.7169,6.395661625,0,0,0,5.27,-2.73,5.935132686
29/08/2020 06:30,4.6906,4.0411,6.191301767,0.4706,0.0311,0.471626515,4.22,4.01,5.821382997,6.0306,-2.7989,6.648456781,0,0,0,5.56,-2.83,6.238789947
29/08/2020 07:00,5.0929,3.972,6.458669709,0.4629,0.052,0.465811561,4.63,3.92,6.066572344,6.4829,-2.848,7.080896582,0,0,0,6.02,-2.9,6.68209548
29/08/2020 07:30,5.5566,3.8397,6.754191265,1.0166,-0.0003,1.016600044,4.54,3.84,5.946192059,6.8966,-2.9703,7.509046121,0,0,0,5.88,-2.97,6.587510911
29/08/2020 08:00,6.2151,3.5843,7.174585319,1.7951,-0.0157,1.795168655,4.42,3.6,5.700561376,7.4351,-2.9857,8.012185501,0,0,0,5.64,-2.97,6.374205833
29/08/2020 08:30,6.7164,3.2971,7.482038317,3.2164,-0.1229,3.218747174,3.5,3.42,4.893505901,7.7664,-3.4429,8.495323971,0,0,0,4.55,-3.32,5.63248613
29/08/2020 09:00,5.9689,2.9234,6.646354999,3.6589,-0.2966,3.670901901,2.31,3.22,3.962890359,6.9389,-3.7566,7.890524493,0,0,0,3.28,-3.46,4.767598976
29/08/2020 09:30,6.0416,2.532,6.550721682,4.3716,-0.398,4.389680007,1.67,2.93,3.372506486,6.7516,-4.108,7.903149155,0,0,0,2.38,-3.71,4.407777218
29/08/2020 10:00,8.2541,2.5211,8.630533704,4.6041,-0.4089,4.622221979,3.65,2.93,4.680534158,9.1641,-4.1189,10.04719195,0,0,0,4.56,-3.71,5.87857976
29/08/2020 10:30,6.3507,2.4995,6.824872947,5.0407,-0.4305,5.059049984,1.31,2.93,3.209517098,7.1007,-4.1405,8.219712935,0,0,0,2.06,-3.71,4.243548044
29/08/2020 11:00,6.9301,2.6387,7.415458428,4.6701,-0.2913,4.679176177,2.26,2.93,3.700337822,7.6901,-4.0013,8.6687969,0,0,0,3.02,-3.71,4.78377466
29/08/2020 11:30,7.6753,2.528,8.080904287,5.4153,-0.332,5.425467546,2.26,2.86,3.645161176,8.3053,-4.102,9.2630671,0,0,0,2.89,-3.77,4.750263151
29/08/2020 12:00,4.8082,2.6297,5.480338432,6.3582,-0.4603,6.374839867,-1.55,3.09,3.456963986,5.3582,-3.9603,6.662903521,0,0,0,-1,-3.5,3.640054945
29/08/2020 12:30,5.9158,3.431,6.838746277,6.3558,-0.529,6.377776622,-0.44,3.96,3.984369461,6.4058,-3.099,7.116043468,0,0,0,0.05,-2.57,2.570486335
29/08/2020 13:00,5.4599,3.4515,6.459362218,6.2599,-0.5085,6.280519108,-0.8,3.96,4.04,5.9499,-3.0785,6.699139666,0,0,0,-0.31,-2.57,2.588628981
29/08/2020 13:30,4.1186,3.2999,5.277518922,6.6886,-0.5601,6.712010278,-2.57,3.86,4.63729447,4.1886,-3.2701,5.313936768,0,0,0,-2.5,-2.71,3.687017765
29/08/2020 14:00,5.0582,3.0778,5.920999922,6.3482,-0.4522,6.364285355,-1.29,3.53,3.758324095,5.6382,-3.4922,6.632100729,0,0,0,-0.71,-3.04,3.121810372
29/08/2020 14:30,4.7574,2.7139,5.477052854,5.9574,-0.4061,5.971225332,-1.2,3.12,3.342813187,5.3474,-3.8961,6.616213567,0,0,0,-0.61,-3.49,3.54290841
29/08/2020 15:00,5.9236,2.6656,6.495726312,5.7736,-0.4144,5.788452671,0.15,3.08,3.083650434,6.4636,-4.0144,7.60877995,0,0,0,0.69,-3.6,3.665528611
29/08/2020 15:30,5.0494,2.6669,5.710411191,6.0994,-0.4131,6.113373207,-1.05,3.08,3.254059004,5.6594,-3.9231,6.886183411,0,0,0,-0.44,-3.51,3.537470848
29/08/2020 16:00,5.1369,2.2454,5.606207521,6.3169,-0.6546,6.350726476,-1.18,2.9,3.130878471,5.4469,-4.3946,6.998659069,0,0,0,-0.87,-3.74,3.839856768
29/08/2020 16:30,6.0841,2.2875,6.499917619,5.4941,-0.4825,5.515246237,0.59,2.77,2.832137002,6.6941,-4.3525,7.984687286,0,0,0,1.2,-3.87,4.051777388
29/08/2020 17:00,7.2999,2.4675,7.705653526,5.1399,-0.3425,5.151298696,2.16,2.81,3.544248863,8.0399,-4.2525,9.095259659,0,0,0,2.9,-3.91,4.868069433
29/08/2020 17:30,8.0515,2.5435,8.443698508,4.8615,-0.2665,4.868799082,3.19,2.81,4.251141023,8.9215,-4.2765,9.893513759,0,0,0,4.06,-4.01,5.70646125
29/08/2020 18:00,8.5414,2.4065,8.873936906,4.3814,-0.2335,4.387617601,4.16,2.64,4.926986909,9.5614,-4.4035,10.52668904,0,0,0,5.18,-4.17,6.649909774
29/08/2020 18:30,7.8453,2.6907,8.293889231,4.1653,-0.1593,4.168345065,3.68,2.85,4.654556907,8.8953,-4.0993,9.79441793,0,0,0,4.73,-3.94,6.15601332
29/08/2020 19:00,8.0803,2.8243,8.559668135,2.8703,-0.1057,2.872245564,5.21,2.93,5.977374005,9.3803,-4.0057,10.19978728,0,0,0,6.51,-3.9,7.588814137
29/08/2020 19:30,8.5393,3.0014,9.051411296,1.5193,-0.0286,1.519569166,7.02,3.03,7.645998954,10.1293,-3.8586,10.83935019,0,0,0,8.61,-3.83,9.423428251
29/08/2020 20:00,8.9625,2.3003,9.252987968,0.8825,0.0103,0.882560106,8.08,2.29,8.398243864,10.7525,-4.9397,11.83287338,0,0,0,9.87,-4.95,11.04171182
29/08/2020 20:30,9.0872,2.0325,9.31172702,0.5872,0.0525,0.589542272,8.5,1.98,8.727565525,10.9372,-5.2675,12.1395593,0,0,0,10.35,-5.32,11.63722046
29/08/2020 21:00,9.3482,2.009,9.561638157,0.5282,0.029,0.528995501,8.82,1.98,9.039513261,11.2482,-5.291,12.43047402,0,0,0,10.72,-5.32,11.96748929
29/08/2020 21:30,9.1207,2.0067,9.338844328,0.5307,0.0267,0.531371226,8.59,1.98,8.815242481,10.9807,-5.2333,12.16401255,0,0,0,10.45,-5.26,11.69914954
29/08/2020 22:00,8.7715,2.2061,9.044671882,0.5315,0.0261,0.532140451,8.24,2.18,8.523496935,10.5815,-5.0839,11.7394285,0,0,0,10.05,-5.11,11.27451108
29/08/2020 22:30,8.328,2.3198,8.645059632,0.478,0.0298,0.478928011,7.85,2.29,8.17720001,10.068,-4.8702,11.18407225,0,0,0,9.59,-4.9,10.76931288
29/08/2020 23:00,7.4501,0.7637,7.489140652,0.6801,0.0037,0.680110065,6.77,0.76,6.812525229,8.8401,-2.7563,9.259835727,0,0,0,8.16,-2.76,8.61412793
29/08/2020 23:30,6.6273,-0.5345,6.648819109,0.6273,0.0055,0.627324111,6,-0.54,6.024250991,7.7573,-0.6745,7.786568791,0,0,0,7.13,-0.68,7.162352965
30/08/2020 00:00,5.7982,-0.4321,5.814278429,0.7982,-0.0021,0.798202762,5,-0.43,5.018455938,6.8482,-0.6821,6.882085705,0,0,0,6.05,-0.68,6.08809494
30/08/2020 00:30,5.258,-0.3495,5.269602855,0.888,0.0005,0.888000141,4.37,-0.35,4.383993613,6.248,-0.5995,6.276695329,0,0,0,5.36,-0.6,5.393477542
30/08/2020 01:00,4.8198,0.5602,4.852246498,0.8498,0.0202,0.850040046,3.97,0.54,4.006557126,5.7798,-0.5198,5.80312675,0,0,0,4.93,-0.54,4.95948586
30/08/2020 01:30,4.6763,0.5641,4.710200686,0.7963,0.0241,0.796664609,3.88,0.54,3.917397095,5.6463,-0.5159,5.669819794,0,0,0,4.85,-0.54,4.879969262
30/08/2020 02:00,4.6242,0.5689,4.659063516,0.7942,0.0289,0.794725644,3.83,0.54,3.867880557,5.5842,-0.5111,5.607540713,0,0,0,4.79,-0.54,4.820342311
30/08/2020 02:30,4.5148,0.5658,4.550115238,0.7848,0.0258,0.785223968,3.73,0.54,3.768885777,5.4648,-0.4642,5.484479983,0,0,0,4.68,-0.49,4.705581792
30/08/2020 03:00,4.5294,0.575,4.565751785,0.5994,0.035,0.600420986,3.93,0.54,3.966925762,5.4994,0.085,5.500056851,0,0,0,4.9,0.05,4.900255095
30/08/2020 03:30,4.4958,0.576,4.53254825,0.4958,0.036,0.49710526,4,0.54,4.036285421,5.4658,0.576,5.496066379,0,0,0,4.97,0.54,4.999249944
30/08/2020 04:00,4.5304,0.5776,4.56707192,0.4104,0.0376,0.412118818,4.12,0.54,4.155237659,5.5304,0.5776,5.560480727,0,0,0,5.12,0.54,5.148397809
30/08/2020 04:30,4.3998,0.5777,4.437564347,0.4798,0.0377,0.481278848,3.92,0.54,3.95701908,5.3698,0.5777,5.400785992,0,0,0,4.89,0.54,4.919725602
30/08/2020 05:00,4.3674,0.5802,4.405770625,0.3874,0.0402,0.389480166,3.98,0.54,4.016466108,5.3674,0.5802,5.398667873,0,0,0,4.98,0.54,5.009191552
30/08/2020 05:30,4.5911,0.572,4.626595207,0.3211,0.032,0.322690579,4.27,0.54,4.304009758,5.6211,0.572,5.650128247,0,0,0,5.3,0.54,5.327438409
30/08/2020 06:00,4.828,0.5723,4.861801239,0.258,0.0323,0.260014019,4.57,0.54,4.601793129,5.888,0.5723,5.915747737,0,0,0,5.63,0.54,5.655837692
30/08/2020 06:30,4.9561,1.8552,5.291946168,0.2261,0.0452,0.230573741,4.73,1.81,5.064484179,6.1561,-1.3848,6.309931715,0,0,0,5.93,-1.43,6.099983607
30/08/2020 07:00,4.9835,4.2553,6.553079455,0.2535,0.0653,0.261775362,4.73,4.19,6.318939784,6.3635,-2.6447,6.891195131,0,0,0,6.11,-2.71,6.684025733
30/08/2020 07:30,5.2841,4.1084,6.693329767,0.6241,0.0684,0.627837057,4.66,4.04,6.167430583,6.6741,-2.7116,7.203914587,0,0,0,6.05,-2.78,6.658145387
30/08/2020 08:00,5.9793,3.8409,7.106654719,1.2593,0.0109,1.259347172,4.72,3.83,6.078429073,7.3093,-2.9491,7.881818147,0,0,0,6.05,-2.96,6.73528767
30/08/2020 08:30,6.5848,3.5801,7.495112211,1.9348,-0.0399,1.935211371,4.65,3.62,5.892953419,7.8748,-3.2299,8.511446942,0,0,0,5.94,-3.19,6.742380885
30/08/2020 09:00,7.4083,3.3024,8.111026732,3.1883,-0.1676,3.192702092,4.22,3.47,5.46345129,8.5283,-3.5076,9.221451006,0,0,0,5.34,-3.34,6.29850776
30/08/2020 09:30,7.5714,2.9957,8.142500626,4.5314,-0.2943,4.540946867,3.04,3.29,4.479475416,8.4414,-3.7443,9.234555563,0,0,0,3.91,-3.45,5.214460662
30/08/2020 10:00,6.5837,2.7898,7.15039088,5.0037,-0.4002,5.019678648,1.58,3.19,3.559845502,7.2537,-4.0002,8.283583991,0,0,0,2.25,-3.6,4.245291509
30/08/2020 10:30,6.3615,2.7039,6.912290319,5.3315,-0.4361,5.349306073,1.03,3.14,3.304617981,6.8815,-4.0361,7.977790763,0,0,0,1.55,-3.6,3.919502519
30/08/2020 11:00,5.5873,2.5981,6.161821557,5.7373,-0.4919,5.758348452,-0.15,3.09,3.093638634,6.3573,-4.1819,7.609438278,0,0,0,0.62,-3.69,3.741724201
30/08/2020 11:30,4.6216,2.1966,5.117053656,6.8216,-0.6534,6.85282118,-2.2,2.85,3.600347205,4.8516,-4.5334,6.640010401,0,0,0,-1.97,-3.88,4.351471016
30/08/2020 12:00,3.5824,2.0735,4.139201857,7.0624,-0.6965,7.09666161,-3.48,2.77,4.447842173,3.7524,-4.6565,5.980259025,0,0,0,-3.31,-3.96,5.161172347
30/08/2020 12:30,3.2942,1.8292,3.767987033,8.0042,-0.8408,8.048239701,-4.71,2.67,5.414148132,3.2142,-4.8608,5.827388633,0,0,0,-4.79,-4.02,6.253359097
30/08/2020 13:00,3.4219,2.9099,4.491872396,8.0319,-0.7701,8.068734202,-4.61,3.68,5.898686294,3.2419,-3.7801,4.979866627,0,0,0,-4.79,-3.01,5.657225468
30/08/2020 13:30,4.4897,2.3837,5.08325012,7.1097,-0.6963,7.143715264,-2.62,3.08,4.043612246,4.2897,-4.3463,6.106705313,0,0,0,-2.82,-3.65,4.612472222
30/08/2020 14:00,6.4854,2.8783,7.095422753,6.2154,-0.5617,6.240729449,0.27,3.44,3.450579661,6.9554,-3.8917,7.970126602,0,0,0,0.74,-3.33,3.411231449
30/08/2020 14:30,6.5993,3.0196,7.257323518,5.8893,-0.4704,5.908056419,0.71,3.49,3.561488453,6.9293,-3.8004,7.903052489,0,0,0,1.04,-3.33,3.488624371
30/08/2020 15:00,6.2699,2.8082,6.870053366,6.7999,-0.6818,6.833995263,-0.53,3.49,3.530014164,6.5899,-4.0118,7.715006238,0,0,0,-0.21,-3.33,3.336615051
30/08/2020 15:30,4.6602,2.6293,5.350764668,7.0502,-0.6707,7.082030678,-2.39,3.3,4.074567462,4.6102,-4.1407,6.196720143,0,0,0,-2.44,-3.47,4.241992456
30/08/2020 16:00,6.0583,2.5291,6.565009193,6.5583,-0.6709,6.592526504,-0.5,3.2,3.238826948,6.2783,-4.2509,7.582031502,0,0,0,-0.28,-3.58,3.590933026
30/08/2020 16:30,4.8589,2.6044,5.512876615,6.4289,-0.5956,6.456430482,-1.57,3.2,3.564393357,5.0789,-4.1756,6.575017914,0,0,0,-1.35,-3.58,3.826081546
30/08/2020 17:00,6.0466,2.744,6.64009846,5.4066,-0.456,5.425795754,0.64,3.2,3.263372489,6.8266,-4.096,7.961135821,0,0,0,1.42,-3.64,3.907172891
30/08/2020 17:30,4.8424,2.7166,5.55236466,5.5924,-0.4334,5.609168684,-0.75,3.15,3.238054972,6.3524,-4.0734,7.546229079,0,0,0,0.76,-3.64,3.718494319
30/08/2020 18:00,5.5755,2.9829,6.323281795,3.8955,-0.2371,3.902708887,1.68,3.22,3.631914096,6.5155,-3.8771,7.581796928,0,0,0,2.62,-3.64,4.484863432
30/08/2020 18:30,7.3625,3.1685,8.015347684,1.9225,-0.0515,1.923189668,5.44,3.22,6.321550443,8.8025,-3.6915,9.545217572,0,0,0,6.88,-3.64,7.783572445
30/08/2020 19:00,8.0086,3.2347,8.637184614,0.9986,0.0147,0.998708191,7.01,3.22,7.714175264,9.6886,-3.7153,10.37653237,0,0,0,8.69,-3.73,9.456690753
30/08/2020 19:30,8.038,3.3326,8.701474976,0.668,0.0526,0.670067728,7.37,3.28,8.066926304,9.758,-3.5474,10.38280361,0,0,0,9.09,-3.6,9.776916692
30/08/2020 20:00,8.1304,3.3477,8.792638935,0.3404,0.0677,0.347066924,7.79,3.28,8.452366533,9.9004,-3.5323,10.51166321,0,0,0,9.56,-3.6,10.21536098
30/08/2020 20:30,8.3535,3.3297,8.992656134,0.1135,0.0997,0.151070646,8.24,3.23,8.850451966,10.2135,-3.5503,10.81296501,0,0,0,10.1,-3.65,10.739297
30/08/2020 21:00,8.7073,3.2921,9.30886651,0.0673,0.0621,0.091573468,8.64,3.23,9.224017563,10.5873,-3.5879,11.17872746,0,0,0,10.52,-3.65,11.13520992
30/08/2020 21:30,8.4518,3.3755,9.100929815,0.0618,0.0455,0.076743013,8.39,3.33,9.026682669,10.3118,-3.5145,10.89426131,0,0,0,10.25,-3.56,10.85062671
30/08/2020 22:00,7.8739,3.4414,8.59310975,0.0639,0.0414,0.076139149,7.81,3.4,8.517986851,9.6639,-3.4186,10.25074579,0,0,0,9.6,-3.46,10.20448921
30/08/2020 22:30,7.3879,3.6219,8.227953939,0.0479,0.0419,0.063639767,7.34,3.58,8.166517005,9.1279,-3.2381,9.685238769,0,0,0,9.08,-3.28,9.654263307
30/08/2020 23:00,6.6823,3.7837,7.679161346,0.0423,0.0337,0.054083084,6.64,3.75,7.625752422,8.3323,-3.1063,8.892486884,0,0,0,8.29,-3.14,8.864744779
30/08/2020 23:30,5.9781,3.9293,7.153815632,0.0381,0.0293,0.0480635,5.94,3.9,7.105884885,7.5581,-2.9507,8.113661695,0,0,0,7.52,-2.98,8.088930708
31/08/2020 00:00,5.439,4.0573,6.785602721,0.039,0.0373,0.053965637,5.4,4.02,6.732042781,6.939,-2.8027,7.483638707,0,0,0,6.9,-2.84,7.461608406
31/08/2020 00:30,5.0544,4.2056,6.575258985,0.0244,0.0556,0.060718366,5.03,4.15,6.520996856,6.5144,-2.6044,7.015718546,0,0,0,6.49,-2.66,7.013964642
31/08/2020 01:00,4.7273,4.2135,6.332530895,0.0173,0.0635,0.065814436,4.71,4.15,6.277467642,6.1573,-2.4965,6.644159506,0,0,0,6.14,-2.56,6.65230787
31/08/2020 01:30,4.3956,4.8521,6.54707368,0.0156,0.0621,0.064029446,4.38,4.79,6.490647117,5.8156,-1.8379,6.099104833,0,0,0,5.8,-1.9,6.103277808
31/08/2020 02:00,4.261,5.4168,6.891867906,0.011,0.0568,0.057855337,4.25,5.36,6.84047513,5.641,-1.2332,5.774224038,0,0,0,5.63,-1.29,5.775898199
31/08/2020 02:30,4.1706,5.4204,6.839198821,0.0106,0.0604,0.061323079,4.16,5.36,6.784924465,5.5706,-1.2296,5.704691098,0,0,0,5.56,-1.29,5.707687798
31/08/2020 03:00,4.0208,5.5038,6.816058031,0.0108,0.0638,0.06470765,4.01,5.44,6.758232017,5.3908,-1.1462,5.511306477,0,0,0,5.38,-1.21,5.514390265
31/08/2020 03:30,3.948,5.5099,6.7783259,0.008,0.0699,0.070356307,3.94,5.44,6.716933824,5.328,-1.1401,5.448615605,0,0,0,5.32,-1.21,5.4558684
31/08/2020 04:00,3.9481,5.5093,6.777896436,0.0081,0.0693,0.069771771,3.94,5.44,6.716933824,5.3281,-1.1407,5.448838968,0,0,0,5.32,-1.21,5.4558684
31/08/2020 04:30,3.8881,5.553,6.778873845,0.0081,0.073,0.073448009,3.88,5.48,6.714521576,5.2581,-1.137,5.37962681,0,0,0,5.25,-1.21,5.387633989
31/08/2020 05:00,3.9386,5.5494,6.805028311,0.0086,0.0694,0.069930823,3.93,5.48,6.743537647,5.2586,-1.1406,5.380877467,0,0,0,5.25,-1.21,5.387633989
31/08/2020 05:30,4.1394,5.4888,6.874704197,0.0094,0.0588,0.05954662,4.13,5.43,6.822155085,5.5294,-1.2412,5.666995836,0,0,0,5.52,-1.3,5.671014019
31/08/2020 06:00,4.3306,5.2254,6.786670872,0.0106,0.0554,0.056404964,4.32,5.17,6.737306583,5.7506,-1.5246,5.949269327,0,0,0,5.74,-1.58,5.953486374
31/08/2020 06:30,4.8225,4.2345,6.417748554,0.0125,0.0645,0.065700076,4.81,4.17,6.365924913,6.2725,-2.5555,6.773096522,0,0,0,6.26,-2.62,6.786162391
31/08/2020 07:00,5.039,4.1992,6.559329359,0.099,0.0992,0.140148635,4.94,4.1,6.419781928,6.509,-2.5908,7.005663826,0,0,0,6.41,-2.69,6.951560976
31/08/2020 07:30,5.6333,4.0029,6.910664027,0.5433,0.0629,0.546928972,5.09,3.94,6.436746072,7.0833,-2.7771,7.608247058,0,0,0,6.54,-2.84,7.130021038
31/08/2020 08:00,6.7248,3.7424,7.69600499,1.3248,0.0124,1.32485803,5.4,3.73,6.562994743,8.0948,-3.0476,8.649488586,0,0,0,6.77,-3.06,7.429434703
31/08/2020 08:30,7.5866,3.4725,8.343545758,1.9166,-0.0375,1.916966825,5.67,3.51,6.668508079,8.9166,-3.3075,9.510274013,0,0,0,7,-3.27,7.726118042
31/08/2020 09:00,8.1916,3.3073,8.834055912,2.5216,-0.1127,2.524117242,5.67,3.42,6.621578362,9.4316,-3.4827,10.05406773,0,0,0,6.91,-3.37,7.687977627
31/08/2020 09:30,8.5639,3.0512,9.091215796,3.9639,-0.2688,3.97300348,4.6,3.32,5.672953375,9.5439,-3.7188,10.24282679,0,0,0,5.58,-3.45,6.560403951
31/08/2020 10:00,7.209,2.6593,7.683850434,4.969,-0.4207,4.986777465,2.24,3.08,3.808411742,7.749,-4.1007,8.767139869,0,0,0,2.78,-3.68,4.612027754
31/08/2020 10:30,5.302,2.7643,5.979344319,5.972,-0.4557,5.989361109,-0.67,3.22,3.288966403,5.842,-3.9757,7.066481054,0,0,0,-0.13,-3.52,3.52239975
31/08/2020 11:00,4.0882,2.8201,4.966522249,5.6482,-0.3499,5.659027589,-1.56,3.17,3.533058165,4.3782,-3.9599,5.903341702,0,0,0,-1.27,-3.61,3.826878624
31/08/2020 11:30,4.4544,2.5219,5.118755608,6.5344,-0.5781,6.559922482,-2.08,3.1,3.733148805,4.6044,-4.2981,6.298742967,0,0,0,-1.93,-3.72,4.1908591
31/08/2020 12:00,2.758,2.1268,3.482792305,6.978,-0.6732,7.010398151,-4.22,2.8,5.064424943,2.788,-4.6732,5.44166723,0,0,0,-4.19,-4,5.792762726
31/08/2020 12:30,2.2586,2.047,3.048193393,6.7886,-0.663,6.820898692,-4.53,2.71,5.278730908,2.2686,-4.723,5.239587289,0,0,0,-4.52,-4.06,6.075689261
31/08/2020 13:00,2.4271,1.9445,3.109966987,7.0571,-0.6855,7.090315272,-4.63,2.63,5.324828636,2.3671,-4.7455,5.303105945,0,0,0,-4.69,-4.06,6.203200787
31/08/2020 13:30,2.3657,2.0544,3.133224513,7.4457,-0.7456,7.48293845,-5.08,2.8,5.800551698,2.2157,-4.6556,5.155961389,0,0,0,-5.23,-3.91,6.530007657
31/08/2020 14:00,2.0625,1.9789,2.858312695,7.8525,-0.8911,7.902899181,-5.79,2.87,6.462275141,1.7825,-4.7011,5.027688083,0,0,0,-6.07,-3.81,7.166658915
31/08/2020 14:30,2.2792,2.0909,3.092994576,7.7992,-0.8791,7.848588246,-5.52,2.97,6.268277275,2.0192,-4.6291,5.050320331,0,0,0,-5.78,-3.75,6.889912917
31/08/2020 15:00,1.9727,2.2462,2.989474825,7.6827,-0.8238,7.726740951,-5.71,3.07,6.482977711,1.7127,-4.4738,4.79043085,0,0,0,-5.97,-3.65,6.997385226
31/08/2020 15:30,2.1977,2.3051,3.184865978,7.3677,-0.7649,7.407298786,-5.17,3.07,6.012803007,2.0377,-4.4149,4.862464735,0,0,0,-5.33,-3.65,6.45998452
31/08/2020 16:00,3.1301,2.4402,3.968891791,6.9801,-0.6998,7.01509202,-3.85,3.14,4.968108292,3.1101,-4.2998,5.306694079,0,0,0,-3.87,-3.6,5.28553687
31/08/2020 16:30,3.1806,2.6188,4.119991481,6.5206,-0.5212,6.54139693,-3.34,3.14,4.584233851,3.3006,-4.1212,5.279985776,0,0,0,-3.22,-3.6,4.82994824
31/08/2020 17:00,4.1223,2.6747,4.913998105,6.0923,-0.5053,6.113219069,-1.97,3.18,3.740761954,4.4323,-4.1053,6.041421305,0,0,0,-1.66,-3.6,3.964290605
31/08/2020 17:30,4.3539,2.7832,5.167460445,4.8839,-0.3968,4.899992801,-0.53,3.18,3.223864141,5.5539,-3.9968,6.842529901,0,0,0,0.67,-3.6,3.661816489
31/08/2020 18:00,6.1287,3.0273,6.83560597,4.3387,-0.2527,4.346052805,1.79,3.28,3.736642878,6.9787,-3.7627,7.928440261,0,0,0,2.64,-3.51,4.392004098
31/08/2020 18:30,7.1874,3.2489,7.887589617,3.2574,-0.1311,3.260037112,3.93,3.38,5.183560552,8.3374,-3.5411,9.058235367,0,0,0,5.08,-3.41,6.118373967
31/08/2020 19:00,7.5549,3.371,8.272856521,1.7249,-0.009,1.724923479,5.83,3.38,6.738939086,9.0349,-3.479,9.681573168,0,0,0,7.31,-3.47,8.091785959
31/08/2020 19:30,7.8088,3.4405,8.533135279,0.6188,0.0605,0.621750505,7.19,3.38,7.944841093,9.5088,-3.4095,10.10158243,0,0,0,8.89,-3.47,9.543217487
31/08/2020 20:00,8.0483,3.4814,8.768995316,0.1283,0.1014,0.163532413,7.92,3.38,8.611085878,9.8583,-3.3686,10.41794341,0,0,0,9.73,-3.47,10.33023717
31/08/2020 20:30,8.2738,3.4923,8.980641722,0.0138,0.1123,0.11314473,8.26,3.38,8.924796916,10.1338,-3.3577,10.67558203,0,0,0,10.12,-3.47,10.69837838
31/08/2020 21:00,8.3209,3.4521,9.008572097,0.0109,0.0721,0.07291927,8.31,3.38,8.971092464,10.2009,-3.4479,10.76783986,0,0,0,10.19,-3.52,10.78083948
31/08/2020 21:30,7.9409,3.5301,8.690195557,0.0109,0.0601,0.061080439,7.93,3.47,8.655969039,9.7609,-3.3399,10.31649654,0,0,0,9.75,-3.4,10.32581716
31/08/2020 22:00,7.461,3.6759,8.317377099,0.051,0.0559,0.075669082,7.41,3.62,8.24696914,9.201,-3.1841,9.736369642,0,0,0,9.15,-3.24,9.706703869
31/08/2020 22:30,7.009,3.7454,7.946955528,0.119,0.0554,0.131263704,6.89,3.69,7.815894063,8.669,-3.0846,9.201430224,0,0,0,8.55,-3.14,9.108353309
31/08/2020 23:00,6.2803,3.9433,7.415644475,0.1203,0.0533,0.131578798,6.16,3.89,7.285444393,7.8503,-2.8867,8.364224231,0,0,0,7.73,-2.94,8.270217651
31/08/2020 23:30,5.5941,4.0878,6.928496493,0.1241,0.0378,0.129729141,5.47,4.05,6.80612959,7.0641,-2.7422,7.577675742,0,0,0,6.94,-2.78,7.476095237
01/09/2020 00:00,5.0477,4.2051,6.56979005,0.1277,0.0451,0.135430056,4.92,4.16,6.442980677,6.4377,-2.6349,6.956053428,0,0,0,6.31,-2.68,6.855545201
01/09/2020 00:30,4.6844,4.2231,6.30699429,0.1344,0.0631,0.148475486,4.55,4.16,6.165070965,6.0244,-2.4869,6.517520002,0,0,0,5.89,-2.55,6.418301956
01/09/2020 01:00,4.4394,4.3474,6.213546421,0.1294,0.0574,0.141559599,4.31,4.29,6.081134763,5.7694,-2.4126,6.253528214,0,0,0,5.64,-2.47,6.157150315
01/09/2020 01:30,4.388,4.3503,6.178968691,0.138,0.0603,0.150599104,4.25,4.29,6.03875815,5.728,-2.4097,6.21422868,0,0,0,5.59,-2.47,6.111382822
01/09/2020 02:00,4.3874,4.3476,6.176641848,0.1374,0.0576,0.148984966,4.25,4.29,6.03875815,5.7274,-2.4124,6.214723205,0,0,0,5.59,-2.47,6.111382822
01/09/2020 02:30,4.2911,4.3536,6.112885748,0.1411,0.0636,0.154771347,4.15,4.29,5.968802225,5.6211,-2.4064,6.114534011,0,0,0,5.48,-2.47,6.010931708
01/09/2020 03:00,4.1641,4.3595,6.028678882,0.1341,0.0695,0.151039928,4.03,4.29,5.88600034,5.4841,-2.3505,5.966590573,0,0,0,5.35,-2.42,5.871873636
01/09/2020 03:30,4.1752,4.3551,6.03317421,0.1452,0.0651,0.159125894,4.03,4.29,5.88600034,5.4952,-2.3549,5.978526328,0,0,0,5.35,-2.42,5.871873636
01/09/2020 04:00,4.109,4.3525,5.98566097,0.159,0.0625,0.170842764,3.95,4.29,5.831517813,5.429,-2.3575,5.918770755,0,0,0,5.27,-2.42,5.799077513
01/09/2020 04:30,4.0049,4.388,5.940855831,0.1749,0.058,0.184266139,3.83,4.33,5.780813092,5.2949,-2.362,5.79784529,0,0,0,5.12,-2.42,5.663108687
01/09/2020 05:00,4.0356,4.3818,5.957032701,0.2056,0.0518,0.212024999,3.83,4.33,5.780813092,5.3256,-2.4182,5.848906445,0,0,0,5.12,-2.47,5.684654783
01/09/2020 05:30,4.1967,4.3647,6.054989429,0.2067,0.0347,0.209592414,3.99,4.33,5.888038723,5.4967,-2.5653,6.065844952,0,0,0,5.29,-2.6,5.894412609
01/09/2020 06:00,4.5964,3.0481,5.515234045,0.1464,0.0281,0.149072365,4.45,3.02,5.378001488,5.9464,-3.7819,7.047158333,0,0,0,5.8,-3.81,6.939459633
01/09/2020 06:30,4.7193,4.0585,6.22440477,0.1393,0.0485,0.147501661,4.58,4.01,6.08740503,6.1293,-2.7115,6.702279518,0,0,0,5.99,-2.76,6.595278614
01/09/2020 07:00,5.0601,4.0944,6.50912616,0.1401,0.0844,0.16355846,4.92,4.01,6.347164721,6.5201,-2.6756,7.047732924,0,0,0,6.38,-2.76,6.951402736
01/09/2020 07:30,5.9717,3.9245,7.145831032,0.4617,0.0645,0.46618359,5.51,3.86,6.72753298,7.2817,-1.4155,7.418004795,0,0,0,6.82,-1.48,6.978739141
01/09/2020 08:00,6.3158,0.957,6.38789313,0.9158,0.037,0.916547129,5.4,0.92,5.477809781,7.4858,-0.163,7.487574416,0,0,0,6.57,-0.2,6.573043435
01/09/2020 08:30,6.8985,0.9311,6.961052324,1.7285,0.0111,1.72853564,5.17,0.92,5.251218906,7.9785,0.6011,8.001111389,0,0,0,6.25,0.59,6.277786234
01/09/2020 09:00,7.242,0.7346,7.279162119,2.862,-0.1054,2.863940146,4.38,0.84,4.459820624,8.152,0.4846,8.166390951,0,0,0,5.29,0.59,5.322800015
01/09/2020 09:30,6.72,0.7235,6.758835125,4.15,-0.1165,4.151634889,2.57,0.84,2.703793631,7.39,0.4735,7.405153763,0,0,0,3.24,0.59,3.293281039
01/09/2020 10:00,5.7017,0.4346,5.718239244,5.3017,-0.2854,5.309376239,0.4,0.72,0.823650411,6.4417,0.3046,6.448897584,0,0,0,1.14,0.59,1.283627672
01/09/2020 10:30,4.5554,0.1389,4.557517128,6.3254,-0.5311,6.347657235,-1.77,0.67,1.892564398,4.6954,0.0089,4.695408435,0,0,0,-1.63,0.54,1.717119681
01/09/2020 11:00,3.3859,0.0963,3.38726918,6.7259,-0.5137,6.745488752,-3.34,0.61,3.395246677,3.5359,0.0263,3.535997808,0,0,0,-3.19,0.54,3.235382512
01/09/2020 11:30,3.0842,-0.0675,3.084938555,6.7642,-0.6775,6.798044417,-3.68,0.61,3.730214471,3.1742,-1.0275,3.336360576,0,0,0,-3.59,-0.35,3.607020931
01/09/2020 12:00,3.1273,-0.1032,3.129002322,7.3573,-0.7632,7.396778862,-4.23,0.66,4.281179744,3.0273,-0.4632,3.062531556,0,0,0,-4.33,0.3,4.340380168
01/09/2020 12:30,2.645,-1.9442,3.282672484,8.135,-0.8742,8.18183663,-5.49,-1.07,5.593299563,2.355,-2.2242,3.239304036,0,0,0,-5.78,-1.35,5.935562315
01/09/2020 13:00,2.3551,-1.9754,3.073873968,8.3751,-0.9054,8.423897505,-6.02,-1.07,6.114351969,2.0051,-2.2554,3.017822919,0,0,0,-6.37,-1.35,6.511482166
01/09/2020 13:30,1.8316,1.9083,2.645064735,8.2416,-0.9117,8.291873579,-6.41,2.82,7.00289226,1.5216,-4.8117,5.046555603,0,0,0,-6.72,-3.9,7.769710419
01/09/2020 14:00,1.918,2.008,2.776830567,8.248,-0.892,8.296093539,-6.33,2.9,6.962679082,1.608,-4.712,4.978815923,0,0,0,-6.64,-3.82,7.660417743
01/09/2020 14:30,1.9671,1.959,2.776177842,8.3371,-0.871,8.38247442,-6.37,2.83,6.970351498,1.6371,-4.751,5.025146506,0,0,0,-6.7,-3.88,7.742376896
01/09/2020 15:00,2.3647,2.1178,3.174410643,7.8947,-0.8222,7.937398877,-5.53,2.94,6.262946591,2.1347,-4.6122,5.082256677,0,0,0,-5.76,-3.79,6.895048948
01/09/2020 15:30,2.2358,2.2082,3.142443139,7.5358,-0.7718,7.575219923,-5.3,2.98,6.080328938,2.0858,-4.5618,5.016032384,0,0,0,-5.45,-3.79,6.638267846
01/09/2020 16:00,2.8385,2.417,3.728132408,7.2985,-0.643,7.326769496,-4.46,3.06,5.408807632,2.7685,-4.333,5.14193361,0,0,0,-4.53,-3.69,5.842687738
01/09/2020 16:30,3.4583,2.512,4.274340053,6.7583,-0.598,6.78470507,-3.3,3.11,4.534545181,3.5683,-4.288,5.57850418,0,0,0,-3.19,-3.69,4.877724879
01/09/2020 17:00,4.9572,2.7736,5.680377523,5.6272,-0.4664,5.646495267,-0.67,3.24,3.308549531,5.7872,-4.0364,7.055792571,0,0,0,0.16,-3.57,3.573583636
01/09/2020 17:30,6.0673,2.9449,6.744224588,4.7173,-0.2951,4.726521268,1.35,3.24,3.51,6.5273,-3.8651,7.585818565,0,0,0,1.81,-3.57,4.002624139
01/09/2020 18:00,6.2728,3.0842,6.990014984,3.8428,-0.2058,3.848306833,2.43,3.29,4.090110023,7.2428,-3.7758,8.1679139,0,0,0,3.4,-3.57,4.93
01/09/2020 18:30,7.0884,3.2631,7.803411829,2.7584,-0.1069,2.760470643,4.33,3.37,5.486875249,8.3484,-3.6069,9.094256988,0,0,0,5.59,-3.5,6.595308939
01/09/2020 19:00,7.7502,3.3534,8.444577645,1.7702,-0.0166,1.770277831,5.98,3.37,6.864204251,9.2302,-3.5166,9.877401865,0,0,0,7.46,-3.5,8.240242715
01/09/2020 19:30,7.7272,3.4783,8.473971367,0.9772,0.0383,0.97795027,6.75,3.44,7.576021383,9.3672,-3.3817,9.958932208,0,0,0,8.39,-3.42,9.060270415
01/09/2020 20:00,7.9043,3.5519,8.665676667,0.3643,0.0719,0.371327483,7.54,3.48,8.304336217,9.6543,-3.3481,10.21837962,0,0,0,9.29,-3.42,9.89952019
01/09/2020 20:30,8.0969,3.4576,8.804248257,0.1969,0.0876,0.215507239,7.9,3.37,8.588765918,9.9069,-3.4124,10.47812681,0,0,0,9.71,-3.5,10.32153574
01/09/2020 21:00,8.0469,3.4649,8.761171818,0.2269,0.0449,0.231299849,7.82,3.42,8.535150848,9.8569,-3.4551,10.44491233,0,0,0,9.63,-3.5,10.24631153
01/09/2020 21:30,7.7544,3.5498,8.52829405,0.2544,0.0298,0.256139415,7.5,3.52,8.284950211,9.4844,-3.3702,10.06539077,0,0,0,9.23,-3.4,9.836305201
01/09/2020 22:00,7.1535,3.7572,8.080167949,0.2735,0.0272,0.274849213,6.88,3.73,7.826065423,8.8035,-3.1828,9.361187323,0,0,0,8.53,-3.21,9.114000219
01/09/2020 22:30,6.5249,3.8597,7.581002843,0.3149,0.0297,0.316297487,6.21,3.83,7.296094846,8.1049,-3.0403,8.656374998,0,0,0,7.79,-3.07,8.373111727
01/09/2020 23:00,5.8722,3.8619,7.028300253,0.3722,0.0319,0.373564519,5.5,3.83,6.702156369,7.3522,-3.0381,7.955180479,0,0,0,6.98,-3.07,7.625306551
01/09/2020 23:30,5.3789,3.2312,6.274808256,0.4789,0.0212,0.479369012,4.9,3.21,5.857823828,6.7789,-3.7188,7.731944041,0,0,0,6.3,-3.74,7.326499846
02/09/2020 00:00,5.0377,2.8777,5.801687563,0.4877,0.0277,0.488486008,4.55,2.85,5.368891878,6.3777,-3.9923,7.524195411,0,0,0,5.89,-4.02,7.131093885
02/09/2020 00:30,4.6434,2.9607,5.506987203,0.4834,0.0307,0.484373874,4.16,2.93,5.088270826,5.9434,-3.8893,7.102862666,0,0,0,5.46,-3.92,6.721458175
02/09/2020 01:00,4.3773,2.9551,5.281417546,0.6173,0.0251,0.617810084,3.76,2.93,4.766812352,5.6373,-3.8949,6.851963025,0,0,0,5.02,-3.92,6.369207172
02/09/2020 01:30,4.281,2.9426,5.194791214,0.721,0.0126,0.721110089,3.56,2.93,4.610694091,5.521,-3.9074,6.763816656,0,0,0,4.8,-3.92,6.19728973
02/09/2020 02:00,4.3694,2.9387,5.265701667,0.6994,0.0087,0.699454109,3.67,2.93,4.696147357,5.6194,-3.9113,6.846599452,0,0,0,4.92,-3.92,6.290691536
02/09/2020 02:30,4.189,2.937,5.116022869,0.739,0.007,0.739033152,3.45,2.93,4.526300918,5.429,-3.913,6.692205167,0,0,0,4.69,-3.92,6.112487219
02/09/2020 03:00,4.0026,2.9298,4.960295838,0.7626,-0.0002,0.762600026,3.24,2.93,4.368352092,5.2026,-3.9202,6.514216361,0,0,0,4.44,-3.92,5.922837158
02/09/2020 03:30,3.4544,4.6014,5.753760624,0.8044,0.0114,0.804480777,2.65,4.59,5.300056603,4.6244,-2.0286,5.049781512,0,0,0,3.82,-2.04,4.330588875
02/09/2020 04:00,3.2882,5.2576,6.201178678,0.7382,0.0176,0.738409778,2.55,5.24,5.827529494,4.4482,-1.3024,4.634946494,0,0,0,3.71,-1.32,3.937829351
02/09/2020 04:30,3.2704,5.2558,6.19023019,0.7204,0.0158,0.720573244,2.55,5.24,5.827529494,4.4304,-1.3042,4.618374368,0,0,0,3.71,-1.32,3.937829351
02/09/2020 05:00,3.3258,5.21,6.181023025,0.7758,0.01,0.775864447,2.55,5.2,5.791588728,4.4858,-1.31,4.673168266,0,0,0,3.71,-1.32,3.937829351
02/09/2020 05:30,3.6788,2,4.187310526,0.7388,0.02,0.73907066,2.94,1.98,3.544573317,4.6588,1.06,4.777867457,0,0,0,3.92,1.04,4.055613394
02/09/2020 06:00,3.9519,1.4477,4.208722954,0.8619,0.0077,0.861934394,3.09,1.44,3.409061454,4.8919,1.2277,5.043603166,0,0,0,4.03,1.22,4.210617532
02/09/2020 06:30,4.4058,1.3184,4.598831612,0.8658,-0.0016,0.865801478,3.54,1.32,3.778094758,5.4058,1.0684,5.510367701,0,0,0,4.54,1.07,4.664386348
02/09/2020 07:00,4.7987,1.2854,4.967874279,0.8587,0.0354,0.859429375,3.94,1.25,4.133533597,5.8387,1.0154,5.926335702,0,0,0,4.98,0.98,5.075509827
02/09/2020 07:30,5.427,1.1323,5.543864382,1.057,0.0223,1.05723521,4.37,1.11,4.508769233,6.507,0.8423,6.561289377,0,0,0,5.45,0.82,5.511342849
02/09/2020 08:00,5.9497,2.9477,6.63986938,1.4697,-0.0223,1.469869171,4.48,2.97,5.37506279,7.3097,-2.7223,7.800168676,0,0,0,5.84,-2.7,6.433941249
02/09/2020 08:30,6.6055,2.5343,7.074977508,1.7455,-0.0257,1.745689188,4.86,2.56,5.493013745,8.0455,-4.6657,9.300474544,0,0,0,6.3,-4.64,7.824295495
02/09/2020 09:00,7.0044,2.1053,7.313952929,1.8844,-0.0447,1.884930092,5.12,2.15,5.553098234,8.4744,-5.1147,9.898263052,0,0,0,6.59,-5.07,8.314625668
02/09/2020 09:30,7.7342,1.9959,7.987582015,2.1042,-0.0641,2.105176109,5.63,2.06,5.995039616,9.1942,-5.2041,10.56484597,0,0,0,7.09,-5.14,8.757151363
02/09/2020 10:00,7.1708,2.0143,7.448340562,2.6808,-0.0957,2.68250762,4.49,2.11,4.961068433,8.4708,-5.1757,9.9268486,0,0,0,5.79,-5.08,7.702629421
02/09/2020 10:30,7.3896,1.9215,7.635335645,2.8496,-0.1385,2.852963794,4.54,2.06,4.985498972,8.6896,-5.2885,10.17238322,0,0,0,5.84,-5.15,7.786404819
02/09/2020 11:00,7.1027,1.9508,7.365729287,2.6527,-0.1092,2.654946691,4.45,2.06,4.90368229,8.4527,-5.2592,9.95526604,0,0,0,5.8,-5.15,7.75644893
02/09/2020 11:30,7.147,1.9499,7.408219692,3.417,-0.1101,3.418773319,3.73,2.06,4.261044473,8.327,-5.2601,9.849242662,0,0,0,4.91,-5.15,7.115518252
02/09/2020 12:00,5.9019,1.7883,6.166882559,4.0819,-0.2017,4.086880289,1.82,1.99,2.696757312,6.8819,-5.3517,8.717869034,0,0,0,2.8,-5.15,5.861953599
02/09/2020 12:30,6.5996,1.6945,6.813666444,4.2696,-0.2055,4.274542597,2.33,1.9,3.006476343,7.5996,-5.3555,9.297058697,0,0,0,3.33,-5.15,6.132813384
02/09/2020 13:00,6.9997,1.8196,7.232340164,3.6997,-0.1904,3.704596098,3.3,2.01,3.863948757,8.1397,-5.2604,9.691569752,0,0,0,4.44,-5.07,6.739324892
02/09/2020 13:30,6.9339,1.8062,7.165286292,3.5739,-0.2038,3.579706084,3.36,2.01,3.915316079,8.0939,-5.2738,9.660444278,0,0,0,4.52,-5.07,6.792297108
02/09/2020 14:00,6.7703,1.8865,7.028217721,3.0703,-0.1635,3.074650279,3.7,2.05,4.229952718,8.0103,-5.2335,9.568407827,0,0,0,4.94,-5.07,7.078735763
02/09/2020 14:30,6.9629,1.8474,7.203808935,2.9429,-0.1226,2.945452626,4.02,1.97,4.476751054,8.2229,-5.2626,9.762737483,0,0,0,5.28,-5.14,7.368717663
02/09/2020 15:00,7.0238,1.8509,7.263580195,3.0538,-0.1191,3.056121603,3.97,1.97,4.431907039,8.2538,-5.2591,9.786896712,0,0,0,5.2,-5.14,7.31160721
02/09/2020 15:30,7.4443,1.8561,7.672203706,3.0043,-0.1139,3.006458332,4.44,1.97,4.857417009,8.7243,-5.2539,10.18414826,0,0,0,5.72,-5.14,7.690123536
02/09/2020 16:00,7.0795,1.8789,7.324587733,2.3395,-0.0911,2.341273043,4.74,1.97,5.133078998,8.4895,-5.2811,9.998081189,0,0,0,6.15,-5.19,8.04727283
02/09/2020 16:30,7.9012,1.8348,8.111439606,1.9312,-0.0652,1.932300308,5.97,1.9,6.26505387,9.4512,-5.3152,10.8432713,0,0,0,7.52,-5.25,9.171308522
02/09/2020 17:00,8.4408,1.8573,8.642723409,1.8608,-0.0427,1.861289857,6.58,1.9,6.848824717,10.0808,-5.3427,11.4090741,0,0,0,8.22,-5.3,9.780511234
02/09/2020 17:30,8.9689,1.6623,9.121645054,1.8689,-0.0477,1.869508625,7.1,1.71,7.303019923,10.6689,-5.5377,12.02046374,0,0,0,8.8,-5.49,10.37208272
02/09/2020 18:00,9.272,1.6683,9.420892149,1.802,-0.0417,1.802482424,7.47,1.71,7.663223865,11.032,-5.5317,12.34118021,0,0,0,9.23,-5.49,10.73932028
02/09/2020 18:30,9.3673,1.6867,9.51794443,1.5973,-0.0233,1.597469931,7.77,1.71,7.955941176,11.1973,-5.5133,12.48102577,0,0,0,9.6,-5.49,11.05893756
02/09/2020 19:00,9.1055,1.6933,9.261608669,1.5355,-0.0167,1.535590811,7.57,1.71,7.760734501,10.9055,-5.5067,12.21694214,0,0,0,9.37,-5.49,10.85988029
02/09/2020 19:30,8.8266,1.7757,9.003442567,1.4466,-0.0043,1.446606391,7.38,1.78,7.591626967,10.6066,-5.3943,11.89951411,0,0,0,9.16,-5.39,10.628156
02/09/2020 20:00,8.5924,1.9786,8.817266908,1.3424,-0.0114,1.342448405,7.25,1.99,7.518151369,10.3524,-5.2114,11.59011975,0,0,0,9.01,-5.2,10.40288902
02/09/2020 20:30,8.3548,1.8966,8.567366842,1.5148,-0.0534,1.515740941,6.84,1.95,7.112531195,10.0448,-5.2534,11.33561726,0,0,0,8.53,-5.2,9.99004004
02/09/2020 21:00,7.911,2.0872,8.181706719,1.371,-0.0628,1.372437554,6.54,2.15,6.884337296,9.581,-5.0928,10.85044574,0,0,0,8.21,-5.03,9.628343575
02/09/2020 21:30,7.4696,2.219,7.79223236,1.3196,-0.051,1.320585158,6.15,2.27,6.555562524,9.0696,-4.961,10.33775436,0,0,0,7.75,-4.91,9.174453662
02/09/2020 22:00,6.9621,2.3835,7.358798045,1.2621,-0.0365,1.262627681,5.7,2.42,6.192447012,8.5121,-4.7965,9.770478937,0,0,0,7.25,-4.76,8.672952208
02/09/2020 22:30,6.521,2.5204,6.991127031,1.111,-0.0496,1.112106632,5.41,2.57,5.989407316,8.041,-4.6896,9.308599742,0,0,0,6.93,-4.64,8.339934052
02/09/2020 23:00,5.7853,2.5718,6.33118088,1.1653,-0.0482,1.166296416,4.62,2.62,5.311195722,7.2153,-4.5882,8.550563334,0,0,0,6.05,-4.54,7.564000264
02/09/2020 23:30,5.1453,1.8403,5.464505118,1.2953,-0.0497,1.296253131,3.85,1.89,4.288892631,6.2453,-1.9797,6.551563491,0,0,0,4.95,-1.93,5.312946452
03/09/2020 00:00,4.5493,1.6366,4.834727505,1.4093,-0.0534,1.410311331,3.14,1.69,3.565908019,5.5293,-1.1034,5.63831979,0,0,0,4.12,-1.05,4.25169378
