Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2020 00:30,3.9245,3.8373,5.488767762,1.4445,-0.0327,1.444870077,2.48,3.87,4.596444278,5.0345,-2.9027,5.811355912,0,0,0,3.59,-2.87,4.596194078
03/09/2020 01:00,3.771,3.8375,5.380227435,1.371,-0.0325,1.371385157,2.4,3.87,4.553778651,4.881,-2.8625,5.658450959,0,0,0,3.51,-2.83,4.508769233
03/09/2020 01:30,3.8436,3.9582,5.517300807,1.1636,-0.0218,1.163804193,2.68,3.98,4.798207999,4.9736,-2.7218,5.669646567,0,0,0,3.81,-2.7,4.669700205
03/09/2020 02:00,3.7781,3.8869,5.42051946,1.3381,-0.0231,1.338299376,2.44,3.91,4.608871879,4.8981,-2.7631,5.623709205,0,0,0,3.56,-2.74,4.492349051
03/09/2020 02:30,3.6735,3.8855,5.347121889,1.3635,-0.0245,1.363720096,2.31,3.91,4.541387453,4.7635,-2.7645,5.507575919,0,0,0,3.4,-2.74,4.36664631
03/09/2020 03:00,3.5407,3.9898,5.334328499,1.2307,-0.0102,1.230742268,2.31,4,4.619101644,4.6307,-2.7502,5.38581308,0,0,0,3.4,-2.74,4.36664631
03/09/2020 03:30,3.4991,3.9926,5.308912843,1.2491,-0.0074,1.24912192,2.25,4,4.589389938,4.5891,-2.6874,5.318078372,0,0,0,3.34,-2.68,4.282289107
03/09/2020 04:00,3.3821,3.8837,5.149924864,1.3721,-0.0163,1.372196815,2.01,3.9,4.38749359,4.4321,-2.7863,5.235167438,0,0,0,3.06,-2.77,4.127529527
03/09/2020 04:30,3.5127,3.8976,5.246936921,1.2227,-0.0024,1.222702355,2.29,3.9,4.522620922,4.6027,-2.7724,5.373178673,0,0,0,3.38,-2.77,4.370045766
03/09/2020 05:00,3.5247,3.8928,5.25141904,1.1847,-0.0072,1.184721879,2.34,3.9,4.548142478,4.6247,-2.7772,5.394505532,0,0,0,3.44,-2.77,4.416616352
03/09/2020 05:30,4.0014,3.9664,5.634139768,0.9414,-0.0036,0.941406883,3.06,3.97,5.012434538,5.1914,-2.7136,5.857837393,0,0,0,4.25,-2.71,5.040496007
03/09/2020 06:00,4.0899,3.8574,5.621994021,1.0299,-0.0126,1.029977073,3.06,3.87,4.933609227,5.2799,-2.7826,5.968266647,0,0,0,4.25,-2.77,5.073006998
03/09/2020 06:30,4.3608,3.7201,5.731990985,1.0508,-0.0099,1.050846635,3.31,3.73,4.986882794,5.6208,-2.9699,6.35717694,0,0,0,4.57,-2.96,5.444859961
03/09/2020 07:00,5.0889,3.7512,6.322056995,0.7389,0.0212,0.739204065,4.35,3.73,5.730218146,6.4989,-3.0788,7.191294087,0,0,0,5.76,-3.1,6.541223127
03/09/2020 07:30,5.7119,3.7243,6.818813101,0.6719,0.0443,0.67335882,5.04,3.68,6.240512799,7.2119,-3.0557,7.83254774,0,0,0,6.54,-3.1,7.237513385
03/09/2020 08:00,6.4905,3.0305,7.16313622,0.9605,0.0405,0.961353473,5.53,2.99,6.286572993,7.9805,-3.1495,8.57949477,0,0,0,7.02,-3.19,7.710804109
03/09/2020 08:30,7.3943,-0.0593,7.39453778,1.4243,0.0207,1.424450413,5.97,-0.08,5.970535989,8.6043,-1.4093,8.718950911,0,0,0,7.18,-1.43,7.321017689
03/09/2020 09:00,7.529,-0.7473,7.565996186,2.059,-0.0073,2.059012941,5.47,-0.74,5.519827896,8.609,-1.1373,8.683797112,0,0,0,6.55,-1.13,6.646758609
03/09/2020 09:30,7.6821,-0.7736,7.720953139,2.5421,-0.0336,2.542322043,5.14,-0.74,5.192995282,8.7021,-1.1636,8.779550636,0,0,0,6.16,-1.13,6.26278692
03/09/2020 10:00,8.3587,-0.8629,8.403122164,3.8987,-0.1229,3.900636628,4.46,-0.74,4.520973347,9.1387,-1.1829,9.214938421,0,0,0,5.24,-1.06,5.346138794
03/09/2020 10:30,7.697,-1.0181,7.764041255,4.637,-0.2781,4.645331916,3.06,-0.74,3.148205838,8.277,-1.3381,8.384464241,0,0,0,3.64,-1.06,3.791200338
03/09/2020 11:00,5.7375,-1.2186,5.865483118,5.8375,-0.3786,5.849764458,-0.1,-0.84,0.845931439,6.1575,-1.5286,6.344401013,0,0,0,0.32,-1.15,1.193691753
03/09/2020 11:30,6.3627,-1.1772,6.470683977,6.0527,-0.4272,6.067757175,0.31,-0.75,0.811541743,6.8027,-1.4872,6.963367801,0,0,0,0.75,-1.06,1.298499134
03/09/2020 12:00,5.5833,-1.1654,5.703630077,5.8933,-0.4154,5.907921974,-0.31,-0.75,0.811541743,5.9333,-1.4754,6.113988391,0,0,0,0.04,-1.06,1.060754448
03/09/2020 12:30,4.4136,-1.3646,4.619740049,6.4336,-0.4646,6.450353643,-2.02,-0.9,2.21142488,4.3436,-1.6646,4.651639939,0,0,0,-2.09,-1.2,2.41
03/09/2020 13:00,5.7979,-1.4495,5.97634459,6.5579,-0.5495,6.580881602,-0.76,-0.9,1.177964346,6.0079,-1.7495,6.257444579,0,0,0,-0.55,-1.2,1.320037878
03/09/2020 13:30,3.2222,-1.8167,3.699050112,7.7622,-0.7367,7.797081231,-4.54,-1.08,4.666690476,3.1122,-2.1267,3.7694352,0,0,0,-4.65,-1.39,4.85330815
03/09/2020 14:00,2.2624,-1.9196,2.967038577,8.1924,-0.8396,8.235310918,-5.93,-1.08,6.027545106,2.0424,-2.2296,3.023659028,0,0,0,-6.15,-1.39,6.3051249
03/09/2020 14:30,1.408,-1.8754,2.345120287,7.798,-0.7454,7.833544866,-6.39,-1.13,6.489144782,1.218,-2.1354,2.458344394,0,0,0,-6.58,-1.39,6.725213751
03/09/2020 15:00,2.0778,-1.7726,2.731183553,7.9578,-0.7526,7.993308927,-5.88,-1.02,5.96781367,1.8778,-2.0326,2.767236094,0,0,0,-6.08,-1.28,6.213276108
03/09/2020 15:30,3.2627,-1.7224,3.689427198,7.3027,-0.7024,7.336401914,-4.04,-1.02,4.166773332,3.1827,-1.9824,3.749598519,0,0,0,-4.12,-1.28,4.31425544
03/09/2020 16:00,4.3481,-1.4517,4.584038231,7.0581,-0.5817,7.082030111,-2.71,-0.87,2.846225571,4.2881,-1.7417,4.628317243,0,0,0,-2.77,-1.16,3.00308175
03/09/2020 16:30,3.371,-1.6379,3.747847037,7.201,-0.5879,7.224958644,-3.83,-1.05,3.971322198,3.341,-1.9079,3.84738397,0,0,0,-3.86,-1.32,4.079460749
03/09/2020 17:00,4.3336,-1.5037,4.58706907,6.6736,-0.5137,6.693341815,-2.34,-0.99,2.540806958,4.4436,-1.7837,4.788232101,0,0,0,-2.23,-1.27,2.566281356
03/09/2020 17:30,5.8649,-1.3,6.007249954,5.5649,-0.39,5.578549275,0.3,-0.91,0.958175349,6.4549,-1.6,6.650243154,0,0,0,0.89,-1.21,1.502065245
03/09/2020 18:00,8.2364,-1.031,8.30067744,3.2764,-0.171,3.280859333,4.96,-0.86,5.03400437,9.1664,-1.381,9.269846275,0,0,0,5.89,-1.21,6.013002578
03/09/2020 18:30,8.1682,-0.981,8.226898093,3.1482,-0.121,3.150524439,5.02,-0.86,5.093132631,9.1182,-1.331,9.214832187,0,0,0,5.97,-1.21,6.091387362
03/09/2020 19:00,7.8339,-0.7841,7.873042742,2.5739,-0.0941,2.575619541,5.26,-0.69,5.305063619,8.8839,-1.1641,8.959844196,0,0,0,6.31,-1.07,6.400078125
03/09/2020 19:30,8.0032,-0.3476,8.010745034,1.6232,-0.0076,1.623217792,6.38,-0.34,6.389053138,9.2732,-1.7876,9.443926726,0,0,0,7.65,-1.78,7.85435548
03/09/2020 20:00,7.9626,2.1268,8.241739926,1.2526,0.0168,1.252712657,6.71,2.11,7.033932044,9.6326,-5.1132,10.90558559,0,0,0,8.38,-5.13,9.825543242
03/09/2020 20:30,8.2924,2.1479,8.566059314,0.9124,0.0379,0.913186821,7.38,2.11,7.675708436,10.0524,-5.1421,11.2912328,0,0,0,9.14,-5.18,10.50580792
03/09/2020 21:00,8.2958,2.2172,8.586982793,0.8558,0.0072,0.855830287,7.44,2.21,7.761294995,10.0658,-5.1028,11.28533994,0,0,0,9.21,-5.11,10.5326255
03/09/2020 21:30,7.7398,1.1894,7.830656192,1.1098,-0.0106,1.109850621,6.63,1.2,6.737722167,9.2598,-3.7206,9.97931663,0,0,0,8.15,-3.71,8.954697091
03/09/2020 22:00,7.0974,-0.6807,7.129967689,1.1474,-0.0207,1.147586707,5.95,-0.66,5.98649313,8.2874,-1.0307,8.351247886,0,0,0,7.14,-1.01,7.21108175
03/09/2020 22:30,6.6406,-0.1881,6.643263503,1.0006,-0.0081,1.000632785,5.64,-0.18,5.642871609,7.8306,-1.2881,7.935836312,0,0,0,6.83,-1.28,6.948906389
03/09/2020 23:00,5.8673,2.7363,6.473990036,0.8673,0.0163,0.867453157,5,2.72,5.691959241,7.2773,-4.1737,8.389211344,0,0,0,6.41,-4.19,7.657950117
03/09/2020 23:30,5.0509,3.881,6.369752885,0.8309,0.021,0.831165333,4.22,3.86,5.719090837,6.3909,-3.019,7.068094779,0,0,0,5.56,-3.04,6.336813079
04/09/2020 00:00,4.6827,3.9951,6.155363783,0.7227,0.0251,0.723135741,3.96,3.97,5.607361233,5.9927,-2.8749,6.646615928,0,0,0,5.27,-2.9,6.015222357
04/09/2020 00:30,4.6127,3.2551,5.64558919,0.6527,0.0251,0.65318244,3.96,3.23,5.110234828,5.8627,-3.6349,6.898097513,0,0,0,5.21,-3.66,6.367079393
04/09/2020 01:00,4.3232,3.3886,5.492965338,0.6732,0.0286,0.673807242,3.65,3.36,4.961058355,5.5632,-3.4414,6.541592176,0,0,0,4.89,-3.47,5.996082054
04/09/2020 01:30,4.139,4.2,5.896721208,0.589,0.04,0.590356672,3.55,4.16,5.468829857,5.389,-2.55,5.961863886,0,0,0,4.8,-2.59,5.454181882
04/09/2020 02:00,4.1509,4.2089,5.911413538,0.5009,0.0489,0.503281253,3.65,4.16,5.534265986,5.4209,-2.4911,5.965880993,0,0,0,4.92,-2.54,5.536966679
04/09/2020 02:30,4.0921,4.2119,5.872425736,0.4421,0.0519,0.445135957,3.65,4.16,5.534265986,5.3621,-2.4881,5.911239973,0,0,0,4.92,-2.54,5.536966679
04/09/2020 03:00,3.903,4.3236,5.824682477,0.453,0.0536,0.456160016,3.45,4.27,5.489571932,5.163,-2.4864,5.730510794,0,0,0,4.71,-2.54,5.351233503
04/09/2020 03:30,3.9174,4.325,5.835378973,0.3974,0.055,0.401187936,3.52,4.27,5.533832307,5.1874,-2.435,5.730475003,0,0,0,4.79,-2.49,5.398536839
04/09/2020 04:00,3.896,4.3337,5.827501325,0.376,0.0637,0.381357693,3.52,4.27,5.533832307,5.166,-2.3763,5.686330776,0,0,0,4.79,-2.44,5.375658099
04/09/2020 04:30,3.8948,4.3257,5.820751458,0.3748,0.0557,0.378916257,3.52,4.27,5.533832307,5.1648,-2.4243,5.705470141,0,0,0,4.79,-2.48,5.393931776
04/09/2020 05:00,3.8747,4.3257,5.807321291,0.3547,0.0557,0.359046766,3.52,4.27,5.533832307,5.1447,-2.4243,5.6872813,0,0,0,4.79,-2.48,5.393931776
04/09/2020 05:30,4.1045,4.3264,5.963611088,0.2945,0.0564,0.29985198,3.81,4.27,5.7226742,5.3845,-2.4236,5.9048012,0,0,0,5.09,-2.48,5.662022607
04/09/2020 06:00,4.4178,4.2465,6.127782559,0.2278,0.0565,0.23470213,4.19,4.19,5.925554826,5.7678,-2.5235,6.295678604,0,0,0,5.54,-2.58,6.111301007
04/09/2020 06:30,4.7425,4.157,6.306501031,0.2625,0.057,0.268617293,4.48,4.1,6.072923513,6.1625,-2.683,6.721227213,0,0,0,5.9,-2.74,6.505197922
04/09/2020 07:00,5.2221,4.0955,6.636523839,0.2821,0.0655,0.289604316,4.94,4.03,6.375303914,6.6921,-2.8545,7.275463742,0,0,0,6.41,-2.92,7.0437561
04/09/2020 07:30,6.133,3.8852,7.260059782,0.373,0.0852,0.3826069,5.76,3.8,6.900550703,7.693,-2.9748,8.248132155,0,0,0,7.32,-3.06,7.933851524
04/09/2020 08:00,6.6537,3.703,7.614718162,0.7237,0.063,0.726436983,5.93,3.64,6.958052889,8.2137,-3.077,8.771134288,0,0,0,7.49,-3.14,8.121557732
04/09/2020 08:30,6.6749,3.4091,7.495081909,1.4749,0.0191,1.475023668,5.2,3.39,6.207422976,8.1249,-3.3209,8.777378699,0,0,0,6.65,-3.34,7.441646323
04/09/2020 09:00,7.1429,3.173,7.815942004,2.0729,-0.027,2.073075833,5.07,3.2,5.995406575,8.5429,-3.607,9.273165016,0,0,0,6.47,-3.58,7.394410051
04/09/2020 09:30,7.3285,3.0594,7.94146338,3.3685,-0.1406,3.37143302,3.96,3.2,5.091325957,8.5085,-3.7206,9.286411396,0,0,0,5.14,-3.58,6.263864622
04/09/2020 10:00,6.0246,2.9656,6.714952607,4.4346,-0.2344,4.440790529,1.59,3.2,3.573247822,6.8646,-3.8144,7.853176461,0,0,0,2.43,-3.58,4.326811759
04/09/2020 10:30,5.7189,2.9349,6.428021097,4.5289,-0.2651,4.536652204,1.19,3.2,3.414103103,6.5889,-3.7851,7.598722604,0,0,0,2.06,-3.52,4.078480109
04/09/2020 11:00,6.662,2.959,7.289576462,4.232,-0.241,4.238856568,2.43,3.2,4.018071677,7.622,-3.761,8.499412038,0,0,0,3.39,-3.52,4.886972478
04/09/2020 11:30,7.7309,3.085,8.323703491,3.8709,-0.215,3.876866236,3.86,3.3,5.078346187,8.8109,-3.665,9.542755567,0,0,0,4.94,-3.45,6.02545434
04/09/2020 12:00,7.4494,3.1263,8.078818729,3.3894,-0.1737,3.393847971,4.06,3.3,5.231978593,8.6094,-3.6237,9.340929828,0,0,0,5.22,-3.45,6.257068003
04/09/2020 12:30,7.8217,3.14,8.42843941,2.8017,-0.11,2.803858572,5.02,3.25,5.980209026,9.1117,-3.63,9.80815869,0,0,0,6.31,-3.52,7.225406563
04/09/2020 13:00,8.0951,3.1188,8.67511138,3.5851,-0.1812,3.589676232,4.51,3.3,5.58838975,9.2451,-3.7012,9.958451458,0,0,0,5.66,-3.52,6.66528319
04/09/2020 13:30,7.6734,3.0746,8.266452245,4.0634,-0.2654,4.072058045,3.61,3.34,4.918099226,8.7034,-3.7054,9.45934251,0,0,0,4.64,-3.44,5.776088642
04/09/2020 14:00,6.8152,3.0995,7.486912,3.9652,-0.2405,3.972486789,2.85,3.34,4.390683318,7.7952,-3.6805,8.620395773,0,0,0,3.83,-3.44,5.148057886
04/09/2020 14:30,6.827,3.1553,7.520894035,3.127,-0.1847,3.132450014,3.7,3.34,4.984536087,7.977,-3.6847,8.786896101,0,0,0,4.85,-3.5,5.98101162
04/09/2020 15:00,7.5019,3.093,8.11450261,2.4519,-0.107,2.45423361,5.05,3.2,5.978503157,8.8019,-3.727,9.558450325,0,0,0,6.35,-3.62,7.309370698
04/09/2020 15:30,8.1031,3.093,8.673342989,2.9331,-0.107,2.93505104,5.17,3.2,6.080205589,9.3231,-3.677,10.02200193,0,0,0,6.39,-3.57,7.319631138
04/09/2020 16:00,7.53,3.1037,8.14455976,3.56,-0.1763,3.564362733,3.97,3.28,5.149689311,8.61,-3.6763,9.362012694,0,0,0,5.05,-3.5,6.144306307
04/09/2020 16:30,7.3352,3.1024,7.964298136,3.5052,-0.1776,3.509696397,3.83,3.28,5.042548959,8.4352,-3.6776,9.202029168,0,0,0,4.93,-3.5,6.046064836
04/09/2020 17:00,7.5956,3.1142,8.209225359,2.8756,-0.1158,2.87793068,4.72,3.23,5.719379337,8.8456,-3.6158,9.556079165,0,0,0,5.97,-3.5,6.920325137
04/09/2020 17:30,8.2979,3.114,8.862964538,2.0479,-0.026,2.04806504,6.25,3.14,6.994433501,9.7679,-3.666,10.4331887,0,0,0,7.72,-3.64,8.535103983
04/09/2020 18:00,8.3236,3.0755,8.873613537,2.7836,-0.0645,2.784347178,5.54,3.14,6.367982412,9.6536,-3.7045,10.33998613,0,0,0,6.87,-3.64,7.774734722
04/09/2020 18:30,7.8201,3.067,8.400026965,2.8601,-0.123,2.862743616,4.96,3.19,5.897262077,9.1101,-3.713,9.837697445,0,0,0,6.25,-3.59,7.207676463
04/09/2020 19:00,8.1053,3.1337,8.689992162,2.2353,-0.0563,2.236008895,5.87,3.19,6.680793366,9.5153,-3.6463,10.19001657,0,0,0,7.28,-3.59,8.117049957
04/09/2020 19:30,7.737,3.2326,8.385157826,1.177,0.0026,1.177002872,6.56,3.23,7.312079048,9.327,-3.5874,9.993116019,0,0,0,8.15,-3.59,8.905649892
04/09/2020 20:00,8.1225,3.2946,8.765237898,0.6125,0.0646,0.61589724,7.51,3.23,8.175145259,9.8425,-3.5654,10.46837539,0,0,0,9.23,-3.63,9.91815507
04/09/2020 20:30,8.2965,3.2933,8.926238689,0.5765,0.0633,0.579964775,7.72,3.23,8.368470589,10.0465,-3.6267,10.68106339,0,0,0,9.47,-3.69,10.16351317
04/09/2020 21:00,8.4503,3.2521,9.054486429,0.5403,0.0221,0.540751791,7.91,3.23,8.544062266,10.2203,-3.6079,10.83842583,0,0,0,9.68,-3.63,10.33824453
04/09/2020 21:30,8.0536,3.3098,8.707195243,0.5636,0.0198,0.563947693,7.49,3.29,8.18072124,9.7536,-3.5002,10.3626306,0,0,0,9.19,-3.52,9.841061935
04/09/2020 22:00,7.6109,3.4756,8.366934574,0.5409,0.0056,0.540928988,7.07,3.47,7.875646005,9.2609,-3.3944,9.863377726,0,0,0,8.72,-3.4,9.35940169
04/09/2020 22:30,7.0471,3.5777,7.903262345,0.4371,-0.0023,0.437106051,6.61,3.58,7.51721358,8.6371,-3.2923,9.243307617,0,0,0,8.2,-3.29,8.835389069
04/09/2020 23:00,6.3535,3.7617,7.383586469,0.4235,0.0017,0.423503412,5.93,3.76,7.021573898,7.8635,-3.1183,8.459221426,0,0,0,7.44,-3.12,8.067713431
04/09/2020 23:30,5.7418,3.8244,6.898862413,0.3718,0.0144,0.372078755,5.37,3.81,6.584299507,7.1818,-2.9756,7.773830883,0,0,0,6.81,-2.99,7.437486134
05/09/2020 00:00,5.0998,3.9429,6.446271826,0.5498,0.0129,0.549951316,4.55,3.93,6.012270786,6.4398,-2.7371,6.997338097,0,0,0,5.89,-2.75,6.500353837
05/09/2020 00:30,4.5846,4.0125,6.092512898,0.5346,0.0025,0.534605845,4.05,4.01,5.69935084,5.8746,-2.5975,6.423233719,0,0,0,5.34,-2.6,5.939326561
05/09/2020 01:00,4.3804,4.0797,5.985971621,0.5204,-0.0003,0.520400086,3.86,4.08,5.616582591,5.6404,-2.5503,6.190164961,0,0,0,5.12,-2.55,5.71986888
05/09/2020 01:30,4.3675,4.1465,6.022334971,0.5075,0.0065,0.507541624,3.86,4.14,5.660318012,5.6275,-2.4835,6.151140423,0,0,0,5.12,-2.49,5.693373341
05/09/2020 02:00,4.4482,4.1587,6.089439131,0.4382,0.0187,0.438598826,4.01,4.14,5.763653355,5.7182,-2.4113,6.205818152,0,0,0,5.28,-2.43,5.81234032
05/09/2020 02:30,4.1193,4.4452,6.060398958,0.4393,0.0152,0.439562885,3.68,4.43,5.759105833,5.3793,-2.1648,5.798553917,0,0,0,4.94,-2.18,5.399629617
05/09/2020 03:00,3.7674,5.3743,6.563261632,0.5274,0.0243,0.527959515,3.24,5.35,6.254606303,4.9874,-1.2057,5.131069211,0,0,0,4.46,-1.23,4.626499757
05/09/2020 03:30,3.5809,5.3655,6.450692603,0.6009,0.0155,0.601099875,2.98,5.35,6.123961136,4.7709,-1.2145,4.923057694,0,0,0,4.17,-1.23,4.347620039
05/09/2020 04:00,3.6853,5.37,6.512936058,0.5553,0.02,0.555660049,3.13,5.35,6.198338487,4.8853,-1.27,5.047678287,0,0,0,4.33,-1.29,4.518074811
05/09/2020 04:30,3.5309,5.3719,6.428418501,0.6109,0.0219,0.611292418,2.92,5.35,6.094989746,4.7109,-1.2681,4.878591643,0,0,0,4.1,-1.29,4.298150765
05/09/2020 05:00,3.6127,5.2716,6.390725143,0.6927,0.0116,0.69279712,2.92,5.26,6.016144945,4.7327,-1.2784,4.902321476,0,0,0,4.04,-1.29,4.240955081
05/09/2020 05:30,3.6824,5.2735,6.431941543,0.6524,0.0135,0.652539662,3.03,5.26,6.070296533,4.8624,-1.3265,5.040092857,0,0,0,4.21,-1.34,4.418110456
05/09/2020 06:00,4.0153,5.2013,6.570856548,0.6153,0.0113,0.615403754,3.4,5.19,6.204522544,5.2353,-1.3987,5.41892312,0,0,0,4.62,-1.41,4.830372656
05/09/2020 06:30,4.3159,5.103,6.683382513,0.6559,0.013,0.656028818,3.66,5.09,6.269266305,5.5759,-1.527,5.781210065,0,0,0,4.92,-1.54,5.155385534
05/09/2020 07:00,4.8537,3.686,6.094669777,0.5737,0.066,0.577483931,4.28,3.62,5.605604339,6.0737,-0.534,6.097129463,0,0,0,5.5,-0.6,5.532630477
05/09/2020 07:30,5.5105,1.1942,5.638415016,1.0505,0.0342,1.051056559,4.46,1.16,4.608383665,6.5505,0.9542,6.619633516,0,0,0,5.5,0.92,5.576414619
05/09/2020 08:00,5.857,1.0853,5.956704214,1.957,-0.0147,1.957055209,3.9,1.1,4.052159918,6.747,0.8353,6.79850977,0,0,0,4.79,0.85,4.864832988
05/09/2020 08:30,6.4746,0.8951,6.536180014,2.0346,-0.0449,2.035095371,4.44,0.94,4.53841382,7.4346,0.6151,7.460001687,0,0,0,5.4,0.66,5.44018382
05/09/2020 09:00,7.1115,0.5485,7.132621152,4.1215,-0.2115,4.126923127,2.99,0.76,3.085076984,7.7215,0.3685,7.730288125,0,0,0,3.6,0.58,3.646422905
05/09/2020 09:30,7.3219,0.5737,7.344341448,4.9319,-0.3563,4.944753513,2.39,0.93,2.56456624,7.8919,-2.1463,8.178550562,0,0,0,2.96,-1.79,3.459147294
05/09/2020 10:00,6.4206,2.7359,6.979201471,5.6906,-0.4241,5.706381443,0.73,3.16,3.243223705,6.8806,-4.0241,7.970949578,0,0,0,1.19,-3.6,3.791582783
05/09/2020 10:30,5.1004,2.6383,5.742360756,6.5104,-0.5217,6.531269329,-1.41,3.16,3.460303455,5.4904,-4.1217,6.865340709,0,0,0,-1.02,-3.6,3.741710839
05/09/2020 11:00,4.5554,2.3866,5.142716084,6.6254,-0.5634,6.649311597,-2.07,2.95,3.603803546,4.9454,-4.3634,6.595167983,0,0,0,-1.68,-3.8,4.154804448
05/09/2020 11:30,3.2936,2.2013,3.961505099,7.1536,-0.6387,7.182056158,-3.86,2.84,4.792201999,3.3036,-4.4987,5.581404362,0,0,0,-3.85,-3.86,5.451797869
05/09/2020 12:00,3.2241,0.5389,3.268827622,7.4041,-0.6711,7.434451696,-4.18,1.21,4.351608898,3.0941,-2.4211,3.928763167,0,0,0,-4.31,-1.75,4.651730861
05/09/2020 12:30,4.7309,0.0982,4.731919066,6.8009,-0.6018,6.827474207,-2.07,0.7,2.185154457,4.7109,0.1082,4.712142406,0,0,0,-2.09,0.71,2.20730605
05/09/2020 13:00,4.4471,0.1022,4.448274188,6.3171,-0.5978,6.34532247,-1.87,0.7,1.996722314,4.5271,-0.0078,4.52710672,0,0,0,-1.79,0.59,1.884728097
05/09/2020 13:30,4.0599,0.082,4.060728015,6.7499,-0.618,6.778132044,-2.69,0.7,2.7795863,4.0199,0.032,4.020027364,0,0,0,-2.73,0.65,2.806314309
05/09/2020 14:00,3.2545,-0.0007,3.254500075,6.9145,-0.7007,6.949913002,-3.66,0.7,3.726338686,3.1545,-0.0507,3.154907406,0,0,0,-3.76,0.65,3.815769909
05/09/2020 14:30,2.511,-0.0785,2.512226751,6.251,-0.4785,6.2692873,-3.74,0.4,3.761329552,2.491,-0.3185,2.511279206,0,0,0,-3.76,0.16,3.763402716
05/09/2020 15:00,5.1911,-1.0869,5.303665791,5.8311,-0.4669,5.849762629,-0.64,-0.62,0.891066776,5.3711,-1.2469,5.513934604,0,0,0,-0.46,-0.78,0.905538514
05/09/2020 15:30,3.346,-1.5282,3.678465881,7.126,-0.6182,7.152765007,-3.78,-0.91,3.887994342,3.186,-1.6982,3.61032952,0,0,0,-3.94,-1.08,4.085339643
05/09/2020 16:00,3.1373,1.4763,3.46729188,5.8373,-0.6037,5.868434628,-2.7,2.08,3.408284026,3.3573,-3.7037,4.998885574,0,0,0,-2.48,-3.1,3.969937027
05/09/2020 16:30,4.3018,2.6422,5.048435805,4.7418,-0.2878,4.750525874,-0.44,2.93,2.962853354,5.0018,-2.4478,5.568637902,0,0,0,0.26,-2.16,2.175591873
05/09/2020 17:00,6.5453,-0.5369,6.567283586,4.0553,-0.2269,4.061642734,2.49,-0.31,2.509222987,7.1453,-1.0769,7.22599652,0,0,0,3.09,-0.85,3.204777683
05/09/2020 17:30,6.2399,-0.9354,6.309621634,4.3999,-0.2154,4.405169369,1.84,-0.72,1.975854246,6.7899,-1.1754,6.890885804,0,0,0,2.39,-0.96,2.575597018
05/09/2020 18:00,7.8412,-0.8829,7.890749638,3.9812,-0.2029,3.986366999,3.86,-0.68,3.919438735,8.5512,-1.1629,8.629910651,0,0,0,4.57,-0.96,4.669743034
05/09/2020 18:30,8.5122,-0.7809,8.547944411,2.7522,-0.1009,2.754048956,5.76,-0.68,5.8,9.4422,-1.0609,9.501613003,0,0,0,6.69,-0.96,6.758527946
05/09/2020 19:00,8.37,-0.5066,8.385317141,1.49,0.0034,1.490003879,6.88,-0.51,6.89887672,9.54,-1.2066,9.616001433,0,0,0,8.05,-1.21,8.140429964
05/09/2020 19:30,8.2638,3.1614,8.847872083,0.9038,0.0514,0.905260405,7.36,3.11,7.990100125,9.9238,-3.8386,10.64033159,0,0,0,9.02,-3.89,9.823059605
05/09/2020 20:00,8.2362,3.322,8.880916306,0.5462,0.102,0.555642367,7.69,3.22,8.336935888,9.9862,-3.728,10.65937026,0,0,0,9.44,-3.83,10.18736963
05/09/2020 20:30,8.4049,3.3684,9.054748068,0.4049,0.0884,0.414437655,8,3.28,8.646294004,10.2149,-3.6716,10.85471458,0,0,0,9.81,-3.76,10.50588882
05/09/2020 21:00,8.4017,3.4273,9.07386071,0.4017,0.0573,0.405766164,8,3.37,8.680835213,10.1617,-3.6227,10.78814637,0,0,0,9.76,-3.68,10.43072385
05/09/2020 21:30,7.8924,3.494,8.63122319,0.4524,0.044,0.454534663,7.44,3.45,8.200981649,9.6024,-3.546,10.23622009,0,0,0,9.15,-3.59,9.829069132
05/09/2020 22:00,7.4082,3.6624,8.264054755,0.3882,0.0424,0.390508643,7.02,3.62,7.898404902,9.0682,-3.4076,9.687310721,0,0,0,8.68,-3.45,9.340497845
05/09/2020 22:30,6.9586,3.7418,7.900834209,0.4786,0.0418,0.480421898,6.48,3.7,7.461930045,8.5386,-3.1982,9.117903992,0,0,0,8.06,-3.24,8.686840622
05/09/2020 23:00,6.3017,3.9171,7.419912082,0.4417,0.0371,0.443255344,5.86,3.88,7.028086511,7.8217,-3.0529,8.396379535,0,0,0,7.38,-3.09,8.000781212
05/09/2020 23:30,5.7408,4.0785,7.042083988,0.3508,0.0385,0.352906347,5.39,4.04,6.736000297,7.1908,-2.8915,7.750379145,0,0,0,6.84,-2.93,7.441135666
06/09/2020 00:00,5.2867,4.1538,6.723336324,0.3467,0.0438,0.349455763,4.94,4.11,6.426173045,6.6767,-2.8362,7.254126641,0,0,0,6.33,-2.88,6.954372725
06/09/2020 00:30,4.9826,4.2705,6.562276511,0.1726,0.0505,0.179836064,4.81,4.22,6.398788948,6.3526,-2.7695,6.930054618,0,0,0,6.18,-2.82,6.792996393
06/09/2020 01:00,4.6726,4.3585,6.389813222,0.1526,0.0485,0.16012186,4.52,4.31,6.245518393,6.0226,-2.6815,6.592583182,0,0,0,5.87,-2.73,6.473777877
06/09/2020 01:30,4.5368,4.3151,6.261201342,0.1668,0.0451,0.172789612,4.37,4.27,6.109811781,5.8668,-2.7249,6.468726478,0,0,0,5.7,-2.77,6.337420611
06/09/2020 02:00,4.5314,4.4075,6.321363952,0.1614,0.0475,0.168244495,4.37,4.36,6.17304625,5.8614,-2.6025,6.413190798,0,0,0,5.7,-2.65,6.285896913
06/09/2020 02:30,4.5864,3.6889,5.885834535,0.2164,0.0489,0.221856192,4.37,3.64,5.687398351,5.9164,-3.3611,6.804467809,0,0,0,5.7,-3.41,6.642145738
06/09/2020 03:00,4.5049,3.2646,5.563428545,0.2549,0.0446,0.258772429,4.25,3.22,5.33206339,5.7949,-3.7254,6.889083478,0,0,0,5.54,-3.77,6.701082002
06/09/2020 03:30,4.3351,3.26,5.42408444,0.2751,0.04,0.277992824,4.06,3.22,5.181891547,5.6351,-3.73,6.757754953,0,0,0,5.36,-3.77,6.553052724
06/09/2020 04:00,4.3258,3.2613,5.417436971,0.2658,0.0413,0.268989461,4.06,3.22,5.181891547,5.5558,-3.7787,6.719039167,0,0,0,5.29,-3.82,6.525067049
06/09/2020 04:30,4.2582,3.3096,5.393117781,0.2582,0.0396,0.261219065,4,3.27,5.166517202,5.5482,-3.7104,6.67454803,0,0,0,5.29,-3.75,6.48433497
06/09/2020 05:00,4.2956,3.316,5.426604404,0.2456,0.046,0.249870687,4.05,3.27,5.205324197,5.5356,-3.704,6.660516749,0,0,0,5.29,-3.75,6.48433497
06/09/2020 05:30,4.3559,3.256,5.438327023,0.3059,0.036,0.308011055,4.05,3.22,5.174060301,5.6559,-3.794,6.810553635,0,0,0,5.35,-3.83,6.57962005
06/09/2020 06:00,4.5917,3.209,5.601909486,0.2817,0.039,0.284386867,4.31,3.17,5.35023364,5.8917,-3.851,7.038631251,0,0,0,5.61,-3.89,6.826726888
06/09/2020 06:30,4.8906,3.0873,5.783544731,0.2006,0.0473,0.206101067,4.69,3.04,5.58906969,6.2506,-3.9427,7.390188337,0,0,0,6.05,-3.99,7.247247753
06/09/2020 07:00,4.8084,4.2239,6.400159511,0.1184,0.0839,0.145112956,4.69,4.14,6.255853259,6.1684,-2.6061,6.696335996,0,0,0,6.05,-2.69,6.621072421
06/09/2020 07:30,5.2775,4.1425,6.709121589,0.3375,0.0825,0.347437045,4.94,4.06,6.394309971,6.6275,-2.6075,7.12199498,0,0,0,6.29,-2.69,6.841067168
06/09/2020 08:00,5.4786,4.0099,6.789282434,1.1286,0.0499,1.129702602,4.35,3.96,5.882524968,6.7186,-2.7301,7.252105347,0,0,0,5.59,-2.78,6.243116209
06/09/2020 08:30,6.1359,3.766,7.199446146,1.9959,-0.014,1.9959491,4.14,3.78,5.606068141,7.2859,-2.954,7.861962529,0,0,0,5.29,-2.94,6.052082286
06/09/2020 09:00,7.0164,3.5689,7.871906768,2.7364,-0.0611,2.737082054,4.28,3.63,5.612067355,8.0964,-3.1211,8.677151501,0,0,0,5.36,-3.06,6.171968892
06/09/2020 09:30,6.9667,3.3826,7.744474911,2.9767,-0.1374,2.979869402,3.99,3.52,5.320761224,8.0567,-3.3674,8.732113012,0,0,0,5.08,-3.23,6.019908637
06/09/2020 10:00,6.9007,3.3114,7.654085866,3.6607,-0.2086,3.666638576,3.24,3.52,4.784140466,7.8407,-3.4386,8.56157383,0,0,0,4.18,-3.23,5.282546734
06/09/2020 10:30,6.1389,3.0886,6.87208434,4.8189,-0.3414,4.830978283,1.32,3.43,3.675227884,6.6889,-3.6614,7.62543331,0,0,0,1.87,-3.32,3.810419924
06/09/2020 11:00,6.0114,2.8996,6.674174864,5.2714,-0.4604,5.291467294,0.74,3.36,3.440523216,6.5014,-3.8404,7.550951868,0,0,0,1.23,-3.38,3.59684584
06/09/2020 11:30,6.2041,3.0549,6.915437139,4.7441,-0.3051,4.75390059,1.46,3.36,3.663495598,6.7041,-3.6851,7.650158091,0,0,0,1.96,-3.38,3.907172891
06/09/2020 12:00,5.4971,2.6167,6.08812182,5.4371,-0.5133,5.461275794,0.06,3.13,3.130575027,6.1071,-4.1133,7.363145204,0,0,0,0.67,-3.6,3.661816489
06/09/2020 12:30,4.5956,2.5233,5.242764752,6.4456,-0.6067,6.474090226,-1.85,3.13,3.635849282,4.6756,-4.2067,6.289480126,0,0,0,-1.77,-3.6,4.011595692
06/09/2020 13:00,4.1649,2.4957,4.855400138,6.3249,-0.5843,6.351831744,-2.16,3.08,3.761914406,4.2949,-4.2343,6.031207383,0,0,0,-2.03,-3.65,4.17652966
06/09/2020 13:30,4.0136,2.3619,4.656990076,6.8436,-0.6681,6.876133984,-2.83,3.03,4.146058369,4.1136,-4.3681,6.000166879,0,0,0,-2.73,-3.7,4.598140929
06/09/2020 14:00,2.7415,1.6612,3.205527677,6.4415,-0.5788,6.467451715,-3.7,2.24,4.325228318,2.8915,-4.1288,5.040611242,0,0,0,-3.55,-3.55,5.020458146
06/09/2020 14:30,1.8514,-0.0507,1.852094072,7.0314,-0.5907,7.056168397,-5.18,0.54,5.20807066,1.6714,-0.0507,1.672168786,0,0,0,-5.36,0.54,5.387132818
06/09/2020 15:00,2.0513,-0.064,2.052298148,6.7813,-0.664,6.813730673,-4.73,0.6,4.767903103,1.9213,-0.454,1.974211156,0,0,0,-4.86,0.21,4.864534921
06/09/2020 15:30,2.783,0.0208,2.783077728,7.133,-0.6892,7.166218364,-4.35,0.71,4.407561684,2.623,-0.0992,2.624875167,0,0,0,-4.51,0.59,4.5484283
06/09/2020 16:00,2.5791,0.2417,2.590400683,6.0491,-0.4683,6.067199988,-3.47,0.71,3.54189215,2.6091,0.1217,2.611936772,0,0,0,-3.44,0.59,3.490229219
06/09/2020 16:30,3.3863,0.1986,3.392118755,5.9863,-0.4614,6.004055101,-2.6,0.66,2.682461556,3.4363,0.1286,3.43870552,0,0,0,-2.55,0.59,2.617365087
06/09/2020 17:00,4.2876,0.1119,4.289059963,5.8076,-0.4881,5.8280751,-1.52,0.6,1.634135857,4.4776,0.0519,4.477900777,0,0,0,-1.33,0.54,1.435444182
06/09/2020 17:30,5.5414,0.2729,5.54811575,5.4014,-0.4071,5.416719706,0.14,0.68,0.694262198,6.0514,0.1329,6.05285919,0,0,0,0.65,0.54,0.845044378
06/09/2020 18:00,6.5728,0.5104,6.592587352,4.3828,-0.2796,4.391709462,2.19,0.79,2.328132299,7.1328,0.2604,7.137551681,0,0,0,2.75,0.54,2.802516726
06/09/2020 18:30,7.063,0.7521,7.102930621,2.843,-0.1279,2.845875509,4.22,0.88,4.310777192,7.923,0.5021,7.938893714,0,0,0,5.08,0.63,5.118915901
06/09/2020 19:00,7.4673,0.8478,7.51527339,1.1273,0.0078,1.127326985,6.34,0.84,6.3954046,8.6173,0.5578,8.635334396,0,0,0,7.49,0.55,7.510166443
06/09/2020 19:30,7.9065,0.8876,7.956165911,0.6465,0.0476,0.64824996,7.26,0.84,7.308433485,9.1165,0.5976,9.136065784,0,0,0,8.47,0.55,8.487838358
06/09/2020 20:00,8.1128,3.1015,8.685437588,0.1428,0.1015,0.175197289,7.97,3,8.515920385,9.7728,-2.6085,10.11493411,0,0,0,9.63,-2.71,10.00404918
06/09/2020 20:30,8.2897,3.4948,8.996263287,0.1197,0.0848,0.146694001,8.17,3.41,8.853078561,10.0497,-3.2852,10.57303216,0,0,0,9.93,-3.37,10.48626721
06/09/2020 21:00,8.0868,3.5093,8.815413815,0.1168,0.0593,0.130991336,7.97,3.45,8.684664645,9.8168,-3.2607,10.3441639,0,0,0,9.7,-3.32,10.25243386
06/09/2020 21:30,7.6263,3.6003,8.433422305,0.1163,0.0503,0.126711404,7.51,3.55,8.306780363,9.2963,-3.2097,9.834803901,0,0,0,9.18,-3.26,9.741663102
06/09/2020 22:00,6.9992,3.8761,8.00080945,0.1092,0.0461,0.118532063,6.89,3.83,7.882956298,8.5992,-2.9339,9.08592372,0,0,0,8.49,-2.98,8.997805288
06/09/2020 22:30,6.4853,3.9339,7.58516218,0.1153,0.0439,0.123374633,6.37,3.89,7.463846193,8.0053,-2.8461,8.496182278,0,0,0,7.89,-2.89,8.40263054
06/09/2020 23:00,5.8746,4.0889,7.157515517,0.1146,0.0489,0.12459683,5.76,4.04,7.035566786,7.3346,-2.7311,7.826574242,0,0,0,7.22,-2.78,7.73671765
06/09/2020 23:30,5.3331,4.2491,6.81885668,0.1131,0.0691,0.132538372,5.22,4.18,6.687361214,6.7231,-2.5109,7.176676976,0,0,0,6.61,-2.58,7.095667692
07/09/2020 00:00,4.9503,4.3502,6.590122164,0.1103,0.0602,0.125658784,4.84,4.29,6.467588422,6.2803,-2.4698,6.748487248,0,0,0,6.17,-2.53,6.668568062
07/09/2020 00:30,4.5816,4.3843,6.341383528,0.1016,0.0543,0.115200043,4.48,4.33,6.230513622,5.8716,-2.4357,6.356753971,0,0,0,5.77,-2.49,6.28434563
07/09/2020 01:00,4.3001,4.4039,6.155095062,0.1001,0.0739,0.124423551,4.2,4.33,6.032321278,5.5801,-2.2361,6.011460656,0,0,0,5.48,-2.31,5.94697402
07/09/2020 01:30,4.3003,4.4055,6.156379646,0.1003,0.0755,0.125540193,4.2,4.33,6.032321278,5.5803,-2.2345,6.011051351,0,0,0,5.48,-2.31,5.94697402
07/09/2020 02:00,4.3598,4.4031,6.196381658,0.0998,0.0731,0.123707922,4.26,4.33,6.074248925,5.6398,-2.2369,6.067212346,0,0,0,5.54,-2.31,6.002307889
07/09/2020 02:30,4.2201,4.4763,6.151951373,0.1001,0.0763,0.125863815,4.12,4.4,6.027802253,5.5001,-2.1837,5.917739915,0,0,0,5.4,-2.26,5.853853432
07/09/2020 03:00,4.0818,4.4739,6.056143364,0.1018,0.0739,0.12579527,3.98,4.4,5.9329925,5.3518,-2.1861,5.781072258,0,0,0,5.25,-2.26,5.715776413
07/09/2020 03:30,4.021,4.4753,6.016373583,0.101,0.0753,0.125980514,3.92,4.4,5.892910995,5.271,-2.1347,5.686860741,0,0,0,5.17,-2.21,5.622543908
07/09/2020 04:00,3.9817,4.4802,5.993840749,0.1017,0.0802,0.129518068,3.88,4.4,5.866378781,5.1917,-2.0798,5.592791515,0,0,0,5.09,-2.16,5.529348967
07/09/2020 04:30,3.9024,4.4785,5.940175756,0.1024,0.0785,0.129027168,3.8,4.4,5.813776741,5.1424,-2.0815,5.547695018,0,0,0,5.04,-2.16,5.483356636
07/09/2020 05:00,3.9853,4.4795,5.995709828,0.1053,0.0795,0.131940668,3.88,4.4,5.866378781,5.2253,-2.1305,5.642941639,0,0,0,5.12,-2.21,5.576602909
07/09/2020 05:30,4.1486,4.4707,6.09901963,0.1086,0.0707,0.129585686,4.04,4.4,5.973407738,5.4186,-2.2093,5.851686291,0,0,0,5.31,-2.28,5.778797453
07/09/2020 06:00,4.3818,4.354,6.177174697,0.1118,0.074,0.134071772,4.27,4.28,6.045767114,5.6718,-2.276,6.111423013,0,0,0,5.56,-2.35,6.036232269
07/09/2020 06:30,4.8233,4.2422,6.423432395,0.1133,0.0722,0.134349284,4.71,4.17,6.290707432,6.1833,-2.4278,6.642846659,0,0,0,6.07,-2.5,6.564670593
07/09/2020 07:00,5.3514,4.066,6.720850985,0.1514,0.076,0.169404722,5.2,3.99,6.554395472,6.7714,-2.574,7.244124099,0,0,0,6.62,-2.65,7.130701228
07/09/2020 07:30,6.298,2.3508,6.722429965,0.318,0.0708,0.325786188,5.98,2.28,6.399906249,7.548,-0.5792,7.57019,0,0,0,7.23,-0.65,7.259159731
07/09/2020 08:00,6.8801,1.0824,6.96472295,0.8601,0.0524,0.861694708,6.02,1.03,6.107479022,8.0301,0.8024,8.070089948,0,0,0,7.17,0.75,7.209119225
07/09/2020 08:30,6.8105,0.7474,6.851387962,1.8905,-0.0226,1.890635081,4.92,0.77,4.979889557,7.8205,0.5374,7.838942468,0,0,0,5.93,0.56,5.956383131
07/09/2020 09:00,6.3454,0.6628,6.379922021,2.2354,-0.0372,2.235709507,4.11,0.7,4.169184573,7.2954,0.5228,7.314108353,0,0,0,5.06,0.56,5.090893831
07/09/2020 09:30,7.1034,0.5727,7.126449105,1.6834,-0.0273,1.68362135,5.42,0.6,5.453109205,8.1934,0.5327,8.210698682,0,0,0,6.51,0.56,6.534041628
07/09/2020 10:00,6.7946,0.6554,6.826136412,2.3946,-0.0146,2.394644508,4.4,0.67,4.450719043,7.7446,0.5454,7.763780672,0,0,0,5.35,0.56,5.379228569
07/09/2020 10:30,6.5862,0.5461,6.608801378,2.6462,-0.0639,2.646971411,3.94,0.61,3.986941183,7.4862,0.4961,7.502619919,0,0,0,4.84,0.56,4.87228899
07/09/2020 11:00,6.884,0.5291,6.90430321,2.324,-0.0809,2.325407665,4.56,0.61,4.600619523,7.844,0.4791,7.858617742,0,0,0,5.52,0.56,5.548333083
07/09/2020 11:30,7.2403,0.4991,7.257481994,2.7603,-0.1109,2.762526905,4.48,0.61,4.521338297,8.1403,0.4491,8.152679001,0,0,0,5.38,0.56,5.409066463
07/09/2020 12:00,6.947,0.4833,6.963791201,3.177,-0.1267,3.179525419,3.77,0.61,3.819031291,7.757,0.4333,7.769092475,0,0,0,4.58,0.56,4.614108798
07/09/2020 12:30,5.7296,0.4576,5.747844285,4.1196,-0.1524,4.12241797,1.61,0.61,1.721685221,6.3596,0.4076,6.37264858,0,0,0,2.24,0.56,2.30893915
07/09/2020 13:00,5.9921,0.4144,6.006412388,4.6321,-0.1956,4.636227968,1.36,0.61,1.490536816,6.4621,0.3644,6.472366165,0,0,0,1.83,0.56,1.913765921
07/09/2020 13:30,5.7863,0.3246,5.795397558,4.9363,-0.2854,4.944543543,0.85,0.61,1.046231332,6.0463,0.2746,6.052532433,0,0,0,1.11,0.56,1.243261839
07/09/2020 14:00,5.1738,0.3621,5.186455712,5.2438,-0.2879,5.25169733,-0.07,0.65,0.653758365,5.5438,0.2721,5.55047357,0,0,0,0.3,0.56,0.635295207
07/09/2020 14:30,3.9779,0.1548,3.980910882,6.2879,-0.4352,6.302942602,-2.31,0.59,2.384156035,4.1079,0.1248,4.109795305,0,0,0,-2.18,0.56,2.250777643
07/09/2020 15:00,3.8823,0.2543,3.890619717,5.7823,-0.3957,5.79582365,-1.9,0.65,2.008108563,3.8523,0.1643,3.855802093,0,0,0,-1.93,0.56,2.009601951
07/09/2020 15:30,4.3684,0.2258,4.374231841,5.4384,-0.3742,5.451258589,-1.07,0.6,1.226743657,4.6084,0.1858,4.612143992,0,0,0,-0.83,0.56,1.00124922
07/09/2020 16:00,5.9673,0.3952,5.980372257,3.8573,-0.2048,3.862733013,2.11,0.6,2.193649926,6.5773,0.3552,6.586884114,0,0,0,2.72,0.56,2.777048793
07/09/2020 16:30,7.8588,0.4082,7.869394175,3.0088,-0.1418,3.012139552,4.85,0.55,4.881085945,8.7588,-0.1418,8.759947756,0,0,0,5.75,0,5.75
07/09/2020 17:00,8.7914,0.4057,8.800756016,3.1514,-0.1443,3.154701959,5.64,0.55,5.666753921,9.7114,-0.1443,9.712472005,0,0,0,6.56,0,6.56
07/09/2020 17:30,9.0011,0.4536,9.012522076,2.7511,-0.0964,2.752788435,6.25,0.55,6.274153329,10.0011,-0.0964,10.00156459,0,0,0,7.25,0,7.25
07/09/2020 18:00,8.6858,2.2076,8.961953995,2.1458,-0.0624,2.146707106,6.54,2.27,6.922752343,10.0358,-3.9624,10.78971248,0,0,0,7.89,-3.9,8.801255592
07/09/2020 18:30,8.6339,3.051,9.1571191,1.8839,-0.049,1.884537134,6.75,3.1,7.42781933,10.2139,-3.949,10.95072391,0,0,0,8.33,-3.9,9.197766033
07/09/2020 19:00,8.4951,3.0907,9.039864518,1.5451,-0.0093,1.545127988,6.95,3.1,7.610026281,10.1351,-3.9093,10.86291298,0,0,0,8.59,-3.9,9.433880432
07/09/2020 19:30,8.2681,3.1798,8.858476486,1.1381,0.0198,1.138272221,7.13,3.16,7.798878124,9.9581,-3.8802,10.68736205,0,0,0,8.82,-3.9,9.643775194
07/09/2020 20:00,8.148,3.3118,8.795335311,0.808,0.0418,0.80908049,7.34,3.27,8.035452694,9.888,-3.7282,10.56749825,0,0,0,9.08,-3.77,9.831546165
07/09/2020 20:30,8.1943,3.289,8.829726694,0.7843,0.019,0.784530108,7.41,3.27,8.099444425,9.9443,-3.751,10.62822203,0,0,0,9.16,-3.77,9.905478282
07/09/2020 21:00,7.8827,3.3289,8.556782953,0.8327,-0.0011,0.832700727,7.05,3.33,7.796883993,9.5627,-3.7011,10.25394424,0,0,0,8.73,-3.7,9.48171398
07/09/2020 21:30,7.4078,3.4996,8.1928445,0.7278,-0.0004,0.72780011,6.68,3.5,7.541379184,9.0378,-3.5204,9.699229093,0,0,0,8.31,-3.52,9.024771465
07/09/2020 22:00,6.8068,3.6469,7.722202137,0.7368,0.0069,0.736832308,6.07,3.64,7.077746817,8.3468,-3.3631,8.998861697,0,0,0,7.61,-3.37,8.32280001
07/09/2020 22:30,6.2722,3.7953,7.331084158,0.6622,0.0153,0.662376728,5.61,3.78,6.764650767,7.7722,-3.2047,8.406972994,0,0,0,7.11,-3.22,7.805158551
07/09/2020 23:00,5.8681,3.0948,6.634183043,0.5481,0.0148,0.548299781,5.32,3.08,6.147259552,7.2981,-3.9452,8.296195914,0,0,0,6.75,-3.96,7.825860975
07/09/2020 23:30,5.3246,1.7807,5.614468599,0.5946,0.0107,0.594696267,4.73,1.77,5.050326722,6.5046,-2.5493,6.986326048,0,0,0,5.91,-2.56,6.440628851
08/09/2020 00:00,4.9358,0.559,4.967353686,0.5758,0.019,0.576113392,4.36,0.54,4.393313101,5.8858,0.229,5.89025319,0,0,0,5.31,0.21,5.31415092
08/09/2020 00:30,4.3364,1.4492,4.572148904,0.5464,0.0292,0.547179678,3.79,1.42,4.047283039,5.2564,1.3492,5.426792939,0,0,0,4.71,1.32,4.891472171
08/09/2020 01:00,3.9777,1.5286,4.261304407,0.6077,0.0186,0.60798458,3.37,1.51,3.692830892,4.8677,1.3386,5.048401059,0,0,0,4.26,1.32,4.459820624
08/09/2020 01:30,4.0313,1.59,4.333529703,0.5513,0.02,0.55166266,3.48,1.57,3.817761124,4.9313,1.43,5.134454176,0,0,0,4.38,1.41,4.601358495
08/09/2020 02:00,4.1014,1.5933,4.400009869,0.5314,0.0233,0.531910566,3.57,1.57,3.899974359,5.0214,1.4333,5.221954313,0,0,0,4.49,1.41,4.706187417
08/09/2020 02:30,4.0872,1.6386,4.403432048,0.5172,0.0286,0.517990154,3.57,1.61,3.916248205,5.0072,1.4986,5.226648429,0,0,0,4.49,1.47,4.724510557
08/09/2020 03:00,3.9851,1.6303,4.305682304,0.5751,0.0203,0.575458165,3.41,1.61,3.770968045,4.8751,1.4903,5.09780287,0,0,0,4.3,1.47,4.544326133
08/09/2020 03:30,3.8365,1.6391,4.171975678,0.5165,0.0291,0.517319108,3.32,1.61,3.689783191,4.7065,1.4991,4.939478015,0,0,0,4.19,1.47,4.440382866
08/09/2020 04:00,3.8101,1.6422,4.148937557,0.5601,0.0322,0.561024821,3.25,1.61,3.626927074,4.6801,1.5022,4.915276274,0,0,0,4.12,1.47,4.374391386
08/09/2020 04:30,3.7406,1.6415,4.084924799,0.5906,0.0315,0.591439439,3.15,1.61,3.537598055,4.6306,1.5015,4.867952199,0,0,0,4.04,1.47,4.299127819
08/09/2020 05:00,3.7614,1.6445,4.105180899,0.4914,0.0345,0.492609592,3.27,1.61,3.644859394,4.6514,1.5045,4.888664665,0,0,0,4.16,1.47,4.412085675
08/09/2020 05:30,4.0126,1.6522,4.339438166,0.4326,0.0422,0.434653425,3.58,1.61,3.925366225,4.9326,1.5122,5.15919486,0,0,0,4.5,1.47,4.734015209
08/09/2020 06:00,4.2003,1.5641,4.482067481,0.4403,0.0441,0.442502994,3.76,1.52,4.055613394,5.1603,1.3941,5.345298018,0,0,0,4.72,1.35,4.909266748
08/09/2020 06:30,4.9094,1.1627,5.045203628,0.4294,0.0227,0.429999593,4.48,1.14,4.622769733,5.8994,0.1227,5.900675864,0,0,0,5.47,0.1,5.470914
08/09/2020 07:00,5.2093,1.2942,5.36765872,0.4893,0.0442,0.491292306,4.72,1.25,4.882714409,6.2493,0.9342,6.318740391,0,0,0,5.76,0.89,5.828353112
08/09/2020 07:30,6.0757,2.5831,6.602010005,0.5857,0.0431,0.587283662,5.49,2.54,6.049107372,7.3857,-1.3169,7.502185688,0,0,0,6.8,-1.36,6.934666538
08/09/2020 08:00,6.9049,1.4009,7.045577678,0.7049,0.0509,0.706735325,6.2,1.35,6.345273832,8.2449,-1.8891,8.458550397,0,0,0,7.54,-1.94,7.785576408
08/09/2020 08:30,7.5858,-0.6036,7.609776252,0.9758,0.0164,0.975937805,6.61,-0.62,6.639013481,8.7758,-0.9336,8.825320085,0,0,0,7.8,-0.95,7.857639595
08/09/2020 09:00,7.6451,-0.623,7.670442165,1.3751,-0.003,1.375103272,6.27,-0.62,6.300579338,8.7851,-0.953,8.836639124,0,0,0,7.41,-0.95,7.470649236
08/09/2020 09:30,7.7128,-0.6907,7.743665174,1.5928,-0.0207,1.592934503,6.12,-0.67,6.156565601,8.8428,-1.0207,8.901513373,0,0,0,7.25,-1,7.318640584
08/09/2020 10:00,7.8503,-0.6802,7.879713328,1.6503,-0.0102,1.650331521,6.2,-0.67,6.236096535,8.9503,-1.0102,9.007129073,0,0,0,7.3,-1,7.368174808
08/09/2020 10:30,7.6895,-0.6974,7.721060614,2.1195,-0.0274,2.1196771,5.57,-0.67,5.610151513,8.6995,-0.9874,8.755356018,0,0,0,6.58,-0.96,6.649661646
08/09/2020 11:00,7.3268,-0.7145,7.361556119,2.7368,-0.0945,2.738431027,4.59,-0.62,4.631684359,8.2168,-1.0045,8.277972124,0,0,0,5.48,-0.91,5.555042754
08/09/2020 11:30,7.6787,-0.7757,7.71778104,3.4487,-0.1557,3.45221294,4.23,-0.62,4.275195902,8.4387,-1.0657,8.505725964,0,0,0,4.99,-0.91,5.07229731
08/09/2020 12:00,7.3919,-0.7826,7.43321252,3.5219,-0.1626,3.525651482,3.87,-0.62,3.919349436,8.1219,-1.0726,8.192419079,0,0,0,4.6,-0.91,4.689147044
08/09/2020 12:30,7.3378,-0.7652,7.377590384,3.4278,-0.1452,3.430873924,3.91,-0.62,3.958850843,8.0978,-1.0552,8.166260581,0,0,0,4.67,-0.91,4.757835642
08/09/2020 13:00,6.7289,-0.7755,6.773440445,3.5389,-0.1555,3.542314704,3.19,-0.62,3.249692293,7.4689,-1.0055,7.536278754,0,0,0,3.93,-0.85,4.020870553
08/09/2020 13:30,5.9897,-0.7717,6.039207479,4.0397,-0.2017,4.044732251,1.95,-0.57,2.031600354,6.6097,-0.9917,6.683681843,0,0,0,2.57,-0.79,2.688679974
08/09/2020 14:00,5.9117,-0.766,5.961120104,3.9617,-0.196,3.96654546,1.95,-0.57,2.031600354,6.5317,-0.986,6.60570215,0,0,0,2.57,-0.79,2.688679974
08/09/2020 14:30,5.7861,-0.7466,5.834069315,3.7261,-0.1766,3.730282666,2.06,-0.57,2.137404969,6.4261,-0.9666,6.498390321,0,0,0,2.7,-0.79,2.813201024
08/09/2020 15:00,5.8025,-0.7742,5.85392107,3.5625,-0.2042,3.568347501,2.24,-0.57,2.311384866,6.4725,-0.9942,6.548411249,0,0,0,2.91,-0.79,3.015327511
08/09/2020 15:30,5.9239,-0.7486,5.971012742,3.2939,-0.1786,3.298738421,2.63,-0.57,2.691059271,6.6439,-1.0386,6.724588996,0,0,0,3.35,-0.86,3.458626895
08/09/2020 16:00,6.3475,-0.7367,6.390108226,2.8475,-0.1067,2.849498401,3.5,-0.63,3.556248023,7.1975,-1.0167,7.268953511,0,0,0,4.35,-0.91,4.444164713
08/09/2020 16:30,7.2799,-0.7148,7.314908274,2.7299,-0.0848,2.731216771,4.55,-0.63,4.593408321,8.1999,-0.9948,8.260023429,0,0,0,5.47,-0.91,5.545178086
08/09/2020 17:00,8.2042,-0.7623,8.239538757,2.5842,-0.0523,2.584729179,5.62,-0.71,5.664671217,9.2142,-1.1023,9.279900157,0,0,0,6.63,-1.05,6.712629887
08/09/2020 17:30,8.5195,-0.7288,8.550615749,2.0195,-0.0188,2.019587505,6.5,-0.71,6.538661943,9.6695,-1.1188,9.734009641,0,0,0,7.65,-1.1,7.728680353
08/09/2020 18:00,8.7033,1.2518,8.792862681,1.6833,-0.0082,1.683319973,7.02,1.26,7.132180592,10.1733,-2.7082,10.52760087,0,0,0,8.49,-2.7,8.908989842
08/09/2020 18:30,8.4924,3.0409,9.020417428,1.4724,0.0009,1.472400275,7.02,3.04,7.64996732,10.1924,-3.9891,10.94522437,0,0,0,8.72,-3.99,9.589499466
08/09/2020 19:00,8.4136,3.2389,9.015494339,1.0336,0.0189,1.033772785,7.38,3.22,8.051881768,10.1836,-3.8011,10.86986983,0,0,0,9.15,-3.82,9.915387032
08/09/2020 19:30,8.3621,3.261,8.975457504,0.7821,0.041,0.783173933,7.58,3.22,8.23558134,10.1521,-3.779,10.83263474,0,0,0,9.37,-3.82,10.11875981
08/09/2020 20:00,8.2878,3.3431,8.936663049,0.5678,0.0631,0.571295414,7.72,3.28,8.387896041,10.0878,-3.7569,10.76466472,0,0,0,9.52,-3.82,10.25781653
08/09/2020 20:30,8.4732,3.3121,9.097533987,0.5432,0.0321,0.544147636,7.93,3.28,8.581567456,10.2932,-3.7379,10.9508841,0,0,0,9.75,-3.77,10.45348746
08/09/2020 21:00,8.1461,3.4242,8.836520291,0.5561,0.0142,0.556281269,7.59,3.41,8.320829286,9.9161,-3.6658,10.57199739,0,0,0,9.36,-3.68,10.05743506
08/09/2020 21:30,7.6719,3.5046,8.434469205,0.5119,0.0146,0.512108162,7.16,3.49,7.965280912,9.3819,-3.5654,10.03653948,0,0,0,8.87,-3.58,9.565213014
08/09/2020 22:00,7.2523,3.1077,7.890098515,0.5223,0.0177,0.522599828,6.73,3.09,7.405470951,8.9023,-4.0023,9.760601958,0,0,0,8.38,-4.02,9.294342365
08/09/2020 22:30,6.688,2.9856,7.324148508,0.518,0.0256,0.518632201,6.17,2.96,6.843281377,8.238,-4.0544,9.181655807,0,0,0,7.72,-4.08,8.731826842
08/09/2020 23:00,5.8916,3.9263,7.080026995,0.5016,0.0263,0.50228901,5.39,3.9,6.652976777,7.3716,-3.0337,7.971437904,0,0,0,6.87,-3.06,7.520671513
08/09/2020 23:30,5.3952,4.0227,6.729806708,0.5552,0.0227,0.555663864,4.84,4,6.278980809,6.8052,-2.9473,7.416018091,0,0,0,6.25,-2.97,6.919783234
09/09/2020 00:00,4.8789,4.181,6.425295807,0.5489,0.011,0.549010209,4.33,4.17,6.011472365,6.2289,-2.819,6.837101448,0,0,0,5.68,-2.83,6.345967223
09/09/2020 00:30,4.4136,4.1922,6.087233017,0.5836,0.0222,0.584022089,3.83,4.17,5.661960791,5.7136,-2.7178,6.32705791,0,0,0,5.13,-2.74,5.815883424
09/09/2020 01:00,4.1206,4.1848,5.872980112,0.6306,0.0148,0.630773652,3.49,4.17,5.437738501,5.3706,-2.7252,6.022462902,0,0,0,4.74,-2.74,5.474961187
09/09/2020 01:30,4.109,4.1882,5.867273663,0.619,0.0182,0.619267503,3.49,4.17,5.437738501,5.359,-2.7218,6.010580358,0,0,0,4.74,-2.74,5.474961187
09/09/2020 02:00,4.185,4.1936,5.924567998,0.605,0.0236,0.605460123,3.58,4.17,5.495934861,5.455,-2.7164,6.093919425,0,0,0,4.85,-2.74,5.570466767
09/09/2020 02:30,4.1685,4.2571,5.958128285,0.5085,0.0271,0.509221622,3.66,4.23,5.593612428,5.4385,-2.6729,6.059841307,0,0,0,4.93,-2.7,5.620934086
09/09/2020 03:00,4.0706,4.3124,5.930141492,0.4806,0.0324,0.481690897,3.59,4.28,5.586277831,5.3306,-2.6676,5.960820927,0,0,0,4.85,-2.7,5.550900828
09/09/2020 03:30,3.9558,4.3117,5.851419531,0.5058,0.0317,0.506792393,3.45,4.28,5.497353909,5.1958,-2.6183,5.818232767,0,0,0,4.69,-2.65,5.386891497
09/09/2020 04:00,3.8509,4.3084,5.778558762,0.5909,0.0284,0.591582091,3.26,4.28,5.380148697,5.0709,-2.6216,5.708486084,0,0,0,4.48,-2.65,5.205084053
09/09/2020 04:30,3.8332,4.3076,5.766180712,0.5732,0.0276,0.573864095,3.26,4.28,5.380148697,5.0532,-2.6224,5.693137272,0,0,0,4.48,-2.65,5.205084053
09/09/2020 05:00,3.7171,4.2232,5.626033296,0.6371,0.0232,0.637522274,3.08,4.2,5.208301067,4.9171,-2.6268,5.574760143,0,0,0,4.28,-2.65,5.033974573
09/09/2020 05:30,3.9911,4.2219,5.809760651,0.5511,0.0219,0.551534967,3.44,4.2,5.428959385,5.2411,-2.6881,5.890247093,0,0,0,4.69,-2.71,5.416659487
09/09/2020 06:00,4.2122,4.1349,5.9025441,0.6222,0.0149,0.622378382,3.59,4.12,5.464659184,5.4722,-2.8151,6.153841146,0,0,0,4.85,-2.83,5.615282718
09/09/2020 06:30,4.6646,3.9213,6.093856484,0.4946,0.0213,0.495058431,4.17,3.9,5.70954464,5.9746,-2.7087,6.559946711,0,0,0,5.48,-2.73,6.122360656
09/09/2020 07:00,5.2454,3.9,6.536376761,0.3854,0.04,0.387470205,4.86,3.86,6.20638381,6.6454,-2.82,7.218984773,0,0,0,6.26,-2.86,6.882383308
09/09/2020 07:30,6.3967,3.715,7.397228933,0.3167,0.075,0.325459506,6.08,3.64,7.086324858,7.7467,-1.785,7.94969093,0,0,0,7.43,-1.86,7.659275423
09/09/2020 08:00,7.1034,0.9454,7.166036053,0.4934,0.0554,0.496500473,6.61,0.89,6.669647667,8.3434,0.3754,8.351841038,0,0,0,7.85,0.32,7.856519586
09/09/2020 08:30,7.7589,0.7981,7.799839282,0.7189,0.0481,0.720507335,7.04,0.75,7.079837569,9.0289,0.5881,9.04803276,0,0,0,8.31,0.54,8.327526644
09/09/2020 09:00,8.0104,0.6952,8.040510631,1.1304,0.0152,1.130502189,6.88,0.68,6.91352298,9.2204,0.5552,9.237100368,0,0,0,8.09,0.54,8.10800222
09/09/2020 09:30,7.872,0.6341,7.897497503,1.972,-0.0459,1.972534109,5.9,0.68,5.939057164,8.942,0.4941,8.955640614,0,0,0,6.97,0.54,6.990886925
09/09/2020 10:00,7.8707,0.4909,7.885993996,2.9607,-0.0891,2.962040395,4.91,0.58,4.944137943,8.7807,-0.0891,8.781152049,0,0,0,5.82,0,5.82
09/09/2020 10:30,8.0874,0.5486,8.105985487,3.2374,-0.1114,3.239316088,4.85,0.66,4.894701217,8.9074,0.4286,8.917705575,0,0,0,5.67,0.54,5.69565624
09/09/2020 11:00,8.0273,0.3515,8.034992068,4.7573,-0.3085,4.767292265,3.27,0.66,3.335940647,8.5473,0.2315,8.550434465,0,0,0,3.79,0.54,3.828276375
09/09/2020 11:30,5.4022,0.159,5.404539374,6.6422,-0.581,6.667561911,-1.24,0.74,1.44402216,5.5022,0.039,5.502338216,0,0,0,-1.14,0.62,1.297690256
09/09/2020 12:00,5.2944,2.0017,5.660165567,9.8244,-0.9383,9.869105443,-4.53,2.94,5.400416651,4.3344,-4.9483,6.578198557,0,0,0,-5.49,-4.01,6.798543962
09/09/2020 12:30,4.1741,1.6873,4.502231902,10.4441,-1.0327,10.49503188,-6.27,2.72,6.834566555,2.9541,-4.6327,5.494416812,0,0,0,-7.49,-3.6,8.31024067
09/09/2020 13:00,4.3504,-1.1928,4.5109591,11.1104,-1.1928,11.17424539,-6.76,0,6.76,2.9404,-1.7528,3.423194415,0,0,0,-8.17,-0.56,8.189169677
09/09/2020 13:30,3.7803,-2.104,4.326370776,11.4103,-1.214,11.47470009,-7.63,-0.89,7.681731576,2.3303,-1.994,3.066974746,0,0,0,-9.08,-0.78,9.113440624
09/09/2020 14:00,1.295,-1.8535,2.261080991,11.335,-1.1935,11.3976606,-10.04,-0.66,10.06166984,-0.145,-2.3435,2.347981527,0,0,0,-11.48,-1.15,11.53745639
09/09/2020 14:30,1.3309,-1.7315,2.183892639,10.9909,-1.1315,11.04898978,-9.66,-0.6,9.678615603,-0.0091,-2.1715,2.171519067,0,0,0,-11,-1.04,11.04905426
09/09/2020 15:00,0.3389,-1.0272,1.08166217,8.9789,-0.9472,9.02872267,-8.64,-0.08,8.640370362,-0.3411,-1.6672,1.701735893,0,0,0,-9.32,-0.72,9.347769787
09/09/2020 15:30,0.6401,-0.3496,0.72934777,8.6401,-0.8896,8.685776659,-8,0.54,8.018204288,0.0801,-1.4896,1.491752047,0,0,0,-8.56,-0.6,8.581002272
09/09/2020 16:00,1.7729,-0.9117,1.993582529,9.9229,-0.9117,9.964694742,-8.15,0,8.15,0.9529,-1.5117,1.786968187,0,0,0,-8.97,-0.6,8.990044494
09/09/2020 16:30,2.8643,-0.2509,2.875267866,9.1943,-0.7909,9.228254185,-6.33,0.54,6.352991421,2.3643,-1.3309,2.713154861,0,0,0,-6.83,-0.54,6.851313743
09/09/2020 17:00,3.7495,0.0649,3.750061634,7.9895,-0.6351,8.01470288,-4.24,0.7,4.297394559,3.7095,-0.0951,3.710718833,0,0,0,-4.28,0.54,4.313930922
09/09/2020 17:30,4.5431,0.7015,4.596940272,6.2031,-0.4385,6.218579569,-1.66,1.14,2.013752716,5.4231,0.1815,5.426136366,0,0,0,-0.78,0.62,0.996393497
09/09/2020 18:00,6.127,1.2773,6.258723855,4.427,-0.2627,4.434787514,1.7,1.54,2.293817778,7.257,0.6573,7.286706546,0,0,0,2.83,0.92,2.975785611
09/09/2020 18:30,7.0604,1.7447,7.272772941,2.7004,-0.1053,2.702452266,4.36,1.85,4.736253794,8.7704,1.0247,8.830058111,0,0,0,6.07,1.13,6.174285384
09/09/2020 19:00,7.7576,2.121,8.042325457,1.2676,0.011,1.267647727,6.49,2.11,6.824382756,9.9076,1.331,9.996604361,0,0,0,8.64,1.32,8.740251713
09/09/2020 19:30,8.1527,2.3522,8.485243787,0.4227,0.0622,0.427251834,7.73,2.29,8.062071694,10.5627,1.5422,10.67469026,0,0,0,10.14,1.48,10.2474387
