Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2020 20:00,8.3571,2.3873,8.691393542,0.0671,0.0973,0.118193485,8.29,2.29,8.600476731,10.8671,1.5773,10.98097162,0,0,0,10.8,1.48,10.90093574
09/09/2020 20:30,8.6768,2.3613,8.992363201,0.0368,0.0713,0.080236712,8.64,2.29,8.938327584,11.2268,1.5513,11.33347122,0,0,0,11.19,1.48,11.28744878
09/09/2020 21:00,8.4178,2.4487,8.766726215,0.0378,0.0487,0.061648439,8.38,2.4,8.71690312,10.9278,1.6487,11.0514716,0,0,0,10.89,1.6,11.00691147
09/09/2020 21:30,7.8838,2.4413,8.253135654,0.0538,0.0413,0.067824258,7.83,2.4,8.189560428,10.3138,1.7113,10.45480837,0,0,0,10.26,1.67,10.39502285
09/09/2020 22:00,7.2747,2.5939,7.723313881,0.0447,0.0439,0.062652215,7.23,2.55,7.666511593,9.5947,1.8539,9.772165231,0,0,0,9.55,1.81,9.720010288
09/09/2020 22:30,6.742,2.6735,7.252735088,0.052,0.0435,0.067795649,6.69,2.63,7.188393423,8.992,1.9935,9.210326066,0,0,0,8.94,1.95,9.150196719
09/09/2020 23:00,6.0284,2.6716,6.593864809,0.0484,0.0416,0.063821,5.98,2.63,6.532786542,8.1384,2.0616,8.39546003,0,0,0,8.09,2.02,8.338375141
09/09/2020 23:30,5.4282,2.8251,6.119358238,0.0382,0.0451,0.059103722,5.39,2.78,6.064692902,7.4682,2.1951,7.784116857,0,0,0,7.43,2.15,7.734817386
10/09/2020 00:00,4.6665,5.9315,7.547112991,0.0365,0.0615,0.071515733,4.63,5.87,7.47621562,6.9065,-0.1985,6.909351959,0,0,0,6.87,-0.26,6.874918181
10/09/2020 00:30,4.2954,6.4914,7.783876613,0.0354,0.0614,0.070873973,4.26,6.43,7.713138142,6.5254,-0.6086,6.553719487,0,0,0,6.49,-0.67,6.524492317
10/09/2020 01:00,4.0919,6.489,7.671425331,0.0319,0.059,0.067071678,4.06,6.43,7.604505244,6.3219,-0.611,6.351357383,0,0,0,6.29,-0.67,6.325582977
10/09/2020 01:30,4.0899,6.4911,7.672135376,0.0299,0.0611,0.068023672,4.06,6.43,7.604505244,6.3199,-0.6089,6.349164923,0,0,0,6.29,-0.67,6.325582977
10/09/2020 02:00,4.158,6.4915,7.708990612,0.028,0.0615,0.067574033,4.13,6.43,7.642107039,6.378,-0.6085,6.406961546,0,0,0,6.35,-0.67,6.385248625
10/09/2020 02:30,4.0792,6.5881,7.748737591,0.0292,0.0581,0.065024995,4.05,6.53,7.683970328,6.3192,-0.6119,6.348756591,0,0,0,6.29,-0.67,6.325582977
10/09/2020 03:00,3.9184,6.5882,7.665392214,0.0284,0.0582,0.064759555,3.89,6.53,7.600855215,6.1384,-0.5418,6.16226434,0,0,0,6.11,-0.6,6.13938922
10/09/2020 03:30,3.8464,6.6291,7.66418683,0.0264,0.0591,0.064728433,3.82,6.57,7.599822366,6.0164,-0.5409,6.040665673,0,0,0,5.99,-0.6,6.019975083
10/09/2020 04:00,3.7784,6.6355,7.635847485,0.0284,0.0655,0.071391946,3.75,6.57,7.564879378,5.9584,-0.4745,5.977263656,0,0,0,5.93,-0.54,5.954536086
10/09/2020 04:30,3.9882,3.9056,5.582065084,0.0282,0.0756,0.080688289,3.96,3.83,5.509128788,5.9582,1.4056,6.121752903,0,0,0,5.93,1.33,6.077318488
10/09/2020 05:00,4.1102,2.7373,4.93827453,0.0302,0.0773,0.082989939,4.08,2.66,4.870523586,6.0002,2.1973,6.389876942,0,0,0,5.97,2.12,6.335242695
10/09/2020 05:30,4.3473,5.0822,6.687882634,0.0373,0.0622,0.072526754,4.31,5.02,6.616381186,6.5973,-1.4778,6.760788425,0,0,0,6.56,-1.54,6.738338074
10/09/2020 06:00,4.5458,5.3732,7.038151453,0.0458,0.0532,0.07019886,4.5,5.32,6.967955224,6.8658,-1.8768,7.117695405,0,0,0,6.82,-1.93,7.087827594
10/09/2020 06:30,5.0649,5.2768,7.314221097,0.0349,0.0568,0.066665208,5.03,5.22,7.249089598,7.5149,-2.0532,7.790337108,0,0,0,7.48,-2.11,7.771904528
10/09/2020 07:00,5.64,5.2989,7.738729948,0.04,0.0789,0.088460217,5.6,5.22,7.65561232,8.22,-2.0311,8.467217206,0,0,0,8.18,-2.11,8.44775118
10/09/2020 07:30,6.3246,5.7407,8.541440256,0.2346,0.0807,0.248092019,6.09,5.66,8.314066394,9.0146,-1.5893,9.153627022,0,0,0,8.78,-1.67,8.937410139
10/09/2020 08:00,6.6733,5.892,8.902168101,0.7433,0.052,0.745116696,5.93,5.84,8.322890123,9.3233,-1.468,9.438164381,0,0,0,8.58,-1.52,8.713598568
10/09/2020 08:30,6.7885,5.7278,8.882084501,1.2885,0.0378,1.289054339,5.5,5.69,7.913665396,9.3085,-1.6322,9.450515811,0,0,0,8.02,-1.67,8.192026611
10/09/2020 09:00,6.7891,5.4615,8.713200391,1.7391,-0.0385,1.739526102,5.05,5.5,7.466759672,9.1791,-1.9285,9.379498337,0,0,0,7.44,-1.89,7.676307706
10/09/2020 09:30,7.1371,5.2656,8.869314504,2.0871,-0.0944,2.089233776,5.05,5.36,7.3642447,9.4271,-2.1144,9.661309527,0,0,0,7.34,-2.02,7.612883816
10/09/2020 10:00,6.8676,5.0038,8.497172718,2.8576,-0.1162,2.859961573,4.01,5.12,6.503422176,8.8576,-2.3462,9.163063472,0,0,0,6,-2.23,6.401007733
10/09/2020 10:30,6.6809,3.6951,7.634670184,4.0309,-0.2549,4.038951451,2.65,3.95,4.756574398,8.1709,-3.5649,8.914713614,0,0,0,4.14,-3.31,5.300537709
10/09/2020 11:00,5.1902,3.1234,6.057541052,5.6802,-0.4066,5.694734024,-0.49,3.53,3.563846237,6.1802,-4.0566,7.392623053,0,0,0,0.5,-3.65,3.684087404
10/09/2020 11:30,4.3085,2.4378,4.950357673,8.3485,-0.5922,8.369477468,-4.04,3.03,5.05,4.1185,-4.6122,6.183399639,0,0,0,-4.23,-4.02,5.835520542
10/09/2020 12:00,5.6032,2.3804,6.087869447,7.8932,-0.5996,7.915941283,-2.29,2.98,3.758257575,5.5532,-4.7196,7.287842918,0,0,0,-2.34,-4.12,4.738143096
10/09/2020 12:30,2.7915,3.0907,4.164720728,5.4915,-0.4993,5.514152042,-2.7,3.59,4.492004007,3.2815,-4.1493,5.290078708,0,0,0,-2.21,-3.65,4.266919263
10/09/2020 13:00,1.9293,2.5063,3.162868663,6.4493,-0.6037,6.477493665,-4.52,3.11,5.486574523,2.2193,-4.7137,5.210015372,0,0,0,-4.23,-4.11,5.897880975
10/09/2020 13:30,0.6884,2.8322,2.914661455,6.5784,-0.5478,6.601168942,-5.89,3.38,6.790913046,0.8484,-4.3278,4.410174078,0,0,0,-5.73,-3.78,6.864495611
10/09/2020 14:00,0.8486,3.3158,3.422667322,5.4586,-0.4842,5.480033175,-4.61,3.8,5.974286568,1.4686,-3.9142,4.180639616,0,0,0,-3.99,-3.43,5.261653732
10/09/2020 14:30,3.0459,3.7915,4.863432847,4.1659,-0.2585,4.17391244,-1.12,4.05,4.202011423,4.1359,-3.4685,5.397792239,0,0,0,-0.03,-3.21,3.210140184
10/09/2020 15:00,2.9392,4.0364,4.993137451,4.0592,-0.2036,4.064302843,-1.12,4.24,4.385430424,4.2692,-3.2336,5.355580043,0,0,0,0.21,-3.03,3.03726851
10/09/2020 15:30,3.5212,4.02,5.344085463,3.8812,-0.22,3.887430185,-0.36,4.24,4.255255574,5.3812,-3.25,6.28647862,0,0,0,1.5,-3.03,3.380961402
10/09/2020 16:00,4.8471,4.0507,6.316846436,3.5871,-0.1893,3.592091438,1.26,4.24,4.423256719,6.3371,-3.2193,7.107934222,0,0,0,2.75,-3.03,4.091869988
10/09/2020 16:30,6.7342,4.0624,7.864638797,2.7742,-0.1776,2.779879026,3.96,4.24,5.801654936,8.7042,-3.2876,9.304375927,0,0,0,5.93,-3.11,6.696043608
10/09/2020 17:00,6.8353,4.1916,8.018156687,2.2353,-0.0984,2.237464782,4.6,4.29,6.29,8.9753,-3.2084,9.531518276,0,0,0,6.74,-3.11,7.422917216
10/09/2020 17:30,6.5915,4.1193,7.772805461,3.7515,-0.0807,3.752367884,2.84,4.2,5.070069033,8.3115,-3.2407,8.920939902,0,0,0,4.56,-3.16,5.547900504
10/09/2020 18:00,7.598,4.2818,8.721434242,2.798,-0.0382,2.798260753,4.8,4.32,6.457739543,9.768,-3.1082,10.25059663,0,0,0,6.97,-3.07,7.616153885
10/09/2020 18:30,7.8401,4.432,9.006097491,2.2101,-0.018,2.210173299,5.63,4.45,7.176308243,10.2201,-2.988,10.6479382,0,0,0,8.01,-2.97,8.542891782
10/09/2020 19:00,8.273,4.6785,9.504256481,1.123,0.0285,1.123361585,7.15,4.65,8.529067944,11.073,-2.7915,11.41944838,0,0,0,9.95,-2.82,10.34190021
10/09/2020 19:30,8.6921,4.7679,9.913903006,0.4421,0.0779,0.448910704,8.25,4.69,9.489920969,11.7521,-2.7421,12.06776561,0,0,0,11.31,-2.82,11.65626441
10/09/2020 20:00,8.8741,4.7895,10.08409446,0.2641,0.0995,0.28222165,8.61,4.69,9.804498967,11.9941,-2.6705,12.28779903,0,0,0,11.73,-2.77,12.05262627
10/09/2020 20:30,8.958,4.7568,10.14262837,0.218,0.0668,0.228004912,8.74,4.69,9.918855781,12.098,-2.7032,12.39632584,0,0,0,11.88,-2.77,12.19865976
10/09/2020 21:00,8.5977,4.8552,9.873875244,0.1877,0.0552,0.195648486,8.41,4.8,9.683393,11.6877,-2.6448,11.98320902,0,0,0,11.5,-2.7,11.81270502
10/09/2020 21:30,8.089,4.9143,9.464790832,0.179,0.0543,0.187054778,7.91,4.86,9.283733085,11.059,-2.5157,11.34152668,0,0,0,10.88,-2.57,11.17941412
10/09/2020 22:00,7.5071,5.0483,9.046650391,0.1771,0.0483,0.183568243,7.33,5,8.872930745,10.3771,-2.4317,10.65820666,0,0,0,10.2,-2.48,10.49716152
10/09/2020 22:30,6.9004,5.1416,8.605322232,0.1304,0.0516,0.140238083,6.77,5.09,8.470005903,9.6704,-2.2484,9.92834018,0,0,0,9.54,-2.3,9.813337862
10/09/2020 23:00,6.1786,5.2276,8.093386171,0.1286,0.0476,0.137126657,6.05,5.18,7.964602941,8.8086,-2.1424,9.065390875,0,0,0,8.68,-2.19,8.952010947
10/09/2020 23:30,5.5623,5.318,7.695473039,0.1423,0.038,0.147286422,5.42,5.28,7.566690161,8.0923,-2.102,8.360844652,0,0,0,7.95,-2.14,8.232988522
11/09/2020 00:00,5.0227,5.3223,7.318086675,0.1827,0.0423,0.187532877,4.84,5.28,7.162681062,7.4227,-2.0177,7.692047099,0,0,0,7.24,-2.06,7.527363416
11/09/2020 00:30,4.6563,5.3954,7.126813513,0.1763,0.0354,0.179818937,4.48,5.36,6.985699679,6.9763,-1.9746,7.25036598,0,0,0,6.8,-2.01,7.090846212
11/09/2020 01:00,4.3774,5.3935,6.946328023,0.2374,0.0335,0.239751976,4.14,5.36,6.772680415,6.6574,-1.9765,6.944604165,0,0,0,6.42,-2.01,6.727295147
11/09/2020 01:30,4.2894,5.3958,6.893011679,0.3094,0.0358,0.311464284,3.98,5.36,6.676076692,6.5294,-1.8942,6.798607063,0,0,0,6.22,-1.93,6.512549424
11/09/2020 02:00,4.3086,5.3902,6.900600698,0.3286,0.0302,0.329984848,3.98,5.36,6.676076692,6.5886,-1.8998,6.857032157,0,0,0,6.26,-1.93,6.550763314
11/09/2020 02:30,4.2614,5.398,6.877349341,0.3214,0.038,0.323638626,3.94,5.36,6.65230787,6.4914,-1.842,6.747683896,0,0,0,6.17,-1.88,6.450062015
11/09/2020 03:00,4.0248,5.3928,6.729138643,0.3948,0.0328,0.39616017,3.63,5.36,6.473522998,6.1748,-1.8472,6.445176714,0,0,0,5.78,-1.88,6.078058901
11/09/2020 03:30,3.8941,5.3893,6.648952496,0.4941,0.0293,0.494967979,3.4,5.36,6.34740892,6.0141,-1.8507,6.29241522,0,0,0,5.52,-1.88,5.831363477
11/09/2020 04:00,3.9372,5.3932,6.677435891,0.4172,0.0332,0.418518912,3.52,5.36,6.412487817,6.0572,-1.8468,6.33248309,0,0,0,5.64,-1.88,5.945082001
11/09/2020 04:30,3.8065,5.3883,6.597212983,0.6165,0.0283,0.617149204,3.19,5.36,6.237443387,5.8665,-1.8517,6.151797716,0,0,0,5.25,-1.88,5.57645945
11/09/2020 05:00,3.8931,5.3855,6.645286891,0.4831,0.0255,0.483772529,3.41,5.36,6.352771049,6.0031,-1.8945,6.29494558,0,0,0,5.52,-1.92,5.844381918
11/09/2020 05:30,4.1924,3.067,5.194488113,0.6324,0.007,0.63243874,3.56,3.06,4.694379618,6.0824,-0.293,6.089453076,0,0,0,5.45,-0.3,5.458250636
11/09/2020 06:00,4.3807,2.1265,4.869551801,0.6907,0.0265,0.691208174,3.69,2.1,4.245715487,6.1407,1.5665,6.337358972,0,0,0,5.45,1.54,5.663400039
11/09/2020 06:30,4.8932,2.3917,5.446433248,0.5532,0.0317,0.554107508,4.34,2.36,4.940161941,6.8232,1.7717,7.049466585,0,0,0,6.27,1.74,6.506957815
11/09/2020 07:00,5.566,2.2984,6.021876664,0.626,0.0384,0.627176658,4.94,2.26,5.432421191,7.576,1.6284,7.749029782,0,0,0,6.95,1.59,7.129558191
11/09/2020 07:30,6.2025,3.2205,6.988749996,0.8925,0.0405,0.893418435,5.31,3.18,6.189386076,8.3525,0.8505,8.395689757,0,0,0,7.46,0.81,7.503845681
11/09/2020 08:00,6.9731,3.21,7.676472081,1.1131,0.03,1.113504203,5.86,3.18,6.667233309,9.2631,0.25,9.266472987,0,0,0,8.15,0.22,8.152968784
11/09/2020 08:30,7.7371,1.779,7.938989697,1.1071,0.029,1.107479756,6.63,1.75,6.857069345,9.9771,0.959,10.02308363,0,0,0,8.87,0.93,8.91862097
11/09/2020 09:00,7.6458,1.7095,7.834580263,1.4458,0.0195,1.445931496,6.2,1.69,6.426204167,9.7858,0.9495,9.831756297,0,0,0,8.34,0.93,8.39169232
11/09/2020 09:30,7.4094,1.5503,7.569850623,2.3094,-0.0297,2.30959097,5.1,1.58,5.339138507,9.2794,0.8003,9.31384692,0,0,0,6.97,0.83,7.019244974
11/09/2020 10:00,6.5012,1.6219,6.700459764,2.6312,-0.0781,2.632358838,3.87,1.7,4.226925597,8.3012,0.8719,8.346863546,0,0,0,5.67,0.95,5.749034702
11/09/2020 10:30,6.7976,1.5356,6.968890379,2.6576,-0.0844,2.658939849,4.14,1.62,4.445672053,8.5276,0.8156,8.566514176,0,0,0,5.87,0.9,5.93859411
11/09/2020 11:00,6.785,1.2125,6.892487305,3.555,-0.1575,3.558487214,3.23,1.37,3.508532457,8.195,0.5625,8.214282151,0,0,0,4.64,0.72,4.695529789
11/09/2020 11:30,6.8582,1.2538,6.971866442,3.4182,-0.1162,3.42017451,3.44,1.37,3.702769234,8.3082,0.6038,8.330111745,0,0,0,4.89,0.72,4.942721922
11/09/2020 12:00,6.0049,0.921,6.075118518,4.9549,-0.239,4.960660743,1.05,1.16,1.564640534,6.4049,0.401,6.41744069,0,0,0,1.45,0.64,1.584960567
11/09/2020 12:30,5.5997,1.2931,5.747064268,4.1597,-0.2669,4.168253795,1.44,1.56,2.123016722,6.6697,0.6331,6.699680119,0,0,0,2.51,0.9,2.666477077
11/09/2020 13:00,5.8294,1.4536,6.007899576,3.7894,-0.2164,3.795573912,2.04,1.67,2.636380094,7.1494,0.8036,7.194420986,0,0,0,3.36,1.02,3.511409973
11/09/2020 13:30,7.0331,1.055,7.111787441,4.7831,-0.235,4.78886945,2.25,1.29,2.59356897,7.9631,0.485,7.977856016,0,0,0,3.18,0.72,3.260490761
11/09/2020 14:00,7.2716,0.6578,7.301292173,5.8616,-0.3222,5.870448654,1.41,0.98,1.717119681,7.8316,0.3278,7.838457208,0,0,0,1.97,0.65,2.074463786
11/09/2020 14:30,3.6334,0.5048,3.668299143,7.3834,-0.4752,7.398676273,-3.75,0.98,3.875938596,3.6034,0.1248,3.605560511,0,0,0,-3.78,0.6,3.827322824
11/09/2020 15:00,2.2433,-0.1597,2.248977319,8.9733,-0.7497,9.004563453,-6.73,0.59,6.755812312,1.4833,-1.2997,1.972155922,0,0,0,-7.49,-0.55,7.510166443
11/09/2020 15:30,0.34,0.0646,0.346082591,8.59,-0.7254,8.620574526,-8.25,0.79,8.28773793,-0.31,-0.1354,0.338279707,0,0,0,-8.9,0.59,8.919534741
11/09/2020 16:00,2.0814,0.0443,2.081871382,8.5414,-0.6857,8.56887965,-6.46,0.73,6.501115289,1.5414,-0.2757,1.565862207,0,0,0,-7,0.41,7.011996863
11/09/2020 16:30,2.7845,0.1184,2.787016112,8.1245,-0.6116,8.147487638,-5.34,0.73,5.389666038,2.5145,-0.0716,2.515519193,0,0,0,-5.61,0.54,5.635929382
11/09/2020 17:00,3.8095,0.6064,3.857461757,7.1095,-0.4536,7.123955587,-3.3,1.06,3.46606405,3.9595,0.1664,3.96299498,0,0,0,-3.15,0.62,3.210436107
11/09/2020 17:30,4.3269,0.8665,4.412809293,5.8169,-0.4035,5.830877966,-1.49,1.27,1.957804893,5.3669,0.3165,5.376224313,0,0,0,-0.45,0.72,0.849058302
11/09/2020 18:00,6.1527,1.4179,6.313965291,4.0527,-0.2221,4.058781307,2.1,1.64,2.664507459,7.3127,0.7779,7.353958777,0,0,0,3.26,1,3.409926685
11/09/2020 18:30,7.1304,1.8259,7.360469752,2.4504,-0.0841,2.45184277,4.68,1.91,5.054750241,8.9804,1.0959,9.047020558,0,0,0,6.53,1.18,6.635759188
11/09/2020 19:00,7.6407,1.9759,7.892051527,1.7407,-0.0341,1.741033974,5.9,2.01,6.232984839,9.7207,1.1459,9.788007729,0,0,0,7.98,1.18,8.066771349
11/09/2020 19:30,7.9142,2.027,8.169656703,1.2042,0.017,1.204319991,6.71,2.01,7.004584213,9.9042,1.437,10.00790421,0,0,0,8.7,1.42,8.815123368
11/09/2020 20:00,8.0558,2.0397,8.310011416,1.1458,0.0297,1.146184859,6.91,2.01,7.196401879,10.1258,1.3897,10.22071875,0,0,0,8.98,1.36,9.082400564
11/09/2020 20:30,8.0939,1.9993,8.337170845,1.1839,-0.0107,1.183948352,6.91,2.01,7.196401879,10.1639,1.3493,10.25307143,0,0,0,8.98,1.36,9.082400564
11/09/2020 21:00,7.7667,2.0902,8.043044506,1.1567,-0.0098,1.156741514,6.61,2.1,6.935567749,9.8067,1.4202,9.90900262,0,0,0,8.65,1.43,8.767405546
11/09/2020 21:30,7.4003,2.1535,7.707269448,1.0703,-0.0165,1.070427176,6.33,2.17,6.691621627,9.3903,1.5035,9.509902541,0,0,0,8.32,1.52,8.457706545
11/09/2020 22:00,6.977,2.1439,7.29896131,1.127,-0.0261,1.127302182,5.85,2.17,6.239503185,8.857,1.4939,8.982103663,0,0,0,7.73,1.52,7.878026403
11/09/2020 22:30,6.178,2.3737,6.618318192,1.278,-0.0163,1.278103943,4.9,2.39,5.451797869,7.938,1.8237,8.144797462,0,0,0,6.66,1.84,6.909500706
11/09/2020 23:00,5.6491,2.3609,6.122595824,1.2391,-0.0291,1.239441657,4.41,2.39,5.015994418,7.3591,1.7409,7.562214333,0,0,0,6.12,1.77,6.370816274
11/09/2020 23:30,5.1264,4.1412,6.590107313,1.2164,-0.0188,1.216545272,3.91,4.16,5.709089244,6.9964,-0.3888,7.00719476,0,0,0,5.78,-0.37,5.791830453
12/09/2020 00:00,4.4426,5.9136,7.396442369,1.3426,-0.0064,1.342615254,3.1,5.92,6.682544426,6.3626,-1.1864,6.472265733,0,0,0,5.02,-1.18,5.156820726
12/09/2020 00:30,4.1418,6.0548,7.33587829,1.1318,0.0048,1.131810178,3.01,6.05,6.757410747,6.1518,-1.0852,6.246783355,0,0,0,5.02,-1.09,5.136973817
12/09/2020 01:00,4.1107,5.025,6.492186033,0.9207,0.005,0.920713577,3.19,5.02,5.947814725,6.1007,-1.015,6.184558633,0,0,0,5.18,-1.02,5.27946967
12/09/2020 01:30,4.0482,5.5927,6.90407246,0.6882,0.0027,0.688205296,3.36,5.59,6.522093222,6.1582,-1.7573,6.404024557,0,0,0,5.47,-1.76,5.746172639
12/09/2020 02:00,4.1352,5.6178,6.975640177,0.5952,0.0278,0.595848873,3.54,5.59,6.616623006,6.2752,-1.6222,6.481486549,0,0,0,5.68,-1.65,5.914803462
12/09/2020 02:30,4.008,5.5605,6.854430994,0.588,0.0305,0.588790498,3.42,5.53,6.502099661,6.128,-1.5795,6.328286044,0,0,0,5.54,-1.61,5.769202718
12/09/2020 03:00,3.8061,5.6376,6.802126945,0.6261,0.0376,0.627228005,3.18,5.6,6.439906832,5.8761,-1.5024,6.065126295,0,0,0,5.25,-1.54,5.471206448
12/09/2020 03:30,3.7348,5.6349,6.760238831,0.6648,0.0349,0.665715442,3.07,5.6,6.386305661,5.7548,-1.5051,5.948365242,0,0,0,5.09,-1.54,5.317866113
12/09/2020 04:00,3.718,5.6391,6.754477982,0.518,0.0391,0.519473589,3.2,5.6,6.449806199,5.738,-1.4309,5.913722923,0,0,0,5.22,-1.47,5.423034206
12/09/2020 04:30,3.6908,5.6444,6.743979241,0.4408,0.0444,0.443030473,3.25,5.6,6.474758683,5.7608,-1.4256,5.934572605,0,0,0,5.32,-1.47,5.519356847
12/09/2020 05:00,3.7327,5.6484,6.770337647,0.4027,0.0484,0.405598139,3.33,5.6,6.515282035,5.8127,-1.4216,5.984014359,0,0,0,5.41,-1.47,5.606157329
12/09/2020 05:30,3.8135,6.4282,7.474258324,0.3135,0.0482,0.317183685,3.5,6.38,7.276977394,5.9435,-0.7818,5.994697948,0,0,0,5.63,-0.83,5.690852309
12/09/2020 06:00,3.9121,6.5977,7.670343649,0.3421,0.0477,0.345409467,3.57,6.55,7.459718493,6.0821,-0.6323,6.114878879,0,0,0,5.74,-0.68,5.780138407
12/09/2020 06:30,4.307,6.4934,7.791950498,0.277,0.0534,0.282100266,4.03,6.44,7.597005989,6.567,-0.7266,6.607074735,0,0,0,6.29,-0.78,6.338177972
12/09/2020 07:00,5.012,3.3195,6.011590825,0.302,0.0695,0.309893933,4.71,3.25,5.722464504,7.092,1.3895,7.226837085,0,0,0,6.79,1.32,6.917116451
12/09/2020 07:30,5.4916,2.4177,6.000245316,0.5816,0.0577,0.584455174,4.91,2.36,5.447724296,7.5216,1.7477,7.721976551,0,0,0,6.94,1.69,7.142807571
12/09/2020 08:00,5.7583,4.4664,7.287437674,1.0383,0.0164,1.038429511,4.72,4.45,6.486979266,7.9783,-1.2536,8.076186219,0,0,0,6.94,-1.27,7.055246275
12/09/2020 08:30,6.142,4.9375,7.880550124,1.932,-0.0525,1.932713184,4.21,4.99,6.528721161,8.232,-2.4725,8.595294076,0,0,0,6.3,-2.42,6.748807302
12/09/2020 09:00,6.2624,4.44,7.676669444,3.3124,-0.19,3.317844746,2.95,4.63,5.489936247,7.9124,-2.91,8.430550027,0,0,0,4.6,-2.72,5.344005988
12/09/2020 09:30,5.8751,3.9621,7.086256869,4.7251,-0.2979,4.734481431,1.15,4.26,4.412493626,6.8851,-3.3079,7.638507997,0,0,0,2.16,-3.01,3.704821183
12/09/2020 10:00,5.4464,3.7297,6.601055601,5.6164,-0.4003,5.630647303,-0.17,4.13,4.133497309,6.4864,-3.4103,7.328269308,0,0,0,0.87,-3.01,3.133209217
12/09/2020 10:30,4.1773,3.6703,5.560659797,6.2873,-0.4597,6.304083231,-2.11,4.13,4.637779641,4.6673,-3.1897,5.653129698,0,0,0,-1.62,-2.73,3.174476335
12/09/2020 11:00,3.8211,3.0097,4.864062016,7.4211,-0.5303,7.440023071,-3.6,3.54,5.048920677,3.8811,-3.8203,5.445881866,0,0,0,-3.54,-3.29,4.832773531
12/09/2020 11:30,2.7853,2.081,3.476845854,9.7153,-0.809,9.748924817,-6.93,2.89,7.508461893,1.9953,-4.729,5.132705241,0,0,0,-7.72,-3.92,8.658221526
12/09/2020 12:00,1.768,2.1855,2.811091292,9.278,-0.8045,9.312813981,-7.51,2.99,8.083328522,0.968,-4.6145,4.714937354,0,0,0,-8.31,-3.81,9.141783196
12/09/2020 12:30,1.5172,0.571,1.62109125,9.0272,-0.799,9.062490874,-7.51,1.37,7.633937385,0.8472,-2.589,2.724090461,0,0,0,-8.18,-1.79,8.373559578
12/09/2020 13:00,0.9314,0.0204,0.931623379,8.3114,-0.7696,8.346954781,-7.38,0.79,7.422162758,0.4714,-0.3796,0.605238895,0,0,0,-7.84,0.39,7.849694262
12/09/2020 13:30,1.9201,0.0159,1.920165831,10.3301,-1.1441,10.39326372,-8.41,1.16,8.489623078,0.7101,-2.0341,2.154484815,0,0,0,-9.62,-0.89,9.66108172
12/09/2020 14:00,2.2676,1.1529,2.543853017,9.3076,-0.9871,9.359796161,-7.04,2.14,7.358070399,1.3376,-3.5071,3.753521569,0,0,0,-7.97,-2.52,8.358905431
12/09/2020 14:30,1.287,3.0408,3.301943918,8.837,-0.8892,8.881624043,-7.55,3.93,8.511603844,0.547,-3.6192,3.660302944,0,0,0,-8.29,-2.73,8.72794363
12/09/2020 15:00,1.5226,2.6458,3.052633027,9.9726,-1.0042,10.0230319,-8.45,3.65,9.204618406,0.3626,-4.0142,4.030543437,0,0,0,-9.61,-3.01,10.07036246
12/09/2020 15:30,1.5647,2.9649,3.352449567,10.0847,-0.9151,10.12613362,-8.52,3.88,9.361880153,0.4247,-3.6951,3.719426582,0,0,0,-9.66,-2.78,10.05206446
12/09/2020 16:00,2.129,3.2586,3.892443315,9.069,-0.8014,9.104339787,-6.94,4.06,8.040348251,1.369,-3.4014,3.666562826,0,0,0,-7.7,-2.6,8.127115109
12/09/2020 16:30,3.2748,3.1318,4.531278658,8.2948,-0.7082,8.324977735,-5.02,3.84,6.320284804,2.9048,-3.6982,4.702610581,0,0,0,-5.39,-2.99,6.163781307
12/09/2020 17:00,3.7292,2.3907,4.429715468,6.7692,-0.5393,6.790648948,-3.04,2.93,4.222144005,3.9092,-1.3293,4.129029321,0,0,0,-2.86,-0.79,2.967102964
12/09/2020 17:30,4.5159,1.9879,4.934075316,5.4159,-0.3721,5.428667536,-0.9,2.36,2.525787006,5.6059,1.3979,5.777563433,0,0,0,0.19,1.77,1.780168531
12/09/2020 18:00,6.0124,4.04,7.243656104,3.8024,-0.21,3.808194554,2.21,4.25,4.790260953,7.5624,-1.06,7.636327243,0,0,0,3.76,-0.85,3.854880024
12/09/2020 18:30,7.2004,2.4309,7.599673346,2.6504,-0.0891,2.65189724,4.55,2.52,5.201240237,9.1504,-0.7791,9.183507879,0,0,0,6.5,-0.69,6.536520481
12/09/2020 19:00,7.8281,0.7807,7.866933462,1.6981,-0.0293,1.698352761,6.13,0.81,6.183283917,9.9681,-0.0293,9.968143062,0,0,0,8.27,0,8.27
12/09/2020 19:30,8.1371,0.9016,8.186896785,1.0871,0.0116,1.087161888,7.05,0.89,7.105955249,10.4971,0.0116,10.49710641,0,0,0,9.41,0,9.41
12/09/2020 20:00,8.4226,0.9672,8.477951793,0.8626,0.0372,0.86340176,7.56,0.93,7.616987594,10.8926,0.0372,10.89266352,0,0,0,10.03,0,10.03
12/09/2020 20:30,8.5325,0.9275,8.582762521,0.9025,-0.0025,0.902503463,7.63,0.93,7.68646863,11.0025,-0.0025,11.00250028,0,0,0,10.1,0,10.1
12/09/2020 21:00,8.0314,1.7771,8.225659267,0.9314,-0.0229,0.931681475,7.1,1.8,7.324616031,10.4814,-2.4629,10.76687617,0,0,0,9.55,-2.44,9.856779393
12/09/2020 21:30,7.2155,4.8563,8.697533555,0.9655,-0.0037,0.96550709,6.25,4.86,7.917202789,9.8355,-2.5937,10.17174223,0,0,0,8.87,-2.59,9.240400424
12/09/2020 22:00,6.7934,4.9102,8.38214457,1.0334,-0.0198,1.033589667,5.76,4.93,7.58172144,9.3134,-2.6098,9.672149482,0,0,0,8.28,-2.59,8.675626779
12/09/2020 22:30,6.2461,4.8976,7.937269743,1.1361,-0.0324,1.136561908,5.11,4.93,7.100492941,8.6361,-2.5024,8.991341889,0,0,0,7.5,-2.47,7.896258608
12/09/2020 23:00,5.8602,3.8451,7.009046872,1.0502,-0.0249,1.050495145,4.81,3.87,6.17357271,8.0702,-1.8349,8.276169769,0,0,0,7.02,-1.81,7.249586195
12/09/2020 23:30,4.9849,2.448,5.553551297,1.2249,-0.032,1.225317922,3.76,2.48,4.504220243,6.7649,1.848,7.012772348,0,0,0,5.54,1.88,5.850299138
13/09/2020 00:00,4.5902,2.8141,5.384152194,1.3602,-0.0359,1.360673675,3.23,2.85,4.307597939,6.3302,0.6941,6.368139984,0,0,0,4.97,0.73,5.023325592
13/09/2020 00:30,4.5868,1.4385,4.80707983,1.3568,-0.0415,1.357434525,3.23,1.48,3.55292837,6.2468,0.0985,6.247576529,0,0,0,4.89,0.14,4.892003679
13/09/2020 01:00,4.62,0.7495,4.680400651,1.39,-0.0305,1.390334582,3.23,0.78,3.322845166,6.21,0.2695,6.215845095,0,0,0,4.82,0.3,4.829327075
13/09/2020 01:30,4.5802,0.7576,4.642433607,1.2802,-0.0224,1.280395954,3.3,0.78,3.390929076,6.2202,0.5176,6.241698311,0,0,0,4.94,0.54,4.969426526
13/09/2020 02:00,4.6432,0.76,4.704987379,1.2132,-0.02,1.213364842,3.43,0.78,3.517570184,6.2932,0.52,6.314646961,0,0,0,5.08,0.54,5.108620166
13/09/2020 02:30,4.2675,4.2243,6.004687064,1.0775,-0.0157,1.077614374,3.19,4.24,5.306006031,6.1575,-1.9657,6.463650883,0,0,0,5.08,-1.95,5.441406068
13/09/2020 03:00,4.0063,4.8726,6.308143186,1.1463,-0.0174,1.146432052,2.86,4.89,5.664953663,5.9063,-2.3974,6.374316155,0,0,0,4.76,-2.38,5.321841786
13/09/2020 03:30,3.9864,4.5735,6.06698337,1.0764,-0.0165,1.076526456,2.91,4.59,5.434721704,5.8964,-2.7565,6.508903534,0,0,0,4.82,-2.74,5.54436651
13/09/2020 04:00,4.042,3.9232,5.632873356,1.062,-0.0168,1.062132873,2.98,3.94,4.940040486,5.952,-3.3568,6.833330831,0,0,0,4.89,-3.34,5.921798713
13/09/2020 04:30,3.9331,3.9303,5.560263816,1.1231,-0.0097,1.123141888,2.81,3.94,4.839390457,5.8031,-3.3497,6.70048205,0,0,0,4.68,-3.34,5.749608682
13/09/2020 05:00,3.9649,3.8246,5.50890163,1.1049,-0.0054,1.104913196,2.86,3.83,4.78001046,5.7849,-3.0654,6.546888205,0,0,0,4.68,-3.06,5.591600844
13/09/2020 05:30,4.0541,1.459,4.308643384,1.0041,-0.011,1.004160251,3.05,1.47,3.385764315,5.6841,0.939,5.761138239,0,0,0,4.68,0.95,4.775447623
13/09/2020 06:00,4.2182,1.3826,4.439008223,0.9282,-0.0174,0.928363076,3.29,1.4,3.575485981,5.8682,0.8726,5.932722984,0,0,0,4.94,0.89,5.019531851
13/09/2020 06:30,4.2504,2.1799,4.776804808,0.9604,-0.0101,0.960453107,3.29,2.19,3.952239871,5.9604,1.5999,6.171389485,0,0,0,5,1.61,5.252818291
13/09/2020 07:00,4.6082,2.1845,5.099759552,0.8982,-0.0055,0.898216839,3.71,2.19,4.308155058,6.3882,1.6045,6.586616695,0,0,0,5.49,1.61,5.721206167
13/09/2020 07:30,5.075,1.3304,5.246483504,0.955,0.0104,0.955056627,4.12,1.32,4.326291715,6.885,0.7604,6.926863154,0,0,0,5.93,0.75,5.977240166
13/09/2020 08:00,5.4984,1.3292,5.656781346,1.1284,0.0092,1.128437504,4.37,1.32,4.565008215,7.3384,0.7592,7.377567296,0,0,0,6.21,0.75,6.255125898
13/09/2020 08:30,5.9822,1.9554,6.293671901,1.3822,0.0054,1.382210548,4.6,1.95,4.996248593,7.8522,1.2654,7.953507528,0,0,0,6.47,1.26,6.591547618
13/09/2020 09:00,6.3023,1.871,6.574163543,1.7023,-0.009,1.702323791,4.6,1.88,4.969346033,8.1323,1.171,8.21617577,0,0,0,6.43,1.18,6.53737715
13/09/2020 09:30,6.5982,1.7109,6.816408295,1.9982,-0.0491,1.998803154,4.6,1.76,4.925200504,8.4282,1.0009,8.487423405,0,0,0,6.43,1.05,6.51516692
13/09/2020 10:00,6.4345,1.5814,6.625980396,2.4845,-0.0986,2.486455753,3.95,1.68,4.292423558,8.1345,0.8914,8.183195232,0,0,0,5.65,0.99,5.7360788
13/09/2020 10:30,5.7724,1.4684,5.956240452,3.0724,-0.1416,3.075661282,2.7,1.61,3.143580761,7.2924,0.7884,7.334894159,0,0,0,4.22,0.93,4.32126139
13/09/2020 11:00,4.7756,1.3128,4.952756727,3.9256,-0.2372,3.932759743,0.85,1.55,1.767766953,5.7256,0.6928,5.767362239,0,0,0,1.8,0.93,2.026055281
13/09/2020 11:30,4.9855,0.8018,5.049563693,5.0955,-0.3482,5.107383233,-0.11,1.15,1.155248891,6.1655,0.3618,6.176106337,0,0,0,1.07,0.71,1.284133949
13/09/2020 12:00,5.1532,0.4622,5.173886265,5.8432,-0.4278,5.858839397,-0.69,0.89,1.126143863,6.0732,0.1122,6.074236337,0,0,0,0.23,0.54,0.586941224
13/09/2020 12:30,5.8887,0.413,5.903164972,6.0787,-0.477,6.097386546,-0.19,0.89,0.910054943,6.8487,0.343,6.857283769,0,0,0,0.77,0.82,1.124855546
13/09/2020 13:00,5.5863,0.2013,5.589925704,6.6663,-0.4987,6.684927627,-1.08,0.7,1.287012043,5.7663,0.0413,5.7664479,0,0,0,-0.9,0.54,1.049571341
13/09/2020 13:30,5.8096,-0.0297,5.809675916,7.4096,-0.6397,7.437162648,-1.6,0.61,1.712337584,5.8296,-1.1797,5.947766661,0,0,0,-1.58,-0.54,1.669730517
13/09/2020 14:00,5.4594,0.1866,5.462588024,6.9394,-0.5334,6.959869821,-1.48,0.72,1.645843249,5.6294,-0.4834,5.650116806,0,0,0,-1.31,0.05,1.310953851
13/09/2020 14:30,3.2729,0.2153,3.279973857,7.1829,-0.5047,7.200609314,-3.91,0.72,3.975738925,3.3429,0.0553,3.343357369,0,0,0,-3.84,0.56,3.880618507
13/09/2020 15:00,2.6598,0.0119,2.65982662,8.0598,-0.6281,8.084236863,-5.4,0.64,5.43779367,2.4598,-1.0281,2.666009312,0,0,0,-5.6,-0.4,5.614267539
13/09/2020 15:30,4.0349,0.02,4.034949567,7.2049,-0.62,7.231527087,-3.17,0.64,3.23396042,4.1149,-1.16,4.275278004,0,0,0,-3.09,-0.54,3.13682961
13/09/2020 16:00,3.7896,0.0622,3.790110421,7.0896,-0.5778,7.113106283,-3.3,0.64,3.361487766,3.8996,-0.0378,3.899783199,0,0,0,-3.19,0.54,3.235382512
13/09/2020 16:30,3.9756,0.0502,3.975916926,6.9556,-0.5898,6.980561253,-2.98,0.64,3.047950131,4.2156,-0.5898,4.256659183,0,0,0,-2.74,0,2.74
13/09/2020 17:00,4.3709,0.2898,4.380496644,6.2709,-0.4702,6.288503387,-1.9,0.76,2.046362627,4.4909,0.0698,4.491442402,0,0,0,-1.78,0.54,1.860107524
13/09/2020 17:30,6.3167,0.7864,6.365463365,4.9767,-0.3136,4.986570751,1.34,1.1,1.733666635,7.0867,0.2764,7.092088116,0,0,0,2.11,0.59,2.190935873
13/09/2020 18:00,6.7358,2.4088,7.153552899,3.5658,-0.1912,3.570922441,3.17,2.6,4.099865851,8.2458,-1.1112,8.320335515,0,0,0,4.68,-0.92,4.769570211
13/09/2020 18:30,7.3418,4.3777,8.547881874,2.0218,-0.0523,2.022476336,5.32,4.43,6.922954572,9.6018,-2.9223,10.03665285,0,0,0,7.58,-2.87,8.105140344
13/09/2020 19:00,7.5703,5.8077,9.54142659,0.8703,0.0277,0.870740708,6.7,5.78,8.848638313,10.2603,-1.5623,10.37856143,0,0,0,9.39,-1.59,9.523665261
13/09/2020 19:30,7.7491,6.0276,9.817357718,0.3291,0.0576,0.334102634,7.42,5.97,9.523513007,10.5891,-1.2224,10.65942309,0,0,0,10.26,-1.28,10.33953577
13/09/2020 20:00,8.4245,2.1154,8.686030014,0.1145,0.0754,0.137096353,8.31,2.04,8.55673419,11.0045,1.2954,11.080482,0,0,0,10.89,1.22,10.95812484
13/09/2020 20:30,8.5095,2.0784,8.759642505,0.1395,0.0384,0.144688666,8.37,2.04,8.615015961,11.1095,1.2584,11.18054385,0,0,0,10.97,1.22,11.03763109
13/09/2020 21:00,8.1742,2.1388,8.449379331,0.1542,0.0288,0.15686644,8.02,2.11,8.292918666,10.7042,1.3488,10.7888442,0,0,0,10.55,1.32,10.63225752
13/09/2020 21:30,7.6043,2.3078,7.946780438,0.1643,0.0278,0.16663532,7.44,2.28,7.781516562,10.0443,1.5678,10.16592147,0,0,0,9.88,1.54,9.999299975
13/09/2020 22:00,7.0799,1.8486,7.317260824,0.1699,0.0186,0.170915096,6.91,1.83,7.148216561,9.3599,1.2286,9.440189933,0,0,0,9.19,1.21,9.269314969
13/09/2020 22:30,6.6122,1.4014,6.759076179,0.2222,0.0114,0.222492247,6.39,1.39,6.539434226,8.7822,0.8614,8.824343987,0,0,0,8.56,0.85,8.602098581
13/09/2020 23:00,5.9337,1.5252,6.126583936,0.2137,0.0052,0.213763257,5.72,1.52,5.918513327,7.9937,0.9052,8.044788793,0,0,0,7.78,0.9,7.831883554
13/09/2020 23:30,5.0738,5.2895,7.329546827,0.2238,0.0195,0.224647925,4.85,5.27,7.162080703,7.3138,-2.0205,7.587759267,0,0,0,7.09,-2.04,7.377648677
14/09/2020 00:00,4.6271,5.2991,7.034949553,0.2071,0.0291,0.209134454,4.42,5.27,6.87817563,6.7971,-1.8909,7.055215888,0,0,0,6.59,-1.92,6.864000291
14/09/2020 00:30,4.3639,5.3385,6.895158117,0.2239,0.0285,0.225706579,4.14,5.31,6.733179041,6.4639,-1.8915,6.734966626,0,0,0,6.24,-1.92,6.528705844
14/09/2020 01:00,4.2468,5.331,6.815781044,0.1768,0.021,0.178042804,4.07,5.31,6.690366208,6.3368,-1.899,6.615227527,0,0,0,6.16,-1.92,6.452286416
14/09/2020 01:30,4.251,5.3724,6.850816211,0.181,0.0224,0.18238081,4.07,5.35,6.722157392,6.341,-1.8576,6.607492623,0,0,0,6.16,-1.88,6.440496875
14/09/2020 02:00,4.2557,5.3635,6.846759433,0.1857,0.0135,0.186190064,4.07,5.35,6.722157392,6.3457,-1.8665,6.614509108,0,0,0,6.16,-1.88,6.440496875
14/09/2020 02:30,4.2211,5.3653,6.82672171,0.2011,0.0153,0.201681184,4.02,5.35,6.69200269,6.3011,-1.8647,6.571222664,0,0,0,6.1,-1.88,6.383134026
14/09/2020 03:00,3.941,5.5897,6.839314811,0.241,0.0297,0.242823166,3.7,5.56,6.678592666,5.911,-0.3103,5.91913905,0,0,0,5.67,-0.34,5.680184856
14/09/2020 03:30,3.7298,6.3411,7.356694723,0.3098,0.0311,0.31135711,3.42,6.31,7.177220911,5.7398,-0.7689,5.791071684,0,0,0,5.43,-0.8,5.48861549
14/09/2020 04:00,3.7206,6.337,7.348498715,0.3006,0.027,0.301810139,3.42,6.31,7.177220911,5.7306,-0.773,5.782499923,0,0,0,5.43,-0.8,5.48861549
14/09/2020 04:30,3.9675,3.2241,5.112325993,0.3375,0.0341,0.339218307,3.63,3.19,4.83249418,5.7675,1.3641,5.926620037,0,0,0,5.43,1.33,5.590509816
14/09/2020 05:00,4.0973,2.3512,4.723982296,0.2673,0.0312,0.269114715,3.83,2.32,4.477867796,5.8273,1.8912,6.126504936,0,0,0,5.56,1.86,5.862866193
14/09/2020 05:30,4.2198,1.9699,4.656953731,0.3398,0.0099,0.339944187,3.88,1.96,4.346952956,5.9798,1.5299,6.172406504,0,0,0,5.64,1.52,5.841232747
14/09/2020 06:00,4.5716,1.4836,4.806307889,0.3716,0.0036,0.371617438,4.2,1.48,4.453133728,6.3816,0.9936,6.458487402,0,0,0,6.01,0.99,6.090993351
14/09/2020 06:30,5.06,1.3987,5.249758251,0.42,0.0087,0.420090097,4.64,1.39,4.843727903,6.98,0.8687,7.033849564,0,0,0,6.56,0.86,6.6161318
14/09/2020 07:00,5.6825,1.3174,5.833210866,0.5225,0.0174,0.522789642,5.16,1.3,5.321240457,7.7525,0.6874,7.782915585,0,0,0,7.23,0.67,7.260977896
14/09/2020 07:30,6.3732,1.5081,6.549201772,0.6932,0.0281,0.693769306,5.68,1.48,5.869650756,8.5332,0.8281,8.573287109,0,0,0,7.84,0.8,7.880710628
14/09/2020 08:00,6.5627,2.0515,6.875876929,1.4927,0.0015,1.492700754,5.07,2.05,5.468765857,8.5727,1.2915,8.669438133,0,0,0,7.08,1.29,7.196561679
14/09/2020 08:30,6.4315,1.6176,6.631803828,2.6615,-0.1124,2.663872371,3.77,1.73,4.147987464,8.1215,0.8776,8.168778612,0,0,0,5.46,0.99,5.549026942
14/09/2020 09:00,5.9137,1.1882,6.03188751,3.5437,-0.2318,3.551273142,2.37,1.42,2.762842739,7.2837,0.4782,7.299380859,0,0,0,3.74,0.71,3.806796554
14/09/2020 09:30,6.0541,0.67,6.091061222,5.2241,-0.37,5.237186345,0.83,1.04,1.330601368,6.3641,0.19,6.36693559,0,0,0,1.14,0.56,1.270118105
14/09/2020 10:00,3.8726,0.2943,3.883766632,6.8426,-0.5157,6.862005629,-2.97,0.81,3.078473648,4.2926,-0.5457,4.327147242,0,0,0,-2.55,-0.03,2.550176464
14/09/2020 10:30,3.4936,-0.1523,3.496918107,8.6436,-0.6923,8.671280197,-5.15,0.54,5.178233289,3.0336,-1.2523,3.28191777,0,0,0,-5.61,-0.56,5.637880808
14/09/2020 11:00,3.1177,-1.304,3.379418484,9.0977,-0.764,9.129722958,-5.98,-0.54,6.00433177,2.4377,-1.464,2.843532537,0,0,0,-6.66,-0.7,6.696685747
14/09/2020 11:30,2.6667,-1.6285,3.12462816,10.4467,-0.9785,10.49242599,-7.78,-0.65,7.807105738,1.4667,-2.1085,2.568458904,0,0,0,-8.98,-1.13,9.050817643
14/09/2020 12:00,3.3895,-1.6957,3.790001153,10.2895,-1.0057,10.33853194,-6.9,-0.69,6.934414179,2.2895,-2.0857,3.097088107,0,0,0,-8,-1.08,8.072570842
14/09/2020 12:30,2.0243,-0.9237,2.225087005,8.2743,-0.8437,8.317203267,-6.25,-0.08,6.250511979,1.6543,-1.5337,2.25586883,0,0,0,-6.62,-0.69,6.655862078
14/09/2020 13:00,4.6537,-0.6463,4.69836433,8.1837,-0.7163,8.214988215,-3.53,0.07,3.530693983,4.3237,-1.4563,4.562366862,0,0,0,-3.86,-0.74,3.93029261
14/09/2020 13:30,3.9519,0.239,3.959120434,6.4919,-0.531,6.513580168,-2.54,0.77,2.654147697,4.1519,0.019,4.151943474,0,0,0,-2.34,0.55,2.403767876
14/09/2020 14:00,2.9955,-0.1527,2.999389528,7.7355,-0.7227,7.769186286,-4.74,0.57,4.774149139,2.7455,-1.2827,3.030361289,0,0,0,-4.99,-0.56,5.021324526
14/09/2020 14:30,2.2095,-1.5232,2.683659533,9.5295,-0.9032,9.572206668,-7.32,-0.62,7.346209907,1.2795,-1.7332,2.154321817,0,0,0,-8.25,-0.83,8.291646399
14/09/2020 15:00,2.1855,-1.5373,2.672021995,10.0855,-0.9173,10.12712938,-7.9,-0.62,7.924291766,1.0355,-1.7973,2.074258311,0,0,0,-9.05,-0.88,9.092683872
14/09/2020 15:30,2.5112,-1.3972,2.873724635,9.4812,-0.8572,9.519871075,-6.97,-0.54,6.990886925,1.5712,-1.5972,2.240472557,0,0,0,-7.91,-0.74,7.944539005
14/09/2020 16:00,3.0903,-0.7287,3.175052406,8.5603,-0.7287,8.591259499,-5.47,0,5.47,2.5103,-1.3087,2.830954217,0,0,0,-6.05,-0.58,6.077738066
14/09/2020 16:30,4.2367,-1.3013,4.432043387,7.3467,-0.5913,7.370457013,-3.11,-0.71,3.190015674,4.1467,-1.8113,4.525033545,0,0,0,-3.2,-1.22,3.424675167
14/09/2020 17:00,5.1857,-1.0091,5.282969553,6.0657,-0.4691,6.083812234,-0.88,-0.54,1.03247276,5.8757,-1.3991,6.039977757,0,0,0,-0.19,-0.93,0.949210198
14/09/2020 17:30,6.3551,0.2502,6.360023274,4.0951,-0.2898,4.105341405,2.26,0.54,2.323617869,7.5651,-0.8798,7.616087319,0,0,0,3.47,-0.59,3.519801131
14/09/2020 18:00,7.0787,1.015,7.151099125,2.5587,-0.125,2.561751489,4.52,1.14,4.661544808,8.8987,0.405,8.907911466,0,0,0,6.34,0.53,6.362114428
14/09/2020 18:30,7.7732,1.747,7.967097793,1.6732,-0.023,1.673358073,6.1,1.77,6.351606096,9.9032,0.927,9.946491806,0,0,0,8.23,0.95,8.284648454
14/09/2020 19:00,7.9151,1.9267,8.146224948,0.9251,0.0367,0.925827684,6.99,1.89,7.241008217,10.2751,1.0767,10.33135823,0,0,0,9.35,1.04,9.407661771
14/09/2020 19:30,8.2368,2.0175,8.480281864,0.5168,0.0775,0.522578693,7.72,1.94,7.960025126,10.7368,1.1175,10.79479877,0,0,0,10.22,1.04,10.27277957
14/09/2020 20:00,8.4553,2.0409,8.698124562,0.4553,0.0609,0.459354874,8,1.98,8.241383379,11.0353,1.1609,11.09619461,0,0,0,10.58,1.1,10.63702966
14/09/2020 20:30,8.4332,2.0896,8.688227115,0.3732,0.0296,0.374372008,8.06,2.06,8.319086488,11.0132,1.2096,11.07942717,0,0,0,10.64,1.18,10.70523237
14/09/2020 21:00,7.99,2.1465,8.273304192,0.32,0.0165,0.320425108,7.67,2.13,7.960263815,10.5,1.2965,10.57974065,0,0,0,10.18,1.28,10.26015594
14/09/2020 21:30,7.5808,2.1898,7.890738412,0.3208,0.0098,0.320949653,7.26,2.18,7.580237463,10.0108,1.3898,10.10681259,0,0,0,9.69,1.38,9.787772985
14/09/2020 22:00,6.9906,2.2882,7.355565757,0.3506,0.0082,0.35069588,6.64,2.28,7.02054129,9.3106,1.5082,9.431963719,0,0,0,8.96,1.5,9.084690419
14/09/2020 22:30,6.4171,2.3388,6.830018876,0.3771,0.0088,0.377202664,6.04,2.33,6.473831941,8.6371,1.6288,8.78933933,0,0,0,8.26,1.62,8.417363007
14/09/2020 23:00,5.7545,2.1158,6.131140179,0.4545,0.0058,0.454537006,5.3,2.11,5.704568345,7.8245,1.4958,7.966192183,0,0,0,7.37,1.49,7.51910899
14/09/2020 23:30,5.4273,1.3485,5.592319513,0.4373,0.0085,0.437382601,4.99,1.34,5.166788171,7.3873,0.8085,7.431411275,0,0,0,6.95,0.8,6.995891652
15/09/2020 00:00,4.9778,1.4604,5.187606481,0.3578,0.0104,0.357951114,4.62,1.45,4.842199913,6.8778,0.9204,6.939111543,0,0,0,6.52,0.91,6.583198311
15/09/2020 00:30,4.6788,1.4589,4.900975275,0.3788,0.0089,0.378904539,4.3,1.45,4.537895988,6.5488,0.9189,6.612953852,0,0,0,6.17,0.91,6.236745946
15/09/2020 01:00,4.5162,1.4703,4.749509925,0.3762,0.0203,0.376747303,4.14,1.45,4.386581813,6.3962,0.9303,6.463500022,0,0,0,6.02,0.91,6.088390592
15/09/2020 01:30,4.4471,1.4665,4.682661707,0.3771,0.0165,0.377460806,4.07,1.45,4.320578665,6.3271,0.9265,6.394575565,0,0,0,5.95,0.91,6.019185991
15/09/2020 02:00,4.4904,1.4683,4.724362079,0.3004,0.0183,0.300956891,4.19,1.45,4.43380198,6.3904,0.9283,6.457472652,0,0,0,6.09,0.91,6.157613174
15/09/2020 02:30,4.4029,1.5377,4.663694855,0.3129,0.0277,0.314123702,4.09,1.51,4.359839447,6.3329,0.9377,6.401945306,0,0,0,6.02,0.91,6.088390592
15/09/2020 03:00,4.3342,1.5359,4.598290818,0.2442,0.0259,0.245569644,4.09,1.51,4.359839447,6.2642,0.9359,6.333728006,0,0,0,6.02,0.91,6.088390592
15/09/2020 03:30,4.2797,1.6022,4.569778652,0.1897,0.0322,0.192413435,4.09,1.57,4.380981625,6.2097,1.0322,6.294903568,0,0,0,6.02,1,6.102491295
15/09/2020 04:00,4.268,1.6124,4.562417973,0.178,0.0424,0.182980218,4.09,1.57,4.380981625,6.198,1.0924,6.29353174,0,0,0,6.02,1.05,6.110883733
15/09/2020 04:30,4.2719,1.6606,4.583309063,0.1419,0.0506,0.150651817,4.13,1.61,4.432719256,6.1619,1.1006,6.25941946,0,0,0,6.02,1.05,6.110883733
15/09/2020 05:00,4.2641,1.6657,4.577893107,0.1341,0.0557,0.145207782,4.13,1.61,4.432719256,6.1541,1.1057,6.252640986,0,0,0,6.02,1.05,6.110883733
15/09/2020 05:30,4.4997,1.6687,4.799151986,0.1297,0.0587,0.142364954,4.37,1.61,4.657145048,6.4697,1.1087,6.564010495,0,0,0,6.34,1.05,6.426359778
15/09/2020 06:00,4.7721,1.5742,5.025041696,0.1321,0.0542,0.142786729,4.64,1.52,4.882622246,6.7321,1.0042,6.806584169,0,0,0,6.6,0.95,6.668020696
15/09/2020 06:30,5.3391,1.4525,5.533149651,0.1391,0.0525,0.148677705,5.2,1.4,5.385164807,7.4091,0.8725,7.460296178,0,0,0,7.27,0.82,7.316098687
15/09/2020 07:00,6.0114,1.3913,6.17030353,0.1414,0.0613,0.154115703,5.87,1.33,6.018787253,8.2214,0.7413,8.254752792,0,0,0,8.08,0.68,8.108563375
15/09/2020 07:30,6.7626,1.3189,6.890011319,0.2026,0.0789,0.217421181,6.56,1.24,6.676166565,9.0726,0.6689,9.09722474,0,0,0,8.87,0.59,8.889600666
15/09/2020 08:00,7.1616,1.8439,7.395166108,0.4516,0.0639,0.456098421,6.71,1.78,6.94208182,9.5216,1.0839,9.583094791,0,0,0,9.07,1.02,9.127173714
15/09/2020 08:30,5.9555,1.0642,6.049834865,1.4355,0.0142,1.435570232,4.52,1.05,4.64035559,8.0355,1.1942,8.123753682,0,0,0,6.6,1.18,6.704655099
15/09/2020 09:00,6.5718,0.7245,6.611615195,1.8618,-0.0755,1.863330215,4.71,0.8,4.777457483,8.5518,-0.6155,8.573921127,0,0,0,6.69,-0.54,6.711758339
15/09/2020 09:30,6.0453,0.6743,6.082789868,2.3153,-0.0757,2.316537196,3.73,0.75,3.804655043,7.8753,-0.6157,7.899331401,0,0,0,5.56,-0.54,5.586161473
15/09/2020 10:00,6.0762,0.3871,6.088518116,3.6862,-0.1829,3.69073473,2.39,0.57,2.457030728,7.4062,-0.7229,7.441396566,0,0,0,3.72,-0.54,3.758989226
15/09/2020 10:30,5.0921,0.3741,5.105823461,3.4821,-0.2659,3.492237566,1.61,0.64,1.732541486,5.9421,-0.8059,5.996501248,0,0,0,2.46,-0.54,2.518571023
15/09/2020 11:00,5.5934,-0.4122,5.608567767,5.6534,-0.4122,5.668407219,-0.06,0,0.06,6.2434,-1.2022,6.358091569,0,0,0,0.59,-0.79,0.986002028
15/09/2020 11:30,5.0061,-1.1078,5.127207627,6.4561,-0.5378,6.478460932,-1.45,-0.57,1.558011553,5.4661,-1.4378,5.652036629,0,0,0,-0.99,-0.9,1.337946187
15/09/2020 12:00,6.2029,0.2506,6.207960113,3.9929,-0.3094,4.004869382,2.21,0.56,2.279846486,7.3329,-0.8594,7.383088159,0,0,0,3.34,-0.55,3.384981536
15/09/2020 12:30,6.0725,0.3227,6.081068289,4.5825,-0.2773,4.590882436,1.49,0.6,1.606268969,7.0425,-0.9273,7.103287376,0,0,0,2.46,-0.65,2.544425279
15/09/2020 13:00,5.314,0.3691,5.326803057,4.424,-0.2309,4.430021536,0.89,0.6,1.073359213,6.424,-0.7709,6.470089861,0,0,0,2,-0.54,2.071617725
15/09/2020 13:30,6.4506,0.3473,6.459942542,4.6906,-0.2527,4.697402011,1.76,0.6,1.859462288,7.2106,-0.7927,7.254042022,0,0,0,2.52,-0.54,2.577207791
15/09/2020 14:00,4.4845,0.6268,4.528092147,3.3045,-0.1232,3.306795804,1.18,0.75,1.398177385,5.6845,-0.7232,5.730319231,0,0,0,2.38,-0.6,2.454465319
15/09/2020 14:30,4.43,-0.8216,4.50554398,6.73,-0.5316,6.750962788,-2.3,-0.29,2.318210517,4.55,-1.5416,4.804063963,0,0,0,-2.18,-1.01,2.402602755
15/09/2020 15:00,5.619,0.1852,5.622051231,4.119,-0.3448,4.133406348,1.5,0.53,1.590880259,6.539,-0.9948,6.614238281,0,0,0,2.42,-0.65,2.505773334
15/09/2020 15:30,3.7734,0.1437,3.776135227,5.8334,-0.3863,5.846176806,-2.06,0.53,2.12708721,3.8934,-1.0363,4.028955355,0,0,0,-1.94,-0.65,2.04599609
15/09/2020 16:00,3.8712,-1.1407,4.035763364,6.5712,-0.4807,6.588758755,-2.7,-0.66,2.779496357,4.0312,-1.2507,4.220761061,0,0,0,-2.54,-0.77,2.654147697
15/09/2020 16:30,6.0116,-1.0539,6.103281066,6.1216,-0.4939,6.141491982,-0.11,-0.56,0.570701323,6.7316,-1.2639,6.849224903,0,0,0,0.61,-0.77,0.982344135
15/09/2020 17:00,6.6861,0.4231,6.699473623,4.5561,-0.2169,4.561260004,2.13,0.64,2.224072841,7.7961,-0.7569,7.8327564,0,0,0,3.24,-0.54,3.284691766
15/09/2020 17:30,6.565,0.4436,6.579970058,4.075,-0.1964,4.079730133,2.49,0.64,2.570933683,7.885,-0.7364,7.919312468,0,0,0,3.81,-0.54,3.848077442
15/09/2020 18:00,7.4883,0.522,7.506471934,3.0083,-0.168,3.01298737,4.48,0.69,4.532824726,9.1783,-0.168,9.179837411,0,0,0,6.17,0,6.17
15/09/2020 18:30,7.6723,0.8885,7.723575567,1.2123,-0.0415,1.213010115,6.46,0.93,6.526599421,9.9723,-0.6515,9.993558903,0,0,0,8.76,-0.61,8.7812129
15/09/2020 19:00,7.7326,1.0466,7.80310671,0.5026,0.0466,0.504755703,7.23,1,7.298828673,10.2626,0.0466,10.2627058,0,0,0,9.76,0,9.76
15/09/2020 19:30,7.7181,1.1565,7.804265491,0.1181,0.0865,0.146389412,7.6,1.07,7.674952769,10.3781,0.0865,10.37846048,0,0,0,10.26,0,10.26
15/09/2020 20:00,7.7965,1.1547,7.88154454,0.0565,0.0847,0.101815225,7.74,1.07,7.813609921,10.4965,0.6247,10.5150731,0,0,0,10.44,0.54,10.45395619
15/09/2020 20:30,7.6684,1.2419,7.768312183,0.0584,0.0619,0.08510094,7.61,1.18,7.700941501,10.3484,0.6019,10.36588955,0,0,0,10.29,0.54,10.30415935
15/09/2020 21:00,7.1692,1.2995,7.286022844,0.0592,0.0595,0.083933843,7.11,1.24,7.217319447,9.7392,0.5995,9.757633775,0,0,0,9.68,0.54,9.695050284
15/09/2020 21:30,6.696,1.422,6.845326873,0.056,0.062,0.083546394,6.64,1.36,6.777846266,9.216,0.742,9.245821759,0,0,0,9.16,0.68,9.185205496
15/09/2020 22:00,6.1434,1.4679,6.316335486,0.0534,0.0579,0.078765284,6.09,1.41,6.251095904,8.5634,0.7979,8.600492077,0,0,0,8.51,0.74,8.542113322
15/09/2020 22:30,5.7372,1.464,5.921043813,0.0572,0.054,0.078662825,5.68,1.41,5.852392673,8.0672,0.854,8.112276613,0,0,0,8.01,0.8,8.04985093
15/09/2020 23:00,5.2113,1.5066,5.424711167,0.0613,0.0366,0.071395028,5.15,1.47,5.355688565,7.4113,0.9166,7.467765613,0,0,0,7.35,0.88,7.402492823
15/09/2020 23:30,4.6515,1.5702,4.909376772,0.0515,0.0502,0.071918635,4.6,1.52,4.844625889,6.7815,0.9902,6.853410705,0,0,0,6.73,0.94,6.795329278
16/09/2020 00:00,4.2779,1.5643,4.554938298,0.0579,0.0443,0.072903361,4.22,1.52,4.485398533,6.3479,0.9843,6.423759094,0,0,0,6.29,0.94,6.359850627
16/09/2020 00:30,3.9716,1.5554,4.265310741,0.0616,0.0354,0.071047308,3.91,1.52,4.195056615,5.9816,0.9754,6.060605887,0,0,0,5.92,0.94,5.994163828
16/09/2020 01:00,3.7799,1.5546,4.087104742,0.0699,0.0346,0.077994679,3.71,1.52,4.009301685,5.7799,1.0346,5.871766444,0,0,0,5.71,1,5.796904346
16/09/2020 01:30,3.6911,1.5497,4.003222365,0.0711,0.0297,0.077053877,3.62,1.52,3.926168616,5.6911,1.0297,5.783502511,0,0,0,5.62,1,5.708274696
16/09/2020 02:00,3.7468,1.5574,4.057586105,0.0668,0.0374,0.076557168,3.68,1.52,3.981557484,5.7668,1.0374,5.859366945,0,0,0,5.7,1,5.787054518
16/09/2020 02:30,3.6084,1.649,3.967335574,0.0684,0.039,0.078737285,3.54,1.61,3.888920159,5.6084,1.109,5.716994976,0,0,0,5.54,1.07,5.642384248
16/09/2020 03:00,3.5031,1.6524,3.873259011,0.0631,0.0424,0.076022168,3.44,1.61,3.798117955,5.4631,1.1124,5.575203617,0,0,0,5.4,1.07,5.504988647
16/09/2020 03:30,3.4016,1.648,3.779786576,0.0616,0.038,0.072377897,3.34,1.61,3.707789099,5.3216,1.168,5.448270419,0,0,0,5.26,1.13,5.380009294
16/09/2020 04:00,3.4276,1.6841,3.818983447,0.0876,0.0341,0.094003032,3.34,1.65,3.7253322,5.3076,1.1641,5.433759893,0,0,0,5.22,1.13,5.340908162
16/09/2020 04:30,3.3625,1.6839,3.76057515,0.1025,0.0339,0.107960456,3.26,1.65,3.653778866,5.3225,1.1639,5.448272154,0,0,0,5.22,1.13,5.340908162
16/09/2020 05:00,3.3539,1.6382,3.732605585,0.0939,0.0382,0.101372827,3.26,1.6,3.63147353,5.3139,1.1182,5.430276646,0,0,0,5.22,1.08,5.330553442
16/09/2020 05:30,3.6782,1.5726,4.00027824,0.0782,0.0326,0.084723078,3.6,1.54,3.915558709,5.6382,1.0326,5.731977146,0,0,0,5.56,1,5.649212334
16/09/2020 06:00,3.9084,1.4933,4.183961693,0.1184,0.0133,0.11914466,3.79,1.48,4.068722158,5.8984,0.9433,5.973352279,0,0,0,5.78,0.93,5.85434027
16/09/2020 06:30,4.4468,1.505,4.694577216,0.1268,0.025,0.129241015,4.32,1.48,4.566486614,6.4868,0.915,6.55101513,0,0,0,6.36,0.89,6.421970103
16/09/2020 07:00,4.8945,1.5209,5.125355311,0.0945,0.0409,0.102971161,4.8,1.48,5.022987159,7.0945,0.8609,7.146543155,0,0,0,7,0.82,7.047864925
16/09/2020 07:30,5.5915,1.4326,5.772106635,0.1515,0.0626,0.163923793,5.44,1.37,5.609857396,7.9315,0.7526,7.967126145,0,0,0,7.78,0.69,7.810537754
16/09/2020 08:00,6.1416,1.2652,6.270564695,0.4716,0.0452,0.473761121,5.67,1.22,5.799767237,8.4816,0.6052,8.503164446,0,0,0,8.01,0.56,8.029551669
16/09/2020 08:30,6.2831,1.0093,6.363649275,1.0231,-0.0107,1.023155951,5.26,1.02,5.357984696,8.5131,-0.0107,8.513106724,0,0,0,7.49,0,7.49
16/09/2020 09:00,6.0834,0.7869,6.134082423,1.7434,-0.1031,1.746445868,4.34,0.89,4.430316016,8.0734,-0.1031,8.074058284,0,0,0,6.33,0,6.33
16/09/2020 09:30,6.2581,0.4727,6.275927095,2.8581,-0.2173,2.866348705,3.4,0.69,3.469308288,7.8881,-0.7573,7.924369054,0,0,0,5.03,-0.54,5.058903043
16/09/2020 10:00,6.3179,0.088,6.318512832,4.8079,-0.452,4.829099959,1.51,0.54,1.603652082,7.1979,-1.052,7.274370654,0,0,0,2.39,-0.6,2.464163144
16/09/2020 10:30,5.1396,-1.1267,5.261648131,6.4196,-0.5867,6.44635409,-1.28,-0.54,1.389244399,5.6496,-1.2967,5.796499896,0,0,0,-0.77,-0.71,1.047377678
16/09/2020 11:00,4.5221,-1.3594,4.722007705,7.3921,-0.7494,7.429989419,-2.87,-0.61,2.934109746,4.4021,-1.8894,4.790440144,0,0,0,-2.99,-1.14,3.199953125
16/09/2020 11:30,3.8664,-1.6985,4.223026309,8.2064,-0.8585,8.25118314,-4.34,-0.84,4.420542953,3.4264,-2.2385,4.092810674,0,0,0,-4.78,-1.38,4.975218588
16/09/2020 12:00,3.5627,-1.8157,3.998699511,8.7627,-0.9157,8.810415301,-5.2,-0.9,5.277309921,2.9327,-2.3557,3.761655457,0,0,0,-5.83,-1.44,6.005206075
16/09/2020 12:30,3.7646,-2.1137,4.317399779,9.2346,-0.9637,9.284748508,-5.47,-1.15,5.589579591,2.9746,-2.6537,3.986272551,0,0,0,-6.26,-1.69,6.48411135
16/09/2020 13:00,3.5033,0.8288,3.600002824,9.7533,-0.9612,9.800549287,-6.25,1.79,6.501276798,2.5633,-5.0012,5.619831699,0,0,0,-7.19,-4.04,8.247284402
16/09/2020 13:30,3.8304,1.6017,4.151795642,9.7604,-0.9283,9.804445372,-5.93,2.53,6.447154411,2.9004,-5.4583,6.181048378,0,0,0,-6.86,-4.53,8.220735977
16/09/2020 14:00,3.6837,1.5954,4.014342642,9.2837,-0.8746,9.32480621,-5.6,2.47,6.120531023,2.9237,-5.4746,6.206389196,0,0,0,-6.36,-4.6,7.849178301
16/09/2020 14:30,3.9134,1.9076,4.353577531,8.2634,-0.7724,8.299420541,-4.35,2.68,5.10929545,3.5134,-5.1924,6.269369771,0,0,0,-4.75,-4.42,6.488366512
16/09/2020 15:00,4.1769,2.3032,4.7698243,7.5869,-0.6268,7.612747851,-3.41,2.93,4.495887009,3.9669,-4.7968,6.224595236,0,0,0,-3.62,-4.17,5.522073886
16/09/2020 15:30,3.8583,2.1992,4.441053876,7.9283,-0.6708,7.95662702,-4.07,2.87,4.98014056,3.5583,-4.9108,6.064441898,0,0,0,-4.37,-4.24,6.088883313
