Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2020 16:00,3.8858,2.3311,4.531387078,7.4358,-0.6289,7.462347945,-3.55,2.96,4.622131543,3.8258,-4.8089,6.145100882,0,0,0,-3.61,-4.18,5.523087904
16/09/2020 16:30,4.4166,2.6991,5.176050267,6.4266,-0.5209,6.447675889,-2.01,3.22,3.795853,4.6666,-4.5209,6.497360416,0,0,0,-1.76,-4,4.370080091
16/09/2020 17:00,4.6359,3.1012,5.577545181,5.2059,-0.3788,5.219663231,-0.57,3.48,3.526372073,6.3359,-4.1588,7.578868402,0,0,0,1.13,-3.78,3.945288329
16/09/2020 17:30,5.4546,3.5309,6.497685432,3.8646,-0.2391,3.871989407,1.59,3.77,4.091576713,6.9346,-3.7891,7.902275367,0,0,0,3.07,-3.55,4.693335701
16/09/2020 18:00,6.2346,3.7988,7.300761508,2.7846,-0.1312,2.787689115,3.45,3.93,5.229474161,8.1946,-3.5412,8.927013308,0,0,0,5.41,-3.41,6.395013683
16/09/2020 18:30,6.7129,4.1006,7.866253668,1.5429,-0.0294,1.543180083,5.17,4.13,6.61708395,9.1529,-3.3294,9.739634632,0,0,0,7.61,-3.3,8.294703129
16/09/2020 19:00,7.0008,4.2555,8.192709008,0.7208,0.0355,0.721673673,6.28,4.22,7.56616151,9.7608,-3.2245,10.27962144,0,0,0,9.04,-3.26,9.609849114
16/09/2020 19:30,7.1224,4.3674,8.354804876,0.2724,0.0774,0.283182838,6.85,4.29,8.082487241,10.0324,-3.0926,10.49824864,0,0,0,9.76,-3.17,10.26189554
16/09/2020 20:00,7.5428,2.5119,7.950061223,0.1828,0.0619,0.192995984,7.36,2.45,7.757067745,10.3428,-3.1481,10.8112925,0,0,0,10.16,-3.21,10.65503168
16/09/2020 20:30,7.6198,1.0767,7.695494456,0.2998,0.0167,0.300264766,7.32,1.06,7.396350451,10.2298,0.5567,10.24493645,0,0,0,9.93,0.54,9.94467194
16/09/2020 21:00,7.2171,1.1043,7.301096555,0.5271,-0.0057,0.527130819,6.69,1.11,6.78146002,9.6671,0.5343,9.681854104,0,0,0,9.14,0.54,9.155937964
16/09/2020 21:30,6.9016,1.0856,6.98645904,0.6216,-0.0244,0.622078709,6.28,1.11,6.377342707,9.2216,0.5156,9.236002919,0,0,0,8.6,0.54,8.616936811
16/09/2020 22:00,6.4178,1.1945,6.528015555,0.6578,-0.0355,0.658757231,5.76,1.23,5.889864175,8.6278,0.6045,8.648950982,0,0,0,7.97,0.64,7.99565507
16/09/2020 22:30,6.0673,1.2019,6.185199504,0.6373,-0.0281,0.637919196,5.43,1.23,5.567566793,8.1973,0.6119,8.22010638,0,0,0,7.56,0.64,7.587041584
16/09/2020 23:00,5.3403,1.2789,5.491301239,0.5903,-0.0311,0.591118685,4.75,1.31,4.927331935,7.3703,0.7389,7.407246135,0,0,0,6.78,0.77,6.823584102
16/09/2020 23:30,4.9241,1.2744,5.086340155,0.7041,-0.0356,0.704999411,4.22,1.31,4.418653641,6.8341,0.7744,6.877835282,0,0,0,6.13,0.81,6.183283917
17/09/2020 00:00,4.6881,1.2657,4.855952852,0.8081,-0.0443,0.809313351,3.88,1.31,4.095180094,6.4681,0.7657,6.513264473,0,0,0,5.66,0.81,5.717665608
17/09/2020 00:30,4.2212,1.3336,4.426851974,0.6512,-0.0364,0.652216528,3.57,1.37,3.823846231,5.9812,0.8636,6.043224173,0,0,0,5.33,0.9,5.405450953
17/09/2020 01:00,4.0059,1.9249,4.444375639,0.6059,-0.0251,0.606419673,3.4,1.95,3.919502519,5.7959,0.4149,5.81073135,0,0,0,5.19,0.44,5.208617859
17/09/2020 01:30,3.6725,4.9001,6.123580346,0.5925,-0.0399,0.593841949,3.08,4.94,5.821511831,5.6825,-2.2999,6.130281091,0,0,0,5.09,-2.26,5.569174086
17/09/2020 02:00,3.6593,4.8439,6.070736669,0.5793,-0.0461,0.581131397,3.08,4.89,5.779143535,5.6693,-2.3561,6.139394897,0,0,0,5.09,-2.31,5.589651152
17/09/2020 02:30,3.5677,4.8567,6.026277307,0.4877,-0.0333,0.488835535,3.08,4.89,5.779143535,5.5777,-2.3433,6.049941502,0,0,0,5.09,-2.31,5.589651152
17/09/2020 03:00,3.4465,4.935,6.019351066,0.4465,-0.025,0.44719934,3,4.96,5.79668871,5.4765,-2.285,5.934077624,0,0,0,5.03,-2.26,5.514390265
17/09/2020 03:30,3.4573,4.783,5.901695713,0.4573,-0.017,0.457615876,3,4.8,5.660388679,5.4273,-2.407,5.937106559,0,0,0,4.97,-2.39,5.514798274
17/09/2020 04:00,3.4398,4.794,5.900394905,0.4898,-0.006,0.489836748,2.95,4.8,5.634048278,5.4598,-2.396,5.962401533,0,0,0,4.97,-2.39,5.514798274
17/09/2020 04:30,3.4887,4.7943,5.929278217,0.5387,-0.0057,0.538730155,2.95,4.8,5.634048278,5.4187,-2.3957,5.92466777,0,0,0,4.88,-2.39,5.433829221
17/09/2020 05:00,3.5219,4.7589,5.9203808,0.5719,-0.0011,0.571901058,2.95,4.76,5.600008929,5.5119,-2.3911,6.008194473,0,0,0,4.94,-2.39,5.487777328
17/09/2020 05:30,3.6687,4.7247,5.981818267,0.4987,0.0147,0.498916606,3.17,4.71,5.677411382,5.6887,-2.3753,6.164686349,0,0,0,5.19,-2.39,5.713860341
17/09/2020 06:00,3.8254,4.724,6.078639746,0.4854,0.014,0.485601853,3.34,4.71,5.774054035,5.9354,-2.436,6.415845163,0,0,0,5.45,-2.45,5.975366098
17/09/2020 06:30,4.2982,4.6028,6.297641708,0.4782,0.0228,0.47874323,3.82,4.58,5.963958417,6.5282,-2.5372,7.003911698,0,0,0,6.05,-2.56,6.569330255
17/09/2020 07:00,4.8774,4.5549,6.673540647,0.4974,0.0249,0.498022861,4.38,4.53,6.301214169,7.2474,-2.6451,7.715008799,0,0,0,6.75,-2.67,7.258884212
17/09/2020 07:30,5.4691,4.508,7.087532632,0.5391,0.028,0.539826648,4.93,4.48,6.661478815,7.9891,-2.712,8.436863328,0,0,0,7.45,-2.74,7.937890148
17/09/2020 08:00,6.0726,2.8669,6.71532474,1.0226,0.0069,1.022623279,5.05,2.86,5.803628176,8.3726,-2.4331,8.718968194,0,0,0,7.35,-2.44,7.7444238
17/09/2020 08:30,6.2625,0.7335,6.305309548,2.0425,-0.0765,2.043932117,4.22,0.81,4.297033861,8.0425,-0.0765,8.042863825,0,0,0,6,0,6
17/09/2020 09:00,6.0486,0.4152,6.062833743,3.3286,-0.2048,3.334894451,2.72,0.62,2.789767015,7.3486,-0.2048,7.351453258,0,0,0,4.02,0,4.02
17/09/2020 09:30,6.1381,0.1935,6.14114923,4.9081,-0.3465,4.920315829,1.23,0.54,1.343316791,6.6881,-0.8865,6.746596465,0,0,0,1.78,-0.54,1.860107524
17/09/2020 10:00,5.109,-0.4574,5.129434253,5.679,-0.4574,5.697390259,-0.57,0,0.57,6.029,-0.9974,6.110944915,0,0,0,0.35,-0.54,0.643506022
17/09/2020 10:30,4.098,3.0241,5.093013333,5.668,-0.4959,5.689652082,-1.57,3.52,3.854257386,4.318,-2.5459,5.012657061,0,0,0,-1.35,-2.05,2.454587542
17/09/2020 11:00,4.4835,2.5615,5.163628037,6.1135,-0.5685,6.139875772,-1.63,3.13,3.528994191,4.4535,-4.3985,6.259430046,0,0,0,-1.66,-3.83,4.174266403
17/09/2020 11:30,4.9772,2.21,5.445789184,6.3772,-0.62,6.407267736,-1.4,2.83,3.157356489,4.7172,-4.75,6.694361496,0,0,0,-1.66,-4.13,4.451123454
17/09/2020 12:00,4.4431,2.0574,4.896328458,6.6031,-0.6726,6.637267538,-2.16,2.73,3.481163599,4.0731,-4.9326,6.396927885,0,0,0,-2.53,-4.26,4.954644286
17/09/2020 12:30,4.5098,2.0258,4.943901463,6.8198,-0.7042,6.856060799,-2.31,2.73,3.576171137,4.0498,-4.9642,6.406571757,0,0,0,-2.77,-4.26,5.081387606
17/09/2020 13:00,4.1299,1.9906,4.584600568,6.8999,-0.7394,6.939404324,-2.77,2.73,3.889190147,3.6099,-4.9994,6.166472117,0,0,0,-3.29,-4.26,5.382536577
17/09/2020 13:30,3.4863,1.9134,3.976856453,8.2663,-0.8766,8.312649593,-4.78,2.79,5.534663495,2.5263,-5.0266,5.625735441,0,0,0,-5.74,-4.15,7.083085486
17/09/2020 14:00,3.7742,1.3451,4.006729296,9.8842,-0.9949,9.934144938,-6.11,2.34,6.542759357,2.2842,-5.4849,5.941523176,0,0,0,-7.6,-4.49,8.827236261
17/09/2020 14:30,3.6645,1.3813,3.916190744,9.8645,-0.9587,9.910977043,-6.2,2.34,6.626884638,2.1845,-5.4487,5.870295728,0,0,0,-7.68,-4.49,8.896207057
17/09/2020 15:00,3.5947,1.5413,3.911198509,9.4747,-0.8987,9.51722658,-5.88,2.44,6.366160538,2.2447,-5.2887,5.745348186,0,0,0,-7.23,-4.39,8.45842775
17/09/2020 15:30,3.6065,1.8439,4.050531997,8.9465,-0.8161,8.983645221,-5.34,2.66,5.965836069,2.5465,-5.0761,5.679036314,0,0,0,-6.4,-4.26,7.688146721
17/09/2020 16:00,4.0643,2.2192,4.630700069,7.8543,-0.6908,7.884620037,-3.79,2.91,4.778305139,3.4943,-4.7308,5.881377486,0,0,0,-4.36,-4.04,5.944005384
17/09/2020 16:30,4.4431,2.6611,5.179053081,6.6831,-0.5589,6.706429364,-2.24,3.22,3.922499203,4.4831,-4.4189,6.29482826,0,0,0,-2.2,-3.86,4.442926963
17/09/2020 17:00,4.6611,3.1227,5.610446373,5.5011,-0.4273,5.517670387,-0.84,3.55,3.648026864,5.9311,-4.0273,7.169176557,0,0,0,0.43,-3.6,3.625589607
17/09/2020 17:30,5.6632,3.5552,6.686649481,4.2032,-0.3048,4.214236975,1.46,3.86,4.126887447,6.9732,-3.7048,7.89626882,0,0,0,2.77,-3.4,4.385533035
17/09/2020 18:00,6.172,3.9778,7.342783998,2.892,-0.1622,2.896544983,3.28,4.14,5.281855734,8.052,-3.3422,8.71808493,0,0,0,5.16,-3.18,6.061188002
17/09/2020 18:30,6.5824,4.2546,7.837704442,1.6724,-0.0454,1.673016115,4.91,4.3,6.526721995,8.9524,-3.1354,9.48557847,0,0,0,7.28,-3.09,7.908634522
17/09/2020 19:00,6.8481,4.4389,8.160901103,0.8181,0.0189,0.818318288,6.03,4.42,7.476449692,9.5381,-3.0211,10.00511853,0,0,0,8.72,-3.04,9.234717104
17/09/2020 19:30,6.9718,4.5221,8.309956898,0.3818,0.0521,0.385338358,6.59,4.47,7.96297683,9.8018,-2.9179,10.22689707,0,0,0,9.42,-2.97,9.877109901
17/09/2020 20:00,7.3615,4.5085,8.632395641,0.3815,0.0385,0.383437739,6.98,4.47,8.288624735,10.2615,-2.9315,10.67202298,0,0,0,9.88,-2.97,10.31674852
17/09/2020 20:30,7.5579,4.5222,8.807505053,0.5379,0.0022,0.537904499,7.02,4.52,8.349299372,10.4179,-2.9678,10.83238096,0,0,0,9.88,-2.97,10.31674852
17/09/2020 21:00,7.1827,4.5163,8.484582782,0.6327,-0.0037,0.632710819,6.55,4.52,7.958197032,9.9327,-2.8037,10.32081697,0,0,0,9.3,-2.8,9.712363255
17/09/2020 21:30,6.7724,4.5563,8.162430487,0.6424,-0.0137,0.642546068,6.13,4.57,7.64603165,9.4224,-2.7437,9.813740951,0,0,0,8.78,-2.73,9.194634305
17/09/2020 22:00,6.3033,4.6205,7.815408572,0.7233,-0.0195,0.72356281,5.58,4.64,7.257134421,8.8033,-2.6495,9.193363973,0,0,0,8.08,-2.63,8.497252497
17/09/2020 22:30,5.9247,4.6852,7.553354826,0.8747,-0.0248,0.875051501,5.05,4.71,6.905548494,8.2947,-2.5448,8.676292707,0,0,0,7.42,-2.52,7.836249103
17/09/2020 23:00,5.5659,4.6915,7.279382876,1.0159,-0.0185,1.016068433,4.55,4.71,6.548786147,7.7759,-2.4585,8.1552954,0,0,0,6.76,-2.44,7.18687693
17/09/2020 23:30,5.0302,4.6986,6.883295286,0.9402,-0.0114,0.94026911,4.09,4.71,6.237964412,7.1502,-2.4514,7.558751352,0,0,0,6.21,-2.44,6.672158571
18/09/2020 00:00,4.6605,4.7579,6.660170618,1.0005,-0.0321,1.001014815,3.66,4.79,6.028241866,6.6705,-2.4721,7.113849075,0,0,0,5.67,-2.44,6.172722252
18/09/2020 00:30,4.3292,4.8075,6.469468981,0.9592,-0.0325,0.959750431,3.37,4.84,5.897669031,6.2992,-2.4025,6.741804424,0,0,0,5.34,-2.37,5.842302628
18/09/2020 01:00,4.3049,4.655,6.340440758,0.9349,-0.035,0.935554921,3.37,4.69,5.775205624,6.2249,-2.635,6.759630538,0,0,0,5.29,-2.6,5.894412609
18/09/2020 01:30,4.1002,4.6784,6.220857385,0.8102,-0.0116,0.810283037,3.29,4.69,5.72889169,6.1002,-2.5116,6.597012551,0,0,0,5.29,-2.5,5.850991369
18/09/2020 02:00,4.0738,4.7105,6.227732869,0.7838,-0.0195,0.784042531,3.29,4.73,5.761683782,6.0738,-2.5195,6.575631277,0,0,0,5.29,-2.5,5.850991369
18/09/2020 02:30,3.934,4.6845,6.117262153,0.844,-0.0455,0.845225562,3.09,4.73,5.649867255,5.934,-2.6155,6.484843579,0,0,0,5.09,-2.57,5.702017187
18/09/2020 03:00,3.8634,4.704,6.087156607,0.8334,-0.026,0.833805469,3.03,4.73,5.61727692,5.8234,-2.546,6.355635575,0,0,0,4.99,-2.52,5.590214665
18/09/2020 03:30,3.7276,4.7224,6.016316441,0.7676,-0.0076,0.767637623,2.96,4.73,5.579829747,5.6876,-2.4076,6.176190697,0,0,0,4.92,-2.4,5.474157469
18/09/2020 04:00,3.6493,4.7139,5.96139612,0.7993,-0.0161,0.799462132,2.85,4.73,5.522264028,5.5893,-2.4161,6.089155418,0,0,0,4.79,-2.4,5.357620741
18/09/2020 04:30,3.6261,4.722,5.9536447,0.7761,-0.008,0.776141231,2.85,4.73,5.522264028,5.5661,-2.408,6.064646174,0,0,0,4.79,-2.4,5.357620741
18/09/2020 05:00,3.7421,4.7335,6.034014804,0.7521,0.0035,0.752108144,2.99,4.73,5.595801998,5.7121,-2.3965,6.194457092,0,0,0,4.96,-2.4,5.510136114
18/09/2020 05:30,4.0398,4.6778,6.180760219,0.9698,-0.0022,0.969802495,3.07,4.68,5.597079596,5.9798,-2.4022,6.444266667,0,0,0,5.01,-2.4,5.555186766
18/09/2020 06:00,4.2683,4.6318,6.298567784,0.9483,0.0018,0.948301708,3.32,4.63,5.697306381,6.2483,-2.3982,6.692728601,0,0,0,5.3,-2.4,5.818075283
18/09/2020 06:30,4.7341,4.54,6.559215106,1.0041,-0.01,1.004149795,3.73,4.55,5.883485362,6.8141,-2.66,7.314886111,0,0,0,5.81,-2.65,6.385812399
18/09/2020 07:00,5.2044,4.5543,6.915737694,0.8644,0.0043,0.864410695,4.34,4.55,6.287932888,7.4844,-2.6457,7.938260001,0,0,0,6.62,-2.65,7.130701228
18/09/2020 07:30,6.0799,4.4496,7.534196982,1.1299,0.0096,1.129940782,4.95,4.44,6.64951878,8.4399,-2.7504,8.876745584,0,0,0,7.31,-2.76,7.81368671
18/09/2020 08:00,6.5211,4.2799,7.800146743,1.4311,-0.0201,1.431241147,5.09,4.3,6.663189927,8.9111,-3.0601,9.421884908,0,0,0,7.48,-3.04,8.074156303
18/09/2020 08:30,6.7184,3.9839,7.810784709,2.2984,-0.0861,2.300012124,4.42,4.07,6.008435737,8.8784,-3.4461,9.52373833,0,0,0,6.58,-3.36,7.388233889
18/09/2020 09:00,6.1259,3.6292,7.120234789,3.5559,-0.2108,3.562142817,2.57,3.84,4.620660126,7.7859,-3.7608,8.646609477,0,0,0,4.23,-3.55,5.522264028
18/09/2020 09:30,6.151,3.1627,6.916463857,5.201,-0.3573,5.21325851,0.95,3.52,3.645942951,6.801,-4.1873,7.986681557,0,0,0,1.6,-3.83,4.150771013
18/09/2020 10:00,5.0397,2.7491,5.740742713,6.7097,-0.5209,6.729889368,-1.67,3.27,3.671757073,5.1197,-3.5809,6.247733421,0,0,0,-1.59,-3.06,3.448434427
18/09/2020 10:30,4.6345,-1.2603,4.80280609,8.2645,-0.7203,8.295829816,-3.63,-0.54,3.669945504,4.3645,-1.5803,4.641789347,0,0,0,-3.9,-0.86,3.993695031
18/09/2020 11:00,4.7267,-1.5111,4.962370008,9.3367,-0.8611,9.376324445,-4.61,-0.65,4.65559878,4.0667,-2.0311,4.545703037,0,0,0,-5.27,-1.17,5.398314552
18/09/2020 11:30,3.3434,-1.7707,3.783345352,9.8834,-0.9407,9.928066884,-6.54,-0.83,6.592457812,2.4934,-2.2907,3.385904613,0,0,0,-7.39,-1.35,7.512296586
18/09/2020 12:00,3.4424,-2.05,4.006571821,10.7224,-1.08,10.77665355,-7.28,-0.97,7.344337955,2.2324,-2.58,3.411745852,0,0,0,-8.49,-1.5,8.62149059
18/09/2020 12:30,3.7392,-1.8524,4.172888975,11.0192,-1.1324,11.07723334,-7.28,-0.72,7.315517753,2.3892,-2.3824,3.374034143,0,0,0,-8.63,-1.25,8.720057339
18/09/2020 13:00,3.2041,-1.9153,3.732911853,11.4241,-1.1953,11.48646172,-8.22,-0.72,8.251472596,1.7441,-2.4453,3.003560704,0,0,0,-9.68,-1.25,9.760373968
18/09/2020 13:30,3.0227,-1.9398,3.591592868,11.6427,-1.2198,11.70642453,-8.62,-0.72,8.650017341,1.4527,-2.4198,2.822369453,0,0,0,-10.19,-1.2,10.26041422
18/09/2020 14:00,2.8835,-1.9052,3.456061239,11.5035,-1.1852,11.56439412,-8.62,-0.72,8.650017341,1.3135,-2.3852,2.722950842,0,0,0,-10.19,-1.2,10.26041422
18/09/2020 14:30,2.978,-1.5748,3.368750368,11.068,-1.1248,11.12500782,-8.09,-0.45,8.102505785,1.558,-2.4248,2.882189973,0,0,0,-9.51,-1.3,9.598442582
18/09/2020 15:00,2.6736,1.8529,3.252902607,10.7636,-1.0571,10.81538466,-8.09,2.91,8.597453111,1.3136,-4.8571,5.031596702,0,0,0,-9.45,-3.8,10.18540623
18/09/2020 15:30,2.0451,2.7388,3.418107583,10.4851,-0.9712,10.52998345,-8.44,3.71,9.219419721,0.8351,-3.9312,4.018920931,0,0,0,-9.65,-2.96,10.0937654
18/09/2020 16:00,2.3306,3.2966,4.037235183,9.3806,-0.8234,9.416668409,-7.05,4.12,8.165592446,1.5306,-3.4334,3.759118503,0,0,0,-7.85,-2.61,8.272520777
18/09/2020 16:30,3.3715,3.8956,5.151961919,7.9715,-0.6544,7.998315548,-4.6,4.55,6.470123646,3.1615,-2.9144,4.29986158,0,0,0,-4.81,-2.26,5.314480219
18/09/2020 17:00,4.5071,4.5464,6.401851558,6.0171,-0.4636,6.034933087,-1.51,5.01,5.232609292,4.8071,-2.3436,5.347959552,0,0,0,-1.21,-1.88,2.235732542
18/09/2020 17:30,5.5215,4.9548,7.418692964,5.1615,-0.3152,5.171115285,0.36,5.27,5.282281704,6.4215,-1.9552,6.712560561,0,0,0,1.26,-1.64,2.06813926
18/09/2020 18:00,5.5182,5.3554,7.689658016,3.8482,-0.2246,3.854748812,1.67,5.58,5.824542901,6.9882,-1.6146,7.172298962,0,0,0,3.14,-1.39,3.433904483
18/09/2020 18:30,6.3514,5.6895,8.52705648,2.5014,-0.1005,2.503418105,3.85,5.79,6.953171938,8.3714,-1.3605,8.481232116,0,0,0,5.87,-1.26,6.003707188
18/09/2020 19:00,7.0302,5.5342,8.947127007,1.3702,0.0042,1.370206437,5.66,5.53,7.913058827,9.4502,-0.8958,9.492562229,0,0,0,8.08,-0.9,8.12996925
18/09/2020 19:30,7.8259,2.2199,8.134658371,0.7059,0.0599,0.708436885,7.12,2.16,7.440430095,10.1859,1.4199,10.28438986,0,0,0,9.48,1.36,9.577055915
18/09/2020 20:00,8.2454,3.1815,8.837904922,0.5254,0.0615,0.528987155,7.72,3.12,8.326631972,10.9154,-0.2385,10.91800529,0,0,0,10.39,-0.3,10.39433019
18/09/2020 20:30,8.1852,4.7245,9.450841195,0.6052,0.0145,0.605373678,7.58,4.71,8.924152621,11.1052,-2.7855,11.44921296,0,0,0,10.5,-2.8,10.86692229
18/09/2020 21:00,7.7201,4.6962,9.036273482,0.8601,-0.0138,0.860210701,6.86,4.71,8.32127995,10.4801,-2.8138,10.85126566,0,0,0,9.62,-2.8,10.01920156
18/09/2020 21:30,7.2553,4.7249,8.658178683,0.9953,-0.0251,0.995616442,6.26,4.75,7.858123186,9.9053,-2.7551,10.28132015,0,0,0,8.91,-2.73,9.318851861
18/09/2020 22:00,6.6971,3.079,7.370982934,1.0071,-0.021,1.007318922,5.69,3.1,6.479668201,9.0371,-0.231,9.040051848,0,0,0,8.03,-0.21,8.032745483
18/09/2020 22:30,6.2767,1.7976,6.529037345,1.0267,-0.0524,1.028036308,5.25,1.85,5.56641716,8.4267,0.4276,8.437541979,0,0,0,7.4,0.48,7.415551227
18/09/2020 23:00,5.443,4.5358,7.085176825,0.983,-0.0442,0.983993211,4.46,4.58,6.39280846,7.653,-0.9742,7.71475694,0,0,0,6.67,-0.93,6.734522997
18/09/2020 23:30,4.965,4.5622,6.742766038,1.025,-0.0178,1.025154544,3.94,4.58,6.041522987,7.125,-1.0178,7.197328799,0,0,0,6.1,-1,6.181423784
19/09/2020 00:00,4.8144,4.5041,6.592826721,0.9944,-0.0259,0.994737237,3.82,4.53,5.925647644,7.0344,-3.1359,7.701730466,0,0,0,6.04,-3.11,6.793651448
19/09/2020 00:30,4.3301,5.024,6.632521542,0.9701,-0.016,0.970231936,3.36,5.04,6.057326143,6.4601,-2.516,6.932759047,0,0,0,5.49,-2.5,6.032420741
19/09/2020 01:00,3.915,5.1659,6.481801278,0.985,-0.0241,0.985294783,2.93,5.19,5.959949664,5.935,-1.6041,6.147955905,0,0,0,4.95,-1.58,5.196046574
19/09/2020 01:30,3.7985,5.7531,6.893965612,0.8285,-0.0069,0.828528732,2.97,5.76,6.48062497,5.8685,-1.5869,6.079271655,0,0,0,5.04,-1.58,5.281855734
19/09/2020 02:00,3.9139,5.5602,6.799590962,0.8039,0.0002,0.803900025,3.11,5.56,6.3706907,6.0039,-1.7498,6.253688132,0,0,0,5.2,-1.75,5.486574523
19/09/2020 02:30,3.8241,5.607,6.786913128,0.7541,-0.003,0.754105967,3.07,5.61,6.395076231,5.9541,-1.753,6.206795938,0,0,0,5.2,-1.75,5.486574523
19/09/2020 03:00,3.7455,5.6039,6.74036093,0.6755,-0.0061,0.675527542,3.07,5.61,6.395076231,5.8155,-1.7561,6.074860283,0,0,0,5.14,-1.75,5.429742167
19/09/2020 03:30,3.6336,5.6064,6.680925828,0.7136,-0.0036,0.713609081,2.92,5.61,6.324436734,5.6636,-1.7536,5.928868182,0,0,0,4.95,-1.75,5.25023809
19/09/2020 04:00,3.6549,5.6172,6.70158413,0.6349,0.0072,0.634940824,3.02,5.61,6.371224372,5.7049,-1.6428,5.936722652,0,0,0,5.07,-1.65,5.331735177
19/09/2020 04:30,3.6354,5.612,6.686604307,0.5254,0.002,0.525403807,3.11,5.61,6.414374482,5.7154,-1.648,5.948251942,0,0,0,5.19,-1.65,5.445970988
19/09/2020 05:00,3.5766,5.5623,6.612960672,0.6266,0.0023,0.626604221,2.95,5.56,6.294132188,5.6166,-1.7077,5.870471433,0,0,0,4.99,-1.71,5.274864927
19/09/2020 05:30,3.7063,5.5198,6.64867293,0.6563,0.0098,0.656373164,3.05,5.51,6.297825021,5.7563,-1.7002,6.002138763,0,0,0,5.1,-1.71,5.379042666
19/09/2020 06:00,3.8781,5.4632,6.699717446,0.6881,0.0032,0.688107441,3.19,5.46,6.323582845,5.9581,-1.7968,6.223137942,0,0,0,5.27,-1.8,5.568922697
19/09/2020 06:30,4.2581,5.4153,6.888896116,0.6381,0.0153,0.638283401,3.62,5.4,6.501107598,6.4281,-1.8547,6.69032,0,0,0,5.79,-1.87,6.084488475
19/09/2020 07:00,4.5708,5.8005,7.384985639,0.7108,0.0205,0.711095556,3.86,5.78,6.950395672,6.8108,-1.4695,6.967526598,0,0,0,6.1,-1.49,6.279339137
19/09/2020 07:30,5.257,5.3449,7.49693304,0.657,0.0149,0.657168936,4.6,5.33,7.040518447,7.627,-2.0851,7.906881244,0,0,0,6.97,-2.1,7.279484872
19/09/2020 08:00,5.6901,5.1782,7.693568304,1.2001,-0.0118,1.20015801,4.49,5.19,6.86266712,8.0001,-2.2718,8.316409998,0,0,0,6.8,-2.26,7.165723969
19/09/2020 08:30,6.3384,4.8864,8.003263055,1.8484,-0.0436,1.848914146,4.49,4.93,6.668208155,8.5284,-2.4836,8.882672769,0,0,0,6.68,-2.44,7.111680533
19/09/2020 09:00,6.4524,4.6499,7.95330345,2.5024,-0.0701,2.503381667,3.95,4.72,6.154746136,8.4724,-2.5601,8.850744249,0,0,0,5.97,-2.49,6.46846195
19/09/2020 09:30,6.5806,4.155,7.782565217,3.8906,-0.215,3.896536072,2.69,4.37,5.131568961,8.1306,-3.055,8.685601957,0,0,0,4.24,-2.84,5.103253864
19/09/2020 10:00,6.4467,3.759,7.462574749,5.4467,-0.341,5.457364006,1,4.1,4.220189569,7.5267,-3.361,8.243029412,0,0,0,2.08,-3.02,3.666987865
19/09/2020 10:30,5.911,4.0028,7.138790433,6.131,-0.4572,6.148023491,-0.22,4.46,4.465422712,7.331,-2.9472,7.901237171,0,0,0,1.2,-2.49,2.764073082
19/09/2020 11:00,5.5444,4.2659,6.995589623,6.4544,-0.5341,6.476460621,-0.91,4.8,4.885498951,6.5344,-2.6041,7.034182267,0,0,0,0.08,-2.07,2.071545317
19/09/2020 11:30,3.1615,3.8586,4.988374105,7.9815,-0.7014,8.012259619,-4.82,4.56,6.635209115,2.9515,-2.9614,4.181057547,0,0,0,-5.03,-2.26,5.514390265
19/09/2020 12:00,1.9424,2.2047,2.938302205,9.4524,-0.9053,9.495653419,-7.51,3.11,8.128480793,1.2224,-4.1253,4.302599429,0,0,0,-8.23,-3.22,8.837493989
19/09/2020 12:30,2.0273,-0.4376,2.073991092,10.9773,-1.0776,11.03006514,-8.95,0.64,8.972853504,0.7973,-1.6176,1.803418157,0,0,0,-10.18,-0.54,10.19431214
19/09/2020 13:00,2.4677,0.0578,2.468376821,9.5777,-0.8822,9.618243817,-7.11,0.94,7.171868655,1.7177,-0.2622,1.737596653,0,0,0,-7.86,0.62,7.884415007
19/09/2020 13:30,4.7684,0.5266,4.797389511,8.2884,-0.7734,8.324405211,-3.52,1.3,3.752385908,4.4584,0.5366,4.4905757,0,0,0,-3.83,1.31,4.04783893
19/09/2020 14:00,1.7462,2.0768,2.713358192,7.2162,-0.5532,7.237373327,-5.47,2.63,6.069415128,1.7162,1.5868,2.337365329,0,0,0,-5.5,2.14,5.901660783
19/09/2020 14:30,-0.5132,2.2349,2.293066124,6.9968,-0.5951,7.022061966,-7.51,2.83,8.02552179,-0.6132,1.2349,1.378764755,0,0,0,-7.61,1.83,7.826940654
19/09/2020 15:00,0.4915,1.5919,1.666048577,7.7915,-0.6581,7.819243433,-7.3,2.25,7.638880808,0.1315,0.9219,0.931231368,0,0,0,-7.66,1.58,7.821253097
19/09/2020 15:30,1.8521,2.1009,2.800724053,7.0221,-0.4991,7.039814573,-5.17,2.6,5.786959478,1.3621,0.8609,1.611355088,0,0,0,-5.66,1.36,5.821099552
19/09/2020 16:00,4.5753,4.9405,6.7336402,4.4553,-0.3195,4.466741356,0.12,5.26,5.261368643,5.8253,-2.0195,6.165427831,0,0,0,1.37,-1.7,2.183323155
19/09/2020 16:30,5.3287,5.131,7.397445822,4.1387,-0.199,4.14348147,1.19,5.33,5.461226968,6.4687,-1.839,6.725027932,0,0,0,2.33,-1.64,2.849298159
19/09/2020 17:00,5.6371,2.5885,6.203001585,3.1671,-0.1615,3.171215013,2.47,2.75,3.696403658,7.1371,0.5885,7.161321712,0,0,0,3.97,0.75,4.040222766
19/09/2020 17:30,6.6803,1.8062,6.92017099,2.4903,-0.1438,2.494448342,4.19,1.95,4.621536541,8.4503,1.0562,8.516051229,0,0,0,5.96,1.2,6.07960525
19/09/2020 18:00,7.1078,1.9827,7.379154432,1.8678,-0.0573,1.868678712,5.24,2.04,5.623095233,9.1278,1.1927,9.205393318,0,0,0,7.26,1.25,7.366824282
19/09/2020 18:30,7.521,2.18,7.830570924,1.271,3.47E-18,1.271,6.25,2.18,6.619282438,9.811,1.34,9.902086699,0,0,0,8.54,1.34,8.644489574
19/09/2020 19:00,7.798,2.3504,8.144518657,0.628,0.0504,0.630019174,7.17,2.3,7.529867197,10.308,1.4604,10.4109381,0,0,0,9.68,1.41,9.782152115
19/09/2020 19:30,7.9358,2.4714,8.311723022,0.3458,0.0814,0.35525146,7.59,2.39,7.957399073,10.5458,1.5814,10.66371059,0,0,0,10.2,1.5,10.30970417
19/09/2020 20:00,8.1457,2.3285,8.47197384,0.3557,0.0485,0.358991281,7.79,2.28,8.116803558,10.7557,1.4485,10.85279848,0,0,0,10.4,1.4,10.4938077
19/09/2020 20:30,8.1755,2.0642,8.432065102,0.4355,0.0342,0.436840806,7.74,2.03,8.001781052,10.7355,1.2342,10.80621163,0,0,0,10.3,1.2,10.3696673
19/09/2020 21:00,7.8086,2.1611,8.102134729,0.4786,0.0311,0.479609393,7.33,2.13,7.633203783,10.2786,1.3511,10.3670193,0,0,0,9.8,1.32,9.888498369
19/09/2020 21:30,7.3472,2.1573,7.657368421,0.5472,0.0273,0.54788058,6.8,2.13,7.125791184,9.7172,1.4373,9.822922535,0,0,0,9.17,1.41,9.277769128
19/09/2020 22:00,6.7837,2.1476,7.1155303,0.6437,0.0176,0.643940564,6.14,2.13,6.498961455,9.0537,1.4276,9.165561928,0,0,0,8.41,1.41,8.527379433
19/09/2020 22:30,6.4052,1.7038,6.627934933,0.6952,0.0038,0.695210385,5.71,1.7,5.957692506,8.5652,1.0838,8.633497176,0,0,0,7.87,1.08,7.943758556
19/09/2020 23:00,5.9505,1.3316,6.097672409,0.6405,-0.0084,0.64055508,5.31,1.34,5.47646784,8.0305,0.7616,8.06653363,0,0,0,7.39,0.77,7.430006729
19/09/2020 23:30,5.3198,2.4287,5.847978773,0.6098,-0.0013,0.609801386,4.71,2.43,5.29990566,7.3698,0.0987,7.37046089,0,0,0,6.76,0.1,6.760739605
20/09/2020 00:00,4.595,5.4977,7.165105044,0.525,0.0177,0.525298287,4.07,5.48,6.826075007,6.805,-1.7923,7.037070718,0,0,0,6.28,-1.81,6.535633099
20/09/2020 00:30,4.2257,5.7732,7.15446565,0.4557,0.0132,0.455891138,3.77,5.76,6.884075828,6.3757,-1.5568,6.563015826,0,0,0,5.92,-1.57,6.124646929
20/09/2020 01:00,3.8525,6.5566,7.604653826,0.4825,0.0166,0.48278547,3.37,6.54,7.357207351,5.9725,-0.7834,6.023659337,0,0,0,5.49,-0.8,5.547981615
20/09/2020 01:30,3.8897,5.0463,6.371413484,0.4697,0.0263,0.470435734,3.42,5.02,6.074273619,5.8797,0.3063,5.887672866,0,0,0,5.41,0.28,5.417240995
20/09/2020 02:00,4.1606,2.5626,4.886462025,0.5106,0.0226,0.511099912,3.65,2.54,4.446807844,5.9806,2.0326,6.316568619,0,0,0,5.47,2.01,5.827606713
20/09/2020 02:30,4.0276,2.5639,4.77442614,0.5376,0.0239,0.538130997,3.49,2.54,4.316445297,5.8176,2.0339,6.162890472,0,0,0,5.28,2.01,5.649646007
20/09/2020 03:00,3.8499,2.5663,4.626837548,0.6399,0.0263,0.640440239,3.21,2.54,4.093372693,5.5899,2.0363,5.949243624,0,0,0,4.95,2.01,5.342527492
20/09/2020 03:30,3.7474,2.5671,4.542357226,0.6774,0.0271,0.677941863,3.07,2.54,3.984532595,5.4574,2.0771,5.839311532,0,0,0,4.78,2.05,5.201047971
20/09/2020 04:00,3.7651,2.5687,4.557872058,0.5651,0.0287,0.565828331,3.2,2.54,4.085535461,5.4951,2.1487,5.900257257,0,0,0,4.93,2.12,5.366497927
20/09/2020 04:30,3.7338,2.5696,4.532560711,0.5338,0.0296,0.534620052,3.2,2.54,4.085535461,5.4638,2.0796,5.846182224,0,0,0,4.93,2.05,5.339232155
20/09/2020 05:00,3.7417,2.571,4.539863422,0.5417,0.031,0.542586297,3.2,2.54,4.085535461,5.4717,2.081,5.854063707,0,0,0,4.93,2.05,5.339232155
20/09/2020 05:30,4.0528,4.5683,6.106926619,0.4928,0.0383,0.494286081,3.56,4.53,5.761466827,6.1028,-1.2517,6.229841148,0,0,0,5.61,-1.29,5.756405128
20/09/2020 06:00,4.1387,5.0745,6.548235483,0.5287,0.0345,0.529824443,3.61,5.04,6.199491915,6.2787,-2.2355,6.664798117,0,0,0,5.75,-2.27,6.181860561
20/09/2020 06:30,4.3817,5.2402,6.830738681,0.4517,0.0102,0.45181515,3.93,5.23,6.542002751,6.6117,-2.1998,6.968048287,0,0,0,6.16,-2.21,6.544440389
20/09/2020 07:00,4.6551,4.8791,6.743557875,0.4751,0.0091,0.475187142,4.18,4.87,6.417889061,6.8351,-1.7409,7.053320127,0,0,0,6.36,-1.75,6.596370214
20/09/2020 07:30,4.9034,2.6216,5.560226445,0.5534,0.0516,0.555800432,4.35,2.57,5.052464745,6.8034,2.0516,7.106005497,0,0,0,6.25,2,6.562202374
20/09/2020 08:00,5.3046,4.0773,6.690527367,1.1146,0.0273,1.114934281,4.19,4.05,5.827400793,7.3646,-0.5527,7.38531045,0,0,0,6.25,-0.58,6.276854308
20/09/2020 08:30,5.5079,4.659,7.214100319,2.0379,-0.051,2.038538057,3.47,4.71,5.850213671,7.4279,-1.691,7.617951129,0,0,0,5.39,-1.64,5.633977281
20/09/2020 09:00,5.4006,2.0959,5.793036956,3.3606,-0.1541,3.364131265,2.04,2.25,3.037120347,6.6806,1.5259,6.852648187,0,0,0,3.32,1.68,3.720860116
20/09/2020 09:30,5.2451,2.0331,5.625350622,4.8351,-0.2969,4.844207017,0.41,2.33,2.365797963,6.3651,1.5031,6.540168776,0,0,0,1.53,1.8,2.362392855
20/09/2020 10:00,4.5943,2.0214,5.019327689,6.3243,-0.4486,6.340190253,-1.73,2.47,3.015592811,4.7843,1.5214,5.020376923,0,0,0,-1.54,1.97,2.50049995
20/09/2020 10:30,4.1619,1.4979,4.423247226,7.6119,-0.5921,7.634893845,-3.45,2.09,4.03368318,4.0719,1.0279,4.199636653,0,0,0,-3.54,1.62,3.893070767
20/09/2020 11:00,3.7708,0.759,3.846428686,8.5608,-0.721,8.591108057,-4.79,1.48,5.013431958,3.3208,0.659,3.385556622,0,0,0,-5.24,1.38,5.418671424
20/09/2020 11:30,3.5636,-0.2935,3.575665981,9.3236,-0.8335,9.360781976,-5.76,0.54,5.785257125,2.8336,-0.8335,2.953643718,0,0,0,-6.49,0,6.49
20/09/2020 12:00,3.389,-0.3765,3.409849447,9.879,-0.9165,9.921421937,-6.49,0.54,6.512426583,2.459,-1.4565,2.857984123,0,0,0,-7.42,-0.54,7.439623646
20/09/2020 12:30,3.2111,-0.9766,3.356323997,10.2511,-0.9766,10.2975142,-7.04,0,7.04,2.1111,-1.5166,2.599388153,0,0,0,-8.14,-0.54,8.157891885
20/09/2020 13:00,2.8964,-1.0157,3.069328827,10.5064,-1.0157,10.55538192,-7.61,0,7.61,1.6064,-1.5557,2.23622974,0,0,0,-8.9,-0.54,8.916366973
20/09/2020 13:30,2.6827,-1.0041,2.864453892,10.4827,-1.0041,10.53067975,-7.8,0,7.8,1.3627,-1.5441,2.059416446,0,0,0,-9.12,-0.54,9.135972855
20/09/2020 14:00,2.5065,-0.9656,2.686061356,10.2565,-0.9656,10.30185302,-7.75,0,7.75,1.2065,-0.9656,1.545323788,0,0,0,-9.05,0,9.05
20/09/2020 14:30,2.4388,-0.3852,2.469033106,9.8888,-0.9252,9.931986734,-7.45,0.54,7.469544832,1.2488,-0.9252,1.554186758,0,0,0,-8.64,0,8.64
20/09/2020 15:00,2.5904,-0.3095,2.608823952,9.3804,-0.8495,9.418787311,-6.79,0.54,6.811438908,1.5604,-0.8495,1.776653711,0,0,0,-7.82,0,7.82
20/09/2020 15:30,2.9924,-0.2126,2.999942753,8.6724,-0.7526,8.704994458,-5.68,0.54,5.705611273,2.2124,-1.4226,2.630305024,0,0,0,-6.46,-0.67,6.494651646
20/09/2020 16:00,3.6169,-0.1036,3.618383419,7.8169,-0.6436,7.843350468,-4.2,0.54,4.234571997,3.1569,-0.6436,3.221837763,0,0,0,-4.66,0,4.66
20/09/2020 16:30,4.2735,0.1331,4.275572226,6.7235,-0.5169,6.74334026,-2.45,0.65,2.534758371,4.2735,-0.5169,4.30464724,0,0,0,-2.45,0,2.45
20/09/2020 17:00,4.7495,0.6091,4.788397755,5.4995,-0.3709,5.511993021,-0.75,0.98,1.234058345,5.5795,0.1991,5.583051232,0,0,0,0.08,0.57,0.575586657
20/09/2020 17:30,5.8817,3.5503,6.870154655,4.0817,-0.2197,4.087608467,1.8,3.77,4.177666813,7.1617,-1.2897,7.276899957,0,0,0,3.08,-1.07,3.260567435
20/09/2020 18:00,6.544,5.375,8.468445017,2.654,-0.085,2.655360804,3.89,5.46,6.704006265,8.514,-1.845,8.711614144,0,0,0,5.86,-1.76,6.11859461
20/09/2020 18:30,7.1233,5.5562,9.033978156,1.3633,0.0062,1.363314098,5.76,5.55,7.998756153,9.5933,-1.1438,9.661246469,0,0,0,8.23,-1.15,8.309957882
20/09/2020 19:00,8.0299,2.1143,8.303587086,0.5199,0.0543,0.522727941,7.51,2.06,7.7874065,10.4999,1.2543,10.57455287,0,0,0,9.98,1.2,10.0518854
20/09/2020 19:30,8.2659,2.2093,8.556056878,0.1559,0.0893,0.179664409,8.11,2.12,8.382511557,10.8659,1.2893,10.94212398,0,0,0,10.71,1.2,10.77701721
20/09/2020 20:00,8.5841,2.1847,8.857747281,0.1641,0.0647,0.176394161,8.42,2.12,8.682787571,11.2541,1.2647,11.32493854,0,0,0,11.09,1.2,11.15473442
20/09/2020 20:30,8.4521,2.1649,8.724951944,0.1321,0.0449,0.139522113,8.32,2.12,8.585848822,11.0821,1.3449,11.16340882,0,0,0,10.95,1.3,11.02689893
20/09/2020 21:00,7.9354,2.3149,8.266156009,0.0854,0.0449,0.09648404,7.85,2.27,8.171621626,10.4854,1.5149,10.59426898,0,0,0,10.4,1.47,10.50337565
20/09/2020 21:30,7.4076,2.4235,7.793964974,0.0676,0.0435,0.080386628,7.34,2.38,7.71621669,9.8776,1.6335,10.01175829,0,0,0,9.81,1.59,9.938017911
20/09/2020 22:00,6.8855,2.4223,7.299153892,0.0855,0.0423,0.095391509,6.8,2.38,7.204470834,9.2655,1.6923,9.418777497,0,0,0,9.18,1.65,9.32710566
20/09/2020 22:30,6.4207,4.7245,7.97159261,0.1107,0.0445,0.11930943,6.31,4.68,7.85611227,9.0807,-2.0055,9.299523791,0,0,0,8.97,-2.05,9.201271651
20/09/2020 23:00,5.8853,5.0777,7.773017006,0.2053,0.0477,0.210768546,5.68,5.03,7.587048174,8.4453,-2.3523,8.76677862,0,0,0,8.24,-2.4,8.582400597
20/09/2020 23:30,5.2877,5.1328,7.369220253,0.1977,0.0428,0.202279831,5.09,5.09,7.198347032,7.7277,-2.2972,8.061915103,0,0,0,7.53,-2.34,7.88520767
21/09/2020 00:00,4.9073,5.1799,7.135331618,0.1873,0.0399,0.191502741,4.72,5.14,6.978395231,7.2573,-2.2501,7.598115115,0,0,0,7.07,-2.29,7.431621627
21/09/2020 00:30,4.6131,5.2585,6.995177901,0.1731,0.0385,0.177329806,4.44,5.22,6.852882605,6.9131,-2.2515,7.270502311,0,0,0,6.74,-2.29,7.11840572
21/09/2020 01:00,4.3869,5.2553,6.845660647,0.0769,0.0353,0.08461501,4.31,5.22,6.769379588,6.7169,-2.2547,7.08522531,0,0,0,6.64,-2.29,7.02379527
21/09/2020 01:30,4.3601,5.2624,6.833983156,0.0501,0.0424,0.065633604,4.31,5.22,6.769379588,6.6901,-2.1476,7.026352096,0,0,0,6.64,-2.19,6.991830948
21/09/2020 02:00,4.398,5.3683,6.9398162,0.038,0.0483,0.061456407,4.36,5.32,6.8783719,6.748,-2.0917,7.064751439,0,0,0,6.71,-2.14,7.042989422
21/09/2020 02:30,4.3176,5.3654,6.886885139,0.0476,0.0454,0.065779328,4.27,5.32,6.821678679,6.6376,-2.0946,6.960250205,0,0,0,6.59,-2.14,6.928758908
21/09/2020 03:00,4.1904,5.3197,6.771902262,0.0404,0.0497,0.06404881,4.15,5.27,6.70786106,6.5004,-2.0903,6.828217502,0,0,0,6.46,-2.14,6.80523328
21/09/2020 03:30,4.1316,5.3708,6.776105902,0.0416,0.0508,0.065659729,4.09,5.32,6.710476883,6.4116,-2.0392,6.728071878,0,0,0,6.37,-2.09,6.704103221
21/09/2020 04:00,4.0444,5.3686,6.721535339,0.0944,0.0486,0.106175892,3.95,5.32,6.626077271,6.2944,-2.0414,6.617158402,0,0,0,6.2,-2.09,6.542789925
21/09/2020 04:30,3.9731,5.325,6.643880539,0.1231,0.055,0.134828076,3.85,5.27,6.52651515,6.1631,-2.035,6.490379543,0,0,0,6.04,-2.09,6.391377003
21/09/2020 05:00,3.9639,5.2761,6.599222259,0.1139,0.0561,0.126966216,3.85,5.22,6.486208446,6.2139,-2.0339,6.53829507,0,0,0,6.1,-2.09,6.44810825
21/09/2020 05:30,4.2942,3.7078,5.67344115,0.1142,0.0378,0.120293308,4.18,3.67,5.562490449,6.4142,-0.8022,6.464169435,0,0,0,6.3,-0.84,6.355753299
21/09/2020 06:00,4.5838,1.566,4.843921804,0.0938,0.026,0.097336735,4.49,1.54,4.746756788,6.5438,1.036,6.625301083,0,0,0,6.45,1.01,6.528598625
21/09/2020 06:30,4.7471,5.068,6.944032144,0.1171,0.028,0.120401038,4.63,5.04,6.843865867,7.0671,-1.452,7.214721506,0,0,0,6.95,-1.48,7.10583563
21/09/2020 07:00,5.2881,5.6481,7.737249849,0.0881,0.0481,0.100375395,5.2,5.6,7.64198927,7.7781,-1.5919,7.939331535,0,0,0,7.69,-1.64,7.862932023
21/09/2020 07:30,6.0678,5.4353,8.146206659,0.1178,0.0753,0.139810336,5.95,5.36,8.008251994,8.6378,-0.2847,8.642490551,0,0,0,8.52,-0.36,8.527602242
21/09/2020 08:00,7.0014,2.1722,7.330624448,0.5914,0.0522,0.59369925,6.41,2.12,6.751481319,9.3014,1.4122,9.407993984,0,0,0,8.71,1.36,8.81553742
21/09/2020 08:30,6.981,1.855,7.223253145,1.561,-0.005,1.561008008,5.42,1.86,5.7302705,8.991,1.105,9.058648133,0,0,0,7.43,1.11,7.512456323
21/09/2020 09:00,6.5374,1.4447,6.695129338,2.9174,-0.1153,2.919677525,3.62,1.56,3.941826988,8.0974,0.7647,8.133428112,0,0,0,5.18,0.88,5.254217354
21/09/2020 09:30,5.9302,1.0137,6.016216397,4.4302,-0.2663,4.43819645,1.5,1.28,1.971902635,6.8502,0.3937,6.861504189,0,0,0,2.42,0.66,2.508385935
21/09/2020 10:00,4.3921,2.5392,5.07327104,5.8121,-0.4208,5.827313193,-1.42,2.96,3.282986445,5.3121,-1.7708,5.599476676,0,0,0,-0.5,-1.35,1.439618005
21/09/2020 10:30,4.0182,4.0944,5.736727517,7.0282,-0.5556,7.050126708,-3.01,4.65,5.539187666,4.2082,-2.7956,5.052160587,0,0,0,-2.82,-2.24,3.601388621
21/09/2020 11:00,3.373,3.6339,4.958059924,8.113,-0.6661,8.14029841,-4.74,4.3,6.399812497,3.123,-3.2061,4.47573527,0,0,0,-4.99,-2.54,5.59925888
21/09/2020 11:30,2.8784,3.2732,4.358787079,9.0384,-0.7768,9.071719396,-6.16,4.05,7.372116385,2.2384,-3.5368,4.185616896,0,0,0,-6.8,-2.76,7.33877374
21/09/2020 12:00,2.623,2.9229,3.927273025,9.653,-0.8671,9.69186625,-7.03,3.79,7.986551196,1.753,-3.9071,4.282340413,0,0,0,-7.9,-3.04,8.464726812
21/09/2020 12:30,2.4862,2.7542,3.710364952,10.0762,-0.9258,10.11864181,-7.59,3.68,8.435075578,1.4562,-4.0458,4.299885589,0,0,0,-8.62,-3.12,9.167267859
21/09/2020 13:00,2.3065,2.6446,3.509109775,10.3365,-0.9654,10.38148493,-8.03,3.61,8.80414675,1.1565,-4.1354,4.294068631,0,0,0,-9.18,-3.17,9.711915362
21/09/2020 13:30,2.0081,2.6359,3.313673855,10.4081,-0.9741,10.4535839,-8.4,3.61,9.14287154,0.7981,-4.1041,4.180980796,0,0,0,-9.61,-3.13,10.10687885
21/09/2020 14:00,1.8987,2.6583,3.266744646,10.2487,-0.9517,10.29279285,-8.35,3.61,9.096955535,0.7287,-4.0417,4.106865298,0,0,0,-9.52,-3.09,10.00892102
21/09/2020 14:30,1.9484,2.9087,3.500971044,9.8284,-0.8913,9.868731542,-7.88,3.8,8.748394138,0.9484,-3.8413,3.956646086,0,0,0,-8.88,-2.95,9.357184406
21/09/2020 15:00,2.2973,3.1917,3.932497448,9.0973,-0.7983,9.132258767,-6.8,3.99,7.88416768,1.5373,-3.5683,3.885364356,0,0,0,-7.56,-2.77,8.051490545
21/09/2020 15:30,2.458,3.5475,4.315845253,8.388,-0.7125,8.418206475,-5.93,4.26,7.301540933,1.958,-3.2625,3.804953383,0,0,0,-6.43,-2.55,6.917181507
21/09/2020 16:00,2.7976,3.8884,4.790221323,7.4976,-0.6216,7.523323223,-4.7,4.51,6.513839114,2.7076,-3.0016,4.04236321,0,0,0,-4.79,-2.38,5.348691429
21/09/2020 16:30,3.6187,4.2424,5.576105043,6.6787,-0.5076,6.697961738,-3.06,4.75,5.650318575,3.9287,-2.7176,4.777031866,0,0,0,-2.75,-2.21,3.527973923
21/09/2020 17:00,4.0841,4.7681,6.278108825,5.4041,-0.3719,5.416881614,-1.32,5.14,5.306788106,5.2841,-2.2519,5.74393301,0,0,0,-0.12,-1.88,1.883825894
21/09/2020 17:30,5.6149,5.1996,7.652642823,3.9949,-0.2304,4.001538475,1.62,5.43,5.66650686,6.9749,-1.8804,7.223927891,0,0,0,2.98,-1.65,3.406302981
21/09/2020 18:00,6.3704,5.6891,8.540951643,2.5604,-0.0809,2.561677765,3.81,5.77,6.914405253,8.4104,-1.4209,8.529582931,0,0,0,5.85,-1.34,6.001508144
21/09/2020 18:30,7.4062,3.3362,8.122932283,1.3362,0.0162,1.3362982,6.07,3.32,6.918619805,9.6962,0.4562,9.706926026,0,0,0,8.36,0.44,8.37157094
21/09/2020 19:00,7.9605,2.2978,8.285496068,0.5505,0.0678,0.554659436,7.41,2.23,7.738281463,10.4205,1.4078,10.51516624,0,0,0,9.87,1.34,9.960547174
21/09/2020 19:30,8.2715,2.3918,8.610366978,0.1715,0.1118,0.204722959,8.1,2.28,8.414772724,10.8615,1.5018,10.96483404,0,0,0,10.69,1.39,10.77999072
21/09/2020 20:00,8.6261,2.3655,8.944562117,0.1261,0.0855,0.152353077,8.5,2.28,8.80047726,11.3061,1.4355,11.39686612,0,0,0,11.18,1.35,11.26121219
21/09/2020 20:30,8.3857,2.3897,8.719554494,0.1257,0.0697,0.143730929,8.26,2.32,8.579627032,11.0057,1.5197,11.11012694,0,0,0,10.88,1.45,10.97619697
21/09/2020 21:00,7.7952,2.517,8.191485338,0.1252,0.067,0.142000141,7.67,2.45,8.051794831,10.3252,1.687,10.46210897,0,0,0,10.2,1.62,10.32784585
21/09/2020 21:30,7.6058,1.7354,7.801269563,0.1258,0.0554,0.137458357,7.48,1.68,7.666342022,10.1358,0.9754,10.18262475,0,0,0,10.01,0.92,10.05218882
21/09/2020 22:00,6.9574,2.5491,7.409677832,0.1274,0.0691,0.144932985,6.83,2.48,7.266312683,9.4674,0.9891,9.518927543,0,0,0,9.34,0.92,9.385201117
21/09/2020 22:30,6.4385,5.1532,8.246802562,0.1285,0.0732,0.147886747,6.31,5.08,8.100771568,9.2485,-2.4468,9.566691303,0,0,0,9.12,-2.52,9.461754594
21/09/2020 23:00,5.8868,5.1543,7.824399193,0.1268,0.0743,0.146965064,5.76,5.08,7.680104166,8.5568,-2.3557,8.875142181,0,0,0,8.43,-2.43,8.773243414
21/09/2020 23:30,5.3769,5.1516,7.446478105,0.1269,0.0716,0.145705765,5.25,5.08,7.305402111,7.9269,-2.3584,8.270295894,0,0,0,7.8,-2.43,8.169755198
22/09/2020 00:00,4.9381,5.27,7.222030989,0.1281,0.07,0.145978115,4.81,5.2,7.083509017,7.4181,-2.27,7.75764833,0,0,0,7.29,-2.34,7.656350305
22/09/2020 00:30,4.6297,5.2634,7.009814666,0.1297,0.0634,0.144366374,4.5,5.2,6.876772499,7.0397,-2.3166,7.411073583,0,0,0,6.91,-2.38,7.308385595
22/09/2020 01:00,4.447,5.2628,6.890056084,0.127,0.0628,0.14167865,4.32,5.2,6.76035502,6.837,-2.2472,7.196837975,0,0,0,6.71,-2.31,7.096492091
22/09/2020 01:30,4.4475,5.2613,6.88923319,0.1275,0.0613,0.141470633,4.32,5.2,6.76035502,6.8375,-2.2487,7.19778146,0,0,0,6.71,-2.31,7.096492091
22/09/2020 02:00,4.4495,5.2477,6.88014575,0.1295,0.0477,0.13800558,4.32,5.2,6.76035502,6.8395,-1.8723,7.091140073,0,0,0,6.71,-1.92,6.979290795
22/09/2020 02:30,4.2201,5.617,7.025662461,0.1301,0.037,0.135259048,4.09,5.58,6.918417449,6.6301,-2.023,6.93186519,0,0,0,6.5,-2.06,6.818621562
22/09/2020 03:00,4.2217,5.406,6.859124353,0.1317,0.046,0.139502294,4.09,5.36,6.742232568,6.6317,-2.214,6.99151206,0,0,0,6.5,-2.26,6.88168584
22/09/2020 03:30,4.1527,5.3452,6.768757665,0.1327,0.0452,0.140186768,4.02,5.3,6.652097414,6.5327,-2.0748,6.854266141,0,0,0,6.4,-2.12,6.741987837
22/09/2020 04:00,4.0197,2.7848,4.890102159,0.1397,0.0548,0.150063753,3.88,2.73,4.744185915,6.0097,2.1948,6.397940382,0,0,0,5.87,2.14,6.247919654
22/09/2020 04:30,4.0195,2.8522,4.928633187,0.1395,0.0622,0.152738633,3.88,2.79,4.778964323,5.9595,2.2022,6.353371159,0,0,0,5.82,2.14,6.200967666
22/09/2020 05:00,4.0213,2.8018,4.901115886,0.1413,0.0618,0.154223636,3.88,2.74,4.749947368,6.0113,2.2018,6.401847462,0,0,0,5.87,2.14,6.247919654
22/09/2020 05:30,4.198,2.7301,5.007659135,0.168,0.0501,0.17531118,4.03,2.68,4.839762391,6.198,2.0901,6.540926694,0,0,0,6.03,2.04,6.365728552
22/09/2020 06:00,4.391,2.6455,5.126358478,0.201,0.0455,0.20608554,4.19,2.6,4.931135772,6.411,1.9955,6.714383162,0,0,0,6.21,1.95,6.508963051
22/09/2020 06:30,4.8714,2.512,5.480938055,0.2414,0.042,0.245026448,4.63,2.47,5.247647092,6.9714,1.822,7.205560489,0,0,0,6.73,1.78,6.961415086
22/09/2020 07:00,5.5815,2.4491,6.095181134,0.2315,0.0491,0.236649657,5.35,2.4,5.863659267,7.8315,1.6791,8.009479949,0,0,0,7.6,1.63,7.772830887
22/09/2020 07:30,6.4008,2.4688,6.860409177,0.2008,0.0688,0.212259464,6.2,2.4,6.648308055,8.7908,1.6188,8.938606048,0,0,0,8.59,1.55,8.728722702
22/09/2020 08:00,7.1344,2.2755,7.488495417,0.3844,0.0755,0.391744317,6.75,2.2,7.099471811,9.5644,1.3855,9.664230834,0,0,0,9.18,1.31,9.272998436
22/09/2020 08:30,7.2015,3.8699,8.175434439,0.7215,0.0599,0.723982224,6.48,3.81,7.51708055,9.7615,-0.1301,9.762366939,0,0,0,9.04,-0.19,9.041996461
22/09/2020 09:00,7.2073,5.8948,9.310952708,1.0173,0.0448,1.018285977,6.19,5.85,8.516959551,9.8973,-1.5952,10.02502919,0,0,0,8.88,-1.64,9.030171648
22/09/2020 09:30,6.7439,5.8456,8.924753586,1.3639,-0.0044,1.363907097,5.38,5.85,7.947760691,9.2839,-1.6444,9.428406576,0,0,0,7.92,-1.64,8.088015826
22/09/2020 10:00,6.819,3.5378,7.682108424,1.909,-0.0922,1.91122522,4.91,3.63,6.106144446,9.149,-3.9522,9.966146991,0,0,0,7.24,-3.86,8.204705967
22/09/2020 10:30,6.2962,3.5459,7.226032193,1.9962,-0.0841,1.997970783,4.3,3.63,5.627335071,8.5762,-3.9441,9.439657369,0,0,0,6.58,-3.86,7.628630283
22/09/2020 11:00,6.4009,3.5275,7.308541377,1.8509,-0.0525,1.851644421,4.55,3.58,5.789550932,8.7209,-3.9925,9.591358249,0,0,0,6.87,-3.94,7.919627516
22/09/2020 11:30,6.366,3.4575,7.244326211,2.546,-0.1225,2.548945321,3.82,3.58,5.235341441,8.346,-3.9425,9.230331644,0,0,0,5.8,-3.82,6.944955003
22/09/2020 12:00,6.0028,3.5033,6.950303499,2.4228,-0.1267,2.426110618,3.58,3.63,5.098362482,8.1028,-4.0867,9.075047368,0,0,0,5.68,-3.96,6.924160599
22/09/2020 12:30,6.5005,3.4804,7.373580162,1.6605,-0.0796,1.662406812,4.84,3.56,6.00826098,8.9205,-4.1896,9.855357346,0,0,0,7.26,-4.11,8.342643466
22/09/2020 13:00,7.2499,3.4866,8.044714387,1.1899,-0.0134,1.189975449,6.06,3.5,6.998114032,9.8599,-4.2034,10.71849801,0,0,0,8.67,-4.19,9.629382119
22/09/2020 13:30,7.2173,3.608,8.068896039,1.1573,0.008,1.15732765,6.06,3.6,7.048659447,9.8873,-4.112,10.70827929,0,0,0,8.73,-4.12,9.653356929
22/09/2020 14:00,7.371,3.6046,8.205168015,1.311,0.0046,1.31100807,6.06,3.6,7.048659447,9.921,-4.1154,10.74070566,0,0,0,8.61,-4.12,9.544972499
22/09/2020 14:30,7.5733,3.5417,8.360532984,1.3133,0.0017,1.3133011,6.26,3.54,7.191606218,10.1233,-4.1883,10.95550363,0,0,0,8.81,-4.19,9.755624019
22/09/2020 15:00,7.4713,3.6158,8.30026104,1.1013,0.0158,1.101413333,6.37,3.6,7.316891416,10.0813,-4.0442,10.86223565,0,0,0,8.98,-4.06,9.855150937
22/09/2020 15:30,7.415,3.628,8.254974803,1.175,0.028,1.17533357,6.24,3.6,7.20399889,9.975,-3.962,10.73303634,0,0,0,8.8,-3.99,9.662303038
22/09/2020 16:00,7.3689,3.5138,8.163790642,1.5589,0.0238,1.559081669,5.81,3.49,6.777624953,9.8489,-4.0362,10.64385934,0,0,0,8.29,-4.06,9.230801699
22/09/2020 16:30,7.5243,3.476,8.288405546,1.7143,-0.014,1.714357165,5.81,3.49,6.777624953,10.0043,-4.074,10.80201345,0,0,0,8.29,-4.06,9.230801699
22/09/2020 17:00,7.7588,3.4056,8.473316281,1.7188,-0.0044,1.718805632,6.04,3.41,6.936115628,10.3188,-4.1544,11.1236987,0,0,0,8.6,-4.15,9.548952822
22/09/2020 17:30,8.2024,3.3123,8.845942406,1.4224,0.0023,1.42240186,6.78,3.31,7.544832669,10.9924,-4.3977,11.83945197,0,0,0,9.57,-4.4,10.5330385
22/09/2020 18:00,8.5351,2.1861,8.81061662,1.1951,0.0061,1.195115568,7.34,2.18,7.65689232,11.4451,-3.6239,12.00512246,0,0,0,10.25,-3.63,10.87379419
22/09/2020 18:30,8.9113,-0.695,8.938360738,1.0313,-0.005,1.031312121,7.88,-0.69,7.910151705,11.6213,-1.795,11.75910875,0,0,0,10.59,-1.79,10.74021415
22/09/2020 19:00,8.9083,-0.6571,8.93250185,0.7183,0.0329,0.719053058,8.19,-0.69,8.219014539,11.7083,-1.7571,11.83941254,0,0,0,10.99,-1.79,11.13481926
22/09/2020 19:30,9.0751,-0.6055,9.09527736,0.4651,0.0345,0.466377808,8.61,-0.64,8.633753529,11.9551,-1.6855,12.0733312,0,0,0,11.49,-1.72,11.61802479
22/09/2020 20:00,8.839,-0.5569,8.856526329,0.479,0.0231,0.479556681,8.36,-0.58,8.380095465,11.669,-1.6169,11.78048923,0,0,0,11.19,-1.64,11.30954022
22/09/2020 20:30,8.2238,-0.5355,8.241216336,0.5638,0.0045,0.563817958,7.66,-0.54,7.679010353,10.9438,-1.3855,11.03115446,0,0,0,10.38,-1.39,10.47265487
22/09/2020 21:00,7.7418,-0.544,7.760889333,0.7018,-0.004,0.701811399,7.04,-0.54,7.060679854,10.3118,-1.254,10.38776854,0,0,0,9.61,-1.25,9.690954545
22/09/2020 21:30,7.223,-0.5434,7.243411666,0.693,-0.0034,0.69300834,6.53,-0.54,6.552289676,9.683,-1.0734,9.742313717,0,0,0,8.99,-1.07,9.05345238
22/09/2020 22:00,6.7124,-0.0176,6.712423074,0.7624,-0.0176,0.762603121,5.95,0,5.95,9.0324,-0.9776,9.085150055,0,0,0,8.27,-0.96,8.325533016
22/09/2020 22:30,6.1924,4.1862,7.474629636,0.6824,-0.0038,0.68241058,5.51,4.19,6.922152844,8.5024,-1.4038,8.617508932,0,0,0,7.82,-1.4,7.944331312
22/09/2020 23:00,5.2568,4.2857,6.78241629,0.6568,0.0057,0.656824733,4.6,4.28,6.283183906,7.7268,-3.3743,8.431449385,0,0,0,7.07,-3.38,7.836408616
22/09/2020 23:30,4.7536,4.417,6.488960006,0.5936,0.007,0.593641272,4.16,4.41,6.06248299,7.1236,-3.263,7.8353587,0,0,0,6.53,-3.27,7.302999384
23/09/2020 00:00,4.2014,4.4261,6.102632479,0.6714,0.0161,0.671593009,3.53,4.41,5.648805183,6.4314,-3.1039,7.141225467,0,0,0,5.76,-3.12,6.550725151
23/09/2020 00:30,3.838,4.4271,5.859134613,0.628,0.0171,0.628232767,3.21,4.41,5.454557727,6.018,-3.0029,6.725602754,0,0,0,5.39,-3.02,6.178389758
23/09/2020 01:00,3.6929,4.5042,5.824545308,0.5529,0.0042,0.552915952,3.14,4.5,5.487221519,5.8729,-2.9658,6.579279904,0,0,0,5.32,-2.97,6.092889298
23/09/2020 01:30,3.7176,4.5059,5.841548131,0.5776,0.0059,0.577630133,3.14,4.5,5.487221519,5.8976,-2.9641,6.600573806,0,0,0,5.32,-2.97,6.092889298
23/09/2020 02:00,3.792,4.4741,5.864881483,0.652,0.0141,0.652152444,3.14,4.46,5.45446606,5.972,-3.0059,6.685822224,0,0,0,5.32,-3.02,6.117417756
23/09/2020 02:30,3.7245,4.4836,5.828770815,0.6645,0.0236,0.66491895,3.06,4.46,5.408807632,5.8845,-2.9164,6.567551234,0,0,0,5.22,-2.94,5.99099324
23/09/2020 03:00,3.6015,4.4282,5.707868034,0.8315,0.0082,0.831540432,2.77,4.42,5.216253445,5.6815,-3.0118,6.430426229,0,0,0,4.85,-3.02,5.713396538
23/09/2020 03:30,3.4243,4.4244,5.594742697,0.9043,0.0044,0.904310704,2.52,4.42,5.087907232,5.4543,-3.0656,6.256779671,0,0,0,4.55,-3.07,5.48884323
23/09/2020 04:00,3.457,4.4236,5.614186135,0.777,0.0036,0.77700834,2.68,4.42,5.169023119,5.527,-3.0164,6.29653857,0,0,0,4.75,-3.02,5.628756523
23/09/2020 04:30,3.4691,4.5419,5.715199946,0.5191,0.0119,0.519236382,2.95,4.53,5.405867183,5.6291,-2.9381,6.349740028,0,0,0,5.11,-2.95,5.900389818
23/09/2020 05:00,3.7816,4.5574,5.922026116,0.3316,0.0274,0.332730101,3.45,4.53,5.694154898,5.9916,-2.9226,6.666397927,0,0,0,5.66,-2.95,6.382640519
23/09/2020 05:30,3.9857,4.5635,6.058988095,0.3857,0.0335,0.387152089,3.6,4.53,5.786268227,6.2257,-2.9165,6.87497729,0,0,0,5.84,-2.95,6.542789925
23/09/2020 06:00,4.0391,4.5119,6.055705609,0.3391,0.0419,0.341678826,3.7,4.47,5.802663182,6.3591,-2.9081,6.992510166,0,0,0,6.02,-2.95,6.703946599
23/09/2020 06:30,4.4741,4.4023,6.276767966,0.3341,0.0123,0.334326338,4.14,4.39,6.034210802,6.9241,-3.3077,7.673593689,0,0,0,6.59,-3.32,7.379058205
23/09/2020 07:00,5.1319,4.2887,6.688000097,0.3319,0.0287,0.33313856,4.8,4.26,6.417756617,7.7319,-3.4313,8.459083715,0,0,0,7.4,-3.46,8.16894118
23/09/2020 07:30,5.9432,4.1496,7.248503735,0.3932,0.0496,0.396316036,5.55,4.1,6.900181157,8.6832,-3.5904,9.396219155,0,0,0,8.29,-3.64,9.053932847
23/09/2020 08:00,6.54,4.0369,7.68558141,0.55,0.0569,0.552935448,5.99,3.98,7.191696601,9.34,-3.7031,10.04731554,0,0,0,8.79,-3.76,9.560423631
23/09/2020 08:30,7.1536,3.8025,8.10141958,0.7636,0.0525,0.765402646,6.39,3.75,7.409089013,9.9736,-3.9875,10.7411756,0,0,0,9.21,-4.04,10.05712185
23/09/2020 09:00,7.1836,3.7716,8.11351191,1.2336,0.0216,1.233789091,5.95,3.75,7.033135858,9.8136,-4.0184,10.6044464,0,0,0,8.58,-4.04,9.483564731
23/09/2020 09:30,8.0236,3.6825,8.828304662,2.6436,-0.0675,2.644461611,5.38,3.75,6.557964623,10.0736,-3.9575,10.82308751,0,0,0,7.43,-3.89,8.386715686
23/09/2020 10:00,7.5813,3.7547,8.460134856,4.0813,-0.2153,4.086974893,3.5,3.97,5.292532475,9.1213,-3.8853,9.914316405,0,0,0,5.04,-3.67,6.234621079
23/09/2020 10:30,7.2861,3.482,8.075368549,4.1061,-0.308,4.117635391,3.18,3.79,4.94737304,8.7061,-4.158,9.648064117,0,0,0,4.6,-3.85,5.998541489
23/09/2020 11:00,6.1667,3.4281,7.055498459,5.0167,-0.4219,5.034409449,1.15,3.85,4.018084121,6.8367,-4.1819,8.014284403,0,0,0,1.82,-3.76,4.177319715
