Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2020 11:30,4.4648,3.4286,5.629363818,5.2748,-0.4814,5.296721722,-0.81,3.91,3.993018908,5.6648,-4.1614,7.029026177,0,0,0,0.39,-3.68,3.700608058
23/09/2020 12:00,5.395,3.2624,6.304702908,5.405,-0.4976,5.427856921,-0.01,3.76,3.760013298,6.455,-4.3576,7.788177114,0,0,0,1.05,-3.86,4.000262491
23/09/2020 12:30,7.3706,3.4194,8.125148658,4.0206,-0.2806,4.030379724,3.35,3.7,4.99124233,8.8806,-4.2206,9.832523619,0,0,0,4.86,-3.94,6.256452669
23/09/2020 13:00,7.2206,3.5418,8.042475465,4.2206,-0.2382,4.227316359,3,3.78,4.825805632,8.5906,-4.0682,9.505191192,0,0,0,4.37,-3.83,5.810834708
23/09/2020 13:30,6.8907,3.5201,7.737754875,3.7807,-0.2599,3.789622738,3.11,3.78,4.894946374,8.4807,-4.0899,9.415389238,0,0,0,4.7,-3.83,6.062911842
23/09/2020 14:00,7.2451,3.6512,8.11312119,3.8951,-0.2488,3.903037977,3.35,3.9,5.141254711,8.7851,-4.0188,9.660679865,0,0,0,4.89,-3.77,6.174544518
23/09/2020 14:30,7.0833,3.6105,7.950399307,4.2133,-0.2895,4.223234204,2.87,3.9,4.842199913,8.3933,-3.9995,9.297498865,0,0,0,4.18,-3.71,5.588962337
23/09/2020 15:00,7.4469,2.114,7.741144335,3.5969,-0.326,3.611643062,3.85,2.44,4.558080736,8.7169,-0.016,8.716914684,0,0,0,5.12,0.31,5.12937618
23/09/2020 15:30,7.8245,0.8553,7.871107822,2.3945,-0.1447,2.398868137,5.43,1,5.52131325,9.4445,-0.1447,9.445608416,0,0,0,7.05,0,7.05
23/09/2020 16:00,7.7756,0.8872,7.826051316,1.4556,-0.0628,1.456954083,6.32,0.95,6.391001486,9.8156,-4.0728,10.62702702,0,0,0,8.36,-4.01,9.271984685
23/09/2020 16:30,8.174,3.4238,8.862092441,1.404,-0.0362,1.404466603,6.77,3.46,7.602927068,10.704,-4.0962,11.46099779,0,0,0,9.3,-4.06,10.14759085
23/09/2020 17:00,8.4333,3.4549,9.113554899,0.9433,-0.0051,0.943313787,7.49,3.46,8.250557557,11.2033,-4.1451,11.9455341,0,0,0,10.26,-4.14,11.06377874
23/09/2020 17:30,9.0782,3.3173,9.665308817,0.7882,-0.0027,0.788204624,8.29,3.32,8.930089585,12.0382,-4.3427,12.79755065,0,0,0,11.25,-4.34,12.05811345
23/09/2020 18:00,8.9354,3.2962,9.523985909,0.9854,-0.0238,0.985687374,7.95,3.32,8.615387397,11.8154,-4.3638,12.59549235,0,0,0,10.83,-4.34,11.66724046
23/09/2020 18:30,8.3674,3.4355,9.045222109,1.8374,-0.0545,1.838208098,6.53,3.49,7.404120474,10.8874,-4.1345,11.64601086,0,0,0,9.05,-4.08,9.927179861
23/09/2020 19:00,8.5585,3.3913,9.205913205,0.7385,-0.0287,0.739057467,7.82,3.42,8.535150848,11.4585,-4.2287,12.2138907,0,0,0,10.72,-4.2,11.51340089
23/09/2020 19:30,8.6256,3.4595,9.293498567,0.2356,0.0395,0.238888279,8.39,3.42,9.060270415,11.7556,-4.1605,12.47011995,0,0,0,11.52,-4.2,12.26174539
23/09/2020 20:00,8.6443,3.4616,9.311637721,0.2143,0.0416,0.218300366,8.43,3.42,9.097323782,11.8043,-4.2384,12.54215026,0,0,0,11.59,-4.28,12.35501922
23/09/2020 20:30,8.2985,3.5724,9.034774154,0.1285,0.0224,0.130437763,8.17,3.55,8.907940278,11.4185,-4.1476,12.1484455,0,0,0,11.29,-4.17,12.03548919
23/09/2020 21:00,8.0303,3.5775,8.791144655,0.0303,0.0275,0.0409187,8,3.55,8.752285416,11.1703,-4.4525,12.02498891,0,0,0,11.14,-4.48,12.00708124
23/09/2020 21:30,7.7289,2.852,8.238312886,0.0289,0.022,0.036320931,7.7,2.83,8.203590677,10.7289,-5.048,11.85713284,0,0,0,10.7,-5.07,11.84039273
23/09/2020 22:00,6.8957,3.8899,7.917196505,0.0257,0.0299,0.039427148,6.87,3.86,7.880133248,9.7757,-3.9301,10.53612816,0,0,0,9.75,-3.96,10.52350227
23/09/2020 22:30,6.2439,4.3369,7.602301548,0.0539,0.0369,0.0653209,6.19,4.3,7.536982155,9.0039,-3.3331,9.601029675,0,0,0,8.95,-3.37,9.563440803
23/09/2020 23:00,5.6989,4.4294,7.217828314,0.0389,0.0294,0.048760332,5.66,4.4,7.169072464,8.3189,-3.2106,8.916952931,0,0,0,8.28,-3.24,8.891344105
23/09/2020 23:30,5.0086,4.617,6.811957352,0.1386,0.017,0.139638677,4.87,4.6,6.699022317,7.4886,-3.083,8.098396073,0,0,0,7.35,-3.1,7.976998182
24/09/2020 00:00,4.4929,4.6104,6.437541345,0.2629,0.0104,0.263105625,4.23,4.6,6.249231953,6.8329,-3.0896,7.498943297,0,0,0,6.57,-3.1,7.264633508
24/09/2020 00:30,4.1316,4.6051,6.186846092,0.2616,0.0051,0.261649709,3.87,4.6,6.011397508,6.3816,-3.0149,7.057934582,0,0,0,6.12,-3.02,6.824573247
24/09/2020 01:00,3.8159,4.5901,5.969096315,0.4459,-0.0099,0.446009888,3.37,4.6,5.702359161,5.9559,-3.0299,6.682292931,0,0,0,5.51,-3.02,6.283351017
24/09/2020 01:30,3.7432,3.1725,4.906760896,0.9932,-0.0175,0.993354161,2.75,3.19,4.211721738,5.7132,-4.4275,7.227960327,0,0,0,4.72,-4.41,6.459605251
24/09/2020 02:00,3.6231,2.9101,4.6470997,1.5031,-0.0799,1.505222116,2.12,2.99,3.665310355,5.4531,-4.6399,7.159956119,0,0,0,3.95,-4.56,6.032918034
24/09/2020 02:30,3.8112,3.1837,4.966003537,0.8012,-0.0363,0.802021901,3.01,3.22,4.407777218,5.8912,-4.3863,7.344784893,0,0,0,5.09,-4.35,6.695565697
24/09/2020 03:00,4.1028,3.3164,5.275554644,0.3228,0.0064,0.322863439,3.78,3.31,5.02439051,6.3028,-4.3436,7.654550856,0,0,0,5.98,-4.35,7.394788706
24/09/2020 03:30,4.2467,3.4331,5.460827456,0.0767,0.0331,0.083537417,4.17,3.4,5.380418199,6.5467,-4.1969,7.77645488,0,0,0,6.47,-4.23,7.730058215
24/09/2020 04:00,4.2243,3.4735,5.468995588,0.0543,0.0335,0.063802351,4.17,3.44,5.405783939,6.5243,-4.1965,7.757390202,0,0,0,6.47,-4.23,7.730058215
24/09/2020 04:30,4.0835,3.42,5.32647841,0.3435,0.02,0.344081749,3.74,3.4,5.054463374,6.2435,-4.21,7.530298284,0,0,0,5.9,-4.23,7.259676301
24/09/2020 05:00,3.9944,3.0244,5.010212243,1.3044,-0.0656,1.306048514,2.69,3.09,4.09685245,5.8444,-4.5156,7.38563841,0,0,0,4.54,-4.45,6.357208507
24/09/2020 05:30,3.9407,2.9374,4.915021389,1.4607,-0.0926,1.463632211,2.48,3.03,3.9155204,5.7807,-4.5426,7.351986619,0,0,0,4.32,-4.45,6.202007739
24/09/2020 06:00,4.0333,2.8448,4.935625181,1.5533,-0.1152,1.557566027,2.48,2.96,3.861605884,5.8733,-4.7152,7.531849967,0,0,0,4.32,-4.6,6.310499188
24/09/2020 06:30,4.1678,3.8766,5.691975439,1.4378,-0.0834,1.440216789,2.73,3.96,4.809833677,6.2078,-3.6734,7.213227322,0,0,0,4.77,-3.59,5.970008375
24/09/2020 07:00,4.6384,3.8936,6.055978494,1.4484,-0.0664,1.449921212,3.19,3.96,5.085046706,6.8484,-3.6564,7.763365476,0,0,0,5.4,-3.59,6.484450632
24/09/2020 07:30,5.5501,3.7106,6.676238639,1.5201,-0.0794,1.522172254,4.03,3.79,5.532178594,7.9301,-3.9594,8.863596018,0,0,0,6.41,-3.88,7.492829906
24/09/2020 08:00,6.3135,3.6546,7.294956025,1.4135,-0.0654,1.415012159,4.9,3.72,6.152105331,8.9035,-4.0954,9.800235375,0,0,0,7.49,-4.03,8.505351257
24/09/2020 08:30,6.5637,3.2938,7.343791673,2.0537,-0.0962,2.055951879,4.51,3.39,5.64200319,9.0037,-4.4362,10.03725481,0,0,0,6.95,-4.34,8.19378423
24/09/2020 09:00,7.2543,3.1459,7.90705731,2.6943,-0.1441,2.698150719,4.56,3.29,5.622961853,9.4743,-4.6141,10.53813453,0,0,0,6.78,-4.47,8.120917436
24/09/2020 09:30,5.8459,3.1433,6.637385155,5.2159,-0.3067,5.224909348,0.63,3.45,3.507050042,7.3659,-4.4767,8.619589648,0,0,0,2.15,-4.17,4.691630847
24/09/2020 10:00,6.9539,3.1544,7.635899722,3.5839,-0.3556,3.601498378,3.37,3.51,4.865901766,8.8039,-4.5756,9.921933812,0,0,0,5.22,-4.22,6.712436219
24/09/2020 10:30,8.0901,3.1734,8.69023507,3.8601,-0.2066,3.865624862,4.23,3.38,5.414545226,9.9001,-4.4266,10.8446654,0,0,0,6.04,-4.22,7.368174808
24/09/2020 11:00,2.8358,2.8753,4.038454126,5.5758,-0.4047,5.590467577,-2.74,3.28,4.273874121,3.6258,-4.6647,5.908117444,0,0,0,-1.95,-4.26,4.685093382
24/09/2020 11:30,2.7974,2.3053,3.624893771,8.1274,-0.8347,8.170150234,-5.33,3.14,6.186153894,2.5874,-5.1747,5.785512842,0,0,0,-5.54,-4.34,7.037556394
24/09/2020 12:00,5.1655,2.4631,5.722696205,6.4355,-0.7269,6.47642215,-1.27,3.19,3.433511322,6.0155,-5.0669,7.865094778,0,0,0,-0.42,-4.34,4.360275221
24/09/2020 12:30,5.9279,2.9139,6.605362338,5.1779,-0.3461,5.189454077,0.75,3.26,3.345160684,7.1779,-4.6861,8.572151516,0,0,0,2,-4.34,4.7786609
24/09/2020 13:00,2.9567,1.0894,3.151010513,7.2267,-0.5106,7.244715678,-4.27,1.6,4.559923245,3.0567,-1.9306,3.615332799,0,0,0,-4.17,-1.42,4.40514472
24/09/2020 13:30,3.2623,0.2399,3.271108879,7.3523,-0.5901,7.375942875,-4.09,0.83,4.173367944,3.3023,-0.9801,3.444674339,0,0,0,-4.05,-0.39,4.068734447
24/09/2020 14:00,6.805,0.1758,6.807270425,4.365,-0.4842,4.391773519,2.44,0.66,2.527686689,7.795,-1.1242,7.87564922,0,0,0,3.43,-0.64,3.489197615
24/09/2020 14:30,8.2534,0.6628,8.279970737,4.6434,-0.2272,4.648955087,3.61,0.89,3.718090908,9.0134,0.3128,9.018826054,0,0,0,4.37,0.54,4.403237445
24/09/2020 15:00,7.5335,0.677,7.563858225,4.9635,-0.213,4.968068161,2.57,0.89,2.719742635,8.1535,-0.273,8.158069088,0,0,0,3.19,-0.06,3.190564213
24/09/2020 15:30,6.8844,0.57,6.907956526,5.1344,-0.32,5.144362289,1.75,0.89,1.963313526,7.6444,-0.6,7.667910495,0,0,0,2.51,-0.28,2.525569243
24/09/2020 16:00,5.4345,0.6203,5.469786316,4.6645,-0.1997,4.668772894,0.77,0.82,1.124855546,6.4845,0.0303,6.484570791,0,0,0,1.82,0.23,1.834475402
24/09/2020 16:30,6.7909,0.5403,6.812359863,3.3509,-0.2097,3.357455123,3.44,0.75,3.520809566,8.3909,-0.2097,8.393519935,0,0,0,5.04,0,5.04
24/09/2020 17:00,8.2818,0.6742,8.309197126,1.8418,-0.1258,1.846091244,6.44,0.8,6.48949921,10.5018,-0.6658,10.52288425,0,0,0,8.66,-0.54,8.676819694
24/09/2020 17:30,8.3952,1.9723,8.623766598,0.8852,-0.0177,0.885376942,7.51,1.99,7.769182711,11.2252,-3.9977,11.91581807,0,0,0,10.34,-3.98,11.07953068
24/09/2020 18:00,8.8522,3.4395,9.496926086,1.2922,-0.0305,1.292559898,7.56,3.47,8.318323148,11.8222,-4.4505,12.63215592,0,0,0,10.53,-4.42,11.4200394
24/09/2020 18:30,8.394,3.395,9.054571276,1.414,-0.075,1.415987641,6.98,3.47,7.794953496,11.324,-4.495,12.18351349,0,0,0,9.91,-4.42,10.85101378
24/09/2020 19:00,8.504,3.2597,9.107341,1.364,-0.0703,1.365810415,7.14,3.33,7.878356428,11.454,-4.6003,12.34329276,0,0,0,10.09,-4.53,11.06024412
24/09/2020 19:30,8.5272,3.258,9.128400946,1.1272,-0.032,1.127654131,7.4,3.29,8.098401077,11.5672,-4.562,12.43430576,0,0,0,10.44,-4.53,11.38044375
24/09/2020 20:00,8.6146,3.2719,9.215023753,0.9946,-0.0181,0.994764681,7.62,3.29,8.299909638,11.6946,-4.5481,12.54786367,0,0,0,10.7,-4.53,11.61941909
24/09/2020 20:30,8.4121,3.5284,9.12211779,0.7921,-0.0016,0.792101616,7.62,3.53,8.39793427,11.4921,-4.3116,12.27429252,0,0,0,10.7,-4.31,11.53542804
24/09/2020 21:00,8.074,3.7031,8.882703733,0.604,0.0031,0.604007955,7.47,3.7,8.336120201,11.084,-4.0869,11.81345875,0,0,0,10.48,-4.09,11.24982222
24/09/2020 21:30,7.6484,3.8674,8.570577887,0.6384,-0.0026,0.638405294,7.01,3.87,8.007309161,10.5584,-3.8326,11.23248117,0,0,0,9.92,-3.83,10.63368704
24/09/2020 22:00,7.0359,4.0141,8.100425151,0.6959,-0.0059,0.69592501,6.34,4.02,7.507063341,9.7859,-3.6559,10.44650389,0,0,0,9.09,-3.65,9.795437714
24/09/2020 22:30,6.3788,4.1974,7.635918818,0.6088,0.0174,0.609048602,5.77,4.18,7.124977193,9.0188,-3.4426,9.653509631,0,0,0,8.41,-3.46,9.093937541
24/09/2020 23:00,5.7476,4.3039,7.180422061,0.5276,0.0039,0.527614414,5.22,4.3,6.763017078,8.2476,-3.2661,8.870756167,0,0,0,7.72,-3.27,8.383990697
24/09/2020 23:30,5.1988,4.389,6.803737388,0.5388,0.009,0.538875162,4.66,4.38,6.395310782,7.5888,-3.121,8.205518048,0,0,0,7.05,-3.13,7.713585418
25/09/2020 00:00,4.774,4.4836,6.549331642,0.444,0.0036,0.444014594,4.33,4.48,6.230513622,7.094,-3.0164,7.708664279,0,0,0,6.65,-3.02,7.303622389
25/09/2020 00:30,4.35,4.5486,6.29382729,0.65,-0.0114,0.650099962,3.7,4.56,5.872273836,6.55,-3.0314,7.217470884,0,0,0,5.9,-3.02,6.628001207
25/09/2020 01:00,4.3389,3.8817,5.821825152,0.5189,0.0017,0.518902785,3.82,3.88,5.44488751,6.5189,-3.1983,7.26121065,0,0,0,6,-3.2,6.8
25/09/2020 01:30,4.4888,0.7037,4.543624008,0.4488,0.0037,0.448815252,4.04,0.7,4.100195117,6.3688,-0.5363,6.391340323,0,0,0,5.92,-0.54,5.944577361
25/09/2020 02:00,4.7422,0.7102,4.795085492,0.3722,0.0102,0.372339737,4.37,0.7,4.425708983,6.6822,-0.5298,6.703169764,0,0,0,6.31,-0.54,6.333064029
25/09/2020 02:30,4.6921,0.6858,4.741953611,0.6621,-0.0142,0.662252256,4.03,0.7,4.090342284,6.5321,-0.5542,6.555567714,0,0,0,5.87,-0.54,5.894785832
25/09/2020 03:00,4.4962,0.5878,4.534459536,0.8362,-0.0322,0.836819742,3.66,0.62,3.712142239,6.2662,-0.5722,6.292271075,0,0,0,5.43,-0.54,5.456784768
25/09/2020 03:30,4.4415,0.587,4.48012179,0.8315,-0.033,0.832154583,3.61,0.62,3.662854078,6.1815,-0.573,6.208000584,0,0,0,5.35,-0.54,5.377183278
25/09/2020 04:00,4.1958,0.5576,4.232688909,1.1958,-0.0624,1.197426992,3,0.62,3.063396807,5.8458,-0.6024,5.876756197,0,0,0,4.65,-0.54,4.681249833
25/09/2020 04:30,4.084,0.5532,4.12129667,1.304,-0.0668,1.305709861,2.78,0.62,2.848297737,5.684,-0.6068,5.716297949,0,0,0,4.38,-0.54,4.413162132
25/09/2020 05:00,3.9767,0.5043,4.008548538,1.3367,-0.0657,1.338313633,2.64,0.57,2.700833205,5.5867,-0.6057,5.619438529,0,0,0,4.25,-0.54,4.284168531
25/09/2020 05:30,4.1156,0.5126,4.147399441,1.1656,-0.0574,1.167012476,2.95,0.57,3.004563196,5.8256,-0.5974,5.856150794,0,0,0,4.66,-0.54,4.69118322
25/09/2020 06:00,4.6589,0.5141,4.687179111,0.9089,-0.0559,0.910617384,3.75,0.57,3.793072633,6.5089,-0.5959,6.536120869,0,0,0,5.6,-0.54,5.625975471
25/09/2020 06:30,5.0686,0.5102,5.094213384,1.2286,-0.0598,1.23005447,3.84,0.57,3.882074188,6.9086,-0.7798,6.952470208,0,0,0,5.68,-0.72,5.725451947
25/09/2020 07:00,5.5766,-0.0532,5.576853755,1.2266,-0.0532,1.227753151,4.35,0,4.35,7.5566,-0.9332,7.614004584,0,0,0,6.33,-0.88,6.390876309
25/09/2020 07:30,6.2732,-0.6282,6.304575599,1.3632,-0.0882,1.366050321,4.91,-0.54,4.939605247,8.3532,-1.1682,8.434491181,0,0,0,6.99,-1.08,7.072941397
25/09/2020 08:00,6.7477,0.6975,6.783653996,1.4577,-0.1325,1.463709514,5.29,0.83,5.354717546,8.9377,-1.3725,9.042468553,0,0,0,7.48,-1.24,7.582084146
25/09/2020 08:30,7.3717,0.7686,7.411660195,1.2417,-0.1014,1.245833396,6.13,0.87,6.19142956,9.7317,-0.6414,9.752813894,0,0,0,8.49,-0.54,8.507155811
25/09/2020 09:00,7.1723,0.7193,7.208278559,3.5523,-0.1507,3.555495153,3.62,0.87,3.723076685,8.7223,-0.1507,8.723601766,0,0,0,5.17,0,5.17
25/09/2020 09:30,6.3537,0.2756,6.359674445,5.3637,-0.3144,5.372906574,0.99,0.59,1.152475596,6.9237,-1.7044,7.130399782,0,0,0,1.56,-1.39,2.089425758
25/09/2020 10:00,4.5889,-1.285,4.765420045,6.3289,-0.425,6.343153806,-1.74,-0.86,1.940927613,4.8489,-1.965,5.231926625,0,0,0,-1.48,-1.54,2.135883892
25/09/2020 10:30,4.62,-1.5869,4.884941311,6.95,-0.6269,6.978216363,-2.33,-0.96,2.520019841,4.84,-2.3069,5.361659035,0,0,0,-2.11,-1.68,2.697128102
25/09/2020 11:00,4.1734,-1.6739,4.496577451,7.7434,-0.7139,7.776239243,-3.57,-0.96,3.69682296,4.0734,-2.3939,4.7247587,0,0,0,-3.67,-1.68,4.036248258
25/09/2020 11:30,4.1237,-1.7967,4.498114336,7.8837,-0.8367,7.927975314,-3.76,-0.96,3.880618507,4.0237,-2.5167,4.745939378,0,0,0,-3.86,-1.68,4.209750586
25/09/2020 12:00,4.2328,-2.0426,4.699873466,8.1028,-0.8726,8.149650213,-3.87,-1.17,4.04299394,3.9528,-2.7726,4.828243842,0,0,0,-4.15,-1.9,4.564263358
25/09/2020 12:30,4.4883,-1.8869,4.868801547,8.3583,-0.9169,8.408441265,-3.87,-0.97,3.989711769,4.0883,-2.6069,4.848724007,0,0,0,-4.27,-1.69,4.592276124
25/09/2020 13:00,3.7297,-2.1261,4.293129779,8.2697,-0.9461,8.323643631,-4.54,-1.18,4.690842142,3.4897,-2.8561,4.509469292,0,0,0,-4.78,-1.91,5.147475109
25/09/2020 13:30,2.9444,-1.8125,3.457549365,8.0044,-0.8825,8.052901689,-5.06,-0.93,5.14475461,2.7644,-2.7925,3.92937191,0,0,0,-5.24,-1.91,5.577248426
25/09/2020 14:00,3.204,1.7701,3.660446695,8.124,-0.9299,8.177046533,-4.92,2.7,5.612165358,3.134,-3.7499,4.887095867,0,0,0,-4.99,-2.82,5.731710042
25/09/2020 14:30,3.5234,-0.4422,3.551040467,7.6534,-0.8522,7.700699734,-4.13,0.41,4.150301194,3.4634,-1.6322,3.828735614,0,0,0,-4.19,-0.78,4.261983106
25/09/2020 15:00,4.0678,-1.1952,4.239752337,7.1278,-0.8352,7.176565465,-3.06,-0.36,3.081103698,3.9878,-1.6752,4.325372109,0,0,0,-3.14,-0.84,3.250415358
25/09/2020 15:30,3.2506,-0.0512,3.251003199,6.8006,-0.6712,6.833642499,-3.55,0.62,3.603734174,3.2806,-1.3612,3.551788535,0,0,0,-3.52,-0.69,3.586990382
25/09/2020 16:00,4.8848,0.3668,4.898552162,4.9348,-0.4532,4.955566696,-0.05,0.82,0.821522976,5.8148,-0.8132,5.871387679,0,0,0,0.88,-0.36,0.950789146
25/09/2020 16:30,7.0059,2.1,7.313865928,3.8959,-0.3,3.907433532,3.11,2.4,3.928371164,8.5059,-4.24,9.504100947,0,0,0,4.61,-3.94,6.064297156
25/09/2020 17:00,7.4965,1.3997,7.626052212,2.5965,-0.1903,2.603464296,4.9,1.59,5.15151434,9.5465,-3.0403,10.01893639,0,0,0,6.95,-2.85,7.511657607
25/09/2020 17:30,8.8765,-0.1167,8.877267099,1.8465,-0.1667,1.854009477,7.03,0.05,7.030177807,11.1165,-1.6367,11.236341,0,0,0,9.27,-1.47,9.385829745
25/09/2020 18:00,8.6372,0.1267,8.638129238,2.1072,-0.1233,2.110804285,6.53,0.25,6.534783853,10.8172,-1.0933,10.87230982,0,0,0,8.71,-0.97,8.763846188
25/09/2020 18:30,9.1783,-0.7812,9.211485457,1.6483,-0.1212,1.65274993,7.53,-0.66,7.558868963,11.5283,-1.7412,11.65905135,0,0,0,9.88,-1.62,10.01193288
25/09/2020 19:00,8.9258,-0.7464,8.956953645,1.2358,-0.0864,1.238816613,7.69,-0.66,7.718270532,11.3758,-1.7064,11.50307031,0,0,0,10.14,-1.62,10.26859289
25/09/2020 19:30,9.441,-0.8154,9.476146799,1.001,-0.0254,1.001322206,8.44,-0.79,8.476892119,12.021,-1.7954,12.15433676,0,0,0,11.02,-1.77,11.16124097
25/09/2020 20:00,9.3845,-0.8854,9.426174909,1.2245,-0.0554,1.225752589,8.16,-0.83,8.202103389,11.8845,-1.8754,12.03156122,0,0,0,10.66,-1.82,10.81424986
25/09/2020 20:30,9.0172,-0.6029,9.037332806,0.9372,-0.0429,0.938181352,8.08,-0.56,8.099382693,11.5972,-1.6129,11.70882122,0,0,0,10.66,-1.57,10.7749942
25/09/2020 21:00,8.6734,-0.61,8.694824182,0.8534,-0.05,0.854863474,7.82,-0.56,7.84002551,11.2434,-1.44,11.33523902,0,0,0,10.39,-1.39,10.48256648
25/09/2020 21:30,8.0038,-0.6181,8.027631161,1.1538,-0.0581,1.155261897,6.85,-0.56,6.872852392,10.3838,-1.4081,10.47883811,0,0,0,9.23,-1.35,9.328204543
25/09/2020 22:00,7.6036,-1.2838,7.711217504,1.1036,-0.0638,1.105442626,6.5,-1.22,6.613501342,9.9036,-1.5738,10.02786814,0,0,0,8.8,-1.51,8.928611314
25/09/2020 22:30,7.0419,1.2477,7.151581007,1.2319,-0.0723,1.234019813,5.81,1.32,5.958061765,9.3619,-4.1323,10.23333156,0,0,0,8.13,-4.06,9.087381361
25/09/2020 23:00,6.3758,2.8589,6.987426912,1.0658,-0.0311,1.066253652,5.31,2.89,6.045510731,8.7858,-4.8511,10.03610746,0,0,0,7.72,-4.82,9.101142785
25/09/2020 23:30,5.8156,1.447,5.992913512,0.9956,-0.033,0.996146756,4.82,1.48,5.042102736,7.8856,-2.223,8.192949186,0,0,0,6.89,-2.19,7.229674958
26/09/2020 00:00,5.2606,0.9309,5.342329751,1.0106,-0.0491,1.011792059,4.25,0.98,4.361524963,7.1606,-1.0691,7.239970108,0,0,0,6.15,-1.02,6.23401155
26/09/2020 00:30,4.646,4.3612,6.3722352,0.766,-0.0388,0.766982034,3.88,4.4,5.866378781,6.816,-3.0788,7.479095229,0,0,0,6.05,-3.04,6.770827128
26/09/2020 01:00,4.3089,4.3007,6.087909305,0.8689,-0.0293,0.869393869,3.44,4.33,5.530144664,6.4189,-3.0693,7.114975734,0,0,0,5.55,-3.04,6.328040771
26/09/2020 01:30,4.3115,4.3355,6.114375888,0.7215,0.0055,0.721520963,3.59,4.33,5.624677769,6.4515,-2.8345,7.046718563,0,0,0,5.73,-2.84,6.395193508
26/09/2020 02:00,4.4509,4.4094,6.265246936,0.6409,0.0094,0.640968931,3.81,4.4,5.820317861,6.6609,-2.8306,7.237394916,0,0,0,6.02,-2.84,6.656275235
26/09/2020 02:30,4.3682,4.4108,6.207763517,0.6082,0.0108,0.608295882,3.76,4.4,5.787711119,6.6282,-2.8292,7.206761261,0,0,0,6.02,-2.84,6.656275235
26/09/2020 03:00,4.2558,4.4123,6.130271195,0.6158,0.0123,0.615922828,3.64,4.4,5.710481591,6.4558,-2.8277,7.047924583,0,0,0,5.84,-2.84,6.493935633
26/09/2020 03:30,4.1996,4.421,6.097694741,0.5596,0.021,0.559993893,3.64,4.4,5.710481591,6.4496,-2.819,7.038757075,0,0,0,5.89,-2.84,6.538937223
26/09/2020 04:00,4.1139,4.4019,6.025022558,0.6639,0.0019,0.663902719,3.45,4.4,5.591287866,6.2639,-2.8381,6.876863734,0,0,0,5.6,-2.84,6.278980809
26/09/2020 04:30,4.0415,4.4111,5.982601897,0.6515,0.0111,0.651594552,3.39,4.4,5.554466671,6.1815,-2.8289,6.798059831,0,0,0,5.53,-2.84,6.21663092
26/09/2020 05:00,4.0846,4.4256,6.022449047,0.5646,0.0256,0.565180077,3.52,4.4,5.634749329,6.2446,-2.7644,6.82912414,0,0,0,5.68,-2.79,6.3282304
26/09/2020 05:30,4.2362,4.4317,6.130689629,0.5062,0.0317,0.507191611,3.73,4.4,5.768266637,6.4262,-2.7583,6.993158466,0,0,0,5.92,-2.79,6.544501509
26/09/2020 06:00,4.2033,4.9569,6.499122133,0.6033,0.0269,0.603899412,3.6,4.93,6.104498341,6.3633,-1.4931,6.536125343,0,0,0,5.76,-1.52,5.957180541
26/09/2020 06:30,4.7043,1.7321,5.013043876,0.6443,0.0021,0.644303422,4.06,1.73,4.41321878,6.7143,1.0021,6.788669155,0,0,0,6.07,1,6.151820869
26/09/2020 07:00,5.1456,1.5426,5.371853881,0.6356,-0.0074,0.635643076,4.51,1.55,4.768920213,7.2256,0.7626,7.265731492,0,0,0,6.59,0.77,6.634832326
26/09/2020 07:30,6.0488,0.5308,6.072044967,0.6788,-0.0092,0.678862342,5.37,0.54,5.397082545,8.1788,-0.8892,8.22699496,0,0,0,7.5,-0.88,7.551450192
26/09/2020 08:00,6.4789,-0.0191,6.478928154,0.9589,-0.0191,0.959090204,5.52,0,5.52,8.6289,-1.0091,8.68770384,0,0,0,7.67,-0.99,7.733627868
26/09/2020 08:30,7.1209,-0.6182,7.147684104,2.0209,-0.0782,2.022412433,5.1,-0.54,5.128508555,9.0509,-1.2082,9.13118492,0,0,0,7.03,-1.13,7.12023876
26/09/2020 09:00,6.7149,-0.7064,6.751954011,3.2349,-0.1664,3.239176897,3.48,-0.54,3.521647342,8.2949,-1.2964,8.395595212,0,0,0,5.06,-1.13,5.184640778
26/09/2020 09:30,6.3467,-0.8123,6.398471081,4.5767,-0.2723,4.584793363,1.77,-0.54,1.850540462,7.4067,-1.4023,7.538278993,0,0,0,2.83,-1.13,3.047261065
26/09/2020 10:00,4.6015,-0.9589,4.700350142,5.3415,-0.3689,5.354223516,-0.74,-0.59,0.946414286,6.0115,-1.6289,6.228278049,0,0,0,0.67,-1.26,1.427059915
26/09/2020 10:30,6.0122,-1.3871,6.170137377,5.7922,-0.5971,5.822895264,0.22,-0.79,0.820060973,6.9622,-2.1371,7.282817123,0,0,0,1.17,-1.54,1.934037228
26/09/2020 11:00,4.2266,0.6453,4.275577113,7.0566,-0.6747,7.088781535,-2.83,1.32,3.122707159,4.4466,-3.6047,5.724169254,0,0,0,-2.61,-2.93,3.92390112
26/09/2020 11:30,3.5024,0.5836,3.55068933,7.3924,-0.6264,7.418891745,-3.89,1.21,4.073843394,3.5024,-2.6264,4.377760012,0,0,0,-3.89,-2,4.374025606
26/09/2020 12:00,2.5213,-0.0111,2.521324434,7.3813,-0.7111,7.415473882,-4.86,0.7,4.910152747,2.4813,-1.2811,2.792501907,0,0,0,-4.9,-0.57,4.933041658
26/09/2020 12:30,2.767,-0.3304,2.786656269,8.137,-0.8104,8.17725609,-5.37,0.48,5.391409834,2.397,-1.5004,2.827863002,0,0,0,-5.74,-0.69,5.781323378
26/09/2020 13:00,3.0795,-0.2416,3.08896274,8.5695,-0.9116,8.617850359,-5.49,0.67,5.53073232,2.4995,-1.5316,2.931432894,0,0,0,-6.07,-0.62,6.101581762
26/09/2020 13:30,1.9844,-0.3558,2.01604489,8.5444,-0.9258,8.594409637,-6.56,0.57,6.584717154,1.4044,-1.5458,2.088501137,0,0,0,-7.14,-0.62,7.166868214
26/09/2020 14:00,2.2453,-0.3978,2.280266855,8.7553,-0.9678,8.808627301,-6.51,0.57,6.534906273,1.6153,-1.5878,2.265017203,0,0,0,-7.14,-0.62,7.166868214
26/09/2020 14:30,2.1836,2.0361,2.985600806,8.8436,-0.9439,8.893829781,-6.66,2.98,7.296300432,1.4936,-4.2639,4.51792919,0,0,0,-7.35,-3.32,8.065041847
26/09/2020 15:00,2.1443,2.1867,3.062626223,8.8043,-0.8733,8.847505376,-6.66,3.06,7.329338306,1.4543,-4.8733,5.0856702,0,0,0,-7.35,-4,8.367944789
26/09/2020 15:30,2.4422,2.2191,3.299809941,8.3922,-0.8409,8.434223951,-5.95,3.06,6.690747342,1.9522,-4.8809,5.256830761,0,0,0,-6.44,-4.04,7.602315437
26/09/2020 16:00,2.7422,2.5013,3.711625322,7.9722,-0.6887,8.001892309,-5.23,3.19,6.126091739,2.4422,-4.4987,5.118851681,0,0,0,-5.53,-3.81,6.715429994
26/09/2020 16:30,3.7627,2.5334,4.53608056,7.5727,-0.6566,7.601112343,-3.81,3.19,4.969124671,3.7427,-4.4666,5.82737667,0,0,0,-3.83,-3.81,5.402314319
26/09/2020 17:00,4.6867,2.6669,5.392356859,6.5967,-0.5231,6.617407687,-1.91,3.19,3.718090908,5.0167,-4.3331,6.628954254,0,0,0,-1.58,-3.81,4.124621195
26/09/2020 17:30,5.5013,3.3902,6.462024275,5.4013,-0.3798,5.41463662,0.1,3.77,3.771326027,6.9313,-3.5698,7.796562815,0,0,0,1.53,-3.19,3.537937252
26/09/2020 18:00,6.7408,1.5032,6.906373497,3.5008,-0.2468,3.509488692,3.24,1.75,3.682404106,8.3108,-2.7468,8.752959893,0,0,0,4.81,-2.5,5.42089476
26/09/2020 18:30,7.8338,2.9167,8.359160324,1.7938,-0.0933,1.796224744,6.04,3.01,6.748459083,10.3038,-3.8533,11.00073704,0,0,0,8.51,-3.76,9.303639073
26/09/2020 19:00,8.7797,-0.5772,8.798652847,0.7297,-0.0372,0.73064761,8.05,-0.54,8.068091472,11.3797,-1.5372,11.48305517,0,0,0,10.65,-1.5,10.75511506
26/09/2020 19:30,9.0058,0.4508,9.017075706,0.4958,0.0208,0.496236113,8.51,0.43,8.520856764,11.7558,-0.8192,11.78430831,0,0,0,11.26,-0.84,11.29128868
26/09/2020 20:00,8.7497,0.7576,8.782437466,0.7597,0.0076,0.759738014,7.99,0.75,8.025123052,11.4397,-0.5924,11.45502832,0,0,0,10.68,-0.6,10.69684066
26/09/2020 20:30,8.345,0.8474,8.387914625,0.815,-0.0226,0.815313289,7.53,0.87,7.580092348,10.945,-0.5626,10.95944998,0,0,0,10.13,-0.54,10.14438268
26/09/2020 21:00,7.9855,1.0451,8.053598218,0.6555,-0.0049,0.655518314,7.33,1.05,7.404822753,10.5355,-0.5449,10.5495818,0,0,0,9.88,-0.54,9.894746081
26/09/2020 21:30,7.7347,1.2297,7.831841813,0.2747,0.0097,0.274871206,7.46,1.22,7.559100476,10.3347,0.5497,10.34930887,0,0,0,10.06,0.54,10.07448262
26/09/2020 22:00,7.3008,1.3246,7.419989609,0.2308,0.0146,0.231261324,7.07,1.31,7.190340743,9.8308,0.5546,9.846431323,0,0,0,9.6,0.54,9.615175505
26/09/2020 22:30,6.9683,1.4379,7.115107961,0.1083,0.0179,0.109769304,6.86,1.42,7.005426468,9.4383,0.1379,9.439307353,0,0,0,9.33,0.12,9.330771672
26/09/2020 23:00,6.1422,1.6146,6.350870334,0.2222,0.0146,0.222679141,5.92,1.6,6.132405727,8.4722,0.8246,8.512234607,0,0,0,8.25,0.81,8.289668268
26/09/2020 23:30,5.7769,0.9874,5.860676784,0.2569,0.0174,0.257488582,5.52,0.97,5.604578485,7.9669,-0.1526,7.968361335,0,0,0,7.71,-0.17,7.711873962
27/09/2020 00:00,5.3671,0.6352,5.40455747,0.3371,0.0152,0.337442514,5.03,0.62,5.068066693,7.4571,-0.6748,7.487569395,0,0,0,7.12,-0.69,7.153355856
27/09/2020 00:30,4.7907,3.5674,5.973035179,0.3207,0.0074,0.320785364,4.47,3.56,5.714411606,7.0407,-2.5226,7.478968328,0,0,0,6.72,-2.53,7.180480485
27/09/2020 01:00,4.4653,4.5109,6.34721379,0.2953,0.0009,0.295301371,4.17,4.51,6.14239367,6.7753,-3.0891,7.446289606,0,0,0,6.48,-3.09,7.179031968
27/09/2020 01:30,4.4524,4.5296,6.351467698,0.2324,0.0196,0.233225042,4.22,4.51,6.176447199,6.7924,-2.9304,7.397563242,0,0,0,6.56,-2.95,7.192781103
27/09/2020 02:00,4.4697,4.8143,6.569300007,0.2997,0.0343,0.301656394,4.17,4.78,6.343287791,6.8597,-2.5857,7.33084774,0,0,0,6.56,-2.62,7.063851641
27/09/2020 02:30,4.4474,4.6207,6.413285839,0.3374,0.0307,0.338793816,4.11,4.59,6.161184951,6.8974,-2.8993,7.481982842,0,0,0,6.56,-2.93,7.18460159
27/09/2020 03:00,4.2576,4.6161,6.279772048,0.4676,0.0261,0.468327845,3.79,4.59,5.952495275,6.6376,-2.9039,7.245023738,0,0,0,6.17,-2.93,6.830358702
27/09/2020 03:30,4.1211,4.681,6.23660374,0.4511,0.021,0.451588541,3.67,4.66,5.931652384,6.4911,-2.839,7.08479359,0,0,0,6.04,-2.86,6.682903561
27/09/2020 04:00,4.0366,4.6695,6.172387691,0.4866,0.0095,0.486692726,3.55,4.66,5.858165242,6.3466,-2.8505,6.957347326,0,0,0,5.86,-2.86,6.520674812
27/09/2020 04:30,4.0186,4.6687,6.160024809,0.4686,0.0087,0.468680755,3.55,4.66,5.858165242,6.2786,-2.8513,6.89570371,0,0,0,5.81,-2.86,6.475777946
27/09/2020 05:00,3.9692,4.6795,6.136144465,0.4192,0.0195,0.419653297,3.55,4.66,5.858165242,6.2292,-2.8405,6.846267077,0,0,0,5.81,-2.86,6.475777946
27/09/2020 05:30,4.0197,4.6026,6.110803126,0.4697,0.0126,0.469868971,3.55,4.59,5.802637331,6.2797,-2.8974,6.915891761,0,0,0,5.81,-2.91,6.498015082
27/09/2020 06:00,4.1019,4.5318,6.112511337,0.5519,0.0018,0.551902935,3.55,4.53,5.755293216,6.3119,-2.9782,6.979237555,0,0,0,5.76,-2.98,6.485213952
27/09/2020 06:30,4.3531,4.4223,6.205337775,0.5731,0.0123,0.573231977,3.78,4.41,5.808313008,6.6731,-3.0977,7.357038052,0,0,0,6.1,-3.11,6.84705046
27/09/2020 07:00,5.0558,2.2021,5.514558736,0.5658,-0.0179,0.566083077,4.49,2.22,5.008842182,7.2958,-2.7079,7.782121822,0,0,0,6.73,-2.69,7.247689287
27/09/2020 07:30,5.4918,2.2572,5.937576869,0.5518,-0.0328,0.552773986,4.94,2.29,5.444970156,7.7818,-3.4928,8.529716471,0,0,0,7.23,-3.46,8.015266683
27/09/2020 08:00,6.0278,2.7845,6.639865442,0.8878,-0.0455,0.888965179,5.14,2.83,5.867580421,8.3778,-4.7455,9.628463174,0,0,0,7.49,-4.7,8.84251661
27/09/2020 08:30,6.4019,2.5859,6.904433534,1.8419,-0.0941,1.84430215,4.56,2.68,5.289234349,8.5219,-4.9041,9.832241678,0,0,0,6.68,-4.81,8.231555139
27/09/2020 09:00,6.514,2.529,6.987706133,3.174,-0.151,3.17758981,3.34,2.68,4.282289107,8.224,-4.961,9.604462348,0,0,0,5.05,-4.81,6.97413794
27/09/2020 09:30,6.0742,2.2628,6.481988081,4.4542,-0.2872,4.463449505,1.62,2.55,3.021075967,7.3642,-5.2072,9.019222443,0,0,0,2.91,-4.92,5.716161299
27/09/2020 10:00,4.9549,2.0358,5.356819546,5.4449,-0.3742,5.457743274,-0.49,2.41,2.459308846,6.4449,-5.3642,8.385187991,0,0,0,1,-4.99,5.089214085
27/09/2020 10:30,4.6629,1.7265,4.972266954,6.4729,-0.5335,6.494848471,-1.81,2.26,2.895461967,5.0229,-5.6335,7.547572236,0,0,0,-1.45,-5.1,5.302122217
27/09/2020 11:00,4.0666,1.4812,4.327954367,7.0966,-0.6388,7.125292766,-3.03,2.12,3.69801298,4.2166,-5.8788,7.234639245,0,0,0,-2.88,-5.24,5.979297618
27/09/2020 11:30,3.918,1.2801,4.121817561,7.758,-0.7799,7.797102539,-3.84,2.06,4.357659922,3.758,-6.0699,7.139065066,0,0,0,-4,-5.29,6.632050965
27/09/2020 12:00,2.8797,-0.0406,2.879986189,7.5297,-0.6806,7.560396712,-4.65,0.64,4.693836384,2.6997,-3.9706,4.801462741,0,0,0,-4.83,-3.29,5.84405681
27/09/2020 12:30,2.8734,-0.5138,2.918975505,7.9934,-0.8338,8.036769625,-5.12,0.32,5.129990253,2.4934,-2.1738,3.307937424,0,0,0,-5.5,-1.34,5.660883323
27/09/2020 13:00,2.6455,-0.299,2.662343188,8.1255,-0.879,8.172905924,-5.48,0.58,5.510607952,2.1855,-0.879,2.355642428,0,0,0,-5.94,0,5.94
27/09/2020 13:30,2.3899,-0.2653,2.404580234,8.1299,-0.8853,8.177960021,-5.74,0.62,5.773387221,1.8799,-0.8853,2.077926876,0,0,0,-6.25,0,6.25
27/09/2020 14:00,2.1999,-0.1887,2.207978193,8.0799,-0.8587,8.12540151,-5.88,0.67,5.918048665,1.6799,-0.8587,1.886645091,0,0,0,-6.4,0,6.4
27/09/2020 14:30,2.2817,-0.1595,2.287268052,8.0117,-0.8295,8.054527121,-5.73,0.67,5.769038048,1.7817,-0.8295,1.965330797,0,0,0,-6.23,0,6.23
27/09/2020 15:00,2.3412,-0.0274,2.341360331,7.7212,-0.7774,7.760237123,-5.38,0.75,5.432025405,1.9312,-0.7774,2.081798309,0,0,0,-5.79,0,5.79
27/09/2020 15:30,2.6321,0.1382,2.63572564,7.1121,-0.6918,7.145666774,-4.48,0.83,4.556237483,2.4521,-0.6918,2.547818999,0,0,0,-4.66,0,4.66
27/09/2020 16:00,3.1143,1.1967,3.336308646,6.5143,-0.5833,6.540362634,-3.4,1.78,3.837759763,3.1843,0.9767,3.330722051,0,0,0,-3.33,1.56,3.677295202
27/09/2020 16:30,3.9627,1.7086,4.315356909,5.7927,-0.4814,5.812668858,-1.83,2.19,2.853944639,4.3527,1.0786,4.484347807,0,0,0,-1.44,1.56,2.123016722
27/09/2020 17:00,4.5655,2.3135,5.118209892,5.1155,-0.3765,5.129336458,-0.55,2.69,2.745651107,6.1455,0.5035,6.166091347,0,0,0,1.03,0.88,1.354732446
27/09/2020 17:30,6.2686,2.507,6.751325422,4.0286,-0.233,4.035332323,2.24,2.74,3.53909593,7.6286,-2.593,8.057244378,0,0,0,3.6,-2.36,4.304602188
27/09/2020 18:00,7.2102,1.9889,7.479485761,2.1702,-0.1111,2.173041935,5.04,2.1,5.46,9.3502,-4.0111,10.17424018,0,0,0,7.18,-3.9,8.170826152
27/09/2020 18:30,8.0559,3.7807,8.89894473,0.8359,-0.0193,0.836122778,7.22,3.8,8.15894601,11.0159,-3.9793,11.71259499,0,0,0,10.18,-3.96,10.9230948
27/09/2020 19:00,8.6855,2.3724,9.003676583,0.3255,0.0024,0.325508848,8.36,2.37,8.689447623,11.4855,-1.4076,11.57143241,0,0,0,11.16,-1.41,11.24871993
27/09/2020 19:30,8.8237,1.9735,9.041702491,0.0837,0.0435,0.094328893,8.74,1.93,8.950558642,11.9137,-2.8565,12.25136074,0,0,0,11.83,-2.9,12.18026683
27/09/2020 20:00,9.0214,2.5525,9.375548742,0.1314,0.0325,0.135359558,8.89,2.52,9.240265148,12.3514,-5.5575,13.54410899,0,0,0,12.22,-5.59,13.43787558
27/09/2020 20:30,8.5517,2.6657,8.957540364,0.1817,0.0157,0.182377027,8.37,2.65,8.779487457,11.7717,-5.4043,12.95296798,0,0,0,11.59,-5.42,12.79470594
27/09/2020 21:00,8.0787,2.7919,8.547520067,0.1687,0.0019,0.168710699,7.91,2.79,8.387621832,11.1087,-4.5481,12.00368399,0,0,0,10.94,-4.55,11.84846404
27/09/2020 21:30,7.6874,0.0092,7.687405505,0.1374,0.0092,0.137707661,7.55,0,7.55,10.2274,-1.0308,10.27921492,0,0,0,10.09,-1.04,10.14345602
27/09/2020 22:00,7.0587,0.5519,7.080242884,0.1387,0.0119,0.139209554,6.92,0.54,6.941037386,9.4887,-0.8781,9.529243795,0,0,0,9.35,-0.89,9.392262773
27/09/2020 22:30,6.1248,3.4001,7.005273374,0.1248,0.0101,0.125208027,6,3.39,6.891451226,8.7048,-2.5499,9.070586147,0,0,0,8.58,-2.56,8.953770156
27/09/2020 23:00,5.4665,2.9847,6.228246651,0.0765,0.0347,0.084002024,5.39,2.95,6.144477195,7.8465,-0.6153,7.870588056,0,0,0,7.77,-0.65,7.797140501
27/09/2020 23:30,4.9853,1.9486,5.352593582,0.0353,0.0386,0.052307265,4.95,1.91,5.305713901,7.1453,1.2686,7.257041963,0,0,0,7.11,1.23,7.215608082
28/09/2020 00:00,4.5751,2.6043,5.264401058,0.0251,0.0343,0.042502941,4.55,2.57,5.225648285,6.7451,0.4943,6.763187599,0,0,0,6.72,0.46,6.735725648
28/09/2020 00:30,4.2792,4.8579,6.473850867,0.0192,0.0379,0.04248588,4.26,4.82,6.432728814,6.6892,-2.7621,7.237029297,0,0,0,6.67,-2.8,7.233871716
28/09/2020 01:00,4.1281,4.8599,6.376506694,0.0181,0.0399,0.043813468,4.11,4.82,6.334390263,6.5181,-2.7601,7.078402335,0,0,0,6.5,-2.8,7.077428912
28/09/2020 01:30,4.1325,4.8614,6.3804989,0.0225,0.0414,0.047119104,4.11,4.82,6.334390263,6.5225,-2.7586,7.081869824,0,0,0,6.5,-2.8,7.077428912
28/09/2020 02:00,4.3277,4.8568,6.505189738,0.0277,0.0368,0.046060069,4.3,4.82,6.459287886,6.8177,-2.7632,7.356378697,0,0,0,6.79,-2.8,7.34466473
28/09/2020 02:30,4.6068,1.6105,4.880196358,0.0268,0.0305,0.040601601,4.58,1.58,4.844873579,6.8168,-1.0495,6.897116244,0,0,0,6.79,-1.08,6.875354536
28/09/2020 03:00,4.2445,3.8777,5.74911624,0.0445,0.0277,0.052416982,4.2,3.85,5.697587209,6.5345,-2.3923,6.958648543,0,0,0,6.49,-2.42,6.926507056
28/09/2020 03:30,4.0362,4.6181,6.133331725,0.0562,0.0381,0.067897349,3.98,4.58,6.067684896,6.3362,-2.5219,6.819634158,0,0,0,6.28,-2.56,6.78174019
28/09/2020 04:00,3.9738,4.6195,6.093510211,0.0438,0.0395,0.05898042,3.93,4.58,6.035006214,6.3238,-2.5205,6.807596249,0,0,0,6.28,-2.56,6.78174019
28/09/2020 04:30,3.9241,4.6203,6.061825872,0.0441,0.0403,0.059740271,3.88,4.58,6.002566118,6.1941,-2.5697,6.705984857,0,0,0,6.15,-2.61,6.680913111
28/09/2020 05:00,3.9255,4.6216,6.063723016,0.0455,0.0416,0.06165071,3.88,4.58,6.002566118,6.1955,-2.5684,6.706780063,0,0,0,6.15,-2.61,6.680913111
28/09/2020 05:30,4.0628,4.6273,6.157779562,0.0528,0.0473,0.070888151,4.01,4.58,6.08740503,6.3728,-2.6327,6.89519319,0,0,0,6.32,-2.68,6.864750542
28/09/2020 06:00,4.2923,4.5052,6.222593216,0.0523,0.0552,0.076041633,4.24,4.45,6.146551879,6.6723,-2.7448,7.214812148,0,0,0,6.62,-2.8,7.187795211
28/09/2020 06:30,4.7764,4.4212,6.508533352,0.0464,0.0612,0.076801042,4.73,4.36,6.43292313,7.2864,-2.8988,7.841853505,0,0,0,7.24,-2.96,7.821713367
28/09/2020 07:00,5.48,4.2116,6.911437952,0.04,0.0616,0.073447668,5.44,4.15,6.842229169,8.17,-3.2084,8.777398849,0,0,0,8.13,-3.27,8.762978946
28/09/2020 07:30,6.4433,3.0281,7.119375289,0.0333,0.0581,0.066966409,6.41,2.97,7.06463021,9.1233,-1.4619,9.23968368,0,0,0,9.09,-1.52,9.216208548
28/09/2020 08:00,6.9536,4.0503,8.04720343,0.1336,0.0103,0.133996455,6.82,4.04,7.926790019,9.9836,-3.7997,10.68222772,0,0,0,9.85,-3.81,10.56118365
28/09/2020 08:30,7.285,3.9445,8.284340967,0.515,0.0045,0.51501966,6.77,3.94,7.833039002,10.265,-3.8955,10.97930532,0,0,0,9.75,-3.9,10.50107137
28/09/2020 09:00,7.2977,3.8302,8.241775132,0.7277,-0.0198,0.727969319,6.57,3.85,7.61494583,10.1977,-3.9798,10.94677548,0,0,0,9.47,-3.96,10.26462371
28/09/2020 09:30,7.8931,3.8264,8.771679689,0.7531,-0.0236,0.753469688,7.14,3.85,8.111849358,10.8731,-4.0336,11.59716485,0,0,0,10.12,-4.01,10.8855179
28/09/2020 10:00,7.674,3.8132,8.569175587,1.244,-0.0368,1.24454419,6.43,3.85,7.49449131,10.454,-4.0468,11.20993783,0,0,0,9.21,-4.01,10.04510826
28/09/2020 10:30,7.5446,3.8264,8.459451881,1.7946,-0.0836,1.796546164,5.75,3.91,6.953459571,10.1046,-3.9536,10.85052506,0,0,0,8.31,-3.87,9.166951511
28/09/2020 11:00,7.6673,3.7016,8.514066705,1.6973,-0.0784,1.699109723,5.97,3.78,7.066066798,10.1973,-4.1084,10.99381089,0,0,0,8.5,-4.03,9.406960189
28/09/2020 11:30,7.7967,3.6992,8.629751534,1.9467,-0.0808,1.948376126,5.85,3.78,6.964976669,10.3067,-4.1108,11.09624898,0,0,0,8.36,-4.03,9.280651917
28/09/2020 12:00,7.946,3.5974,8.722396618,2.026,-0.0926,2.028115076,5.92,3.69,6.975851203,10.436,-4.2026,11.25041967,0,0,0,8.41,-4.11,9.360566222
28/09/2020 12:30,7.6066,3.5711,8.403161237,2.4266,-0.1189,2.42951122,5.18,3.69,6.359913521,9.9666,-4.2289,10.82666665,0,0,0,7.54,-4.11,8.587415211
28/09/2020 13:00,7.7287,3.5529,8.506227254,2.7087,-0.1371,2.712167417,5.02,3.69,6.230288918,9.9887,-4.2471,10.854123,0,0,0,7.28,-4.11,8.360053828
28/09/2020 13:30,7.7103,3.5603,8.492612212,2.5603,-0.1297,2.563583075,5.15,3.69,6.335503137,10.0203,-4.2397,10.88032482,0,0,0,7.46,-4.11,8.517258949
28/09/2020 14:00,7.0145,3.6289,7.897602513,2.6045,-0.1311,2.607797435,4.41,3.76,5.795317075,9.2345,-4.1511,10.12460476,0,0,0,6.63,-4.02,7.753534678
28/09/2020 14:30,7.0768,3.6041,7.941702277,3.0468,-0.1559,3.050785972,4.03,3.76,5.511669439,9.1368,-4.1759,10.04585761,0,0,0,6.09,-4.02,7.297156981
28/09/2020 15:00,7.7935,3.6114,8.589578116,2.6335,-0.1486,2.63768918,5.16,3.76,6.384606487,9.9935,-4.1686,10.82807777,0,0,0,7.36,-4.02,8.386298349
28/09/2020 15:30,7.2642,3.7011,8.152713833,1.9942,-0.1089,1.997171212,5.27,3.81,6.502999308,9.6842,-4.1289,10.52765619,0,0,0,7.69,-4.02,8.677355588
28/09/2020 16:00,7.6476,3.6564,8.476735617,1.9976,-0.0836,1.999348574,5.65,3.74,6.775699226,10.0876,-4.1736,10.91689565,0,0,0,8.09,-4.09,9.065108935
28/09/2020 16:30,7.9524,3.6304,8.741880228,2.3024,-0.1096,2.305007141,5.65,3.74,6.775699226,10.3324,-4.1996,11.15325647,0,0,0,8.03,-4.09,9.011603631
28/09/2020 17:00,8.5175,3.6198,9.254769489,1.6975,-0.0602,1.698567128,6.82,3.68,7.74950321,11.1875,-4.2202,11.95701653,0,0,0,9.49,-4.16,10.36174213
28/09/2020 17:30,8.7804,3.5611,9.475065032,1.5004,-0.0289,1.500678303,7.28,3.59,8.117049957,11.6604,-4.3089,12.43107185,0,0,0,10.16,-4.28,11.02469954
28/09/2020 18:00,8.6058,3.5739,9.318398728,0.8558,-0.0161,0.85595143,7.75,3.59,8.54111234,11.7158,-4.3761,12.50640719,0,0,0,10.86,-4.36,11.70252964
28/09/2020 18:30,8.8363,3.5877,9.536864735,0.6563,-0.0023,0.65630403,8.18,3.59,8.933112559,12.0363,-4.3623,12.80242864,0,0,0,11.38,-4.36,12.18663202
28/09/2020 19:00,8.8258,3.5421,9.510058783,0.4258,0.0121,0.425971889,8.4,3.53,9.111580543,12.1058,-4.4379,12.89361664,0,0,0,11.68,-4.45,12.49899596
28/09/2020 19:30,8.8442,3.5887,9.544560824,0.2942,0.0587,0.299998883,8.55,3.53,9.250048649,12.1742,-4.3113,12.91504755,0,0,0,11.88,-4.37,12.65825027
28/09/2020 20:00,8.8056,3.7548,9.572727636,0.2556,0.0248,0.256800312,8.55,3.73,9.328204543,12.0756,-4.2052,12.78686132,0,0,0,11.82,-4.23,12.55409495
28/09/2020 20:30,8.1503,3.8394,9.009349724,0.3203,0.0194,0.320886974,7.83,3.82,8.712135215,11.3303,-4.0606,12.03595324,0,0,0,11.01,-4.08,11.74165661
28/09/2020 21:00,7.5916,3.9204,8.544116497,0.3416,0.0204,0.342208591,7.25,3.9,8.232405481,10.6116,-3.7996,11.27133598,0,0,0,10.27,-3.82,10.95743127
28/09/2020 21:30,7.2113,4.0516,8.271536148,0.2513,0.0116,0.251567585,6.96,4.04,8.047558636,10.1513,-3.6784,10.79719956,0,0,0,9.9,-3.69,10.56532536
28/09/2020 22:00,6.7204,4.2307,7.941196298,0.2204,0.0107,0.220659579,6.5,4.22,7.749735479,9.5504,-3.4893,10.1678589,0,0,0,9.33,-3.5,9.964883341
28/09/2020 22:30,6.2393,4.3455,7.603435719,0.2293,0.0155,0.22982328,6.01,4.33,7.407361204,8.9593,-3.3345,9.559704323,0,0,0,8.73,-3.35,9.350689814
28/09/2020 23:00,5.5864,4.5131,7.18163885,0.2064,0.0231,0.207688637,5.38,4.49,7.00746031,8.1864,-3.1669,8.777607907,0,0,0,7.98,-3.19,8.593980451
28/09/2020 23:30,4.9824,4.5991,6.780562703,0.2224,0.0191,0.22321866,4.76,4.58,6.605603682,7.4524,-3.0409,8.048934002,0,0,0,7.23,-3.06,7.850891669
29/09/2020 00:00,4.5813,4.5957,6.48912692,0.2113,0.0157,0.211882467,4.37,4.58,6.330347542,6.9513,-3.0443,7.588697792,0,0,0,6.74,-3.06,7.402107808
29/09/2020 00:30,4.3558,4.6899,6.400637128,0.1858,0.0099,0.186063564,4.17,4.68,6.268277275,6.6658,-2.9501,7.289443027,0,0,0,6.48,-2.96,7.124043795
29/09/2020 01:00,4.1943,4.6851,6.288268005,0.2343,0.0051,0.234355499,3.96,4.68,6.130579092,6.4643,-2.9549,7.107644371,0,0,0,6.23,-2.96,6.897427057
29/09/2020 01:30,4.2504,4.6816,6.323233249,0.2904,0.0016,0.290404408,3.96,4.68,6.130579092,6.5204,-2.9584,7.160149909,0,0,0,6.23,-2.96,6.897427057
29/09/2020 02:00,4.4608,4.6844,6.468565529,0.3208,0.0044,0.320830173,4.14,4.68,6.248359785,6.7808,-2.9556,7.396946667,0,0,0,6.46,-2.96,7.105856739
29/09/2020 02:30,4.3557,4.6895,6.400275989,0.3157,0.0095,0.315842904,4.04,4.68,6.182556106,6.6557,-2.9505,7.280370371,0,0,0,6.34,-2.96,6.996942189
29/09/2020 03:00,4.2567,4.6991,6.340428668,0.3167,0.0191,0.317275432,3.94,4.68,6.117679299,6.5267,-2.8709,7.130208952,0,0,0,6.21,-2.89,6.849540131
29/09/2020 03:30,4.1458,4.75,6.304772608,0.3258,0.02,0.326413296,3.82,4.73,6.079909539,6.3758,-2.81,6.967562389,0,0,0,6.05,-2.83,6.679176596
29/09/2020 04:00,4.014,4.7509,6.219585743,0.334,0.0209,0.334653268,3.68,4.73,5.99293751,6.224,-2.8091,6.828559058,0,0,0,5.89,-2.83,6.534600217
29/09/2020 04:30,3.8983,4.8302,6.207058476,0.2783,0.0202,0.279032131,3.62,4.81,6.020008306,6.1683,-2.8098,6.778119277,0,0,0,5.89,-2.83,6.534600217
29/09/2020 05:00,3.9705,4.7539,6.193903088,0.2405,0.0239,0.241684629,3.73,4.73,6.023769584,6.1705,-2.8461,6.795245063,0,0,0,5.93,-2.87,6.58800425
29/09/2020 05:30,4.1429,4.7765,6.322861113,0.2329,0.0465,0.237496653,3.91,4.73,6.136855873,6.3929,-2.8235,6.988656714,0,0,0,6.16,-2.87,6.795770744
29/09/2020 06:00,4.3729,4.7773,6.476484363,0.2129,0.0473,0.218091036,4.16,4.73,6.299087235,6.6729,-2.8227,7.245359184,0,0,0,6.46,-2.87,7.068840075
29/09/2020 06:30,4.8811,4.6488,6.740658621,0.1511,0.0588,0.16213775,4.73,4.59,6.590978683,7.3211,-2.9812,7.904812373,0,0,0,7.17,-3.04,7.78784309
29/09/2020 07:00,5.4623,4.564,7.118062748,0.1423,0.064,0.156029773,5.32,4.5,6.967955224,8.0823,-3.136,8.669375369,0,0,0,7.94,-3.2,8.560584092
29/09/2020 07:30,6.2872,4.3204,7.628547699,0.1472,0.0604,0.159110025,6.14,4.26,7.47309842,9.0772,-3.3896,9.689424544,0,0,0,8.93,-3.45,9.573264856
29/09/2020 08:00,6.865,4.175,8.034852208,0.435,0.035,0.436405774,6.43,4.14,7.647515937,9.675,-3.605,10.3248075,0,0,0,9.24,-3.64,9.931122797
29/09/2020 08:30,6.808,4.0262,7.909434268,1.408,-0.0038,1.408005128,5.4,4.03,6.738018997,9.318,-3.7238,10.0345309,0,0,0,7.91,-3.72,8.741081169
29/09/2020 09:00,7.8056,3.8671,8.711019101,2.4856,-0.0929,2.487335476,5.32,3.96,6.632043426,10.0156,-3.8129,10.71683021,0,0,0,7.53,-3.72,8.398767767
29/09/2020 09:30,8.7951,3.6506,9.522639569,2.1751,-0.1594,2.180932913,6.62,3.81,7.638095312,11.1351,-4.0594,11.85196947,0,0,0,8.96,-3.9,9.771980352
29/09/2020 10:00,8.8258,3.6229,9.540448105,2.1158,-0.1871,2.124056508,6.71,3.81,7.716229649,11.1358,-4.0871,11.86214264,0,0,0,9.02,-3.9,9.827023965
29/09/2020 10:30,7.0424,3.6857,7.948571082,3.3124,-0.2143,3.319324969,3.73,3.9,5.396563721,8.9224,-3.9843,9.771584736,0,0,0,5.61,-3.77,6.759067983
29/09/2020 11:00,5.8056,3.9666,7.031280603,3.3456,-0.1534,3.349114946,2.46,4.12,4.798541445,7.3956,-3.6734,8.257648995,0,0,0,4.05,-3.52,5.365901602
29/09/2020 11:30,7.2921,3.4723,8.076607561,3.1721,-0.2977,3.186038873,4.12,3.77,5.584559069,8.9621,-4.1777,9.887993411,0,0,0,5.79,-3.88,6.969827831
29/09/2020 12:00,7.9045,3.2509,8.54689833,5.2045,-0.5191,5.230323609,2.7,3.77,4.637121952,8.7245,-4.3491,9.748413771,0,0,0,3.52,-3.83,5.201855438
29/09/2020 12:30,6.1433,3.25,6.950009704,4.1933,-0.43,4.215289419,1.95,3.68,4.164720879,7.1233,-4.43,8.388462487,0,0,0,2.93,-4,4.958316246
29/09/2020 13:00,2.7664,2.0703,3.455301875,4.7564,-0.5497,4.788059215,-1.99,2.62,3.29006079,3.4564,-4.7797,5.898494134,0,0,0,-1.3,-4.23,4.425257055
29/09/2020 13:30,3.4667,0.4967,3.502102194,6.7267,-0.5633,6.750244424,-3.26,1.06,3.428002334,3.4467,0.0167,3.446740457,0,0,0,-3.28,0.58,3.330885768
29/09/2020 14:00,3.0789,0.3684,3.100861779,7.1489,-0.6216,7.175873311,-4.07,0.99,4.188675208,2.9089,-0.0416,2.909197444,0,0,0,-4.24,0.58,4.27948595
29/09/2020 14:30,2.3264,0.4551,2.370496355,6.8564,-0.5349,6.877233381,-4.53,0.99,4.636917079,2.1464,0.0451,2.146873767,0,0,0,-4.71,0.58,4.745576888
29/09/2020 15:00,2.0914,0.4214,2.133431958,6.6214,-0.5186,6.641677794,-4.53,0.94,4.626499757,1.9114,0.0614,1.912385923,0,0,0,-4.71,0.58,4.745576888
29/09/2020 15:30,2.8954,0.2696,2.907924573,7.0154,-0.6704,7.047359315,-4.12,0.94,4.225872691,2.6654,-0.1304,2.668587889,0,0,0,-4.35,0.54,4.3833891
29/09/2020 16:00,3.6833,0.5901,3.730270352,5.8333,-0.4599,5.851401277,-2.15,1.05,2.392697223,3.9633,0.0801,3.964109345,0,0,0,-1.87,0.54,1.946406946
29/09/2020 16:30,5.0226,1.9948,5.404233322,5.2626,-0.4052,5.278176371,-0.24,2.4,2.411970149,5.7226,-1.7352,5.979888778,0,0,0,0.46,-1.33,1.407302384
29/09/2020 17:00,5.9748,3.5625,6.956266333,3.0748,-0.1875,3.080511531,2.9,3.75,4.740516849,7.7248,-3.7575,8.590188664,0,0,0,4.65,-3.57,5.862371534
29/09/2020 17:30,7.4738,3.5039,8.25439287,2.8538,-0.0961,2.855417596,4.62,3.6,5.856995817,9.4138,-3.7661,10.13918831,0,0,0,6.56,-3.67,7.516814485
29/09/2020 18:00,7.9009,3.0173,8.457441699,1.8109,-0.0527,1.811666664,6.09,3.07,6.820043988,10.2009,-3.4227,10.75979721,0,0,0,8.39,-3.37,9.04151536
29/09/2020 18:30,8.6605,-0.3904,8.669294805,0.8105,-0.0004,0.810500099,7.85,-0.39,7.859681927,11.0705,-1.4104,11.15998201,0,0,0,10.26,-1.41,10.35643278
29/09/2020 19:00,8.588,0.9561,8.641057297,0.408,0.0361,0.409593957,8.18,0.92,8.231573361,11.158,0.0361,11.1580584,0,0,0,10.75,0,10.75
29/09/2020 19:30,8.9301,0.9107,8.976416908,0.4401,0.0707,0.445742639,8.49,0.84,8.531453569,11.5701,0.0707,11.57031601,0,0,0,11.13,0,11.13
29/09/2020 20:00,9.1278,-0.49,9.140942667,0.6378,0.02,0.638113501,8.49,-0.51,8.505304227,11.7678,-1.49,11.86175437,0,0,0,11.13,-1.51,11.23196332
29/09/2020 20:30,8.418,-0.5124,8.433580364,0.778,-0.0024,0.778003702,7.64,-0.51,7.65700333,10.918,-1.3824,11.00516941,0,0,0,10.14,-1.38,10.23347448
29/09/2020 21:00,7.8984,-0.5221,7.915637117,0.8084,-0.0121,0.80849055,7.09,-0.51,7.10831907,10.2784,-1.1421,10.34165842,0,0,0,9.47,-1.13,9.537179877
29/09/2020 21:30,7.2437,-0.0257,7.243745591,0.9237,-0.0257,0.924057455,6.32,0,6.32,9.4837,-1.0157,9.537935425,0,0,0,8.56,-0.99,8.617058663
29/09/2020 22:00,6.7077,0.5203,6.727848942,0.9477,-0.0197,0.947904731,5.76,0.54,5.785257125,8.8677,-0.8497,8.908315968,0,0,0,7.92,-0.83,7.963372401
29/09/2020 22:30,6.1672,0.509,6.188169102,1.0472,-0.031,1.047658742,5.12,0.54,5.148397809,8.1672,-0.721,8.198963156,0,0,0,7.12,-0.69,7.153355856
29/09/2020 23:00,5.1115,4.102,6.553917626,1.1615,-0.058,1.162947226,3.95,4.16,5.736558202,7.1515,-2.628,7.619077126,0,0,0,5.99,-2.57,6.518051856
29/09/2020 23:30,4.705,0.7162,4.759198193,1.365,-0.0638,1.36649019,3.34,0.78,3.429868802,6.315,-0.9238,6.382212112,0,0,0,4.95,-0.86,5.02415167
30/09/2020 00:00,4.2697,0.4833,4.29696602,1.3597,-0.0567,1.360881692,2.91,0.54,2.959679037,5.7797,-0.6467,5.815767617,0,0,0,4.42,-0.59,4.459203965
30/09/2020 00:30,4.0558,0.5482,4.092680892,1.4158,-0.0718,1.417619441,2.64,0.62,2.711825953,5.5158,-0.6618,5.555360374,0,0,0,4.1,-0.59,4.142233697
30/09/2020 01:00,3.478,4.0876,5.367025038,1.558,-0.0824,1.560177477,1.92,4.17,4.590784247,5.128,-3.0424,5.962598574,0,0,0,3.57,-2.96,4.637510108
30/09/2020 01:30,3.5452,4.1341,5.446028447,1.5552,-0.0859,1.557570496,1.99,4.22,4.665672513,5.2252,-2.9759,6.013210112,0,0,0,3.67,-2.89,4.671295324
30/09/2020 02:00,3.7096,4.0164,5.467412653,1.7896,-0.1036,1.792596195,1.92,4.12,4.545415273,5.3696,-3.0836,6.192026576,0,0,0,3.58,-2.98,4.657982396
30/09/2020 02:30,3.7005,3.974,5.430135933,1.7805,-0.096,1.783086159,1.92,4.07,4.500144442,5.3605,-3.076,6.180350819,0,0,0,3.58,-2.98,4.657982396
30/09/2020 03:00,3.5138,3.9706,5.302117954,1.7938,-0.0994,1.79655192,1.72,4.07,4.418517851,5.1338,-3.0794,5.986535459,0,0,0,3.34,-2.98,4.476159068
30/09/2020 03:30,3.3389,3.9246,5.15274086,1.8789,-0.1054,1.881853971,1.46,4.03,4.286315434,4.8989,-3.0854,5.789552174,0,0,0,3.02,-2.98,4.242734967
30/09/2020 04:00,3.2934,3.918,5.118320775,1.8934,-0.112,1.896709667,1.4,4.03,4.266251282,4.8434,-3.092,5.746215064,0,0,0,2.95,-2.98,4.193196871
30/09/2020 04:30,3.1908,3.9159,5.051284733,1.9608,-0.1141,1.964116964,1.23,4.03,4.213525839,4.7108,-3.0941,5.636052825,0,0,0,2.75,-2.98,4.054984587
30/09/2020 05:00,3.1926,3.8771,5.022409698,1.9626,-0.1129,1.965844645,1.23,3.99,4.175284421,4.7126,-3.0929,5.636898897,0,0,0,2.75,-2.98,4.054984587
30/09/2020 05:30,3.3562,3.7661,5.044560204,1.9862,-0.1239,1.990060715,1.37,3.89,4.124196892,4.9062,-3.2139,5.865147198,0,0,0,2.92,-3.09,4.25141153
