Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/09/2020 06:00,3.5887,3.7063,5.159014187,2.0087,-0.1337,2.01314465,1.58,3.84,4.152348733,5.1887,-3.3137,6.156558729,0,0,0,3.18,-3.18,4.497199128
30/09/2020 06:30,3.9947,3.6343,5.400533731,1.9947,-0.1157,1.998052697,2,3.75,4.25,5.7247,-3.4457,6.68169429,0,0,0,3.73,-3.33,5.000179997
30/09/2020 07:00,5.0389,2.4488,5.602422213,1.5989,-0.1212,1.603487028,3.44,2.57,4.294007452,6.9389,-1.7512,7.156468029,0,0,0,5.34,-1.63,5.58323383
30/09/2020 07:30,6.2865,1.0345,6.37104956,1.2065,-0.1255,1.213009687,5.08,1.16,5.210758102,8.3665,0.4245,8.377262232,0,0,0,7.16,0.55,7.181093232
30/09/2020 08:00,6.8845,3.0946,7.548038779,1.1945,-0.1254,1.201064282,5.69,3.22,6.537927806,9.4045,-4.0554,10.24162533,0,0,0,8.21,-3.93,9.102142605
30/09/2020 08:30,7.3365,3.3575,8.068273576,1.2665,-0.1625,1.276882336,6.07,3.52,7.016787014,9.9965,-4.4025,10.9230041,0,0,0,8.73,-4.24,9.70517903
30/09/2020 09:00,7.623,3.3449,8.324571161,1.393,-0.1751,1.403961898,6.23,3.52,7.155648119,10.263,-4.4151,11.17238905,0,0,0,8.87,-4.24,9.83130205
30/09/2020 09:30,8.0271,3.2859,8.673607855,1.4871,-0.1841,1.498452275,6.54,3.47,7.403546447,10.6871,-4.5541,11.61696747,0,0,0,9.2,-4.37,10.18513132
30/09/2020 10:00,8.073,3.2893,8.717386276,1.533,-0.1807,1.543613128,6.54,3.47,7.403546447,10.733,-4.5507,11.65787972,0,0,0,9.2,-4.37,10.18513132
30/09/2020 10:30,7.9728,3.2572,8.61248464,1.3028,-0.1528,1.311730033,6.67,3.41,7.491128086,10.7028,-4.6328,11.66245102,0,0,0,9.4,-4.48,10.41299189
30/09/2020 11:00,7.9742,3.3588,8.652710736,1.4442,-0.1012,1.447741372,6.53,3.46,7.390027064,10.5942,-4.4012,11.47203709,0,0,0,9.15,-4.3,10.11001978
30/09/2020 11:30,8.582,3.3675,9.219044433,1.562,-0.0925,1.564736479,7.02,3.46,7.826365696,11.132,-4.3425,11.94900541,0,0,0,9.57,-4.25,10.47126544
30/09/2020 12:00,8.1318,3.4101,8.817876913,1.3418,-0.0499,1.342727541,6.79,3.46,7.620741434,10.7718,-4.3699,11.62444413,0,0,0,9.43,-4.32,10.3724298
30/09/2020 12:30,8.2894,3.4326,8.972006193,1.1394,-0.0274,1.139729406,7.15,3.46,7.943179464,11.0194,-4.3874,11.86071057,0,0,0,9.88,-4.36,10.79925923
30/09/2020 13:00,8.3591,3.4359,9.037696699,1.3591,-0.0241,1.359313658,7,3.46,7.808431341,11.0091,-4.3241,11.82785372,0,0,0,9.65,-4.3,10.56468173
30/09/2020 13:30,7.9666,3.545,8.719732826,2.4666,-0.085,2.468064132,5.5,3.63,6.589908952,10.1466,-4.115,10.94927927,0,0,0,7.68,-4.03,8.673136687
30/09/2020 14:00,6.8968,3.5743,7.767977261,2.8968,-0.1957,2.903402957,4,3.77,5.496626238,8.8368,-4.0857,9.735603665,0,0,0,5.94,-3.89,7.100401397
30/09/2020 14:30,7.2429,3.6459,8.108772239,3.0129,-0.1841,3.018519375,4.23,3.83,5.70629477,9.1429,-3.9941,9.977246876,0,0,0,6.13,-3.81,7.21754806
30/09/2020 15:00,5.3303,2.7095,5.979422074,4.1403,-0.2305,4.146711268,1.19,2.94,3.171703013,6.3303,-3.2405,7.111507459,0,0,0,2.19,-3.01,3.722391704
30/09/2020 15:30,6.1594,0.9107,6.226361927,4.4294,-0.2193,4.434825459,1.73,1.13,2.066349438,7.0894,0.4207,7.101871644,0,0,0,2.66,0.64,2.735909355
30/09/2020 16:00,6.5165,0.5917,6.543308119,4.3665,-0.3583,4.381175771,2.15,0.95,2.350531855,7.3765,0.2317,7.380138016,0,0,0,3.01,0.59,3.067278924
30/09/2020 16:30,6.9482,0.7444,6.987962121,3.1982,-0.2056,3.204801804,3.75,0.95,3.868462227,8.3582,0.3344,8.364886766,0,0,0,5.16,0.54,5.188178871
30/09/2020 17:00,5.9901,0.8708,6.053064567,2.9101,-0.1692,2.915014691,3.08,1.04,3.250846044,7.6801,0.3708,7.689046017,0,0,0,4.77,0.54,4.800468727
30/09/2020 17:30,8.5091,0.7155,8.53912894,1.0291,-0.0845,1.032563344,7.48,0.8,7.522659104,10.9291,-0.6245,10.94692775,0,0,0,9.9,-0.54,9.914716335
30/09/2020 18:00,8.9118,0.7844,8.94625411,0.8018,-0.0156,0.801951744,8.11,0.8,8.149361938,11.5018,-0.5556,11.51521144,0,0,0,10.7,-0.54,10.7136175
30/09/2020 18:30,8.8212,0.7984,8.857257589,0.6312,-0.0016,0.631202028,8.19,0.8,8.228979281,11.4712,-0.5416,11.4839784,0,0,0,10.84,-0.54,10.85344185
30/09/2020 19:00,8.9101,0.8692,8.952395805,0.4601,0.0292,0.46102565,8.45,0.84,8.491648839,11.6001,-0.5108,11.61134086,0,0,0,11.14,-0.54,11.15308029
30/09/2020 19:30,8.9584,0.8972,9.003216003,0.2884,0.0572,0.294017687,8.67,0.84,8.710596994,11.6984,-0.4828,11.70835848,0,0,0,11.41,-0.54,11.42277112
30/09/2020 20:00,8.8474,0.9292,8.896060892,0.3674,0.0192,0.367901345,8.48,0.91,8.528686886,11.5274,-0.5208,11.5391587,0,0,0,11.16,-0.54,11.17305688
30/09/2020 20:30,8.3455,1.0548,8.41189475,0.4155,0.0048,0.415527725,7.93,1.05,7.999212461,10.9255,0.0048,10.92550105,0,0,0,10.51,0,10.51
30/09/2020 21:00,7.8695,1.194,7.959564451,0.4095,0.004,0.409519536,7.46,1.19,7.554316647,10.3495,0.544,10.36378725,0,0,0,9.94,0.54,9.954657202
30/09/2020 21:30,7.4247,1.2827,7.534685752,0.3547,0.0027,0.354710276,7.07,1.28,7.184935629,9.8347,0.5427,9.849662298,0,0,0,9.48,0.54,9.495367291
30/09/2020 22:00,6.8308,1.4471,6.982401238,0.3108,0.0071,0.310881087,6.52,1.44,6.67712513,9.1508,0.7171,9.17885467,0,0,0,8.84,0.71,8.868466609
30/09/2020 22:30,6.3342,1.5382,6.518293402,0.3242,0.0082,0.324303685,6.01,1.53,6.201693317,8.5442,0.8482,8.586198046,0,0,0,8.22,0.84,8.262808239
30/09/2020 23:00,5.7551,1.6371,5.98341645,0.2451,0.0071,0.245202814,5.51,1.63,5.746042116,7.8751,0.9871,7.93672265,0,0,0,7.63,0.98,7.692678337
30/09/2020 23:30,5.1268,1.7427,5.414894415,0.2368,0.0027,0.236815392,4.89,1.74,5.190346809,7.1268,1.1327,7.216251626,0,0,0,6.89,1.13,6.98204841
01/10/2020 00:00,4.7327,1.6993,5.028525607,0.2527,0.0093,0.252871074,4.48,1.69,4.788162487,6.6227,1.0393,6.703752664,0,0,0,6.37,1.03,6.452735854
01/10/2020 00:30,4.7516,0.6617,4.797452392,0.2716,-0.0083,0.271726793,4.48,0.67,4.529823396,6.5816,-0.4983,6.600436459,0,0,0,6.31,-0.49,6.328996761
01/10/2020 01:00,4.6599,0.6617,4.706645823,0.2599,-0.0083,0.260032498,4.4,0.67,4.450719043,6.4399,-0.4183,6.453470919,0,0,0,6.18,-0.41,6.193585391
01/10/2020 01:30,4.6711,0.9144,4.759758667,0.2711,-0.0156,0.271548467,4.4,0.93,4.497210246,6.5711,-0.7056,6.608874834,0,0,0,6.3,-0.69,6.337673075
01/10/2020 02:00,4.6341,4.4098,6.396969505,0.2941,-0.0102,0.294276825,4.34,4.42,6.194513702,6.8341,-2.9002,7.424020666,0,0,0,6.54,-2.89,7.150083916
01/10/2020 02:30,4.5375,4.4127,6.329362333,0.2875,-0.0073,0.287592663,4.25,4.42,6.131794191,6.7275,-2.8973,7.324862015,0,0,0,6.44,-2.89,7.058732181
01/10/2020 03:00,4.3584,4.4078,6.198737888,0.2884,-0.0122,0.288657929,4.07,4.42,6.008435737,6.5084,-2.9022,7.126151514,0,0,0,6.22,-2.89,6.85860773
01/10/2020 03:30,4.2541,4.5032,6.19485085,0.2441,-0.0068,0.244194697,4.01,4.51,6.034915078,6.3641,-2.8168,6.959607105,0,0,0,6.12,-2.81,6.734277987
01/10/2020 04:00,4.3798,3.9302,5.884651228,0.2198,0.0102,0.220036542,4.16,3.92,5.715942617,6.5098,-3.4198,7.353402483,0,0,0,6.29,-3.43,7.164426006
01/10/2020 04:30,4.3842,0.7887,4.454577121,0.2242,0.0287,0.226029489,4.16,0.76,4.228853272,6.1742,-3.9913,7.351953572,0,0,0,5.95,-4.02,7.180731161
01/10/2020 05:00,4.3978,0.7126,4.455159212,0.2378,0.0426,0.241585596,4.16,0.67,4.213608904,6.1878,-0.4974,6.207759306,0,0,0,5.95,-0.54,5.97445395
01/10/2020 05:30,4.5866,0.7061,4.640633229,0.2366,0.0361,0.239338192,4.35,0.67,4.401295264,6.3366,-0.5039,6.356604028,0,0,0,6.1,-0.54,6.123854995
01/10/2020 06:00,4.6239,1.3382,4.813650429,0.2039,0.0482,0.209519569,4.42,1.29,4.604400069,6.4139,1.2482,6.534226538,0,0,0,6.21,1.2,6.324879445
01/10/2020 06:30,4.9501,3.5238,6.07623703,0.1701,0.0438,0.175648655,4.78,3.48,5.912596722,7.1201,-1.6562,7.310186212,0,0,0,6.95,-1.7,7.15489343
01/10/2020 07:00,5.7125,4.0729,7.015780118,0.1525,0.0429,0.158419254,5.56,4.03,6.866913426,8.1525,-3.2271,8.76797757,0,0,0,8,-3.27,8.642505424
01/10/2020 07:30,6.526,3.9893,7.648737836,0.186,0.0493,0.192422686,6.34,3.94,7.464529456,9.136,-3.3507,9.731068106,0,0,0,8.95,-3.4,9.574053478
01/10/2020 08:00,7.0876,3.7875,8.036120333,0.5076,0.0075,0.507655405,6.58,3.78,7.58846493,9.5876,-2.8225,9.994427448,0,0,0,9.08,-2.83,9.510799125
01/10/2020 08:30,7.7692,0.973,7.829891292,1.1892,-0.017,1.189321504,6.58,0.99,6.654058912,9.8892,-0.967,9.936365817,0,0,0,8.7,-0.95,8.751714118
01/10/2020 09:00,7.1719,0.9411,7.233382253,2.8619,-0.1089,2.863971163,4.31,1.05,4.436056808,8.6719,0.4311,8.682608872,0,0,0,5.81,0.54,5.835040703
01/10/2020 09:30,6.2369,0.8116,6.289484571,4.2669,-0.2384,4.273554746,1.97,1.05,2.232353019,7.2369,0.3016,7.243181909,0,0,0,2.97,0.54,3.01869177
01/10/2020 10:00,5.8544,0.744,5.90148586,4.6744,-0.306,4.684405123,1.18,1.05,1.579525245,6.5644,0.234,6.568569354,0,0,0,1.89,0.54,1.96562967
01/10/2020 10:30,5.6916,0.8186,5.750166651,4.6116,-0.3414,4.624219774,1.08,1.16,1.58492902,6.3516,0.3086,6.359092429,0,0,0,1.74,0.65,1.857444481
01/10/2020 11:00,6.6056,0.4997,6.624473673,5.5256,-0.5003,5.548202903,1.08,1,1.471869559,7.0056,0.0997,7.006309403,0,0,0,1.48,0.6,1.596997182
01/10/2020 11:30,5.1217,0.2013,5.125654356,6.0117,-0.6287,6.044485138,-0.89,0.83,1.216963434,5.6917,-0.2987,5.699532488,0,0,0,-0.32,0.33,0.459673797
01/10/2020 12:00,3.3924,0.3359,3.408989083,5.6124,-0.4941,5.634107611,-2.22,0.83,2.370084387,4.0224,0.0759,4.023116027,0,0,0,-1.59,0.57,1.689082591
01/10/2020 12:30,3.3619,0.4692,3.394483797,4.8319,-0.3608,4.845351819,-1.47,0.83,1.688135066,4.6119,0.2092,4.616642313,0,0,0,-0.22,0.57,0.610982815
01/10/2020 13:00,2.5921,0.2437,2.603530699,6.2921,-0.5263,6.314072703,-3.7,0.77,3.779272417,2.6921,0.0437,2.692454661,0,0,0,-3.6,0.57,3.644845676
01/10/2020 13:30,3.4988,2.8013,4.482062375,5.7988,-0.5587,5.825652507,-2.3,3.36,4.071805496,3.7588,-4.0987,5.561287542,0,0,0,-2.04,-3.54,4.085731269
01/10/2020 14:00,5.9966,3.3967,6.891790946,4.4766,-0.3533,4.490519842,1.52,3.75,4.046344029,6.9266,-3.6833,7.84502941,0,0,0,2.45,-3.33,4.134174646
01/10/2020 14:30,6.0425,3.4563,6.961164841,4.2925,-0.2937,4.302535989,1.75,3.75,4.138236339,6.9525,-3.6237,7.840182264,0,0,0,2.66,-3.33,4.261983106
01/10/2020 15:00,6.5255,3.5231,7.415819837,3.5055,-0.2269,3.512835587,3.02,3.75,4.814862407,7.8555,-3.5569,8.623248684,0,0,0,4.35,-3.33,5.478266149
01/10/2020 15:30,7.5743,3.5082,8.347304219,2.3743,-0.1218,2.377422077,5.2,3.63,6.341679588,9.3943,-3.6518,10.07911284,0,0,0,7.02,-3.53,7.857563236
01/10/2020 16:00,7.177,3.4841,7.977987328,1.647,-0.0659,1.648317873,5.53,3.55,6.571407764,9.307,-3.7459,10.03254782,0,0,0,7.66,-3.68,8.498117439
01/10/2020 16:30,9.0103,1.0977,9.076918606,1.2103,-0.0123,1.210362499,7.8,1.11,7.878584898,11.2603,-2.3323,11.49930343,0,0,0,10.05,-2.32,10.3143056
01/10/2020 17:00,8.9856,0.3284,8.991599075,0.5956,-0.0016,0.595602149,8.39,0.33,8.396487361,11.4256,-1.3216,11.50178082,0,0,0,10.83,-1.32,10.91014665
01/10/2020 17:30,9.6055,0.5899,9.623596638,0.6255,0.0099,0.62557834,8.98,0.58,8.998711019,12.1155,-0.5301,12.12709142,0,0,0,11.49,-0.54,11.5026823
01/10/2020 18:00,9.6332,0.5929,9.651428529,0.5032,0.0129,0.503365325,9.13,0.58,9.148404232,12.2132,-0.5271,12.22456906,0,0,0,11.71,-0.54,11.72244428
01/10/2020 18:30,9.6459,0.7298,9.673468605,0.4059,0.0298,0.406992445,9.24,0.7,9.266477216,12.2559,-0.5102,12.26651494,0,0,0,11.85,-0.54,11.86229742
01/10/2020 19:00,9.3292,0.7602,9.360121617,0.3592,0.0602,0.364209665,8.97,0.7,8.997271809,11.9392,-0.4798,11.94883696,0,0,0,11.58,-0.54,11.59258384
01/10/2020 19:30,9.2037,0.6588,9.227248297,0.5337,0.0488,0.535926422,8.67,0.61,8.691432563,11.7437,-0.4912,11.75396814,0,0,0,11.21,-0.54,11.22299871
01/10/2020 20:00,9.0338,0.7702,9.066573249,0.3638,0.0302,0.365051339,8.67,0.74,8.701522855,11.5738,-0.5098,11.58502233,0,0,0,11.21,-0.54,11.22299871
01/10/2020 20:30,8.6063,0.9566,8.65930039,0.2763,0.0266,0.277577467,8.33,0.93,8.381753993,11.0763,0.0266,11.07633194,0,0,0,10.8,0,10.8
01/10/2020 21:00,8.1789,1.0729,8.248970822,0.2089,0.0229,0.210151422,7.97,1.05,8.03886808,10.5789,0.5629,10.59386528,0,0,0,10.37,0.54,10.38405027
01/10/2020 21:30,7.7069,1.2693,7.810725325,0.1969,0.0193,0.197843625,7.51,1.25,7.61331728,10.0269,0.6293,10.04662839,0,0,0,9.83,0.61,9.848908569
01/10/2020 22:00,7.0656,1.3527,7.19392109,0.2756,0.0127,0.275892461,6.79,1.34,6.920960916,9.2556,0.7527,9.286155752,0,0,0,8.98,0.74,9.010438391
01/10/2020 22:30,6.56,1.3444,6.696343133,0.42,0.0044,0.420023047,6.14,1.34,6.284520666,8.61,0.8044,8.647494398,0,0,0,8.19,0.8,8.228979281
01/10/2020 23:00,6.3096,1.3576,6.454001078,0.3996,0.0176,0.3999874,5.91,1.34,6.060008251,8.2296,-0.2824,8.234443874,0,0,0,7.83,-0.3,7.835745019
01/10/2020 23:30,5.7825,0.5549,5.80906363,0.4025,0.0149,0.402775694,5.38,0.54,5.407032458,7.6325,-0.6251,7.658054992,0,0,0,7.23,-0.64,7.258271144
02/10/2020 00:00,5.2114,1.0331,5.312813339,0.4414,0.0231,0.442004038,4.77,1.01,4.875756352,6.9914,-0.6669,7.023135309,0,0,0,6.55,-0.69,6.586243239
02/10/2020 00:30,4.933,0.5463,4.963157532,0.653,0.0063,0.65303039,4.28,0.54,4.313930922,6.593,-0.5337,6.6145661,0,0,0,5.94,-0.54,5.964494949
02/10/2020 01:00,4.6433,0.5376,4.674317988,0.5233,-0.0024,0.523305504,4.12,0.54,4.155237659,6.3333,-0.5424,6.356483828,0,0,0,5.81,-0.54,5.835040703
02/10/2020 01:30,4.5175,1.4272,4.737584415,0.6775,-0.0128,0.677620904,3.84,1.44,4.101121798,6.2575,-0.9228,6.325177159,0,0,0,5.58,-0.91,5.653715592
02/10/2020 02:00,4.6383,4.2351,6.280915451,0.5983,-0.0049,0.598320065,4.04,4.24,5.856551887,6.7183,-3.0549,7.380241791,0,0,0,6.12,-3.05,6.837901725
02/10/2020 02:30,4.4504,4.1862,6.109855203,0.6104,-0.0038,0.610411828,3.84,4.19,5.683458454,6.5004,-3.0138,7.165067383,0,0,0,5.89,-3.01,6.61454458
02/10/2020 03:00,4.2688,4.1709,5.968170595,0.7188,-0.0191,0.719053718,3.55,4.19,5.491684623,6.2388,-2.9691,6.909282181,0,0,0,5.52,-2.95,6.258825768
02/10/2020 03:30,4.0418,4.2432,5.860110364,0.8018,-0.0168,0.801975985,3.24,4.26,5.352121075,5.9718,-2.9668,6.668155478,0,0,0,5.17,-2.95,5.952428076
02/10/2020 04:00,3.9992,4.2439,5.831319563,0.8092,-0.0161,0.809360149,3.19,4.26,5.322001503,5.8992,-2.9661,6.602901624,0,0,0,5.09,-2.95,5.883077426
02/10/2020 04:30,3.8556,4.1867,5.691582227,1.0156,-0.0233,1.01586724,2.84,4.21,5.078356033,5.6756,-2.9733,6.407257467,0,0,0,4.66,-2.95,5.515260647
02/10/2020 05:00,3.7877,4.1833,5.643285407,1.0977,-0.0267,1.098024672,2.69,4.21,4.996018415,5.5477,-2.9767,6.295849282,0,0,0,4.45,-2.95,5.339007398
02/10/2020 05:30,3.9854,4.1254,5.73605599,1.1454,-0.0346,1.145922476,2.84,4.16,5.036983224,5.7554,-2.9846,6.483245045,0,0,0,4.61,-2.95,5.473079572
02/10/2020 06:00,4.4758,2.3404,5.050768041,1.2858,-0.0496,1.286756309,3.19,2.39,3.986000502,5.9458,-0.8696,6.009054984,0,0,0,4.66,-0.82,4.731595925
02/10/2020 06:30,4.8022,-0.0504,4.802464471,1.4022,-0.0504,1.403105484,3.4,0,3.4,6.3222,-0.7104,6.36198719,0,0,0,4.92,-0.66,4.96407091
02/10/2020 07:00,5.2879,-0.5913,5.320857271,1.5579,-0.0513,1.558744399,3.73,-0.54,3.768885777,6.8779,-0.8713,6.932868966,0,0,0,5.32,-0.82,5.382824537
02/10/2020 07:30,6.128,0.5257,6.150507661,1.578,-0.0643,1.579309498,4.55,0.59,4.588093286,7.878,-1.0743,7.95091218,0,0,0,6.3,-1.01,6.380446693
02/10/2020 08:00,6.5613,1.8026,6.804412131,1.6913,-0.0974,1.694102255,4.87,1.9,5.227513749,8.5413,-3.6874,9.303264183,0,0,0,6.85,-3.59,7.733731312
02/10/2020 08:30,6.9376,3.068,7.585704829,2.1676,-0.122,2.171030576,4.77,3.19,5.738379562,9.0176,-4.202,9.948563402,0,0,0,6.85,-4.08,7.973010724
02/10/2020 09:00,6.9374,3.0499,7.578219367,2.8174,-0.1401,2.820881205,4.12,3.19,5.210614167,8.7874,-4.2701,9.769961759,0,0,0,5.97,-4.13,7.259325037
02/10/2020 09:30,7.1565,2.9545,7.74238739,3.2865,-0.1655,3.290664447,3.87,3.12,4.971046168,8.8865,-4.2955,9.870217956,0,0,0,5.6,-4.13,6.958225348
02/10/2020 10:00,7.5397,2.9209,8.085711651,4.3097,-0.1991,4.314296571,3.23,3.12,4.49080171,8.7997,-4.2391,9.767532385,0,0,0,4.49,-4.04,6.040008278
02/10/2020 10:30,7.5818,2.9486,8.134982065,3.2918,-0.1714,3.296259274,4.29,3.12,5.304573498,9.2318,-4.2914,10.18048354,0,0,0,5.94,-4.12,7.228969498
02/10/2020 11:00,7.5386,2.9181,8.083674757,3.5886,-0.2019,3.594275111,3.95,3.12,5.033577257,9.1086,-4.3219,10.08193501,0,0,0,5.52,-4.12,6.888018583
02/10/2020 11:30,7.2331,2.7882,7.75188976,4.4531,-0.2518,4.460213319,2.78,3.04,4.119465985,8.4631,-4.3718,9.525581182,0,0,0,4.01,-4.12,5.749304306
02/10/2020 12:00,7.2919,2.745,7.791458824,4.0219,-0.235,4.028759686,3.27,2.98,4.424172239,8.7019,-4.445,9.771442504,0,0,0,4.68,-4.21,6.2949583
02/10/2020 12:30,7.6701,2.791,8.162114616,3.8001,-0.229,3.806993697,3.87,3.02,4.90890008,9.2201,-4.439,10.23303303,0,0,0,5.42,-4.21,6.862980402
02/10/2020 13:00,7.4121,2.8036,7.924607206,3.3021,-0.2164,3.309183188,4.11,3.02,5.100245092,9.1621,-4.5364,10.22364912,0,0,0,5.86,-4.32,7.280247249
02/10/2020 13:30,7.6795,2.8335,8.185563053,2.8795,-0.1865,2.885533313,4.8,3.02,5.671014019,9.5795,-4.4465,10.56116388,0,0,0,6.7,-4.26,7.939622157
02/10/2020 14:00,7.3139,2.8581,7.852507168,3.0639,-0.2119,3.071218784,4.25,3.07,5.24284274,9.1339,-4.3719,10.12628455,0,0,0,6.07,-4.16,7.358702331
02/10/2020 14:30,7.4285,2.7585,7.924136199,3.3385,-0.2315,3.346516771,4.09,2.99,5.066379378,9.1285,-4.4515,10.15605063,0,0,0,5.79,-4.22,7.164670265
02/10/2020 15:00,7.1075,2.8373,7.652896676,2.7275,-0.2027,2.735021671,4.38,3.04,5.331603886,8.9875,-4.4227,10.01675754,0,0,0,6.26,-4.22,7.549569524
02/10/2020 15:30,7.1914,2.7664,7.70514133,2.6714,-0.2036,2.679147424,4.52,2.97,5.408447097,9.1314,-4.5336,10.19490044,0,0,0,6.46,-4.33,7.776920985
02/10/2020 16:00,7.2725,2.7773,7.784770487,2.6025,-0.1927,2.609624406,4.67,2.97,5.534419572,9.2825,-4.5227,10.32567778,0,0,0,6.68,-4.33,7.960609273
02/10/2020 16:30,7.9421,2.7973,8.420323016,2.3421,-0.1727,2.34845858,5.6,2.97,6.338840588,10.1321,-4.5027,11.08754967,0,0,0,7.79,-4.33,8.912519285
02/10/2020 17:00,8.2991,2.7116,8.730855363,2.2191,-0.1484,2.224056512,6.08,2.86,6.719077318,10.6091,-4.6284,11.57476088,0,0,0,8.39,-4.48,9.511177635
02/10/2020 17:30,9.1811,-1.2485,9.265600329,2.0411,-0.1685,2.048043325,7.14,-1.08,7.221218734,11.2711,-2.0885,11.46296329,0,0,0,9.23,-1.92,9.427581874
02/10/2020 18:00,9.3639,-1.3178,9.456173647,2.1139,-0.1578,2.119781604,7.25,-1.16,7.342213563,11.4739,-2.1378,11.67135682,0,0,0,9.36,-1.98,9.567131231
02/10/2020 18:30,9.3082,-1.2286,9.388932059,1.8982,-0.1186,1.90190147,7.41,-1.11,7.492676424,11.4682,-2.0586,11.6514997,0,0,0,9.57,-1.94,9.764655652
02/10/2020 19:00,9.349,-1.2143,9.42753019,1.809,-0.1043,1.812004274,7.54,-1.11,7.621266299,11.529,-2.0443,11.70884296,0,0,0,9.72,-1.94,9.911710246
02/10/2020 19:30,9.3194,-1.2053,9.397018913,1.6794,-0.0953,1.682101795,7.64,-1.11,7.720213728,11.5194,-2.0353,11.69782127,0,0,0,9.84,-1.94,10.02941673
02/10/2020 20:00,8.9797,-1.0487,9.040729162,1.6497,-0.1087,1.653277285,7.33,-0.94,7.390027064,11.1097,-1.8287,11.2591997,0,0,0,9.46,-1.72,9.615092303
02/10/2020 20:30,8.4324,-0.9274,8.483244693,1.6124,-0.1074,1.615972933,6.82,-0.82,6.869119303,10.4824,-1.6874,10.61734564,0,0,0,8.87,-1.58,9.009622634
02/10/2020 21:00,7.9848,-0.3294,7.991591544,1.5048,-0.0894,1.507453283,6.48,-0.24,6.484442921,10.0848,-1.9594,10.273385,0,0,0,8.58,-1.87,8.781417881
02/10/2020 21:30,7.3926,-0.6873,7.424480861,1.5326,-0.0773,1.534548158,5.86,-0.61,5.891663602,9.3526,-1.3573,9.450576176,0,0,0,7.82,-1.28,7.924064614
02/10/2020 22:00,6.9915,-0.6089,7.017964909,1.3715,-0.0689,1.373229573,5.62,-0.54,5.645883456,8.9115,-1.0989,8.978998466,0,0,0,7.54,-1.03,7.610026281
02/10/2020 22:30,6.6126,-0.6507,6.644538302,1.4326,-0.1107,1.436870645,5.18,-0.54,5.20807066,8.4226,-1.0607,8.489126884,0,0,0,6.99,-0.95,7.054261124
02/10/2020 23:00,5.8666,2.9845,6.582114843,1.5266,-0.1055,1.530241095,4.34,3.09,5.327635498,7.8066,-4.0755,8.806401297,0,0,0,6.28,-3.97,7.42962314
02/10/2020 23:30,5.4238,2.6791,6.04939528,1.5238,-0.0709,1.525448541,3.9,2.75,4.772054065,7.2738,-4.6209,8.617475457,0,0,0,5.75,-4.55,7.332462069
03/10/2020 00:00,4.9678,2.4774,5.551265405,1.4278,-0.0726,1.429644571,3.54,2.55,4.362808728,6.6978,-3.8326,7.716822377,0,0,0,5.27,-3.76,6.473831941
03/10/2020 00:30,4.4091,1.2344,4.578635842,1.2691,-0.0456,1.269918962,3.14,1.28,3.390870095,5.8791,0.5644,5.906129373,0,0,0,4.61,0.61,4.650182792
03/10/2020 01:00,4.0665,1.4742,4.325469673,1.2365,-0.0258,1.236769134,2.83,1.5,3.202951764,5.5865,1.0542,5.685096296,0,0,0,4.35,1.08,4.482064257
03/10/2020 01:30,4.1883,1.4497,4.432097357,1.2283,-0.0503,1.229329484,2.96,1.5,3.318373095,5.7183,1.0297,5.810269958,0,0,0,4.49,1.08,4.618062364
03/10/2020 02:00,4.4838,1.4401,4.709389605,1.1638,-0.0599,1.165340487,3.32,1.5,3.643130522,6.1038,1.0201,6.188455256,0,0,0,4.94,1.08,5.056678752
03/10/2020 02:30,4.4766,1.4271,4.698570205,1.2866,-0.0729,1.288663637,3.19,1.5,3.525067375,6.0766,0.8771,6.13957425,0,0,0,4.79,0.95,4.883298066
03/10/2020 03:00,4.1608,1.3478,4.373650818,1.5008,-0.0822,1.503049394,2.66,1.43,3.020016556,5.6608,0.8678,5.726930546,0,0,0,4.16,0.95,4.267095031
03/10/2020 03:30,3.9422,1.3431,4.164715891,1.5922,-0.0869,1.594569675,2.35,1.43,2.750890765,5.3922,0.8631,5.460838988,0,0,0,3.8,0.95,3.916950344
03/10/2020 04:00,3.8968,1.3524,4.124807389,1.5068,-0.0776,1.508796872,2.39,1.43,2.785139135,5.3068,0.8724,5.378030123,0,0,0,3.8,0.95,3.916950344
03/10/2020 04:30,3.8209,1.4172,4.075258599,1.4309,-0.0728,1.432750728,2.39,1.49,2.816416162,5.2309,0.9872,5.323239488,0,0,0,3.8,1.06,3.945072876
03/10/2020 05:00,3.7294,1.3231,3.957147706,1.5794,-0.0869,1.581788851,2.15,1.41,2.57110871,5.0694,0.9131,5.15097738,0,0,0,3.49,1,3.630440745
03/10/2020 05:30,3.858,1.2743,4.063004367,1.648,-0.0857,1.6502268,2.21,1.36,2.594937379,5.138,0.8643,5.210187952,0,0,0,3.49,0.95,3.616987697
03/10/2020 06:00,4.1265,1.2747,4.318895963,1.5165,-0.0853,1.51889708,2.61,1.36,2.943076621,5.5065,0.7647,5.559344237,0,0,0,3.99,0.85,4.079534287
03/10/2020 06:30,4.7881,3.7252,6.06654899,1.3981,-0.0848,1.400669358,3.39,3.81,5.099823526,6.3081,-1.0348,6.392412428,0,0,0,4.91,-0.95,5.001059888
03/10/2020 07:00,4.731,3.7164,6.016144111,1.531,-0.0936,1.53385852,3.2,3.81,4.975550221,6.521,-3.5736,7.435997442,0,0,0,4.99,-3.48,6.083625564
03/10/2020 07:30,5.1434,3.5736,6.26300092,1.6234,-0.1064,1.626883069,3.52,3.68,5.092425748,6.9734,-3.7364,7.911320529,0,0,0,5.35,-3.63,6.465245548
03/10/2020 08:00,5.5505,3.5055,6.564798588,1.6105,-0.0945,1.613270126,3.94,3.6,5.337002904,7.5005,-3.7645,8.392196405,0,0,0,5.89,-3.67,6.939812678
03/10/2020 08:30,6.1507,3.1912,6.929276148,1.7607,-0.1588,1.767846693,4.39,3.35,5.522191594,8.1507,-4.0388,9.096472719,0,0,0,6.39,-3.88,7.475727389
03/10/2020 09:00,6.496,3.1274,7.209621818,1.986,-0.1326,1.990421754,4.51,3.26,5.564862981,8.506,-4.0726,9.430700226,0,0,0,6.52,-3.94,7.618004988
03/10/2020 09:30,6.4934,3.0479,7.173140036,2.3234,-0.1521,2.328373245,4.17,3.2,5.256320005,8.4434,-4.0921,9.382765369,0,0,0,6.12,-3.94,7.278598766
03/10/2020 10:00,6.8754,2.9162,7.468289469,2.4454,-0.1538,2.450231744,4.43,3.07,5.389786638,8.8154,-4.2838,9.801133587,0,0,0,6.37,-4.13,7.591692828
03/10/2020 10:30,7.0616,2.9676,7.659820123,2.6316,-0.1624,2.636606213,4.43,3.13,5.424186575,8.9316,-4.2024,9.870848207,0,0,0,6.3,-4.04,7.484089791
03/10/2020 11:00,7.2286,2.9736,7.816326178,2.4086,-0.1564,2.413672496,4.82,3.13,5.747112318,9.2186,-4.1964,10.12878862,0,0,0,6.81,-4.04,7.918187924
03/10/2020 11:30,7.0706,2.9448,7.659323169,2.7706,-0.1852,2.776782923,4.3,3.13,5.318543034,8.9406,-4.1852,9.871688174,0,0,0,6.17,-4,7.353155785
03/10/2020 12:00,7.243,2.8206,7.7728266,3.623,-0.2394,3.630900902,3.62,3.06,4.740042194,8.823,-4.2394,9.788658813,0,0,0,5.2,-4,6.560487787
03/10/2020 12:30,6.6774,2.8179,7.247636247,3.3174,-0.2421,3.326222357,3.36,3.06,4.544579188,8.3574,-4.2921,9.395118795,0,0,0,5.04,-4.05,6.46560902
03/10/2020 13:00,6.7993,2.9742,7.421343957,3.6293,-0.2458,3.637614071,3.17,3.22,4.518550653,8.3793,-4.1458,9.348814156,0,0,0,4.75,-3.9,6.145933615
03/10/2020 13:30,7.3555,3.0407,7.959223375,2.7955,-0.1793,2.801244141,4.56,3.22,5.582293435,9.2255,-4.1193,10.10338967,0,0,0,6.43,-3.94,7.541120606
03/10/2020 14:00,7.3135,3.064,7.929399615,2.4235,-0.156,2.428515647,4.89,3.22,5.854955166,9.2935,-4.096,10.15609956,0,0,0,6.87,-3.94,7.919627516
03/10/2020 14:30,7.0686,3.1053,7.720621351,2.6186,-0.1547,2.623165654,4.45,3.26,5.51634843,8.9686,-4.0947,9.85912542,0,0,0,6.35,-3.94,7.473024823
03/10/2020 15:00,7.2523,3.0495,7.86735696,2.5323,-0.1505,2.536768326,4.72,3.2,5.702490684,9.2023,-4.1305,10.08679114,0,0,0,6.67,-3.98,7.76719383
03/10/2020 15:30,7.3247,3.0457,7.932686719,2.5247,-0.1543,2.529410718,4.8,3.2,5.768882041,9.2947,-4.1743,10.18902491,0,0,0,6.77,-4.02,7.873582412
03/10/2020 16:00,7.2939,3.0499,7.905875487,2.4939,-0.1501,2.49841294,4.8,3.2,5.768882041,9.3139,-4.1701,10.20482568,0,0,0,6.82,-4.02,7.916615438
03/10/2020 16:30,7.7113,3.0698,8.299868657,2.2513,-0.1302,2.255061802,5.46,3.2,6.328633344,9.8113,-4.1502,10.6529699,0,0,0,7.56,-4.02,8.562359488
03/10/2020 17:00,8.2017,3.0086,8.736106504,2.0417,-0.1114,2.044736866,6.16,3.12,6.905070601,10.4617,-4.2314,11.28503048,0,0,0,8.42,-4.12,9.373942607
03/10/2020 17:30,8.9438,-0.7368,8.974097876,1.7338,-0.1068,1.737086262,7.21,-0.63,7.237471934,11.0938,-1.9068,11.25647745,0,0,0,9.36,-1.8,9.531505652
03/10/2020 18:00,9.1107,-1.0407,9.169946073,1.7207,-0.1107,1.724257226,7.39,-0.93,7.448288394,11.3007,-1.9107,11.46109048,0,0,0,9.58,-1.8,9.747635611
03/10/2020 18:30,9.1687,-1.3099,9.261797757,1.4687,-0.0899,1.471448844,7.7,-1.22,7.796050282,11.4687,-2.1499,11.66846818,0,0,0,10,-2.06,10.20997551
03/10/2020 19:00,9.4263,-2.186,9.676452226,1.4063,-0.086,1.408927141,8.02,-2.1,8.290379967,11.8163,-3.116,12.22024557,0,0,0,10.41,-3.03,10.84200166
03/10/2020 19:30,9.4003,-2.2496,9.665730197,1.5303,-0.0996,1.533537822,7.87,-2.15,8.15839445,11.7803,-3.1796,12.20185741,0,0,0,10.25,-3.08,10.70275198
03/10/2020 20:00,8.8779,0.1052,8.87852327,1.5379,-0.1048,1.541466655,7.34,0.21,7.343003473,11.3679,-4.5248,12.23531632,0,0,0,9.83,-4.42,10.77800074
03/10/2020 20:30,8.1882,2.1201,8.458217498,1.4982,-0.1099,1.502225432,6.69,2.23,7.051879182,10.7482,-5.6699,12.15201914,0,0,0,9.25,-5.56,10.79240937
03/10/2020 21:00,7.7077,-0.333,7.714890037,1.5677,-0.103,1.571079976,6.14,-0.23,6.144306307,9.7477,-1.873,9.926015529,0,0,0,8.18,-1.77,8.36930702
03/10/2020 21:30,7.4431,-0.6218,7.469027571,1.3031,-0.0818,1.305664907,6.14,-0.54,6.163700187,9.4331,-1.1818,9.506841055,0,0,0,8.13,-1.1,8.204078254
03/10/2020 22:00,7.0407,1.6123,7.222947306,1.0607,-0.0677,1.062858307,5.98,1.68,6.211505454,9.2907,-4.1777,10.18677004,0,0,0,8.23,-4.11,9.199184746
03/10/2020 22:30,6.1967,3.7033,7.218969579,1.2567,-0.0467,1.257567406,4.94,3.75,6.202104482,8.3467,-3.4967,9.049547601,0,0,0,7.09,-3.45,7.884833543
03/10/2020 23:00,5.6388,3.838,6.821019677,1.4288,-0.062,1.430144552,4.21,3.9,5.738823921,7.6388,-3.352,8.341892438,0,0,0,6.21,-3.29,7.027673868
03/10/2020 23:30,5.0622,3.8955,6.387549537,1.4922,-0.0645,1.493593348,3.57,3.96,5.331650776,6.9222,-3.2045,7.627953401,0,0,0,5.43,-3.14,6.27251943
04/10/2020 00:00,4.5923,3.8892,6.017897966,1.5823,-0.0708,1.583883181,3.01,3.96,4.974102934,6.3123,-3.1608,7.059446716,0,0,0,4.73,-3.09,5.649867255
04/10/2020 00:30,4.2481,3.8795,5.752988255,1.5581,-0.0805,1.56017815,2.69,3.96,4.787243466,5.9281,-3.1705,6.722681002,0,0,0,4.37,-3.09,5.352102391
04/10/2020 01:00,4.1593,3.9732,5.75205135,1.4693,-0.0668,1.470817708,2.69,4.04,4.853627509,5.8393,-3.0968,6.609659199,0,0,0,4.37,-3.03,5.317687467
04/10/2020 01:30,4.1712,3.9826,5.7671494,1.4312,-0.0574,1.432350586,2.74,4.04,4.881516158,5.9512,-3.0874,6.70438813,0,0,0,4.52,-3.03,5.441626595
04/10/2020 02:00,4.4772,3.9105,5.944521014,1.5472,-0.0695,1.548760178,2.93,3.98,4.942195868,6.3272,-3.1795,7.081149631,0,0,0,4.78,-3.11,5.702674811
04/10/2020 02:30,4.3215,3.8562,5.791859864,1.6415,-0.0838,1.64363764,2.68,3.94,4.765081321,6.1215,-3.2338,6.9231658,0,0,0,4.48,-3.15,5.476577398
04/10/2020 03:00,4.2429,3.8434,5.724851437,1.6929,-0.0966,1.695653847,2.55,3.94,4.693197204,5.9829,-3.2466,6.807018728,0,0,0,4.29,-3.15,5.32227395
04/10/2020 03:30,4.0652,3.9096,5.640108439,1.7552,-0.1004,1.758069168,2.31,4.01,4.627764039,5.7452,-3.1604,6.557091672,0,0,0,3.99,-3.06,5.028289968
04/10/2020 04:00,3.8821,3.841,5.461133711,1.7821,-0.109,1.785430315,2.1,3.95,4.473533279,5.4921,-3.209,6.360883854,0,0,0,3.71,-3.1,4.834676825
04/10/2020 04:30,3.7225,3.8287,5.340032766,1.7925,-0.1213,1.796599549,1.93,3.95,4.396293894,5.2525,-3.2213,6.161617478,0,0,0,3.46,-3.1,4.645600069
04/10/2020 05:00,3.6751,3.8248,5.304286479,1.8251,-0.1252,1.829389256,1.85,3.95,4.361765698,5.1651,-3.2252,6.089349148,0,0,0,3.34,-3.1,4.55692879
04/10/2020 05:30,3.7675,3.7591,5.322113214,1.8575,-0.1309,1.862106619,1.91,3.89,4.333612812,5.2575,-3.3009,6.207837551,0,0,0,3.4,-3.17,4.648537404
04/10/2020 06:00,3.8863,3.7025,5.367665595,1.8463,-0.1375,1.851412958,2.04,3.84,4.348241024,5.3963,-3.3075,6.329266145,0,0,0,3.55,-3.17,4.759348695
04/10/2020 06:30,4.1049,3.6345,5.482681302,1.8849,-0.1255,1.889073387,2.22,3.76,4.3664631,5.6449,-3.3855,6.582287312,0,0,0,3.76,-3.26,4.976464609
04/10/2020 07:00,4.3609,3.5423,5.618303845,1.8809,-0.1177,1.884579025,2.48,3.66,4.421085839,5.9409,-3.3777,6.833970303,0,0,0,4.06,-3.26,5.206841653
04/10/2020 07:30,4.7638,1.8022,5.09330102,1.8938,-0.1078,1.896865646,2.87,1.91,3.447462835,6.2438,-0.1978,6.24693231,0,0,0,4.35,-0.09,4.350930935
04/10/2020 08:00,5.2939,0.8687,5.364701008,1.9039,-0.0913,1.906087852,3.39,0.96,3.523308105,6.7839,0.4787,6.800768552,0,0,0,4.88,0.57,4.913176162
04/10/2020 08:30,5.8474,0.7174,5.891243461,1.9074,-0.1126,1.910720681,3.94,0.83,4.026474885,7.4474,0.4574,7.46143294,0,0,0,5.54,0.57,5.569245909
04/10/2020 09:00,6.6407,-0.605,6.668202268,1.9707,-0.125,1.974660348,4.67,-0.48,4.694603285,8.2807,-1.375,8.39408229,0,0,0,6.31,-1.25,6.432619995
04/10/2020 09:30,7.1942,-0.3821,7.204339945,2.0742,-0.1421,2.07906182,5.12,-0.24,5.125621913,8.9442,-1.4421,9.059711146,0,0,0,6.87,-1.3,6.991916762
04/10/2020 10:00,7.6854,0.3819,7.694882765,2.2454,-0.1581,2.250959078,5.44,0.54,5.466735772,9.4754,-0.6981,9.501081453,0,0,0,7.23,-0.54,7.25013793
04/10/2020 10:30,8.1138,0.3153,8.119923924,2.6738,-0.1847,2.680171735,5.44,0.5,5.462929617,9.8238,-0.7247,9.850494228,0,0,0,7.15,-0.54,7.170362613
04/10/2020 11:00,8.3876,-1.1717,8.469044495,2.7276,-0.2017,2.735047468,5.66,-0.97,5.74251687,10.1376,-1.8717,10.30893761,0,0,0,7.41,-1.67,7.595854132
04/10/2020 11:30,8.7529,-1.202,8.835047391,2.7029,-0.192,2.709710761,6.05,-1.01,6.133726437,10.5729,-1.922,10.74617599,0,0,0,7.87,-1.73,8.057902953
04/10/2020 12:00,8.8069,0.8568,8.848479748,2.8169,-0.1832,2.822851014,5.99,1.04,6.079613475,10.9269,-4.7232,11.90402293,0,0,0,8.11,-4.54,9.294283189
04/10/2020 12:30,8.8874,2.6271,9.267552707,2.7974,-0.2029,2.804748682,6.09,2.83,6.715429994,11.2074,-4.9729,12.2611398,0,0,0,8.41,-4.77,9.668557286
04/10/2020 13:00,9.197,2.6069,9.559327205,2.787,-0.2231,2.795915344,6.41,2.83,7.006925146,11.527,-5.0531,12.58592661,0,0,0,8.74,-4.83,9.985814939
04/10/2020 13:30,9.0808,2.589,9.442661152,2.9908,-0.241,3.000494233,6.09,2.83,6.715429994,11.2708,-5.011,12.33454716,0,0,0,8.28,-4.77,9.555694637
04/10/2020 14:00,8.5944,2.7201,9.014580155,3.1144,-0.2399,3.123625997,5.48,2.96,6.228322407,10.6644,-4.8399,11.71127915,0,0,0,7.55,-4.6,8.840955831
04/10/2020 14:30,8.8652,2.7778,9.29020688,3.5152,-0.2722,3.525723171,5.35,3.05,6.158327695,10.7952,-4.7422,11.79087799,0,0,0,7.28,-4.47,8.542792284
04/10/2020 15:00,8.3124,2.9098,8.806981878,2.8524,-0.1902,2.8587343,5.46,3.1,6.278662278,10.4424,-4.6602,11.43508556,0,0,0,7.59,-4.47,8.808461841
04/10/2020 15:30,8.6079,1.7516,8.784306744,2.8579,-0.1884,2.86410317,5.75,1.94,6.068451203,10.7179,-5.8484,12.20971593,0,0,0,7.86,-5.66,9.685824694
04/10/2020 16:00,8.5656,0.7796,8.601004565,3.0656,-0.2004,3.072143148,5.5,0.98,5.586626889,10.4856,-4.6804,11.48276759,0,0,0,7.42,-4.48,8.667571748
04/10/2020 16:30,8.6708,-1.1339,8.744627027,2.8008,-0.1739,2.80619348,5.87,-0.96,5.947982851,10.4308,-1.8339,10.5907874,0,0,0,7.63,-1.66,7.80848897
04/10/2020 17:00,9.2329,-1.0884,9.29683048,2.3629,-0.1284,2.366386057,6.87,-0.96,6.936749959,11.2129,-1.8584,11.36586015,0,0,0,8.85,-1.73,9.017505198
04/10/2020 17:30,9.6755,-1.0425,9.731500732,1.8555,-0.0825,1.857333169,7.82,-0.96,7.878705477,11.8755,-1.9125,12.02851431,0,0,0,10.02,-1.83,10.18574003
04/10/2020 18:00,10.0557,-1.0203,10.10732975,1.5157,-0.0603,1.516899001,8.54,-0.96,8.593788454,12.3657,-1.8903,12.50934733,0,0,0,10.85,-1.83,11.00324498
04/10/2020 18:30,9.953,-0.8866,9.992410548,1.083,0.0034,1.083005337,8.87,-0.89,8.914538687,12.383,-1.7666,12.50837977,0,0,0,11.3,-1.77,11.43778388
04/10/2020 19:00,9.9395,-0.7075,9.964648338,0.5795,0.0525,0.581873268,9.36,-0.76,9.390804012,12.5195,-1.6275,12.62484204,0,0,0,11.94,-1.68,12.0576117
04/10/2020 19:30,9.7521,-0.5748,9.769025,0.3921,0.0452,0.394696656,9.36,-0.62,9.380511713,12.3321,-1.4948,12.4223636,0,0,0,11.94,-1.54,12.0389036
04/10/2020 20:00,9.0428,0.7805,9.076420665,0.3128,0.0305,0.314283455,8.73,0.75,8.762157269,11.6128,-1.3895,11.69563312,0,0,0,11.3,-1.42,11.38887176
04/10/2020 20:30,8.9254,-0.4386,8.936170048,0.3054,0.0014,0.305403209,8.62,-0.44,8.631222393,11.4454,-2.3386,11.68187618,0,0,0,11.14,-2.34,11.3831103
04/10/2020 21:00,8.6813,-1.4475,8.801149126,0.3713,-0.0075,0.37137574,8.31,-1.44,8.433842541,11.1013,-2.2475,11.32652276,0,0,0,10.73,-2.24,10.96131835
04/10/2020 21:30,8.1812,-1.3797,8.296722578,0.3912,-0.0197,0.391695711,7.79,-1.36,7.907825238,10.5012,-2.1297,10.71498127,0,0,0,10.11,-2.11,10.32783617
04/10/2020 22:00,7.5769,-0.0184,7.576922342,0.4269,-0.0184,0.427296349,7.15,0,7.15,9.8669,-2.9084,10.28661782,0,0,0,9.44,-2.89,9.872471828
04/10/2020 22:30,6.8196,2.9393,7.426064143,0.4396,-0.0107,0.439730201,6.38,2.95,7.029004197,9.2796,-4.4607,10.2960585,0,0,0,8.84,-4.45,9.896873244
04/10/2020 23:00,6.2618,0.5409,6.2851183,0.3818,0.0009,0.381801061,5.88,0.54,5.904743856,8.2318,-0.6191,8.255047913,0,0,0,7.85,-0.62,7.874446012
04/10/2020 23:30,5.5525,3.1524,6.384973141,0.3525,0.0124,0.352718032,5.2,3.14,6.074504095,7.6425,-2.2676,7.971813847,0,0,0,7.29,-2.28,7.638226234
05/10/2020 00:00,4.996,4.3105,6.598516974,0.366,0.0105,0.366150584,4.63,4.3,6.318773615,7.086,-2.9895,7.690806606,0,0,0,6.72,-3,7.359239091
05/10/2020 00:30,4.5339,4.3491,6.28258864,0.3439,-0.0009,0.343901178,4.19,4.35,6.039751651,6.5639,-3.0009,7.217352979,0,0,0,6.22,-3,6.905678823
05/10/2020 01:00,4.4236,4.3448,6.200445468,0.3036,-0.0052,0.303644529,4.12,4.35,5.991402173,6.4736,-3.0052,7.137136961,0,0,0,6.17,-3,6.860677809
05/10/2020 01:30,4.5471,4.3514,6.293711176,0.3171,0.0014,0.31710309,4.23,4.35,6.06756953,6.7071,-2.9986,7.346889979,0,0,0,6.39,-3,7.059185505
05/10/2020 02:00,4.9295,4.3586,6.580073268,0.2895,0.0086,0.289627709,4.64,4.35,6.360196538,7.1695,-2.9914,7.768539387,0,0,0,6.88,-3,7.505624558
05/10/2020 02:30,4.9621,4.405,6.635243885,0.2221,0.005,0.222156274,4.74,4.4,6.467426072,7.2421,-2.995,7.836966085,0,0,0,7.02,-3,7.634160072
05/10/2020 03:00,4.8177,4.4674,6.570228006,0.1577,0.0174,0.15865702,4.66,4.45,6.443454043,7.0577,-2.9826,7.662051426,0,0,0,6.9,-3,7.523961722
05/10/2020 03:30,4.7038,4.4685,6.487929307,0.1238,0.0185,0.125174638,4.58,4.45,6.385835889,6.9338,-2.9115,7.520266929,0,0,0,6.81,-2.93,7.413568641
05/10/2020 04:00,4.5365,4.5148,6.400254002,0.1365,0.0148,0.1373,4.4,4.5,6.293647591,6.7865,-2.9152,7.386133853,0,0,0,6.65,-2.93,7.266870028
05/10/2020 04:30,4.4219,4.5215,6.324330942,0.1119,0.0215,0.113946742,4.31,4.5,6.2310593,6.6819,-2.9085,7.287465942,0,0,0,6.57,-2.93,7.193733384
05/10/2020 05:00,4.4567,4.4563,6.302442747,0.1467,0.0163,0.147602778,4.31,4.44,6.187867161,6.6267,-2.9737,7.263335637,0,0,0,6.48,-2.99,7.136560796
05/10/2020 05:30,4.52,4.4459,6.340065206,0.21,0.0059,0.210082865,4.31,4.44,6.187867161,6.74,-2.9841,7.371055068,0,0,0,6.53,-2.99,7.181991367
05/10/2020 06:00,4.787,2.3777,5.344981412,0.307,0.0077,0.307096548,4.48,2.37,5.068264003,6.717,-1.8123,6.957191983,0,0,0,6.41,-1.82,6.663370018
05/10/2020 06:30,5.323,0.5648,5.35288035,0.423,0.0248,0.423726374,4.9,0.54,4.929665303,7.133,-0.5252,7.152309001,0,0,0,6.71,-0.55,6.732503249
05/10/2020 07:00,5.964,0.5388,5.98828869,0.654,-0.0012,0.654001101,5.31,0.54,5.337387001,7.824,-0.6912,7.854472194,0,0,0,7.17,-0.69,7.203124322
05/10/2020 07:30,6.7497,-0.5514,6.772185175,0.6597,-0.0114,0.659798492,6.09,-0.54,6.113894013,8.7697,-0.9614,8.822240535,0,0,0,8.11,-0.95,8.16545161
05/10/2020 08:00,7.0498,2.3998,7.447061171,0.8898,-0.0302,0.89031235,6.16,2.43,6.621971006,9.2898,-2.6302,9.654964323,0,0,0,8.4,-2.6,8.793179175
05/10/2020 08:30,7.4953,2.9953,8.071638259,0.9653,-0.0647,0.967465855,6.53,3.06,7.211414563,9.9753,-4.0047,10.7491503,0,0,0,9.01,-3.94,9.833803944
05/10/2020 09:00,7.4324,3.1291,8.064231927,1.3024,-0.1009,1.306302633,6.13,3.23,6.928910448,9.8324,-4.3109,10.73591862,0,0,0,8.53,-4.21,9.51236038
05/10/2020 09:30,7.4142,3.1098,8.039976224,1.8242,-0.1202,1.828155814,5.59,3.23,6.456082403,9.6442,-4.2702,10.54728409,0,0,0,7.82,-4.15,8.852959957
05/10/2020 10:00,7.7017,3.0851,8.296627321,2.1117,-0.1449,2.116665514,5.59,3.23,6.456082403,9.9317,-4.2949,10.82057443,0,0,0,7.82,-4.15,8.852959957
05/10/2020 10:30,7.3515,2.9957,7.938436291,1.9315,-0.1543,1.937653411,5.42,3.15,6.268883473,9.6015,-4.4243,10.57181312,0,0,0,7.67,-4.27,8.778485063
05/10/2020 11:00,7.5785,2.9845,8.14499248,2.0885,-0.1655,2.095047136,5.49,3.15,6.32950235,9.7585,-4.4355,10.71923423,0,0,0,7.67,-4.27,8.778485063
05/10/2020 11:30,7.7046,2.9653,8.255535431,2.6246,-0.1847,2.631090886,5.08,3.15,5.97736564,9.7146,-4.3747,10.65417539,0,0,0,7.09,-4.19,8.235544912
05/10/2020 12:00,7.8298,2.9525,8.367976117,2.7498,-0.1975,2.756883438,5.08,3.15,5.97736564,9.7698,-4.3875,10.70976883,0,0,0,7.02,-4.19,8.175359319
05/10/2020 12:30,7.5905,2.8565,8.110196206,2.6805,-0.1835,2.686773623,4.91,3.04,5.774919913,9.6105,-4.4935,10.60911177,0,0,0,6.93,-4.31,8.160943573
05/10/2020 13:00,6.1378,2.8007,6.746592424,3.3878,-0.2393,3.396241059,2.75,3.04,4.099280425,7.8078,-4.4793,9.00143707,0,0,0,4.42,-4.24,6.124867346
05/10/2020 13:30,4.7068,2.7131,5.43275969,5.3168,-0.3269,5.326840137,-0.61,3.04,3.100596717,5.7968,-4.4069,7.281734536,0,0,0,0.48,-4.08,4.108138264
05/10/2020 14:00,5.8917,2.9366,6.582989325,3.9017,-0.2534,3.909920006,1.99,3.19,3.759813825,7.2617,-4.2634,8.420740255,0,0,0,3.36,-4.01,5.231605872
05/10/2020 14:30,6.8137,3.093,7.482857522,3.1537,-0.207,3.160486148,3.66,3.3,4.928042208,8.4437,-4.157,9.41152053,0,0,0,5.29,-3.95,6.602014844
05/10/2020 15:00,6.897,3.0636,7.546804222,2.487,-0.1564,2.491912912,4.41,3.22,5.4604487,8.797,-4.2364,9.763928203,0,0,0,6.31,-4.08,7.514153312
05/10/2020 15:30,7.1388,3.0786,7.774332344,2.4288,-0.1414,2.432912534,4.71,3.22,5.705479822,9.0988,-4.2214,10.03037284,0,0,0,6.67,-4.08,7.818906573
05/10/2020 16:00,7.061,3.0876,7.706555311,2.171,-0.1324,2.175033508,4.89,3.22,5.854955166,9.131,-4.2724,10.08109928,0,0,0,6.96,-4.14,8.098222027
05/10/2020 16:30,7.3903,3.0057,7.978143053,2.5503,-0.1143,2.552860078,4.84,3.12,5.75847202,9.4003,-4.2543,10.3181737,0,0,0,6.85,-4.14,8.003880309
05/10/2020 17:00,8.1446,3.0661,8.702613307,2.1146,-0.0939,2.116683814,6.03,3.16,6.807826379,10.3946,-4.2339,11.22379697,0,0,0,8.28,-4.14,9.257321427
05/10/2020 17:30,8.169,3.0741,8.7282674,1.759,-0.0859,1.761096196,6.41,3.16,7.146586598,10.629,-4.3459,11.48313928,0,0,0,8.87,-4.26,9.839944106
05/10/2020 18:00,8.8599,2.0666,9.097728484,1.5299,-0.0734,1.531659744,7.33,2.14,7.636000262,11.3999,-3.7134,11.98945618,0,0,0,9.87,-3.64,10.51981464
05/10/2020 18:30,9.1866,-0.8346,9.22443368,1.0966,-0.0246,1.096875891,8.09,-0.81,8.130448942,11.6166,-1.8246,11.7590204,0,0,0,10.52,-1.8,10.67288152
05/10/2020 19:00,9.4902,-0.7869,9.522767857,0.9202,0.0231,0.920489897,8.57,-0.81,8.608193771,11.9902,-1.7769,12.12114968,0,0,0,11.07,-1.8,11.21538675
05/10/2020 19:30,9.6418,-0.6357,9.662733657,0.6518,0.0343,0.652701869,8.99,-0.67,9.014932057,12.2518,-1.6557,12.36316892,0,0,0,11.6,-1.69,11.72246135
05/10/2020 20:00,8.8988,0.7916,8.933939333,0.6988,0.0216,0.69913375,8.2,0.77,8.236073093,11.4388,-0.5184,11.45054077,0,0,0,10.74,-0.54,10.75356685
05/10/2020 20:30,8.766,-1.0096,8.823947425,0.866,-0.0096,0.866053209,7.9,-1,7.963039621,11.236,-2.1896,11.4473597,0,0,0,10.37,-2.18,10.59666457
05/10/2020 21:00,8.6946,-1.5411,8.830122217,0.4446,-0.0011,0.444601361,8.25,-1.54,8.392502606,11.2146,-2.4611,11.48147492,0,0,0,10.77,-2.46,11.04737525
05/10/2020 21:30,8.0485,1.104,8.123864121,0.3385,0.004,0.338523633,7.71,1.1,7.788074216,10.7585,-4.036,11.49063176,0,0,0,10.42,-4.04,11.17577738
05/10/2020 22:00,7.4376,2.9254,7.992237416,0.2276,0.0054,0.227664051,7.21,2.92,7.778849529,10.2076,-4.7346,11.25217912,0,0,0,9.98,-4.74,11.0484388
05/10/2020 22:30,7.0027,0.5552,7.024674678,0.1827,0.0152,0.183331203,6.82,0.54,6.841344897,9.2327,-0.7348,9.261893993,0,0,0,9.05,-0.75,9.081024171
05/10/2020 23:00,6.2849,1.7312,6.518973957,0.1749,0.0112,0.175258238,6.11,1.72,6.347479815,8.5249,-1.5188,8.659138147,0,0,0,8.35,-1.53,8.489016433
05/10/2020 23:30,5.4116,4.2775,6.898001218,0.3916,0.0075,0.391671814,5.02,4.27,6.590394525,7.6716,-3.1225,8.282720134,0,0,0,7.28,-3.13,7.924348554
06/10/2020 00:00,4.8873,4.1619,6.419276665,0.8773,-0.0281,0.877749907,4.01,4.19,5.799672405,6.8873,-3.1181,7.560254553,0,0,0,6.01,-3.09,6.757825094
06/10/2020 00:30,4.135,4.0889,5.815266822,1.145,-0.0511,1.146139699,2.99,4.14,5.106828762,5.965,-3.2211,6.779137866,0,0,0,4.82,-3.17,5.768994713
06/10/2020 01:00,4.1473,4.0614,5.804745236,1.2573,-0.0786,1.25975444,2.89,4.14,5.04893058,5.9173,-3.2486,6.750395637,0,0,0,4.66,-3.17,5.636000355
06/10/2020 01:30,4.1828,4.0643,5.832182296,1.2328,-0.0757,1.23512199,2.95,4.14,5.083512565,5.8928,-3.1657,6.689301034,0,0,0,4.66,-3.09,5.591395175
06/10/2020 02:00,4.5459,4.0012,6.05597294,1.4559,-0.0688,1.4575247,3.09,4.07,5.110088062,6.2659,-3.2288,7.048875956,0,0,0,4.81,-3.16,5.755145524
06/10/2020 02:30,4.3597,3.9577,5.888155346,1.5297,-0.0723,1.531407647,2.83,4.03,4.924408594,6.0597,-3.2323,6.867876483,0,0,0,4.53,-3.16,5.52326896
06/10/2020 03:00,4.2031,4.0159,5.813217906,1.4431,-0.0741,1.445001183,2.76,4.09,4.934136196,5.9331,-3.1641,6.724076473,0,0,0,4.49,-3.09,5.450522911
06/10/2020 03:30,4.0526,4.1251,5.782734368,1.2926,-0.0449,1.293379592,2.76,4.17,5.000649958,5.9126,-3.1349,6.692266938,0,0,0,4.62,-3.09,5.558102194
06/10/2020 04:00,4.0281,4.1248,5.765376367,1.2681,-0.0452,1.268905296,2.76,4.17,5.000649958,5.8881,-3.1352,6.670772118,0,0,0,4.62,-3.09,5.558102194
06/10/2020 04:30,4.0686,4.1735,5.82851681,1.3086,-0.0465,1.309425909,2.76,4.22,5.042420054,5.8486,-3.0565,6.599114653,0,0,0,4.54,-3.01,5.447173579
06/10/2020 05:00,3.8922,4.1008,5.653828922,1.3722,-0.0492,1.373081746,2.52,4.15,4.855193096,5.6322,-3.1092,6.433412895,0,0,0,4.26,-3.06,5.24511201
06/10/2020 05:30,4.1239,4.1117,5.823454997,1.3439,-0.0383,1.344445648,2.78,4.15,4.995087587,5.8739,-3.0983,6.640946024,0,0,0,4.53,-3.06,5.466671748
06/10/2020 06:00,4.3731,4.0525,5.962110353,1.2631,-0.0375,1.263656544,3.11,4.09,5.138112494,6.1731,-3.1675,6.938315347,0,0,0,4.91,-3.13,5.822800014
06/10/2020 06:30,4.9222,3.8536,6.251262736,1.3222,-0.0564,1.323402358,3.6,3.91,5.314894166,6.5622,-1.5464,6.741944957,0,0,0,5.24,-1.49,5.447724296
06/10/2020 07:00,5.4609,-0.5977,5.493512001,1.5009,-0.0577,1.502008688,3.96,-0.54,3.996648596,7.0709,-0.9177,7.13020337,0,0,0,5.57,-0.86,5.636000355
06/10/2020 07:30,6.1544,-0.6243,6.185983337,1.6544,-0.0843,1.656546362,4.5,-0.54,4.532284192,7.8844,-1.1643,7.969903252,0,0,0,6.23,-1.08,6.32291863
06/10/2020 08:00,6.6735,-0.5657,6.697433743,1.7135,-0.1157,1.717401741,4.96,-0.45,4.980371472,8.4735,-1.3357,8.578128977,0,0,0,6.76,-1.22,6.86920665
06/10/2020 08:30,7.2741,-0.8588,7.32462069,1.9541,-0.1388,1.95902329,5.32,-0.72,5.368500722,9.0241,-1.5488,9.156045121,0,0,0,7.07,-1.41,7.209230195
06/10/2020 09:00,7.2564,-0.877,7.309204468,2.4164,-0.157,2.421494985,4.84,-0.72,4.893260672,8.8964,-1.567,9.033350539,0,0,0,6.48,-1.41,6.631628759
06/10/2020 09:30,6.9439,0.3518,6.952805941,3.2239,-0.2082,3.2306158,3.72,0.56,3.761914406,8.3539,-0.7482,8.38733858,0,0,0,5.13,-0.54,5.158342757
06/10/2020 10:00,7.2949,0.2706,7.299917148,4.2449,-0.2894,4.25475362,3.05,0.56,3.100983715,8.3749,-0.8294,8.415869199,0,0,0,4.13,-0.54,4.165153058
06/10/2020 10:30,6.5786,0.1391,6.580070423,5.2186,-0.4209,5.235546081,1.36,0.56,1.470782105,7.0386,-0.9609,7.103887581,0,0,0,1.82,-0.54,1.898420396
06/10/2020 11:00,5.5437,0.1387,5.545434823,5.0537,-0.4213,5.071230362,0.49,0.56,0.744110207,6.2337,-0.9613,6.307385622,0,0,0,1.18,-0.54,1.297690256
06/10/2020 11:30,3.4729,0.1008,3.474362539,6.0129,-0.4592,6.030408863,-2.54,0.56,2.600999808,3.5229,-0.9992,3.661860873,0,0,0,-2.49,-0.54,2.547881473
06/10/2020 12:00,4.1825,0.0972,4.183629296,5.8625,-0.4628,5.880738907,-1.68,0.56,1.77087549,4.2425,-1.0028,4.359405245,0,0,0,-1.62,-0.54,1.707629936
06/10/2020 12:30,5.0579,0.1603,5.060439556,5.5779,-0.3997,5.592202473,-0.52,0.56,0.764198927,5.8079,-0.7997,5.862697545,0,0,0,0.23,-0.4,0.46141088
06/10/2020 13:00,4.885,-1.2197,5.03496704,6.065,-0.4197,6.079504346,-1.18,-0.8,1.425622671,5.225,-1.6597,5.48226496,0,0,0,-0.84,-1.24,1.497731618
06/10/2020 13:30,4.7305,-1.3057,4.907390624,5.7705,-0.4057,5.784743965,-1.04,-0.9,1.3753545,5.2505,-1.6957,5.517531037,0,0,0,-0.52,-1.29,1.390863041
06/10/2020 14:00,4.4119,-1.3019,4.599978828,6.2419,-0.4019,6.254825275,-1.83,-0.9,2.039338128,4.5419,-1.6319,4.826173766,0,0,0,-1.7,-1.23,2.098308843
06/10/2020 14:30,5.8256,-1.1772,5.943350503,5.5956,-0.3772,5.608299136,0.23,-0.8,0.832406151,6.3256,-1.6072,6.52658465,0,0,0,0.73,-1.23,1.430314651
06/10/2020 15:00,7.906,-1.3056,8.01307852,6.296,-0.5056,6.316268468,1.61,-0.8,1.797804216,7.896,-1.7356,8.084498955,0,0,0,1.6,-1.23,2.018142711
06/10/2020 15:30,4.6906,-1.3245,4.874015655,6.4706,-0.4545,6.486542578,-1.78,-0.87,1.981236987,4.9006,-1.6845,5.182028619,0,0,0,-1.57,-1.23,1.994442278
06/10/2020 16:00,5.2046,-1.3327,5.372518073,5.6946,-0.4627,5.713366823,-0.49,-0.87,0.998498873,5.7246,-1.7527,5.986902576,0,0,0,0.03,-1.29,1.29034879
06/10/2020 16:30,6.3231,-1.1497,6.426772417,3.8031,-0.2797,3.813371435,2.52,-0.87,2.665951988,7.2431,-1.7497,7.451439304,0,0,0,3.44,-1.47,3.740922346
06/10/2020 17:00,7.1195,-0.9565,7.183465215,3.1295,-0.1565,3.133410682,3.99,-0.8,4.069410277,8.6195,-1.6265,8.771618009,0,0,0,5.49,-1.47,5.683396872
06/10/2020 17:30,8.103,-0.9576,8.159387646,2.953,-0.1576,2.957202523,5.15,-0.8,5.211765536,9.663,-1.6276,9.799114795,0,0,0,6.71,-1.47,6.869133861
06/10/2020 18:00,8.1642,-0.7837,8.201728314,2.5842,-0.1637,2.589379719,5.58,-0.62,5.614338786,9.8942,-1.4737,10.00334871,0,0,0,7.31,-1.31,7.42645272
06/10/2020 18:30,8.76,-0.7677,8.793575114,1.69,-0.1077,1.693428265,7.07,-0.66,7.100739398,10.78,-1.5177,10.88631312,0,0,0,9.09,-1.41,9.198706431
06/10/2020 19:00,9.0063,0.3044,9.011442673,1.3163,-0.0256,1.316548917,7.69,0.33,7.697077367,11.3663,-3.0656,11.77245425,0,0,0,10.05,-3.04,10.49971904
06/10/2020 19:30,9.2422,1.8538,9.426284277,1.2722,-0.0262,1.272469756,7.97,1.88,8.18873006,11.9422,-5.6062,13.19263504,0,0,0,10.67,-5.58,12.04098418
06/10/2020 20:00,9.0182,1.9122,9.218700564,1.3182,-0.0478,1.319066367,7.7,1.96,7.945539629,11.6382,-5.5178,12.87997733,0,0,0,10.32,-5.47,11.68003853
06/10/2020 20:30,8.4716,2.1325,8.735877907,1.3116,-0.0775,1.31388767,7.16,2.21,7.49331035,11.0116,-5.3675,12.25011799,0,0,0,9.7,-5.29,11.04871486
06/10/2020 21:00,7.9232,-0.2426,7.926913208,1.2832,-0.0626,1.284726041,6.64,-0.18,6.642439311,10.0232,-1.6326,10.1552903,0,0,0,8.74,-1.57,8.879893017
06/10/2020 21:30,7.4856,-0.6021,7.509775747,1.3056,-0.0621,1.307076038,6.18,-0.54,6.203547372,9.4456,-1.0621,9.505125763,0,0,0,8.14,-1,8.201195035
06/10/2020 22:00,7.1061,-0.5941,7.13089139,1.0561,-0.0541,1.057484761,6.05,-0.54,6.074051366,9.0261,-0.9041,9.071266616,0,0,0,7.97,-0.85,8.015198064
06/10/2020 22:30,6.5741,-0.0542,6.574323421,1.0541,-0.0542,1.055492515,5.52,0,5.52,8.4141,-0.7642,8.448732476,0,0,0,7.36,-0.71,7.39416662
06/10/2020 23:00,5.8904,0.1873,5.893377084,1.1704,-0.0727,1.172655725,4.72,0.26,4.727155593,7.5804,-0.7827,7.620700982,0,0,0,6.41,-0.71,6.449201501
06/10/2020 23:30,5.4551,2.5968,6.041645988,0.9651,-0.0632,0.967167126,4.49,2.66,5.218783383,7.2751,-2.4032,7.661752427,0,0,0,6.31,-2.34,6.729910846
07/10/2020 00:00,4.7074,4.0144,6.186681026,1.0074,-0.0256,1.00772522,3.7,4.04,5.478284403,6.5374,-3.0756,7.224743187,0,0,0,5.53,-3.05,6.315330554
