Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/10/2020 00:30,4.3207,4.0931,5.951631381,1.2607,-0.0369,1.261239906,3.06,4.13,5.140087548,6.0407,-2.9469,6.721181154,0,0,0,4.78,-2.91,5.596114724
07/10/2020 01:00,4.1946,4.1364,5.891050341,1.1346,-0.0336,1.135097406,3.06,4.17,5.172281895,5.9146,-2.8836,6.580094385,0,0,0,4.78,-2.85,5.565150492
07/10/2020 01:30,4.473,4.2263,6.153807008,0.893,-0.0237,0.893314441,3.58,4.25,5.55687862,6.313,-2.8037,6.907582985,0,0,0,5.42,-2.78,6.091370946
07/10/2020 02:00,4.9293,4.2115,6.483419679,0.8393,-0.0385,0.840182563,4.09,4.25,5.898355703,6.8993,-2.8185,7.452803683,0,0,0,6.06,-2.78,6.667233309
07/10/2020 02:30,4.852,4.2043,6.420127919,0.942,-0.0457,0.943107889,3.91,4.25,5.774997835,6.792,-2.8857,7.37960219,0,0,0,5.85,-2.84,6.502930109
07/10/2020 03:00,4.7084,4.1371,6.267744967,1.0584,-0.0529,1.059721176,3.65,4.19,5.556851627,6.5884,-2.9629,7.223973351,0,0,0,5.53,-2.91,6.248919907
07/10/2020 03:30,4.5926,4.1359,6.180424222,1.0926,-0.0541,1.093938559,3.5,4.19,5.459496314,6.4226,-2.8641,7.032272717,0,0,0,5.33,-2.81,6.02536306
07/10/2020 04:00,4.4939,4.2557,6.189193784,0.9239,-0.0343,0.924536478,3.57,4.29,5.581128918,6.3739,-2.8443,6.979730919,0,0,0,5.45,-2.81,6.131769728
07/10/2020 04:30,4.3537,4.2683,6.096973723,0.8337,-0.0217,0.833982362,3.52,4.29,5.549279232,6.2337,-2.7817,6.826190049,0,0,0,5.4,-2.76,6.064453809
07/10/2020 05:00,4.3592,4.2287,6.0732634,0.7292,-0.0213,0.729511021,3.63,4.25,5.589221771,6.2592,-2.8313,6.869777604,0,0,0,5.53,-2.81,6.202983153
07/10/2020 05:30,4.5468,4.2349,6.213514967,0.6368,-0.0151,0.636979003,3.91,4.25,5.774997835,6.5068,-2.8751,7.113694276,0,0,0,5.87,-2.86,6.529663085
07/10/2020 06:00,4.7866,2.8634,5.577687614,0.5966,0.0034,0.596609688,4.19,2.86,5.073036566,6.5966,-0.8466,6.650703957,0,0,0,6,-0.85,6.05990924
07/10/2020 06:30,5.2287,1.4466,5.425122602,0.5787,0.0066,0.578737635,4.65,1.44,4.867864008,6.9987,0.9366,7.061092072,0,0,0,6.42,0.93,6.487010097
07/10/2020 07:00,5.9125,1.35,6.064664562,0.5325,0.01,0.532593888,5.38,1.34,5.54436651,7.8225,0.76,7.85933243,0,0,0,7.29,0.75,7.328478696
07/10/2020 07:30,6.7441,1.1654,6.844051576,0.4141,0.0154,0.414386257,6.33,1.15,6.433614847,8.8641,0.5654,8.882113823,0,0,0,8.45,0.55,8.46788049
07/10/2020 08:00,7.1597,0.946,7.221926342,0.5497,-0.004,0.549714553,6.61,0.95,6.677918837,9.3097,-0.004,9.309700859,0,0,0,8.76,0,8.76
07/10/2020 08:30,7.6279,0.7765,7.667320957,0.9179,-0.0235,0.918200773,6.71,0.8,6.757521735,9.7679,-0.0235,9.767928269,0,0,0,8.85,0,8.85
07/10/2020 09:00,6.6081,0.844,6.661780664,1.8381,-0.056,1.838952857,4.77,0.9,4.854163162,8.4081,-0.056,8.408286485,0,0,0,6.57,0,6.57
07/10/2020 09:30,7.1754,0.6326,7.203231769,3.2154,-0.1874,3.220856395,3.96,0.82,4.044007913,8.5254,-0.1874,8.527459406,0,0,0,5.31,0,5.31
07/10/2020 10:00,6.6288,0.478,6.646011845,4.3388,-0.342,4.35225797,2.29,0.82,2.43238566,7.5688,0.198,7.5713894,0,0,0,3.23,0.54,3.27482824
07/10/2020 10:30,5.7324,0.6953,5.77441355,4.6324,-0.3547,4.645959734,1.1,1.05,1.520690633,6.8724,0.1853,6.874897661,0,0,0,2.24,0.54,2.304170133
07/10/2020 11:00,5.5862,0.4631,5.605362794,4.8262,-0.3969,4.842492752,0.76,0.86,1.147693339,6.3662,0.1431,6.367808104,0,0,0,1.54,0.54,1.631931371
07/10/2020 11:30,4.9934,1.5259,5.2213422,5.5334,-0.5241,5.558164838,-0.54,2.05,2.119929244,5.6334,-2.6141,6.210371516,0,0,0,0.1,-2.09,2.092390977
07/10/2020 12:00,4.5602,2.9863,5.451000984,6.2602,-0.5637,6.28552796,-1.7,3.55,3.936051321,4.8702,-3.9337,6.260418814,0,0,0,-1.39,-3.37,3.64540807
07/10/2020 12:30,6.7785,3.2045,7.497791842,4.8285,-0.3455,4.840845226,1.95,3.55,4.05030863,7.0885,-3.6455,7.970978767,0,0,0,2.26,-3.3,3.999699989
07/10/2020 13:00,5.8935,3.1848,6.698977033,4.3535,-0.3052,4.364184837,1.54,3.49,3.814669055,6.8835,-3.7252,7.826856795,0,0,0,2.53,-3.42,4.254092148
07/10/2020 13:30,5.6932,3.2689,6.564924482,3.6632,-0.2211,3.669866408,2.03,3.49,4.03744969,7.0332,-3.6411,7.91981764,0,0,0,3.37,-3.42,4.801385217
07/10/2020 14:00,5.9777,3.2798,6.818356498,3.6377,-0.2102,3.643768013,2.34,3.49,4.201868632,7.3577,-3.6302,8.20451713,0,0,0,3.72,-3.42,5.053197008
07/10/2020 14:30,5.9885,3.343,6.858409528,3.3085,-0.147,3.311764069,2.68,3.49,4.400284082,7.4785,-3.567,8.285617132,0,0,0,4.17,-3.42,5.393078898
07/10/2020 15:00,6.6262,3.2826,7.394727121,3.9462,-0.2574,3.954585844,2.68,3.54,4.440045045,7.8262,-3.6374,8.63018454,0,0,0,3.88,-3.38,5.145755532
07/10/2020 15:30,4.9222,3.8184,6.229625302,3.1222,-0.1416,3.125409317,1.8,3.96,4.34989655,6.2122,-3.1216,6.952396378,0,0,0,3.09,-2.98,4.292842881
07/10/2020 16:00,4.1468,4.3446,6.005955328,2.0868,-0.1054,2.089460074,2.06,4.45,4.90368229,6.0468,-2.6554,6.604160764,0,0,0,3.96,-2.55,4.71
07/10/2020 16:30,4.3288,4.186,6.021719475,1.5788,-0.064,1.580096655,2.75,4.25,5.062114183,6.4888,-2.144,6.83383212,0,0,0,4.91,-2.08,5.33240096
07/10/2020 17:00,4.7,1.1526,4.839265105,1.06,-0.0374,1.060659587,3.64,1.19,3.829582223,6.93,-0.0374,6.93010092,0,0,0,5.87,0,5.87
07/10/2020 17:30,4.9606,2.1939,5.424089746,0.8206,-0.0161,0.820757924,4.14,2.21,4.692941508,7.5006,-3.7861,8.401996999,0,0,0,6.68,-3.77,7.670417199
07/10/2020 18:00,5.0341,3.8617,6.344674121,0.6441,-0.0083,0.644153476,4.39,3.87,5.852264519,7.9041,-3.7783,8.760727578,0,0,0,7.26,-3.77,8.180495095
07/10/2020 18:30,5.0754,3.8556,6.373800791,0.4654,-0.0144,0.465622723,4.61,3.87,6.019053082,8.0154,-3.7844,8.863877285,0,0,0,7.55,-3.77,8.438921732
07/10/2020 19:00,5.1136,3.8993,6.430664464,0.3636,0.0293,0.364778632,4.75,3.87,6.126940509,8.0936,-3.7407,8.916232245,0,0,0,7.73,-3.77,8.600337203
07/10/2020 19:30,5.0907,3.8649,6.391610008,0.4207,-0.0051,0.420730912,4.67,3.87,6.065129842,8.0307,-3.7751,8.873754701,0,0,0,7.61,-3.77,8.492643876
07/10/2020 20:00,4.7831,3.8285,6.126618795,0.7231,-0.0415,0.724289901,4.06,3.87,5.608966037,7.5431,-3.7315,8.415607516,0,0,0,6.82,-3.69,7.754256895
07/10/2020 20:30,4.4335,3.7918,5.833838315,1.1435,-0.0782,1.146170794,3.29,3.87,5.079468476,6.9635,-3.7682,7.917680436,0,0,0,5.82,-3.69,6.891190028
07/10/2020 21:00,4.0751,4.069,5.758749952,1.1451,-0.091,1.148710151,2.93,4.16,5.088270826,6.5751,-3.671,7.530483451,0,0,0,5.43,-3.58,6.503944957
07/10/2020 21:30,3.8406,4.109,5.624419024,1.2506,-0.091,1.25390644,2.59,4.2,4.934379394,6.2106,-3.541,7.149142142,0,0,0,4.96,-3.45,6.041862296
07/10/2020 22:00,3.6785,4.0168,5.446654431,1.7285,-0.1332,1.733624668,1.95,4.15,4.585302607,5.7685,-3.5232,6.759329145,0,0,0,4.04,-3.39,5.273869547
07/10/2020 22:30,5.5254,3.5376,6.560842851,1.8454,-0.1724,1.853435437,3.68,3.71,5.225562171,7.5054,-3.9524,8.482481649,0,0,0,5.66,-3.78,6.806173668
07/10/2020 23:00,4.9722,3.6034,6.140624105,1.8622,-0.1666,1.869637505,3.11,3.77,4.887228253,6.7922,-3.8566,7.810719839,0,0,0,4.93,-3.69,6.158002923
07/10/2020 23:30,4.7118,2.3169,5.250627091,1.9218,-0.1431,1.927120352,2.79,2.46,3.719637079,6.2818,-3.4131,7.149144204,0,0,0,4.36,-3.27,5.45
08/10/2020 00:00,4.2965,-0.678,4.349666223,1.8965,-0.138,1.901514199,2.4,-0.54,2.46,5.5865,-0.888,5.656635595,0,0,0,3.69,-0.75,3.76544818
08/10/2020 00:30,4.0783,3.0693,5.104227011,1.8883,-0.1307,1.892817841,2.19,3.2,3.877641035,5.4883,-2.8607,6.189106671,0,0,0,3.6,-2.73,4.518063745
08/10/2020 01:00,3.636,3.5857,5.106636906,1.916,-0.1243,1.920027732,1.72,3.71,4.089315346,5.126,-3.4943,6.203709253,0,0,0,3.21,-3.37,4.654137944
08/10/2020 01:30,3.8169,3.8094,5.392611053,1.8769,-0.1106,1.880155837,1.94,3.92,4.373785546,5.3669,-3.2906,6.295368454,0,0,0,3.49,-3.18,4.721493408
08/10/2020 02:00,4.1284,3.7251,5.560580596,1.9084,-0.1249,1.912482829,2.22,3.85,4.444198465,5.7684,-3.3049,6.648067582,0,0,0,3.86,-3.18,5.001199856
08/10/2020 02:30,4.1825,3.7084,5.58977073,1.9625,-0.1416,1.967601792,2.22,3.85,4.444198465,5.8225,-3.3916,6.738282927,0,0,0,3.86,-3.25,5.045998415
08/10/2020 03:00,3.9643,3.659,5.394808198,2.0143,-0.151,2.019951853,1.95,3.81,4.280023364,5.5543,-3.401,6.512837284,0,0,0,3.54,-3.25,4.805632112
08/10/2020 03:30,3.8508,3.6662,5.316924212,1.9908,-0.1438,1.995986743,1.86,3.81,4.239775937,5.4108,-3.3938,6.3870678,0,0,0,3.42,-3.25,4.71793387
08/10/2020 04:00,3.7331,3.6697,5.234762048,1.9631,-0.1403,1.968107136,1.77,3.81,4.201071292,5.2831,-3.3903,6.27736248,0,0,0,3.32,-3.25,4.64595523
08/10/2020 04:30,3.635,3.7187,5.200187948,1.955,-0.1313,1.959404167,1.68,3.85,4.200583293,5.145,-3.3413,6.13476248,0,0,0,3.19,-3.21,4.525505497
08/10/2020 05:00,3.6398,3.7265,5.209121451,1.9598,-0.1235,1.963687422,1.68,3.85,4.200583293,5.1498,-3.3335,6.134546625,0,0,0,3.19,-3.21,4.525505497
08/10/2020 05:30,3.7658,3.6417,5.238628497,1.9458,-0.1183,1.949392862,1.82,3.76,4.177319715,5.2858,-3.3283,6.246379954,0,0,0,3.34,-3.21,4.632461549
08/10/2020 06:00,3.9973,3.5714,5.360345628,1.9173,-0.1286,1.921607986,2.08,3.7,4.244573006,5.5573,-3.4686,6.550936517,0,0,0,3.64,-3.34,4.940161941
08/10/2020 06:30,4.4336,3.5006,5.648983034,1.7936,-0.0994,1.796352226,2.64,3.6,4.464258057,6.1536,-3.5894,7.123944506,0,0,0,4.36,-3.49,5.584773944
08/10/2020 07:00,5.2129,3.5943,6.331928529,1.3829,-0.0657,1.384459786,3.83,3.66,5.297593793,7.2029,-3.6157,8.05946989,0,0,0,5.82,-3.55,6.817250179
08/10/2020 07:30,6.2194,2.5589,6.725243904,1.0794,-0.0411,1.080182193,5.14,2.6,5.760173608,8.3194,-2.3611,8.64795985,0,0,0,7.24,-2.32,7.602631123
08/10/2020 08:00,6.5657,0.8289,6.617816233,1.2357,-0.0911,1.23905355,5.33,0.92,5.408816876,8.5857,-0.0911,8.586183302,0,0,0,7.35,0,7.35
08/10/2020 08:30,6.434,0.6201,6.463813117,1.604,-0.1399,1.610089442,4.83,0.76,4.889427369,8.394,-0.1399,8.395165752,0,0,0,6.79,0,6.79
08/10/2020 09:00,6.2121,0.5678,6.237995131,2.1521,-0.1922,2.160665465,4.06,0.76,4.130520548,7.9121,-0.1922,7.914434108,0,0,0,5.76,0,5.76
08/10/2020 09:30,5.0271,0.5526,5.057380861,2.5871,-0.2074,2.595400002,2.44,0.76,2.555621255,6.5171,-0.2074,6.520399311,0,0,0,3.93,0,3.93
08/10/2020 10:00,6.0834,0.265,6.089169119,2.4334,-0.235,2.444720957,3.65,0.5,3.684087404,7.6834,-1.655,7.859622164,0,0,0,5.25,-1.42,5.438648729
08/10/2020 10:30,6.2046,-0.0137,6.204615125,2.6946,-0.2037,2.702288447,3.51,0.19,3.515138689,7.6846,-0.8837,7.735244201,0,0,0,4.99,-0.68,5.036119538
08/10/2020 11:00,6.0837,0.3555,6.09407794,2.6337,-0.1845,2.64015453,3.45,0.54,3.492005155,7.6237,-0.7245,7.658048181,0,0,0,4.99,-0.54,5.019133391
08/10/2020 11:30,6.9553,3.7146,7.885077758,2.4053,-0.2254,2.415838002,4.55,3.94,6.018812175,8.8753,-1.7454,9.045295531,0,0,0,6.47,-1.52,6.646149261
08/10/2020 12:00,5.3896,3.7551,6.568756669,4.0896,-0.4449,4.113728743,1.3,4.2,4.396589587,7.0596,-3.3049,7.794890389,0,0,0,2.97,-2.86,4.123166259
08/10/2020 12:30,5.0165,3.7255,6.248569636,4.0765,-0.3845,4.094593081,0.94,4.11,4.216123812,6.7065,-2.9145,7.312417692,0,0,0,2.63,-2.53,3.649356108
08/10/2020 13:00,4.7679,1.2898,4.939276713,3.9879,-0.4202,4.009976864,0.78,1.71,1.879494613,6.1979,0.9198,6.265779796,0,0,0,2.21,1.34,2.584511559
08/10/2020 13:30,3.4714,1.1069,3.643603377,4.1414,-0.4831,4.169481931,-0.67,1.59,1.725398505,5.6314,0.7569,5.682038681,0,0,0,1.49,1.24,1.938478785
08/10/2020 14:00,2.8218,1.535,3.212285828,4.1718,-0.395,4.190458237,-1.35,1.93,2.355291914,4.8018,1.195,4.948263154,0,0,0,0.63,1.59,1.710263138
08/10/2020 14:30,4.1721,1.8658,4.570298464,3.6721,-0.2442,3.68021087,0.5,2.11,2.168432614,6.1321,1.5058,6.31427621,0,0,0,2.46,1.75,3.018956773
08/10/2020 15:00,2.7909,1.7064,3.271226646,3.8809,-0.1936,3.8857259,-1.09,1.9,2.190456573,5.1209,1.3764,5.302649693,0,0,0,1.24,1.57,2.000624902
08/10/2020 15:30,3.7891,1.5383,4.089455428,3.3191,-0.2217,3.326496009,0.47,1.76,1.821675053,5.6491,1.1883,5.772727925,0,0,0,2.33,1.41,2.723416971
08/10/2020 16:00,3.8188,1.6421,4.156888963,2.9988,-0.1579,3.002954187,0.82,1.8,1.977978766,5.8588,1.2521,5.991101055,0,0,0,2.86,1.41,3.188683114
08/10/2020 16:30,4.9716,1.7888,5.283617321,2.3516,-0.0912,2.3533678,2.62,1.88,3.224717042,7.5316,1.3188,7.646190686,0,0,0,5.18,1.41,5.368472781
08/10/2020 17:00,4.8998,1.8009,5.220275936,2.9698,-0.0791,2.970853219,1.93,1.88,2.694308817,7.2798,1.3309,7.400458286,0,0,0,4.31,1.41,4.534776731
08/10/2020 17:30,4.5253,1.9624,4.932479483,2.1253,-0.1076,2.128022051,2.4,2.07,3.169369022,7.2453,1.4124,7.381683131,0,0,0,5.12,1.52,5.340861354
08/10/2020 18:00,5.6115,2.1532,6.010424485,1.4415,-0.0068,1.441516039,4.17,2.16,4.696221886,8.5815,1.5832,8.726320215,0,0,0,7.14,1.59,7.314895761
08/10/2020 18:30,6.451,5.0347,8.183129297,0.421,0.0247,0.42172395,6.03,5.01,7.839706627,10.181,-1.0853,10.23868337,0,0,0,9.76,-1.11,9.822917082
08/10/2020 19:00,6.8139,3.4751,7.648892287,0.0739,0.0751,0.105362327,6.74,3.4,7.549013181,10.5739,0.6251,10.59236098,0,0,0,10.5,0.55,10.51439489
08/10/2020 19:30,8.58,2.2065,8.859178418,0.08,0.0665,0.104030044,8.5,2.14,8.765249569,12.29,1.4765,12.37837438,0,0,0,12.21,1.41,12.29114315
08/10/2020 20:00,9.6939,3.0011,10.14782235,0.0739,0.0511,0.089846647,9.62,2.95,10.06215186,13.5339,0.2611,13.53641837,0,0,0,13.46,0.21,13.46163809
08/10/2020 20:30,9.2139,4.8953,10.43359551,0.0539,0.0353,0.064430583,9.16,4.86,10.36943586,13.3439,-2.6247,13.59958519,0,0,0,13.29,-2.66,13.55358624
08/10/2020 21:00,8.7641,4.9961,10.08813481,0.0541,0.0261,0.060066796,8.71,4.97,10.02821021,12.7841,-2.5139,13.02892574,0,0,0,12.73,-2.54,12.98092832
08/10/2020 21:30,8.2306,5.0325,9.647218905,0.0906,0.0125,0.091458242,8.14,5.02,9.563472173,12.1206,-2.4175,12.3593386,0,0,0,12.03,-2.43,12.2729703
08/10/2020 22:00,7.7371,4.536,8.968724124,0.1171,0.006,0.117253614,7.62,4.53,8.864835024,11.5671,-2.884,11.92121044,0,0,0,11.45,-2.89,11.80908972
08/10/2020 22:30,7.119,4.5932,8.472168981,0.099,0.0132,0.099876123,7.02,4.58,8.381932951,10.829,-2.7568,11.17439874,0,0,0,10.73,-2.77,11.08177784
08/10/2020 23:00,6.4835,3.0164,7.150835001,0.1035,0.0064,0.103697686,6.38,3.01,7.054395793,9.6735,-0.8136,9.707654053,0,0,0,9.57,-0.82,9.605066371
08/10/2020 23:30,5.7808,2.1131,6.154903756,0.3208,-0.0069,0.320874197,5.46,2.12,5.857132404,8.5908,0.9531,8.643508793,0,0,0,8.27,0.96,8.325533016
09/10/2020 00:00,4.957,5.4708,7.382513233,0.467,-0.0092,0.467090612,4.49,5.48,7.08452539,7.917,-1.3792,8.036235539,0,0,0,7.45,-1.37,7.574919141
09/10/2020 00:30,4.8293,4.0598,6.309050208,0.3993,-0.0102,0.399430257,4.43,4.07,6.015795874,7.4493,-0.6202,7.475073145,0,0,0,7.05,-0.61,7.076340862
09/10/2020 01:00,4.7453,1.6482,5.023388829,0.4553,-0.0118,0.455452885,4.29,1.66,4.599967391,6.9453,1.5982,7.126811021,0,0,0,6.49,1.61,6.686718179
09/10/2020 01:30,4.9907,1.7212,5.27916811,0.3307,-0.0088,0.330817064,4.66,1.73,4.970764529,7.3007,1.6012,7.47422651,0,0,0,6.97,1.61,7.153530597
09/10/2020 02:00,5.4292,1.9885,5.781898035,0.2592,0.0085,0.259339334,5.17,1.98,5.536180994,7.8892,1.8085,8.093834004,0,0,0,7.63,1.8,7.839445133
09/10/2020 02:30,5.2635,2.6908,5.911415811,0.3335,0.0108,0.333674827,4.93,2.68,5.61135456,7.7035,2.4308,8.07791439,0,0,0,7.37,2.42,7.757145093
09/10/2020 03:00,5.044,2.6813,5.712381788,0.464,0.0013,0.464001821,4.58,2.68,5.306486597,7.334,2.4213,7.72335741,0,0,0,6.87,2.42,7.283769628
09/10/2020 03:30,4.8598,2.6732,5.546499282,0.4898,-0.0068,0.489847201,4.37,2.68,5.126333973,7.1398,2.4132,7.536595935,0,0,0,6.65,2.42,7.076644685
09/10/2020 04:00,4.7408,2.5758,5.395361923,0.5308,-0.0142,0.530989906,4.21,2.59,4.942893889,6.9508,2.3558,7.339169863,0,0,0,6.42,2.37,6.843485954
09/10/2020 04:30,4.6956,1.6424,4.974548936,0.6056,-0.0176,0.605855692,4.09,1.66,4.414034436,6.7556,1.4824,6.916331478,0,0,0,6.15,1.5,6.330284354
09/10/2020 05:00,4.6228,1.5381,4.871963819,0.7228,-0.0319,0.723503594,3.9,1.57,4.204152709,6.4028,1.3281,6.539089956,0,0,0,5.68,1.36,5.84054792
09/10/2020 05:30,4.726,1.552,4.974312013,0.866,-0.018,0.866187047,3.86,1.57,4.167073313,6.616,1.342,6.750734775,0,0,0,5.75,1.36,5.908646207
09/10/2020 06:00,4.9577,1.5631,5.198275762,0.7477,-0.0069,0.747731837,4.21,1.57,4.49321711,6.9377,1.3531,7.068419972,0,0,0,6.19,1.36,6.337641517
09/10/2020 06:30,5.3531,2.1533,5.769954982,0.8631,-0.0067,0.863126005,4.49,2.16,4.982539513,7.5131,1.9033,7.750433698,0,0,0,6.65,1.91,6.918858287
09/10/2020 07:00,5.9986,2.1515,6.372766606,0.9786,-0.0085,0.978636914,5.02,2.16,5.464979414,8.1986,1.8515,8.405063605,0,0,0,7.22,1.86,7.455736047
09/10/2020 07:30,6.913,2.4843,7.345836609,1.113,-0.0157,1.113110727,5.8,2.5,6.31585307,9.253,0.8343,9.29053634,0,0,0,8.14,0.85,8.184259282
09/10/2020 08:00,7.2995,4.6727,8.666996339,1.2695,-0.0573,1.270792485,6.03,4.73,7.663798014,10.0695,-2.3973,10.35093607,0,0,0,8.8,-2.34,9.105800349
09/10/2020 08:30,7.5371,4.7991,8.935280478,1.1571,-0.0709,1.159270124,6.38,4.87,8.026288059,10.4271,-2.3409,10.68663779,0,0,0,9.27,-2.27,9.543888097
09/10/2020 09:00,7.7302,4.7211,9.057857211,1.3002,-0.0689,1.302024289,6.43,4.79,8.018042155,10.5702,-2.3889,10.83678787,0,0,0,9.27,-2.32,9.555903934
09/10/2020 09:30,7.5773,4.6961,8.91452918,2.0873,-0.0939,2.089411041,5.49,4.79,7.285890474,10.3773,-2.4139,10.65435444,0,0,0,8.29,-2.32,8.608513228
09/10/2020 10:00,7.523,4.2345,8.632874333,3.973,-0.2455,3.980577753,3.55,4.48,5.716021344,9.763,-2.8455,10.16922019,0,0,0,5.79,-2.6,6.346975658
09/10/2020 10:30,4.0888,3.8166,5.593274622,5.6788,-0.4934,5.70019412,-1.59,4.31,4.593930779,6.5688,-3.2434,7.325897692,0,0,0,0.89,-2.75,2.890432494
09/10/2020 11:00,4.0669,1.8581,4.471265058,5.9969,-0.4819,6.016231147,-1.93,2.34,3.033232599,5.8569,-0.8219,5.91428755,0,0,0,-0.14,-0.34,0.367695526
09/10/2020 11:30,5.5174,0.3845,5.53078141,6.1674,-0.6655,6.203201835,-0.65,1.05,1.234908904,7.2874,0.0745,7.287780801,0,0,0,1.12,0.74,1.342385936
09/10/2020 12:00,4.117,1.1191,4.266388849,5.317,-0.4509,5.336084689,-1.2,1.57,1.976081982,6.237,0.8091,6.289261627,0,0,0,0.92,1.26,1.5601282
09/10/2020 12:30,3.866,1.1859,4.043799551,4.996,-0.3841,5.010743339,-1.13,1.57,1.934373284,6.356,0.8759,6.416068641,0,0,0,1.36,1.26,1.853968716
09/10/2020 13:00,3.7963,1.3006,4.01291092,5.4063,-0.3494,5.4175788,-1.61,1.65,2.305341623,5.3463,1.0206,5.442843747,0,0,0,-0.06,1.37,1.371313239
09/10/2020 13:30,4.2116,1.2827,4.402600805,5.2116,-0.3673,5.224527141,-1,1.65,1.929378138,6.4216,1.0027,6.499411808,0,0,0,1.21,1.37,1.827840256
09/10/2020 14:00,3.7913,1.2571,3.99427792,5.3813,-0.3929,5.395624162,-1.59,1.65,2.291418774,5.7913,1.0471,5.88519958,0,0,0,0.41,1.44,1.497230777
09/10/2020 14:30,3.8215,2.0006,4.313497723,6.1215,-0.5594,6.147006638,-2.3,2.56,3.441453181,4.8215,-0.8794,4.90104138,0,0,0,-1.3,-0.32,1.338805438
09/10/2020 15:00,3.8212,3.9642,5.506037693,5.4512,-0.4558,5.47022258,-1.63,4.42,4.710976544,5.3512,-2.6558,5.973994901,0,0,0,-0.1,-2.2,2.202271555
09/10/2020 15:30,3.0546,4.2964,5.271587438,4.3346,-0.4236,4.355249031,-1.28,4.72,4.890480549,5.3546,-2.3936,5.865241864,0,0,0,1.02,-1.97,2.218400325
09/10/2020 16:00,5.0343,4.701,6.887929841,3.4043,-0.209,3.410709529,1.63,4.91,5.173490118,6.6343,-1.979,6.923176835,0,0,0,3.23,-1.77,3.683177976
09/10/2020 16:30,7.7334,4.6264,9.011606545,2.9234,-0.1236,2.926011709,4.81,4.75,6.760073964,10.2734,-2.0636,10.47860642,0,0,0,7.35,-1.94,7.601716911
09/10/2020 17:00,7.1434,5.0357,8.739933527,2.9534,-0.1843,2.959144817,4.19,5.22,6.693616362,9.6334,-1.7543,9.791831496,0,0,0,6.68,-1.57,6.862018653
09/10/2020 17:30,7.692,4.6555,8.991136983,2.882,-0.1545,2.886138294,4.81,4.81,6.802367235,9.472,-1.9245,9.665530728,0,0,0,6.59,-1.77,6.82356212
09/10/2020 18:00,7.9337,4.9262,9.338685246,1.7337,-0.0938,1.736235621,6.2,5.02,7.977493341,9.8637,-1.6938,10.00807355,0,0,0,8.13,-1.6,8.285945933
09/10/2020 18:30,8.6871,5.0267,10.03660397,0.9871,-0.0333,0.987661531,7.7,5.06,9.2137723,10.7571,-1.5733,10.8715442,0,0,0,9.77,-1.54,9.890626876
09/10/2020 19:00,9.4892,2.4166,9.792082118,0.6292,0.0266,0.629762019,8.86,2.39,9.176693304,11.3092,1.3966,11.39510843,0,0,0,10.68,1.37,10.76751132
09/10/2020 19:30,9.7602,2.0485,9.972855975,0.5702,0.0185,0.570500035,9.19,2.03,9.411535475,11.5402,1.7985,11.6795042,0,0,0,10.97,1.78,11.1134738
09/10/2020 20:00,9.4088,4.2387,10.31950072,0.5188,-0.0013,0.518801629,8.89,4.24,9.849350232,11.5588,-1.7113,11.68479376,0,0,0,11.04,-1.71,11.17164715
09/10/2020 20:30,8.8339,4.6511,9.983512429,0.7039,-0.0089,0.703956263,8.13,4.66,9.370832407,10.9639,-2.2489,11.19216933,0,0,0,10.26,-2.24,10.50167606
09/10/2020 21:00,8.415,4.731,9.653734303,0.825,-0.029,0.82550954,7.59,4.76,8.959112679,10.475,-2.179,10.6992367,0,0,0,9.65,-2.15,9.886607103
09/10/2020 21:30,7.8892,4.8844,9.278838289,0.7892,-0.0256,0.789615096,7.1,4.91,8.632386692,9.8492,-1.9956,10.0493363,0,0,0,9.06,-1.97,9.271704266
09/10/2020 22:00,7.5358,4.6724,8.866769615,0.6558,-0.0276,0.65638053,6.88,4.7,8.33213058,9.3458,-2.2876,9.621698987,0,0,0,8.69,-2.26,8.979070108
09/10/2020 22:30,7.2727,2.2001,7.598197503,0.6627,-0.0299,0.663374178,6.61,2.23,6.97603039,8.5827,-0.7099,8.6120089,0,0,0,7.92,-0.68,7.949138318
09/10/2020 23:00,6.4426,1.9722,6.737704921,0.6826,0.0022,0.682603545,5.76,1.97,6.087569301,7.4126,2.0622,7.694108629,0,0,0,6.73,2.06,7.038217104
09/10/2020 23:30,6.0186,1.3842,6.175723083,0.6586,-0.0058,0.658625539,5.36,1.39,5.537300786,6.8386,1.5042,7.002075949,0,0,0,6.18,1.51,6.36180006
10/10/2020 00:00,5.3976,2.1106,5.795577462,0.6876,0.0106,0.6876817,4.71,2.1,5.156946771,6.1376,1.9606,6.443142566,0,0,0,5.45,1.95,5.788350369
10/10/2020 00:30,4.8136,5.8429,7.570351734,0.6736,0.0129,0.673723512,4.14,5.83,7.150419568,5.8236,-0.7371,5.870062467,0,0,0,5.15,-0.75,5.204325124
10/10/2020 01:00,4.6318,5.9108,7.509402631,0.7018,0.0108,0.701883096,3.93,5.9,7.08906905,5.6318,-0.6592,5.670248308,0,0,0,4.93,-0.67,4.975319085
10/10/2020 01:30,4.8221,5.9074,7.625616249,0.6921,0.0074,0.69213956,4.13,5.9,7.201867813,5.8421,-0.6626,5.879555355,0,0,0,5.15,-0.67,5.193399657
10/10/2020 02:00,5.2231,5.9102,7.887410072,0.7231,0.0102,0.723171937,4.5,5.9,7.420242584,6.3031,-0.6598,6.3375394,0,0,0,5.58,-0.67,5.620080071
10/10/2020 02:30,5.1859,5.9082,7.861322157,0.7859,0.0082,0.785942778,4.4,5.9,7.360027174,6.2459,-0.6618,6.28086348,0,0,0,5.46,-0.67,5.500954463
10/10/2020 03:00,5.0104,5.7137,7.599373385,0.8004,0.0037,0.800408552,4.21,5.71,7.094237098,5.9804,-0.8363,6.038591048,0,0,0,5.18,-0.84,5.247666148
10/10/2020 03:30,5.0844,4.875,7.043915698,0.7144,0.005,0.714417497,4.37,4.87,6.543225504,6.0644,-1.595,6.270643696,0,0,0,5.35,-1.6,5.584129296
10/10/2020 04:00,4.9988,4.9499,7.034878211,0.6988,0.0099,0.698870124,4.3,4.94,6.549320575,5.9488,-1.5901,6.157648857,0,0,0,5.25,-1.6,5.488396852
10/10/2020 04:30,4.7842,4.951,6.884836283,0.8242,0.011,0.824273401,3.96,4.94,6.331287389,5.7042,-1.589,5.921386547,0,0,0,4.88,-1.6,5.135601231
10/10/2020 05:00,4.7681,4.8278,6.785457276,0.7581,0.0078,0.758140126,4.01,4.82,6.269968102,5.6381,-1.5922,5.858606699,0,0,0,4.88,-1.6,5.135601231
10/10/2020 05:30,4.8698,4.7355,6.792636623,0.9298,-0.0045,0.929810889,3.94,4.74,6.163700187,5.7198,-1.7245,5.974111841,0,0,0,4.79,-1.72,5.089449872
10/10/2020 06:00,5.05,4.692,6.893283978,0.92,-0.008,0.920034782,4.13,4.7,6.256748357,5.92,-1.728,6.167040133,0,0,0,5,-1.72,5.287570331
10/10/2020 06:30,5.316,4.75,7.128980011,0.966,-0.01,0.966051758,4.35,4.76,6.448263332,6.216,-1.73,6.45225201,0,0,0,5.25,-1.72,5.524572382
10/10/2020 07:00,5.3721,4.1842,6.809330955,1.0221,-0.0458,1.023125628,4.35,4.23,6.06756953,6.2721,-1.2458,6.394627124,0,0,0,5.25,-1.2,5.385396921
10/10/2020 07:30,5.1501,1.6593,5.410804607,1.1001,-0.0407,1.100852624,4.05,1.7,4.392322848,7.0901,0.6593,7.120687783,0,0,0,5.99,0.7,6.030762804
10/10/2020 08:00,1.0207,-0.0314,1.021182868,1.0207,-0.0314,1.021182868,0,0,0,8.4007,0.2286,8.403809758,0,0,0,7.38,0.26,7.384578526
10/10/2020 08:30,1.6113,-0.0618,1.612484707,1.6113,-0.0618,1.612484707,0,0,0,8.9313,-0.5618,8.948951834,0,0,0,7.32,-0.5,7.337056631
10/10/2020 09:00,2.8475,-0.1279,2.850370969,2.8475,-0.1279,2.850370969,0,0,0,8.0575,0.0221,8.057530308,0,0,0,5.21,0.15,5.212158862
10/10/2020 09:30,3.6159,-0.1996,3.621404834,3.6159,-0.1996,3.621404834,0,0,0,6.1359,0.5204,6.157928627,0,0,0,2.52,0.72,2.62083956
10/10/2020 10:00,5.0081,-0.3317,5.019072673,5.0081,-0.3317,5.019072673,0,0,0,6.8181,-1.2117,6.924933538,0,0,0,1.81,-0.88,2.012585402
10/10/2020 10:30,5.8241,-0.4152,5.838881044,5.8241,-0.4152,5.838881044,0,0,0,2.8141,0.5148,2.860800211,0,0,0,-3.01,0.93,3.1503968
10/10/2020 11:00,5.1212,-0.3087,5.130495603,5.1212,-0.3087,5.130495603,0,0,0,2.0212,1.5713,2.560123655,0,0,0,-3.1,1.88,3.625520652
10/10/2020 11:30,4.5425,-0.3297,4.554449291,4.5425,-0.3297,4.554449291,0,0,0,3.6725,1.0803,3.828094087,0,0,0,-0.87,1.41,1.656804153
10/10/2020 12:00,5.761,-0.3286,5.77036385,5.761,-0.3286,5.77036385,0,0,0,7.171,-0.6786,7.203036787,0,0,0,1.41,-0.35,1.452790418
10/10/2020 12:30,5.1751,-0.2765,5.182481284,5.1751,-0.2765,5.182481284,0,0,0,7.5951,-0.8265,7.639937582,0,0,0,2.42,-0.55,2.481713118
10/10/2020 13:00,4.5427,-0.2684,4.550622139,4.5427,-0.2684,4.550622139,0,0,0,2.4527,-0.3884,2.48326234,0,0,0,-2.09,-0.12,2.093442142
10/10/2020 13:30,4.5466,-0.2609,4.55407953,4.5466,-0.2609,4.55407953,0,0,0,4.4866,-0.6709,4.536483921,0,0,0,-0.06,-0.41,0.414366987
10/10/2020 14:00,3.5602,-0.223,3.567177181,3.5602,-0.223,3.567177181,0,0,0,7.5502,-0.593,7.573451594,0,0,0,3.99,-0.37,4.007118666
10/10/2020 14:30,3.0092,-0.1429,3.012591086,3.0092,-0.1429,3.012591086,0,0,0,7.7892,1.7971,7.993822931,0,0,0,4.78,1.94,5.158682002
10/10/2020 15:00,2.7965,-0.1272,2.799391378,2.7965,-0.1272,2.799391378,0,0,0,8.1065,2.0428,8.35992668,0,0,0,5.31,2.17,5.736287998
10/10/2020 15:30,3.1765,-0.1471,3.17990419,3.1765,-0.1471,3.17990419,0,0,0,7.0565,1.9729,7.327109025,0,0,0,3.88,2.12,4.421402492
10/10/2020 16:00,2.8448,-0.1278,2.847669201,2.8448,-0.1278,2.847669201,0,0,0,8.4248,1.8722,8.630317948,0,0,0,5.58,2,5.927596477
10/10/2020 16:30,1.8224,-0.0724,1.82383758,1.8224,-0.0724,1.82383758,0,0,0,10.4324,1.8276,10.59127431,0,0,0,8.61,1.9,8.817148065
10/10/2020 17:00,1.2536,-0.0459,1.254440022,1.2536,-0.0459,1.254440022,0,0,0,11.5936,-0.1659,11.59478692,0,0,0,10.34,-0.12,10.3406963
10/10/2020 17:30,1.0571,-0.0218,1.057324761,1.0571,-0.0218,1.057324761,0,0,0,12.0671,1.5782,12.16986515,0,0,0,11.01,1.6,11.12565054
10/10/2020 18:00,6.5496,2.2788,6.934709049,0.8096,-0.0012,0.809600889,5.74,2.28,6.176244814,12.6196,1.5188,12.71066708,0,0,0,11.81,1.52,11.90741366
10/10/2020 18:30,9.5915,2.1284,9.824813424,0.6615,0.0284,0.662109364,8.93,2.1,9.173597986,11.3115,1.1484,11.3696462,0,0,0,10.65,1.12,10.70873008
10/10/2020 19:00,10.165,4.3405,11.05292564,0.495,0.0405,0.496654055,9.67,4.3,10.58295327,12.395,-2.6995,12.68555577,0,0,0,11.9,-2.74,12.21137175
10/10/2020 19:30,10.0739,1.7931,10.23223675,0.6339,-0.0069,0.633937552,9.44,1.8,9.610078043,11.9939,-1.0169,12.03693162,0,0,0,11.36,-1.01,11.40481039
10/10/2020 20:00,9.784,0.8483,9.82070613,0.704,-0.0017,0.704002053,9.08,0.85,9.11969846,11.454,0.6683,11.47347989,0,0,0,10.75,0.67,10.77085883
10/10/2020 20:30,9.3672,0.5335,9.382380193,0.7172,-0.0065,0.717229454,8.65,0.54,8.666839101,10.9372,0.5335,10.95020393,0,0,0,10.22,0.54,10.2342562
10/10/2020 21:00,8.8844,0.5234,8.899803982,0.6844,-0.0166,0.684601285,8.2,0.54,8.217761252,10.4144,0.5234,10.42754405,0,0,0,9.73,0.54,9.744973063
10/10/2020 21:30,7.9216,4.5091,9.115027667,0.7816,-0.0209,0.781879383,7.14,4.53,8.455796828,9.7216,-2.2409,9.976529425,0,0,0,8.94,-2.22,9.211514533
10/10/2020 22:00,7.6671,4.0234,8.658647121,0.8371,-0.0166,0.837264576,6.83,4.04,7.93539539,9.5071,-2.8866,9.935663539,0,0,0,8.67,-2.87,9.132677592
10/10/2020 22:30,7.3004,3.7721,8.217334031,0.7404,-0.0279,0.740925482,6.56,3.8,7.58113448,9.0904,-3.1079,9.606998208,0,0,0,8.35,-3.08,8.899938202
10/10/2020 23:00,6.4462,1.596,6.640836577,0.7962,-0.024,0.796561636,5.65,1.62,5.877661099,7.6962,1.226,7.793238764,0,0,0,6.9,1.25,7.012310604
10/10/2020 23:30,5.5956,2.3742,6.078450872,0.6956,-0.0058,0.69562418,4.9,2.38,5.447421408,6.6356,2.5342,7.103052654,0,0,0,5.94,2.54,6.460278632
11/10/2020 00:00,5.3184,1.8177,5.620445876,0.6084,-0.0123,0.608524322,4.71,1.83,5.0530189,6.1384,1.9677,6.446068403,0,0,0,5.53,1.98,5.873780725
11/10/2020 00:30,4.9529,2.1535,5.400812963,0.5329,0.0135,0.533070971,4.42,2.14,4.910804415,5.6529,2.2635,6.089229069,0,0,0,5.12,2.25,5.592575435
11/10/2020 01:00,4.82,4.0631,6.304060724,0.45,0.0231,0.45059251,4.37,4.04,5.951344386,5.72,-0.1069,5.72099883,0,0,0,5.27,-0.13,5.271603172
11/10/2020 01:30,4.8924,5.4656,7.335418265,0.3624,0.0156,0.362735606,4.53,5.45,7.086846972,6.0024,-1.0644,6.096044055,0,0,0,5.64,-1.08,5.742473335
11/10/2020 02:00,5.062,6.2081,8.010265265,0.462,0.0081,0.462071001,4.6,6.2,7.720103626,6.242,-0.5319,6.264621426,0,0,0,5.78,-0.54,5.805170109
11/10/2020 02:30,5.0346,6.2119,7.995930138,0.5046,0.0119,0.5047403,4.53,6.2,7.678600133,6.1946,-0.5281,6.217069951,0,0,0,5.69,-0.54,5.715566464
11/10/2020 03:00,4.9066,5.5011,7.371351624,0.5266,0.0111,0.526716973,4.38,5.49,7.023140323,6.0566,-1.1089,6.15727722,0,0,0,5.53,-1.12,5.642277909
11/10/2020 03:30,4.8453,5.2517,7.145438054,0.4653,0.0117,0.465447075,4.38,5.24,6.829494857,5.9953,-1.2683,6.127985556,0,0,0,5.53,-1.28,5.676204718
11/10/2020 04:00,4.7476,5.287,7.105777562,0.4576,0.007,0.457653537,4.29,5.28,6.803124282,5.8476,-1.273,5.984559696,0,0,0,5.39,-1.28,5.539900721
11/10/2020 04:30,4.6583,5.3599,7.101287693,0.3683,0.0099,0.368433033,4.29,5.35,6.85759433,5.7583,-1.2101,5.884076894,0,0,0,5.39,-1.22,5.52634599
11/10/2020 05:00,4.5152,5.2803,6.94756066,0.3952,0.0103,0.3953342,4.12,5.27,6.68934227,5.5952,-1.2997,5.74416949,0,0,0,5.2,-1.31,5.362471445
11/10/2020 05:30,4.567,5.2264,6.9406589,0.447,0.0064,0.447045814,4.12,5.22,6.650022556,5.707,-1.3036,5.853991968,0,0,0,5.26,-1.31,5.42067339
11/10/2020 06:00,4.6799,5.4279,7.166837686,0.3899,0.0179,0.390310671,4.29,5.41,6.904505775,5.8199,-1.1321,5.928986964,0,0,0,5.43,-1.15,5.550441424
11/10/2020 06:30,5.3152,2.5883,5.911907301,0.4352,0.0083,0.43527914,4.88,2.58,5.520036232,6.2652,0.8283,6.319716127,0,0,0,5.83,0.82,5.887384818
11/10/2020 07:00,5.9935,1.5879,6.200279724,0.4835,-0.0021,0.48350456,5.51,1.59,5.73482345,6.5835,0.2279,6.587443408,0,0,0,6.1,0.23,6.104334526
11/10/2020 07:30,7.6235,0.7046,7.655991994,0.4735,0.0246,0.474138598,7.15,0.68,7.182262875,0.4735,0.0246,0.474138598,0,0,0,0,0,0
11/10/2020 08:00,7.873,2.2053,8.176030644,0.453,0.0053,0.453031003,7.42,2.2,7.739276452,0.453,0.0053,0.453031003,0,0,0,0,0,0
11/10/2020 08:30,7.8939,2.2367,8.204662339,0.8839,-0.0133,0.884000057,7.01,2.25,7.362241506,0.8839,-0.0133,0.884000057,0,0,0,0,0,0
11/10/2020 09:00,6.9987,2.8893,7.571648181,1.8887,-0.0507,1.889380369,5.11,2.94,5.895396509,1.8887,-0.0507,1.889380369,0,0,0,0,0,0
11/10/2020 09:30,5.4371,2.1869,5.860425584,3.4871,-0.1531,3.490459285,1.95,2.34,3.045997374,3.4871,-0.1531,3.490459285,0,0,0,0,0,0
11/10/2020 10:00,2.7297,2.1778,3.492001565,4.7197,-0.3122,4.730014475,-1.99,2.49,3.187506863,4.7197,-0.3122,4.730014475,0,0,0,0,0,0
11/10/2020 10:30,1.8523,1.5471,2.413407073,6.1523,-0.4029,6.165478384,-4.3,1.95,4.721493408,6.1523,-0.4029,6.165478384,0,0,0,0,0,0
11/10/2020 11:00,3.7529,1.2695,3.961803713,6.0229,-0.4605,6.040478844,-2.27,1.73,2.854084792,6.0229,-0.4605,6.040478844,0,0,0,0,0,0
11/10/2020 11:30,1.9549,1.2286,2.308915756,6.3749,-0.5614,6.399571858,-4.42,1.79,4.768700033,6.3749,-0.5614,6.399571858,0,0,0,0,0,0
11/10/2020 12:00,2.212,2.3394,3.219586365,6.102,-0.5006,6.122499846,-3.89,2.84,4.81639907,6.102,-0.5006,6.122499846,0,0,0,0,0,0
11/10/2020 12:30,3.3411,2.6575,4.269104761,6.2711,-0.5925,6.299027819,-2.93,3.25,4.375774217,6.2711,-0.5925,6.299027819,0,0,0,0,0,0
11/10/2020 13:00,1.9414,1.7352,2.603834288,6.6514,-0.4448,6.666255996,-4.71,2.18,5.190038536,6.6514,-0.4448,6.666255996,0,0,0,0,0,0
11/10/2020 13:30,5.9612,1.2332,6.087420445,6.3312,-0.5068,6.351451777,-0.37,1.74,1.778904157,6.3312,-0.5068,6.351451777,0,0,0,0,0,0
11/10/2020 14:00,6.2335,1.874,6.509101186,6.2035,-0.476,6.221735148,0.03,2.35,2.350191482,6.2035,-0.476,6.221735148,0,0,0,0,0,0
11/10/2020 14:30,6.4286,1.8392,6.686520366,5.7386,-0.4208,5.754007525,0.69,2.26,2.3629854,5.7386,-0.4208,5.754007525,0,0,0,0,0,0
11/10/2020 15:00,2.8957,1.7041,3.359915966,5.3557,-0.3559,5.367512208,-2.46,2.06,3.208613408,5.3557,-0.3559,5.367512208,0,0,0,0,0,0
11/10/2020 15:30,2.798,1.5569,3.201990258,5.608,-0.3931,5.621760544,-2.81,1.95,3.420321622,5.608,-0.3931,5.621760544,0,0,0,0,0,0
11/10/2020 16:00,3.4877,1.5695,3.824575995,5.0677,-0.4505,5.087684497,-1.58,2.02,2.564527247,5.0677,-0.4505,5.087684497,0,0,0,0,0,0
11/10/2020 16:30,5.7393,1.4843,5.928128792,4.6693,-0.4157,4.687768017,1.07,1.9,2.180573319,4.6693,-0.4157,4.687768017,0,0,0,0,0,0
11/10/2020 17:00,6.4425,3.7078,7.433275664,3.8125,-0.3122,3.825261441,2.63,4.02,4.803883845,7.5925,-2.8522,8.110554919,0,0,0,3.78,-2.54,4.554119015
11/10/2020 17:30,7.064,5.1339,8.732526851,2.124,-0.1061,2.126648351,4.94,5.24,7.201472072,8.714,-1.4861,8.839812736,0,0,0,6.59,-1.38,6.732941408
11/10/2020 18:00,8.7202,3.0952,9.253223821,1.1102,-0.0048,1.110210376,7.61,3.1,8.217183216,10.4602,0.1052,10.46072899,0,0,0,9.35,0.11,9.350647036
11/10/2020 18:30,9.5659,4.3715,10.51743576,0.3059,0.0315,0.307517577,9.26,4.34,10.22659279,11.8259,-2.5585,12.09949722,0,0,0,11.52,-2.59,11.80756114
11/10/2020 19:00,9.9524,2.9325,10.37544322,0.0924,0.0725,0.117447903,9.86,2.86,10.26641125,12.0624,-0.6175,12.07819523,0,0,0,11.97,-0.69,11.98987072
11/10/2020 19:30,10.1697,1.7536,10.31978251,0.0797,0.0536,0.096047124,10.09,1.7,10.23220895,12.1197,1.4136,12.20186023,0,0,0,12.04,1.36,12.11656717
11/10/2020 20:00,9.6732,1.8698,9.852256101,0.1032,0.0398,0.11060868,9.57,1.83,9.743397765,11.5832,1.5898,11.69179141,0,0,0,11.48,1.55,11.58416592
11/10/2020 20:30,9.1764,1.942,9.379641835,0.1164,0.042,0.123745545,9.06,1.9,9.257083774,11.0364,1.672,11.16233439,0,0,0,10.92,1.63,11.04098275
11/10/2020 21:00,8.8404,1.474,8.962440971,0.1204,0.034,0.125108593,8.72,1.44,8.838099343,10.6104,1.254,10.68424561,0,0,0,10.49,1.22,10.56070547
11/10/2020 21:30,8.4541,1.0998,8.525336759,0.1241,0.0298,0.127627779,8.33,1.07,8.398440331,10.1741,0.9298,10.21649837,0,0,0,10.05,0.9,10.09021804
11/10/2020 22:00,7.9409,1.2162,8.033494585,0.1209,0.0362,0.126203209,7.82,1.18,7.908527044,9.6909,1.0262,9.745082311,0,0,0,9.57,0.99,9.621070626
11/10/2020 22:30,7.0807,3.4301,7.867775956,0.1207,0.0301,0.124396543,6.96,3.4,7.746069971,8.9407,-0.2299,8.943655321,0,0,0,8.82,-0.26,8.823831367
11/10/2020 23:00,6.3804,5.2674,8.273754101,0.1204,0.0274,0.123478419,6.26,5.24,8.163651144,8.3004,-1.6726,8.467244588,0,0,0,8.18,-1.7,8.354783061
11/10/2020 23:30,5.8799,2.4916,6.386023377,0.1199,0.0316,0.123994234,5.76,2.46,6.263321802,7.4199,0.9116,7.475689304,0,0,0,7.3,0.88,7.352849788
12/10/2020 00:00,5.48,1.797,5.767114443,0.12,0.047,0.128875909,5.36,1.75,5.638448368,6.86,1.777,7.08641863,0,0,0,6.74,1.73,6.95848403
12/10/2020 00:30,5.0365,2.3702,5.56634353,0.1165,0.0502,0.12685539,4.92,2.32,5.439558806,6.2865,2.4602,6.750753017,0,0,0,6.17,2.41,6.623971618
12/10/2020 01:00,4.8277,2.7483,5.55516338,0.1177,0.0583,0.131347554,4.71,2.69,5.424039085,6.0577,2.8683,6.702452848,0,0,0,5.94,2.81,6.571126235
12/10/2020 01:30,5.0292,2.7525,5.733158718,0.1192,0.0625,0.134591567,4.91,2.69,5.598589108,6.3292,2.8725,6.950541626,0,0,0,6.21,2.81,6.816171946
12/10/2020 02:00,5.551,5.1736,7.588131388,0.121,0.0636,0.136696598,5.43,5.11,7.456339585,7.291,-1.1164,7.375976543,0,0,0,7.17,-1.18,7.266450303
12/10/2020 02:30,5.5738,5.2505,7.657349195,0.1438,0.0505,0.152409613,5.43,5.2,7.51830433,7.2438,-1.3395,7.366607,0,0,0,7.1,-1.39,7.234784033
12/10/2020 03:00,5.2475,5.1202,7.331623578,0.3875,0.0302,0.388675044,4.86,5.09,7.037591918,6.8175,-1.4398,6.967878464,0,0,0,6.43,-1.47,6.595892661
12/10/2020 03:30,5.1546,5.2045,7.32507484,0.2946,0.0445,0.297941957,4.86,5.16,7.088384865,6.7246,-1.4255,6.874030507,0,0,0,6.43,-1.47,6.595892661
12/10/2020 04:00,4.9911,5.2024,7.209441377,0.3311,0.0424,0.33380379,4.66,5.16,6.952783615,6.5111,-1.4276,6.665768146,0,0,0,6.18,-1.47,6.352424734
12/10/2020 04:30,4.8256,5.1941,7.089787738,0.3956,0.0341,0.397066959,4.43,5.16,6.800772015,6.3356,-1.4359,6.49627864,0,0,0,5.94,-1.47,6.119191123
12/10/2020 05:00,4.7249,5.143,6.983919316,0.4849,0.033,0.486021615,4.24,5.11,6.64000753,6.1849,-1.437,6.349642274,0,0,0,5.7,-1.47,5.886501508
12/10/2020 05:30,4.8666,5.044,7.008975072,0.5166,0.034,0.517717645,4.35,5.01,6.634952901,6.4366,-1.436,6.594840071,0,0,0,5.92,-1.47,6.099778685
12/10/2020 06:00,5.0757,5.046,7.157153519,0.5057,0.036,0.506979773,4.57,5.01,6.781224078,6.6957,-1.484,6.858181573,0,0,0,6.19,-1.52,6.373892061
12/10/2020 06:30,5.4802,5.2817,7.611106814,0.5202,0.0317,0.521164974,4.96,5.25,7.222471876,7.0902,-0.2983,7.096472288,0,0,0,6.57,-0.33,6.578282451
12/10/2020 07:00,6.525,3.7568,7.529221158,0.515,-0.0032,0.515009942,6.01,3.76,7.089266535,8.315,-1.9332,8.536772648,0,0,0,7.8,-1.93,8.035228684
12/10/2020 07:30,7.6276,3.84,8.539665202,0.4076,2.60E-18,0.4076,7.22,3.84,8.177652475,9.5776,-3.39,10.15984851,0,0,0,9.17,-3.39,9.776553585
12/10/2020 08:00,8.0837,4.4914,9.247641843,0.4637,0.0014,0.463702113,7.62,4.49,8.844461544,10.2337,-2.6886,10.58098226,0,0,0,9.77,-2.69,10.13355811
12/10/2020 08:30,8.4255,4.625,9.611434609,0.5055,-0.035,0.506710223,7.92,4.66,9.18923283,10.6155,-2.585,10.92570662,0,0,0,10.11,-2.55,10.42662937
12/10/2020 09:00,8.5916,3.5417,9.292966666,0.7616,-0.0383,0.762562424,7.83,3.58,8.609605101,10.6816,-3.6683,11.29393658,0,0,0,9.92,-3.63,10.56329967
12/10/2020 09:30,8.5585,3.3667,9.196879424,1.0285,-0.0633,1.030446088,7.53,3.43,8.274406323,10.6285,-3.8533,11.30543821,0,0,0,9.6,-3.79,10.3210513
12/10/2020 10:00,8.6146,3.3704,9.250455628,1.1446,-0.0596,1.146150653,7.47,3.43,8.219841848,10.6646,-3.8496,11.33812653,0,0,0,9.52,-3.79,10.24668239
12/10/2020 10:30,8.4135,3.3026,9.038481566,1.5135,-0.0774,1.515477816,6.9,3.38,7.683384671,10.4435,-3.9274,11.1575608,0,0,0,8.93,-3.85,9.724577112
12/10/2020 11:00,8.1945,3.1535,8.780341252,1.9945,-0.0865,1.99637484,6.2,3.24,6.995541437,10.1145,-4.0665,10.90135462,0,0,0,8.12,-3.98,9.042941999
12/10/2020 11:30,6.8915,2.6571,7.385997066,3.0315,-0.1429,3.034866168,3.86,2.8,4.768605666,8.5715,-3.3129,9.189446048,0,0,0,5.54,-3.17,6.382828527
12/10/2020 12:00,6.4855,0.409,6.498383741,3.6355,-0.211,3.641617944,2.85,0.62,2.916659048,7.8755,0.379,7.884614211,0,0,0,4.24,0.59,4.280852719
12/10/2020 12:30,6.7346,0.3275,6.742558373,3.6846,-0.2925,3.696191744,3.05,0.62,3.112378512,8.1946,0.2475,8.198336747,0,0,0,4.51,0.54,4.542213117
12/10/2020 13:00,6.0362,0.3513,6.046413989,4.6662,-0.2687,4.673930052,1.37,0.62,1.503761949,7.3062,0.2713,7.311235335,0,0,0,2.64,0.54,2.694661389
12/10/2020 13:30,6.4283,0.3461,6.437610279,4.3683,-0.2739,4.37687858,2.06,0.62,2.15127869,7.8383,0.3161,7.844671191,0,0,0,3.47,0.59,3.519801131
12/10/2020 14:00,6.1773,0.3509,6.187258367,4.0373,-0.3191,4.049890875,2.14,0.67,2.242431716,7.5073,0.2709,7.512186107,0,0,0,3.47,0.59,3.519801131
12/10/2020 14:30,6.3215,3.2908,7.126761318,4.0515,-0.2892,4.061808574,2.27,3.58,4.239021113,7.7015,-2.4092,8.069532012,0,0,0,3.65,-2.12,4.221006989
12/10/2020 15:00,6.1583,4.2284,7.470209197,3.4383,-0.2416,3.446777836,2.72,4.47,5.232523292,7.6783,-2.6516,8.123255102,0,0,0,4.24,-2.41,4.87705854
12/10/2020 15:30,6.2221,4.0031,7.398603789,3.0021,-0.2569,3.013071858,3.22,4.26,5.340037453,7.7321,-2.8669,8.246483252,0,0,0,4.73,-2.61,5.402314319
12/10/2020 16:00,5.7773,3.9511,6.999170415,3.0673,-0.2389,3.076589427,2.71,4.19,4.99001002,6.9873,-2.9189,7.572472417,0,0,0,3.92,-2.68,4.748557676
12/10/2020 16:30,7.9321,4.0655,8.913276651,2.7521,-0.1845,2.758277481,5.18,4.25,6.700365662,9.4821,-2.8045,9.888146472,0,0,0,6.73,-2.62,7.222001108
12/10/2020 17:00,7.1532,3.9517,8.172160249,3.4632,-0.2283,3.470716803,3.69,4.18,5.575706233,8.5332,-2.9183,9.018424315,0,0,0,5.07,-2.69,5.739425058
12/10/2020 17:30,7.5485,4.07,8.575823707,3.1085,-0.21,3.115585378,4.44,4.28,6.167009,9.0485,-2.81,9.4747798,0,0,0,5.94,-2.6,6.484103639
12/10/2020 18:00,8.5777,4.3819,9.632132936,1.8377,-0.1081,1.840876666,6.74,4.49,8.09862334,10.4177,-2.5481,10.72479776,0,0,0,8.58,-2.44,8.920201791
12/10/2020 18:30,9.3751,4.5747,10.43170073,0.7851,-0.0353,0.785893186,8.59,4.61,9.748856343,11.4851,-2.3453,11.72211389,0,0,0,10.7,-2.31,10.94651086
12/10/2020 19:00,9.8197,4.5857,10.83767284,0.6597,0.0357,0.660665256,9.16,4.55,10.22781013,12.0197,-2.3143,12.24047273,0,0,0,11.36,-2.35,11.60052154
12/10/2020 19:30,9.9489,4.5646,10.94605794,0.5789,0.0146,0.579084079,9.37,4.55,10.41630453,12.1289,-2.2854,12.34233642,0,0,0,11.55,-2.3,11.776778
12/10/2020 20:00,9.4436,4.6659,10.5333852,0.6436,-0.0041,0.643613059,8.8,4.67,9.962374215,11.5736,-2.1941,11.77974073,0,0,0,10.93,-2.19,11.14724181
12/10/2020 20:30,8.8664,4.6724,10.02219391,0.8964,-0.0376,0.89718823,7.97,4.71,9.257699498,10.9764,-2.2276,11.20015887,0,0,0,10.08,-2.19,10.31515875
12/10/2020 21:00,8.2359,4.7834,9.524230382,0.9759,-0.0466,0.97701196,7.26,4.83,8.719891054,10.3159,-2.0666,10.52086633,0,0,0,9.34,-2.02,9.555940561
12/10/2020 21:30,7.7298,4.86,9.130684971,1.0398,-0.04,1.040569094,6.69,4.9,8.292532786,9.7298,-2,9.933227473,0,0,0,8.69,-1.96,8.908293888
12/10/2020 22:00,7.2368,4.9975,8.794673416,0.8168,-0.0325,0.817446322,6.42,5.03,8.155813877,9.1768,-1.8925,9.369910058,0,0,0,8.36,-1.86,8.564414749
12/10/2020 22:30,6.5756,4.9692,8.242054598,1.0356,-0.0608,1.037383246,5.54,5.03,7.482813642,8.3956,-1.9208,8.612524136,0,0,0,7.36,-1.86,7.59138986
12/10/2020 23:00,5.9239,5.0582,7.789607079,0.9039,-0.0618,0.906010182,5.02,5.12,7.170411425,7.6339,-1.8818,7.86241696,0,0,0,6.73,-1.82,6.971750139
12/10/2020 23:30,5.5142,2.1085,5.903572977,0.8642,-0.0315,0.864773895,4.65,2.14,5.118798687,6.7042,1.2285,6.815827895,0,0,0,5.84,1.26,5.974378629
13/10/2020 00:00,4.7999,2.4092,5.370594441,0.9399,-0.0108,0.939962047,3.86,2.42,4.555875328,5.8099,2.5592,6.348578002,0,0,0,4.87,2.57,5.506523404
13/10/2020 00:30,4.5549,2.3944,5.145897917,0.9849,-0.0256,0.985232648,3.57,2.42,4.312922443,5.5449,2.5444,6.100810386,0,0,0,4.56,2.57,5.234357649
13/10/2020 01:00,4.4617,2.4011,5.066759132,1.0617,-0.0189,1.061868212,3.4,2.42,4.173296059,5.4217,2.6011,6.013364458,0,0,0,4.36,2.62,5.086649192
13/10/2020 01:30,4.6005,2.386,5.1824315,1.2005,-0.034,1.20098137,3.4,2.42,4.173296059,5.5605,2.516,6.103229985,0,0,0,4.36,2.55,5.050950406
13/10/2020 02:00,5.137,4.447,6.794452001,1.107,-0.023,1.107238908,4.03,4.47,6.018454951,6.527,-0.863,6.583805738,0,0,0,5.42,-0.84,5.484706009
13/10/2020 02:30,5.2029,4.8518,7.114079818,1.0829,-0.0182,1.08305293,4.12,4.87,6.378973272,6.7029,-1.5882,6.888486601,0,0,0,5.62,-1.57,5.835177804
13/10/2020 03:00,5.0486,4.9325,7.058180942,0.8586,-0.0075,0.858632756,4.19,4.94,6.47763074,6.5386,-1.4875,6.705665232,0,0,0,5.68,-1.48,5.869650756
13/10/2020 03:30,4.7329,6.0195,7.657331301,0.7729,-0.0005,0.772900162,3.96,6.02,7.205692194,6.2629,-0.9105,6.328738157,0,0,0,5.49,-0.91,5.564907906
13/10/2020 04:00,4.7048,5.2842,7.075161672,0.8448,-0.0158,0.844947738,3.86,5.3,6.556645484,6.1648,-1.2358,6.287444686,0,0,0,5.32,-1.22,5.458094906
13/10/2020 04:30,4.5928,5.3201,7.028319561,0.8928,-0.0199,0.893021752,3.7,5.34,6.496583718,6.0628,-1.2399,6.188286988,0,0,0,5.17,-1.22,5.311995858
13/10/2020 05:00,4.4757,5.257,6.904197237,0.9457,-0.033,0.946275589,3.53,5.29,6.359638354,5.8857,-1.253,6.017596986,0,0,0,4.94,-1.22,5.088418222
13/10/2020 05:30,4.612,5.165,6.924432757,1.082,-0.035,1.082565933,3.53,5.2,6.284974145,6.072,-1.365,6.223536695,0,0,0,4.99,-1.33,5.164203714
13/10/2020 06:00,4.8595,5.0923,7.038910394,1.0295,-0.0477,1.030604454,3.83,5.14,6.410031201,6.1995,-1.4677,6.370866781,0,0,0,5.17,-1.42,5.361464352
13/10/2020 06:30,5.4536,5.0601,7.439513759,0.9136,-0.0199,0.913816705,4.54,5.08,6.813075664,7.0136,-1.4399,7.159881072,0,0,0,6.1,-1.42,6.263098275
13/10/2020 07:00,6.0983,4.8492,7.7912774,1.1383,-0.0408,1.139030961,4.96,4.89,6.965177672,7.7483,-1.7008,7.932772121,0,0,0,6.61,-1.66,6.815254948
13/10/2020 07:30,7.2788,3.1097,7.915248798,0.9988,-0.0303,0.999259491,6.28,3.14,7.021253449,8.9888,0.0997,8.989352898,0,0,0,7.99,0.13,7.991057502
13/10/2020 08:00,8.0489,1.7131,8.229186036,0.9989,-0.0269,0.999262138,7.05,1.74,7.261549421,9.7189,1.6931,9.865272668,0,0,0,8.72,1.72,8.888014401
13/10/2020 08:30,8.1477,1.7874,8.341451555,1.0577,-0.0426,1.058557533,7.09,1.83,7.322363007,9.8777,1.7474,10.03106994,0,0,0,8.82,1.79,8.999805553
13/10/2020 09:00,8.0947,2.2753,8.408398075,1.2047,-0.0447,1.205529004,6.89,2.32,7.27011004,9.9747,0.3453,9.980674936,0,0,0,8.77,0.39,8.778667325
13/10/2020 09:30,9.7545,3.685,10.42734363,2.0645,-0.045,2.064990375,7.69,3.73,8.546870772,11.9245,-3.235,12.35552205,0,0,0,9.86,-3.19,10.36318966
13/10/2020 10:00,7.708,3.9213,8.648112955,2.948,-0.0787,2.949050303,4.76,4,6.217523623,9.648,-3.0187,10.10922617,0,0,0,6.7,-2.94,7.316665907
13/10/2020 10:30,6.8164,3.7864,7.797444063,2.6164,-0.1236,2.619317835,4.2,3.91,5.738301142,8.3964,-3.1536,8.969098389,0,0,0,5.78,-3.03,6.526047809
13/10/2020 11:00,8.0578,3.4287,8.756947215,2.5978,-0.2813,2.61298575,5.46,3.71,6.601189287,9.9178,-3.5213,10.52436746,0,0,0,7.32,-3.24,8.004998438
13/10/2020 11:30,9.3462,3.1046,9.848349892,2.6562,-0.3654,2.681215321,6.69,3.47,7.536378441,11.2862,-3.8354,11.92009243,0,0,0,8.63,-3.47,9.301494504
13/10/2020 12:00,9.2259,2.3956,9.531848203,5.4959,-0.5444,5.522797133,3.73,2.94,4.749368379,10.7659,-4.5344,11.68184002,0,0,0,5.27,-3.99,6.610068078
13/10/2020 12:30,2.9468,-0.2122,2.954430415,6.9968,-0.6522,7.027131355,-4.05,0.44,4.073831121,3.6968,-1.3922,3.950259622,0,0,0,-3.3,-0.74,3.381952099
13/10/2020 13:00,5.5202,-0.8,5.577867697,7.0202,-0.68,7.053056645,-1.5,-0.12,1.504792344,6.2602,-0.84,6.316304619,0,0,0,-0.76,-0.16,0.776659514
13/10/2020 13:30,5.8105,-1.6371,6.036721516,7.0705,-0.6271,7.098255043,-1.26,-1.01,1.614837453,6.8705,-1.6071,7.055957813,0,0,0,-0.2,-0.98,1.00019998
13/10/2020 14:00,4.1824,-1.7621,4.538443144,7.2424,-0.7521,7.281346865,-3.06,-1.01,3.222374901,4.8124,-1.7321,5.114622583,0,0,0,-2.43,-0.98,2.62017175
13/10/2020 14:30,4.9048,-1.5803,5.153097237,7.5248,-0.6503,7.552847485,-2.62,-0.93,2.780161866,5.4548,-1.5603,5.673568465,0,0,0,-2.07,-0.91,2.261194375
13/10/2020 15:00,4.2435,-1.7672,4.59676931,7.2135,-0.7572,7.253132709,-2.97,-1.01,3.137036818,4.7335,-1.7572,5.049135975,0,0,0,-2.48,-1,2.674023186
13/10/2020 15:30,4.2642,0.7118,4.323200305,7.8142,-0.5682,7.83483075,-3.55,1.28,3.773711701,4.7842,-2.1682,5.252586114,0,0,0,-3.03,-1.6,3.426499672
13/10/2020 16:00,3.8924,3.4139,5.177401952,6.9324,-0.5461,6.953876255,-3.04,3.96,4.992314093,4.5224,-3.0961,5.480687637,0,0,0,-2.41,-2.55,3.508646463
13/10/2020 16:30,5.1311,3.5508,6.239901269,6.1811,-0.4892,6.200428521,-1.05,4.04,4.17421849,6.2911,-2.9692,6.956585933,0,0,0,0.11,-2.48,2.482438317
13/10/2020 17:00,6.2206,4.2675,7.543700724,3.8006,-0.3225,3.81425833,2.42,4.59,5.188882346,7.6306,-2.2625,7.958954869,0,0,0,3.83,-1.94,4.293308747
13/10/2020 17:30,7.7757,3.4504,8.506866089,2.3757,-0.1596,2.381054945,5.4,3.61,6.495544627,9.3657,0.0504,9.365835609,0,0,0,6.99,0.21,6.993153795
13/10/2020 18:00,8.869,0.9716,8.922060724,1.689,-0.1284,1.693873537,7.18,1.1,7.263773124,10.409,1.3616,10.49767763,0,0,0,8.72,1.49,8.846383442
13/10/2020 18:30,10.0118,0.5987,10.02968499,1.1518,-0.0613,1.153430072,8.86,0.66,8.884548385,11.6418,0.4787,11.65163769,0,0,0,10.49,0.54,10.50388976
13/10/2020 19:00,10.1667,0.6419,10.18694383,1.1867,-0.0181,1.186838026,8.98,0.66,9.004221232,11.8567,0.5219,11.86818076,0,0,0,10.67,0.54,10.68365574
13/10/2020 19:30,10.0175,0.614,10.03629923,1.2475,-0.046,1.248347808,8.77,0.66,8.7947996,11.6675,0.494,11.67795326,0,0,0,10.42,0.54,10.43398294
13/10/2020 20:00,9.5148,0.6387,9.536212913,1.3248,-0.0813,1.327292255,8.19,0.72,8.221587438,11.0748,0.4587,11.08429523,0,0,0,9.75,0.54,9.764942396
13/10/2020 20:30,8.9,1.1893,8.979111008,1.42,-0.1007,1.423566117,7.48,1.29,7.590421596,10.42,0.0593,10.42016874,0,0,0,9,0.16,9.00142211
13/10/2020 21:00,8.2895,4.3352,9.354665643,1.3595,-0.0748,1.361556202,6.93,4.41,8.214195031,10.2295,-2.5948,10.5534666,0,0,0,8.87,-2.52,9.221024889
13/10/2020 21:30,7.8302,4.4671,9.014821931,1.2402,-0.0629,1.241794045,6.59,4.53,7.996811865,9.7602,-2.4229,10.05643816,0,0,0,8.52,-2.36,8.840814442
13/10/2020 22:00,7.2234,4.5723,8.548885006,1.3034,-0.0577,1.304676531,5.92,4.63,7.51553724,9.0434,-2.3077,9.333196818,0,0,0,7.74,-2.25,8.060403216
