Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/10/2020 22:30,6.7733,4.4418,8.099825932,1.1433,-0.0682,1.145332323,5.63,4.51,7.213667583,8.4533,-2.4682,8.806264369,0,0,0,7.31,-2.4,7.693900181
13/10/2020 23:00,6.3016,2.1046,6.643756748,0.9616,-0.0554,0.963194539,5.34,2.16,5.760312492,7.5216,-0.2254,7.524976526,0,0,0,6.56,-0.17,6.562202374
13/10/2020 23:30,5.6584,1.3845,5.825318087,0.8484,-0.0455,0.849619215,4.81,1.43,5.018067357,6.5684,1.3145,6.698640818,0,0,0,5.72,1.36,5.879455757
14/10/2020 00:00,5.1236,1.3974,5.310744178,0.9036,-0.0326,0.904187879,4.22,1.43,4.455704209,5.8736,1.3274,6.021724647,0,0,0,4.97,1.36,5.15271773
14/10/2020 00:30,4.6111,1.4369,4.829795526,0.7011,0.0069,0.701133953,3.91,1.43,4.163291967,5.3411,1.3669,5.513235422,0,0,0,4.64,1.36,4.835204236
14/10/2020 01:00,4.4473,1.4517,4.678237935,0.7273,0.0217,0.727623653,3.72,1.43,3.985385803,5.1773,1.4717,5.382409886,0,0,0,4.45,1.45,4.68027777
14/10/2020 01:30,4.4412,5.0571,6.730417361,0.5112,0.0371,0.512544486,3.93,5.02,6.375366656,5.4912,-1.2929,5.64135337,0,0,0,4.98,-1.33,5.154541687
14/10/2020 02:00,4.7758,5.1654,7.034886126,0.6458,0.0454,0.647393852,4.13,5.12,6.578092429,5.8658,-1.4146,6.033962446,0,0,0,5.22,-1.46,5.420332093
14/10/2020 02:30,4.9186,5.2611,7.202207937,0.5686,0.0411,0.570083476,4.35,5.22,6.794917218,6.0386,-1.3489,6.187424438,0,0,0,5.47,-1.39,5.643846206
14/10/2020 03:00,4.8532,5.2515,7.150650494,0.4432,0.0315,0.444318005,4.41,5.22,6.833483738,5.9832,-1.3585,6.135487307,0,0,0,5.54,-1.39,5.711716029
14/10/2020 03:30,4.5742,5.2547,6.966719295,0.5642,0.0347,0.56526607,4.01,5.22,6.582438758,5.6642,-1.3553,5.824087888,0,0,0,5.1,-1.39,5.286028755
14/10/2020 04:00,4.4455,5.2635,6.889622813,0.5855,0.0435,0.587113703,3.86,5.22,6.492149105,5.4955,-1.2965,5.646364538,0,0,0,4.91,-1.34,5.089567762
14/10/2020 04:30,4.4571,5.1617,6.819742466,0.5471,0.0717,0.551778307,3.91,5.09,6.418426598,5.5171,-1.3183,5.672416355,0,0,0,4.97,-1.39,5.160717004
14/10/2020 05:00,4.3408,4.9903,6.614048588,0.6608,0.0703,0.664528953,3.68,4.92,6.144005208,5.3608,-1.4397,5.550757852,0,0,0,4.7,-1.51,4.936608147
14/10/2020 05:30,4.4864,4.907,6.648791917,0.8064,0.077,0.810067874,3.68,4.83,6.07217424,5.4364,-1.533,5.648409861,0,0,0,4.63,-1.61,4.901938392
14/10/2020 06:00,4.8685,4.8877,6.898688538,0.6185,0.0577,0.621185592,4.25,4.83,6.433614847,5.9585,-1.6623,6.186029707,0,0,0,5.34,-1.72,5.610169338
14/10/2020 06:30,5.4986,4.8383,7.324189296,0.5386,0.0583,0.541746112,4.96,4.78,6.88839604,6.8386,-1.7417,7.056909299,0,0,0,6.3,-1.8,6.5520989
14/10/2020 07:00,5.9384,5.5921,8.156971066,0.5684,0.0621,0.571782275,5.37,5.53,7.708294234,7.4984,-0.8079,7.541797198,0,0,0,6.93,-0.87,6.984396896
14/10/2020 07:30,7.5186,2.0591,7.795462704,0.5086,0.0191,0.508958515,7.01,2.04,7.300801326,9.0986,0.1591,9.099990921,0,0,0,8.59,0.14,8.591140786
14/10/2020 08:00,7.9633,1.0557,8.032972637,0.7033,0.0557,0.705502218,7.26,1,7.328546923,9.4533,0.8457,9.491053123,0,0,0,8.75,0.79,8.785590475
14/10/2020 08:30,7.8276,0.9671,7.887116341,1.2576,0.0771,1.259961178,6.57,0.89,6.630007541,9.2376,0.7271,9.266171171,0,0,0,7.98,0.65,8.006428667
14/10/2020 09:00,6.838,1.1069,6.927010294,2.168,0.0469,2.168507231,4.67,1.06,4.788788991,8.008,0.9369,8.062620269,0,0,0,5.84,0.89,5.907427528
14/10/2020 09:30,5.9877,1.4823,6.168449123,3.1477,0.0123,3.147724032,2.84,1.47,3.197889929,6.9677,1.4123,7.109390591,0,0,0,3.82,1.4,4.068464084
14/10/2020 10:00,5.3484,1.203,5.482024403,4.2484,-0.047,4.248659972,1.1,1.25,1.665082581,5.7384,1.153,5.853088378,0,0,0,1.49,1.2,1.913138782
14/10/2020 10:30,3.6405,0.8787,3.745043917,5.2305,-0.1213,5.231906339,-1.59,1,1.878323721,3.9005,0.8787,3.99825136,0,0,0,-1.33,1,1.664001202
14/10/2020 11:00,2.7604,0.5573,2.816095071,6.2504,-0.1927,6.253369768,-3.49,0.75,3.569677857,3.1204,0.5773,3.173353345,0,0,0,-3.13,0.77,3.223321269
14/10/2020 11:30,1.9459,0.3254,1.972919656,7.0259,-0.2546,7.030511501,-5.08,0.58,5.113003031,2.1759,0.3454,2.203143656,0,0,0,-4.85,0.6,4.886972478
14/10/2020 12:00,1.0444,0.2392,1.071442019,7.6344,-0.3008,7.640323553,-6.59,0.54,6.612087416,1.1144,0.2392,1.139782435,0,0,0,-6.52,0.54,6.542323746
14/10/2020 12:30,0.9681,-0.166,0.982228899,7.7581,-0.326,7.764946337,-6.79,0.16,6.791884864,0.9681,-0.116,0.975024928,0,0,0,-6.79,0.21,6.793246646
14/10/2020 13:00,0.4947,0.1713,0.523518653,7.6347,-0.3187,7.64134895,-7.14,0.49,7.156793975,0.4847,0.2013,0.524838813,0,0,0,-7.15,0.52,7.168884153
14/10/2020 13:30,0.469,0.2702,0.541266145,7.879,-0.3398,7.886323924,-7.41,0.61,7.435065568,0.479,0.2802,0.554935167,0,0,0,-7.4,0.62,7.425927551
14/10/2020 14:00,-0.0063,0.3088,0.308864258,6.8837,-0.3012,6.890286433,-6.89,0.61,6.916950195,0.1237,0.3188,0.34195779,0,0,0,-6.76,0.62,6.788372412
14/10/2020 14:30,0.7723,0.2733,0.819231457,6.8423,-0.2867,6.848303891,-6.07,0.56,6.095777227,0.9723,0.3333,1.027840542,0,0,0,-5.87,0.62,5.902651946
14/10/2020 15:00,0.8521,0.283,0.897866031,7.3221,-0.277,7.327337675,-6.47,0.56,6.494189711,1.0421,0.393,1.113742075,0,0,0,-6.28,0.67,6.315639318
14/10/2020 15:30,1.6291,-0.4521,1.690668868,6.4791,-0.2221,6.482905616,-4.85,-0.23,4.855450546,1.9991,-0.4321,2.045265562,0,0,0,-4.48,-0.21,4.484919174
14/10/2020 16:00,2.5879,0.6982,2.68043087,5.3379,-0.1418,5.339783109,-2.75,0.84,2.875430403,3.2079,-0.0118,3.207921703,0,0,0,-2.13,0.13,2.133963449
14/10/2020 16:30,3.3593,1.1692,3.556954474,4.5893,-0.0808,4.590011234,-1.23,1.25,1.753681841,3.8193,1.0392,3.958154763,0,0,0,-0.77,1.12,1.359154149
14/10/2020 17:00,5.2611,3.7628,6.468217455,3.5711,-0.0172,3.571141421,1.69,3.78,4.140591745,5.6411,1.4828,5.832727068,0,0,0,2.07,1.5,2.556345047
14/10/2020 17:30,6.6369,4.9503,8.279728963,2.2469,0.0403,2.247261378,4.39,4.91,6.586364703,7.7469,-0.4697,7.761126059,0,0,0,5.5,-0.51,5.523594844
14/10/2020 18:00,8.116,1.8481,8.323756941,1.296,0.0681,1.297787968,6.82,1.78,7.048460825,9.266,1.5881,9.401107254,0,0,0,7.97,1.52,8.113648994
14/10/2020 18:30,9.1796,3.2111,9.725030559,0.6596,0.0811,0.664567055,8.52,3.13,9.076745011,10.8296,-1.4289,10.92346059,0,0,0,10.17,-1.51,10.28148822
14/10/2020 19:00,10.1015,0.8139,10.13423581,0.4115,0.0539,0.415015012,9.69,0.76,9.719758227,11.5715,0.5939,11.58673075,0,0,0,11.16,0.54,11.17305688
14/10/2020 19:30,9.9179,0.8451,9.953840185,0.4479,0.0351,0.449273213,9.47,0.81,9.504577844,11.3779,0.5751,11.39242505,0,0,0,10.93,0.54,10.9433313
14/10/2020 20:00,9.4378,0.9226,9.482787544,0.4678,0.0326,0.468934537,8.97,0.89,9.014044597,10.8378,0.6426,10.85683396,0,0,0,10.37,0.61,10.38792568
14/10/2020 20:30,8.9896,0.9836,9.043250363,0.4696,0.0336,0.47080051,8.52,0.95,8.572800009,10.3296,0.7136,10.35421948,0,0,0,9.86,0.68,9.883420461
14/10/2020 21:00,8.529,0.8958,8.575913866,0.369,0.0458,0.371831467,8.16,0.85,8.204151388,9.809,0.7258,9.835815505,0,0,0,9.44,0.68,9.464459837
14/10/2020 21:30,8.0993,0.9524,8.155104307,0.3293,0.0324,0.330890087,7.77,0.92,7.824276324,9.3293,0.7124,9.356460455,0,0,0,9,0.68,9.025652331
14/10/2020 22:00,6.9484,4.557,8.309423058,0.5184,0.037,0.519718732,6.43,4.52,7.859726458,8.3784,-1.493,8.510383984,0,0,0,7.86,-1.53,8.007527708
14/10/2020 22:30,6.4317,4.9813,8.135116138,0.5317,0.0313,0.532620484,5.9,4.95,7.7014609,7.8317,-1.8187,8.040099165,0,0,0,7.3,-1.85,7.530770213
14/10/2020 23:00,6.0811,1.4704,6.256345049,0.5211,0.0504,0.523531632,5.56,1.42,5.738466694,7.0511,1.3504,7.17924727,0,0,0,6.53,1.3,6.658145387
14/10/2020 23:30,5.5517,1.5331,5.759493771,0.4517,0.0631,0.456086066,5.1,1.47,5.307626588,6.4817,1.4131,6.63394954,0,0,0,6.03,1.35,6.179271802
15/10/2020 00:00,5.1321,1.6042,5.376979454,0.4221,0.0642,0.426954389,4.71,1.54,4.955370824,6.0421,1.5042,6.226523111,0,0,0,5.62,1.44,5.801551517
15/10/2020 00:30,4.4655,1.62,4.75027265,0.0055,0,0.0055,4.46,1.62,4.745102739,5.3355,1.53,5.550536933,0,0,0,5.33,1.53,5.54525022
15/10/2020 01:00,4.3279,1.62,4.621159855,0.0079,0,0.0079,4.32,1.62,4.613762022,5.1979,1.53,5.41840054,0,0,0,5.19,1.53,5.410822488
15/10/2020 01:30,4.5975,1.62,4.874567288,0.0075,0,0.0075,4.59,1.62,4.867494222,5.5075,1.53,5.71607,0,0,0,5.5,1.53,5.708844016
15/10/2020 02:00,4.9547,2.23,5.433410723,0.0047,0,0.0047,4.95,2.23,5.42912516,5.9047,2.11,6.270373361,0,0,0,5.9,2.11,6.265947654
15/10/2020 02:30,4.9562,2.55,5.573725723,0.0062,0,0.0062,4.95,2.55,5.568213358,5.9062,2.42,6.382757902,0,0,0,5.9,2.42,6.377021248
15/10/2020 03:00,4.6912,2.55,5.33946228,0.0112,0,0.0112,4.68,2.55,5.329624752,5.6412,2.42,6.138366024,0,0,0,5.63,2.42,6.128074738
15/10/2020 03:30,4.5446,2.55,5.211131274,0.0046,0,0.0046,4.54,2.55,5.207120125,5.4846,2.42,5.994767482,0,0,0,5.48,2.42,5.990559239
15/10/2020 04:00,4.4447,2.55,5.124242197,0.0047,0,0.0047,4.44,2.55,5.120166013,5.3847,2.48,5.928355091,0,0,0,5.38,2.48,5.924086427
15/10/2020 04:30,4.4084,2.55,5.092788093,0.0084,0,0.0084,4.4,2.55,5.085518656,5.3084,2.48,5.859139063,0,0,0,5.3,2.48,5.851529715
15/10/2020 05:00,4.4044,2.55,5.089326022,0.0044,0,0.0044,4.4,2.55,5.085518656,5.3044,2.48,5.855515294,0,0,0,5.3,2.48,5.851529715
15/10/2020 05:30,4.4085,2.55,5.092874655,0.0085,0,0.0085,4.4,2.55,5.085518656,5.3085,2.42,5.834087097,0,0,0,5.3,2.42,5.82635392
15/10/2020 06:00,4.6781,2.42,5.266974427,0.0081,0,0.0081,4.67,2.42,5.259781364,5.5681,2.32,6.032092308,0,0,0,5.56,2.32,6.02461617
15/10/2020 06:30,5.2213,2.33,5.717593348,0.0113,0,0.0113,5.21,2.33,5.707276058,6.1913,2.22,6.577278745,0,0,0,6.18,2.22,6.566642978
15/10/2020 07:00,6.0449,2.87,6.691615351,0.0049,0,0.0049,6.04,2.87,6.687189245,7.1949,1.19,7.292646023,0,0,0,7.19,1.19,7.287811743
15/10/2020 07:30,7.0942,3.34,7.841127064,0.0042,0,0.0042,7.09,3.34,7.837327351,8.4842,-0.12,8.485048594,0,0,0,8.48,-0.12,8.480849014
15/10/2020 08:00,7.0179,4.88,8.547825478,0.0079,0,0.0079,7.01,4.88,8.541340644,8.5679,-1.65,8.725331536,0,0,0,8.56,-1.65,8.717574204
15/10/2020 08:30,6.3566,5.6101,8.478182917,0.0066,0.0001,0.006600758,6.35,5.61,8.473169419,7.8466,-1.1799,7.934815409,0,0,0,7.84,-1.18,7.928303728
15/10/2020 09:00,4.6556,5.4001,7.129915243,0.0056,0.0001,0.005600893,4.65,5.4,7.126184112,5.8656,-1.3799,6.025727124,0,0,0,5.86,-1.38,6.020298996
15/10/2020 09:30,2.4046,5.2301,5.756391853,0.0046,0.0001,0.004601087,2.4,5.23,5.75438094,3.2646,-1.5199,3.601070559,0,0,0,3.26,-1.52,3.596943147
15/10/2020 10:00,0.3164,4.8302,4.840551725,0.0064,0.0002,0.006403124,0.31,4.83,4.839938016,1.1964,-1.8798,2.228232708,0,0,0,1.19,-1.88,2.22497191
15/10/2020 10:30,-1.7496,3.6502,4.047846366,0.0104,0.0002,0.010401923,-1.76,3.65,4.052172257,-1.5796,-3.0898,3.470158527,0,0,0,-1.59,-3.09,3.475082733
15/10/2020 11:00,-3.4818,3.3402,4.824921479,0.0082,0.0002,0.008202439,-3.49,3.34,4.830703882,-3.5918,-3.3798,4.931944371,0,0,0,-3.6,-3.38,4.938056298
15/10/2020 11:30,-5.0498,3.0303,5.889244275,0.0102,0.0003,0.010204411,-5.06,3.03,5.897838587,-5.4398,-3.6597,6.556281578,0,0,0,-5.45,-3.66,6.564914318
15/10/2020 12:00,-6.1463,2.8203,6.762477045,0.0137,0.0003,0.013703284,-6.16,2.82,6.77480627,-6.7063,-3.8597,7.73768336,0,0,0,-6.72,-3.86,7.749709672
15/10/2020 12:30,-6.6072,2.6804,7.130191863,0.0128,0.0004,0.012806248,-6.62,2.68,7.141904508,-7.2372,-3.9896,8.264016699,0,0,0,-7.25,-3.99,8.275421439
15/10/2020 13:00,-6.9683,2.6804,7.466039717,0.0117,0.0004,0.011706836,-6.98,2.68,7.476817505,-7.6583,-3.9896,8.635187725,0,0,0,-7.67,-3.99,8.645750401
15/10/2020 13:30,-6.8922,2.6402,7.380587841,0.0078,0.0002,0.007802564,-6.9,2.64,7.387800755,-7.5922,-4.0398,8.60008633,0,0,0,-7.6,-4.04,8.607066864
15/10/2020 14:00,-5.7136,0.6803,5.753958033,0.0064,0.0003,0.006407027,-5.72,0.68,5.760277771,-6.1936,0.6803,6.230849786,0,0,0,-6.2,0.68,6.237178849
15/10/2020 14:30,-3.6225,0.6803,3.685826141,0.0075,0.0003,0.007505998,-3.63,0.68,3.693142293,-3.9925,0.7603,4.064248066,0,0,0,-4,0.76,4.071559898
15/10/2020 15:00,-3.7539,1.0503,3.898063019,0.0061,0.0003,0.006107373,-3.76,1.05,3.903857067,-3.9939,1.0003,4.117260898,0,0,0,-4,1,4.123105626
15/10/2020 15:30,-1.8448,1.1104,2.153201152,0.0052,0.0004,0.005215362,-1.85,1.11,2.157452201,-1.9348,1.0604,2.206331616,0,0,0,-1.94,1.06,2.210701246
15/10/2020 16:00,-0.5649,1.1104,1.245833123,0.0051,0.0004,0.005115662,-0.57,1.11,1.247798061,-0.3349,1.0104,1.064455809,0,0,0,-0.34,1.01,1.065692263
15/10/2020 16:30,2.1448,1.7504,2.768405173,0.0048,0.0004,0.004816638,2.14,1.75,2.764434843,2.6648,1.6104,3.113606783,0,0,0,2.66,1.61,3.109292524
15/10/2020 17:00,2.9237,1.7503,3.407575646,0.0037,0.0003,0.003712142,2.92,1.75,3.404247347,3.5537,1.5603,3.881149286,0,0,0,3.55,1.56,3.877641035
15/10/2020 17:30,6.3054,2.9702,6.969946714,0.0054,0.0002,0.005403702,6.3,2.97,6.964976669,7.4654,-0.3398,7.473129278,0,0,0,7.46,-0.34,7.46774397
15/10/2020 18:00,8.0776,4.4201,9.207871946,0.0076,0.0001,0.007600658,8.07,4.42,9.201157536,9.7776,-2.4599,10.08228991,0,0,0,9.77,-2.46,10.07494417
15/10/2020 18:30,9.1681,4.4801,10.20418314,0.0081,0.0001,0.008100617,9.16,4.48,10.19686226,11.0681,-2.4599,11.33816324,0,0,0,11.06,-2.46,11.33027802
15/10/2020 19:00,10.1675,1.4,10.26343297,0.0075,0,0.0075,10.16,1.4,10.25600312,11.7675,0.4,11.77429642,0,0,0,11.76,0.4,11.76680075
15/10/2020 19:30,9.9674,1.54,10.0856662,0.0074,0,0.0074,9.96,1.54,10.07835304,11.5474,1.21,11.61062215,0,0,0,11.54,1.21,11.60326247
15/10/2020 20:00,9.3473,3.76,10.07519813,0.0073,0,0.0073,9.34,3.76,10.06842589,11.2173,-1.58,11.32802804,0,0,0,11.21,-1.58,11.32079944
15/10/2020 20:30,8.5758,4.92,9.886897675,0.0058,0,0.0058,8.57,4.92,9.881867232,10.4758,-2.37,10.74054401,0,0,0,10.47,-2.37,10.73488705
15/10/2020 21:00,8.1446,4.71,9.408432875,0.0046,0,0.0046,8.14,4.71,9.404451074,9.9646,-2.57,10.29068283,0,0,0,9.96,-2.57,10.28622866
15/10/2020 21:30,7.8311,3.76,8.686986083,0.0111,0,0.0111,7.82,3.76,8.676981042,9.5811,-3.51,10.2038021,0,0,0,9.57,-3.51,10.1933802
15/10/2020 22:00,7.3729,3.88,8.331509732,0.0129,0,0.0129,7.36,3.88,8.320096153,9.0429,-3.36,9.646949798,0,0,0,9.03,-3.36,9.634858587
15/10/2020 22:30,6.7521,3.15,7.450728448,0.0121,0,0.0121,6.74,3.15,7.439764781,8.2021,-2.03,8.449576582,0,0,0,8.19,-2.03,8.437831475
15/10/2020 23:00,6.0646,1.41,6.226353119,0.0146,0,0.0146,6.05,1.41,6.212133289,7.1646,1.25,7.272825665,0,0,0,7.15,1.25,7.258443359
15/10/2020 23:30,5.3941,3.82,6.609743929,0.0141,0,0.0141,5.38,3.82,6.59824219,6.6241,-0.68,6.658911383,0,0,0,6.61,-0.68,6.644885251
16/10/2020 00:00,4.6543,5.73,7.382100547,0.0143,0,0.0143,4.64,5.73,7.373092974,5.9543,-1.06,6.047916045,0,0,0,5.94,-1.06,6.033837916
16/10/2020 00:30,4.5336,5.6057,7.209535453,0.2036,-0.0243,0.205044995,4.33,5.63,7.102520679,5.7936,-1.3543,5.949783983,0,0,0,5.59,-1.33,5.746042116
16/10/2020 01:00,4.4127,5.6023,7.131457535,0.2027,-0.0277,0.204583919,4.21,5.63,7.030007112,5.7027,-1.3577,5.862093191,0,0,0,5.5,-1.33,5.658524543
16/10/2020 01:30,4.5514,5.5979,7.214688238,0.2014,-0.0321,0.203942075,4.35,5.63,7.114731197,5.8514,-1.3621,6.007844736,0,0,0,5.65,-1.33,5.804429343
16/10/2020 02:00,5.1948,5.3197,7.435398788,0.2148,-0.0303,0.216926554,4.98,5.35,7.309097071,6.5648,-1.6303,6.76420558,0,0,0,6.35,-1.6,6.548473104
16/10/2020 02:30,5.0854,5.3142,7.355407181,0.2354,-0.0358,0.238106699,4.85,5.35,7.221149493,6.4554,-1.6358,6.659431717,0,0,0,6.22,-1.6,6.422491728
16/10/2020 03:00,4.8937,5.3151,7.224859009,0.2337,-0.0349,0.236291557,4.66,5.35,7.094934813,6.2237,-1.5749,6.419871626,0,0,0,5.99,-1.54,6.184795874
16/10/2020 03:30,4.7708,5.3917,7.199372301,0.2108,-0.0283,0.212691161,4.56,5.42,7.083078427,6.0908,-1.5083,6.274775974,0,0,0,5.88,-1.48,6.063398387
16/10/2020 04:00,4.7156,5.4395,7.198961287,0.2156,-0.0305,0.217746665,4.5,5.47,7.083141958,6.0056,-1.5105,6.192644153,0,0,0,5.79,-1.48,5.976160975
16/10/2020 04:30,4.6489,5.4472,7.161302888,0.1989,-0.0228,0.200202522,4.45,5.47,7.051482114,5.9889,-1.5028,6.174571325,0,0,0,5.79,-1.48,5.976160975
16/10/2020 05:00,4.6335,5.4466,7.150858257,0.1835,-0.0234,0.184985972,4.45,5.47,7.051482114,5.9735,-1.5034,6.159781961,0,0,0,5.79,-1.48,5.976160975
16/10/2020 05:30,4.8056,5.342,7.18545443,0.2056,-0.028,0.207497855,4.6,5.37,7.070848605,6.1256,-1.578,6.325587669,0,0,0,5.92,-1.55,6.119550637
16/10/2020 06:00,5.0291,5.2723,7.286219466,0.2091,-0.0277,0.210926765,4.82,5.3,7.163965382,6.3691,-1.6277,6.57379967,0,0,0,6.16,-1.6,6.364400993
16/10/2020 06:30,5.3713,5.7199,7.846535522,0.2213,-0.0301,0.223337637,5.15,5.75,7.719132076,6.7513,-1.0901,6.838740359,0,0,0,6.53,-1.06,6.615474284
16/10/2020 07:00,6.1947,5.0115,7.968026126,0.2347,-0.0285,0.236424068,5.96,5.04,7.805331511,7.6647,-1.8285,7.879786694,0,0,0,7.43,-1.8,7.644926422
16/10/2020 07:30,7.2312,4.7921,8.674933766,0.2312,-0.0279,0.232877328,7,4.82,8.498964643,8.8512,-2.0579,9.087281984,0,0,0,8.62,-2.03,8.855806005
16/10/2020 08:00,7.8457,4.7328,9.162663605,0.2357,-0.0072,0.235809945,7.61,4.74,8.965472659,9.5357,-2.0972,9.763596793,0,0,0,9.3,-2.09,9.531951532
16/10/2020 08:30,7.8766,4.562,9.102344289,0.3466,-0.038,0.34867687,7.53,4.6,8.823882365,9.5466,-2.258,9.810001812,0,0,0,9.2,-2.22,9.464058326
16/10/2020 09:00,6.648,4.4601,8.005522844,0.678,-0.0699,0.681593728,5.97,4.53,7.494117693,8.078,-2.3799,8.421283038,0,0,0,7.4,-2.31,7.752167439
16/10/2020 09:30,4.7659,4.2132,6.361199341,1.1359,-0.1368,1.144107971,3.63,4.35,5.665633239,5.7959,-2.5768,6.342898001,0,0,0,4.66,-2.44,5.260152089
16/10/2020 10:00,2.8837,3.8438,4.805260048,1.6537,-0.2362,1.670483203,1.23,4.08,4.261373018,3.5037,-2.9362,4.571343799,0,0,0,1.85,-2.7,3.27299557
16/10/2020 10:30,1.3665,3.2908,3.563241065,2.2965,-0.3792,2.327596376,-0.93,3.67,3.786000528,1.9765,-3.4992,4.018824815,0,0,0,-0.32,-3.12,3.136367325
16/10/2020 11:00,0.2814,3.1794,3.19182868,2.2814,-0.3506,2.308182471,-2,3.53,4.05720347,0.3714,-3.5506,3.569971753,0,0,0,-1.91,-3.2,3.72667412
16/10/2020 11:30,0.9388,3.215,3.349264164,2.4088,-0.385,2.43937337,-1.47,3.6,3.888560145,1.1188,-3.585,3.755521061,0,0,0,-1.29,-3.2,3.450231876
16/10/2020 12:00,0.3593,2.7689,2.792114557,2.4593,-0.4311,2.49679869,-2.1,3.2,3.827531842,0.4293,-3.9911,4.014122283,0,0,0,-2.03,-3.56,4.09810932
16/10/2020 12:30,-1.148,2.7096,2.942759956,2.742,-0.4904,2.785508241,-3.89,3.2,5.037072563,-1.328,-4.0504,4.262549021,0,0,0,-4.07,-3.56,5.407263633
16/10/2020 13:00,-0.5834,2.7654,2.826268338,2.7366,-0.5146,2.784563291,-3.32,3.28,4.666990465,-0.6534,-3.9946,4.047685847,0,0,0,-3.39,-3.48,4.858240422
16/10/2020 13:30,-1.9876,3.0366,3.629255202,2.5924,-0.4934,2.638935642,-4.58,3.53,5.78249946,-2.1376,-3.7034,4.276038508,0,0,0,-4.73,-3.21,5.716379973
16/10/2020 14:00,-0.9741,3.2224,3.366412418,2.1159,-0.3676,2.147594601,-3.09,3.59,4.736686606,-1.1841,-3.5776,3.768463158,0,0,0,-3.3,-3.21,4.60370503
16/10/2020 14:30,2.8147,3.8609,4.777979165,1.4947,-0.2391,1.513703042,1.32,4.1,4.307249703,3.3247,-2.9991,4.477525086,0,0,0,1.83,-2.76,3.311570624
16/10/2020 15:00,4.8752,4.1326,6.391084243,1.0752,-0.1774,1.089736574,3.8,4.31,5.745963801,5.9052,-2.7874,6.53000657,0,0,0,4.83,-2.61,5.490081967
16/10/2020 15:30,6.2062,4.2198,7.504907093,0.7962,-0.1302,0.806775359,5.41,4.35,6.941944972,7.4362,-2.7402,7.925008926,0,0,0,6.64,-2.61,7.134542732
16/10/2020 16:00,7.3249,4.333,8.510525778,0.6349,-0.087,0.640833059,6.69,4.42,8.01826041,8.7449,-2.587,9.119530964,0,0,0,8.11,-2.5,8.486583529
16/10/2020 16:30,8.2128,4.428,9.330448427,0.4228,-0.052,0.425985727,7.79,4.48,8.986350761,9.8228,-2.482,10.1315213,0,0,0,9.4,-2.43,9.709011278
16/10/2020 17:00,8.7491,4.4327,9.807934548,0.3791,-0.0473,0.382039396,8.37,4.48,9.493539909,10.4591,-2.4773,10.74847841,0,0,0,10.08,-2.43,10.3687656
16/10/2020 17:30,9.425,4.4914,10.4404645,0.285,-0.0286,0.286431423,9.14,4.52,10.19656805,11.265,-2.4586,11.53017515,0,0,0,10.98,-2.43,11.24567917
16/10/2020 18:00,9.6917,4.514,10.6913631,0.2017,-0.006,0.201789222,9.49,4.52,10.51144614,11.6117,-2.436,11.86447103,0,0,0,11.41,-2.43,11.66589045
16/10/2020 18:30,10.1694,3.4605,10.74205551,0.1494,0.0205,0.150799901,10.02,3.44,10.59405494,11.9994,-1.5595,12.10031572,0,0,0,11.85,-1.58,11.9548693
16/10/2020 19:00,10.5406,1.4857,10.64478994,0.1506,0.0057,0.15070783,10.39,1.48,10.4948797,12.1106,1.1857,12.16850512,0,0,0,11.96,1.18,12.01806973
16/10/2020 19:30,10.1491,1.5424,10.26563337,0.1791,-0.0176,0.179962691,9.97,1.56,10.09130814,11.6591,1.2424,11.72510855,0,0,0,11.48,1.26,11.54893935
16/10/2020 20:00,9.4811,1.6149,9.617648321,0.1911,-0.0251,0.192741329,9.29,1.64,9.433647227,10.9211,1.3449,11.00359856,0,0,0,10.73,1.37,10.81710682
16/10/2020 20:30,8.8156,1.6886,8.97586616,0.2056,-0.0314,0.207983942,8.61,1.72,8.780119589,10.1956,1.4486,10.29799501,0,0,0,9.99,1.48,10.09903461
16/10/2020 21:00,8.2265,1.7727,8.415329319,0.1965,-0.0273,0.198387348,8.03,1.8,8.229270928,9.5365,1.5727,9.665310007,0,0,0,9.34,1.6,9.476054031
16/10/2020 21:30,7.8586,1.8645,8.07675394,0.1986,-0.0255,0.200230392,7.66,1.89,7.889721161,9.1286,1.6945,9.284539203,0,0,0,8.93,1.72,9.094135473
16/10/2020 22:00,7.4929,1.994,7.753682119,0.1929,-0.026,0.194644317,7.3,2.02,7.574325052,8.7229,1.804,8.907491252,0,0,0,8.53,1.83,8.724093076
16/10/2020 22:30,7.0121,1.9918,7.289500233,0.1921,-0.0282,0.194158827,6.82,2.02,7.11286159,8.1821,1.8018,8.378140823,0,0,0,7.99,1.83,8.196889654
16/10/2020 23:00,6.6051,1.1152,6.698583212,0.1851,-0.0248,0.186753983,6.42,1.14,6.520429434,7.7051,0.9552,7.764082241,0,0,0,7.52,0.98,7.583587542
16/10/2020 23:30,6.0422,1.2145,6.16305047,0.1822,-0.0255,0.183975786,5.86,1.24,5.989757925,7.1122,1.0945,7.195923783,0,0,0,6.93,1.12,7.019921652
17/10/2020 00:00,5.5167,1.2513,5.656830436,0.1967,-0.0287,0.198782746,5.32,1.28,5.47181871,6.5267,1.1613,6.629210404,0,0,0,6.33,1.19,6.440885032
17/10/2020 00:30,5.3523,1.2817,5.503623368,0.3323,0.0017,0.332304348,5.02,1.28,5.180617724,6.3223,1.1917,6.433632425,0,0,0,5.99,1.19,6.107061487
17/10/2020 01:00,4.9057,4.1124,6.401384713,0.3357,0.0024,0.335708579,4.57,4.11,6.1462997,6.0857,-0.7776,6.135177768,0,0,0,5.75,-0.78,5.802663182
17/10/2020 01:30,4.909,5.3766,7.280529415,0.339,-0.0034,0.33901705,4.57,5.38,7.058987179,6.239,-1.5734,6.434338238,0,0,0,5.9,-1.57,6.105317355
17/10/2020 02:00,5.3776,5.3844,7.609884698,0.3676,0.0044,0.367626332,5.01,5.38,7.351496446,6.7376,-1.5656,6.917106123,0,0,0,6.37,-1.57,6.56062497
17/10/2020 02:30,5.3469,5.3807,7.585596358,0.4569,0.0007,0.456900536,4.89,5.38,7.270247589,6.6969,-1.5693,6.878311719,0,0,0,6.24,-1.57,6.434477446
17/10/2020 03:00,5.1097,5.3842,7.422846067,0.4497,0.0042,0.449719613,4.66,5.38,7.11758386,6.3997,-1.5658,6.588466417,0,0,0,5.95,-1.57,6.153649324
17/10/2020 03:30,4.9147,5.3692,7.278913705,0.5847,-0.0108,0.584799735,4.33,5.38,6.906033594,6.1547,-1.5008,6.335040073,0,0,0,5.57,-1.49,5.765847726
17/10/2020 04:00,4.7826,5.3661,7.188065941,0.5826,-0.0139,0.582765793,4.2,5.38,6.825276551,6.0126,-1.5039,6.197828166,0,0,0,5.43,-1.49,5.630719315
17/10/2020 04:30,4.7285,5.434,7.203267887,0.4285,-0.006,0.428542005,4.3,5.44,6.934233916,5.9685,-1.496,6.153129956,0,0,0,5.54,-1.49,5.73687197
17/10/2020 05:00,4.7148,5.323,7.110813458,0.4148,0.003,0.414810848,4.3,5.32,6.840497058,5.9548,-1.587,6.162646513,0,0,0,5.54,-1.59,5.763653355
17/10/2020 05:30,4.9746,5.0941,7.120147468,0.4346,0.0041,0.434619339,4.54,5.09,6.82053517,6.1846,-1.8659,6.459942722,0,0,0,5.75,-1.87,6.046436967
17/10/2020 06:00,5.1497,4.9852,7.167400444,0.4297,-0.0048,0.429726809,4.72,4.99,6.868660714,6.3697,-1.8748,6.639875988,0,0,0,5.94,-1.87,6.227399136
17/10/2020 06:30,5.5564,4.8719,7.389789616,0.5064,0.0019,0.506403564,5.05,4.87,7.015653925,6.8164,-2.0081,7.106037895,0,0,0,6.31,-2.01,6.622401377
17/10/2020 07:00,5.9778,4.8446,7.694429284,0.4378,0.0146,0.438043377,5.54,4.83,7.349863944,7.3278,-1.9954,7.594621386,0,0,0,6.89,-2.01,7.177200011
17/10/2020 07:30,6.5352,4.771,8.091432509,0.3852,0.021,0.385772005,6.15,4.75,7.770778597,7.9552,-2.119,8.232579671,0,0,0,7.57,-2.14,7.866670198
17/10/2020 08:00,6.9118,4.7409,8.381474336,0.4018,0.0609,0.406389038,6.51,4.68,8.017636809,8.3818,-2.0791,8.635810793,0,0,0,7.98,-2.14,8.261961026
17/10/2020 08:30,7.3464,4.6049,8.670334306,0.8364,0.0549,0.838199839,6.51,4.55,7.94245554,8.8164,-2.2151,9.090411265,0,0,0,7.98,-2.27,8.296583634
17/10/2020 09:00,7.2146,4.3598,8.429609078,1.8346,-0.0102,1.834628355,5.38,4.37,6.93118316,8.4546,-2.4502,8.802484945,0,0,0,6.62,-2.44,7.055352578
17/10/2020 09:30,6.9687,3.9878,8.029030361,3.3787,-0.1222,3.380909128,3.59,4.11,5.457123785,7.8987,-2.7922,8.377699119,0,0,0,4.52,-2.67,5.249695229
17/10/2020 10:00,7.2347,3.4242,8.004125794,4.7247,-0.2658,4.732170721,2.51,3.69,4.462756995,7.8647,-3.3058,8.531226156,0,0,0,3.14,-3.04,4.370491963
17/10/2020 10:30,7.1046,2.7184,7.606907369,6.2046,-0.4416,6.220295147,0.9,3.16,3.285665838,7.5246,-3.9716,8.508420048,0,0,0,1.32,-3.53,3.768726575
17/10/2020 11:00,7.6237,-0.5926,7.646697094,7.6267,-0.5956,7.649921062,-0.003,0.003,0.004242641,7.6237,-0.5926,7.646697094,0,0,0,-0.003,0.003,0.004242641
17/10/2020 11:30,4.224,2.0077,4.676861692,8.864,-0.6923,8.890994055,-4.64,2.7,5.368388958,3.844,-4.6323,6.01951321,0,0,0,-5.02,-3.94,6.381535865
17/10/2020 12:00,3.1245,2.2308,3.839136477,8.2045,-0.7092,8.23509471,-5.08,2.94,5.869412236,2.8145,-4.4392,5.256225536,0,0,0,-5.39,-3.73,6.554769256
17/10/2020 12:30,3.3094,2.484,4.137920294,7.1894,-0.676,7.221111297,-3.88,3.16,5.003998401,3.1794,-4.196,5.264503809,0,0,0,-4.01,-3.52,5.335775483
17/10/2020 13:00,3.7878,3.0739,4.878144119,6.2778,-0.5161,6.298978651,-2.49,3.59,4.369004463,3.8278,-3.6261,5.272632554,0,0,0,-2.45,-3.11,3.959116063
17/10/2020 13:30,2.382,2.9048,3.756565857,6.582,-0.5252,6.602920493,-4.2,3.43,5.422628514,2.222,-3.8052,4.40645334,0,0,0,-4.36,-3.28,5.456005865
17/10/2020 14:00,0.5044,1.0264,1.143641692,5.7044,-0.4936,5.725715704,-5.2,1.52,5.417600945,0.4444,0.6964,0.826113987,0,0,0,-5.26,1.19,5.392930558
17/10/2020 14:30,0.3157,0.9676,1.01779971,5.4057,-0.4724,5.426302079,-5.09,1.44,5.289773152,0.2957,0.9376,0.983123721,0,0,0,-5.11,1.41,5.300962177
17/10/2020 15:00,1.0256,1.0542,1.470779725,5.3156,-0.4358,5.333434634,-4.29,1.49,4.541387453,1.0756,1.0342,1.492141079,0,0,0,-4.24,1.47,4.48759401
17/10/2020 15:30,1.4445,1.2762,1.927502708,4.8545,-0.3638,4.868112641,-3.41,1.64,3.783873677,1.6145,1.2262,2.02735707,0,0,0,-3.24,1.59,3.609113465
17/10/2020 16:00,2.1284,1.5857,2.654153547,4.0084,-0.2843,4.018469491,-1.88,1.87,2.651659858,2.3584,1.5157,2.803461619,0,0,0,-1.65,1.8,2.441823089
17/10/2020 16:30,3.9555,1.8219,4.354916745,2.8455,-0.1781,2.851068196,1.11,2,2.287378412,4.4155,1.6919,4.728547965,0,0,0,1.57,1.87,2.44167975
17/10/2020 17:00,5.5488,2.378,6.036892035,2.1088,-0.042,2.109218206,3.44,2.42,4.205948169,6.4088,1.608,6.607448936,0,0,0,4.3,1.65,4.605702987
17/10/2020 17:30,8.2234,4.8092,9.526421794,1.0034,0.0392,1.004165425,7.22,4.77,8.653398176,9.7834,-1.8208,9.951393279,0,0,0,8.78,-1.86,8.974853759
17/10/2020 18:00,9.8524,1.7385,10.00460734,0.2624,0.1085,0.283947196,9.59,1.63,9.727538229,11.3024,1.4485,11.39484085,0,0,0,11.04,1.34,11.12102513
17/10/2020 18:30,10.2614,1.7021,10.40160922,0.1814,0.1121,0.213242515,10.08,1.59,10.2046313,11.7714,1.4021,11.85460849,0,0,0,11.59,1.29,11.66156936
17/10/2020 19:00,10.1059,2.6655,10.45151209,0.2059,0.0655,0.216067258,9.9,2.6,10.23572176,11.7559,0.2755,11.75912773,0,0,0,11.55,0.21,11.55190893
17/10/2020 19:30,9.926,4.5035,10.89986185,0.216,0.0535,0.222526965,9.71,4.45,10.6811329,11.886,-2.6565,12.17924416,0,0,0,11.67,-2.71,11.98052586
17/10/2020 20:00,9.2778,4.6116,10.36071558,0.2478,0.0516,0.253115389,9.03,4.56,10.1160516,11.1478,-2.5084,11.42652683,0,0,0,10.9,-2.56,11.19658877
17/10/2020 20:30,8.1833,5.7526,10.00293985,0.3033,0.0426,0.30627708,7.88,5.71,9.73131543,9.8933,-1.2174,9.967920929,0,0,0,9.59,-1.26,9.672419553
17/10/2020 21:00,7.5685,6.3248,9.863330436,0.2885,0.0448,0.291957685,7.28,6.28,9.614405858,9.1885,-0.5652,9.205866786,0,0,0,8.9,-0.61,8.920880001
17/10/2020 21:30,7.1642,6.3795,9.592902683,0.2742,0.0395,0.277030486,6.89,6.34,9.363103118,8.7442,-0.5005,8.758512082,0,0,0,8.47,-0.54,8.487196239
17/10/2020 22:00,6.7557,6.4262,9.3239224,0.2857,0.0362,0.287984253,6.47,6.39,9.093569156,8.2857,-0.5038,8.301002285,0,0,0,8,-0.54,8.018204288
17/10/2020 22:30,6.2519,6.4212,8.962034537,0.3119,0.0312,0.313456616,5.94,6.39,8.724431214,7.6919,-0.5088,7.708709558,0,0,0,7.38,-0.54,7.399729725
17/10/2020 23:00,5.8115,5.924,8.298632915,0.3215,0.024,0.322394556,5.49,5.9,8.059162488,7.1815,-0.966,7.246178182,0,0,0,6.86,-0.99,6.931067739
17/10/2020 23:30,5.3565,5.5426,7.707950896,0.3265,0.0226,0.32728124,5.03,5.52,7.468018479,6.6565,-1.3174,6.785612353,0,0,0,6.33,-1.34,6.470278201
18/10/2020 00:00,4.938,5.6034,7.468730519,0.298,0.0134,0.298301123,4.64,5.59,7.26482622,6.178,-1.3266,6.318825172,0,0,0,5.88,-1.34,6.030754513
18/10/2020 00:30,4.7944,5.3928,7.215854987,0.2944,0.0328,0.296221539,4.5,5.36,6.998542705,6.0144,-1.4572,6.188411686,0,0,0,5.72,-1.49,5.910879799
18/10/2020 01:00,4.6319,5.3957,7.111123406,0.3119,0.0357,0.313936459,4.32,5.36,6.884184774,5.8719,-1.4543,6.049313854,0,0,0,5.56,-1.49,5.756187975
18/10/2020 01:30,4.8335,5.3934,7.242339802,0.2735,0.0334,0.275531867,4.56,5.36,7.037272199,6.1035,-1.4566,6.274902056,0,0,0,5.83,-1.49,6.017391461
18/10/2020 02:00,5.2544,5.3926,7.529200098,0.2844,0.0326,0.286262327,4.97,5.36,7.309616953,6.5844,-1.4574,6.743762905,0,0,0,6.3,-1.49,6.473801047
18/10/2020 02:30,5.2765,5.3878,7.541209524,0.2565,0.0278,0.258002112,5.02,5.36,7.343704787,6.6265,-1.4622,6.785906799,0,0,0,6.37,-1.49,6.541941608
18/10/2020 03:00,5.1089,5.3897,7.426286104,0.2389,0.0297,0.24073907,4.87,5.36,7.241995581,6.4489,-1.4603,6.612169636,0,0,0,6.21,-1.49,6.386250856
18/10/2020 03:30,4.9695,5.4871,7.402985659,0.2195,0.0371,0.222613252,4.75,5.45,7.229453645,6.2795,-1.3729,6.427828145,0,0,0,6.06,-1.41,6.221872708
18/10/2020 04:00,4.7679,5.4916,7.272588327,0.2179,0.0416,0.221835457,4.55,5.45,7.099647879,6.0679,-1.3084,6.207360226,0,0,0,5.85,-1.35,6.003748829
18/10/2020 04:30,4.6642,5.4365,7.163120402,0.2942,0.0365,0.296455545,4.37,5.4,6.94671865,5.9242,-1.3735,6.081336028,0,0,0,5.63,-1.41,5.803878014
18/10/2020 05:00,4.606,5.4334,7.122995968,0.286,0.0334,0.287943675,4.32,5.4,6.915374176,5.846,-1.3766,6.005892403,0,0,0,5.56,-1.41,5.736000349
18/10/2020 05:30,4.6975,5.3901,7.149803092,0.2675,0.0301,0.26918815,4.43,5.36,6.953740001,5.9975,-1.4399,6.167926577,0,0,0,5.73,-1.47,5.915555764
18/10/2020 06:00,4.8191,5.4006,7.238107845,0.2291,0.0406,0.232669659,4.59,5.36,7.056748543,6.0791,-1.4294,6.244889204,0,0,0,5.85,-1.47,6.031865383
18/10/2020 06:30,5.1041,5.3203,7.372749073,0.2241,0.0503,0.229675641,4.88,5.27,7.182429951,6.4241,-1.4197,6.579103959,0,0,0,6.2,-1.47,6.371883552
18/10/2020 07:00,5.4928,5.246,7.595483384,0.2128,0.036,0.215823632,5.28,5.21,7.417715282,6.8628,-1.614,7.050036868,0,0,0,6.65,-1.65,6.851642139
18/10/2020 07:30,5.9232,5.1379,7.841065913,0.2032,0.0279,0.205106436,5.72,5.11,7.670104302,7.3532,-1.7621,7.561385234,0,0,0,7.15,-1.79,7.370658044
18/10/2020 08:00,6.3087,5.1479,8.142516202,0.1887,0.0379,0.192468439,6.12,5.11,7.972860215,7.7887,-1.8221,7.998993443,0,0,0,7.6,-1.86,7.824295495
18/10/2020 08:30,6.8037,5.1281,8.519844089,0.2037,0.0781,0.218158887,6.6,5.05,8.310385069,8.3537,-1.7819,8.541631653,0,0,0,8.15,-1.86,8.359551423
18/10/2020 09:00,7.0945,5.019,8.690356221,0.3645,0.079,0.3729628,6.73,4.94,8.348442969,8.6345,-1.781,8.816266287,0,0,0,8.27,-1.86,8.476585397
18/10/2020 09:30,7.294,4.219,8.426292008,0.804,0.049,0.805491775,6.49,4.17,7.714207672,8.704,-1.151,8.779773175,0,0,0,7.9,-1.2,7.9906195
18/10/2020 10:00,7.6766,1.778,7.879814183,1.3566,0.038,1.357132109,6.32,1.74,6.555150647,8.6966,1.598,8.84219744,0,0,0,7.34,1.56,7.503945629
18/10/2020 10:30,7.1984,1.6296,7.380552738,2.1584,-0.0004,2.158400037,5.04,1.63,5.297027468,8.0584,1.4496,8.187743933,0,0,0,5.9,1.45,6.075565817
18/10/2020 11:00,6.2551,1.3782,6.405131634,3.0051,-0.0518,3.005546415,3.25,1.43,3.550690074,6.9851,1.2182,7.090531239,0,0,0,3.98,1.27,4.177714686
18/10/2020 11:30,4.846,1.3989,5.043871252,4.016,-0.0911,4.017033135,0.83,1.49,1.705579081,5.196,1.2889,5.353473565,0,0,0,1.18,1.38,1.815709228
18/10/2020 12:00,3.9961,1.3202,4.208532197,4.2261,-0.1198,4.227797683,-0.23,1.44,1.458252379,4.9661,1.2202,5.113808488,0,0,0,0.74,1.34,1.530751449
18/10/2020 12:30,4.5117,0.9826,4.617460303,4.7417,-0.1974,4.745807165,-0.23,1.18,1.202206305,5.3617,0.8726,5.432242415,0,0,0,0.62,1.07,1.236648697
18/10/2020 13:00,4.2333,0.964,4.341673052,4.7233,-0.216,4.72823634,-0.49,1.18,1.277693234,4.9333,0.854,5.006672037,0,0,0,0.21,1.07,1.090412766
18/10/2020 13:30,4.0352,0.0578,4.035613941,5.3852,-0.2522,5.391102288,-1.35,0.31,1.385135372,4.2252,-0.2622,4.233327755,0,0,0,-1.16,-0.01,1.160043103
18/10/2020 14:00,4.5554,-0.8273,4.629913007,6.2954,-0.2973,6.30241608,-1.74,-0.53,1.818928256,4.6154,-0.8473,4.692529643,0,0,0,-1.68,-0.55,1.767738668
18/10/2020 14:30,4.5152,-1.0344,4.632171672,6.7852,-0.4144,6.797842775,-2.27,-0.62,2.353146829,4.4152,-1.0644,4.541688937,0,0,0,-2.37,-0.65,2.457519074
18/10/2020 15:00,4.7084,-1.3022,4.88515664,7.1584,-0.5522,7.179666803,-2.45,-0.75,2.562225595,4.5484,-1.3622,4.748002885,0,0,0,-2.61,-0.81,2.732800761
18/10/2020 15:30,4.7396,-0.983,4.84046456,6.7896,-0.383,6.800393897,-2.05,-0.6,2.136000936,4.6796,-0.973,4.77968463,0,0,0,-2.11,-0.59,2.190935873
18/10/2020 16:00,5.8939,-0.8596,5.956254643,5.3639,-0.3196,5.373413009,0.53,-0.54,0.756637298,6.0839,-0.9096,6.151521061,0,0,0,0.72,-0.59,0.930859818
18/10/2020 16:30,6.0783,0.3364,6.087601814,4.2883,-0.2036,4.293130542,1.79,0.54,1.869679117,6.2983,-0.2036,6.301589946,0,0,0,2.01,0,2.01
18/10/2020 17:00,7.0881,0.4589,7.10293959,3.1381,-0.0811,3.139147786,3.95,0.54,3.986740523,7.7881,0.4589,7.80160822,0,0,0,4.65,0.54,4.681249833
18/10/2020 17:30,8.9532,0.9203,9.000374566,1.2932,0.0103,1.293241018,7.66,0.91,7.713864142,10.0732,1.0403,10.12677551,0,0,0,8.78,1.03,8.840209274
18/10/2020 18:00,9.6026,1.6579,9.744668243,0.4526,0.0779,0.459255016,9.15,1.58,9.285413292,10.9326,1.3979,11.0216091,0,0,0,10.48,1.32,10.56280266
18/10/2020 18:30,10.03,1.6907,10.17149775,0.23,0.1107,0.255253776,9.8,1.58,9.926550257,11.42,1.4307,11.50927028,0,0,0,11.19,1.32,11.26758625
18/10/2020 19:00,10.2009,1.5815,10.32276625,0.2409,0.0715,0.251286808,9.96,1.51,10.07381259,11.6109,1.3015,11.68361678,0,0,0,11.37,1.23,11.43633683
18/10/2020 19:30,9.8099,1.614,9.941787264,0.3099,0.044,0.313008003,9.5,1.57,9.628857668,11.1899,1.364,11.27272629,0,0,0,10.88,1.32,10.95978102
18/10/2020 20:00,9.1514,1.729,9.313300326,0.3614,0.039,0.363498226,8.79,1.69,8.950988772,10.4714,1.499,10.57814818,0,0,0,10.11,1.46,10.21487641
18/10/2020 20:30,8.6707,1.85,8.865863663,0.2607,0.04,0.26375081,8.41,1.81,8.602569384,9.9107,1.64,10.04547532,0,0,0,9.65,1.6,9.781743198
18/10/2020 21:00,8.1093,1.9262,8.33492609,0.2693,0.0462,0.273234204,7.84,1.88,8.062257748,9.3193,1.7862,9.488933709,0,0,0,9.05,1.74,9.215752818
18/10/2020 21:30,7.7056,1.9666,7.952596238,0.2756,0.0466,0.279511932,7.43,1.92,7.674066719,8.8856,1.7866,9.063433506,0,0,0,8.61,1.74,8.784059426
18/10/2020 22:00,7.1325,2.0727,7.427559595,0.2925,0.0427,0.295600304,6.84,2.03,7.134879116,8.2425,1.9327,8.466057851,0,0,0,7.95,1.89,8.171572676
18/10/2020 22:30,6.5085,3.1373,7.225179828,0.3285,0.0273,0.329632432,6.18,3.11,6.918417449,7.6785,0.8673,7.727326287,0,0,0,7.35,0.84,7.397844281
18/10/2020 23:00,5.7241,5.224,7.749548168,0.4441,0.004,0.444118014,5.28,5.22,7.42474242,7.0541,-1.676,7.250469144,0,0,0,6.61,-1.68,6.820153957
18/10/2020 23:30,5.11,5.2019,7.291903977,0.58,-0.0181,0.580282354,4.53,5.22,6.911533838,6.35,-1.7481,6.586224534,0,0,0,5.77,-1.73,6.023769584
19/10/2020 00:00,4.7052,5.2114,7.021224751,0.6552,-0.0086,0.655256438,4.05,5.22,6.606882775,5.8752,-1.6786,6.110292383,0,0,0,5.22,-1.67,5.480629526
19/10/2020 00:30,4.5219,5.2127,6.900711623,0.5919,-0.0073,0.591945014,3.93,5.22,6.534011019,5.6719,-1.6773,5.914709198,0,0,0,5.08,-1.67,5.34745734
19/10/2020 01:00,4.3623,5.2581,6.832077056,0.5823,-0.0119,0.582421583,3.78,5.27,6.485468372,5.5023,-1.6819,5.753615637,0,0,0,4.92,-1.67,5.195700145
19/10/2020 01:30,4.5829,5.3161,7.018824091,0.4729,0.0061,0.472939341,4.11,5.31,6.714774754,5.7829,-1.5239,5.98031802,0,0,0,5.31,-1.53,5.526029316
19/10/2020 02:00,5.0206,5.3091,7.307049142,0.5406,-0.0009,0.540600749,4.48,5.31,6.947409589,6.2506,-1.5309,6.435344215,0,0,0,5.71,-1.53,5.911429607
19/10/2020 02:30,4.9798,5.3087,7.278784495,0.6098,-0.0013,0.609801386,4.37,5.31,6.876990621,6.2298,-1.4913,6.405808593,0,0,0,5.62,-1.49,5.81416374
19/10/2020 03:00,4.811,5.3494,7.194567489,0.571,-0.0006,0.571000315,4.24,5.35,6.826426591,6.041,-1.4906,6.222183649,0,0,0,5.47,-1.49,5.669303308
19/10/2020 03:30,4.7399,5.3575,7.153283041,0.4999,0.0075,0.499956258,4.24,5.35,6.826426591,5.9699,-1.4825,6.151220388,0,0,0,5.47,-1.49,5.669303308
19/10/2020 04:00,4.6143,5.3582,7.071214304,0.5243,0.0082,0.52436412,4.09,5.35,6.734285411,5.8143,-1.4818,6.000151309,0,0,0,5.29,-1.49,5.495834786
19/10/2020 04:30,4.4966,5.3522,6.990383137,0.5466,0.0022,0.546604427,3.95,5.35,6.650187967,5.6766,-1.4878,5.868333358,0,0,0,5.13,-1.49,5.34200337
19/10/2020 05:00,4.4731,5.3489,6.97275805,0.5231,-0.0011,0.523101157,3.95,5.35,6.650187967,5.6531,-1.5311,5.856774438,0,0,0,5.13,-1.53,5.353298049
19/10/2020 05:30,4.5377,5.2588,6.945912376,0.5877,-0.0012,0.587701225,3.95,5.26,6.578001216,5.7177,-1.5712,5.929651147,0,0,0,5.13,-1.57,5.364867193
19/10/2020 06:00,4.7353,5.209,7.039655325,0.7253,-0.001,0.725300689,4.01,5.21,6.574511389,5.8553,-1.571,6.062390543,0,0,0,5.13,-1.57,5.364867193
19/10/2020 06:30,5.1926,5.0515,7.244359669,0.8226,-0.0185,0.822808003,4.37,5.07,6.693414674,6.3726,-1.7785,6.616123715,0,0,0,5.55,-1.76,5.822379239
19/10/2020 07:00,5.7635,4.9622,7.60535082,0.8135,-0.0178,0.813694715,4.95,4.98,7.021602381,7.0235,-1.8678,7.26761509,0,0,0,6.21,-1.85,6.479706783
19/10/2020 07:30,6.3825,4.8618,8.023303901,0.8425,-0.0082,0.842539904,5.54,4.87,7.376211765,7.7425,-1.8582,7.962362306,0,0,0,6.9,-1.85,7.143703521
19/10/2020 08:00,6.9792,4.7255,8.428498258,0.8692,0.0055,0.869217401,6.11,4.72,7.720783639,8.3892,-2.1045,8.649138506,0,0,0,7.52,-2.11,7.81040972
19/10/2020 08:30,7.4177,4.6248,8.741341335,1.0977,-0.0052,1.097712317,6.32,4.63,7.83449424,8.8577,-2.2952,9.150234551,0,0,0,7.76,-2.29,8.0908405
19/10/2020 09:00,7.3125,4.6041,8.641203218,1.5225,-0.0259,1.522720283,5.79,4.63,7.413568641,9.4325,-2.3959,9.732029236,0,0,0,7.91,-2.37,8.257420905
19/10/2020 09:30,6.9542,4.6294,8.354175124,2.3442,-0.0706,2.345262885,4.61,4.7,6.583471729,10.1242,-2.5006,10.42844312,0,0,0,7.78,-2.43,8.15066255
19/10/2020 10:00,6.4613,4.0859,7.644800619,4.1713,-0.2241,4.177315466,2.29,4.31,4.880594226,8.7013,-2.9441,9.185877557,0,0,0,4.53,-2.72,5.283871687
19/10/2020 10:30,5.0778,3.5802,6.213041516,6.1078,-0.3698,6.118984628,-1.03,3.95,4.082082802,7.3978,-3.3598,8.12500467,0,0,0,1.29,-2.99,3.256409065
19/10/2020 11:00,5.2218,3.2022,6.125461622,6.9118,-0.4778,6.928295034,-1.69,3.68,4.049506143,6.4318,-3.6878,7.414035344,0,0,0,-0.48,-3.21,3.245689449
19/10/2020 11:30,4.7114,2.9386,5.552716445,7.3614,-0.5514,7.382022211,-2.65,3.49,4.382077133,5.7914,-3.9514,7.010982522,0,0,0,-1.57,-3.4,3.744983311
19/10/2020 12:00,4.7392,2.7344,5.47146781,7.5792,-0.6156,7.604159125,-2.84,3.35,4.391821945,5.7892,-4.1556,7.126278692,0,0,0,-1.79,-3.54,3.966824927
19/10/2020 12:30,6.3922,3.4666,7.27169419,5.6022,-0.3934,5.615995762,0.79,3.86,3.94001269,7.9322,-3.4834,8.663363804,0,0,0,2.33,-3.09,3.87001292
19/10/2020 13:00,6.2034,4.0798,7.424751821,3.9834,-0.2402,3.990635488,2.22,4.32,4.857036133,8.6134,-2.9402,9.101397453,0,0,0,4.63,-2.7,5.359748128
19/10/2020 13:30,6.3845,4.2648,7.677913733,3.6645,-0.1952,3.669695258,2.72,4.46,5.223983155,9.0445,-2.7652,9.457764603,0,0,0,5.38,-2.57,5.962323373
19/10/2020 14:00,5.9614,4.0819,7.22497042,4.5414,-0.2381,4.547637361,1.42,4.32,4.547394859,8.4414,-2.9181,8.931547546,0,0,0,3.9,-2.68,4.732060862
19/10/2020 14:30,5.7509,4.075,7.048295951,4.3309,-0.245,4.337824318,1.42,4.32,4.547394859,8.1509,-2.925,8.659838094,0,0,0,3.82,-2.68,4.666347608
19/10/2020 15:00,6.5792,4.0758,7.739381001,3.9492,-0.2442,3.956742888,2.63,4.32,5.057598244,9.1992,-2.9942,9.674219053,0,0,0,5.25,-2.75,5.926634796
19/10/2020 15:30,6.4822,4.4063,7.83800973,3.0022,-0.1537,3.006131822,3.48,4.56,5.736200833,9.2822,-2.6537,9.654085173,0,0,0,6.28,-2.5,6.759319492
19/10/2020 16:00,7.1798,4.3291,8.383951029,2.6798,-0.1309,2.682995127,4.5,4.46,6.335739894,10.1498,-2.7509,10.51598264,0,0,0,7.47,-2.62,7.916141737
19/10/2020 16:30,7.5161,4.3625,8.690406519,2.5061,-0.0975,2.507995905,5.01,4.46,6.707585258,10.6361,-2.7175,10.97776979,0,0,0,8.13,-2.62,8.541738699
19/10/2020 17:00,7.9639,4.4754,9.135256338,2.2539,-0.0646,2.254825574,5.71,4.54,7.294909184,11.2339,-2.6146,11.53415113,0,0,0,8.98,-2.55,9.335036154
19/10/2020 17:30,8.5383,4.4926,9.648109745,2.0483,-0.0474,2.048848372,6.49,4.54,7.920334589,11.9383,-2.5974,12.21758952,0,0,0,9.89,-2.55,10.21345191
19/10/2020 18:00,9.0185,4.5718,10.11111752,1.6285,-0.0282,1.628744145,7.39,4.6,8.704717112,12.5385,-2.5282,12.79084741,0,0,0,10.91,-2.5,11.19276999
19/10/2020 18:30,9.3688,3.5859,10.03160467,1.5988,-0.0041,1.598805257,7.77,3.59,8.559263987,12.8288,-1.5841,12.92623233,0,0,0,11.23,-1.58,11.34060404
19/10/2020 19:00,9.5991,1.7894,9.764459697,1.5691,-0.0606,1.570269776,8.03,1.85,8.240351934,12.7991,1.1494,12.85060626,0,0,0,11.23,1.21,11.29499889
19/10/2020 19:30,9.1508,1.7594,9.318402706,1.6908,-0.0906,1.69322562,7.46,1.85,7.685967733,12.0908,1.1994,12.15014424,0,0,0,10.4,1.29,10.47969942
19/10/2020 20:00,8.6195,1.8309,8.811808842,1.7895,-0.0991,1.792241909,6.83,1.93,7.097450246,11.6095,1.2909,11.68104931,0,0,0,9.82,1.39,9.91788788
19/10/2020 20:30,8.1546,1.118,8.230882405,1.9246,-0.122,1.928462901,6.23,1.24,6.352204342,10.9546,0.708,10.97745531,0,0,0,9.03,0.83,9.068064843
19/10/2020 21:00,7.7868,0.94,7.843331833,1.8268,-0.1,1.829534979,5.96,1.04,6.050057851,10.4668,0.52,10.47970907,0,0,0,8.64,0.62,8.662216806
19/10/2020 21:30,7.2869,0.9384,7.347074668,1.8369,-0.1016,1.839707632,5.45,1.04,5.548342095,9.8069,0.5984,9.825139702,0,0,0,7.97,0.7,8.000681221
19/10/2020 22:00,6.5114,2.3943,6.937651076,1.8314,-0.1157,1.835051076,4.68,2.51,5.310602602,8.5714,-0.2557,8.575213143,0,0,0,6.74,-0.14,6.741453849
19/10/2020 22:30,5.5977,5.096,7.569904972,1.8677,-0.104,1.870593299,3.73,5.2,6.399445288,7.9677,-1.764,8.16063351,0,0,0,6.1,-1.66,6.321835177
19/10/2020 23:00,5.0607,5.076,7.167737474,1.8407,-0.124,1.844871944,3.22,5.2,6.116240675,7.0907,-1.844,7.326551883,0,0,0,5.25,-1.72,5.524572382
19/10/2020 23:30,4.9852,3.6759,6.193905057,1.8552,-0.1041,1.858118363,3.13,3.78,4.907677659,6.2052,-3.2241,6.992805435,0,0,0,4.35,-3.12,5.353213988
20/10/2020 00:00,4.6197,3.5895,5.850310961,1.7797,-0.0905,1.781999534,2.84,3.68,4.648440599,5.5597,-3.3005,6.465567596,0,0,0,3.78,-3.21,4.959082576
20/10/2020 00:30,4.3419,3.5902,5.633971215,1.7419,-0.0898,1.744213189,2.6,3.68,4.505818461,5.3719,-3.2598,6.283598145,0,0,0,3.63,-3.17,4.819315304
20/10/2020 01:00,4.3144,3.5937,5.615044706,1.7144,-0.0863,1.716570724,2.6,3.68,4.505818461,5.2444,-3.2563,6.173104652,0,0,0,3.53,-3.17,4.744449388
20/10/2020 01:30,4.5257,3.6345,5.804442328,1.6757,-0.0855,1.677879835,2.85,3.72,4.686245832,5.4957,-3.3055,6.413193334,0,0,0,3.82,-3.22,4.996078462
20/10/2020 02:00,4.9375,3.5853,6.10190809,1.7275,-0.0847,1.729575191,3.21,3.67,4.875756352,6.0575,-3.3047,6.90031509,0,0,0,4.33,-3.22,5.396044848
20/10/2020 02:30,4.8316,4.119,6.349056588,1.6816,-0.071,1.683098203,3.15,4.19,5.242003434,6.0616,-2.731,6.648410002,0,0,0,4.38,-2.66,5.12445119
20/10/2020 03:00,4.5344,4.5984,6.458023376,1.7044,-0.0816,1.706352226,2.83,4.68,5.469122416,5.7244,-2.2716,6.158646111,0,0,0,4.02,-2.19,4.577826995
20/10/2020 03:30,4.3551,4.5928,6.329352878,1.7051,-0.0872,1.707328278,2.65,4.68,5.378187427,5.5151,-2.2772,5.96673846,0,0,0,3.81,-2.19,4.394564825
20/10/2020 04:00,4.1538,4.5758,6.179967644,1.7838,-0.1042,1.78684081,2.37,4.68,5.245884101,5.2538,-2.2942,5.732867352,0,0,0,3.47,-2.19,4.103291362
20/10/2020 04:30,4.0617,4.6522,6.175789158,1.6917,-0.0878,1.693976898,2.37,4.74,5.299481107,5.2417,-2.1978,5.683814189,0,0,0,3.55,-2.11,4.12972154
20/10/2020 05:00,3.9446,4.6526,6.099717692,1.7346,-0.0874,1.736800484,2.21,4.74,5.229885276,5.0046,-2.1974,5.465765081,0,0,0,3.27,-2.11,3.891657744
20/10/2020 05:30,4.3614,3.6896,5.712701473,1.6414,-0.0804,1.64336792,2.72,3.77,4.648795543,5.4414,-3.2204,6.322958969,0,0,0,3.8,-3.14,4.929462445
20/10/2020 06:00,4.5996,3.6873,5.895125228,1.6196,-0.0827,1.621710039,2.98,3.77,4.805548876,5.8896,-3.3027,6.752422932,0,0,0,4.27,-3.22,5.348018325
20/10/2020 06:30,4.9691,3.5543,6.109419228,1.6691,-0.0857,1.671298687,3.3,3.64,4.913206692,6.5491,-3.4757,7.414256625,0,0,0,4.88,-3.39,5.941927297
20/10/2020 07:00,5.4771,3.7892,6.660079658,1.8171,-0.0908,1.819367211,3.66,3.88,5.333854141,7.4371,-3.2508,8.116536025,0,0,0,5.62,-3.16,6.447480128
20/10/2020 07:30,5.93,4.5189,7.455558813,1.77,-0.0911,1.772342859,4.16,4.61,6.209484681,8.25,-2.6011,8.650330699,0,0,0,6.48,-2.51,6.949136637
20/10/2020 08:00,6.3785,4.5249,7.820484784,1.8285,-0.0851,1.830479243,4.55,4.61,6.477237065,8.9485,-2.5951,9.317198949,0,0,0,7.12,-2.51,7.54947018
20/10/2020 08:30,7.0312,1.8667,7.274774383,1.9812,-0.0833,1.98295041,5.05,1.95,5.413409277,9.4012,-2.5033,9.728775479,0,0,0,7.42,-2.42,7.804665271
20/10/2020 09:00,6.9109,0.4954,6.928633341,2.5209,-0.1246,2.523977411,4.39,0.62,4.433565157,9.0309,-0.1246,9.031759517,0,0,0,6.51,0,6.51
20/10/2020 09:30,6.5088,0.4177,6.522189106,3.2088,-0.1523,3.212412291,3.3,0.57,3.34886548,8.4088,-0.1523,8.410179114,0,0,0,5.2,0,5.2
20/10/2020 10:00,6.5427,0.3205,6.550545286,4.7327,-0.2495,4.739272047,1.81,0.57,1.897630101,7.2827,-0.7895,7.325368901,0,0,0,2.55,-0.54,2.606549443
20/10/2020 10:30,4.9818,-0.896,5.06173362,5.6918,-0.356,5.702922342,-0.71,-0.54,0.892020179,6.8418,-0.976,6.911063828,0,0,0,1.15,-0.62,1.306483831
20/10/2020 11:00,3.8472,4.0954,5.619007831,5.6372,-0.3346,5.647121479,-1.79,4.43,4.77797028,5.1872,-2.8746,5.930461112,0,0,0,-0.45,-2.54,2.579554225
20/10/2020 11:30,3.5901,3.7519,5.192838494,5.9901,-0.3981,6.00331422,-2.4,4.15,4.794006675,4.4201,-3.2981,5.51495672,0,0,0,-1.57,-2.9,3.297711328
20/10/2020 12:00,2.8411,3.9145,4.836854294,6.3411,-0.4255,6.3553599,-3.5,4.34,5.57544617,4.0911,-3.1355,5.154460152,0,0,0,-2.25,-2.71,3.522300385
20/10/2020 12:30,2.5005,2.9515,3.868313909,8.2705,-0.6485,8.295885878,-5.77,3.6,6.800948463,3.0805,-4.0485,5.087222474,0,0,0,-5.19,-3.4,6.204522544
20/10/2020 13:00,2.1717,1.3294,2.546288524,9.4217,-0.8106,9.456505869,-7.25,2.14,7.55923938,2.4417,-2.7106,3.648184651,0,0,0,-6.98,-1.9,7.233975394
20/10/2020 13:30,2.5402,0.0009,2.540200159,9.7902,-0.7991,9.822758108,-7.25,0.8,7.294004387,2.5002,-0.2491,2.512578526,0,0,0,-7.29,0.55,7.310718159
20/10/2020 14:00,1.51,0.3265,1.544895547,8.65,-0.6535,8.674650555,-7.14,0.98,7.206941099,1.56,0.1165,1.564344032,0,0,0,-7.09,0.77,7.131689842
20/10/2020 14:30,2.2468,0.204,2.256042163,8.9368,-0.586,8.955991862,-6.69,0.79,6.736482762,2.3268,0.044,2.327215985,0,0,0,-6.61,0.63,6.639954819
20/10/2020 15:00,4.2614,0.5905,4.302118107,7.0114,-0.4395,7.025161223,-2.75,1.03,2.936562616,4.2014,0.3505,4.215994807,0,0,0,-2.81,0.79,2.918938163
20/10/2020 15:30,3.6001,1.1057,3.766071229,5.7901,-0.3443,5.80032762,-2.19,1.45,2.626518608,4.5501,0.7457,4.610800202,0,0,0,-1.24,1.09,1.650969412
20/10/2020 16:00,4.0216,0.9952,4.14290835,5.6116,-0.3048,5.619871671,-1.59,1.3,2.053801354,6.0216,0.5952,6.050944521,0,0,0,0.41,0.9,0.988989383
20/10/2020 16:30,5.0136,1.0155,5.115410561,5.6936,-0.2845,5.700703571,-0.68,1.3,1.467105995,7.2736,0.6155,7.299595688,0,0,0,1.58,0.9,1.818350901
20/10/2020 17:00,6.6869,1.4162,6.83522158,4.0669,-0.1738,4.070611999,2.62,1.59,3.064718584,8.8369,0.9162,8.884268346,0,0,0,4.77,1.09,4.892954118
20/10/2020 17:30,7.6488,1.7895,7.855345421,2.6288,-0.1105,2.631121375,5.02,1.9,5.367532021,10.2888,1.1995,10.35848472,0,0,0,7.66,1.31,7.771209687
20/10/2020 18:00,8.149,2.7915,8.613865175,2.159,-0.0985,2.161245763,5.99,2.89,6.650729283,11.039,-0.2885,11.04276927,0,0,0,8.88,-0.19,8.882032425
