Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2020 18:30,8.8261,4.4811,9.898499807,1.7961,-0.0289,1.796332491,7.03,4.51,8.352305071,12.1761,-2.7489,12.48254231,0,0,0,10.38,-2.72,10.73046131
20/10/2020 19:00,9.0921,4.6416,10.20836583,1.6421,-0.0584,1.643138147,7.45,4.7,8.808660511,12.6121,-2.5884,12.87497111,0,0,0,10.97,-2.53,11.25796607
20/10/2020 19:30,8.9242,4.7709,10.11942846,1.5942,-0.0691,1.595696854,7.33,4.84,8.78376343,12.4642,-2.4391,12.70060985,0,0,0,10.87,-2.37,11.12536741
20/10/2020 20:00,8.49,4.9028,9.803955724,1.42,-0.0572,1.421151589,7.07,4.96,8.636347608,12.05,-2.3072,12.26889041,0,0,0,10.63,-2.25,10.86551425
20/10/2020 20:30,8.0824,5.1384,9.577491546,1.1424,-0.0316,1.142836961,6.94,5.17,8.654045297,11.9324,-2.0216,12.10243927,0,0,0,10.79,-1.99,10.97197339
20/10/2020 21:00,7.6091,5.2903,9.267452557,0.9891,-0.0197,0.989296164,6.62,5.31,8.486489262,11.4391,-1.8697,11.59089241,0,0,0,10.45,-1.85,10.61249264
20/10/2020 21:30,7.1839,5.3529,8.958903818,0.8439,-0.0171,0.844073231,6.34,5.37,8.308579903,10.8939,-1.7571,11.03469336,0,0,0,10.05,-1.74,10.19951469
20/10/2020 22:00,6.5894,5.3938,8.515472436,0.8894,-0.0162,0.889547525,5.7,5.41,7.858632197,9.9194,-1.7062,10.06506904,0,0,0,9.03,-1.69,9.186783986
20/10/2020 22:30,6.1731,5.3976,8.200076181,0.8231,-0.0124,0.823193398,5.35,5.41,7.608587254,9.0131,-1.6524,9.163318033,0,0,0,8.19,-1.64,8.352586426
20/10/2020 23:00,5.469,5.3138,7.625380741,0.989,-0.0162,0.989132671,4.48,5.33,6.962707807,7.729,-1.6562,7.904456935,0,0,0,6.74,-1.64,6.936656255
20/10/2020 23:30,4.8028,5.2991,7.151737457,1.0828,-0.0309,1.083240809,3.72,5.33,6.499792304,6.7628,-1.5209,6.931709793,0,0,0,5.68,-1.49,5.872180174
21/10/2020 00:00,4.373,5.4168,6.961670147,1.003,-0.0132,1.003086856,3.37,5.43,6.390758953,6.123,-1.3732,6.275094202,0,0,0,5.12,-1.36,5.297546602
21/10/2020 00:30,4.1673,5.4648,6.872439765,0.8573,-0.0152,0.857434738,3.31,5.48,6.402069978,5.8773,-1.3752,6.036044262,0,0,0,5.02,-1.36,5.20096145
21/10/2020 01:00,4.1013,5.4646,6.83246038,0.9113,-0.0154,0.911430113,3.19,5.48,6.340859563,5.9313,-1.3754,6.0886817,0,0,0,5.02,-1.36,5.20096145
21/10/2020 01:30,4.3436,5.5807,7.07185078,0.7436,0.0007,0.743600329,3.6,5.58,6.640512028,6.3536,-1.2493,6.475259335,0,0,0,5.61,-1.25,5.747573401
21/10/2020 02:00,4.7922,5.5858,7.359778698,0.6722,0.0058,0.672225022,4.12,5.58,6.936194922,6.9922,-1.2442,7.102034531,0,0,0,6.32,-1.25,6.442429666
21/10/2020 02:30,4.8618,5.6768,7.474166006,0.5618,0.0168,0.562051136,4.3,5.66,7.108136183,7.1618,-1.1932,7.260516888,0,0,0,6.6,-1.21,6.71
21/10/2020 03:00,4.6441,5.6703,7.329390623,0.4641,0.0103,0.464214282,4.18,5.66,7.036192152,6.8541,-1.1997,6.958302013,0,0,0,6.39,-1.21,6.503552875
21/10/2020 03:30,4.5037,5.7673,7.317449213,0.4137,0.0173,0.414061565,4.09,5.75,7.056245461,6.7337,-1.1927,6.838512191,0,0,0,6.32,-1.21,6.434788264
21/10/2020 04:00,4.5515,5.4951,7.135283895,0.4015,0.0251,0.402283805,4.15,5.47,6.866105155,6.8215,-1.4149,6.966692491,0,0,0,6.42,-1.44,6.57951366
21/10/2020 04:30,4.4569,5.5026,7.08114146,0.3069,0.0326,0.308626587,4.15,5.47,6.866105155,6.7669,-1.3674,6.903674266,0,0,0,6.46,-1.4,6.609962178
21/10/2020 05:00,4.4628,5.5068,7.088118938,0.2628,0.0368,0.265364052,4.2,5.47,6.896441111,6.8228,-1.3632,6.957651477,0,0,0,6.56,-1.4,6.707726888
21/10/2020 05:30,4.6789,5.4636,7.193262832,0.2089,0.0436,0.213401429,4.47,5.42,7.025475073,7.1889,-1.4064,7.325178781,0,0,0,6.98,-1.45,7.129018165
21/10/2020 06:00,4.9112,5.4684,7.350053333,0.1712,0.0484,0.17791009,4.74,5.42,7.200277772,7.5612,-1.4016,7.690008322,0,0,0,7.39,-1.45,7.53090964
21/10/2020 06:30,5.4027,5.4087,7.644815431,0.1627,0.0587,0.172965257,5.24,5.35,7.488664768,8.5827,-1.5213,8.71648398,0,0,0,8.42,-1.58,8.566959787
21/10/2020 07:00,6.0077,5.4104,8.084855438,0.1477,0.0604,0.159572711,5.86,5.35,7.934866098,9.6177,-1.7396,9.773758819,0,0,0,9.47,-1.8,9.639548745
21/10/2020 07:30,6.6204,5.4226,8.557703367,0.1404,0.0726,0.158059862,6.48,5.35,8.40314822,10.7804,-0.9474,10.8219495,0,0,0,10.64,-1.02,10.68877916
21/10/2020 08:00,7.3936,2.6074,7.839888757,0.1336,0.0674,0.149638631,7.26,2.54,7.691501804,11.6536,1.8974,11.80705381,0,0,0,11.52,1.83,11.66444598
21/10/2020 08:30,8.0396,1.6017,8.197597883,0.1396,0.0817,0.161749961,7.9,1.52,8.044899005,12.2996,1.2017,12.35816504,0,0,0,12.16,1.12,12.21147002
21/10/2020 09:00,8.2126,1.4709,8.343281463,0.3126,0.0809,0.322898699,7.9,1.39,8.021352754,12.3926,1.0609,12.43792762,0,0,0,12.08,0.98,12.11968646
21/10/2020 09:30,8.2582,1.3606,8.369534013,0.6282,0.0606,0.631116154,7.63,1.3,7.73995478,12.3182,0.9506,12.35482463,0,0,0,11.69,0.89,11.72383043
21/10/2020 10:00,8.1186,1.2828,8.219321249,0.8686,0.0428,0.869653839,7.25,1.24,7.355277017,12.0886,0.9328,12.12453569,0,0,0,11.22,0.89,11.25524322
21/10/2020 10:30,8.1839,1.211,8.273012765,1.2039,0.011,1.203950252,6.98,1.2,7.082400723,12.0539,0.901,12.08752689,0,0,0,10.85,0.89,10.88644111
21/10/2020 11:00,8.3286,0.9741,8.385371117,1.3886,-0.0059,1.388612534,6.94,0.98,7.008851546,12.0986,0.6641,12.11681273,0,0,0,10.71,0.67,10.73093659
21/10/2020 11:30,8.0185,1.0195,8.083051559,1.7685,-0.0105,1.76853117,6.25,1.03,6.334303434,11.7085,0.6595,11.72705899,0,0,0,9.94,0.67,9.962554893
21/10/2020 12:00,7.6236,1.0655,7.697698826,1.8236,-0.0045,1.823605552,5.8,1.07,5.897872498,11.2136,0.7455,11.23835376,0,0,0,9.39,0.75,9.419904458
21/10/2020 12:30,7.5151,0.9956,7.580761662,1.8651,-0.0744,1.866583341,5.65,1.07,5.750426071,11.0551,0.6756,11.07572442,0,0,0,9.19,0.75,9.220553129
21/10/2020 13:00,7.4289,1.0645,7.504779508,1.7189,-0.0655,1.720147511,5.71,1.13,5.820738785,10.9489,0.7445,10.97418295,0,0,0,9.23,0.81,9.265473544
21/10/2020 13:30,7.554,0.9816,7.617509735,2.014,-0.0484,2.014581485,5.54,1.03,5.63493567,10.834,0.7616,10.86073619,0,0,0,8.82,0.81,8.857115783
21/10/2020 14:00,7.9821,0.8585,8.028134445,1.5021,-0.0415,1.502673171,6.48,0.9,6.542201464,11.3121,0.6885,11.33303307,0,0,0,9.81,0.73,9.837123563
21/10/2020 14:30,7.7426,1.9081,7.974252339,1.8726,-0.0219,1.872728056,5.87,1.93,6.179142335,11.0126,-0.7719,11.03961903,0,0,0,9.14,-0.75,9.17071971
21/10/2020 15:00,7.2804,4.7939,8.716977766,1.7504,-0.0261,1.750594576,5.53,4.82,7.335754903,11.0604,-2.1661,11.27051185,0,0,0,9.31,-2.14,9.552784934
21/10/2020 15:30,7.5934,4.8979,9.035991809,1.2334,0.0179,1.233529882,6.36,4.88,8.016483019,11.6134,-2.1221,11.80569219,0,0,0,10.38,-2.14,10.59830175
21/10/2020 16:00,7.596,4.8212,8.996843082,1.446,0.0012,1.446000498,6.15,4.82,7.813763498,11.426,-2.1388,11.62445446,0,0,0,9.98,-2.14,10.20686044
21/10/2020 16:30,7.9068,4.8163,9.258198093,1.3468,-0.0037,1.346805082,6.56,4.82,8.140393111,11.5468,-2.2637,11.76660223,0,0,0,10.2,-2.26,10.44737288
21/10/2020 17:00,8.4938,4.7649,9.73904053,1.2038,0.0249,1.204057494,7.29,4.74,8.695498836,12.3238,-2.3151,12.53936739,0,0,0,11.12,-2.34,11.36353818
21/10/2020 17:30,9.2476,4.8171,10.42701099,0.6776,0.0771,0.681972265,8.57,4.74,9.793492738,13.4376,-2.2629,13.62680484,0,0,0,12.76,-2.34,12.9727869
21/10/2020 18:00,9.7141,4.9239,10.89075434,0.3041,0.1039,0.321359643,9.41,4.82,10.57262976,14.0141,-2.1761,14.18204534,0,0,0,13.71,-2.28,13.89829126
21/10/2020 18:30,10.2922,3.0002,10.72056812,0.1422,0.1202,0.186195811,10.15,2.88,10.55068244,14.5222,-0.7598,14.54206275,0,0,0,14.38,-0.88,14.40690112
21/10/2020 19:00,10.4602,1.917,10.63440986,0.1502,0.067,0.164465924,10.31,1.85,10.47466467,14.5802,1.287,14.63689178,0,0,0,14.43,1.22,14.48148128
21/10/2020 19:30,10.1282,1.7612,10.28018777,0.1682,0.0412,0.1731724,9.96,1.72,10.10742301,14.1682,1.2612,14.22422288,0,0,0,14,1.22,14.05305661
21/10/2020 20:00,9.7199,1.0393,9.775305647,0.1799,0.0493,0.186532839,9.54,0.99,9.591230369,13.8099,0.6093,13.82333478,0,0,0,13.63,0.56,13.64149918
21/10/2020 20:30,9.244,1.1446,9.314593129,0.184,0.0446,0.189328181,9.06,1.1,9.126532748,13.224,0.7446,13.2449464,0,0,0,13.04,0.7,13.05877483
21/10/2020 21:00,8.69,1.2551,8.780169475,0.24,0.0351,0.242553108,8.45,1.22,8.537616763,12.48,0.9351,12.5149835,0,0,0,12.24,0.9,12.27304363
21/10/2020 21:30,8.1521,1.2444,8.246530529,0.2721,0.0244,0.273191819,7.88,1.22,7.973882367,11.7821,1.0044,11.82483403,0,0,0,11.51,0.98,11.5516449
21/10/2020 22:00,7.6423,1.3131,7.754287904,0.2523,0.0131,0.252639862,7.39,1.3,7.503472529,10.9823,1.1331,11.04059912,0,0,0,10.73,1.12,10.78829458
21/10/2020 22:30,6.8107,4.3398,8.075858996,0.2507,0.0098,0.250891471,6.56,4.33,7.860184476,10.0107,-0.9602,10.0566445,0,0,0,9.76,-0.97,9.808083401
21/10/2020 23:00,6.1939,5.1339,8.044956583,0.3039,0.0339,0.305784924,5.89,5.1,7.791155242,9.0239,-1.6161,9.167472412,0,0,0,8.72,-1.65,8.874733799
21/10/2020 23:30,5.5715,5.137,7.578283529,0.3315,0.037,0.333558466,5.24,5.1,7.312154265,8.1415,-1.563,8.29017438,0,0,0,7.81,-1.6,7.972207975
22/10/2020 00:00,5.0576,5.139,7.210314748,0.3576,0.039,0.359720391,4.7,5.1,6.935416354,7.5376,-1.481,7.681716915,0,0,0,7.18,-1.52,7.339128014
22/10/2020 00:30,4.7428,5.207,7.043223753,0.3728,0.037,0.374631606,4.37,5.17,6.769475607,7.1528,-1.483,7.304918674,0,0,0,6.78,-1.52,6.948294755
22/10/2020 01:00,4.7419,5.2613,7.082859119,0.2819,0.0413,0.284909284,4.46,5.22,6.865857558,7.2019,-1.4787,7.352136921,0,0,0,6.92,-1.52,7.084970007
22/10/2020 01:30,4.8663,5.2745,7.176435462,0.2563,0.0545,0.262030418,4.61,5.22,6.964230036,7.3863,-1.4155,7.520709271,0,0,0,7.13,-1.47,7.279958791
22/10/2020 02:00,5.3138,5.2715,7.484997174,0.2538,0.0515,0.258972373,5.06,5.22,7.269938102,7.9638,-1.4685,8.098061663,0,0,0,7.71,-1.52,7.858403146
22/10/2020 02:30,5.3297,5.2661,7.492497,0.2697,0.0461,0.273611586,5.06,5.22,7.269938102,7.9797,-1.4739,8.114677646,0,0,0,7.71,-1.52,7.858403146
22/10/2020 03:00,5.1069,5.2644,7.334462146,0.3469,0.0444,0.349729853,4.76,5.22,7.064417881,7.6569,-1.4756,7.79778898,0,0,0,7.31,-1.52,7.466357881
22/10/2020 03:30,4.8889,5.2621,7.182690277,0.3889,0.0421,0.39117211,4.5,5.22,6.891908299,7.3789,-1.5379,7.537459892,0,0,0,6.99,-1.58,7.166344954
22/10/2020 04:00,4.7962,5.2942,7.14367469,0.3362,0.0342,0.337935023,4.46,5.26,6.896317858,7.2462,-1.4558,7.390992361,0,0,0,6.91,-1.49,7.068818855
22/10/2020 04:30,4.7385,5.3014,7.110430663,0.2785,0.0414,0.281560313,4.46,5.26,6.896317858,7.1385,-1.4486,7.283997818,0,0,0,6.86,-1.49,7.019950142
22/10/2020 05:00,4.6302,5.2219,6.97903945,0.3402,0.0419,0.34277055,4.29,5.18,6.725808502,6.9802,-1.5281,7.145507795,0,0,0,6.64,-1.57,6.823085812
22/10/2020 05:30,4.7,5.1634,6.982170118,0.48,0.0334,0.481160638,4.22,5.13,6.642687709,7.01,-1.5366,7.176436411,0,0,0,6.53,-1.57,6.716085169
22/10/2020 06:00,4.972,5.1668,7.170537375,0.432,0.0368,0.433564574,4.54,5.13,6.850437942,7.392,-1.6132,7.565981644,0,0,0,6.96,-1.65,7.152908499
22/10/2020 06:30,5.6932,5.1718,7.691556506,0.3132,0.0418,0.315977024,5.38,5.13,7.433794455,8.4432,-1.8082,8.634651903,0,0,0,8.13,-1.85,8.337829454
22/10/2020 07:00,6.288,5.0677,8.07592269,0.318,0.0477,0.3215576,5.97,5.02,7.800083333,9.348,-1.8723,9.533656764,0,0,0,9.03,-1.92,9.231863301
22/10/2020 07:30,6.9762,4.9534,8.555906615,0.3162,0.0534,0.320677408,6.66,4.9,8.268349291,10.5362,-2.0366,10.7312278,0,0,0,10.22,-2.09,10.43151475
22/10/2020 08:00,7.2359,5.3609,9.005414905,0.3459,0.0609,0.351220187,6.89,5.3,8.692646317,10.9959,-1.7191,11.12947086,0,0,0,10.65,-1.78,10.79772661
22/10/2020 08:30,7.7393,5.3732,9.421679401,0.4093,0.0732,0.415794096,7.33,5.3,9.045380036,11.6293,-1.7068,11.75388381,0,0,0,11.22,-1.78,11.3603169
22/10/2020 09:00,7.7573,5.1601,9.316777088,1.1373,0.0401,1.138006722,6.62,5.12,8.368918688,11.4573,-1.8999,11.61375664,0,0,0,10.32,-1.94,10.50076188
22/10/2020 09:30,7.1101,4.9074,8.639218528,2.5701,-0.0526,2.570638203,4.54,4.96,6.724076145,10.4101,-2.1526,10.63032778,0,0,0,7.84,-2.1,8.116378503
22/10/2020 10:00,6.5399,4.2886,7.820638207,4.0499,-0.2114,4.055413662,2.49,4.5,5.14296607,9.3299,-2.7314,9.721500911,0,0,0,5.28,-2.52,5.850538437
22/10/2020 10:30,6.8071,3.4786,7.644427275,5.3371,-0.4014,5.352173238,1.47,3.88,4.149132439,9.1071,-3.4914,9.753417061,0,0,0,3.77,-3.09,4.874525618
22/10/2020 11:00,6.4595,3.0999,7.164811251,5.9695,-0.4501,5.98644471,0.49,3.55,3.58365735,8.2595,-3.8501,9.112771821,0,0,0,2.29,-3.4,4.099280425
22/10/2020 11:30,5.2989,2.956,6.067641816,6.1689,-0.504,6.189454193,-0.87,3.46,3.567702342,7.7189,-4.034,8.709453095,0,0,0,1.55,-3.53,3.855308029
22/10/2020 12:00,4.0761,3.3743,5.291549083,5.7061,-0.5057,5.728464864,-1.63,3.88,4.208479535,6.4361,-3.5757,7.362677074,0,0,0,0.73,-3.07,3.1555982
22/10/2020 12:30,3.5732,3.2116,4.804386829,6.5332,-0.5584,6.557020116,-2.96,3.77,4.793172227,4.9932,-3.7184,6.225636096,0,0,0,-1.54,-3.16,3.515280928
22/10/2020 13:00,3.5434,0.9301,3.663436852,7.3734,-0.5499,7.393877032,-3.83,1.48,4.106007793,4.6834,-0.2799,4.691756555,0,0,0,-2.69,0.27,2.703516229
22/10/2020 13:30,3.2058,-0.008,3.205809982,9.1758,-0.788,9.209573803,-5.97,0.78,6.020739157,3.9058,-0.088,3.90679122,0,0,0,-5.27,0.7,5.316286298
22/10/2020 14:00,3.8894,-0.0845,3.890317803,8.6594,-0.8645,8.702446128,-4.77,0.78,4.833352874,4.4894,-0.1645,4.492412783,0,0,0,-4.17,0.7,4.22834483
22/10/2020 14:30,3.9409,0.5534,3.979565852,7.2009,-0.5766,7.223948254,-3.26,1.13,3.450289843,4.7809,0.4434,4.801417329,0,0,0,-2.42,1.02,2.626175927
22/10/2020 15:00,4.1924,0.9499,4.298665813,5.9224,-0.4601,5.940245262,-1.73,1.41,2.231815405,6.1224,0.7999,6.174432911,0,0,0,0.2,1.26,1.275774275
22/10/2020 15:30,6.0657,1.9856,6.382423039,5.2957,-0.2544,5.301807036,0.77,2.24,2.368649404,7.9157,-0.0844,7.916149939,0,0,0,2.62,0.17,2.625509474
22/10/2020 16:00,6.254,4.4295,7.663744923,3.284,-0.1005,3.285537437,2.97,4.53,5.416807178,8.794,-0.6605,8.818769543,0,0,0,5.51,-0.56,5.538384241
22/10/2020 16:30,7.0186,1.9269,7.278302657,2.2486,-0.0231,2.248718651,4.77,1.95,5.153193185,9.8386,1.8269,10.00677838,0,0,0,7.59,1.85,7.812208395
22/10/2020 17:00,7.7829,3.0225,8.349193893,1.6329,-0.0175,1.632993772,6.15,3.04,6.86032798,11.2329,-1.2775,11.30531064,0,0,0,9.6,-1.26,9.682334429
22/10/2020 17:30,8.6247,1.1209,8.69723329,1.2547,0.0309,1.255080436,7.37,1.09,7.450167783,12.0047,0.6609,12.02287864,0,0,0,10.75,0.63,10.76844464
22/10/2020 18:00,9.1158,1.6845,9.27013214,0.4758,0.0745,0.481597228,8.64,1.61,8.788725732,12.7758,1.1545,12.82785781,0,0,0,12.3,1.08,12.3473236
22/10/2020 18:30,9.7014,2.2507,9.959056805,0.2014,0.1107,0.229818298,9.5,2.14,9.738049086,13.5914,1.6207,13.68768872,0,0,0,13.39,1.51,13.47487291
22/10/2020 19:00,10.1702,4.2219,11.01169413,0.1902,0.0719,0.203336298,9.98,4.15,10.80846428,14.7002,-1.6781,14.79567165,0,0,0,14.51,-1.75,14.61514967
22/10/2020 19:30,9.991,4.8773,11.1179196,0.171,0.0573,0.18034492,9.82,4.82,10.93914073,14.531,-2.6527,14.77114682,0,0,0,14.36,-2.71,14.61347666
22/10/2020 20:00,9.5598,4.9255,10.75408417,0.1698,0.0455,0.175790472,9.39,4.88,10.58236741,13.9298,-2.5745,14.16571136,0,0,0,13.76,-2.62,14.00721243
22/10/2020 20:30,9.0074,5.0142,10.30899881,0.1574,0.0342,0.161072654,8.85,4.98,10.15494461,13.2774,-2.4158,13.49538589,0,0,0,13.12,-2.45,13.34679362
22/10/2020 21:00,8.6411,5.1079,10.0378908,0.1511,0.0379,0.155780679,8.49,5.07,9.888629834,13.0211,-2.3621,13.23361484,0,0,0,12.87,-2.4,13.09186389
22/10/2020 21:30,8.2837,4.4843,9.419587686,0.1437,0.0343,0.147736861,8.14,4.45,9.276966099,12.5437,-2.9257,12.88037772,0,0,0,12.4,-2.96,12.74839598
22/10/2020 22:00,7.7524,2.358,8.103077796,0.1424,0.048,0.150272286,7.61,2.31,7.952873694,11.4324,0.238,11.43487708,0,0,0,11.29,0.19,11.29159865
22/10/2020 22:30,7.2406,1.7954,7.459875972,0.1406,0.0554,0.151120879,7.1,1.74,7.310102598,10.6706,1.5954,10.78920783,0,0,0,10.53,1.54,10.64201579
22/10/2020 23:00,6.5703,1.7896,6.809663006,0.1403,0.0496,0.148809442,6.43,1.74,6.661268648,9.5303,1.7696,9.693198763,0,0,0,9.39,1.72,9.546229622
22/10/2020 23:30,6.0845,1.5664,6.282893379,0.1445,0.0364,0.149014127,5.94,1.53,6.133881316,8.6145,1.5564,8.753970026,0,0,0,8.47,1.52,8.605306502
23/10/2020 00:00,5.5653,2.5798,6.134161078,0.1453,0.0498,0.153597298,5.42,2.53,5.981412877,7.8953,0.9298,7.949861013,0,0,0,7.75,0.88,7.79980128
23/10/2020 00:30,5.1223,1.8451,5.444478974,0.1523,0.0451,0.158837338,4.97,1.8,5.285915247,7.1723,1.9051,7.421003524,0,0,0,7.02,1.86,7.262231062
23/10/2020 01:00,5.0304,3.0885,5.90286002,0.1604,0.0385,0.164955782,4.87,3.05,5.746250952,7.1104,0.5485,7.13152441,0,0,0,6.95,0.51,6.968687107
23/10/2020 01:30,4.9216,5.6763,7.512824253,0.1516,0.0463,0.158512618,4.77,5.63,7.379010774,7.3316,-1.0737,7.409803658,0,0,0,7.18,-1.12,7.266828744
23/10/2020 02:00,5.381,5.6806,7.82460078,0.151,0.0506,0.159252504,5.23,5.63,7.684386768,8.141,-1.1294,8.218967414,0,0,0,7.99,-1.18,8.076663915
23/10/2020 02:30,5.3663,5.6823,7.815734705,0.1763,0.0523,0.183893937,5.19,5.63,7.657218816,8.1163,-1.1277,8.1942683,0,0,0,7.94,-1.18,8.027203747
23/10/2020 03:00,5.1801,5.6733,7.682432486,0.2801,0.0433,0.283427063,4.9,5.63,7.463705514,7.8201,-1.1367,7.902281373,0,0,0,7.54,-1.18,7.631775678
23/10/2020 03:30,5.1294,5.3973,7.445911069,0.3494,0.0473,0.352587081,4.78,5.35,7.174322268,7.7094,-1.4027,7.83596935,0,0,0,7.36,-1.45,7.501473189
23/10/2020 04:00,4.92,5.3477,7.266656404,0.46,0.0377,0.461542295,4.46,5.31,6.934529544,7.41,-1.4123,7.543387256,0,0,0,6.95,-1.45,7.099647879
23/10/2020 04:30,4.6967,5.2754,7.06320296,0.6267,0.0254,0.627214517,4.07,5.25,6.642845776,7.0867,-1.4646,7.236461155,0,0,0,6.46,-1.49,6.629607832
23/10/2020 05:00,4.587,5.2655,6.983269954,0.687,0.0155,0.687174832,3.9,5.25,6.540068807,6.877,-1.5445,7.048305417,0,0,0,6.19,-1.56,6.38354917
23/10/2020 05:30,4.7741,5.1339,7.010631927,0.6941,0.0239,0.694511353,4.08,5.11,6.538998394,7.0241,-1.5361,7.1901032,0,0,0,6.33,-1.56,6.519394144
23/10/2020 06:00,4.908,5.0816,7.064780433,0.828,0.0216,0.828281691,4.08,5.06,6.5,7.028,-1.5384,7.19440467,0,0,0,6.2,-1.56,6.393246437
23/10/2020 06:30,5.364,4.9122,7.273390189,0.884,0.0122,0.884084182,4.48,4.9,6.639307193,7.454,-1.8378,7.677214654,0,0,0,6.57,-1.85,6.825496319
23/10/2020 07:00,5.9257,4.8439,7.653580058,0.9657,0.0039,0.965707875,4.96,4.84,6.930165943,8.2957,-2.0661,8.549117364,0,0,0,7.33,-2.07,7.616679066
23/10/2020 07:30,6.5078,4.6892,8.021225435,1.1878,-0.0008,1.187800269,5.32,4.69,7.092143541,9.2878,-2.2508,9.55663798,0,0,0,8.1,-2.25,8.406693762
23/10/2020 08:00,7.0729,4.567,8.419228196,1.3129,-0.013,1.31296436,5.76,4.58,7.358940141,10.1429,-2.413,10.42597666,0,0,0,8.83,-2.4,9.15034972
23/10/2020 08:30,7.4052,4.4186,8.623283191,1.4852,-0.0114,1.485243751,5.92,4.43,7.394004328,10.5052,-2.5614,10.81295505,0,0,0,9.02,-2.55,9.373521217
23/10/2020 09:00,7.7317,4.2807,8.837622835,1.5717,-0.0193,1.571818495,6.16,4.3,7.512363144,11.0317,-2.7393,11.36671322,0,0,0,9.46,-2.72,9.843271814
23/10/2020 09:30,8.0599,4.3878,9.176860948,1.6299,-0.0222,1.63005118,6.43,4.41,7.796986597,11.3799,-2.6722,11.68943013,0,0,0,9.75,-2.65,10.10371219
23/10/2020 10:00,7.1411,4.3653,8.369656701,2.1811,-0.0447,2.181557998,4.96,4.41,6.636994802,10.2411,-2.6947,10.58969014,0,0,0,8.06,-2.65,8.484462269
23/10/2020 10:30,6.2888,4.2878,7.61145415,3.4788,-0.1922,3.484105377,2.81,4.48,5.288336222,8.9288,-2.7122,9.331639635,0,0,0,5.45,-2.52,6.004406715
23/10/2020 11:00,5.5444,4.2592,6.991505989,3.5944,-0.2208,3.601175364,1.95,4.48,4.885990176,7.7544,-2.7408,8.224518466,0,0,0,4.16,-2.52,4.863743414
23/10/2020 11:30,6.3801,3.1562,7.118094861,6.5101,-0.4238,6.523879862,-0.13,3.58,3.582359558,8.0801,-3.7138,8.892711985,0,0,0,1.57,-3.29,3.64540807
23/10/2020 12:00,5.9778,2.7598,6.584116408,6.9678,-0.6102,6.994467877,-0.99,3.37,3.512406582,7.5778,-4.1002,8.615955715,0,0,0,0.61,-3.49,3.54290841
23/10/2020 12:30,4.611,2.8048,5.39705698,6.761,-0.5652,6.784583409,-2.15,3.37,3.997424171,5.891,-4.0952,7.174576227,0,0,0,-0.87,-3.53,3.635629244
23/10/2020 13:00,5.169,2.2592,5.641147546,8.099,-0.7208,8.131011846,-2.93,2.98,4.179150631,5.719,-4.5708,7.321145651,0,0,0,-2.38,-3.85,4.526245685
23/10/2020 13:30,3.2374,1.4184,3.534489683,8.7074,-0.5716,8.726141262,-5.47,1.99,5.820738785,3.5774,-1.2516,3.790025504,0,0,0,-5.13,-0.68,5.174871979
23/10/2020 14:00,3.5456,3.4112,4.920118373,8.2156,-0.5288,8.23260061,-4.67,3.94,6.110032733,4.0256,-3.0188,5.03176001,0,0,0,-4.19,-2.49,4.874033237
23/10/2020 14:30,2.8169,3.5418,4.525403059,7.4869,-0.5982,7.510759938,-4.67,4.14,6.240873336,3.4669,-2.9182,4.531587674,0,0,0,-4.02,-2.32,4.641422196
23/10/2020 15:00,3.8293,3.7101,5.331827126,6.2793,-0.4299,6.293998928,-2.45,4.14,4.81062366,5.6993,-2.8199,6.358762183,0,0,0,-0.58,-2.39,2.459369838
23/10/2020 15:30,3.2034,5.4626,6.33259586,5.9334,-0.3474,5.943561417,-2.73,5.81,6.41942365,4.8734,-0.7874,4.936600685,0,0,0,-1.06,-0.44,1.147693339
23/10/2020 16:00,3.9061,0.8121,3.989627003,7.0461,-0.5079,7.064381616,-3.14,1.32,3.406170871,4.9061,0.9421,4.995735143,0,0,0,-2.14,1.45,2.584975822
23/10/2020 16:30,5.4912,5.1638,7.53777871,4.0912,-0.2062,4.096393033,1.4,5.37,5.549495473,7.3012,-1.0662,7.378638349,0,0,0,3.21,-0.86,3.323206283
23/10/2020 17:00,5.9829,5.0045,7.800007222,3.4229,-0.1355,3.425580923,2.56,5.14,5.742229532,8.4729,-0.7055,8.50222116,0,0,0,5.05,-0.57,5.082066509
23/10/2020 17:30,7.9357,3.9925,8.883433499,1.2957,0.0025,1.295702412,6.64,3.99,7.746592799,11.3757,-1.6775,11.49871979,0,0,0,10.08,-1.68,10.21904105
23/10/2020 18:00,8.8117,3.9159,9.64263085,0.8617,0.0459,0.862921607,7.95,3.87,8.841911558,12.7617,-3.5741,13.25274227,0,0,0,11.9,-3.62,12.43842434
23/10/2020 18:30,9.5682,3.9425,10.34861138,0.6682,0.0725,0.672121633,8.9,3.87,9.70499356,13.8082,-3.6375,14.27927847,0,0,0,13.14,-3.71,13.65370646
23/10/2020 19:00,9.6079,4.7777,10.73024509,0.8079,0.0277,0.808374727,8.8,4.75,10.000125,13.8579,-2.7523,14.12857203,0,0,0,13.05,-2.78,13.34282204
23/10/2020 19:30,9.2616,4.8074,10.43495708,0.8716,0.0074,0.871631413,8.39,4.8,9.66602814,13.4016,-2.7126,13.67337125,0,0,0,12.53,-2.72,12.82182904
23/10/2020 20:00,8.7212,3.951,9.574431077,0.9612,0.001,0.96120052,7.76,3.95,8.707473801,12.7712,-3.499,13.24184845,0,0,0,11.81,-3.5,12.31771489
23/10/2020 20:30,8.0141,2.2041,8.311669845,1.0041,-0.0059,1.004117334,7.01,2.21,7.350115645,11.5441,-0.2159,11.54611873,0,0,0,10.54,-0.21,10.54209182
23/10/2020 21:00,7.4851,1.4325,7.620943397,1.1751,-0.0075,1.175123934,6.31,1.44,6.472225274,10.6951,1.1025,10.75177521,0,0,0,9.52,1.11,9.584492683
23/10/2020 21:30,7.0113,1.4063,7.15094451,1.3213,-0.0337,1.321729692,5.69,1.44,5.86938668,9.9813,1.1963,10.05273512,0,0,0,8.66,1.23,8.746913741
23/10/2020 22:00,6.5024,3.1979,7.246224546,1.2524,-0.0421,1.253107406,5.25,3.24,6.169286831,9.3524,-0.6221,9.37306749,0,0,0,8.1,-0.58,8.120738883
23/10/2020 22:30,6.0505,4.0525,7.282259711,1.4205,-0.0475,1.421293953,4.63,4.1,6.184407813,8.5605,-2.8275,9.015371124,0,0,0,7.14,-2.78,7.662114591
23/10/2020 23:00,5.4487,4.249,6.909582671,1.4087,-0.051,1.409622889,4.04,4.3,5.900135592,7.4887,-2.491,7.892129541,0,0,0,6.08,-2.44,6.551335742
23/10/2020 23:30,4.606,4.7243,6.598048688,1.806,-0.0757,1.807585818,2.8,4.8,5.556977596,6.166,-1.8857,6.447900471,0,0,0,4.36,-1.81,4.720773242
24/10/2020 00:00,4.2369,4.6152,6.265093188,1.7969,-0.0848,1.798899844,2.44,4.7,5.295620832,5.5269,-1.8948,5.84267838,0,0,0,3.73,-1.81,4.145961891
24/10/2020 00:30,3.9654,4.616,6.085380281,1.8554,-0.084,1.857300503,2.11,4.7,5.151902561,5.1254,-1.894,5.464152373,0,0,0,3.27,-1.81,3.737512542
24/10/2020 01:00,3.8806,4.6214,6.034599765,1.8306,-0.0786,1.832286637,2.05,4.7,5.127621281,4.9206,-1.8886,5.270589561,0,0,0,3.09,-1.81,3.58108922
24/10/2020 01:30,3.9232,4.6094,6.052938675,1.8732,-0.0906,1.875389719,2.05,4.7,5.127621281,4.9632,-1.8506,5.296987314,0,0,0,3.09,-1.76,3.556079302
24/10/2020 02:00,4.3724,4.6045,6.349748185,1.9324,-0.0955,1.934758385,2.44,4.7,5.295620832,5.4424,-1.9255,5.772977396,0,0,0,3.51,-1.83,3.958408771
24/10/2020 02:30,4.0501,5.0581,6.479790554,1.9801,-0.1119,1.983259343,2.07,5.17,5.569003502,5.0501,-1.4219,5.246456863,0,0,0,3.07,-1.31,3.337813656
24/10/2020 03:00,3.9028,5.1219,6.439387195,1.9928,-0.1281,1.99691298,1.91,5.25,5.586644789,4.7828,-1.4781,5.005991955,0,0,0,2.79,-1.35,3.099451564
24/10/2020 03:30,3.68,5.1074,6.29507226,2.02,-0.1426,2.025027101,1.66,5.25,5.506187429,4.52,-1.5426,4.77598312,0,0,0,2.5,-1.4,2.865309756
24/10/2020 04:00,3.5191,5.092,6.189711529,2.0491,-0.158,2.055182427,1.47,5.25,5.451917094,4.3391,-1.638,4.637977233,0,0,0,2.29,-1.48,2.726627954
24/10/2020 04:30,3.3666,5.0989,6.110055382,2.0466,-0.1511,2.052170259,1.32,5.25,5.413400041,4.1066,-1.6311,4.418670702,0,0,0,2.06,-1.48,2.536533067
24/10/2020 05:00,3.3287,5.0405,6.040437396,2.0587,-0.1595,2.064869473,1.27,5.2,5.352840368,3.9887,-1.6395,4.312503674,0,0,0,1.93,-1.48,2.432138976
24/10/2020 05:30,3.4878,4.9275,6.03696986,2.0578,-0.1625,2.064206165,1.43,5.09,5.287059674,4.1178,-1.7125,4.459701009,0,0,0,2.06,-1.55,2.578003103
24/10/2020 06:00,3.6732,4.8457,6.080559738,2.0732,-0.1743,2.080514054,1.6,5.02,5.268813908,4.3532,-1.8443,4.727768261,0,0,0,2.28,-1.67,2.826181169
24/10/2020 06:30,4.3212,4.2666,6.072614346,2.0612,-0.1534,2.066900336,2.26,4.42,4.964272354,5.1012,-2.5034,5.682363329,0,0,0,3.04,-2.35,3.842408099
24/10/2020 07:00,4.5738,4.2153,6.220000043,2.0438,-0.1447,2.04891594,2.53,4.36,5.040882859,5.4438,-2.5647,6.017694287,0,0,0,3.4,-2.42,4.173296059
24/10/2020 07:30,4.428,3.7583,5.807925868,1.608,-0.1217,1.6125988,2.82,3.88,4.79654042,6.438,-2.7217,6.989670585,0,0,0,4.83,-2.6,5.485334994
24/10/2020 08:00,4.2976,2.6618,5.055150344,1.9476,-0.1582,1.954014585,2.35,2.82,3.670817348,6.5076,-3.7382,7.504864889,0,0,0,4.56,-3.58,5.797413216
24/10/2020 08:30,4.609,3.3238,5.682475468,1.919,-0.1462,1.924561103,2.69,3.47,4.390558051,7.139,-3.3762,7.897091075,0,0,0,5.22,-3.23,6.138509591
24/10/2020 09:00,5.0101,3.1412,5.913394917,1.8701,-0.1388,1.875243837,3.14,3.28,4.540704791,7.8601,-3.5588,8.628222844,0,0,0,5.99,-3.42,6.897572037
24/10/2020 09:30,5.3671,3.1037,6.199896459,1.9171,-0.1763,1.925189367,3.45,3.28,4.760346626,8.5071,-3.4963,9.197546635,0,0,0,6.59,-3.32,7.379058205
24/10/2020 10:00,5.2973,3.2218,6.200111493,2.0273,-0.1782,2.035116834,3.27,3.4,4.717297955,8.5673,-3.3982,9.216636726,0,0,0,6.54,-3.22,7.289718787
24/10/2020 10:30,5.3398,3.1728,6.211290033,2.2098,-0.1872,2.217715013,3.13,3.36,4.59200392,8.5898,-3.4872,9.27066491,0,0,0,6.38,-3.3,7.182924196
24/10/2020 11:00,5.4746,3.1678,6.325045612,2.1746,-0.1922,2.183077186,3.3,3.36,4.709522269,8.7546,-3.5422,9.444056438,0,0,0,6.58,-3.35,7.383691489
24/10/2020 11:30,5.6367,3.0323,6.400564833,2.2867,-0.2077,2.296113277,3.35,3.24,4.660482808,8.9467,-3.6777,9.673102821,0,0,0,6.66,-3.47,7.509760316
24/10/2020 12:00,6.0831,3.1146,6.834093851,2.1731,-0.1854,2.180994445,3.91,3.3,5.11645385,9.6031,-3.6554,10.27528485,0,0,0,7.43,-3.47,8.200353651
24/10/2020 12:30,6.597,3.2733,7.364434934,1.897,-0.1567,1.903461029,4.7,3.43,5.818496369,10.427,-3.5867,11.02663801,0,0,0,8.53,-3.43,9.193791383
24/10/2020 13:00,6.9286,3.4366,7.734062162,1.5586,-0.1234,1.563477381,5.37,3.56,6.44286427,11.1286,-3.5034,11.66702831,0,0,0,9.57,-3.38,10.14934973
24/10/2020 13:30,7.9859,3.471,8.707608157,1.2659,-0.089,1.269024748,6.72,3.56,7.604735367,11.0859,-3.469,11.61598639,0,0,0,9.82,-3.38,10.38541285
24/10/2020 14:00,7.5552,4.0727,8.583002524,1.8952,-0.1373,1.900166922,5.66,4.21,7.054055571,9.5152,-2.8473,9.932076738,0,0,0,7.62,-2.71,8.087552164
24/10/2020 14:30,7.3992,4.3103,8.563109641,2.2192,-0.0997,2.221438437,5.18,4.41,6.802977289,9.2892,-2.5697,9.638080448,0,0,0,7.07,-2.47,7.489045333
24/10/2020 15:00,7.3627,3.5326,8.166309696,2.2727,-0.1074,2.275236262,5.09,3.64,6.257611365,9.2127,-3.3874,9.81571801,0,0,0,6.94,-3.28,7.676066701
24/10/2020 15:30,7.5219,4.0478,8.541877103,1.8419,-0.0722,1.843314528,5.68,4.12,7.0168939,9.6519,-2.9022,10.07878656,0,0,0,7.81,-2.83,8.306924822
24/10/2020 16:00,7.7219,4.6711,9.024794448,1.3419,-0.0189,1.342033092,6.38,4.69,7.91836473,9.9319,-2.3189,10.19901637,0,0,0,8.59,-2.3,8.8925868
24/10/2020 16:30,7.9541,4.7811,9.280443094,1.1241,0.0111,1.124154803,6.83,4.77,8.330774274,10.2841,-2.1989,10.51655238,0,0,0,9.16,-2.21,9.422828662
24/10/2020 17:00,8.0517,4.7843,9.365863515,1.3817,0.0143,1.381773997,6.67,4.77,8.200109755,10.5417,-2.1157,10.75191264,0,0,0,9.16,-2.13,9.404387274
24/10/2020 17:30,8.7872,4.8059,10.01556582,1.0772,0.0359,1.077798056,7.71,4.77,9.066256118,11.6772,-2.1541,11.87422194,0,0,0,10.6,-2.19,10.82386715
24/10/2020 18:00,9.2344,4.8274,10.42007361,0.5644,0.0574,0.567311308,8.67,4.77,9.895544452,12.3144,-2.1326,12.49769699,0,0,0,11.75,-2.19,11.95234705
24/10/2020 18:30,10.1705,1.1414,10.23434728,0.3805,0.0814,0.389109509,9.79,1.06,9.847217881,13.1205,0.3914,13.12633666,0,0,0,12.74,0.31,12.74377103
24/10/2020 19:00,9.9288,0.7376,9.956160063,0.7988,0.0076,0.798836153,9.13,0.73,9.159137514,12.8388,0.5476,12.8504728,0,0,0,12.04,0.54,12.05210355
24/10/2020 19:30,9.2936,0.8077,9.328632282,1.0636,-0.0023,1.063602487,8.23,0.81,8.269764205,11.9436,0.5777,11.95756322,0,0,0,10.88,0.58,10.89544859
24/10/2020 20:00,8.5396,0.8242,8.57928166,1.2696,-0.0258,1.269862118,7.27,0.85,7.319521842,10.9496,0.6742,10.97033663,0,0,0,9.68,0.7,9.705276915
24/10/2020 20:30,8.038,0.9333,8.092001785,1.038,-0.0267,1.038343339,7,0.96,7.06552192,10.218,0.8533,10.25356742,0,0,0,9.18,0.88,9.222082194
24/10/2020 21:00,7.4442,0.8993,7.498323421,1.4142,-0.0607,1.415502077,6.03,0.96,6.105939731,9.3342,0.8193,9.370087627,0,0,0,7.92,0.88,7.968738922
24/10/2020 21:30,6.8364,3.339,7.608238033,1.5664,-0.061,1.567587305,5.27,3.4,6.271594694,8.8464,-1.471,8.967866745,0,0,0,7.28,-1.41,7.415288261
24/10/2020 22:00,6.2943,5.101,8.101753729,1.2543,-0.039,1.254906168,5.04,5.14,7.198694326,8.3543,-1.589,8.504072524,0,0,0,7.1,-1.55,7.267220927
24/10/2020 22:30,5.8457,5.1384,7.783017606,1.3557,-0.0416,1.356338103,4.49,5.18,6.855107585,8.0657,-1.5316,8.209830391,0,0,0,6.71,-1.49,6.873441642
24/10/2020 23:00,5.3513,4.468,6.97132955,1.6613,-0.082,1.663322485,3.69,4.55,5.858207917,7.3313,-2.192,7.651981684,0,0,0,5.67,-2.11,6.049876032
24/10/2020 23:30,5.0319,3.9606,6.403621629,1.5819,-0.0694,1.583421602,3.45,4.03,5.305035344,6.7619,-2.6594,7.266064958,0,0,0,5.18,-2.59,5.791416062
25/10/2020 00:00,4.736,3.8041,6.074608861,1.626,-0.0759,1.627770503,3.11,3.88,4.972574786,6.236,-2.8259,6.846415618,0,0,0,4.61,-2.75,5.367923248
25/10/2020 00:30,4.32,1.995,4.75840572,1.7,-0.085,1.702123674,2.62,2.08,3.345265311,5.42,0.325,5.429735261,0,0,0,3.72,0.41,3.742525885
25/10/2020 01:00,4.1563,1.2773,4.348140405,1.7163,-0.0827,1.718291297,2.44,1.36,2.793420842,5.1863,1.4973,5.398112168,0,0,0,3.47,1.58,3.812781137
25/10/2020 01:30,4.4065,2.1384,4.897958433,1.8565,-0.1016,1.859278035,2.55,2.24,3.394127281,5.4165,2.2784,5.876187438,0,0,0,3.56,2.38,4.282289107
25/10/2020 02:00,4.3707,2.1418,4.867270871,1.8207,-0.0982,1.8233463,2.55,2.24,3.394127281,5.3807,2.2818,5.844531096,0,0,0,3.56,2.38,4.282289107
25/10/2020 02:30,4.2396,1.3428,4.447169887,1.9096,-0.1172,1.913193142,2.33,1.46,2.74963634,5.1496,1.4728,5.356073188,0,0,0,3.24,1.59,3.609113465
25/10/2020 03:00,4.0321,1.2104,4.20985731,1.9421,-0.1296,1.946419423,2.09,1.34,2.482680004,4.9421,1.3804,5.131262668,0,0,0,3,1.51,3.358586012
25/10/2020 03:30,3.7315,2.094,4.278893344,1.9515,-0.126,1.95556341,1.78,2.22,2.845487656,4.6115,2.304,5.155031353,0,0,0,2.66,2.43,3.602846097
25/10/2020 04:00,4.0082,2.2725,4.607594111,1.9682,-0.1375,1.972997083,2.04,2.41,3.157483175,4.8882,2.4225,5.455548138,0,0,0,2.92,2.56,3.883297568
25/10/2020 04:30,3.8869,2.0787,4.407832268,1.8969,-0.1113,1.90016244,1.99,2.19,2.959087697,4.7469,2.2587,5.256879807,0,0,0,2.85,2.37,3.706669664
25/10/2020 05:00,4.0999,1.2833,4.29604922,1.5999,-0.0767,1.601737463,2.5,1.36,2.84597962,4.8599,1.4333,5.066850787,0,0,0,3.26,1.51,3.592728768
25/10/2020 05:30,4.5887,1.3121,4.772606636,1.7887,-0.0879,1.790858481,2.8,1.4,3.130495168,5.6687,1.4221,5.844358656,0,0,0,3.88,1.51,4.163472109
25/10/2020 06:00,4.9223,1.3141,5.094692935,1.5523,-0.0859,1.554674918,3.37,1.4,3.649232796,6.2923,1.4241,6.451441707,0,0,0,4.74,1.51,4.974706021
25/10/2020 06:30,4.4856,1.1728,4.636385144,1.4556,-0.0572,1.456723447,3.03,1.23,3.270137612,5.8456,1.2328,5.974180714,0,0,0,4.39,1.29,4.575609249
25/10/2020 07:00,4.4973,1.1556,4.643395164,1.2273,-0.0744,1.229553029,3.27,1.23,3.493680008,5.8273,1.2156,5.952739592,0,0,0,4.6,1.29,4.777457483
25/10/2020 07:30,5.0148,2.8937,5.78979436,1.6748,-0.1063,1.678170054,3.34,3,4.489498858,6.4848,0.2937,6.491447507,0,0,0,4.81,0.4,4.826603361
25/10/2020 08:00,5.3905,2.0163,5.755254637,1.6705,-0.0937,1.673125799,3.72,2.11,4.276739412,6.7805,0.9063,6.840801118,0,0,0,5.11,1,5.206928077
25/10/2020 08:30,5.0632,4.5061,6.777973993,1.5632,-0.0239,1.563382695,3.5,4.53,5.724587321,6.6732,-1.7439,6.897302766,0,0,0,5.11,-1.72,5.391706594
25/10/2020 09:00,5.939,4.7044,7.576483377,1.619,-0.0056,1.619009685,4.32,4.71,6.391126661,7.709,-1.6056,7.874429018,0,0,0,6.09,-1.6,6.296673725
25/10/2020 09:30,5.3746,3.0946,6.201844429,2.1446,-0.0054,2.144606798,3.23,3.1,4.476929752,6.7846,-0.3654,6.794432597,0,0,0,4.64,-0.36,4.653944563
25/10/2020 10:00,0.0333,2.1889,2.189153284,1.8033,-0.0511,1.804023863,-1.77,2.24,2.854908055,0.6933,1.2389,1.419696482,0,0,0,-1.11,1.29,1.701822552
25/10/2020 10:30,5.98,1.8557,6.261311563,2.97,-0.0743,2.97092923,3.01,1.93,3.575611836,7.26,1.7257,7.462281185,0,0,0,4.29,1.8,4.652322001
25/10/2020 11:00,9.4954,1.8869,9.681064651,5.1454,-0.3231,5.155534383,4.35,2.21,4.879200754,11.4254,1.6569,11.54491588,0,0,0,6.28,1.98,6.584739934
25/10/2020 11:30,5.5284,2.0696,5.903088236,3.6484,-0.2504,3.656982734,1.88,2.32,2.986101137,7.6584,1.7796,7.862446612,0,0,0,4.01,2.03,4.494552258
25/10/2020 12:00,5.2972,1.8378,5.606945397,2.1472,-0.0522,2.147834416,3.15,1.89,3.673499694,6.9172,1.5378,7.086076819,0,0,0,4.77,1.59,5.02802148
25/10/2020 12:30,5.0278,1.8465,5.356149278,2.8778,-0.1335,2.880894842,2.15,1.98,2.922823977,7.8378,1.5965,7.99874497,0,0,0,4.96,1.73,5.253046735
25/10/2020 13:00,2.2856,1.6534,2.820939368,3.5956,-0.4266,3.620818543,-1.31,2.08,2.458149711,4.1956,1.4734,4.44679288,0,0,0,0.6,1.9,1.992485885
25/10/2020 13:30,6.5135,1.5564,6.696869658,3.7835,-0.1636,3.787035412,2.73,1.72,3.226654614,7.5135,1.3464,7.633182509,0,0,0,3.73,1.51,4.024052684
25/10/2020 14:00,6.934,1.5952,7.115126073,4.604,-0.3048,4.614078352,2.33,1.9,3.006476343,8.704,1.3852,8.813534764,0,0,0,4.1,1.69,4.434647675
25/10/2020 14:30,5.636,0.9706,5.718964973,4.426,-0.3194,4.437509703,1.21,1.29,1.768671818,6.626,0.8406,6.679108051,0,0,0,2.2,1.16,2.487086649
25/10/2020 15:00,4.8372,1.3829,5.030995553,4.0772,-0.1871,4.08149069,0.76,1.57,1.744276354,6.0572,1.2129,6.177442695,0,0,0,1.98,1.4,2.424953608
25/10/2020 15:30,7.7926,1.3775,7.913413992,5.8326,-0.2925,5.839929709,1.96,1.67,2.574975728,8.9526,1.1975,9.032333752,0,0,0,3.12,1.49,3.457528019
25/10/2020 16:00,9.4159,1.6176,9.55383706,4.5259,-0.2424,4.532386631,4.89,1.86,5.231797014,11.2359,1.3676,11.31882408,0,0,0,6.71,1.61,6.900449261
25/10/2020 16:30,10.1559,1.8111,10.31612272,3.9759,-0.2189,3.981921398,6.18,2.03,6.504867408,12.3959,1.4911,12.48525995,0,0,0,8.42,1.71,8.591885707
25/10/2020 17:00,10.3562,3.165,10.82903982,2.4362,-0.075,2.437354188,7.92,3.24,8.557102313,13.2562,-1.615,13.35421519,0,0,0,10.82,-1.54,10.92904387
25/10/2020 17:30,10.8595,0.7244,10.8836343,1.5495,0.0144,1.54956691,9.31,0.71,9.33703379,13.9495,0.5544,13.96051251,0,0,0,12.4,0.54,12.4117525
25/10/2020 18:00,10.8469,0.7698,10.87418188,1.2369,0.0598,1.238344722,9.61,0.71,9.636192194,13.9469,0.0598,13.9470282,0,0,0,12.71,0,12.71
25/10/2020 18:30,9.9173,0.7848,9.948303892,0.9273,0.0748,0.930311953,8.99,0.71,9.017993125,12.8373,0.6148,12.85201347,0,0,0,11.91,0.54,11.92223553
25/10/2020 19:00,9.3104,0.8676,9.350736758,0.9204,0.0376,0.921167694,8.39,0.83,8.430954869,12.0104,0.5776,12.02428085,0,0,0,11.09,0.54,11.1031392
25/10/2020 19:30,8.6366,0.9453,8.688178845,1.0366,0.0153,1.036712906,7.6,0.93,7.656689885,11.1566,0.6553,11.17582845,0,0,0,10.12,0.64,10.14021696
25/10/2020 20:00,7.9784,1.0338,8.045098446,0.9984,0.0038,0.998407232,6.98,1.03,7.055586439,10.4584,0.8138,10.49001435,0,0,0,9.46,0.81,9.494614263
25/10/2020 20:30,7.6701,1.0988,7.748405994,1.1301,0.0088,1.130134262,6.54,1.09,6.630211158,10.0301,0.8588,10.06679907,0,0,0,8.9,0.85,8.940497749
25/10/2020 21:00,6.9027,1.0894,6.988137066,1.1727,-0.0006,1.172700153,5.73,1.09,5.832752352,9.0027,0.9294,9.050546484,0,0,0,7.83,0.93,7.885036462
25/10/2020 21:30,6.7905,1.0761,6.875236829,1.1605,-0.0139,1.160583241,5.63,1.09,5.734544446,8.8005,0.9161,8.848052863,0,0,0,7.64,0.93,7.69639526
25/10/2020 22:00,6.4421,1.1401,6.542207611,1.4321,-0.0399,1.432655723,5.01,1.18,5.147086555,8.2721,1.0201,8.33476109,0,0,0,6.84,1.06,6.921647203
25/10/2020 22:30,6.1195,1.1899,6.234111184,1.2895,-0.0301,1.289851255,4.83,1.22,4.981696498,7.8795,1.1099,7.95728586,0,0,0,6.59,1.14,6.687877092
25/10/2020 23:00,5.5305,4.2023,6.945916465,1.3105,-0.0177,1.310619525,4.22,4.22,5.967981233,7.4805,-1.7177,7.675179056,0,0,0,6.17,-1.7,6.399914062
25/10/2020 23:30,4.8451,4.8582,6.861275483,1.1551,-0.0118,1.15516027,3.69,4.87,6.110073649,6.7251,-1.8018,6.962287932,0,0,0,5.57,-1.79,5.850555529
26/10/2020 00:00,4.6034,4.9851,6.785463401,1.1034,-0.0149,1.103500598,3.5,5,6.103277808,6.4334,-1.7249,6.660624263,0,0,0,5.33,-1.71,5.597588767
26/10/2020 00:30,4.69,4.9908,6.848662982,1.19,-0.0092,1.190035562,3.5,5,6.103277808,6.52,-1.7192,6.74285167,0,0,0,5.33,-1.71,5.597588767
26/10/2020 01:00,5.1221,4.9894,7.150525909,1.2421,-0.0106,1.242145229,3.88,5,6.328854557,7.1521,-1.7206,7.356153803,0,0,0,5.91,-1.71,6.15241416
26/10/2020 01:30,5.1237,4.9911,7.152858233,1.1237,-0.0089,1.123735245,4,5,6.403124237,7.0337,-1.7189,7.240687322,0,0,0,5.91,-1.71,6.15241416
26/10/2020 02:00,4.8105,4.9166,6.878507528,1.4605,-0.0334,1.46088186,3.35,4.95,5.977039401,6.5805,-1.7934,6.820503193,0,0,0,5.12,-1.76,5.414055781
26/10/2020 02:30,4.5491,4.9049,6.689720085,1.4591,-0.0451,1.459796842,3.09,4.95,5.835289196,6.1691,-1.7451,6.411175307,0,0,0,4.71,-1.7,5.007404517
26/10/2020 03:00,4.368,4.9049,6.567911998,1.458,-0.0451,1.458697368,2.91,4.95,5.742003135,5.878,-1.7451,6.131578753,0,0,0,4.42,-1.7,4.735652014
26/10/2020 03:30,4.0757,4.7913,6.290300961,1.6357,-0.0687,1.637142077,2.44,4.86,5.438124677,5.4957,-1.8287,5.791965312,0,0,0,3.86,-1.76,4.242310691
26/10/2020 04:00,3.9609,4.7926,6.217535168,1.6109,-0.0674,1.61230939,2.35,4.86,5.398342338,5.3109,-1.8274,5.616497981,0,0,0,3.7,-1.76,4.097267382
26/10/2020 04:30,3.9404,4.7705,6.1874407,1.7204,-0.0895,1.722726447,2.22,4.86,5.343032847,5.2704,-1.9195,5.609063773,0,0,0,3.55,-1.83,3.99392038
26/10/2020 05:00,4.0111,4.0203,5.679061128,1.7911,-0.0997,1.79387271,2.22,4.12,4.680042735,5.4611,-2.6797,6.083124633,0,0,0,3.67,-2.58,4.486123048
26/10/2020 05:30,4.3254,3.5893,5.620690318,1.8454,-0.1107,1.848717299,2.48,3.7,4.454256391,5.5154,-3.1307,6.341996503,0,0,0,3.67,-3.02,4.752820215
26/10/2020 06:00,4.5782,3.9412,6.040941374,1.7482,-0.1188,1.752231914,2.83,4.06,4.948989796,5.8782,-2.7788,6.501920076,0,0,0,4.13,-2.66,4.912484097
26/10/2020 06:30,5.0819,4.4374,6.746571453,1.6119,-0.0926,1.614557639,3.47,4.53,5.70629477,6.6019,-2.4526,7.042750199,0,0,0,4.99,-2.36,5.519936594
26/10/2020 07:00,5.5677,4.4524,7.129035633,1.4977,-0.0776,1.499708988,4.07,4.53,6.089811163,7.3177,-2.4376,7.713016728,0,0,0,5.82,-2.36,6.280286618
26/10/2020 07:30,5.9117,4.4665,7.409306252,1.6017,-0.0635,1.602958246,4.31,4.53,6.252759391,7.6517,-2.6135,8.085721683,0,0,0,6.05,-2.55,6.565439818
26/10/2020 08:00,6.0468,4.2857,7.411546042,2.1268,-0.0843,2.128470044,3.92,4.37,5.870545119,7.7468,-2.7843,8.23196433,0,0,0,5.62,-2.7,6.234933841
26/10/2020 08:30,5.5061,4.1354,6.886121577,3.0561,-0.1446,3.059518977,2.45,4.28,4.931622451,7.0161,-2.8446,7.570826135,0,0,0,3.96,-2.7,4.792869704
26/10/2020 09:00,5.0149,4.332,6.626873019,3.8249,-0.228,3.831689446,1.19,4.56,4.712716839,6.2549,-2.628,6.784552897,0,0,0,2.43,-2.4,3.415391632
26/10/2020 09:30,6.5159,0.951,6.58493385,4.9059,-0.189,4.909539267,1.61,1.14,1.972739212,7.2059,0.051,7.206080475,0,0,0,2.3,0.24,2.312487838
26/10/2020 10:00,5.2341,3.765,6.447559834,6.9541,-0.355,6.963155306,-1.72,4.12,4.464616445,5.5641,-2.785,6.222172756,0,0,0,-1.39,-2.43,2.799464234
26/10/2020 10:30,4.2445,3.5105,5.508120414,7.3845,-0.4095,7.395845489,-3.14,3.92,5.022549154,4.4445,-3.0095,5.367557219,0,0,0,-2.94,-2.6,3.92474203
26/10/2020 11:00,4.8001,3.4212,5.894537255,7.8201,-0.4288,7.831847384,-3.02,3.85,4.893148271,4.8801,-3.0888,5.775470669,0,0,0,-2.94,-2.66,3.964744632
26/10/2020 11:30,5.0649,2.3351,5.577266716,7.7449,-0.4949,7.760695975,-2.68,2.83,3.897601827,5.2449,-4.1749,6.703638267,0,0,0,-2.5,-3.68,4.448865024
26/10/2020 12:00,5.2955,3.4685,6.330309037,6.1255,-0.3915,6.137998249,-0.83,3.86,3.94822745,6.1555,-3.1015,6.892712275,0,0,0,0.03,-2.71,2.710166047
26/10/2020 12:30,5.6288,2.9766,6.367380702,7.6488,-0.4734,7.663435848,-2.02,3.45,3.997861929,5.8688,-3.6134,6.891986143,0,0,0,-1.78,-3.14,3.609432088
26/10/2020 13:00,3.5425,2.6923,4.449470254,7.1725,-0.4277,7.185240674,-3.63,3.12,4.786574976,3.7225,-3.9677,5.440555995,0,0,0,-3.45,-3.54,4.943086081
26/10/2020 13:30,4.3248,2.2724,4.885457686,7.5648,-0.5576,7.585322459,-3.24,2.83,4.301918177,4.3848,-4.3676,6.188893342,0,0,0,-3.18,-3.81,4.962710953
26/10/2020 14:00,5.1105,2.5061,5.691901919,7.0105,-0.4239,7.02330417,-1.9,2.93,3.4921197,5.2505,-4.1539,6.694970908,0,0,0,-1.76,-3.73,4.124378741
26/10/2020 14:30,4.8201,2.8529,5.601107249,6.4401,-0.3771,6.451131096,-1.62,3.23,3.613488619,5.3901,-3.8271,6.610587903,0,0,0,-1.05,-3.45,3.606244584
26/10/2020 15:00,6.3383,2.9047,6.972182512,5.0083,-0.2853,5.016419538,1.33,3.19,3.456153932,6.8283,-3.2253,7.551704508,0,0,0,1.82,-2.94,3.45774493
26/10/2020 15:30,6.0936,0.6747,6.130838527,4.2536,-0.1753,4.257210712,1.84,0.85,2.026844839,6.8736,0.5747,6.897583421,0,0,0,2.62,0.75,2.725233935
26/10/2020 16:00,6.9005,1.0866,6.985527883,2.5805,-0.0734,2.581543687,4.32,1.16,4.473030293,8.3105,0.8966,8.358726088,0,0,0,5.73,0.97,5.811523036
26/10/2020 16:30,8.4913,2.3987,8.823601157,1.4713,-0.0213,1.471454172,7.02,2.42,7.425415813,10.6213,-0.9113,10.66032276,0,0,0,9.15,-0.89,9.193182256
26/10/2020 17:00,9.5234,3.813,10.25836812,1.1134,0.013,1.113475891,8.41,3.8,9.228656457,12.2234,-2.947,12.57363577,0,0,0,11.11,-2.96,11.49755191
26/10/2020 17:30,10.893,0.9932,10.93818519,0.953,0.0232,0.953282351,9.94,0.97,9.98721683,13.473,0.4432,13.48028765,0,0,0,12.52,0.42,12.52704275
26/10/2020 18:00,11.4944,0.9605,11.53446105,0.9544,-0.0095,0.95444728,10.54,0.97,10.58454061,14.1444,0.5405,14.1547233,0,0,0,13.19,0.55,13.20146204
26/10/2020 18:30,11.0441,0.9479,11.08470384,1.0541,-0.0221,1.054331646,9.99,0.97,10.03698162,13.6941,0.5779,13.70628846,0,0,0,12.64,0.6,12.65423249
26/10/2020 19:00,10.5603,1.0549,10.61285777,1.1203,-0.0251,1.120581144,9.44,1.08,9.501578816,13.0903,-0.4851,13.09928533,0,0,0,11.97,-0.46,11.9788355
26/10/2020 19:30,9.9892,0.5127,10.00234862,1.0492,-0.0273,1.049555111,8.94,0.54,8.956293876,12.4892,-0.5673,12.50207766,0,0,0,11.44,-0.54,11.45273766
26/10/2020 20:00,9.256,1.1309,9.324830873,0.976,-0.0091,0.976042422,8.28,1.14,8.358109834,11.836,1.1309,11.88990458,0,0,0,10.86,1.14,10.91967032
26/10/2020 20:30,8.8013,1.2748,8.893143242,0.9013,-0.0052,0.901315,7.9,1.28,8.003024428,11.3013,1.2548,11.37074776,0,0,0,10.4,1.26,10.47604887
26/10/2020 21:00,8.4557,0.6363,8.479607313,0.8157,-0.0037,0.815708392,7.64,0.64,7.66675942,10.8457,0.5363,10.85895143,0,0,0,10.03,0.54,10.04452587
26/10/2020 21:30,8.0405,0.8147,8.081669156,0.5605,0.0147,0.560692732,7.48,0.8,7.522659104,10.3605,0.6547,10.38116527,0,0,0,9.8,0.64,9.820875725
26/10/2020 22:00,7.581,0.9212,7.636764396,0.421,0.0212,0.421533439,7.16,0.9,7.216342564,9.771,0.7712,9.801387169,0,0,0,9.35,0.75,9.380031983
26/10/2020 22:30,7.1664,0.9731,7.232165137,0.3464,0.0231,0.347169368,6.82,0.95,6.885847805,9.1964,0.9131,9.241619153,0,0,0,8.85,0.89,8.894638835
26/10/2020 23:00,6.479,1.0977,6.571330633,0.449,0.0377,0.450579949,6.03,1.06,6.122458656,8.229,1.0377,8.29417038,0,0,0,7.78,1,7.84400408
26/10/2020 23:30,6.0774,1.0885,6.174109086,0.3174,0.0285,0.318676968,5.76,1.06,5.856722633,7.6874,1.1085,7.766910004,0,0,0,7.37,1.08,7.448711298
27/10/2020 00:00,5.8188,1.1671,5.934690881,0.2688,0.0371,0.271348208,5.55,1.13,5.663867936,7.4488,1.1871,7.542799736,0,0,0,7.18,1.15,7.27151291
27/10/2020 00:30,5.8671,1.1678,5.982191843,0.3171,0.0378,0.319345033,5.55,1.13,5.663867936,7.4971,1.1878,7.590611125,0,0,0,7.18,1.15,7.27151291
27/10/2020 01:00,6.2237,1.1844,6.335396203,0.4637,0.0544,0.466880124,5.76,1.13,5.869795567,8.0137,1.1544,8.096420632,0,0,0,7.55,1.1,7.629711659
27/10/2020 01:30,6.0625,1.1004,6.161557142,0.7025,0.0404,0.703660721,5.36,1.06,5.463808196,7.7325,1.1404,7.81614153,0,0,0,7.03,1.1,7.115539333
27/10/2020 02:00,5.5545,1.0056,5.644794204,1.0145,0.0056,1.014515456,4.54,1,4.648827809,7.0745,1.0556,7.152820535,0,0,0,6.06,1.05,6.150292676
27/10/2020 02:30,5.3996,0.9884,5.489318238,0.9996,-0.0116,0.999667305,4.4,1,4.512205669,6.7996,1.0384,6.878432577,0,0,0,5.8,1.05,5.894276885
27/10/2020 03:00,5.0231,3.9987,6.420368782,0.9931,-0.0113,0.993164287,4.03,4.01,5.68515611,6.5431,-1.3313,6.677163866,0,0,0,5.55,-1.32,5.704813757
27/10/2020 03:30,4.5018,4.6439,6.467767037,1.3018,-0.0261,1.302061615,3.2,4.67,5.66117479,5.9018,-2.0161,6.236657955,0,0,0,4.6,-1.99,5.011995611
27/10/2020 04:00,4.6498,4.7384,6.638755501,0.9298,-0.0116,0.929872357,3.72,4.75,6.033315838,6.0698,-1.9316,6.36973709,0,0,0,5.14,-1.92,5.486893474
27/10/2020 04:30,4.5915,4.8,6.642429695,0.8715,0,0.8715,3.72,4.8,6.072758846,6.0115,-1.98,6.329181009,0,0,0,5.14,-1.98,5.508175742
27/10/2020 05:00,4.4059,4.5602,6.340928863,1.2559,-0.0198,1.25605607,3.15,4.58,5.5586779,5.6959,-2.0798,6.063731924,0,0,0,4.44,-2.06,4.89460928
27/10/2020 05:30,4.5817,4.3656,6.328541558,1.5617,-0.0444,1.562331031,3.02,4.41,5.344950888,5.7817,-2.2444,6.20204694,0,0,0,4.22,-2.2,4.759033515
27/10/2020 06:00,4.6037,4.235,6.255340014,1.7637,-0.085,1.765747063,2.84,4.32,5.169912959,5.7237,-2.365,6.193057943,0,0,0,3.96,-2.28,4.569463864
27/10/2020 06:30,5.104,2.6349,5.743998086,1.804,-0.0851,1.806006094,3.3,2.72,4.276493891,6.114,-0.2951,6.121117546,0,0,0,4.31,-0.21,4.315112977
27/10/2020 07:00,5.5574,1.5173,5.760806719,1.7274,-0.0727,1.728929163,3.83,1.59,4.146926573,6.8474,1.2573,6.961874033,0,0,0,5.12,1.33,5.289924385
27/10/2020 07:30,5.7977,1.4125,5.967284268,1.8577,-0.0775,1.85931588,3.94,1.49,4.212327148,7.2577,1.0825,7.337984433,0,0,0,5.4,1.16,5.523187486
27/10/2020 08:00,6.1896,1.319,6.328578763,2.0396,-0.081,2.04120777,4.15,1.4,4.3797831,7.6196,0.959,7.67971257,0,0,0,5.58,1.04,5.676090204
27/10/2020 08:30,6.7436,1.2361,6.855952463,1.9936,-0.0739,1.994969215,4.75,1.31,4.927331935,8.1436,0.8461,8.187435873,0,0,0,6.15,0.92,6.218432278
27/10/2020 09:00,7.0519,1.1615,7.14691373,2.1119,-0.0685,2.113010615,4.94,1.23,5.09082508,8.5419,0.7415,8.574023435,0,0,0,6.43,0.81,6.48081785
27/10/2020 09:30,7.4566,1.1188,7.540066114,2.3166,-0.0612,2.317408251,5.14,1.18,5.273708373,8.9966,0.6888,9.022929513,0,0,0,6.68,0.75,6.721971437
27/10/2020 10:00,7.1863,1.0547,7.263284366,3.2863,-0.1253,3.288687851,3.9,1.18,4.074604275,8.6063,0.6747,8.6327064,0,0,0,5.32,0.8,5.379814123
27/10/2020 10:30,6.7262,1.0214,6.803309812,3.9362,-0.1586,3.939393913,2.79,1.18,3.02927384,8.1262,0.6414,8.151473511,0,0,0,4.19,0.8,4.26568869
27/10/2020 11:00,6.5504,0.9207,6.614788632,3.6704,-0.1893,3.675278309,2.88,1.11,3.086502875,7.8604,0.6107,7.88408794,0,0,0,4.19,0.8,4.26568869
27/10/2020 11:30,5.1834,0.1937,5.187017954,5.2634,-0.2763,5.270647138,-0.08,0.47,0.476759898,6.6234,-0.5563,6.646720789,0,0,0,1.36,-0.28,1.388524397
27/10/2020 12:00,5.5262,-0.9536,5.607872984,5.6062,-0.2736,5.612872295,-0.08,-0.68,0.684689711,6.7062,-0.9336,6.770873459,0,0,0,1.1,-0.66,1.282809417
27/10/2020 12:30,8.9406,0.1299,8.941543623,6.3106,-0.3801,6.322036726,2.63,0.51,2.678992348,9.4706,-0.7601,9.501053435,0,0,0,3.16,-0.38,3.182766093
27/10/2020 13:00,5.7341,-0.4318,5.750335125,7.5341,-0.4018,7.544806561,-1.8,-0.03,1.800249983,6.1341,-0.7318,6.177597757,0,0,0,-1.4,-0.33,1.43836713
