Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2020 13:30,4.7522,-1.3538,4.941273042,8.2322,-0.5738,8.252173246,-3.48,-0.78,3.566342664,4.7022,-1.5238,4.942939538,0,0,0,-3.53,-0.95,3.655598446
27/10/2020 14:00,5.5276,-0.8952,5.599620059,5.4576,-0.3252,5.467280201,0.07,-0.57,0.574282161,6.3276,-0.9852,6.403837974,0,0,0,0.87,-0.66,1.092016483
27/10/2020 14:30,7.6064,0.5185,7.624051627,4.7464,-0.2115,4.751109892,2.86,0.73,2.951694429,8.1764,-1.4615,8.305991766,0,0,0,3.43,-1.25,3.650671171
27/10/2020 15:00,7.0722,3.4449,7.866597031,4.2122,-0.2351,4.218755841,2.86,3.68,4.660686645,8.2622,-3.5651,8.998549153,0,0,0,4.05,-3.33,5.243224199
27/10/2020 15:30,6.2318,2.2277,6.61800412,5.0118,-0.2523,5.018146523,1.22,2.48,2.763837911,6.9518,-1.8523,7.194340729,0,0,0,1.94,-1.6,2.514676918
27/10/2020 16:00,6.7817,0.8856,6.839279366,3.4217,-0.1844,3.426665179,3.36,1.07,3.526258641,8.1417,0.5856,8.162732769,0,0,0,4.72,0.77,4.782394798
27/10/2020 16:30,7.9623,1.0509,8.031351823,2.0623,-0.1191,2.065736213,5.9,1.17,6.014889858,9.8323,0.6509,9.853821294,0,0,0,7.77,0.77,7.808059938
27/10/2020 17:00,8.9872,3.3336,9.585543949,1.7672,-0.0664,1.768447002,7.22,3.4,7.980501237,11.2772,-3.0064,11.67106168,0,0,0,9.51,-2.94,9.954079566
27/10/2020 17:30,10.3256,1.724,10.46853339,1.8656,-0.046,1.866167024,8.46,1.77,8.643176499,12.7156,-2.916,13.04567129,0,0,0,10.85,-2.87,11.22316355
27/10/2020 18:00,10.924,0.7281,10.94823756,1.794,-0.0919,1.796352307,9.13,0.82,9.166749697,13.334,-0.0919,13.33431669,0,0,0,11.54,0,11.54
27/10/2020 18:30,10.5184,0.837,10.55164952,1.8484,-0.103,1.851267555,8.67,0.94,8.720808449,12.9384,0.437,12.94577783,0,0,0,11.09,0.54,11.1031392
27/10/2020 19:00,9.9887,0.9923,10.03786765,1.6887,-0.0877,1.690975748,8.3,1.08,8.369970131,12.3687,0.4523,12.37696712,0,0,0,10.68,0.54,10.69364297
27/10/2020 19:30,9.3351,1.2094,9.413115338,1.6551,-0.0706,1.656605074,7.68,1.28,7.785936039,11.6051,0.6894,11.62555884,0,0,0,9.95,0.76,9.978982914
27/10/2020 20:00,8.7043,3.6175,9.426088518,1.6043,-0.0625,1.60551697,7.1,3.68,7.997024447,11.3243,-2.5625,11.61060622,0,0,0,9.72,-2.5,10.03635392
27/10/2020 20:30,8.221,4.0965,9.185104967,1.681,-0.0835,1.683072562,6.54,4.18,7.761700845,10.541,-3.1535,11.00260166,0,0,0,8.86,-3.07,9.376806493
27/10/2020 21:00,7.9113,3.5927,8.688852685,1.7413,-0.0973,1.744016336,6.17,3.69,7.189228053,9.8913,-3.6973,10.55972741,0,0,0,8.15,-3.6,8.909685741
27/10/2020 21:30,7.4924,3.1949,8.145148481,1.7424,-0.1051,1.745566891,5.75,3.3,6.629668167,9.2824,-4.0951,10.14558001,0,0,0,7.54,-3.99,8.530633036
27/10/2020 22:00,6.8834,0.6088,6.91027011,1.8434,-0.1212,1.847380037,5.04,0.73,5.09259266,8.0834,0.1488,8.084769446,0,0,0,6.24,0.27,6.245838615
27/10/2020 22:30,6.3908,0.4858,6.409237574,1.8608,-0.1342,1.865632944,4.53,0.62,4.572231403,7.6208,0.4058,7.631596575,0,0,0,5.76,0.54,5.785257125
27/10/2020 23:00,5.606,3.1386,6.424799293,1.866,-0.1114,1.869322326,3.74,3.25,4.954805748,6.886,-1.5814,7.065254557,0,0,0,5.02,-1.47,5.230802998
27/10/2020 23:30,5.0886,4.4228,6.742033061,1.7686,-0.0872,1.770748373,3.32,4.51,5.60022321,6.2486,-2.5672,6.755406561,0,0,0,4.48,-2.48,5.120624962
28/10/2020 00:00,5.0779,3.8959,6.400242591,1.5379,-0.0641,1.539235271,3.54,3.96,5.311609925,6.1779,-3.1541,6.936482914,0,0,0,4.64,-3.09,5.574737662
28/10/2020 00:30,5.1994,3.4865,6.260147172,1.7094,-0.0735,1.71097943,3.49,3.56,4.985348533,6.2894,-3.5535,7.223843479,0,0,0,4.58,-3.48,5.752112655
28/10/2020 01:00,5.464,3.4769,6.47642877,1.754,-0.0831,1.755967429,3.71,3.56,5.141760399,6.754,-3.5631,7.636242375,0,0,0,5,-3.48,6.091830595
28/10/2020 01:30,5.3738,3.4267,6.373382095,1.8138,-0.0933,1.816198043,3.56,3.52,5.006395909,6.7438,-3.6933,7.688907811,0,0,0,4.93,-3.6,6.104498341
28/10/2020 02:00,5.2266,3.4372,6.255532863,1.7966,-0.0828,1.798506992,3.43,3.52,4.914804167,6.4766,-3.6328,7.425872568,0,0,0,4.68,-3.55,5.874087163
28/10/2020 02:30,5.0783,3.5118,6.174291063,1.7383,-0.0882,1.740536162,3.34,3.6,4.910763688,6.2483,-3.6382,7.230335548,0,0,0,4.51,-3.55,5.739564443
28/10/2020 03:00,5.0396,2.7963,5.763407139,1.6996,-0.0837,1.701659734,3.34,2.88,4.410215414,6.1296,-2.3737,6.573161176,0,0,0,4.43,-2.29,4.986882794
28/10/2020 03:30,4.5957,0.8697,4.677268068,1.7357,-0.0803,1.737556497,2.86,0.95,3.013652269,5.4657,0.7597,5.518244339,0,0,0,3.73,0.84,3.823414704
28/10/2020 04:00,4.4818,0.8644,4.56439685,1.7318,-0.0856,1.733914242,2.75,0.95,2.909467305,5.4618,0.7544,5.513653834,0,0,0,3.73,0.84,3.823414704
28/10/2020 04:30,4.4275,0.8566,4.509603066,1.7775,-0.0934,1.779952193,2.65,0.95,2.815137652,5.3675,0.7466,5.419175935,0,0,0,3.59,0.84,3.68696352
28/10/2020 05:00,4.4899,0.8687,4.573165392,1.6499,-0.0813,1.651901843,2.84,0.95,2.994678614,5.4099,0.7587,5.46284209,0,0,0,3.76,0.84,3.852687374
28/10/2020 05:30,4.8579,0.9051,4.941497589,1.2279,-0.0449,1.228720644,3.63,0.95,3.752252657,5.8679,0.7951,5.921522981,0,0,0,4.64,0.84,4.715421508
28/10/2020 06:00,5.302,1.4698,5.501955656,0.902,-0.0202,0.902226158,4.4,1.49,4.645438623,6.432,1.3198,6.566010664,0,0,0,5.53,1.34,5.690035149
28/10/2020 06:30,5.404,1.4913,5.605996048,1.744,-0.0687,1.745352598,3.66,1.56,3.978592716,6.474,1.2713,6.59764198,0,0,0,4.73,1.34,4.916146865
28/10/2020 07:00,5.6814,1.4761,5.870023609,1.8014,-0.0839,1.803352758,3.88,1.56,4.181865612,7.0514,1.1561,7.145544708,0,0,0,5.25,1.24,5.394450852
28/10/2020 07:30,6.1951,0.5305,6.217772452,1.8351,-0.0695,1.836415601,4.36,0.6,4.401090774,7.7451,0.4705,7.759377827,0,0,0,5.91,0.54,5.934618775
28/10/2020 08:00,6.6086,0.7,6.645569499,1.8086,-0.06,1.809594971,4.8,0.76,4.859794234,8.2686,1.06,8.336266908,0,0,0,6.46,1.12,6.556370947
28/10/2020 08:30,6.9813,1.4348,7.127215496,1.5713,-0.0652,1.572652133,5.41,1.5,5.614098325,8.7213,1.0548,8.784854964,0,0,0,7.15,1.12,7.237188681
28/10/2020 09:00,7.9345,1.3727,8.052365835,1.8145,-0.0673,1.815747653,6.12,1.44,6.287129711,9.6245,1.0127,9.677632021,0,0,0,7.81,1.08,7.884319882
28/10/2020 09:30,7.9719,1.6978,8.150687974,1.7719,-0.0822,1.77380564,6.2,1.78,6.450457348,9.7519,0.0978,9.752390397,0,0,0,7.98,0.18,7.982029817
28/10/2020 10:00,8.5775,3.9183,9.430089137,2.1875,-0.0317,2.187729677,6.39,3.95,7.512296586,10.4975,-3.2317,10.9836875,0,0,0,8.31,-3.2,8.904835765
28/10/2020 10:30,8.917,3.6886,9.64980098,2.967,-0.1114,2.969090595,5.95,3.8,7.059922096,10.747,-3.4814,11.29682057,0,0,0,7.78,-3.37,8.478519918
28/10/2020 11:00,9.0782,3.7878,9.836724256,1.8482,-0.0922,1.850498333,7.23,3.88,8.205321444,11.6382,-3.4022,12.12529027,0,0,0,9.79,-3.31,10.33441822
28/10/2020 11:30,8.2369,3.8188,9.079083382,2.1069,-0.0612,2.107788664,6.13,3.88,7.254743276,10.6969,-3.3712,11.21555434,0,0,0,8.59,-3.31,9.205661302
28/10/2020 12:00,8.3846,3.657,9.147413086,3.4046,-0.113,3.406474741,4.98,3.77,6.24606276,10.4846,-3.353,11.0076994,0,0,0,7.08,-3.24,7.786141535
28/10/2020 12:30,7.7245,3.7455,8.584676494,2.6945,-0.1645,2.699516716,5.03,3.91,6.370949694,10.2045,-3.3045,10.72620811,0,0,0,7.51,-3.14,8.140006143
28/10/2020 13:00,8.5941,3.6408,9.333486993,3.0941,-0.1292,3.09679632,5.5,3.77,6.66805069,10.9941,-3.3892,11.50464738,0,0,0,7.9,-3.26,8.546203836
28/10/2020 13:30,8.8109,3.3628,9.43082089,4.1709,-0.2872,4.180776321,4.64,3.65,5.903566719,10.8809,-3.6472,11.47589006,0,0,0,6.71,-3.36,7.504245465
28/10/2020 14:00,8.746,3.8318,9.548570953,2.006,-0.1082,2.008915937,6.74,3.94,7.807124951,11.286,-3.2782,11.7524632,0,0,0,9.28,-3.17,9.806492747
28/10/2020 14:30,5.6086,2.4166,6.107073728,4.0086,-0.2534,4.01660124,1.6,2.67,3.112699793,7.9186,-4.2934,9.007636178,0,0,0,3.91,-4.04,5.622250439
28/10/2020 15:00,5.9663,0.3408,5.976025463,3.2363,-0.1992,3.242424761,2.73,0.54,2.782894177,6.5463,-0.1992,6.549330067,0,0,0,3.31,0,3.31
28/10/2020 15:30,8.3741,-0.0932,8.374618621,2.1041,-0.0932,2.106163111,6.27,0,6.27,10.0541,-0.0932,10.05453197,0,0,0,7.95,0,7.95
28/10/2020 16:00,8.6387,-0.1021,8.639303334,2.1687,-0.1021,2.171102047,6.47,0,6.47,10.3287,-0.1021,10.32920462,0,0,0,8.16,0,8.16
28/10/2020 16:30,9.3301,-0.1026,9.330664112,1.5101,-0.1026,1.513581438,7.82,0,7.82,11.3501,-0.1026,11.35056372,0,0,0,9.84,0,9.84
28/10/2020 17:00,9.963,1.043,10.01744568,1.133,-0.057,1.134432898,8.83,1.1,8.898252637,12.223,0.753,12.24617238,0,0,0,11.09,0.81,11.11954136
28/10/2020 17:30,11.0358,3.3894,11.5445621,1.0258,-0.0606,1.027588439,10.01,3.45,10.58785153,14.0258,-3.2506,14.39755069,0,0,0,13,-3.19,13.38566771
28/10/2020 18:00,11.5117,3.464,12.02158612,0.9317,-0.086,0.93566067,10.58,3.55,11.15969982,14.6317,-3.706,15.0937431,0,0,0,13.7,-3.62,14.17019407
28/10/2020 18:30,11.2965,3.7015,11.88747301,0.8765,-0.0685,0.879172622,10.42,3.77,11.08103335,14.3265,-3.4385,14.73335958,0,0,0,13.45,-3.37,13.86576359
28/10/2020 19:00,10.5236,3.8255,11.19734822,0.8936,-0.0745,0.896700178,9.63,3.9,10.38974976,13.4836,-3.2745,13.87551149,0,0,0,12.59,-3.2,12.99030793
28/10/2020 19:30,9.5685,4.0818,10.40275365,0.9885,-0.1082,0.994404088,8.58,4.19,9.54842919,12.5085,-3.0282,12.86983168,0,0,0,11.52,-2.92,11.88430898
28/10/2020 20:00,8.5697,4.5802,9.716892,0.9897,-0.1198,0.996924335,7.58,4.7,8.918878853,11.5597,-2.5498,11.83757341,0,0,0,10.57,-2.43,10.84572727
28/10/2020 20:30,8.3297,3.6922,9.111324982,0.9597,-0.1078,0.965735435,7.37,3.8,8.291978051,11.0697,-3.4078,11.58237277,0,0,0,10.11,-3.3,10.63494711
28/10/2020 21:00,7.8108,3.8513,8.708680057,0.8408,-0.0887,0.845465747,6.97,3.94,8.006528586,10.4608,-3.1587,10.92729254,0,0,0,9.62,-3.07,10.09798495
28/10/2020 21:30,7.4914,3.9617,8.474440445,0.7514,-0.0783,0.755468629,6.74,4.04,7.85806592,10.0814,-3.0283,10.52640617,0,0,0,9.33,-2.95,9.785264432
28/10/2020 22:00,7.0334,1.8264,7.266667222,0.6834,-0.0636,0.686353058,6.35,1.89,6.625299993,9.0034,0.2464,9.006771037,0,0,0,8.32,0.31,8.325773237
28/10/2020 22:30,6.4783,1.7427,6.708604488,0.5983,-0.0373,0.599461575,5.88,1.78,6.143516908,8.2083,1.5627,8.355729781,0,0,0,7.61,1.6,7.776380906
28/10/2020 23:00,5.9125,2.2621,6.330462279,0.5525,-0.0279,0.553203995,5.36,2.29,5.828696252,7.5025,2.0921,7.788734728,0,0,0,6.95,2.12,7.266147535
28/10/2020 23:30,5.3921,2.2569,5.845369109,0.6321,-0.0331,0.63296605,4.76,2.29,5.282205979,6.6621,2.1669,7.00564287,0,0,0,6.03,2.2,6.418792721
29/10/2020 00:00,5.101,2.3509,5.616665542,0.611,-0.0191,0.611298462,4.49,2.37,5.077105475,6.241,2.2509,6.634503132,0,0,0,5.63,2.27,6.070403611
29/10/2020 00:30,5.1725,2.3587,5.684911779,0.5825,-0.0113,0.582609595,4.59,2.37,5.165752607,6.3725,2.2587,6.760952739,0,0,0,5.79,2.27,6.219083534
29/10/2020 01:00,5.4715,4.1187,6.848430619,0.5615,-0.0113,0.561613693,4.91,4.13,6.415995636,7.0015,0.1687,7.003532105,0,0,0,6.44,0.18,6.442515037
29/10/2020 01:30,5.3563,5.572,7.72898012,0.4463,0.002,0.446304481,4.91,5.57,7.425159931,7.1463,-1.408,7.283685035,0,0,0,6.7,-1.41,6.846758357
29/10/2020 02:00,5.1757,5.5606,7.596587579,0.4857,-0.0094,0.485790953,4.69,5.57,7.281552032,6.9257,-1.4694,7.079862771,0,0,0,6.44,-1.46,6.603423355
29/10/2020 02:30,5.107,5.6269,7.598911278,0.417,-0.0031,0.417011523,4.69,5.63,7.32755075,6.857,-1.4031,6.999081269,0,0,0,6.44,-1.4,6.590417286
29/10/2020 03:00,4.7964,5.6097,7.380663049,0.5264,-0.0203,0.526791277,4.27,5.63,7.066102179,6.4764,-1.4903,6.645656555,0,0,0,5.95,-1.47,6.128898759
29/10/2020 03:30,4.644,5.212,6.980807976,0.784,-0.078,0.787870548,3.86,5.29,6.548564728,6.304,-1.838,6.566480031,0,0,0,5.52,-1.76,5.793789779
29/10/2020 04:00,4.5136,5.1212,6.82636612,0.8636,-0.0688,0.866336193,3.65,5.19,6.344966509,6.0836,-1.8288,6.352534801,0,0,0,5.22,-1.76,5.50872036
29/10/2020 04:30,4.4157,5.021,6.68646749,0.9657,-0.089,0.969792498,3.45,5.11,6.165598106,5.7757,-1.959,6.098884446,0,0,0,4.81,-1.87,5.160717004
29/10/2020 05:00,4.4165,4.9447,6.629896707,0.9665,-0.0853,0.970256842,3.45,5.03,6.099458992,5.6065,-1.9553,5.93767971,0,0,0,4.64,-1.87,5.002649298
29/10/2020 05:30,4.6581,4.7476,6.651135344,1.0281,-0.0924,1.032243852,3.63,4.84,6.05,5.7581,-2.1424,6.143744247,0,0,0,4.73,-2.05,5.155133364
29/10/2020 06:00,4.946,4.6248,6.771387675,1.036,-0.1052,1.041327537,3.91,4.73,6.136855873,6.056,-2.2852,6.472810444,0,0,0,5.02,-2.18,5.472915128
29/10/2020 06:30,5.4312,4.5467,7.083107675,1.1012,-0.1133,1.107013247,4.33,4.66,6.361171276,6.5412,-2.5833,7.032832739,0,0,0,5.44,-2.47,5.974487426
29/10/2020 07:00,5.8626,4.4764,7.37619385,1.1226,-0.1236,1.129383779,4.74,4.6,6.605119227,7.3226,-2.7036,7.805762213,0,0,0,6.2,-2.58,6.71538532
29/10/2020 07:30,6.0952,4.5925,7.631678668,1.0852,-0.0975,1.08957115,5.01,4.69,6.86266712,7.6952,-2.5675,8.112222833,0,0,0,6.61,-2.47,7.056415521
29/10/2020 08:00,6.4274,4.5147,7.854551983,1.1774,-0.0653,1.179209417,5.25,4.58,6.966986436,8.1174,-2.6953,8.553176302,0,0,0,6.94,-2.63,7.421623812
29/10/2020 08:30,6.7699,4.4942,8.125846396,1.1899,-0.0458,1.190781109,5.58,4.54,7.193608274,8.5199,-2.6758,8.930207257,0,0,0,7.33,-2.63,7.787541332
29/10/2020 09:00,6.5874,4.4933,7.973931505,1.2374,-0.0467,1.238280925,5.35,4.54,7.016701504,8.5674,-2.7467,8.996927456,0,0,0,7.33,-2.7,7.811459531
29/10/2020 09:30,6.5844,4.428,7.934828754,1.3344,-0.052,1.335412805,5.25,4.48,6.901659221,8.6644,-2.702,9.075936941,0,0,0,7.33,-2.65,7.794318444
29/10/2020 10:00,6.7268,4.419,8.048440796,1.4768,-0.061,1.478059282,5.25,4.48,6.901659221,8.8068,-2.711,9.214621383,0,0,0,7.33,-2.65,7.794318444
29/10/2020 10:30,6.7323,4.4311,8.059684268,1.4823,-0.0489,1.483106368,5.25,4.48,6.901659221,8.8123,-2.6989,9.216327495,0,0,0,7.33,-2.65,7.794318444
29/10/2020 11:00,6.7707,4.3644,8.055455658,1.6807,-0.0656,1.681979741,5.09,4.43,6.747814461,8.7907,-2.7756,9.218479368,0,0,0,7.11,-2.71,7.60895525
29/10/2020 11:30,6.6913,4.2752,7.940455323,1.9813,-0.0848,1.983113897,4.71,4.36,6.418231844,8.6413,-2.8748,9.106950133,0,0,0,6.66,-2.79,7.220782506
29/10/2020 12:00,6.6438,4.1678,7.842871622,1.9338,-0.1922,1.943327888,4.71,4.36,6.418231844,8.6438,-2.9822,9.143784516,0,0,0,6.71,-2.79,7.266925072
29/10/2020 12:30,6.9972,4.0748,8.097209574,2.1072,-0.1952,2.116221841,4.89,4.27,6.491918052,9.0172,-3.1152,9.540145014,0,0,0,6.91,-2.92,7.501633156
29/10/2020 13:00,7.255,4.0571,8.312345362,2.365,-0.2129,2.374563415,4.89,4.27,6.491918052,9.195,-2.9729,9.663651453,0,0,0,6.83,-2.76,7.366579939
29/10/2020 13:30,7.3371,-0.1987,7.339790058,1.8071,-0.1987,1.817991227,5.53,0,5.53,9.3471,-0.7887,9.380315885,0,0,0,7.54,-0.59,7.563048327
29/10/2020 14:00,6.8707,-0.1959,6.87349222,1.6907,-0.1959,1.702011545,5.18,0,5.18,8.9007,-0.7359,8.931069886,0,0,0,7.21,-0.54,7.230193635
29/10/2020 14:30,7.2376,4.0946,8.315563897,1.5376,-0.1854,1.548737202,5.7,4.28,7.128001122,9.2276,-0.9454,9.275903348,0,0,0,7.69,-0.76,7.727464008
29/10/2020 15:00,6.9939,4.1028,8.10848969,1.4639,-0.1772,1.474585721,5.53,4.28,6.992803444,9.3139,-3.4272,9.924436158,0,0,0,7.85,-3.25,8.49617561
29/10/2020 15:30,7.4414,3.8619,8.38383597,1.4014,-0.1681,1.411445915,6.04,4.03,7.261026098,9.7614,-3.0181,10.21733124,0,0,0,8.36,-2.85,8.832445867
29/10/2020 16:00,8.1548,-0.7075,8.18543336,1.2348,-0.1675,1.24610886,6.92,-0.54,6.941037386,10.2748,-0.9175,10.31568327,0,0,0,9.04,-0.75,9.071058373
29/10/2020 16:30,9.3161,0.4043,9.324868777,1.1761,-0.1357,1.183902741,8.14,0.54,8.157891885,11.5461,-0.7557,11.57080411,0,0,0,10.37,-0.62,10.3885177
29/10/2020 17:00,10.0255,0.4422,10.03524744,1.1455,-0.0978,1.149667382,8.88,0.54,8.896403768,12.3955,-0.7178,12.41626583,0,0,0,11.25,-0.62,11.26707149
29/10/2020 17:30,10.6678,0.4257,10.67629043,1.1578,-0.1143,1.163428266,9.51,0.54,9.525318892,13.1478,-0.8443,13.17488092,0,0,0,11.99,-0.73,12.01220213
29/10/2020 18:00,10.6347,-0.1368,10.63557983,1.1747,-0.1368,1.182638715,9.46,0,9.46,13.1147,-0.9068,13.14601241,0,0,0,11.94,-0.77,11.96480255
29/10/2020 18:30,10.3221,0.4035,10.32998358,1.1621,-0.1365,1.170089168,9.16,0.54,9.175903225,12.7521,-0.7965,12.7769506,0,0,0,11.59,-0.66,11.60877685
29/10/2020 19:00,9.762,0.4107,9.770635521,1.182,-0.1293,1.189051088,8.58,0.54,8.596976213,12.072,-0.6693,12.09053955,0,0,0,10.89,-0.54,10.90338021
29/10/2020 19:30,9.1473,0.4475,9.158239653,1.1973,-0.1425,1.205750198,7.95,0.59,7.971863019,11.3673,-0.6825,11.38777044,0,0,0,10.17,-0.54,10.18432619
29/10/2020 20:00,8.6347,0.5209,8.650397731,1.1747,-0.1491,1.184124529,7.46,0.67,7.490026702,10.7447,-0.1491,10.74573445,0,0,0,9.57,0,9.57
29/10/2020 20:30,8.1143,0.6127,8.137399202,1.1943,-0.1573,1.20461437,6.92,0.77,6.962707807,10.1243,-0.1573,10.1255219,0,0,0,8.93,0,8.93
29/10/2020 21:00,7.7493,0.6865,7.779648626,1.1893,-0.1535,1.199165018,6.56,0.84,6.613561824,9.6993,0.3865,9.706997617,0,0,0,8.51,0.54,8.527115573
29/10/2020 21:30,7.4291,0.6747,7.459674718,1.1991,-0.1653,1.210439961,6.23,0.84,6.286374154,9.3091,0.3747,9.316637961,0,0,0,8.11,0.54,8.127957923
29/10/2020 22:00,6.9066,0.794,6.952090301,1.1966,-0.156,1.206725967,5.71,0.95,5.788488576,8.7066,0.384,8.715063945,0,0,0,7.51,0.54,7.529389085
29/10/2020 22:30,6.4,0.9301,6.467231711,1.19,-0.1299,1.197068924,5.21,1.06,5.316737722,8.13,0.4601,8.143008781,0,0,0,6.94,0.59,6.965034099
29/10/2020 23:00,5.8024,1.3809,5.964455597,1.1824,-0.1291,1.189426992,4.62,1.51,4.860504089,7.4424,0.9209,7.499158257,0,0,0,6.26,1.05,6.347448306
29/10/2020 23:30,5.1924,1.7732,5.486825676,1.1824,-0.1368,1.19028736,4.01,1.91,4.44164384,6.8024,1.1232,6.894506799,0,0,0,5.62,1.26,5.759513868
30/10/2020 00:00,4.563,5.3095,7.000839896,1.163,-0.1405,1.171456038,3.4,5.45,6.423589339,6.413,-2.0105,6.720764782,0,0,0,5.25,-1.87,5.573096087
30/10/2020 00:30,4.624,5.3132,7.04354103,1.164,-0.1368,1.172011194,3.46,5.45,6.455548002,6.494,-2.0068,6.797005388,0,0,0,5.33,-1.87,5.648521931
30/10/2020 01:00,5.0245,5.319,7.316922936,1.1545,-0.131,1.161908452,3.87,5.45,6.684265105,7.0045,-2.001,7.284711473,0,0,0,5.85,-1.87,6.141612166
30/10/2020 01:30,5.0598,5.3277,7.347514092,1.1198,-0.1223,1.126458756,3.94,5.45,6.725035316,7.0898,-1.9923,7.364409232,0,0,0,5.97,-1.87,6.2560211
30/10/2020 02:00,4.8093,5.3594,7.200870423,1.1493,-0.1306,1.156696525,3.66,5.49,6.598158834,6.7893,-2.0006,7.07792306,0,0,0,5.64,-1.87,5.941927297
30/10/2020 02:30,4.7296,5.1858,7.018663534,1.1596,-0.1342,1.167339625,3.57,5.32,6.406816682,6.6796,-2.2142,7.037026204,0,0,0,5.52,-2.08,5.89888125
30/10/2020 03:00,4.6005,3.6768,5.88926638,1.1705,-0.1332,1.178054536,3.43,3.81,5.126499781,6.3505,-1.0332,6.433999727,0,0,0,5.18,-0.9,5.257604017
30/10/2020 03:30,4.4011,1.5792,4.675847928,1.1611,-0.1308,1.168444201,3.24,1.71,3.663563839,5.9211,1.0292,6.009881684,0,0,0,4.76,1.16,4.899306073
30/10/2020 04:00,4.2702,1.584,4.554521275,1.1702,-0.126,1.176963908,3.1,1.71,3.54035309,5.7202,1.084,5.822005156,0,0,0,4.55,1.21,4.708141884
30/10/2020 04:30,4.2558,1.5862,4.541790845,1.1558,-0.1238,1.162411321,3.1,1.71,3.54035309,5.6458,1.0862,5.749338056,0,0,0,4.49,1.21,4.650182792
30/10/2020 05:00,4.2465,1.5907,4.534654203,1.1465,-0.1193,1.152690219,3.1,1.71,3.54035309,5.6365,1.0907,5.741059026,0,0,0,4.49,1.21,4.650182792
30/10/2020 05:30,4.6853,1.2026,4.837177157,1.1153,-0.1174,1.121461925,3.57,1.32,3.806218596,6.0853,0.7526,6.131662324,0,0,0,4.97,0.87,5.045572316
30/10/2020 06:00,4.9491,1.1579,5.082747605,1.0991,-0.1121,1.104801892,3.85,1.27,4.054059694,6.4091,0.6979,6.446985902,0,0,0,5.31,0.81,5.371424392
30/10/2020 06:30,5.4284,1.3512,5.594038613,1.0584,-0.0988,1.063001411,4.37,1.45,4.604280617,6.9984,0.8412,7.048774362,0,0,0,5.94,0.94,6.013917193
30/10/2020 07:00,5.774,1.9787,6.1036325,0.964,-0.0713,0.966633172,4.81,2.05,5.228632708,7.464,1.3987,7.593922418,0,0,0,6.5,1.47,6.664150358
30/10/2020 07:30,6.0508,2.0576,6.391079596,0.9908,-0.0524,0.99218466,5.06,2.11,5.482307908,7.7808,1.4676,7.917998383,0,0,0,6.79,1.52,6.958052889
30/10/2020 08:00,6.1806,4.2791,7.517347482,1.0106,-0.0009,1.010600401,5.17,4.28,6.71172854,8.2106,-1.6409,8.372962747,0,0,0,7.2,-1.64,7.384416023
30/10/2020 08:30,6.6905,4.7223,8.18919456,1.0705,0.0123,1.070570661,5.62,4.71,7.33270073,8.8505,-2.6077,9.226670556,0,0,0,7.78,-2.62,8.209311786
30/10/2020 09:00,6.8139,4.7443,8.30286792,1.1939,0.0343,1.194392607,5.62,4.71,7.33270073,8.9739,-2.5057,9.317156954,0,0,0,7.78,-2.54,8.184130986
30/10/2020 09:30,7.0548,4.6811,8.466575474,1.3448,0.0411,1.345427906,5.71,4.64,7.357560737,9.2048,-2.4989,9.53796856,0,0,0,7.86,-2.54,8.260217915
30/10/2020 10:00,7.1258,4.7055,8.53924797,1.3158,0.0655,1.317429273,5.81,4.64,7.435435428,9.3058,-2.3745,9.60396605,0,0,0,7.99,-2.44,8.354262385
30/10/2020 10:30,7.1118,4.7105,8.530328803,1.5618,0.0705,1.563390383,5.55,4.64,7.234092894,9.2018,-2.3695,9.501981556,0,0,0,7.64,-2.44,8.020174562
30/10/2020 11:00,7.0952,4.5851,8.447781073,2.0752,0.0651,2.076220858,5.02,4.52,6.755057365,8.9952,-2.4849,9.332113965,0,0,0,6.92,-2.55,7.37488305
30/10/2020 11:30,6.6796,4.3719,7.9831426,2.4496,-0.0581,2.450288916,4.23,4.43,6.125177548,8.4196,-2.7081,8.844403302,0,0,0,5.97,-2.65,6.531722591
30/10/2020 12:00,6.5974,4.2997,7.874840116,2.5474,-0.1303,2.550730258,4.05,4.43,6.002282899,8.3474,-2.7803,8.79824726,0,0,0,5.8,-2.65,6.376715455
30/10/2020 12:30,7.0272,4.4447,8.314860067,2.1572,-0.1053,2.15976849,4.87,4.55,6.664788069,8.9672,-2.6753,9.357772488,0,0,0,6.81,-2.57,7.278804847
30/10/2020 13:00,7.1499,4.5077,8.452244039,1.7199,-0.0423,1.720420094,5.43,4.55,7.0843066,9.2399,-2.5523,9.585926523,0,0,0,7.52,-2.51,7.927830725
30/10/2020 13:30,7.011,4.5951,8.382664553,1.851,-0.0449,1.851544493,5.16,4.64,6.939394786,9.001,-2.5549,9.35657603,0,0,0,7.15,-2.51,7.577770121
30/10/2020 14:00,7.3102,4.5996,8.636859626,1.6402,-0.0404,1.640697474,5.67,4.64,7.326561267,9.3502,-2.5504,9.691789319,0,0,0,7.71,-2.51,8.108279719
30/10/2020 14:30,7.3491,4.6185,8.679850981,1.4591,-0.0215,1.459258394,5.89,4.64,7.498113096,9.4691,-2.5315,9.801650221,0,0,0,8.01,-2.51,8.394057422
30/10/2020 15:00,7.219,4.5538,8.535282974,1.589,-0.0162,1.589082578,5.63,4.57,7.251330912,9.249,-2.5762,9.60108366,0,0,0,7.66,-2.56,8.07645962
30/10/2020 15:30,7.2539,4.722,8.65542311,1.1339,-0.008,1.133928221,6.12,4.73,7.734810922,9.4439,-2.478,9.763592126,0,0,0,8.31,-2.47,8.669313698
30/10/2020 16:00,7.6305,4.8012,9.015323161,0.6805,0.0112,0.680592161,6.95,4.79,8.440770107,10.0405,-2.4588,10.33718229,0,0,0,9.36,-2.47,9.680418379
30/10/2020 16:30,8.3653,4.8267,9.657912662,0.2953,0.0367,0.297571806,8.07,4.79,9.384508511,11.0053,-2.5133,11.2886361,0,0,0,10.71,-2.55,11.0093869
30/10/2020 17:00,9.2962,4.8339,10.47787782,0.1162,0.1039,0.155877035,9.18,4.73,10.32692113,12.1962,-2.5661,12.46323247,0,0,0,12.08,-2.67,12.37155204
30/10/2020 17:30,10.4015,2.2154,10.63481074,0.1315,0.0854,0.156797353,10.27,2.13,10.48855567,13.1715,-0.1246,13.17208933,0,0,0,13.04,-0.21,13.04169084
30/10/2020 18:00,10.5395,1.7082,10.67703177,0.1595,0.0682,0.173468989,10.38,1.64,10.50875825,13.2795,0.8882,13.3091705,0,0,0,13.12,0.82,13.14560002
30/10/2020 18:30,10.2487,1.8129,10.40780755,0.1787,0.0629,0.189446826,10.07,1.75,10.22092951,12.9587,0.9929,12.9966825,0,0,0,12.78,0.93,12.81379335
30/10/2020 19:00,9.734,1.8921,9.916188704,0.204,0.0521,0.210547881,9.53,1.84,9.706003297,12.324,1.1021,12.37318069,0,0,0,12.12,1.05,12.16539765
30/10/2020 19:30,9.1905,1.8754,9.379894211,0.3405,0.0354,0.34233523,8.85,1.84,9.039253288,11.6405,1.1754,11.69969253,0,0,0,11.3,1.14,11.35735885
30/10/2020 20:00,8.5339,1.8568,8.733564876,0.4539,0.0168,0.454210799,8.08,1.84,8.286857064,10.8439,1.3068,10.9223575,0,0,0,10.39,1.29,10.46977555
30/10/2020 20:30,8.0806,0.9418,8.135298618,0.7006,-0.0082,0.700647986,7.38,0.95,7.440893764,10.1906,0.5318,10.20446665,0,0,0,9.49,0.54,9.505351124
30/10/2020 21:00,7.5647,0.9211,7.620571586,0.8847,-0.0289,0.885171904,6.68,0.95,6.74721424,9.5747,0.5111,9.588331622,0,0,0,8.69,0.54,8.70676174
30/10/2020 21:30,7.0745,0.9752,7.141397993,1.0445,-0.0548,1.045936561,6.03,1.03,6.117336022,8.9445,0.4852,8.957650322,0,0,0,7.9,0.54,7.918434189
30/10/2020 22:00,6.4323,2.2559,6.816419009,1.3023,-0.0841,1.305012682,5.13,2.34,5.638483839,8.2623,-0.4341,8.273695915,0,0,0,6.96,-0.35,6.968794731
30/10/2020 22:30,5.6188,4.9428,7.483460782,1.4488,-0.0772,1.450855362,4.17,5.02,6.526047809,7.5188,-2.1072,7.808498273,0,0,0,6.07,-2.03,6.400453109
30/10/2020 23:00,5.1415,4.7966,7.031528554,1.5715,-0.0934,1.574273105,3.57,4.89,6.054502457,6.9215,-2.3634,7.313878712,0,0,0,5.35,-2.27,5.811660692
30/10/2020 23:30,4.8998,2.5873,5.540953107,1.6698,-0.1127,1.673598916,3.23,2.7,4.20985748,6.4098,-1.2427,6.529153033,0,0,0,4.74,-1.13,4.872832852
31/10/2020 00:00,4.5907,1.1964,4.744038306,1.7107,-0.1036,1.713834137,2.88,1.3,3.159810121,5.8907,0.8664,5.954073853,0,0,0,4.18,0.97,4.291072127
31/10/2020 00:30,4.4655,2.0126,4.89808626,1.7255,-0.0974,1.728246802,2.74,2.11,3.458279919,5.7655,1.6826,6.006008076,0,0,0,4.04,1.78,4.414748011
31/10/2020 01:00,4.8119,2.1576,5.27348266,1.7419,-0.1024,1.744907267,3.07,2.26,3.812151623,6.1819,1.7676,6.429642087,0,0,0,4.44,1.87,4.81772768
31/10/2020 01:30,4.7676,2.1587,5.233545209,1.7576,-0.1013,1.760516813,3.01,2.26,3.764000531,6.1576,1.7687,6.406585475,0,0,0,4.4,1.87,4.780889039
31/10/2020 02:00,4.5595,2.1553,5.043248788,1.7495,-0.1047,1.752630121,2.81,2.26,3.606064337,5.9195,1.7653,6.177116183,0,0,0,4.17,1.87,4.570098467
31/10/2020 02:30,4.3596,2.1559,4.863539552,1.7496,-0.1041,1.752694203,2.61,2.26,3.452491854,5.6896,1.7659,5.957344288,0,0,0,3.94,1.87,4.361249821
31/10/2020 03:00,4.1322,2.1448,4.655667931,1.6722,-0.1152,1.676163441,2.46,2.26,3.340538879,5.4422,1.7548,5.718117162,0,0,0,3.77,1.87,4.20830132
31/10/2020 03:30,3.8788,2.1437,4.431764787,1.6688,-0.1163,1.672847611,2.21,2.26,3.160965043,5.1388,1.7537,5.4298001,0,0,0,3.47,1.87,3.941801619
31/10/2020 04:00,3.7132,2.1376,4.284528912,1.6832,-0.1224,1.687644512,2.03,2.26,3.037844631,4.9432,1.7476,5.243026988,0,0,0,3.26,1.87,3.758257575
31/10/2020 04:30,3.6927,2.1364,4.266173725,1.6627,-0.1236,1.667287693,2.03,2.26,3.037844631,4.9227,1.7464,5.223302428,0,0,0,3.26,1.87,3.758257575
31/10/2020 05:00,3.7155,2.0818,4.258970708,1.6055,-0.1282,1.610610285,2.11,2.21,3.055519596,4.9555,1.7418,5.252699067,0,0,0,3.35,1.87,3.836587025
31/10/2020 05:30,3.8442,2.0088,4.337412948,1.6842,-0.1212,1.688555323,2.16,2.13,3.033562262,5.1442,1.6088,5.389900841,0,0,0,3.46,1.73,3.868397601
31/10/2020 06:00,4.0602,1.914,4.488721426,1.6902,-0.136,1.695662714,2.37,2.05,3.133592188,5.3902,1.504,5.596094356,0,0,0,3.7,1.64,4.047171852
31/10/2020 06:30,4.4263,1.8884,4.81229532,1.6863,-0.1216,1.690678636,2.74,2.01,3.398190695,5.8463,1.3884,6.00889992,0,0,0,4.16,1.51,4.425573409
31/10/2020 07:00,4.5439,4.0908,6.11405527,1.6839,-0.1392,1.689643705,2.86,4.23,5.106123774,6.2739,-1.3892,6.425861643,0,0,0,4.59,-1.25,4.75716302
31/10/2020 07:30,4.8042,4.8761,6.845194581,1.6842,-0.1439,1.690336313,3.12,5.02,5.910566809,6.7042,-2.4139,7.12553232,0,0,0,5.02,-2.27,5.509382906
31/10/2020 08:00,4.9268,4.8743,6.930523698,1.6868,-0.0957,1.689512572,3.24,4.97,5.932832376,6.8668,-2.3657,7.262883637,0,0,0,5.18,-2.27,5.655554792
31/10/2020 08:30,5.4903,4.3275,6.990754633,1.6903,-0.0725,1.691854113,3.8,4.4,5.813776741,7.5003,-3.0725,8.105230184,0,0,0,5.81,-3,6.538814877
31/10/2020 09:00,5.9173,4.922,7.696786556,1.4773,-0.048,1.478079595,4.44,4.97,6.664420455,8.1173,-2.398,8.464098492,0,0,0,6.64,-2.35,7.043585735
31/10/2020 09:30,5.4888,4.815,7.301448517,2.3488,-0.065,2.349699223,3.14,4.88,5.802930294,7.4288,-2.415,7.811484778,0,0,0,5.08,-2.35,5.597222526
31/10/2020 10:00,5.6466,4.6043,7.285854106,3.2766,-0.1157,3.278642105,2.37,4.72,5.281600136,7.2866,-2.6057,7.738489003,0,0,0,4.01,-2.49,4.720190674
31/10/2020 10:30,4.1434,4.2238,5.916776994,4.7434,-0.2962,4.752639056,-0.6,4.52,4.559649109,5.6234,-2.9162,6.334575755,0,0,0,0.88,-2.62,2.763837911
31/10/2020 11:00,4.9347,3.9109,6.296538962,4.9847,-0.3791,4.999095008,-0.05,4.29,4.290291365,6.2347,-3.2591,7.035141569,0,0,0,1.25,-2.88,3.139570034
31/10/2020 11:30,5.3731,2.6331,5.983595844,8.1731,-0.6469,8.198661063,-2.8,3.28,4.312586231,5.2031,-4.4069,6.818578827,0,0,0,-2.97,-3.76,4.791502896
31/10/2020 12:00,2.8742,2.9644,4.129006297,7.8842,-0.6856,7.91395331,-5.01,3.65,6.198596615,2.7842,-4.1256,4.977182436,0,0,0,-5.1,-3.44,6.151715208
31/10/2020 12:30,3.4343,2.1406,4.046799334,8.9443,-0.7394,8.974810017,-5.51,2.88,6.217274322,2.9543,-4.4494,5.340884651,0,0,0,-5.99,-3.71,7.045864035
31/10/2020 13:00,3.0862,0.0366,3.086417017,8.2062,-0.7434,8.239803517,-5.12,0.78,5.179073276,2.8962,-0.6934,2.978049362,0,0,0,-5.31,0.05,5.3102354
31/10/2020 13:30,3.7917,-0.0406,3.791917358,7.7717,-0.6806,7.801444562,-3.98,0.64,4.031128874,3.8017,-0.6306,3.85364493,0,0,0,-3.97,0.05,3.970314849
31/10/2020 14:00,4.9219,1.1714,5.059375215,4.9819,-0.3786,4.996265162,-0.06,1.55,1.551160856,5.8819,0.6014,5.912565397,0,0,0,0.9,0.98,1.33056379
31/10/2020 14:30,5.7089,1.1624,5.826037502,4.7289,-0.3476,4.74165804,0.98,1.51,1.800138884,6.6689,0.6324,6.69881758,0,0,0,1.94,0.98,2.173476478
31/10/2020 15:00,3.8903,1.4996,4.169320598,4.8303,-0.3004,4.839632037,-0.94,1.8,2.030664916,5.4603,0.9596,5.54397946,0,0,0,0.63,1.26,1.408722826
31/10/2020 15:30,5.9955,1.908,6.291779101,2.7155,-0.172,2.720941795,3.28,2.08,3.88391555,7.5055,1.228,7.605295145,0,0,0,4.79,1.4,4.990400786
31/10/2020 16:00,6.6027,4.4174,7.944121729,2.3127,-0.1526,2.317729072,4.29,4.57,6.268093809,8.6927,-2.8226,9.139480513,0,0,0,6.38,-2.67,6.916162231
31/10/2020 16:30,7.2779,2.8748,7.825107248,1.8879,-0.1452,1.893475495,5.39,3.02,6.178389758,9.4579,-0.6952,9.483415811,0,0,0,7.57,-0.55,7.589953887
31/10/2020 17:00,8.4337,2.5589,8.813357187,1.5037,-0.0611,1.504940829,6.93,2.62,7.408731335,10.9037,-0.3911,10.91071184,0,0,0,9.4,-0.33,9.40579077
31/10/2020 17:30,9.1213,4.3877,10.12175997,1.3913,-0.0523,1.392282651,7.73,4.44,8.914398465,12.1213,-3.0923,12.50952569,0,0,0,10.73,-3.04,11.15233159
31/10/2020 18:00,9.7477,0.7493,9.776456709,1.2577,-0.0707,1.259685588,8.49,0.82,8.529507606,12.3677,-0.6107,12.38276858,0,0,0,11.11,-0.54,11.12311557
31/10/2020 18:30,9.1346,3.1117,9.650056686,1.1546,-0.0483,1.155609817,7.98,3.16,8.582889956,11.9246,-2.3383,12.15169667,0,0,0,10.77,-2.29,11.01076746
31/10/2020 19:00,8.6081,4.1672,9.56373052,1.0681,-0.0328,1.068603505,7.54,4.2,8.630851638,11.3881,-1.8828,11.54269282,0,0,0,10.32,-1.85,10.48450762
31/10/2020 19:30,7.9478,3.7424,8.784821148,1.0178,-0.0176,1.01795216,6.93,3.76,7.884319882,10.4578,0.1724,10.45922094,0,0,0,9.44,0.19,9.441911883
31/10/2020 20:00,7.4905,5.3084,9.180778878,1.2405,-0.0416,1.241197329,6.25,5.35,8.2270894,10.1105,-2.1616,10.33899051,0,0,0,8.87,-2.12,9.119830042
31/10/2020 20:30,7.0714,4.8244,8.560346565,1.4414,-0.0756,1.443381211,5.63,4.9,7.463705514,9.5314,-2.6556,9.894432643,0,0,0,8.09,-2.58,8.491436863
31/10/2020 21:00,6.7679,4.9371,8.377316206,1.3179,-0.0629,1.319400174,5.45,5,7.396113844,9.1979,-2.5329,9.540280228,0,0,0,7.88,-2.47,8.258044563
31/10/2020 21:30,6.4489,4.912,8.106543974,1.3689,-0.088,1.371725632,5.08,5,7.127860829,8.8089,-2.558,9.172790372,0,0,0,7.44,-2.47,7.83929206
31/10/2020 22:00,6.1746,1.7125,6.407678317,1.3446,-0.0775,1.346831619,4.83,1.79,5.151019317,8.1246,0.5125,8.140748209,0,0,0,6.78,0.59,6.805622675
31/10/2020 22:30,5.8531,1.3675,6.010726733,1.4331,-0.0825,1.435472696,4.42,1.45,4.651763107,7.6731,0.8075,7.715472757,0,0,0,6.24,0.89,6.303150006
31/10/2020 23:00,5.4439,2.3372,5.924403012,1.2139,-0.0528,1.215047756,4.23,2.39,4.85849771,7.2339,1.7672,7.446630449,0,0,0,6.02,1.82,6.289101685
31/10/2020 23:30,4.8438,2.2435,5.338135507,1.4538,-0.0765,1.455811351,3.39,2.32,4.107858323,6.4738,1.6935,6.691638715,0,0,0,5.02,1.77,5.322903343
01/11/2020 00:00,4.5447,1.9674,4.952268253,1.6847,-0.1126,1.68845872,2.86,2.08,3.536382332,6.0547,1.4774,6.232343287,0,0,0,4.37,1.59,4.650268809
01/11/2020 00:30,4.4432,3.9312,5.932651994,1.6932,-0.1088,1.696691981,2.75,4.04,4.887136176,6.1832,-0.6588,6.218197462,0,0,0,4.49,-0.55,4.523560545
01/11/2020 01:00,4.8318,4.8749,6.863741054,1.7118,-0.1151,1.71566525,3.12,4.99,5.885108325,6.7718,-2.2551,7.137419089,0,0,0,5.06,-2.14,5.493923916
01/11/2020 01:30,4.8213,4.9386,6.901789887,1.7013,-0.1114,1.704943298,3.12,5.05,5.936067722,6.7613,-2.2514,7.126287929,0,0,0,5.06,-2.14,5.493923916
01/11/2020 02:00,4.5672,4.926,6.717498927,1.7172,-0.124,1.721671235,2.85,5.05,5.798706752,6.4672,-2.314,6.868716899,0,0,0,4.75,-2.19,5.230544905
01/11/2020 02:30,4.3656,4.9269,6.582765906,1.7256,-0.1231,1.729985251,2.64,5.05,5.698429608,6.2156,-2.3131,6.632052093,0,0,0,4.49,-2.19,4.99561808
01/11/2020 03:00,4.1379,4.8691,6.389863161,1.7279,-0.1209,1.732124482,2.41,4.99,5.541497992,5.9479,-2.2609,6.363111127,0,0,0,4.22,-2.14,4.731595925
01/11/2020 03:30,3.8841,4.8706,6.229685158,1.7341,-0.1194,1.738205733,2.15,4.99,5.433470346,5.6341,-2.2194,6.055478443,0,0,0,3.9,-2.1,4.429446918
01/11/2020 04:00,3.7539,4.8694,6.148399919,1.7339,-0.1206,1.738089057,2.02,4.99,5.383353973,5.4639,-2.2206,5.897903659,0,0,0,3.73,-2.1,4.280525669
01/11/2020 04:30,3.7341,4.8745,6.140378902,1.7141,-0.1155,1.717986921,2.02,4.99,5.383353973,5.3841,-2.2155,5.822110705,0,0,0,3.67,-2.1,4.22834483
01/11/2020 05:00,3.6701,4.8124,6.052175458,1.7201,-0.1176,1.724115359,1.95,4.93,5.301641255,5.3901,-2.2576,5.843794638,0,0,0,3.67,-2.14,4.248352622
01/11/2020 05:30,3.5367,5.7949,6.788896295,1.6867,-0.1151,1.690622637,1.85,5.91,6.192786126,5.2867,-1.2951,5.443021303,0,0,0,3.6,-1.18,3.78845615
01/11/2020 06:00,3.6013,6.0209,7.015739341,1.6813,-0.1291,1.68624924,1.92,6.15,6.4427401,5.3813,-1.1291,5.498477653,0,0,0,3.7,-1,3.832753579
01/11/2020 06:30,3.9154,6.0505,7.206865297,1.6154,-0.0995,1.618461433,2.3,6.15,6.566010966,5.7854,-1.1595,5.900448577,0,0,0,4.17,-1.06,4.302615484
01/11/2020 07:00,4.3786,3.5752,5.652803994,1.5986,-0.1048,1.602031523,2.78,3.68,4.612027754,6.1986,0.3252,6.207124697,0,0,0,4.6,0.43,4.620054112
01/11/2020 07:30,4.616,3.151,5.588940597,1.566,-0.089,1.568527016,3.05,3.24,4.449730329,6.526,-0.779,6.572329648,0,0,0,4.96,-0.69,5.007763972
01/11/2020 08:00,4.2797,5.1757,6.715929018,1.7797,-0.0643,1.780861191,2.5,5.24,5.805824661,6.2197,-2.2943,6.629365021,0,0,0,4.44,-2.23,4.968551097
01/11/2020 08:30,4.6313,5.2091,6.970198168,1.9213,-0.0309,1.921548464,2.71,5.24,5.899296568,6.6013,-2.2609,6.977738208,0,0,0,4.68,-2.23,5.184139273
01/11/2020 09:00,5.1239,5.1406,7.258107162,2.0639,-0.0294,2.064109389,3.06,5.17,6.007703388,7.1339,-2.2594,7.483142226,0,0,0,5.07,-2.23,5.538754373
01/11/2020 09:30,4.9476,5.1169,7.117683006,2.6276,-0.0531,2.628136482,2.32,5.17,5.666683333,6.7376,-2.3331,7.130119871,0,0,0,4.11,-2.28,4.700053191
01/11/2020 10:00,5.9595,4.9068,7.719606628,2.9895,-0.0732,2.990396042,2.97,4.98,5.798387707,7.7795,-2.5132,8.17537733,0,0,0,4.79,-2.44,5.375658099
01/11/2020 10:30,4.8089,4.6344,6.678561415,4.1789,-0.2456,4.186110912,0.63,4.88,4.920497942,6.6389,-2.7256,7.176620972,0,0,0,2.46,-2.48,3.493136127
01/11/2020 11:00,5.4085,4.6246,7.116094252,3.5585,-0.2554,3.567653488,1.85,4.88,5.218898351,7.0085,-2.7354,7.52339587,0,0,0,3.45,-2.48,4.248870438
01/11/2020 11:30,6.5695,4.7015,8.078516726,2.4695,-0.1785,2.47594275,4.1,4.88,6.373727324,8.7595,-2.7985,9.195675206,0,0,0,6.29,-2.62,6.813846197
01/11/2020 12:00,7.085,4.7263,8.516756231,2.155,-0.1537,2.160474182,4.93,4.88,6.936807623,9.475,-2.7237,9.858710194,0,0,0,7.32,-2.57,7.758047435
01/11/2020 12:30,7.7633,4.6061,9.026903351,2.1833,-0.1539,2.188717455,5.58,4.76,7.334439311,10.2933,-2.8839,10.68966342,0,0,0,8.11,-2.73,8.557160744
01/11/2020 13:00,7.8495,4.6071,9.101649337,2.0795,-0.1529,2.085113584,5.77,4.76,7.480006684,10.4095,-2.9229,10.81207818,0,0,0,8.33,-2.77,8.778485063
01/11/2020 13:30,7.8564,4.5878,9.097853032,2.0464,-0.1722,2.053632343,5.81,4.76,7.510905405,10.3764,-2.9422,10.78546326,0,0,0,8.33,-2.77,8.778485063
01/11/2020 14:00,7.8602,4.589,9.101739671,1.8702,-0.171,1.878001342,5.99,4.76,7.6509934,10.4002,-3.011,10.82729334,0,0,0,8.53,-2.84,8.990355944
01/11/2020 14:30,7.9803,4.3684,9.097697876,1.8203,-0.1616,1.827459069,6.16,4.53,7.646338993,10.5103,-3.2816,11.01069047,0,0,0,8.69,-3.12,9.233119733
01/11/2020 15:00,7.9875,4.3492,9.094817034,1.7675,-0.1808,1.776723076,6.22,4.53,7.694757956,10.5575,-3.3808,11.08560395,0,0,0,8.79,-3.2,9.354362619
01/11/2020 15:30,8.1587,4.3601,9.25066796,1.7487,-0.1699,1.756934176,6.41,4.53,7.84914008,10.7487,-3.3699,11.26458067,0,0,0,9,-3.2,9.551963149
01/11/2020 16:00,8.3034,4.2716,9.337720178,1.7334,-0.1784,1.742556203,6.57,4.45,7.93520006,10.9134,-3.3784,11.42435495,0,0,0,9.18,-3.2,9.721748814
01/11/2020 16:30,8.767,4.339,9.78198395,1.697,-0.111,1.700626355,7.07,4.45,8.353885324,11.487,-3.241,11.93546187,0,0,0,9.79,-3.13,10.27818077
01/11/2020 17:00,9.2605,4.2961,10.2084933,1.7105,-0.1039,1.713652666,7.55,4.4,8.738563955,12.0905,-3.2739,12.52591759,0,0,0,10.38,-3.17,10.85326218
01/11/2020 17:30,9.7413,4.1629,10.59351982,1.6613,-0.1171,1.665421898,8.08,4.28,9.143566044,12.6813,-3.4171,13.13361877,0,0,0,11.02,-3.3,11.50349512
01/11/2020 18:00,9.6681,4.1545,10.52292867,1.5881,-0.1255,1.593051117,8.08,4.28,9.143566044,12.6081,-3.4255,13.0651535,0,0,0,11.02,-3.3,11.50349512
01/11/2020 18:30,9.1615,4.243,10.09634247,1.7015,-0.137,1.707006517,7.46,4.38,8.650780312,11.9315,-3.297,12.37864699,0,0,0,10.23,-3.16,10.706937
01/11/2020 19:00,8.5662,4.3344,9.600354462,1.6862,-0.1356,1.69164352,6.88,4.47,8.204590179,11.1862,-3.1556,11.62277427,0,0,0,9.5,-3.02,9.968470294
01/11/2020 19:30,8.1428,4.4243,9.267125894,1.7828,-0.1357,1.787957027,6.36,4.56,7.825803473,10.6428,-3.0757,11.07831767,0,0,0,8.86,-2.94,9.335052223
01/11/2020 20:00,7.7129,4.5161,8.937784156,1.6029,-0.1439,1.609346333,6.11,4.66,7.684250126,10.1429,-2.9739,10.56988655,0,0,0,8.54,-2.83,8.996693837
01/11/2020 20:30,7.2759,4.6307,8.624505974,1.4759,-0.1393,1.482459207,5.8,4.77,7.509520624,9.6659,-2.8293,10.07147265,0,0,0,8.19,-2.69,8.620452424
01/11/2020 21:00,6.8163,4.6648,8.259679457,1.6163,-0.1552,1.623734193,5.2,4.82,7.090303238,9.0663,-2.8452,9.502260717,0,0,0,7.45,-2.69,7.920770165
01/11/2020 21:30,6.4996,4.4413,7.872099202,1.6396,-0.1687,1.648256003,4.86,4.61,6.698634189,8.6596,-3.0487,9.180590605,0,0,0,7.02,-2.88,7.587806007
01/11/2020 22:00,5.9983,2.3367,6.437372894,1.7583,-0.1533,1.764970192,4.24,2.49,4.917082468,7.8283,-1.1533,7.912798606,0,0,0,6.07,-1,6.151820869
01/11/2020 22:30,5.685,1.3021,5.832211365,1.595,-0.1479,1.601842505,4.09,1.45,4.339423925,7.335,0.7621,7.374484484,0,0,0,5.74,0.91,5.811686502
01/11/2020 23:00,5.2202,1.0424,5.323258945,1.7602,-0.1376,1.765570106,3.46,1.18,3.655680511,6.7202,0.5624,6.743692001,0,0,0,4.96,0.7,5.009151625
01/11/2020 23:30,4.7487,1.0484,4.863054004,1.7787,-0.1316,1.783561675,2.97,1.18,3.195825402,6.1687,0.6484,6.202683472,0,0,0,4.39,0.78,4.458755432
02/11/2020 00:00,4.3962,1.5093,4.648070667,1.7462,-0.1207,1.750366513,2.65,1.63,3.111173412,5.7962,1.0793,5.895830979,0,0,0,4.05,1.2,4.224038352
02/11/2020 00:30,4.3355,2.102,4.818190973,1.7655,-0.108,1.768800229,2.57,2.21,3.389542742,5.7555,1.572,5.966319154,0,0,0,3.99,1.68,4.329260907
02/11/2020 01:00,4.7022,4.0283,6.191759502,1.7622,-0.1117,1.765736597,2.94,4.14,5.077716022,6.4322,-1.1517,6.534493839,0,0,0,4.67,-1.04,4.784401739
02/11/2020 01:30,4.6823,4.7943,6.701436098,1.7423,-0.1057,1.745503303,2.94,4.9,5.714332857,6.5823,-2.4557,7.025463385,0,0,0,4.84,-2.35,5.380343855
02/11/2020 02:00,4.4672,4.8347,6.582567883,1.7572,-0.1053,1.760352218,2.71,4.94,5.634509739,6.3072,-2.4553,6.76825457,0,0,0,4.55,-2.35,5.121035052
02/11/2020 02:30,4.2738,4.832,6.450859667,1.7038,-0.108,1.707219506,2.57,4.94,5.568527633,6.0838,-2.458,6.561584141,0,0,0,4.38,-2.35,4.970603585
02/11/2020 03:00,4.1176,4.8228,6.341453272,1.7776,-0.1172,1.781459402,2.34,4.94,5.466186971,5.8576,-2.4672,6.355985651,0,0,0,4.08,-2.35,4.708386135
02/11/2020 03:30,3.8942,4.8217,6.197869354,1.7542,-0.1183,1.758184441,2.14,4.94,5.38360474,5.6242,-2.4083,6.118131621,0,0,0,3.87,-2.29,4.496776623
02/11/2020 04:00,3.7439,4.8988,6.165632867,1.7039,-0.1112,1.707524714,2.04,5.01,5.40940847,5.4439,-2.4012,5.949941903,0,0,0,3.74,-2.29,4.385396219
02/11/2020 04:30,3.7353,4.9256,6.181747443,1.6053,-0.0844,1.607517169,2.13,5.01,5.443987509,5.4653,-2.3044,5.93125311,0,0,0,3.86,-2.22,4.452864247
02/11/2020 05:00,3.8246,5.0205,6.311337846,1.3946,-0.0495,1.395478201,2.43,5.07,5.622259332,5.5946,-2.1995,6.011434888,0,0,0,4.2,-2.15,4.718315377
02/11/2020 05:30,4.1424,4.8922,6.410389895,1.5724,-0.0778,1.574323537,2.57,4.97,5.595158622,5.9324,-2.4478,6.417561422,0,0,0,4.36,-2.37,4.962509446
02/11/2020 06:00,4.4875,4.8879,6.635451956,1.4275,-0.0821,1.429858965,3.06,4.97,5.836480104,6.3875,-2.5321,6.871076092,0,0,0,4.96,-2.45,5.532097251
02/11/2020 06:30,5.1,4.926,7.09052015,1.19,-0.044,1.190813168,3.91,4.97,6.323685634,7.2,-2.494,7.619713643,0,0,0,6.01,-2.45,6.490192601
02/11/2020 07:00,5.5332,4.7865,7.316206974,1.4232,-0.0435,1.423864632,4.11,4.83,6.342002838,7.6932,-2.6335,8.131460416,0,0,0,6.27,-2.59,6.783877947
02/11/2020 07:30,5.9372,4.8288,7.652950626,1.5672,-0.0012,1.567200459,4.37,4.83,6.513509039,8.1372,-2.5912,8.539809206,0,0,0,6.57,-2.59,7.062081846
02/11/2020 08:00,6.0354,4.8272,7.728383596,1.8154,-0.0028,1.815402159,4.22,4.83,6.413836605,8.1954,-2.4528,8.554578248,0,0,0,6.38,-2.45,6.834244655
02/11/2020 08:30,5.6612,4.693,7.353464112,2.1712,-0.027,2.171367873,3.49,4.72,5.870136285,7.7412,-2.657,8.184486938,0,0,0,5.57,-2.63,6.159691551
02/11/2020 09:00,4.545,4.4373,6.351901785,2.965,-0.0927,2.966448767,1.58,4.53,4.797634834,6.155,-2.8727,6.792380311,0,0,0,3.19,-2.78,4.231370936
02/11/2020 09:30,3.278,4.2105,5.336065428,3.808,-0.2195,3.814320942,-0.53,4.43,4.461591644,5.128,-3.0495,5.966224455,0,0,0,1.32,-2.83,3.122707159
02/11/2020 10:00,3.7607,3.7944,5.342315589,4.7207,-0.3756,4.735618634,-0.96,4.17,4.279077003,5.4707,-3.4556,6.470682333,0,0,0,0.75,-3.08,3.17
02/11/2020 10:30,3.8863,3.5704,5.277412609,5.8063,-0.4496,5.823680954,-1.92,4.02,4.454974747,5.2063,-3.6496,6.358076741,0,0,0,-0.6,-3.2,3.255764119
02/11/2020 11:00,4.0932,3.3939,5.317221403,6.1232,-0.4561,6.140163308,-2.03,3.85,4.352401636,5.1132,-3.8261,6.38622388,0,0,0,-1.01,-3.37,3.518096076
02/11/2020 11:30,3.8397,2.7632,4.730599363,8.1197,-0.6468,8.145420697,-4.28,3.41,5.472339536,3.6997,-4.3768,5.730982318,0,0,0,-4.42,-3.73,5.78353698
02/11/2020 12:00,4.3193,2.7363,5.113090081,7.8593,-0.6737,7.888121968,-3.54,3.41,4.915251774,4.3393,-4.4537,6.218116128,0,0,0,-3.52,-3.78,5.165152466
02/11/2020 12:30,5.0351,2.4311,5.591286008,8.7451,-0.7589,8.777966918,-3.71,3.19,4.892872367,4.8451,-4.6989,6.74941888,0,0,0,-3.9,-3.94,5.543789318
02/11/2020 13:00,4.755,2.5785,5.40912999,8.405,-0.6915,8.433397729,-3.65,3.27,4.900550989,4.625,-4.5915,6.517092699,0,0,0,-3.78,-3.9,5.431242952
02/11/2020 13:30,4.3413,2.7859,5.15830636,8.1713,-0.6641,8.198242037,-3.83,3.45,5.154745387,4.2613,-4.3041,6.056728036,0,0,0,-3.91,-3.64,5.342068888
02/11/2020 14:00,4.4017,3.0993,5.383365433,6.7717,-0.5607,6.794873463,-2.37,3.66,4.360332556,5.1817,-4.0107,6.552536103,0,0,0,-1.59,-3.45,3.798762957
02/11/2020 14:30,5.1715,3.6365,6.322068056,4.8915,-0.3735,4.905738935,0.28,4.01,4.019763675,6.4115,-3.6235,7.364583118,0,0,0,1.52,-3.25,3.587882384
02/11/2020 15:00,5.8125,3.7078,6.89441347,4.4125,-0.3522,4.426533756,1.4,4.06,4.294601262,7.1625,-3.6022,8.017309467,0,0,0,2.75,-3.25,4.257346591
02/11/2020 15:30,5.8245,4.0423,7.089780641,3.0045,-0.2477,3.014693275,2.82,4.29,5.133858198,7.7345,-3.2477,8.388685567,0,0,0,4.73,-3,5.601151667
02/11/2020 16:00,6.4055,5.0475,8.155224491,2.5455,-0.1925,2.552768399,3.86,5.24,6.50824093,8.5555,-2.2225,8.83946189,0,0,0,6.01,-2.03,6.343579431
02/11/2020 16:30,7.0523,3.7219,7.9741755,1.9623,-0.1481,1.967880814,5.09,3.87,6.39413794,9.3923,-0.9181,9.437065587,0,0,0,7.43,-0.77,7.4697925
02/11/2020 17:00,7.8362,1.6201,8.001921922,1.6662,-0.0899,1.66862352,6.17,1.71,6.402577606,10.2562,0.7001,10.28006705,0,0,0,8.59,0.79,8.626250634
02/11/2020 17:30,8.7415,3.3408,9.358139072,1.6915,-0.0592,1.692535639,7.05,3.4,7.827036476,11.6715,-2.0392,11.84830152,0,0,0,9.98,-1.98,10.17451719
02/11/2020 18:00,8.882,4.3345,9.883208702,1.682,-0.0755,1.683693633,7.2,4.41,8.443228056,12.002,-3.4755,12.4950832,0,0,0,10.32,-3.4,10.8656523
02/11/2020 18:30,8.5971,4.4877,9.697916256,1.4471,-0.0523,1.448044785,7.15,4.54,8.469598574,11.7271,-3.2623,12.17240632,0,0,0,10.28,-3.21,10.76951717
02/11/2020 19:00,8.2217,4.6448,9.44301424,1.1617,-0.0152,1.161799436,7.06,4.66,8.459267108,11.3417,-3.0752,11.7512133,0,0,0,10.18,-3.06,10.62995767
02/11/2020 19:30,7.7653,4.7469,9.101260556,0.9453,0.0069,0.945325182,6.82,4.74,8.305419917,10.8653,-2.9431,11.25684599,0,0,0,9.92,-2.95,10.34934297
02/11/2020 20:00,7.2846,3.7957,8.214178939,0.9746,-0.0143,0.974704904,6.31,3.81,7.371037919,10.1346,-2.7343,10.49697641,0,0,0,9.16,-2.72,9.555312658
02/11/2020 20:30,7.2386,1.0658,7.316642645,0.7486,-0.0242,0.748991055,6.49,1.09,6.580896595,9.6986,0.5158,9.712306194,0,0,0,8.95,0.54,8.966275704
02/11/2020 21:00,6.6748,1.0845,6.762329132,0.9148,-0.0055,0.914816534,5.76,1.09,5.862226539,8.9948,0.5345,9.010666862,0,0,0,8.08,0.54,8.09802445
02/11/2020 21:30,6.3886,1.1282,6.487452905,0.8886,-0.0118,0.888678345,5.5,1.14,5.616903061,8.6386,0.5282,8.65473311,0,0,0,7.75,0.54,7.768790125
02/11/2020 22:00,5.5444,5.0428,7.494678325,0.8344,-0.0072,0.834431064,4.71,5.05,6.905548494,8.0144,-2.1272,8.29189889,0,0,0,7.18,-2.12,7.486441077
02/11/2020 22:30,5.1322,5.2572,7.346946895,0.6122,0.0272,0.612803949,4.52,5.23,6.912546564,7.5122,-1.9928,7.772026806,0,0,0,6.9,-2.02,7.189603605
02/11/2020 23:00,4.6751,5.5127,7.228168599,0.4651,0.0327,0.46624811,4.21,5.48,6.910463081,6.9751,-1.7373,7.188200839,0,0,0,6.51,-1.77,6.746332337
02/11/2020 23:30,4.2203,4.9801,6.527811892,0.4403,0.0501,0.443141174,3.78,4.93,6.212350602,6.3303,0.1301,6.331636763,0,0,0,5.89,0.08,5.890543269
03/11/2020 00:00,4.1229,2.4159,4.778585274,0.7629,0.0259,0.763339518,3.36,2.39,4.123311776,5.9829,1.7559,6.23524476,0,0,0,5.22,1.73,5.499209034
03/11/2020 00:30,4.135,2.2188,4.692685632,1.245,-0.0312,1.245390878,2.89,2.25,3.662594709,5.925,1.6388,6.147462114,0,0,0,4.68,1.67,4.969034111
03/11/2020 01:00,4.6177,2.3526,5.182458881,0.9477,-0.0074,0.947728891,3.67,2.36,4.363312962,6.5777,1.7226,6.799521163,0,0,0,5.63,1.73,5.889804751
03/11/2020 01:30,4.6129,2.4337,5.215528938,0.6829,0.0237,0.68331113,3.93,2.41,4.610097613,6.6729,1.7537,6.899496945,0,0,0,5.99,1.73,6.234821569
03/11/2020 02:00,4.7637,1.8067,5.094801525,0.2637,0.0467,0.267803249,4.5,1.76,4.83193543,6.9037,1.1767,7.003263281,0,0,0,6.64,1.13,6.735465834
03/11/2020 02:30,4.7072,1.5347,4.951064121,0.1672,0.0547,0.175920238,4.54,1.48,4.775143977,6.8072,0.9547,6.873821639,0,0,0,6.64,0.9,6.70071638
03/11/2020 03:00,4.5981,1.5429,4.850058146,0.1281,0.0629,0.142709565,4.47,1.48,4.708640993,6.6981,0.9029,6.758681234,0,0,0,6.57,0.84,6.623480958
03/11/2020 03:30,4.4012,1.5362,4.661595422,0.1212,0.0562,0.133595958,4.28,1.48,4.528664262,6.5012,0.9462,6.569695265,0,0,0,6.38,0.89,6.441777705
03/11/2020 04:00,4.2183,1.5714,4.501483406,0.1283,0.0514,0.13821306,4.09,1.52,4.363312962,6.2783,0.9914,6.356093521,0,0,0,6.15,0.94,6.221422667
03/11/2020 04:30,3.7511,5.0977,6.329083385,0.4311,0.0277,0.431989004,3.32,5.07,6.060305273,5.9311,-1.6523,6.156950747,0,0,0,5.5,-1.68,5.750860805
03/11/2020 05:00,3.5635,5.1221,6.239746843,0.9435,0.0121,0.943577586,2.62,5.11,5.74251687,5.5835,-2.1679,5.989596202,0,0,0,4.64,-2.18,5.126597312
03/11/2020 05:30,3.7408,4.9724,6.222406801,1.2208,-0.0176,1.220926861,2.52,4.99,5.590214665,5.7808,-2.3276,6.231803142,0,0,0,4.56,-2.31,5.111721823
03/11/2020 06:00,4.0098,4.8136,6.264921468,1.4898,-0.0664,1.491278981,2.52,4.88,5.492249084,5.9998,-2.5464,6.517802774,0,0,0,4.51,-2.48,5.146892266
03/11/2020 06:30,4.3446,4.7093,6.407265848,1.5946,-0.0707,1.596166548,2.75,4.78,5.514607874,6.5046,-2.7207,7.050675829,0,0,0,4.91,-2.65,5.579480263
03/11/2020 07:00,5.0354,4.7025,6.889757573,1.4254,-0.0775,1.42750531,3.61,4.78,5.990033389,7.3954,-2.8775,7.935486589,0,0,0,5.97,-2.8,6.594004853
03/11/2020 07:30,5.5298,4.7378,7.281856692,1.4098,-0.0422,1.410431452,4.12,4.78,6.310530881,7.9898,-2.8422,8.48027151,0,0,0,6.58,-2.8,7.150971962
03/11/2020 08:00,5.7663,4.6985,7.438152858,1.7163,-0.0015,1.716300655,4.05,4.7,6.204232426,8.1963,-2.8015,8.661855225,0,0,0,6.48,-2.8,7.059065094
