Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 08:30,5.9006,4.3844,7.351193353,2.4906,-0.0756,2.491747122,3.41,4.46,5.614240821,8.0806,-3.0756,8.646121195,0,0,0,5.59,-3,6.344139027
03/11/2020 09:00,5.5902,4.0509,6.903631425,3.6702,-0.2291,3.67734345,1.92,4.28,4.690927414,6.9902,-3.3691,7.759750695,0,0,0,3.32,-3.14,4.569682702
03/11/2020 09:30,4.1249,3.6998,5.541057665,5.3949,-0.3402,5.405615788,-1.27,4.04,4.234914403,5.5149,-3.6502,6.613477304,0,0,0,0.12,-3.31,3.312174512
03/11/2020 10:00,5.0643,3.4066,6.103446408,6.2743,-0.4334,6.289250834,-1.21,3.84,4.026127171,6.0543,-3.9134,7.208969972,0,0,0,-0.22,-3.48,3.486947089
03/11/2020 10:30,4.8112,2.8584,5.596257321,7.2512,-0.5716,7.273694247,-2.44,3.43,4.209334864,5.1912,-4.4416,6.832010539,0,0,0,-2.06,-3.87,4.384119068
03/11/2020 11:00,5.5477,3.0128,6.312997634,7.2377,-0.5372,7.257608775,-1.69,3.55,3.931742616,5.9777,-4.2672,7.344514492,0,0,0,-1.26,-3.73,3.937067437
03/11/2020 11:30,5.442,2.6326,6.045324372,7.602,-0.6574,7.630372125,-2.16,3.29,3.935695618,5.652,-4.6474,7.317337683,0,0,0,-1.95,-3.99,4.441013398
03/11/2020 12:00,3.9001,2.9309,4.878622226,6.8301,-0.5791,6.854605957,-2.93,3.51,4.572198596,4.3701,-4.3691,6.179547623,0,0,0,-2.46,-3.79,4.518373601
03/11/2020 12:30,5.3401,2.6722,5.971375122,7.9901,-0.7078,8.021388835,-2.65,3.38,4.294985448,5.5301,-4.5778,7.179015173,0,0,0,-2.46,-3.87,4.585684246
03/11/2020 13:00,6.2933,3.1286,7.028069639,6.5533,-0.4614,6.569522878,-0.26,3.59,3.599402728,7.2133,-4.1614,8.327601506,0,0,0,0.66,-3.7,3.758403917
03/11/2020 13:30,5.2444,3.5273,6.320251312,5.2644,-0.4027,5.279779792,-0.02,3.93,3.93005089,6.4744,-3.8627,7.539118427,0,0,0,1.21,-3.46,3.665474048
03/11/2020 14:00,5.1449,3.4345,6.18593455,5.7349,-0.4155,5.749932022,-0.59,3.85,3.894945442,6.4649,-3.9255,7.56336448,0,0,0,0.73,-3.51,3.585108088
03/11/2020 14:30,5.551,3.7044,6.673543314,4.421,-0.4056,4.439566686,1.13,4.11,4.262510997,6.851,-3.7456,7.808054838,0,0,0,2.43,-3.34,4.130435812
03/11/2020 15:00,6.4021,3.9255,7.509755965,3.4621,-0.2745,3.472965111,2.94,4.2,5.126753359,8.0521,-3.5445,8.797715309,0,0,0,4.59,-3.27,5.635689842
03/11/2020 15:30,4.7076,4.4619,6.486142873,2.1676,-0.1181,2.170814909,2.54,4.58,5.237174811,6.8576,-3.0581,7.508571993,0,0,0,4.69,-2.94,5.535313903
03/11/2020 16:00,5.8194,4.5185,7.367649463,1.5794,-0.0615,1.580596916,4.24,4.58,6.241313964,8.3294,-3.0015,8.853694518,0,0,0,6.75,-2.94,7.362479202
03/11/2020 16:30,7.2327,4.4928,8.514528826,1.0627,-0.0272,1.063048037,6.17,4.52,7.64848351,10.0627,-3.0672,10.5197741,0,0,0,9,-3.04,9.499557884
03/11/2020 17:00,8.1845,4.5802,9.378927033,0.6345,0.0102,0.634581981,7.55,4.57,8.825383844,11.3245,-3.0298,11.7227978,0,0,0,10.69,-3.04,11.11385172
03/11/2020 17:30,8.9948,4.4603,10.03995534,0.7848,0.0403,0.785834035,8.21,4.42,9.324188973,12.3048,-3.1997,12.71401522,0,0,0,11.52,-3.24,11.9669545
03/11/2020 18:00,9.328,4.5005,10.35693411,0.428,0.0305,0.429085364,8.9,4.47,9.959462837,12.778,-3.2095,13.17490699,0,0,0,12.35,-3.24,12.76793249
03/11/2020 18:30,9.0096,4.6388,10.13367444,0.3796,0.0388,0.381577777,8.63,4.6,9.779412048,12.4196,-3.0212,12.78178836,0,0,0,12.04,-3.06,12.42276942
03/11/2020 19:00,8.5383,4.6997,9.746268362,0.4083,0.0297,0.409378773,8.13,4.67,9.375809298,11.8283,-2.9003,12.17868716,0,0,0,11.42,-2.93,11.78988125
03/11/2020 19:30,8.125,4.743,9.408064307,0.345,0.033,0.346574667,7.78,4.71,9.094641279,11.335,-2.807,11.67739158,0,0,0,10.99,-2.84,11.35102198
03/11/2020 20:00,7.7677,4.8301,9.146968312,0.3077,0.0301,0.309168724,7.46,4.8,8.870828597,10.8977,-2.7099,11.22957806,0,0,0,10.59,-2.74,10.93872479
03/11/2020 20:30,7.2788,4.8181,8.728975716,0.4088,0.0181,0.409200501,6.87,4.8,8.38074579,10.2688,-2.6519,10.60569786,0,0,0,9.86,-2.67,10.21511136
03/11/2020 21:00,6.8571,4.9552,8.460131645,0.3871,0.0152,0.387398309,6.47,4.94,8.140300977,9.7571,-2.5348,10.08098266,0,0,0,9.37,-2.55,9.710787816
03/11/2020 21:30,6.4685,5.0534,8.208431264,0.3585,0.0134,0.358750345,6.11,5.04,7.920460845,9.2885,-2.4366,9.602773131,0,0,0,8.93,-2.45,9.259989201
03/11/2020 22:00,6.0319,5.2197,7.97678417,0.2719,0.0297,0.273517276,5.76,5.19,7.753302522,8.7819,-2.1903,9.050921594,0,0,0,8.51,-2.22,8.7947996
03/11/2020 22:30,5.3952,5.7434,7.880027068,0.2852,0.0334,0.28714909,5.11,5.71,7.662649672,8.0152,-0.8266,8.057710506,0,0,0,7.73,-0.86,7.77769246
03/11/2020 23:00,5.1054,2.5311,5.698383663,0.2954,0.0411,0.298245486,4.81,2.49,5.416290243,7.3554,1.8211,7.577487339,0,0,0,7.06,1.78,7.280934006
03/11/2020 23:30,4.6688,2.59,5.339081704,0.2788,0.04,0.281654824,4.39,2.55,5.076869114,6.8788,1.89,7.133721991,0,0,0,6.6,1.85,6.854378163
04/11/2020 00:00,4.4588,2.591,5.156954376,0.1888,0.041,0.193200518,4.27,2.55,4.973469614,6.6488,1.891,6.912483088,0,0,0,6.46,1.85,6.719680052
04/11/2020 00:30,4.4755,2.6524,5.202434623,0.1355,0.0524,0.145279076,4.34,2.6,5.059209424,6.7455,1.9024,7.008630109,0,0,0,6.61,1.85,6.864007576
04/11/2020 01:00,4.7676,2.6527,5.455898372,0.2476,0.0527,0.253146302,4.52,2.6,5.214441485,7.0776,1.9027,7.328894122,0,0,0,6.83,1.85,7.076114753
04/11/2020 01:30,4.6482,2.7553,5.403465678,0.2682,0.0453,0.271998768,4.38,2.71,5.150582491,6.9782,2.0053,7.260613151,0,0,0,6.71,1.96,6.990400561
04/11/2020 02:00,4.4193,2.7476,5.203798444,0.3593,0.0376,0.361262024,4.06,2.71,4.881362515,6.6893,1.9976,6.981199055,0,0,0,6.33,1.96,6.62649983
04/11/2020 02:30,4.3652,2.7406,5.154207931,0.2452,0.0306,0.247102003,4.12,2.71,4.931379117,6.6352,1.9906,6.927363669,0,0,0,6.39,1.96,6.683838717
04/11/2020 03:00,4.1535,2.7395,4.975582629,0.3035,0.0295,0.30493032,3.85,2.71,4.708141884,6.3835,2.0395,6.701390341,0,0,0,6.08,2.01,6.403631782
04/11/2020 03:30,4.0135,2.7713,4.877323645,0.3435,0.0213,0.344159759,3.67,2.75,4.586000436,6.1835,2.0313,6.508598308,0,0,0,5.84,2.01,6.176220527
04/11/2020 04:00,4.191,1.6478,4.50330166,0.261,0.0378,0.263723037,3.93,1.61,4.24699894,6.331,0.9878,6.407597821,0,0,0,6.07,0.95,6.143891275
04/11/2020 04:30,4.2313,1.6524,4.542502113,0.0913,0.0424,0.100665039,4.14,1.61,4.442037821,6.4213,0.9924,6.497534259,0,0,0,6.33,0.95,6.400890563
04/11/2020 05:00,4.2656,1.6574,4.576277758,0.0656,0.0474,0.080932812,4.2,1.61,4.498010671,6.4956,0.9974,6.57172931,0,0,0,6.43,0.95,6.499799997
04/11/2020 05:30,4.3635,1.7326,4.694894569,0.1635,0.0426,0.168958604,4.2,1.69,4.527261866,6.5935,0.9926,6.667795514,0,0,0,6.43,0.95,6.499799997
04/11/2020 06:00,4.4967,2.5368,5.162912466,0.1167,0.0368,0.122364742,4.38,2.5,5.043252919,6.7267,1.8068,6.965128795,0,0,0,6.61,1.77,6.842879511
04/11/2020 06:30,4.9498,4.1473,6.457601515,0.0898,0.0273,0.093858031,4.86,4.12,6.371342088,7.5198,-1.2227,7.618555462,0,0,0,7.43,-1.25,7.534414377
04/11/2020 07:00,5.3577,5.3055,7.540111375,0.1077,0.0355,0.113399912,5.25,5.27,7.438776781,8.1777,-2.3045,8.49620489,0,0,0,8.07,-2.34,8.402410368
04/11/2020 07:30,5.7463,5.3097,7.82386591,0.1163,0.1097,0.159874263,5.63,5.2,7.664000261,8.6363,-2.2303,8.919636527,0,0,0,8.52,-2.34,8.83549659
04/11/2020 08:00,5.8625,5.3314,7.924186533,0.4725,0.1314,0.490430637,5.39,5.2,7.489465936,8.6825,-2.0986,8.932520821,0,0,0,8.21,-2.23,8.507467308
04/11/2020 08:30,5.7384,6.0497,8.338351435,0.8184,0.0397,0.819362344,4.92,6.01,7.767013583,8.5084,-1.4403,8.62944579,0,0,0,7.69,-1.48,7.831123802
04/11/2020 09:00,6.3788,5.4913,8.416856012,1.7888,-0.1087,1.792099643,4.59,5.6,7.240725102,8.8088,-1.9487,9.021773059,0,0,0,7.02,-1.84,7.257134421
04/11/2020 09:30,6.0232,5.1743,7.940549019,3.5832,-0.2057,3.589099432,2.44,5.38,5.90745292,7.5132,-2.1857,7.82466988,0,0,0,3.93,-1.98,4.400602232
04/11/2020 10:00,7.4316,5.1584,9.046423001,4.9886,-0.2246,4.993653484,2.443,5.383,5.911424363,8.9216,-2.2076,9.190671592,0,0,0,3.933,-1.983,4.404631426
04/11/2020 10:30,3.5382,4.5002,5.724566296,6.5882,-0.4498,6.603536877,-3.05,4.95,5.814206739,4.0182,-2.7598,4.874672018,0,0,0,-2.57,-2.31,3.455575205
04/11/2020 11:00,3.4036,4.2944,5.479631769,7.2036,-0.5456,7.2242323,-3.8,4.84,6.153503067,3.7336,-2.9656,4.768076375,0,0,0,-3.47,-2.42,4.230520063
04/11/2020 11:30,3.8017,3.9462,5.479545358,7.2017,-0.4838,7.217932206,-3.4,4.43,5.584344187,4.2217,-3.2838,5.348466447,0,0,0,-2.98,-2.8,4.089058571
04/11/2020 12:00,5.3546,3.0942,6.184320076,7.7946,-0.5958,7.817337577,-2.44,3.69,4.423765364,5.5746,-4.1358,6.941253979,0,0,0,-2.22,-3.54,4.178516483
04/11/2020 12:30,5.3586,2.9742,6.128658875,7.9086,-0.6158,7.932538282,-2.55,3.59,4.4034759,5.4686,-4.2758,6.941761419,0,0,0,-2.44,-3.66,4.398772556
04/11/2020 13:00,4.0303,2.9895,5.018010397,8.2703,-0.6605,8.296633193,-4.24,3.65,5.594649229,4.0303,-4.2605,5.864740262,0,0,0,-4.24,-3.6,5.562157855
04/11/2020 13:30,2.8761,3.5189,4.544734142,6.6761,-0.5211,6.696406232,-3.8,4.04,5.546314091,3.3961,-3.7911,5.089787267,0,0,0,-3.28,-3.27,4.631554815
04/11/2020 14:00,4.0827,4.4493,6.038601641,2.8627,-0.1707,2.867784821,1.22,4.62,4.778367922,6.0127,-3.0307,6.733327838,0,0,0,3.15,-2.86,4.254656273
04/11/2020 14:30,6.5778,4.5363,7.990336071,1.7678,-0.0837,1.769780362,4.81,4.62,6.669370285,8.9978,-2.9437,9.467089021,0,0,0,7.23,-2.86,7.775120578
04/11/2020 15:00,6.2064,4.6267,7.74117264,1.3964,-0.0733,1.398322513,4.81,4.7,6.725035316,8.7264,-2.9333,9.206210178,0,0,0,7.33,-2.86,7.868195473
04/11/2020 15:30,6.2704,4.7529,7.868162083,1.0504,-0.0271,1.050749528,5.22,4.78,7.077909296,8.9404,-2.8071,9.370729031,0,0,0,7.89,-2.78,8.365434836
04/11/2020 16:00,6.6828,4.767,8.208782178,0.8328,-0.013,0.832901459,5.85,4.78,7.554528443,9.5328,-2.833,9.9448562,0,0,0,8.7,-2.82,9.145621903
04/11/2020 16:30,7.224,4.854,8.703303511,0.564,0.014,0.564173732,6.66,4.84,8.232933863,10.244,-2.806,10.62135453,0,0,0,9.68,-2.82,10.08240051
04/11/2020 17:00,8.0354,5.5226,9.75021866,0.1554,0.0726,0.17152236,7.88,5.45,9.581069878,11.3454,-2.1174,11.54129472,0,0,0,11.19,-2.19,11.40228924
04/11/2020 17:30,9.1632,4.038,10.01347483,0.0732,0.088,0.114465016,9.09,3.95,9.911135152,12.5832,-0.632,12.59906132,0,0,0,12.51,-0.72,12.53070229
04/11/2020 18:00,9.5436,1.9824,9.74731813,0.0836,0.0724,0.110592586,9.46,1.91,9.650891151,12.8036,0.8124,12.82934787,0,0,0,12.72,0.74,12.74150698
04/11/2020 18:30,9.1965,2.0642,9.425313464,0.1465,0.0642,0.159949648,9.05,2,9.268360157,12.3765,0.9242,12.41095878,0,0,0,12.23,0.86,12.26019984
04/11/2020 19:00,8.6786,2.0619,8.920175423,0.2086,0.0619,0.217590372,8.47,2,8.702924796,11.7486,0.9619,11.78791133,0,0,0,11.54,0.9,11.57504212
04/11/2020 19:30,8.2686,2.1523,8.544129052,0.1886,0.0623,0.198623387,8.08,2.09,8.34592715,11.2486,1.1123,11.30346023,0,0,0,11.06,1.05,11.10972997
04/11/2020 20:00,7.759,2.2684,8.083793637,0.189,0.0484,0.195098847,7.57,2.22,7.888808529,10.629,1.2984,10.70801025,0,0,0,10.44,1.25,10.51456609
04/11/2020 20:30,7.403,2.3142,7.756283301,0.153,0.0542,0.162316481,7.25,2.26,7.594083223,10.193,1.3842,10.28655718,0,0,0,10.04,1.33,10.12770951
04/11/2020 21:00,6.9816,2.4257,7.39099175,0.1516,0.0557,0.161508668,6.83,2.37,7.229508974,9.6816,1.5457,9.8042117,0,0,0,9.53,1.49,9.645776278
04/11/2020 21:30,6.5296,2.4151,6.961923884,0.1696,0.0451,0.175494074,6.36,2.37,6.787230658,9.1296,1.5351,9.257760429,0,0,0,8.96,1.49,9.083044644
04/11/2020 22:00,6.244,1.6604,6.460995601,0.204,0.0404,0.20796192,6.04,1.62,6.253479032,8.724,0.9204,8.772417692,0,0,0,8.52,0.88,8.565325446
04/11/2020 22:30,5.7892,1.5154,5.98425215,0.2392,0.0454,0.243470327,5.55,1.47,5.741376142,8.1692,0.8354,8.211803809,0,0,0,7.93,0.79,7.969253415
04/11/2020 23:00,5.3216,1.5087,5.531329158,0.2216,0.0387,0.224953884,5.1,1.47,5.307626588,7.6116,0.8287,7.656578756,0,0,0,7.39,0.79,7.432106027
04/11/2020 23:30,4.5549,4.7247,6.562766497,0.1749,0.0347,0.178309001,4.38,4.69,6.417203441,6.9949,-1.3653,7.126897649,0,0,0,6.82,-1.4,6.962212292
05/11/2020 00:00,4.1674,5.5383,6.931088634,0.1974,0.0483,0.203223153,3.97,5.49,6.775027675,6.6174,-1.8717,6.877008336,0,0,0,6.42,-1.92,6.700955156
05/11/2020 00:30,4.2434,5.5298,6.970303551,0.2134,0.0398,0.217079709,4.03,5.49,6.810359756,6.7334,-1.9702,7.0157226,0,0,0,6.52,-2.01,6.822792683
05/11/2020 01:00,4.5777,5.5409,7.187274177,0.1577,0.0509,0.165710893,4.42,5.49,7.048155787,7.2177,-1.8791,7.45829807,0,0,0,7.06,-1.93,7.319050485
05/11/2020 01:30,4.6275,5.5348,7.214413856,0.0975,0.0448,0.1073,4.53,5.49,7.117654108,7.2575,-1.9252,7.508508593,0,0,0,7.16,-1.97,7.426068947
05/11/2020 02:00,4.4906,5.5904,7.17063878,0.0606,0.0404,0.072832136,4.43,5.55,7.101225246,7.1006,-1.9296,7.35811637,0,0,0,7.04,-1.97,7.310437743
05/11/2020 02:30,4.3386,5.6087,7.090907252,0.0586,0.0587,0.082943656,4.28,5.55,7.008630394,6.8986,-1.7713,7.122372193,0,0,0,6.84,-1.83,7.080572011
05/11/2020 03:00,4.1776,5.6195,7.002222648,0.0576,0.0695,0.090266328,4.12,5.55,6.912083622,6.7176,-1.7605,6.944458943,0,0,0,6.66,-1.83,6.906844431
05/11/2020 03:30,4.0208,5.6106,6.902583936,0.0608,0.0606,0.08584288,3.96,5.55,6.817924904,6.5208,-1.6994,6.738604678,0,0,0,6.46,-1.76,6.695461149
05/11/2020 04:00,3.8569,5.9534,7.093563926,0.0569,0.0734,0.092871793,3.8,5.88,7.001028496,6.2969,-1.3766,6.445616896,0,0,0,6.24,-1.45,6.406254756
05/11/2020 04:30,3.6706,6.5933,7.546185079,0.0606,0.0833,0.103010922,3.61,6.51,7.44393713,6.1006,-0.6967,6.140253354,0,0,0,6.04,-0.78,6.090155991
05/11/2020 05:00,3.7303,6.5083,7.501540307,0.0603,0.0783,0.098828032,3.67,6.43,7.403634243,6.1803,-0.7017,6.220007314,0,0,0,6.12,-0.78,6.169505653
05/11/2020 05:30,4.1795,3.7119,5.589849896,0.0595,0.0819,0.101231714,4.12,3.63,5.491019942,6.4195,1.2619,6.542352166,0,0,0,6.36,1.18,6.468539248
05/11/2020 06:00,4.5659,2.5984,5.253486972,0.0559,0.0684,0.088336685,4.51,2.53,5.17117008,6.7859,1.9184,7.051857725,0,0,0,6.73,1.85,6.979641825
05/11/2020 06:30,5.0553,2.7233,5.742161699,0.0553,0.0533,0.076804818,5,2.67,5.668236057,7.4353,0.4733,7.450348917,0,0,0,7.38,0.42,7.391941558
05/11/2020 07:00,5.4744,5.1944,7.546578478,0.0544,0.0544,0.076933218,5.42,5.14,7.469672014,8.2144,-2.3656,8.548241382,0,0,0,8.16,-2.42,8.511286624
05/11/2020 07:30,5.9039,5.252,7.901869349,0.0539,0.112,0.124294851,5.85,5.14,7.78730377,8.7639,-2.308,9.062715223,0,0,0,8.71,-2.42,9.039939159
05/11/2020 08:00,6.2274,5.1457,8.078288139,0.1374,0.1557,0.207656567,6.09,4.99,7.873258538,9.0974,-2.3943,9.407197205,0,0,0,8.96,-2.55,9.315798409
05/11/2020 08:30,6.5898,5.0031,8.273842738,0.3898,0.1431,0.41523686,6.2,4.86,7.877791569,9.4398,-2.5869,9.787843258,0,0,0,9.05,-2.73,9.452798527
05/11/2020 09:00,6.687,4.9062,8.29377884,0.767,0.1262,0.777312961,5.92,4.78,7.608863253,9.437,-2.6838,9.811205402,0,0,0,8.67,-2.81,9.114000219
05/11/2020 09:30,6.7816,4.7615,8.286252519,1.3416,0.1015,1.34543406,5.44,4.66,7.163044046,9.3316,-2.7785,9.736468601,0,0,0,7.99,-2.88,8.493203165
05/11/2020 10:00,6.1472,4.5531,7.649757346,1.9972,-0.0369,1.997540851,4.15,4.59,6.187939883,8.4572,-2.9569,8.959212546,0,0,0,6.46,-2.92,7.089287693
05/11/2020 10:30,4.7173,4.472,6.500131021,2.7973,-0.118,2.799787722,1.92,4.59,4.975389432,6.8873,-3.038,7.527572337,0,0,0,4.09,-2.92,5.025385557
05/11/2020 11:00,2.1662,1.9435,2.910260244,4.8462,-0.3165,4.856524137,-2.68,2.26,3.505709629,2.8962,-0.5565,2.949180681,0,0,0,-1.95,-0.24,1.96471372
05/11/2020 11:30,3.9075,0.444,3.932644435,7.6675,-0.526,7.685520949,-3.76,0.97,3.883104428,3.8375,0.054,3.837879916,0,0,0,-3.83,0.58,3.873667513
05/11/2020 12:00,3.5603,0.2038,3.566128227,8.2103,-0.6162,8.233391071,-4.65,0.82,4.721747558,3.3703,-0.0762,3.371161303,0,0,0,-4.84,0.54,4.870030801
05/11/2020 12:30,4.9685,0.0151,4.968522946,7.7885,-0.6449,7.815153758,-2.82,0.66,2.896204413,4.9785,-1.1849,5.117562922,0,0,0,-2.81,-0.54,2.861415734
05/11/2020 13:00,6.5375,0.5587,6.561330044,6.1675,-0.4013,6.180541881,0.37,0.96,1.028834292,7.3675,0.1487,7.369000471,0,0,0,1.2,0.55,1.320037878
05/11/2020 13:30,5.5137,0.7387,5.562963723,6.5337,-0.4513,6.549267698,-1.02,1.19,1.567322558,5.9537,0.1987,5.957014804,0,0,0,-0.58,0.65,0.871148667
05/11/2020 14:00,4.4532,0.979,4.559542876,5.5832,-0.361,5.594858643,-1.13,1.34,1.752854814,4.9132,0.419,4.931033892,0,0,0,-0.67,0.78,1.028250942
05/11/2020 14:30,4.4959,1.3674,4.699244574,4.0459,-0.2526,4.053777691,0.45,1.62,1.681338752,5.4859,0.7474,5.536578869,0,0,0,1.44,1,1.75316856
05/11/2020 15:00,5.0956,1.3803,5.279239287,3.6756,-0.1897,3.680492012,1.42,1.57,2.116908123,6.2256,0.7503,6.270649524,0,0,0,2.55,0.94,2.71773803
05/11/2020 15:30,5.6783,1.5704,5.891455427,2.7583,-0.1096,2.760476598,2.92,1.68,3.368798005,7.1783,0.8704,7.230877336,0,0,0,4.42,0.98,4.527339174
05/11/2020 16:00,6.6037,1.7786,6.839025636,1.6537,-0.0414,1.654218139,4.95,1.82,5.273983314,8.5637,0.9986,8.621726025,0,0,0,6.91,1.04,6.987825127
05/11/2020 16:30,7.4448,1.9281,7.690423698,0.5948,0.0281,0.595463391,6.85,1.9,7.108621526,9.8948,1.0681,9.952281379,0,0,0,9.3,1.04,9.357969865
05/11/2020 17:00,8.4927,1.9172,8.706411955,0.1327,0.0872,0.158786429,8.36,1.83,8.557949521,11.2527,0.9372,11.29166069,0,0,0,11.12,0.85,11.1524392
05/11/2020 17:30,9.4002,1.8446,9.579473326,0.1102,0.1046,0.151938145,9.29,1.74,9.451544847,12.3802,0.8246,12.40763141,0,0,0,12.27,0.72,12.29110654
05/11/2020 18:00,9.4755,1.884,9.660981123,0.1155,0.084,0.14281544,9.36,1.8,9.531505652,12.4955,0.844,12.52397127,0,0,0,12.38,0.76,12.40330601
05/11/2020 18:30,9.0757,1.9897,9.291245158,0.1257,0.0797,0.148837428,8.95,1.91,9.15153539,12.0457,0.9997,12.0871125,0,0,0,11.92,0.92,11.95545064
05/11/2020 19:00,8.6286,2.058,8.87063143,0.0586,0.068,0.089766141,8.57,1.99,8.798011139,11.5286,1.078,11.57889036,0,0,0,11.47,1.01,11.51438231
05/11/2020 19:30,8.0752,2.0875,8.340654128,0.0952,0.0575,0.11121731,7.98,2.03,8.23415448,10.8352,1.1775,10.89899377,0,0,0,10.74,1.12,10.7982406
05/11/2020 20:00,7.4482,4.8492,8.887655702,0.1182,0.0592,0.132196369,7.33,4.79,8.756312009,10.5082,-1.4708,10.6106324,0,0,0,10.39,-1.53,10.50204742
05/11/2020 20:30,7.44,2.2469,7.77188263,0.11,0.0569,0.123845105,7.33,2.19,7.650163397,10.14,1.2269,10.21395534,0,0,0,10.03,1.17,10.0980097
05/11/2020 21:00,7.0544,2.1828,7.38438726,0.1044,0.0528,0.116992307,6.95,2.13,7.269071468,9.7044,1.3428,9.796861293,0,0,0,9.6,1.29,9.686284117
05/11/2020 21:30,6.7003,2.2357,7.063453446,0.1203,0.0457,0.128687917,6.58,2.19,6.93487563,9.2603,1.4357,9.370933282,0,0,0,9.14,1.39,9.245090589
05/11/2020 22:00,6.2695,2.2801,6.671243232,0.1195,0.0301,0.123232544,6.15,2.25,6.548663986,8.7395,1.5001,8.867308513,0,0,0,8.62,1.47,8.74444395
05/11/2020 22:30,5.9812,1.4543,6.155464396,0.1512,0.0343,0.155041704,5.83,1.42,6.00044165,8.3612,0.7843,8.39790402,0,0,0,8.21,0.75,8.24418583
05/11/2020 23:00,5.5249,1.3718,5.692658013,0.1449,0.0318,0.148348407,5.38,1.34,5.54436651,7.7949,0.7218,7.828247649,0,0,0,7.65,0.69,7.681054615
05/11/2020 23:30,5.0484,1.3582,5.227910653,0.1384,0.0182,0.139591547,4.91,1.34,5.089567762,7.2184,0.7682,7.259161784,0,0,0,7.08,0.75,7.119613754
06/11/2020 00:00,4.7108,1.3607,4.903380582,0.2208,0.0207,0.22176819,4.49,1.34,4.685690984,6.8108,0.8207,6.860068887,0,0,0,6.59,0.8,6.638380827
06/11/2020 00:30,4.749,1.3668,4.941775313,0.329,0.0268,0.330089745,4.42,1.34,4.618657814,6.869,0.8268,6.918580724,0,0,0,6.54,0.8,6.588747984
06/11/2020 01:00,5.1131,1.363,5.291650084,0.3331,0.023,0.333893112,4.78,1.34,4.964272354,7.3131,0.823,7.359263592,0,0,0,6.98,0.8,7.025695695
06/11/2020 01:30,5.083,1.3681,5.263894624,0.303,0.0281,0.304300197,4.78,1.34,4.964272354,7.283,0.8281,7.329927599,0,0,0,6.98,0.8,7.025695695
06/11/2020 02:00,4.8356,1.3771,5.027865528,0.3556,0.0371,0.357530097,4.48,1.34,4.676109494,6.9956,0.8371,7.045506069,0,0,0,6.64,0.8,6.688019139
06/11/2020 02:30,4.7057,1.3667,4.900151159,0.3657,0.0267,0.366673397,4.34,1.34,4.542158077,6.8257,0.8267,6.875580949,0,0,0,6.46,0.8,6.509347125
06/11/2020 03:00,4.5605,1.4112,4.773850196,0.3705,0.0212,0.371106036,4.19,1.39,4.414544144,6.6205,0.8212,6.671235994,0,0,0,6.25,0.8,6.300991985
06/11/2020 03:30,4.4375,1.3382,4.634887862,0.4275,-0.0018,0.427503789,4.01,1.34,4.227966414,6.4475,0.7982,6.496720672,0,0,0,6.02,0.8,6.072923513
06/11/2020 04:00,4.2478,1.348,4.456557959,0.4578,0.008,0.457869894,3.79,1.34,4.019912934,6.2178,0.808,6.270079811,0,0,0,5.76,0.8,5.815290191
06/11/2020 04:30,4.0965,3.1088,5.142562561,0.5065,-0.0012,0.506501422,3.59,3.11,4.749757889,6.1665,-0.4412,6.182263315,0,0,0,5.66,-0.44,5.677076713
06/11/2020 05:00,3.8607,5.3301,6.581410981,0.5007,0.0101,0.500801857,3.36,5.32,6.292217415,6.0807,-2.0099,6.404265024,0,0,0,5.58,-2.02,5.93437444
06/11/2020 05:30,4.0879,5.2199,6.630104254,0.4979,0.0099,0.497998414,3.59,5.21,6.327100442,6.3579,-2.1201,6.70206807,0,0,0,5.86,-2.13,6.235102245
06/11/2020 06:00,4.3926,5.1154,6.742570127,0.4626,0.0054,0.462631516,3.93,5.11,6.446471903,6.7626,-2.1946,7.109783957,0,0,0,6.3,-2.2,6.673080248
06/11/2020 06:30,4.7932,5.0569,6.967568001,0.5632,0.0069,0.563242266,4.23,5.05,6.587518501,7.2132,-2.2931,7.568920785,0,0,0,6.65,-2.3,7.03651192
06/11/2020 07:00,5.2612,4.971,7.23816734,0.5712,0.011,0.571305908,4.69,4.96,6.826250801,7.8212,-2.379,8.175011342,0,0,0,7.25,-2.39,7.633780191
06/11/2020 07:30,5.7664,5.0215,7.646360651,0.5164,0.0615,0.520049238,5.25,4.96,7.222471876,8.4364,-2.3285,8.751843075,0,0,0,7.92,-2.39,8.272756493
06/11/2020 08:00,5.7943,4.9998,7.653228896,0.7843,0.0898,0.789424176,5.01,4.91,7.014855665,8.4243,-2.4202,8.765055535,0,0,0,7.64,-2.51,8.041747323
06/11/2020 08:30,5.4443,4.7994,7.257729869,1.7243,0.0394,1.724750083,3.72,4.76,6.041191935,7.7943,-2.5906,8.213544962,0,0,0,6.07,-2.63,6.615270214
06/11/2020 09:00,4.955,4.499,6.692759222,3.125,-0.121,3.127341683,1.83,4.62,4.969235354,6.815,-2.831,7.379619638,0,0,0,3.69,-2.71,4.578231099
06/11/2020 09:30,4.2041,4.1098,5.879193214,4.6441,-0.2702,4.651953659,-0.44,4.38,4.402044979,6.0241,-3.1502,6.798054196,0,0,0,1.38,-2.88,3.193556012
06/11/2020 10:00,3.7272,3.7734,5.303825732,6.0672,-0.3766,6.078876821,-2.34,4.15,4.764252302,4.4172,-3.4366,5.596594983,0,0,0,-1.65,-3.06,3.476506868
06/11/2020 10:30,3.3087,3.3591,4.714981283,7.3187,-0.4809,7.334482565,-4.01,3.84,5.552089697,3.4987,-3.8209,5.180750766,0,0,0,-3.82,-3.34,5.074248713
06/11/2020 11:00,3.0285,1.7505,3.498008362,8.1485,-0.5695,8.168376981,-5.12,2.32,5.621103095,2.8585,-2.1795,3.594612983,0,0,0,-5.29,-1.61,5.529575029
06/11/2020 11:30,3.0756,0.2206,3.083501211,8.8356,-0.6594,8.860171314,-5.76,0.88,5.826834475,2.6256,-0.1194,2.628313474,0,0,0,-6.21,0.54,6.233434046
06/11/2020 12:00,3.0608,0.0483,3.061181068,9.3308,-0.7317,9.359445151,-6.27,0.78,6.318330476,2.4508,-0.7317,2.557695355,0,0,0,-6.88,0,6.88
06/11/2020 12:30,2.8425,-0.1593,2.846960263,9.8525,-0.8093,9.885682715,-7.01,0.65,7.040071022,2.1125,-0.8093,2.262216334,0,0,0,-7.74,0,7.74
06/11/2020 13:00,3.0154,-0.2422,3.025111238,9.6254,-0.7822,9.657130112,-6.61,0.54,6.632020808,2.3354,-0.7822,2.462910879,0,0,0,-7.29,0,7.29
06/11/2020 13:30,2.9773,-0.0242,2.977398349,8.9773,-0.7142,9.005664713,-6,0.69,6.039544685,2.4673,-0.1742,2.47344192,0,0,0,-6.51,0.54,6.53235792
06/11/2020 14:00,3.0642,0.3429,3.083326459,8.0342,-0.6071,8.057104942,-4.97,0.95,5.059980237,2.8242,-0.0671,2.824997,0,0,0,-5.21,0.54,5.237909888
06/11/2020 14:30,3.6402,0.7343,3.713522927,6.8002,-0.4957,6.818243068,-3.16,1.23,3.390943821,3.8202,0.2443,3.828003465,0,0,0,-2.98,0.74,3.070504844
06/11/2020 15:00,3.7384,1.1344,3.906724705,5.4284,-0.3756,5.441378678,-1.69,1.51,2.266318601,4.9284,0.6044,4.965322338,0,0,0,-0.5,0.98,1.100181803
06/11/2020 15:30,5.2591,1.6687,5.517489692,3.7591,-0.2413,3.76683667,1.5,1.91,2.42860042,6.3091,1.0587,6.397311037,0,0,0,2.55,1.3,2.862254356
06/11/2020 16:00,6.4399,2.0062,6.745157556,2.2199,-0.1538,2.225221438,4.22,2.16,4.740675057,8.2099,1.2962,8.311593857,0,0,0,5.99,1.45,6.163002515
06/11/2020 16:30,7.4916,2.3582,7.853991202,1.5216,-0.1018,1.525001574,5.97,2.46,6.456972975,9.6516,0.8082,9.685379177,0,0,0,8.13,0.91,8.180770135
06/11/2020 17:00,8.8146,4.5631,9.92567654,1.0746,-0.0469,1.075622968,7.74,4.61,9.008867853,11.6946,-2.8869,12.04565734,0,0,0,10.62,-2.84,10.9931797
06/11/2020 17:30,10.0902,3.6455,10.72855099,1.1902,-0.0145,1.190288322,8.9,3.66,9.623180347,13.0302,-2.0745,13.19430416,0,0,0,11.84,-2.06,12.01787003
06/11/2020 18:00,10.4154,1.4848,10.52070284,1.0654,-0.0252,1.065697987,9.35,1.51,9.471145654,13.1854,0.5548,13.19706695,0,0,0,12.12,0.58,12.13386995
06/11/2020 18:30,10.0144,1.5941,10.14048136,1.0744,-0.0159,1.074517645,8.94,1.61,9.083815278,12.7344,0.6541,12.75118779,0,0,0,11.66,0.67,11.67923371
06/11/2020 19:00,9.71,1.6865,9.855373268,0.95,0.0165,0.950143279,8.76,1.67,8.917763172,12.4,0.7765,12.4242888,0,0,0,11.45,0.76,11.47519499
06/11/2020 19:30,9.1695,1.7651,9.337842805,0.9395,0.0151,0.939621339,8.23,1.75,8.414000238,11.7595,0.8851,11.79276228,0,0,0,10.82,0.87,10.85492054
06/11/2020 20:00,8.4992,1.5577,8.640765587,1.0292,0.0177,1.029352189,7.47,1.54,7.627089878,10.9292,1.0477,10.97930271,0,0,0,9.9,1.03,9.953436592
06/11/2020 20:30,8.2736,0.9894,8.332548789,0.9536,0.0094,0.953646329,7.32,0.98,7.385309743,10.6636,0.0094,10.66360414,0,0,0,9.71,0,9.71
06/11/2020 21:00,7.7095,0.9848,7.772143931,1.2295,0.0048,1.22950937,6.48,0.98,6.553685986,9.9295,0.5448,9.944434488,0,0,0,8.7,0.54,8.716742511
06/11/2020 21:30,7.2249,0.9289,7.28436924,1.2849,-0.0511,1.285915713,5.94,0.98,6.020298996,9.3449,0.4889,9.357680226,0,0,0,8.06,0.54,8.078069076
06/11/2020 22:00,6.7839,0.9786,6.854119722,1.4039,-0.0714,1.40571447,5.38,1.05,5.481505268,8.7939,0.4686,8.806376279,0,0,0,7.39,0.54,7.409703098
06/11/2020 22:30,6.3244,0.9729,6.3987944,1.4744,-0.0771,1.476414498,4.85,1.05,4.96235831,8.2244,0.4629,8.237416571,0,0,0,6.75,0.54,6.77156555
06/11/2020 23:00,5.7388,1.0151,5.827885847,1.4388,-0.0849,1.441302692,4.3,1.1,4.438468204,7.5588,0.5251,7.577017055,0,0,0,6.12,0.61,6.150325195
06/11/2020 23:30,5.4146,1.1245,5.530135026,1.1146,-0.0755,1.117154157,4.3,1.2,4.464302857,7.2346,0.6145,7.260650619,0,0,0,6.12,0.69,6.158774229
07/11/2020 00:00,5.2158,1.9798,5.578904703,0.8558,-0.0402,0.856743649,4.36,2.02,4.805205511,7.1358,0.2498,7.140170984,0,0,0,6.28,0.29,6.286692294
07/11/2020 00:30,4.8739,5.3461,7.234340773,0.9839,-0.0339,0.984483834,3.89,5.38,6.639013481,7.0339,-1.9939,7.311045508,0,0,0,6.05,-1.96,6.359567595
07/11/2020 01:00,5.2666,5.3433,7.502528271,1.0066,-0.0367,1.007268807,4.26,5.38,6.86236111,7.4966,-1.9967,7.757952207,0,0,0,6.49,-1.96,6.779505882
07/11/2020 01:30,5.2528,5.3365,7.487999739,0.8528,-0.0435,0.853908713,4.4,5.38,6.950136689,7.5128,-2.0035,7.775356975,0,0,0,6.66,-1.96,6.942420327
07/11/2020 02:00,5.0747,5.2524,7.303443424,0.8547,-0.0576,0.856638693,4.22,5.31,6.782661719,7.2847,-1.8276,7.510457766,0,0,0,6.43,-1.77,6.669167864
07/11/2020 02:30,4.7909,2.8998,5.600139538,0.8309,-0.0402,0.831871895,3.96,2.94,4.932058394,6.6409,2.3198,7.034417165,0,0,0,5.81,2.36,6.271020651
07/11/2020 03:00,4.56,2.9052,5.406827817,0.8,-0.0348,0.800756542,3.76,2.94,4.772965535,6.35,2.2752,6.745297254,0,0,0,5.55,2.31,6.011538904
07/11/2020 03:30,4.3398,3.0113,5.282214661,0.8698,-0.0187,0.870000994,3.47,3.03,4.606712494,6.0998,2.0913,6.448340541,0,0,0,5.23,2.11,5.639592184
07/11/2020 04:00,4.1878,5.3544,6.797592824,0.9078,-0.0056,0.907817272,3.28,5.36,6.283947804,6.2078,-1.7456,6.448557994,0,0,0,5.3,-1.74,5.578315158
07/11/2020 04:30,4.1245,5.3635,6.765990873,0.8445,0.0035,0.844507253,3.28,5.36,6.283947804,6.1445,-1.7365,6.385163467,0,0,0,5.3,-1.74,5.578315158
07/11/2020 05:00,4.1879,5.3664,6.807110648,0.6979,0.0064,0.697929345,3.49,5.36,6.396069105,6.2579,-1.7336,6.493587712,0,0,0,5.56,-1.74,5.825907655
07/11/2020 05:30,4.3685,5.23,6.814447318,0.7385,0,0.7385,3.63,5.23,6.366301909,6.3985,-1.74,6.630867383,0,0,0,5.66,-1.74,5.921418749
07/11/2020 06:00,4.6363,5.1733,6.946820178,0.7563,0.0033,0.756307199,3.88,5.17,6.464000309,6.6863,-1.8267,6.931337575,0,0,0,5.93,-1.83,6.205948759
07/11/2020 06:30,5.2178,2.198,5.661858426,0.7378,-0.002,0.737802711,4.48,2.2,4.991031957,7.0478,1.558,7.217953231,0,0,0,6.31,1.56,6.499976923
07/11/2020 07:00,5.3758,2.3558,5.869328691,0.6958,0.0058,0.695824173,4.68,2.35,5.236878841,7.2458,1.7958,7.465019443,0,0,0,6.55,1.79,6.790184092
07/11/2020 07:30,5.7881,1.4771,5.973602432,0.7881,0.0171,0.788285494,5,1.46,5.208800246,7.6581,0.9371,7.715222098,0,0,0,6.87,0.92,6.931327434
07/11/2020 08:00,6.0097,1.1197,6.113118859,1.0097,0.0497,1.01092244,5,1.07,5.113208386,7.8797,0.6397,7.905623832,0,0,0,6.87,0.59,6.895288246
07/11/2020 08:30,6.5107,0.9668,6.582090605,1.4207,0.0468,1.421470622,5.09,0.92,5.17247523,8.2907,0.5868,8.311440352,0,0,0,6.87,0.54,6.891190028
07/11/2020 09:00,6.627,0.9628,6.69657471,1.537,0.0428,1.537595799,5.09,0.92,5.17247523,8.407,0.5828,8.427176564,0,0,0,6.87,0.54,6.891190028
07/11/2020 09:30,5.8965,0.5203,5.91941081,3.3665,-0.1697,3.370774442,2.53,0.69,2.622403478,7.0865,-0.7097,7.121948914,0,0,0,3.72,-0.54,3.758989226
07/11/2020 10:00,6.283,0.2852,6.289469615,3.933,-0.2548,3.941244986,2.35,0.54,2.411244492,7.313,-0.7948,7.356063896,0,0,0,3.38,-0.54,3.422864298
07/11/2020 10:30,6.15,0.3005,6.157337107,4.52,-0.2395,4.526340713,1.63,0.54,1.717119681,6.99,-0.7795,7.033329244,0,0,0,2.47,-0.54,2.528339376
07/11/2020 11:00,5.6996,0.2943,5.707193062,4.3196,-0.2957,4.329709303,1.38,0.59,1.500833102,6.5796,-0.8357,6.632460377,0,0,0,2.26,-0.54,2.323617869
07/11/2020 11:30,5.8499,1.0338,5.940544794,3.6599,-0.2662,3.669568156,2.19,1.3,2.546782284,7.0399,-2.6862,7.534975942,0,0,0,3.38,-2.42,4.157018162
07/11/2020 12:00,5.7974,4.3218,7.231030494,3.9274,-0.3182,3.94026928,1.87,4.64,5.002649298,7.1074,-2.8682,7.664313798,0,0,0,3.18,-2.55,4.076137878
07/11/2020 12:30,6.841,4.4517,8.161918518,3.161,-0.2283,3.169233644,3.68,4.68,5.953553561,8.511,-2.7783,8.952992343,0,0,0,5.35,-2.55,5.926634796
07/11/2020 13:00,6.2453,4.6247,7.77120468,3.2553,-0.1953,3.261153198,2.99,4.82,5.672080747,7.8553,-2.6053,8.276069489,0,0,0,4.6,-2.41,5.193081937
07/11/2020 13:30,6.7776,4.1028,7.922678184,4.6376,-0.3072,4.647763505,2.14,4.41,4.90180579,7.9776,-3.0972,8.5577304,0,0,0,3.34,-2.79,4.351976562
07/11/2020 14:00,5.895,4.6618,7.515544175,3.055,-0.2282,3.063511097,2.84,4.89,5.654882846,7.555,-2.6082,7.992542289,0,0,0,4.5,-2.38,5.090618823
07/11/2020 14:30,6.792,4.7638,8.296086694,2.242,-0.1762,2.248913169,4.55,4.94,6.716107504,8.772,-2.5562,9.136856267,0,0,0,6.53,-2.38,6.950201436
07/11/2020 15:00,6.7952,4.8925,8.373249028,1.7952,-0.1275,1.799722004,5,5.02,7.085224061,8.9452,-2.4475,9.273988316,0,0,0,7.15,-2.32,7.516974125
07/11/2020 15:30,7.2472,4.9617,8.782959338,1.2472,-0.0983,1.251067836,6,5.06,7.848796086,9.6672,-2.4183,9.965085586,0,0,0,8.42,-2.32,8.733773526
07/11/2020 16:00,7.1987,5.0514,8.794198295,1.3087,-0.0586,1.310011317,5.89,5.11,7.797704791,9.6587,-2.3386,9.937783236,0,0,0,8.35,-2.28,8.655685992
07/11/2020 16:30,7.9387,5.0706,9.419869535,0.9787,-0.0394,0.979492751,6.96,5.11,8.634448448,10.6287,-2.4094,10.89837016,0,0,0,9.65,-2.37,9.936770099
07/11/2020 17:00,8.9348,4.922,10.20082031,0.8048,0.012,0.804889458,8.13,4.91,9.497631284,11.8648,-2.568,12.13952648,0,0,0,11.06,-2.58,11.35693621
07/11/2020 17:30,9.7999,4.7989,10.91180467,0.7399,-0.0011,0.739900818,9.06,4.8,10.25298005,12.9199,-2.7311,13.20540508,0,0,0,12.18,-2.73,12.48219933
07/11/2020 18:00,9.9288,4.7953,11.02614944,0.8688,-0.0047,0.868812713,9.06,4.8,10.25298005,13.0488,-2.7347,13.33228283,0,0,0,12.18,-2.73,12.48219933
07/11/2020 18:30,9.4987,4.9067,10.69116488,0.8787,0.0067,0.878725543,8.62,4.9,9.915361819,12.5587,-2.5833,12.82163736,0,0,0,11.68,-2.59,11.96371598
07/11/2020 19:00,9.0193,5.0059,10.31536753,0.8293,0.0059,0.829320987,8.19,5,9.595629213,11.9893,-2.4741,12.2419151,0,0,0,11.16,-2.48,11.43223513
07/11/2020 19:30,8.5175,5.1368,9.946583358,0.7475,-0.0032,0.747506849,7.77,5.14,9.316249245,11.3975,-2.3132,11.62987104,0,0,0,10.65,-2.31,10.89764195
07/11/2020 20:00,7.8946,5.2056,9.456372482,0.8646,-0.0044,0.864611196,7.03,5.21,8.750142856,10.6146,-2.1844,10.83703541,0,0,0,9.75,-2.18,9.990740713
07/11/2020 20:30,7.3951,5.1993,9.039923921,0.9151,-0.0107,0.915162554,6.48,5.21,8.31471587,9.9951,-2.0907,10.21141765,0,0,0,9.08,-2.08,9.315191893
07/11/2020 21:00,7.0116,5.3338,8.809764866,0.9516,-0.0162,0.951737884,6.06,5.35,8.083693463,9.5216,-2.0262,9.734801128,0,0,0,8.57,-2.01,8.802556447
07/11/2020 21:30,6.4784,5.2882,8.362698476,1.1584,-0.0218,1.15860511,5.32,5.31,7.51654841,8.8584,-2.0318,9.088424605,0,0,0,7.7,-2.01,7.958021111
07/11/2020 22:00,6.0982,5.3563,8.116525915,1.2182,-0.0237,1.218430519,4.88,5.38,7.263525315,8.3782,-1.9737,8.607538959,0,0,0,7.16,-1.95,7.420788368
07/11/2020 22:30,5.7837,5.3877,7.904334063,1.0637,-0.0423,1.064540737,4.72,5.43,7.194671639,8.0337,-1.9923,8.277052312,0,0,0,6.97,-1.95,7.237637736
07/11/2020 23:00,5.5483,5.2863,7.663458787,0.8883,-0.0237,0.888616104,4.66,5.31,7.0648213,7.7583,-2.0337,8.020421097,0,0,0,6.87,-2.01,7.158002515
07/11/2020 23:30,5.0306,5.2313,7.257646729,1.0506,-0.0187,1.050766411,3.98,5.25,6.588087735,7.0906,-2.0287,7.375108952,0,0,0,6.04,-2.01,6.365665715
08/11/2020 00:00,4.8369,5.2793,7.160070537,0.9769,-0.0107,0.976958597,3.86,5.29,6.548564728,6.8669,-2.0207,7.158040521,0,0,0,5.89,-2.01,6.223519904
08/11/2020 00:30,4.8725,5.3348,7.225049985,1.0125,-0.0152,1.012614087,3.86,5.35,6.597128163,6.9025,-2.0752,7.207701526,0,0,0,5.89,-2.06,6.239847755
08/11/2020 01:00,5.3187,5.3366,7.534445517,0.9487,-0.0134,0.94879463,4.37,5.35,6.907922987,7.5587,-2.1234,7.851291184,0,0,0,6.61,-2.11,6.938602165
08/11/2020 01:30,5.2917,5.3453,7.521590323,0.8417,-0.0047,0.841713122,4.45,5.35,6.958807369,7.5417,-2.1147,7.832572692,0,0,0,6.7,-2.11,7.024393212
08/11/2020 02:00,5.0877,5.3402,7.375800115,0.9077,-0.0098,0.907752901,4.18,5.35,6.789322499,7.2777,-2.1198,7.580136498,0,0,0,6.37,-2.11,6.710365117
08/11/2020 02:30,4.9691,5.3493,7.301161914,0.8691,-0.0007,0.869100282,4.1,5.35,6.740363492,7.1491,-2.1107,7.454172342,0,0,0,6.28,-2.11,6.624990566
08/11/2020 03:00,4.7599,5.345,7.157211259,0.8999,-0.005,0.89991389,3.86,5.35,6.597128163,6.8899,-2.115,7.207214927,0,0,0,5.99,-2.11,6.350763734
08/11/2020 03:30,4.4732,5.3879,7.002784064,0.8732,-0.0121,0.873283831,3.6,5.4,6.489992296,6.5532,-2.1221,6.888231896,0,0,0,5.68,-2.11,6.059249128
08/11/2020 04:00,4.5037,4.4193,6.309796049,0.7637,-0.0107,0.763774954,3.74,4.43,5.797628826,6.5637,-2.7007,7.097600875,0,0,0,5.8,-2.69,6.393441953
08/11/2020 04:30,4.6237,1.6528,4.910229071,0.6437,0.0128,0.643827252,3.98,1.64,4.30464865,6.3837,1.0628,6.471566235,0,0,0,5.74,1.05,5.835246353
08/11/2020 05:00,4.4148,2.5869,5.116884858,0.5548,0.0369,0.556025764,3.86,2.55,4.626240374,6.1348,2.0069,6.454720648,0,0,0,5.58,1.97,5.917541719
08/11/2020 05:30,4.5133,4.9186,6.675515175,0.4933,0.0386,0.494807892,4.02,4.88,6.322562772,6.5433,-1.1914,6.650880306,0,0,0,6.05,-1.23,6.173767083
08/11/2020 06:00,4.6138,5.8504,7.450793958,0.4738,0.0404,0.475519295,4.14,5.81,7.134122231,6.7538,-1.4296,6.903446284,0,0,0,6.28,-1.47,6.449751933
08/11/2020 06:30,4.8286,6.2616,7.907149456,0.4386,0.0516,0.441624863,4.39,6.21,7.605011506,7.0386,-0.9984,7.109057077,0,0,0,6.6,-1.05,6.683000823
08/11/2020 07:00,5.16,5.8324,7.787328795,0.43,0.0424,0.432085362,4.73,5.79,7.476429629,7.43,-1.5576,7.591509584,0,0,0,7,-1.6,7.180529228
08/11/2020 07:30,5.3926,5.278,7.545688753,0.4126,0.048,0.415382667,4.98,5.23,7.221724171,7.6826,-2.102,7.964969979,0,0,0,7.27,-2.15,7.581253195
08/11/2020 08:00,5.5213,5.3117,7.661521427,0.3913,0.0817,0.399738139,5.13,5.23,7.325967513,7.8313,-2.0683,8.099822503,0,0,0,7.44,-2.15,7.7444238
08/11/2020 08:30,5.9156,5.361,7.983398046,0.3956,0.131,0.416725761,5.52,5.23,7.604163333,8.3156,-2.019,8.55719372,0,0,0,7.92,-2.15,8.206637557
08/11/2020 09:00,6.4042,5.4328,8.398160125,0.5042,0.1228,0.518938802,5.9,5.31,7.937638188,8.8642,-1.8272,9.0505636,0,0,0,8.36,-1.95,8.584410288
08/11/2020 09:30,6.9971,2.2627,7.353857471,0.6171,0.1227,0.629180181,6.38,2.14,6.729338749,9.1771,1.5227,9.302568446,0,0,0,8.56,1.4,8.673730455
08/11/2020 10:00,7.1006,2.4094,7.498248377,0.8206,0.1194,0.829241051,6.28,2.29,6.684496989,9.2806,1.6894,9.433112356,0,0,0,8.46,1.57,8.604446525
08/11/2020 10:30,7.2551,2.3572,7.628424991,1.0151,0.1072,1.020744753,6.24,2.25,6.633257118,9.4751,1.6272,9.613807771,0,0,0,8.46,1.52,8.59546392
08/11/2020 11:00,7.4469,2.2653,7.783823206,1.0969,0.0953,1.101032107,6.35,2.17,6.710543942,9.6469,1.5653,9.773067262,0,0,0,8.55,1.47,8.675448115
08/11/2020 11:30,7.3362,2.3211,7.694630313,1.3862,0.1011,1.389881883,5.95,2.22,6.350661383,9.4762,1.5711,9.605556811,0,0,0,8.09,1.47,8.222469216
08/11/2020 12:00,7.6705,2.1262,7.959729687,1.6005,0.0662,1.6018685,6.07,2.06,6.410031201,9.8005,1.4062,9.900868583,0,0,0,8.2,1.34,8.308766455
08/11/2020 12:30,7.8368,1.841,8.050137591,1.7668,-0.069,1.768146838,6.07,1.91,6.363411035,9.9668,1.061,10.02311445,0,0,0,8.2,1.13,8.277493582
08/11/2020 13:00,7.4316,0.8339,7.478239617,2.0816,-0.0861,2.083379891,5.35,0.92,5.428526504,9.4416,0.9939,9.493768892,0,0,0,7.36,1.08,7.43881711
08/11/2020 13:30,6.8886,0.805,6.935476549,2.7486,-0.115,2.751004718,4.14,0.92,4.24099045,8.5986,0.425,8.609096756,0,0,0,5.85,0.54,5.874870211
08/11/2020 14:00,7.1281,2.04,7.414270673,2.0381,-0.08,2.039669485,5.09,2.12,5.513846208,9.1481,-2.48,9.478298033,0,0,0,7.11,-2.4,7.504138858
08/11/2020 14:30,6.3599,5.0012,8.090755802,1.9099,-0.0888,1.911963245,4.45,5.09,6.76096147,8.6199,-2.4388,8.958259957,0,0,0,6.71,-2.35,7.10961321
08/11/2020 15:00,6.1436,4.9913,7.915610946,2.2036,-0.0987,2.205809296,3.94,5.09,6.436746072,8.2736,-2.4487,8.628359557,0,0,0,6.07,-2.35,6.509024504
08/11/2020 15:30,7.6027,4.9726,9.084481166,1.3527,-0.0674,1.354378105,6.25,5.04,8.028953855,10.0727,-2.4774,10.37288755,0,0,0,8.72,-2.41,9.046905548
08/11/2020 16:00,7.7328,5.0897,9.257496526,0.8428,-0.0303,0.843344491,6.89,5.12,8.58408411,10.4428,-2.4403,10.724138,0,0,0,9.6,-2.41,9.897883612
08/11/2020 16:30,8.7725,5.044,10.1192239,0.4925,0.004,0.492516243,8.28,5.04,9.693296653,11.7425,-2.466,11.99864418,0,0,0,11.25,-2.47,11.51795989
08/11/2020 17:00,9.6714,5.2893,11.02327866,0.3214,0.0593,0.3268248,9.35,5.23,10.71332815,12.9014,-2.2607,13.09797261,0,0,0,12.58,-2.32,12.79213821
08/11/2020 17:30,10.5365,2.7004,10.87703969,0.3965,0.0404,0.398552895,10.14,2.66,10.48309115,13.5465,0.2104,13.54813383,0,0,0,13.15,0.17,13.15109881
08/11/2020 18:00,10.6015,1.864,10.76412088,0.5115,0.024,0.51206274,10.09,1.84,10.256398,13.4915,0.884,13.52043003,0,0,0,12.98,0.86,13.00845879
08/11/2020 18:30,10.2147,1.9528,10.39968865,0.4447,0.0228,0.4452841,9.77,1.93,9.958805149,13.0447,1.0128,13.08395819,0,0,0,12.6,0.99,12.63883302
08/11/2020 19:00,9.5891,2.0868,9.813540291,0.4991,0.0068,0.499146321,9.09,2.08,9.324939678,12.3091,1.1668,12.36427778,0,0,0,11.81,1.16,11.86683193
08/11/2020 19:30,9.0279,2.1925,9.290319406,0.4779,0.0125,0.478063448,8.55,2.18,8.823542373,11.6779,1.3225,11.75254673,0,0,0,11.2,1.31,11.27635136
08/11/2020 20:00,8.5936,1.7873,8.777494076,0.4136,-0.0027,0.413608813,8.18,1.79,8.373559578,11.1236,1.0073,11.16911502,0,0,0,10.71,1.01,10.7575183
08/11/2020 20:30,8.1704,1.3459,8.280512241,0.5404,0.0059,0.540432207,7.63,1.34,7.746773522,10.5704,0.6459,10.59011534,0,0,0,10.03,0.64,10.050398
08/11/2020 21:00,7.5787,1.3374,7.695799663,0.7087,-0.0026,0.708704769,6.87,1.34,6.999464265,9.8387,0.6374,9.859325355,0,0,0,9.13,0.64,9.152404056
08/11/2020 21:30,7.1302,1.3755,7.26166319,0.6702,-0.0245,0.670647665,6.46,1.4,6.609962178,9.3202,0.7555,9.350770465,0,0,0,8.65,0.78,8.68509643
08/11/2020 22:00,6.6331,1.4667,6.793322052,0.6731,-0.0033,0.673108089,5.96,1.47,6.138607334,8.7431,0.8867,8.787948253,0,0,0,8.07,0.89,8.118928501
08/11/2020 22:30,6.1982,1.4504,6.365637706,0.7882,-0.0196,0.788443657,5.41,1.47,5.606157329,8.1982,0.8704,8.244275553,0,0,0,7.41,0.89,7.463256662
08/11/2020 23:00,5.6114,1.4568,5.797419788,0.8314,-0.0132,0.831504781,4.78,1.47,5.000929914,7.5014,0.9268,7.558436359,0,0,0,6.67,0.94,6.735911223
08/11/2020 23:30,5.1265,1.4548,5.328925341,0.8565,-0.0152,0.856634864,4.27,1.47,4.515949513,6.9065,1.0048,6.979209503,0,0,0,6.05,1.02,6.135380999
09/11/2020 00:00,4.8237,1.4362,5.032966534,1.0137,-0.0338,1.014263344,3.81,1.47,4.083748278,6.5237,0.9862,6.597821772,0,0,0,5.51,1.02,5.603614905
09/11/2020 00:30,4.845,1.4254,5.050325748,1.095,-0.0446,1.095907916,3.75,1.47,4.027828199,6.545,0.9754,6.617282687,0,0,0,5.45,1.02,5.544628031
09/11/2020 01:00,5.2041,1.502,5.416517406,1.0641,-0.038,1.064778291,4.14,1.54,4.417148401,7.0241,0.982,7.092411777,0,0,0,5.96,1.02,6.046651966
09/11/2020 01:30,5.1643,1.5097,5.380445017,1.0243,-0.0303,1.024748057,4.14,1.54,4.417148401,6.9843,0.9897,7.054073474,0,0,0,5.96,1.02,6.046651966
09/11/2020 02:00,5.0304,1.5166,5.254046033,0.9704,-0.0234,0.97068209,4.06,1.54,4.342257477,6.8304,1.0366,6.908610839,0,0,0,5.86,1.06,5.955098656
09/11/2020 02:30,4.772,1.5001,5.002227905,1.062,-0.0399,1.06274927,3.71,1.54,4.016926686,6.492,1.0201,6.571656413,0,0,0,5.43,1.06,5.532494916
09/11/2020 03:00,4.6452,1.503,4.882303968,1.0752,-0.037,1.075836437,3.57,1.54,3.887994342,6.3252,1.023,6.407392921,0,0,0,5.25,1.06,5.355940627
09/11/2020 03:30,4.4369,1.5466,4.698728889,1.0769,-0.0334,1.077417825,3.36,1.58,3.712950309,6.0969,1.0266,6.182725707,0,0,0,5.02,1.06,5.130691961
09/11/2020 04:00,4.2005,1.5511,4.477735081,1.1105,-0.0289,1.110875988,3.09,1.58,3.470518693,5.8005,1.0811,5.900387908,0,0,0,4.69,1.11,4.819564296
09/11/2020 04:30,4.2217,1.5574,4.499805068,1.0317,-0.0226,1.031947504,3.19,1.58,3.559845502,5.8617,1.0874,5.961708283,0,0,0,4.83,1.11,4.955905568
09/11/2020 05:00,4.2251,1.4856,4.478669152,1.1351,-0.0244,1.13536222,3.09,1.51,3.439215027,5.8251,1.0256,5.914697403,0,0,0,4.69,1.05,4.80610029
09/11/2020 05:30,4.4761,1.5498,4.736808129,1.0861,-0.0302,1.086519788,3.39,1.58,3.740120319,6.1261,1.0198,6.21040202,0,0,0,5.04,1.05,5.148213282
09/11/2020 06:00,4.6008,2.3272,5.155891822,1.2108,-0.0428,1.211556222,3.39,2.37,4.136302697,6.3108,1.7572,6.550873871,0,0,0,5.1,1.8,5.408326913
09/11/2020 06:30,5.4197,1.7399,5.692134933,1.0597,-0.0401,1.060458439,4.36,1.78,4.709352397,7.3097,1.1399,7.3980461,0,0,0,6.25,1.18,6.360416653
09/11/2020 07:00,6.1992,1.1439,6.303854999,1.0292,-0.0561,1.030727825,5.17,1.2,5.307438177,8.2092,0.5139,8.22526947,0,0,0,7.18,0.57,7.202589812
09/11/2020 07:30,6.9674,1.1705,7.065035952,0.9474,-0.0295,0.947859172,6.02,1.2,6.138436283,9.1274,0.5405,9.143389471,0,0,0,8.18,0.57,8.199835364
09/11/2020 08:00,7.3311,1.172,7.424190946,0.9311,0.042,0.932046785,6.4,1.13,6.49899223,9.5511,0.612,9.57068729,0,0,0,8.62,0.57,8.638825152
09/11/2020 08:30,7.5292,0.9408,7.587750476,1.4692,0.0308,1.469522807,6.06,0.91,6.12794419,9.5992,0.0308,9.599249412,0,0,0,8.13,0,8.13
09/11/2020 09:00,7.4069,0.9427,7.466649242,1.5169,0.0327,1.517252418,5.89,0.91,5.959882549,9.5069,0.0327,9.506956237,0,0,0,7.99,0,7.99
09/11/2020 09:30,7.6685,0.8919,7.720192864,1.7785,0.0219,1.77863483,5.89,0.87,5.953906281,9.6885,0.0219,9.688524751,0,0,0,7.91,0,7.91
09/11/2020 10:00,6.5037,0.8455,6.558428466,2.1437,-0.0245,2.143839999,4.36,0.87,4.445953216,8.4037,-0.0245,8.403735713,0,0,0,6.26,0,6.26
09/11/2020 10:30,5.4985,0.4504,5.516916023,3.5485,-0.2196,3.555288513,1.95,0.67,2.061892335,6.9085,-0.7596,6.950134129,0,0,0,3.36,-0.54,3.403116219
09/11/2020 11:00,6.0487,0.3586,6.05932056,3.9787,-0.2314,3.985423397,2.07,0.59,2.152440475,6.5987,-0.7714,6.643636026,0,0,0,2.62,-0.54,2.675070093
09/11/2020 11:30,7.1705,0.4307,7.183423469,2.3805,-0.1593,2.385824122,4.79,0.59,4.826199333,8.9805,-0.6993,9.007685648,0,0,0,6.6,-0.54,6.622054062
09/11/2020 12:00,6.6417,0.5494,6.664384386,2.3117,-0.1606,2.317271941,4.33,0.71,4.387824062,8.4817,-0.1606,8.483220335,0,0,0,6.17,0,6.17
09/11/2020 12:30,6.6942,0.5364,6.71565623,2.2842,-0.1736,2.290787332,4.41,0.71,4.466788556,8.5742,-1.1536,8.651456444,0,0,0,6.29,-0.98,6.365885641
09/11/2020 13:00,7.0456,0.5777,7.069244419,2.1856,-0.1823,2.193189606,4.86,0.76,4.919064952,8.9556,-0.1823,8.957455255,0,0,0,6.77,0,6.77
09/11/2020 13:30,7.9632,0.5113,7.979597855,1.6532,-0.1787,1.662830097,6.31,0.69,6.347613725,9.9732,-0.1787,9.974800847,0,0,0,8.32,0,8.32
09/11/2020 14:00,7.3598,0.7514,7.398057718,1.6198,-0.1186,1.624136078,5.74,0.87,5.805557682,9.2898,-0.7186,9.317551717,0,0,0,7.67,-0.6,7.693432264
09/11/2020 14:30,6.6256,4.1652,7.826076054,1.8556,-0.0648,1.856731106,4.77,4.23,6.375405869,8.7956,-2.5848,9.16753895,0,0,0,6.94,-2.52,7.383359669
09/11/2020 15:00,6.6158,4.7527,8.145978574,2.3258,-0.0973,2.327834386,4.29,4.85,6.475075289,8.6358,-2.6873,9.044259114,0,0,0,6.31,-2.59,6.820865048
09/11/2020 15:30,7.4672,4.7879,8.870347358,1.7072,-0.0621,1.708329081,5.76,4.85,7.529946879,9.7572,-2.6521,10.11121092,0,0,0,8.05,-2.59,8.456394031
09/11/2020 16:00,8.0519,4.8246,9.386685185,0.9289,-0.0284,0.929334047,7.123,4.853,8.619091483,10.6719,-2.6814,11.00360648,0,0,0,9.743,-2.653,10.09774519
09/11/2020 16:30,8.6918,4.8718,9.964026419,0.6318,0.0118,0.631910183,8.06,4.86,9.411864852,11.5418,-2.6382,11.8394783,0,0,0,10.91,-2.65,11.22722584
09/11/2020 17:00,9.5603,4.927,10.75521572,0.6103,0.067,0.613966685,8.95,4.86,10.18440474,12.6303,-2.583,12.891717,0,0,0,12.02,-2.65,12.30865143
09/11/2020 17:30,10.2786,4.7444,11.32073095,0.6586,0.0344,0.659497779,9.62,4.71,10.71113906,13.4886,-2.8556,13.78755893,0,0,0,12.83,-2.89,13.1514638
09/11/2020 18:00,10.4423,4.7392,11.46741671,0.5923,0.0292,0.593019334,9.85,4.71,10.9181775,13.6923,-2.8608,13.98796826,0,0,0,13.1,-2.89,13.41499534
09/11/2020 18:30,10.2259,4.9045,11.34121471,0.5259,0.0245,0.526470379,9.7,4.88,10.85837925,13.4659,-2.6855,13.73107327,0,0,0,12.94,-2.71,13.22072993
09/11/2020 19:00,9.7502,5.0554,10.98287163,0.3802,0.0254,0.381047504,9.37,5.03,10.63474494,12.9302,-2.5446,13.17820402,0,0,0,12.55,-2.57,12.81044105
09/11/2020 19:30,9.2557,5.1105,10.57285168,0.3557,0.0305,0.357005238,8.9,5.08,10.24775097,12.3557,-2.4095,12.58844759,0,0,0,12,-2.44,12.2455543
09/11/2020 20:00,8.738,5.1055,10.12021612,0.398,0.0255,0.39881606,8.34,5.08,9.765346896,11.708,-2.3645,11.94437626,0,0,0,11.31,-2.39,11.55976643
09/11/2020 20:30,8.2342,5.2153,9.746866354,0.3842,0.0153,0.384504525,7.85,5.2,9.416076678,11.1042,-2.2447,11.32880999,0,0,0,10.72,-2.26,10.95563782
09/11/2020 21:00,7.8552,5.3656,9.512824523,0.3152,0.0256,0.316237885,7.54,5.34,9.239437212,10.6752,-2.0244,10.86545399,0,0,0,10.36,-2.05,10.56087591
09/11/2020 21:30,7.287,5.3482,9.039005047,0.467,0.0082,0.467071986,6.82,5.34,8.661870468,9.947,-2.0418,10.15439591,0,0,0,9.48,-2.05,9.699118517
09/11/2020 22:00,6.7811,5.5025,8.732744326,0.4311,0.0025,0.431107249,6.35,5.5,8.400744015,9.3611,-1.8475,9.541669113,0,0,0,8.93,-1.85,9.11961622
09/11/2020 22:30,6.2074,5.8148,8.50551079,0.3674,0.0148,0.367697974,5.84,5.8,8.230771531,8.6774,-1.4652,8.800231917,0,0,0,8.31,-1.48,8.440764183
09/11/2020 23:00,5.5715,6.5472,8.596943648,0.2315,0.0272,0.233092449,5.34,6.52,8.427692448,7.9715,-0.7328,8.005111373,0,0,0,7.74,-0.76,7.777223155
09/11/2020 23:30,5.2738,5.6476,7.727117975,0.1538,0.0376,0.158329403,5.12,5.61,7.595162934,7.6038,-1.5624,7.762658578,0,0,0,7.45,-1.6,7.619875327
10/11/2020 00:00,4.9445,5.646,7.505024733,0.1945,0.036,0.197803564,4.75,5.61,7.350823083,7.1945,-1.564,7.362535314,0,0,0,7,-1.6,7.180529228
10/11/2020 00:30,4.9413,5.6338,7.493740597,0.2713,0.0238,0.272341936,4.67,5.61,7.299383536,7.1913,-1.5762,7.36201074,0,0,0,6.92,-1.6,7.102562918
10/11/2020 01:00,5.447,5.6402,7.841024489,0.217,0.0302,0.219091396,5.23,5.61,7.669745758,7.817,-1.5698,7.973064721,0,0,0,7.6,-1.6,7.766595136
10/11/2020 01:30,5.417,5.6415,7.82115153,0.187,0.0315,0.189634517,5.23,5.61,7.669745758,7.787,-1.5685,7.943397337,0,0,0,7.6,-1.6,7.766595136
10/11/2020 02:00,5.1617,5.7399,7.71942996,0.2117,0.0299,0.213801076,4.95,5.71,7.556890895,7.5017,-1.5001,7.650215873,0,0,0,7.29,-1.53,7.448825411
10/11/2020 02:30,4.9653,5.1689,7.167407572,0.2853,0.0389,0.287939751,4.68,5.13,6.944011809,7.1553,-0.7511,7.194613909,0,0,0,6.87,-0.79,6.915272952
10/11/2020 03:00,4.9339,2.7753,5.660888561,0.2539,0.0553,0.259852458,4.68,2.72,5.413021337,6.8639,2.2553,7.224922235,0,0,0,6.61,2.2,6.966498403
10/11/2020 03:30,4.6595,2.7695,5.420430841,0.3795,0.0495,0.382714646,4.28,2.72,5.071173434,6.5195,2.2495,6.896675322,0,0,0,6.14,2.2,6.522238879
10/11/2020 04:00,4.4675,2.7632,5.252983009,0.4375,0.0432,0.439627672,4.03,2.72,4.862026327,6.2775,2.2432,6.666254757,0,0,0,5.84,2.2,6.240640993
