Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/11/2020 04:30,4.4116,2.757,5.2022364,0.4716,0.037,0.473049215,3.94,2.72,4.787692555,6.1816,2.237,6.573914173,0,0,0,5.71,2.2,6.119158439
10/11/2020 05:00,4.4324,2.7465,5.214348666,0.4924,0.0265,0.493112573,3.94,2.72,4.787692555,6.2024,2.1765,6.57319694,0,0,0,5.71,2.15,6.101360504
10/11/2020 05:30,4.6829,2.5882,5.350544986,0.5629,0.0182,0.563194149,4.12,2.57,4.855852139,6.4629,2.0782,6.788813714,0,0,0,5.9,2.06,6.249287959
10/11/2020 06:00,4.9792,2.5237,5.582248143,0.5592,0.0237,0.559702001,4.42,2.5,5.078031115,6.8092,1.9837,7.092268349,0,0,0,6.25,1.96,6.550122136
10/11/2020 06:30,5.8074,1.4648,5.989284916,0.4074,0.0248,0.408154138,5.4,1.44,5.588702891,7.8074,0.8748,7.85625673,0,0,0,7.4,0.85,7.448657597
10/11/2020 07:00,6.4226,1.3469,6.562311359,0.4826,0.0369,0.484008647,5.94,1.31,6.08273787,8.5126,0.7469,8.545303878,0,0,0,8.03,0.71,8.061327434
10/11/2020 07:30,7.0558,1.2894,7.172647071,0.7458,0.0494,0.747434278,6.31,1.24,6.430684256,9.2258,0.6594,9.249334787,0,0,0,8.48,0.61,8.50191155
10/11/2020 08:00,7.5331,1.2467,7.635565238,0.7131,0.0867,0.718351237,6.82,1.16,6.917947673,9.7531,0.6267,9.773214031,0,0,0,9.04,0.54,9.056113957
10/11/2020 08:30,7.8237,1.1219,7.903729582,0.8437,0.1119,0.851088303,6.98,1.01,7.052694521,10.0437,0.1119,10.04432334,0,0,0,9.2,0,9.2
10/11/2020 09:00,7.8746,1.0012,7.937992605,1.0346,0.1012,1.039537686,6.84,0.9,6.898956443,10.0346,0.1012,10.03511029,0,0,0,9,0,9
10/11/2020 09:30,7.9967,0.9912,8.057896024,1.2067,0.0912,1.21014145,6.79,0.9,6.849386834,10.1367,0.0912,10.13711026,0,0,0,8.93,0,8.93
10/11/2020 10:00,6.3214,0.8966,6.384668317,2.0514,-0.0034,2.051402818,4.27,0.9,4.363817136,8.1514,-0.0034,8.151400709,0,0,0,6.1,0,6.1
10/11/2020 10:30,5.8152,0.3748,5.827265746,3.8352,-0.2852,3.845789656,1.98,0.66,2.087103256,6.9252,-0.9352,6.988060824,0,0,0,3.09,-0.65,3.15762569
10/11/2020 11:00,6.5998,0.3912,6.611383931,3.4998,-0.2688,3.510107332,3.1,0.66,3.169479453,7.9698,-0.8388,8.013819157,0,0,0,4.47,-0.57,4.506195735
10/11/2020 11:30,5.9723,0.4218,5.987176507,3.5823,-0.2382,3.590210653,2.39,0.66,2.479455585,7.1523,-0.8082,7.197817901,0,0,0,3.57,-0.57,3.615217836
10/11/2020 12:00,7.141,0.3728,7.150724498,3.741,-0.2172,3.74729994,3.4,0.59,3.450811499,8.201,-0.7872,8.238694365,0,0,0,4.46,-0.57,4.496276237
10/11/2020 12:30,7.5952,0.3699,7.604202065,3.1552,-0.2201,3.162867536,4.44,0.59,4.479028913,9.0352,-0.7901,9.069680096,0,0,0,5.88,-0.57,5.907562949
10/11/2020 13:00,5.3463,0.4,5.361242737,4.0963,-0.24,4.103324712,1.25,0.64,1.40431478,7.2663,-0.81,7.311307386,0,0,0,3.17,-0.57,3.2208384
10/11/2020 13:30,6.4089,0.4195,6.42261469,4.1289,-0.3005,4.139820704,2.28,0.72,2.390983061,8.1189,-0.7405,8.15259943,0,0,0,3.99,-0.44,4.01418734
10/11/2020 14:00,7.6974,0.5362,7.716053214,1.9674,-0.1838,1.975966903,5.73,0.72,5.775058441,9.4774,-0.7238,9.504998538,0,0,0,7.51,-0.54,7.529389085
10/11/2020 14:30,7.5442,0.8396,7.5907761,1.4142,-0.0604,1.415489244,6.13,0.9,6.195716262,9.5642,-0.0604,9.564390718,0,0,0,8.15,0,8.15
10/11/2020 15:00,7.4549,0.8377,7.501818133,1.4749,-0.0623,1.476215194,5.98,0.9,6.047346526,9.4449,-0.0623,9.445105468,0,0,0,7.97,0,7.97
10/11/2020 15:30,7.8957,0.8498,7.941299549,1.1957,-0.0502,1.196753329,6.7,0.9,6.760177512,9.9957,-0.0502,9.995826055,0,0,0,8.8,0,8.8
10/11/2020 16:00,8.5159,0.8886,8.562135409,0.7359,-0.0114,0.735988295,7.78,0.9,7.831883554,10.8459,-0.0114,10.84590599,0,0,0,10.11,0,10.11
10/11/2020 16:30,9.2517,0.9127,9.296610898,0.6617,0.0127,0.661821864,8.59,0.9,8.637019162,11.7317,0.0127,11.73170687,0,0,0,11.07,0,11.07
10/11/2020 17:00,10.1318,0.8192,10.16486399,0.7618,0.0392,0.762807892,9.37,0.78,9.402409266,12.7618,-0.5008,12.77162245,0,0,0,12,-0.54,12.01214386
10/11/2020 17:30,10.8217,0.6767,10.84283698,0.8317,0.0067,0.831726986,9.99,0.67,10.01244226,13.5417,-0.5333,13.55219716,0,0,0,12.71,-0.54,12.72146611
10/11/2020 18:00,10.9366,0.7712,10.96375707,0.6666,0.0212,0.666937029,10.27,0.75,10.29734917,13.7366,-0.5188,13.74639345,0,0,0,13.07,-0.54,13.08115056
10/11/2020 18:30,10.6241,0.8091,10.65486479,0.7941,0.0091,0.794152139,9.83,0.8,9.862499683,13.3341,-0.5309,13.34466476,0,0,0,12.54,-0.54,12.55162141
10/11/2020 19:00,10.1626,0.7906,10.193306,0.9626,-0.0094,0.962645895,9.2,0.8,9.234717104,12.7426,-0.0094,12.74260347,0,0,0,11.78,0,11.78
10/11/2020 19:30,9.598,0.8444,9.635072151,1.058,-0.0256,1.058309671,8.54,0.87,8.584200603,12.038,-0.0256,12.03802722,0,0,0,10.98,0,10.98
10/11/2020 20:00,9.0708,0.9327,9.118626099,1.1008,-0.0273,1.10113847,7.97,0.96,8.02760861,11.4008,0.5127,11.41232237,0,0,0,10.3,0.54,10.31414563
10/11/2020 20:30,8.6467,0.9817,8.702250041,1.1667,-0.0483,1.167699353,7.48,1.03,7.550582759,10.8767,0.4917,10.8878084,0,0,0,9.71,0.54,9.725003856
10/11/2020 21:00,8.0234,1.027,8.088861265,1.1934,-0.063,1.195061739,6.83,1.09,6.916429715,10.1434,0.477,10.15460942,0,0,0,8.95,0.54,8.966275704
10/11/2020 21:30,7.5823,1.1036,7.662193305,1.2523,-0.0664,1.254059109,6.33,1.17,6.437219897,9.6123,0.5336,9.627099265,0,0,0,8.36,0.6,8.381503445
10/11/2020 22:00,7.0205,1.1874,7.120206388,1.2305,-0.0626,1.232091316,5.79,1.25,5.923394297,8.9405,0.6674,8.965375787,0,0,0,7.71,0.73,7.744481906
10/11/2020 22:30,6.4518,1.2641,6.574471237,1.1918,-0.0659,1.193620564,5.26,1.33,5.425541448,8.2918,0.7641,8.326931971,0,0,0,7.1,0.83,7.14834946
10/11/2020 23:00,5.6711,3.4089,6.616794875,1.2511,-0.0811,1.253725815,4.42,3.49,5.631740406,7.5411,-0.8511,7.588976243,0,0,0,6.29,-0.77,6.336955105
10/11/2020 23:30,5.2636,2.223,5.713774056,1.3536,-0.067,1.355257156,3.91,2.29,4.531247069,6.8736,0.373,6.883713094,0,0,0,5.52,0.44,5.537508465
11/11/2020 00:00,4.6701,2.2826,5.198085876,1.4501,-0.0474,1.450874485,3.22,2.33,3.974581739,6.1101,1.8826,6.393551812,0,0,0,4.66,1.93,5.043857651
11/11/2020 00:30,4.7192,2.4476,5.316163504,1.4992,-0.0524,1.500115462,3.22,2.5,4.076567183,6.1592,1.6376,6.373184322,0,0,0,4.66,1.69,4.956984971
11/11/2020 01:00,5.0623,5.0332,7.138626165,1.5123,-0.0568,1.513366291,3.55,5.09,6.205690937,6.9223,-1.9268,7.185457225,0,0,0,5.41,-1.87,5.724071977
11/11/2020 01:30,5.0244,5.0344,7.112649205,1.5844,-0.0556,1.585375262,3.44,5.09,6.143427382,6.8744,-1.9256,7.13899928,0,0,0,5.29,-1.87,5.61079317
11/11/2020 02:00,4.8485,5.0283,6.985109386,1.5585,-0.0617,1.559720853,3.29,5.09,6.060709529,6.6585,-1.9317,6.933043137,0,0,0,5.1,-1.87,5.432025405
11/11/2020 02:30,4.6432,5.0222,6.839722149,1.5932,-0.0678,1.594641991,3.05,5.09,5.933852037,6.3932,-2.0378,6.710114387,0,0,0,4.8,-1.97,5.188535439
11/11/2020 03:00,4.4159,5.0224,6.687650901,1.6359,-0.0676,1.637296116,2.78,5.09,5.799698268,6.0859,-2.0376,6.417943017,0,0,0,4.45,-1.97,4.86655936
11/11/2020 03:30,4.1392,5.0233,6.50895687,1.6792,-0.0667,1.680524183,2.46,5.09,5.653291077,5.7392,-1.9667,6.066821699,0,0,0,4.06,-1.9,4.482588538
11/11/2020 04:00,4.0546,5.0264,6.457900442,1.6546,-0.0636,1.655821887,2.4,5.09,5.627441692,5.6346,-1.9636,5.966945795,0,0,0,3.98,-1.9,4.410260763
11/11/2020 04:30,3.9841,5.0251,6.412852939,1.6441,-0.0649,1.645380448,2.34,5.09,5.602115672,5.5541,-1.9649,5.891422478,0,0,0,3.91,-1.9,4.347194498
11/11/2020 05:00,3.9408,5.0138,6.377154152,1.7008,-0.0762,1.702506117,2.24,5.09,5.561088023,5.4808,-1.9762,5.826193876,0,0,0,3.78,-1.9,4.230650068
11/11/2020 05:30,4.1796,4.8916,6.434035026,1.7396,-0.0784,1.741365763,2.44,4.97,5.536650612,5.7496,-2.0884,6.117132884,0,0,0,4.01,-2.01,4.485554592
11/11/2020 06:00,4.4665,4.8529,6.59547274,1.7465,-0.0771,1.748200978,2.72,4.93,5.630568355,6.0865,-2.1371,6.450788995,0,0,0,4.34,-2.06,4.804081598
11/11/2020 06:30,5.0249,4.7287,6.90001621,1.7949,-0.0913,1.797220549,3.23,4.82,5.802180625,6.7649,-2.3413,7.158600261,0,0,0,4.97,-2.25,5.455584295
11/11/2020 07:00,5.6809,4.6047,7.312720896,1.8109,-0.0853,1.812907858,3.87,4.69,6.080542739,7.5509,-2.4753,7.946269622,0,0,0,5.74,-2.39,6.217692498
11/11/2020 07:30,6.5583,1.815,6.804816227,1.7983,-0.095,1.800807566,4.76,1.91,5.128908266,8.3283,0.655,8.35401735,0,0,0,6.53,0.75,6.572929332
11/11/2020 08:00,6.9789,1.7482,7.194529064,1.7989,-0.0718,1.800332317,5.18,1.82,5.490428034,8.7789,1.1182,8.849828046,0,0,0,6.98,1.19,7.080713241
11/11/2020 08:30,7.3491,1.6706,7.536589094,1.8491,-0.0194,1.849201766,5.5,1.69,5.753790055,9.1791,1.0206,9.235664631,0,0,0,7.33,1.04,7.403411376
11/11/2020 09:00,5.8562,1.5629,6.06116613,1.9962,-0.0271,1.996383944,3.86,1.59,4.174649686,7.6862,0.8629,7.734485558,0,0,0,5.69,0.89,5.75918397
11/11/2020 09:30,5.8128,1.5574,6.017818425,2.1328,-0.0326,2.133049132,3.68,1.59,4.008802814,7.6328,0.8174,7.676443096,0,0,0,5.5,0.85,5.565294242
11/11/2020 10:00,5.7904,1.551,5.994525266,2.2104,-0.039,2.210744029,3.58,1.59,3.917205637,7.5804,0.811,7.623659565,0,0,0,5.37,0.85,5.436855709
11/11/2020 10:30,5.5953,1.4905,5.790420739,2.4553,-0.0495,2.455798921,3.14,1.54,3.497313254,7.3153,0.8005,7.358968293,0,0,0,4.86,0.85,4.933771377
11/11/2020 11:00,5.736,1.4771,5.92313434,2.696,-0.0629,2.696733656,3.04,1.54,3.407814549,7.406,0.7871,7.447708534,0,0,0,4.71,0.85,4.786083994
11/11/2020 11:30,5.5522,1.4158,5.729870372,2.7722,-0.0742,2.773192831,2.78,1.49,3.154124284,7.1722,0.7758,7.214036213,0,0,0,4.4,0.85,4.481350243
11/11/2020 12:00,5.5404,1.3162,5.694595209,3.0504,-0.0938,3.051841837,2.49,1.41,2.861503102,7.0604,0.6762,7.092707142,0,0,0,4.01,0.77,4.083258503
11/11/2020 12:30,5.5907,1.3111,5.742378401,2.9707,-0.0989,2.972345824,2.62,1.41,2.975315109,7.1807,0.6711,7.211991937,0,0,0,4.21,0.77,4.279836445
11/11/2020 13:00,5.7837,1.4584,5.964739412,2.6837,-0.0816,2.684940269,3.1,1.54,3.461444785,7.4737,0.7784,7.514126579,0,0,0,4.79,0.86,4.866590182
11/11/2020 13:30,5.7997,1.0901,5.901257332,2.6997,-0.0799,2.700882097,3.1,1.17,3.313442319,7.4897,0.7801,7.530216604,0,0,0,4.79,0.86,4.866590182
11/11/2020 14:00,6.1452,0.4484,6.1615376,2.5152,-0.0916,2.516867418,3.63,0.54,3.669945504,7.8252,-0.0916,7.825736106,0,0,0,5.31,0,5.31
11/11/2020 14:30,6.089,0.4551,6.105983705,2.389,-0.0849,2.390508107,3.7,0.54,3.739197775,7.799,-0.6249,7.823995208,0,0,0,5.41,-0.54,5.436883298
11/11/2020 15:00,6.1358,0.4544,6.152602783,2.3558,-0.0856,2.357354661,3.78,0.54,3.818376618,7.9058,-0.6256,7.930513792,0,0,0,5.55,-0.54,5.576208389
11/11/2020 15:30,6.3635,0.4705,6.380870043,2.2135,-0.0695,2.21459082,4.15,0.54,4.184985066,8.2035,-0.6095,8.226111019,0,0,0,5.99,-0.54,6.014291313
11/11/2020 16:00,6.8223,0.4957,6.840284773,2.0523,-0.0443,2.052778064,4.77,0.54,4.800468727,8.8323,-0.5843,8.851606057,0,0,0,6.78,-0.54,6.801470429
11/11/2020 16:30,8.8561,0.4529,8.867673067,2.0061,-0.0871,2.007989945,6.85,0.54,6.871251705,11.0261,-0.7071,11.04874978,0,0,0,9.02,-0.62,9.041283095
11/11/2020 17:00,10.5926,1.0739,10.64689795,1.9726,-0.1061,1.975451333,8.62,1.18,8.700390796,12.9026,-0.8861,12.93299115,0,0,0,10.93,-0.78,10.95779631
11/11/2020 17:30,10.7948,1.0561,10.84633829,2.0148,-0.1239,2.018606017,8.78,1.18,8.858938988,13.2048,0.4161,13.21135429,0,0,0,11.19,0.54,11.20302191
11/11/2020 18:00,10.7323,1.0479,10.78333704,2.0123,-0.1321,2.016631275,8.72,1.18,8.799477257,13.1423,-0.1321,13.14296389,0,0,0,11.13,0,11.13
11/11/2020 18:30,10.5242,1.2562,10.59890674,1.7042,-0.0838,1.706259089,8.82,1.34,8.92121068,12.9742,0.4662,12.98257325,0,0,0,11.27,0.55,11.2834126
11/11/2020 19:00,10.1078,1.4218,10.20730797,1.6078,-0.0582,1.608853032,8.5,1.48,8.627885025,12.5178,0.6018,12.53225758,0,0,0,10.91,0.66,10.92994511
11/11/2020 19:30,9.4778,1.4766,9.592134298,1.7978,-0.0934,1.800224542,7.68,1.57,7.838832821,11.7378,0.6966,11.7584523,0,0,0,9.94,0.79,9.971343942
11/11/2020 20:00,8.8457,1.6182,8.992495745,1.8557,-0.0918,1.857969249,6.99,1.71,7.196123957,10.9657,0.8982,11.00242427,0,0,0,9.11,0.99,9.16363465
11/11/2020 20:30,8.3128,1.7103,8.486917575,1.8528,-0.0897,1.854970062,6.46,1.8,6.706086787,10.3428,1.0403,10.3949861,0,0,0,8.49,1.13,8.56487011
11/11/2020 21:00,7.8248,1.7841,8.02561573,1.8548,-0.0959,1.857277537,5.97,1.88,6.259017495,9.7548,1.1541,9.822834105,0,0,0,7.9,1.25,7.998281065
11/11/2020 21:30,7.3171,1.8664,7.55138407,1.8571,-0.0936,1.859457278,5.46,1.96,5.801137819,9.1671,1.2964,9.258313851,0,0,0,7.31,1.39,7.440981118
11/11/2020 22:00,6.7416,1.9621,7.021325158,1.8416,-0.0979,1.844200361,4.9,2.06,5.315411555,8.4816,1.4221,8.599994591,0,0,0,6.64,1.52,6.811754546
11/11/2020 22:30,6.1783,2.0463,6.508358824,1.8383,-0.0937,1.840686443,4.34,2.14,4.838925501,7.8283,1.5363,7.977624871,0,0,0,5.99,1.63,6.207817652
11/11/2020 23:00,5.6711,1.761,5.938223321,1.7911,-0.099,1.793833942,3.88,1.86,4.302789793,7.2411,1.301,7.357046297,0,0,0,5.45,1.4,5.626944108
11/11/2020 23:30,5.3135,1.5122,5.524493741,1.4335,-0.0378,1.433998288,3.88,1.55,4.178145522,6.8835,1.0922,6.969610684,0,0,0,5.45,1.13,5.565914121
12/11/2020 00:00,4.8893,2.367,5.432121454,1.3493,-0.033,1.349703482,3.54,2.4,4.276868013,6.4393,1.947,6.727212907,0,0,0,5.09,1.98,5.4615474
12/11/2020 00:30,4.9993,2.2686,5.489949585,1.4593,-0.0714,1.46104567,3.54,2.34,4.24348913,6.5493,1.8186,6.797105005,0,0,0,5.09,1.89,5.429567202
12/11/2020 01:00,5.4475,2.3039,5.914660722,1.4575,-0.0761,1.459485341,3.99,2.38,4.645912182,7.0675,1.8139,7.296560111,0,0,0,5.61,1.89,5.919814186
12/11/2020 01:30,5.3772,2.3028,5.849544228,1.5172,-0.0772,1.519162822,3.86,2.38,4.534754679,7.0172,1.8128,7.247574745,0,0,0,5.5,1.89,5.815677089
12/11/2020 02:00,5.2951,1.6835,5.556280794,1.4351,-0.0665,1.43663992,3.86,1.75,4.238171776,6.9351,1.2135,7.040468327,0,0,0,5.5,1.28,5.646981495
12/11/2020 02:30,5.2203,1.3247,5.385755488,1.4003,-0.0753,1.402323137,3.82,1.4,4.068464084,6.8503,0.8447,6.902182856,0,0,0,5.45,0.92,5.527105933
12/11/2020 03:00,5.1317,1.4322,5.327808342,1.2317,-0.0578,1.233055445,3.9,1.49,4.174937125,6.8017,0.9322,6.86528366,0,0,0,5.57,0.99,5.657296174
12/11/2020 03:30,4.8754,1.4611,5.089630475,1.1954,-0.0289,1.195749292,3.68,1.49,3.970201506,6.5254,1.0011,6.601745706,0,0,0,5.33,1.03,5.428609398
12/11/2020 04:00,4.6268,2.5232,5.270086952,0.9468,0.0032,0.946805408,3.68,2.52,4.460134527,6.2768,2.0232,6.594812846,0,0,0,5.33,2.02,5.699938596
12/11/2020 04:30,4.6158,2.6704,5.33260216,0.8058,0.0104,0.805867111,3.81,2.66,4.646686992,6.3258,2.1604,6.684539909,0,0,0,5.52,2.15,5.923926063
12/11/2020 05:00,4.6183,2.6441,5.321650092,0.7683,0.0241,0.768677891,3.85,2.62,4.656919583,6.2883,2.1741,6.653527463,0,0,0,5.52,2.15,5.923926063
12/11/2020 05:30,4.9519,1.5758,5.196581497,0.9819,-0.0242,0.982198172,3.97,1.6,4.280292046,6.5619,1.1458,6.661185274,0,0,0,5.58,1.17,5.701341947
12/11/2020 06:00,5.289,1.3184,5.450843931,0.939,-0.0216,0.939248402,4.35,1.34,4.551713963,6.929,0.8884,6.985720833,0,0,0,5.99,0.91,6.05872924
12/11/2020 06:30,5.7155,3.9592,6.95285588,0.8255,-0.0108,0.825570645,4.89,3.97,6.298650649,7.7155,-1.0508,7.786727226,0,0,0,6.89,-1.04,6.968048507
12/11/2020 07:00,6.4876,2.1055,6.820709934,0.8476,0.0355,0.848343097,5.64,2.07,6.007869839,8.3376,1.5655,8.483299123,0,0,0,7.49,1.53,7.644671347
12/11/2020 07:30,7.2279,2.9964,7.824381852,0.8279,0.0664,0.830558469,6.4,2.93,7.038813821,9.3279,0.4564,9.339058805,0,0,0,8.5,0.39,8.508942355
12/11/2020 08:00,7.2642,5.4292,9.068892671,1.1142,0.0992,1.118607295,6.15,5.33,8.138267629,9.6142,-1.7508,9.772315093,0,0,0,8.5,-1.85,8.698994195
12/11/2020 08:30,7.4369,5.6521,9.340969758,1.6369,0.0821,1.638957602,5.8,5.57,8.041448874,9.6569,-1.5679,9.78335464,0,0,0,8.02,-1.65,8.187972887
12/11/2020 09:00,7.3617,5.2832,9.06128187,2.0517,-0.0668,2.052787161,5.31,5.35,7.537811353,9.4317,-1.9468,9.630524136,0,0,0,7.38,-1.88,7.615694322
12/11/2020 09:30,6.9783,5.1578,8.677532583,2.6683,-0.0922,2.669892457,4.31,5.25,6.792540026,8.8083,-2.0122,9.035214316,0,0,0,6.14,-1.92,6.433195163
12/11/2020 10:00,6.793,3.7282,7.748827282,3.833,-0.2618,3.841930275,2.96,3.99,4.968068035,8.173,-3.3918,8.848855081,0,0,0,4.34,-3.13,5.350934498
12/11/2020 10:30,7.3376,3.4795,8.120793927,4.9176,-0.3005,4.926772778,2.42,3.78,4.48829589,7.9676,-3.6405,8.759902397,0,0,0,3.05,-3.34,4.523063121
12/11/2020 11:00,5.3312,3.0838,6.158856702,6.3412,-0.4262,6.355506579,-1.01,3.51,3.652423853,5.9712,-4.0062,7.190609702,0,0,0,-0.37,-3.58,3.599069324
12/11/2020 11:30,6.5994,3.4624,7.452536086,5.2794,-0.3876,5.293609177,1.32,3.85,4.07,7.2094,-3.7276,8.116061244,0,0,0,1.93,-3.34,3.857525113
12/11/2020 12:00,7.1691,3.2877,7.887012495,4.5491,-0.3523,4.562721348,2.62,3.64,4.484863432,8.5191,-3.9323,9.382859271,0,0,0,3.97,-3.58,5.345774032
12/11/2020 12:30,5.7562,2.8292,6.41390763,7.0362,-0.4308,7.049375794,-1.28,3.26,3.502284968,5.8662,-4.2608,7.250290965,0,0,0,-1.17,-3.83,4.004722213
12/11/2020 13:00,6.0302,3.279,6.864047861,5.1202,-0.441,5.139156452,0.91,3.72,3.829686671,7.2502,-3.901,8.233055389,0,0,0,2.13,-3.46,4.063065345
12/11/2020 13:30,5.5149,3.6528,6.614912686,4.5249,-0.3872,4.54143632,0.99,4.04,4.159531224,6.3249,-3.5572,7.256585413,0,0,0,1.8,-3.17,3.645394355
12/11/2020 14:00,6.5921,3.4352,7.433463624,4.6521,-0.3748,4.667173604,1.94,3.81,4.275476582,7.7421,-3.7648,8.608939043,0,0,0,3.09,-3.39,4.586959777
12/11/2020 14:30,6.6812,3.8795,7.72586265,3.1512,-0.2405,3.16036417,3.53,4.12,5.425430858,8.4212,-3.3805,9.074380954,0,0,0,5.27,-3.14,6.134533397
12/11/2020 15:00,6.8909,3.9106,7.923212427,3.1809,-0.2094,3.187784994,3.71,4.12,5.544231236,8.6009,-3.2894,9.20845444,0,0,0,5.42,-3.08,6.234003529
12/11/2020 15:30,7.2198,4.0143,8.260757624,2.6898,-0.1757,2.695532328,4.53,4.19,6.170656367,9.1698,-3.1857,9.707415543,0,0,0,6.48,-3.01,7.144963261
12/11/2020 16:00,8.0138,4.0485,8.978381964,2.1538,-0.1415,2.158443117,5.86,4.19,7.203867017,10.2638,-3.1515,10.73673799,0,0,0,8.11,-3.01,8.650560675
12/11/2020 16:30,8.9949,4.0782,9.876231126,1.9549,-0.1118,1.95809429,7.04,4.19,8.192539289,11.4349,-2.9418,11.80724884,0,0,0,9.48,-2.83,9.893396788
12/11/2020 17:00,10.1099,1.1893,10.17961259,1.9299,-0.0807,1.931586524,8.18,1.27,8.278000966,12.4699,-0.0107,12.46990459,0,0,0,10.54,0.07,10.54023245
12/11/2020 17:30,10.6041,1.2957,10.6829666,1.8741,-0.0943,1.87647097,8.73,1.39,8.839966063,13.0841,0.4557,13.09203328,0,0,0,11.21,0.55,11.22348431
12/11/2020 18:00,10.5853,1.2832,10.66279411,1.8953,-0.1068,1.898306701,8.69,1.39,8.800465897,13.1053,0.4432,13.11279201,0,0,0,11.21,0.55,11.22348431
12/11/2020 18:30,10.3523,1.3402,10.43869012,1.9423,-0.1098,1.945401072,8.41,1.45,8.534084602,12.8123,0.4802,12.8212957,0,0,0,10.87,0.59,10.88600018
12/11/2020 19:00,9.9998,1.0612,10.05595075,1.9798,-0.1288,1.983985252,8.02,1.19,8.107804882,12.3498,0.1812,12.35112924,0,0,0,10.37,0.31,10.37463252
12/11/2020 19:30,9.6773,0.4853,9.689460841,1.9673,-0.1247,1.971248178,7.71,0.61,7.734093353,11.9273,-0.6647,11.94580727,0,0,0,9.96,-0.54,9.974627813
12/11/2020 20:00,9.2074,0.5937,9.226521254,1.9574,-0.1163,1.96085197,7.25,0.71,7.28468256,11.3774,-0.1163,11.37799439,0,0,0,9.42,0,9.42
12/11/2020 20:30,8.6233,0.67,8.649289155,2.0033,-0.12,2.006890852,6.62,0.79,6.666970826,10.6933,-0.12,10.6939733,0,0,0,8.69,0,8.69
12/11/2020 21:00,8.1999,0.6677,8.227039765,1.9699,-0.1223,1.973692808,6.23,0.79,6.279888534,10.1799,-0.1223,10.18063462,0,0,0,8.21,0,8.21
12/11/2020 21:30,7.7232,0.7685,7.761340766,1.9832,-0.1315,1.987554902,5.74,0.9,5.810129086,9.6232,-0.1315,9.624098425,0,0,0,7.64,0,7.64
12/11/2020 22:00,7.0517,0.8697,7.105128498,1.9817,-0.1303,1.985979099,5.07,1,5.167678396,8.8417,0.4097,8.851187094,0,0,0,6.86,0.54,6.881220822
12/11/2020 22:30,6.2746,1.5728,6.468717415,2.0046,-0.1372,2.009289675,4.27,1.71,4.599673901,7.9646,1.0328,8.031284393,0,0,0,5.96,1.17,6.073755016
12/11/2020 23:00,5.8154,0.9454,5.89174493,2.0054,-0.1446,2.010606456,3.81,1.09,3.962852508,7.4054,0.4954,7.421951921,0,0,0,5.4,0.64,5.43779367
12/11/2020 23:30,5.208,1.0369,5.310218979,2.018,-0.1431,2.023067377,3.19,1.18,3.40124977,6.678,0.5769,6.70287234,0,0,0,4.66,0.72,4.715294264
13/11/2020 00:00,4.9102,1.0337,5.017828189,2.0302,-0.1463,2.0354645,2.88,1.18,3.112362447,6.3302,0.5737,6.356143778,0,0,0,4.3,0.72,4.359862383
13/11/2020 00:30,4.918,1.0313,5.024968029,2.038,-0.1487,2.043417649,2.88,1.18,3.112362447,6.338,0.6213,6.368379518,0,0,0,4.3,0.77,4.368397876
13/11/2020 01:00,5.3456,1.0781,5.453231975,2.0356,-0.1419,2.040539872,3.31,1.22,3.527676289,6.8756,0.6281,6.904229499,0,0,0,4.84,0.77,4.90086727
13/11/2020 01:30,5.236,1.08,5.346222592,1.976,-0.14,1.980953306,3.26,1.22,3.480804505,6.766,0.63,6.795267176,0,0,0,4.79,0.77,4.851494615
13/11/2020 02:00,5.1005,1.0956,5.216841919,1.8405,-0.1244,1.844699328,3.26,1.22,3.480804505,6.6305,0.6456,6.661856319,0,0,0,4.79,0.77,4.851494615
13/11/2020 02:30,5.1227,1.2423,5.271182465,1.4927,-0.0777,1.494720904,3.63,1.32,3.862550971,6.7427,0.7423,6.783436635,0,0,0,5.25,0.82,5.313652228
13/11/2020 03:00,5.0957,1.2855,5.255346681,1.2157,-0.0345,1.216189434,3.88,1.32,4.098389928,6.7557,0.7855,6.801212593,0,0,0,5.54,0.82,5.600357131
13/11/2020 03:30,4.8579,1.3998,5.055554613,1.1679,-0.0402,1.168591652,3.69,1.44,3.961022595,6.5079,0.9098,6.571186989,0,0,0,5.34,0.95,5.423845499
13/11/2020 04:00,4.9773,1.5618,5.216582649,0.5973,0.0018,0.597302712,4.38,1.56,4.649516104,6.7673,1.0718,6.851649767,0,0,0,6.17,1.07,6.262092302
13/11/2020 04:30,4.8863,1.6587,5.160156333,0.5563,0.0287,0.557039837,4.33,1.63,4.62664025,6.7263,1.1987,6.832275857,0,0,0,6.17,1.17,6.279952229
13/11/2020 05:00,4.6545,1.5017,4.890753842,1.0345,0.0017,1.034501397,3.62,1.5,3.918469089,6.2945,1.0517,6.38175549,0,0,0,5.26,1.05,5.363776655
13/11/2020 05:30,4.7397,2.301,5.268714937,1.0597,-0.019,1.059870318,3.68,2.32,4.35026436,6.4297,1.781,6.671806584,0,0,0,5.37,1.8,5.663647235
13/11/2020 06:00,5.1866,2.3828,5.707762732,0.7366,0.0028,0.736605322,4.45,2.38,5.046474017,7.0266,1.8028,7.254184682,0,0,0,6.29,1.8,6.542484238
13/11/2020 06:30,5.8111,1.3236,5.9599329,1.0011,0.0036,1.001106473,4.81,1.32,4.987835202,7.6911,0.7936,7.731935086,0,0,0,6.69,0.79,6.736482762
13/11/2020 07:00,6.3839,1.1556,6.487649079,1.2639,-0.0144,1.263982029,5.12,1.17,5.251980579,8.3039,0.5756,8.323825477,0,0,0,7.04,0.59,7.064679752
13/11/2020 07:30,7.131,1.0764,7.211781885,1.231,-0.0136,1.231075124,5.9,1.09,5.999841665,9.181,0.5264,9.196078401,0,0,0,7.95,0.54,7.968318518
13/11/2020 08:00,7.4947,1.116,7.577333574,1.2147,0.086,1.217740568,6.28,1.03,6.363906033,9.5947,0.626,9.615099796,0,0,0,8.38,0.54,8.397380544
13/11/2020 08:30,7.641,0.8838,7.691942761,1.791,0.0638,1.792135999,5.85,0.82,5.907190534,9.601,0.0638,9.601211978,0,0,0,7.81,0,7.81
13/11/2020 09:00,7.1288,0.6149,7.155270187,2.5388,-0.0851,2.540225866,4.59,0.7,4.643070105,8.8588,-0.6251,8.880826958,0,0,0,6.32,-0.54,6.343027668
13/11/2020 09:30,6.5454,0.4995,6.564431537,3.3854,-0.1405,3.388314243,3.16,0.64,3.224158805,8.0154,-0.1405,8.016631301,0,0,0,4.63,0,4.63
13/11/2020 10:00,7.3499,0.3984,7.36068968,3.6999,-0.1816,3.704354002,3.65,0.58,3.695794908,8.6599,-0.7216,8.68991223,0,0,0,4.96,-0.54,4.989308569
13/11/2020 10:30,7.744,-0.8641,7.79206037,5.474,-0.3241,5.483586127,2.27,-0.54,2.333345238,8.474,-1.0841,8.543064369,0,0,0,3,-0.76,3.094769781
13/11/2020 11:00,7.0632,-0.8843,7.11834115,5.4732,-0.3443,5.484018666,1.59,-0.54,1.679196236,7.5032,-0.9343,7.561145861,0,0,0,2.03,-0.59,2.114000946
13/11/2020 11:30,5.4941,3.6439,6.592658191,5.9841,-0.3461,5.994100268,-0.49,3.99,4.019975124,5.8541,-2.9661,6.56263941,0,0,0,-0.13,-2.62,2.623223208
13/11/2020 12:00,4.6703,3.5438,5.862612091,6.4203,-0.4462,6.435786396,-1.75,3.99,4.356902569,4.7203,-3.2762,5.745843587,0,0,0,-1.7,-2.83,3.301348209
13/11/2020 12:30,6.7436,4.0243,7.853096934,4.0936,-0.2957,4.104266006,2.65,4.32,5.06802723,7.4736,-2.8557,8.000607443,0,0,0,3.38,-2.56,4.24004717
13/11/2020 13:00,7.4948,4.2593,8.620537311,2.8548,-0.1707,2.859898867,4.64,4.43,6.415177316,8.7148,-2.6607,9.111918762,0,0,0,5.86,-2.49,6.367079393
13/11/2020 13:30,7.3711,4.2864,8.526801286,3.0011,-0.1436,3.004533603,4.37,4.43,6.222684308,8.5411,-2.5636,8.917535207,0,0,0,5.54,-2.42,6.04549419
13/11/2020 14:00,7.0209,4.4156,8.294007486,2.8509,-0.1544,2.855077962,4.17,4.57,6.186582255,8.2009,-2.4744,8.566061882,0,0,0,5.35,-2.32,5.831372051
13/11/2020 14:30,7.141,4.5962,8.49228682,1.941,-0.1138,1.944333161,5.2,4.71,7.015988883,8.501,-2.3538,8.820848907,0,0,0,6.56,-2.24,6.931897287
13/11/2020 15:00,7.809,4.6405,9.083761404,1.559,-0.0695,1.560548381,6.25,4.71,7.8260207,9.279,-2.3095,9.562093455,0,0,0,7.72,-2.24,8.038407803
13/11/2020 15:30,8.0508,4.654,9.29919871,1.5108,-0.056,1.511837504,6.54,4.71,8.059509911,9.5508,-2.296,9.822901641,0,0,0,8.04,-2.24,8.34620872
13/11/2020 16:00,8.4116,4.6571,9.614759226,1.2016,-0.0529,1.202763888,7.21,4.71,8.612096144,10.0216,-2.3629,10.29639563,0,0,0,8.82,-2.31,9.117483205
13/11/2020 16:30,8.8394,4.6892,10.00617754,1.0494,-0.0208,1.049606117,7.79,4.71,9.103197241,10.5394,-2.2608,10.77915437,0,0,0,9.49,-2.24,9.750779456
13/11/2020 17:00,9.7562,4.6413,10.80393929,1.0062,0.0313,1.006686709,8.75,4.61,9.890126389,11.5962,-2.3087,11.82378747,0,0,0,10.59,-2.34,10.84544605
13/11/2020 17:30,10.4143,4.4464,11.32378547,1.0943,0.0064,1.094318715,9.32,4.44,10.32356528,12.3243,-2.5236,12.58002096,0,0,0,11.23,-2.53,11.51146385
13/11/2020 18:00,10.5286,4.3959,11.40944147,1.1386,-0.0041,1.138607382,9.39,4.4,10.36976856,12.4486,-2.5341,12.70390904,0,0,0,11.31,-2.53,11.58952113
13/11/2020 18:30,10.9672,0.628,10.98516544,0.9872,0.008,0.987232414,9.98,0.62,9.999239971,12.4872,-2.522,12.73933467,0,0,0,11.5,-2.53,11.77501168
13/11/2020 19:00,10.6436,0.5389,10.65723389,1.0336,-0.0011,1.033600585,9.61,0.54,9.625159739,12.1036,-0.0011,12.10360005,0,0,0,11.07,0,11.07
13/11/2020 19:30,10.0414,0.6526,10.0625842,1.0414,0.0026,1.041403246,9,0.65,9.023441694,11.4314,0.5426,11.44427021,0,0,0,10.39,0.54,10.40402326
13/11/2020 20:00,9.5299,0.7953,9.563027559,0.9299,-0.0047,0.929911878,8.6,0.8,8.637129153,10.8899,0.5353,10.90304857,0,0,0,9.96,0.54,9.974627813
13/11/2020 20:30,8.8953,0.8744,8.938173049,1.0653,-0.0056,1.065314719,7.83,0.88,7.879295654,10.1753,0.6144,10.19383232,0,0,0,9.11,0.62,9.131073321
13/11/2020 21:00,8.3536,1.5066,8.48837302,1.0836,-0.0134,1.08368285,7.27,1.52,7.427200011,9.5836,1.2666,9.666936667,0,0,0,8.5,1.28,8.595836201
13/11/2020 21:30,7.8637,1.873,8.083681506,1.1437,-0.027,1.144018658,6.72,1.9,6.983437549,9.0437,1.633,9.189950962,0,0,0,7.9,1.66,8.072521291
13/11/2020 22:00,7.4906,1.0026,7.557400024,1.2006,-0.0574,1.201971347,6.29,1.06,6.378691088,8.5806,0.7826,8.616214895,0,0,0,7.38,0.84,7.427651042
13/11/2020 22:30,6.7348,3.06,7.397373253,1.3848,-0.09,1.387721528,5.35,3.15,6.208461967,7.9148,-0.8,7.955127846,0,0,0,6.53,-0.71,6.568485366
13/11/2020 23:00,6.2146,4.4851,7.664031261,1.2946,-0.0749,1.296764886,4.92,4.56,6.708203932,7.4946,-2.4649,7.889534915,0,0,0,6.2,-2.39,6.644704659
13/11/2020 23:30,5.8899,3.7586,6.986987618,1.1699,-0.0514,1.171028595,4.72,3.81,6.065847014,7.1199,-3.1814,7.798351234,0,0,0,5.95,-3.13,6.723049903
14/11/2020 00:00,5.5084,3.7436,6.660105969,1.2684,-0.0664,1.270136812,4.24,3.81,5.700324552,6.6684,-3.1964,7.39489902,0,0,0,5.4,-3.13,6.241546283
14/11/2020 00:30,5.4295,3.799,6.626603297,1.3695,-0.071,1.371339218,4.06,3.87,5.608966037,6.6095,-3.151,7.32217804,0,0,0,5.24,-3.08,6.078157616
14/11/2020 01:00,5.9402,3.818,7.061380888,1.2602,-0.052,1.261272389,4.68,3.87,6.072832947,7.2002,-3.082,7.832088102,0,0,0,5.94,-3.03,6.668170664
14/11/2020 01:30,5.9281,4.2773,7.310107038,0.9781,-0.0227,0.978363378,4.95,4.3,6.55686663,7.2581,-2.5727,7.700571466,0,0,0,6.28,-2.55,6.777971673
14/11/2020 02:00,5.7858,4.9145,7.591297115,0.8358,-0.0155,0.835943712,4.95,4.93,6.986229312,7.1158,-2.0255,7.398463347,0,0,0,6.28,-2.01,6.593822867
14/11/2020 02:30,5.6197,4.9587,7.494647008,0.7197,-0.0213,0.720015125,4.9,4.98,6.986444017,6.9497,-2.0313,7.240477179,0,0,0,6.23,-2.01,6.546220283
14/11/2020 03:00,5.5373,4.9406,7.420998562,0.5273,0.0006,0.527300341,5.01,4.94,7.035886582,6.8773,-2.0794,7.184786681,0,0,0,6.35,-2.08,6.681983239
14/11/2020 03:30,5.283,3.9991,6.625925581,0.823,-0.0209,0.823265334,4.46,4.02,6.00433177,6.533,-3.0009,7.189262119,0,0,0,5.71,-2.98,6.440846218
14/11/2020 04:00,4.97,1.4873,5.187770358,0.88,-0.0327,0.880607342,4.09,1.52,4.363312962,5.89,1.2273,6.016507732,0,0,0,5.01,1.26,5.166013937
14/11/2020 04:30,4.5978,2.282,5.132961021,1.0278,-0.018,1.027957606,3.57,2.3,4.2467517,5.4678,2.142,5.87239311,0,0,0,4.44,2.16,4.937529747
14/11/2020 05:00,4.6566,2.389,5.233664544,0.9066,-0.021,0.906843184,3.75,2.41,4.457645118,5.5166,2.249,5.957421973,0,0,0,4.61,2.27,5.13857957
14/11/2020 05:30,4.806,2.405,5.374166075,0.776,-0.005,0.776016108,4.03,2.41,4.695636272,5.686,2.265,6.120524569,0,0,0,4.91,2.27,5.409343768
14/11/2020 06:00,4.8239,2.1791,5.293249288,1.2139,-0.0309,1.214293218,3.61,2.21,4.232753241,5.6439,2.0291,5.997570677,0,0,0,4.43,2.06,4.885539888
14/11/2020 06:30,4.9816,1.9518,5.350314178,1.6316,-0.0682,1.63302474,3.35,2.02,3.911892125,5.7816,1.7818,6.049934694,0,0,0,4.15,1.85,4.543676925
14/11/2020 07:00,5.2004,1.8092,5.506120667,1.8504,-0.0908,1.85262646,3.35,1.9,3.851298482,6.0004,1.6292,6.217643669,0,0,0,4.15,1.72,4.492315661
14/11/2020 07:30,5.6453,3.5172,6.651323773,1.8653,-0.1128,1.868707556,3.78,3.63,5.240734681,6.7053,-1.3228,6.834533483,0,0,0,4.84,-1.21,4.988957807
14/11/2020 08:00,6.1117,0.7851,6.161920066,1.8917,-0.1149,1.895186244,4.22,0.9,4.314904402,6.9517,0.5751,6.975447864,0,0,0,5.06,0.69,5.106828762
14/11/2020 08:30,6.7026,0.782,6.748064223,1.9626,-0.038,1.962967845,4.74,0.82,4.810405388,7.5926,0.602,7.616428215,0,0,0,5.63,0.64,5.666259789
14/11/2020 09:00,7.1984,0.734,7.235725158,2.1584,-0.016,2.158459302,5.04,0.75,5.095498013,8.1084,0.544,8.126628241,0,0,0,5.95,0.56,5.976294839
14/11/2020 09:30,7.057,0.7034,7.091968737,2.617,-0.0466,2.617414862,4.44,0.75,4.502899066,7.917,0.5134,7.933628965,0,0,0,5.3,0.56,5.329502791
14/11/2020 10:00,7.4194,1.163,7.509997694,2.7894,-0.167,2.794394632,4.63,1.33,4.817239874,8.2694,0.943,8.322993774,0,0,0,5.48,1.11,5.591287866
14/11/2020 10:30,7.1389,1.149,7.230774109,3.0289,-0.181,3.03430325,4.11,1.33,4.31983796,7.9389,0.929,7.993070387,0,0,0,4.91,1.11,5.033905045
14/11/2020 11:00,7.0461,0.9092,7.104517566,4.0261,-0.2708,4.035196879,3.02,1.18,3.242344831,7.6161,0.7092,7.649048558,0,0,0,3.59,0.98,3.721357279
14/11/2020 11:30,7.0281,1.0161,7.101172355,3.4681,-0.2139,3.474690032,3.56,1.23,3.766497046,7.7681,0.8161,7.810851222,0,0,0,4.3,1.03,4.421639967
14/11/2020 12:00,7.6778,0.6329,7.70384159,2.7878,-0.1871,2.794071447,4.89,0.82,4.95827591,8.5378,0.8429,8.579307038,0,0,0,5.75,1.03,5.841523774
14/11/2020 12:30,8.1932,3.1862,8.790926952,2.3332,-0.1538,2.338263604,5.86,3.34,6.745012973,9.4932,-3.1638,10.00652171,0,0,0,7.16,-3.01,7.766962083
14/11/2020 13:00,8.3696,3.626,9.121298162,2.2496,-0.154,2.254864998,6.12,3.78,7.193246833,9.7596,-3.224,10.27832516,0,0,0,7.51,-3.07,8.11326075
14/11/2020 13:30,8.1496,3.5961,8.907744685,2.5096,-0.1839,2.516328947,5.64,3.78,6.789550795,9.4796,-3.2539,10.02250874,0,0,0,6.97,-3.07,7.616153885
14/11/2020 14:00,8.2644,3.5821,9.007316347,2.3444,-0.1979,2.352737931,5.92,3.78,7.023873575,9.6244,-3.3879,10.20328093,0,0,0,7.28,-3.19,7.948238799
14/11/2020 14:30,7.4283,3.4679,8.197924817,3.3183,-0.2321,3.326407266,4.11,3.7,5.530108498,8.5083,-3.4921,9.197061014,0,0,0,5.19,-3.26,6.128923233
14/11/2020 15:00,7.0138,3.2219,7.718421474,3.3838,-0.2481,3.392883147,3.63,3.47,5.021732769,8.0538,-3.7681,8.891696804,0,0,0,4.67,-3.52,5.848016758
14/11/2020 15:30,7.8245,2.7635,8.298176456,2.6945,-0.1965,2.701655511,5.13,2.96,5.922710528,9.0345,-4.2065,9.965783085,0,0,0,6.34,-4.01,7.501713138
14/11/2020 16:00,8.1561,2.7734,8.61473823,2.2161,-0.1866,2.223942169,5.94,2.96,6.636655784,9.5161,-4.1366,10.37630082,0,0,0,7.3,-3.95,8.300150601
14/11/2020 16:30,8.6072,3.5972,9.328651547,2.0072,-0.1328,2.011588348,6.6,3.73,7.581088312,10.0772,-3.2928,10.60153252,0,0,0,8.07,-3.16,8.66663141
14/11/2020 17:00,9.4009,3.8245,10.14907489,1.9609,-0.1055,1.963735995,7.44,3.93,8.414184452,10.9909,-3.0155,11.39706642,0,0,0,9.03,-2.91,9.48730731
14/11/2020 17:30,10.2218,3.81,10.90877148,1.9718,-0.12,1.975448111,8.25,3.93,9.138238342,11.8518,-2.59,12.1314988,0,0,0,9.88,-2.47,10.1840709
14/11/2020 18:00,10.7655,-0.1189,10.76615658,1.9555,-0.1189,1.959111396,8.81,0,8.81,12.1055,-0.6589,12.12341864,0,0,0,10.15,-0.54,10.16435438
14/11/2020 18:30,10.4537,-0.1136,10.45431723,1.9437,-0.1136,1.947016859,8.51,0,8.51,11.7537,-0.6536,11.77185867,0,0,0,9.81,-0.54,9.824851144
14/11/2020 19:00,10.1004,-0.1238,10.10115868,1.9504,-0.1238,1.954325101,8.15,0,8.15,11.3604,-0.6638,11.37977674,0,0,0,9.41,-0.54,9.42548142
14/11/2020 19:30,9.6477,-0.1458,9.648801632,1.9677,-0.1458,1.973094253,7.68,0,7.68,10.8577,-0.6858,10.87933688,0,0,0,8.89,-0.54,8.90638535
14/11/2020 20:00,9.0682,0.4006,9.077044211,1.9482,-0.1394,1.953180893,7.12,0.54,7.140448165,10.2082,-0.1394,10.20915176,0,0,0,8.26,0,8.26
14/11/2020 20:30,8.539,0.397,8.548223792,1.939,-0.143,1.944265928,6.6,0.54,6.622054062,9.639,-0.143,9.640060684,0,0,0,7.7,0,7.7
14/11/2020 21:00,7.7904,3.6024,8.582984208,1.9604,-0.1476,1.965948606,5.83,3.75,6.931911713,9.1204,-2.9776,9.594154362,0,0,0,7.16,-2.83,7.698993441
14/11/2020 21:30,7.3859,4.0691,8.432620804,1.9159,-0.1209,1.919710817,5.47,4.19,6.890355579,8.6959,-2.7509,9.120642939,0,0,0,6.78,-2.63,7.272227994
14/11/2020 22:00,6.9696,4.2723,8.174831585,1.8496,-0.1177,1.853341159,5.12,4.39,6.744368021,8.2596,-2.6077,8.661471668,0,0,0,6.41,-2.49,6.876641622
14/11/2020 22:30,6.5104,4.1224,7.705808843,1.9104,-0.1376,1.915349033,4.6,4.26,6.269577338,7.7104,-2.7776,8.195445682,0,0,0,5.8,-2.64,6.372566202
14/11/2020 23:00,6.2172,3.4858,7.127718953,1.7872,-0.1142,1.790844907,4.43,3.6,5.708318491,7.3872,-3.4442,8.150658714,0,0,0,5.6,-3.33,6.515282035
14/11/2020 23:30,5.6623,3.4734,6.642751602,1.8523,-0.1266,1.856621353,3.81,3.6,5.24176497,6.7423,-3.4566,7.576720455,0,0,0,4.89,-3.33,5.916164298
15/11/2020 00:00,5.3189,3.4734,6.352574657,1.8689,-0.1266,1.873183058,3.45,3.6,4.986231042,6.3589,-3.3966,7.20919557,0,0,0,4.49,-3.27,5.554547686
15/11/2020 00:30,5.3476,3.4639,6.371454227,1.9476,-0.1361,1.952349602,3.4,3.6,4.951767361,6.3876,-3.4061,7.238988256,0,0,0,4.44,-3.27,5.514208919
15/11/2020 01:00,5.6873,3.4634,6.658867835,1.9573,-0.1366,1.962060868,3.73,3.6,5.183907792,6.7973,-3.4066,7.603171105,0,0,0,4.84,-3.27,5.841104348
15/11/2020 01:30,5.6112,3.4639,6.594252698,1.9712,-0.1361,1.975892874,3.64,3.6,5.119531229,6.6912,-3.4061,7.50824045,0,0,0,4.72,-3.27,5.742064089
15/11/2020 02:00,5.4063,3.4656,6.421718076,1.9663,-0.1344,1.970887884,3.44,3.6,4.979317222,6.4763,-3.3544,7.293453301,0,0,0,4.51,-3.22,5.541525061
15/11/2020 02:30,5.1609,3.4606,6.213746146,1.9409,-0.1394,1.945899579,3.22,3.6,4.82994824,6.1909,-3.3594,7.043636218,0,0,0,4.25,-3.22,5.33206339
15/11/2020 03:00,4.9214,2.2277,5.402113036,1.8214,-0.1223,1.825501369,3.1,2.35,3.890051414,5.8014,-0.9823,5.883974443,0,0,0,3.98,-0.86,4.071854614
15/11/2020 03:30,4.5341,1.0602,4.65640278,1.9741,-0.1298,1.978362669,2.56,1.19,2.823065709,5.2141,0.9602,5.301775443,0,0,0,3.24,1.09,3.418435315
15/11/2020 04:00,4.3305,1.0647,4.459463683,1.9605,-0.1253,1.964500023,2.37,1.19,2.651980392,4.9805,0.9647,5.07306873,0,0,0,3.02,1.09,3.210685285
15/11/2020 04:30,4.2308,1.0632,4.362346029,1.9908,-0.1268,1.994834048,2.24,1.19,2.53647393,4.8808,0.9632,4.974933455,0,0,0,2.89,1.09,3.088721418
15/11/2020 05:00,4.22,0.978,4.331845334,2.03,-0.142,2.034960442,2.19,1.12,2.459776413,4.85,0.948,4.94178146,0,0,0,2.82,1.09,3.023325983
15/11/2020 05:30,4.5666,0.9745,4.669420286,1.7566,-0.1455,1.762615616,2.81,1.12,3.024979339,5.2466,0.8945,5.322306061,0,0,0,3.49,1.04,3.641661709
15/11/2020 06:00,4.6846,0.8296,4.757490233,2.0146,-0.1404,2.0194864,2.67,0.97,2.84073934,5.3546,0.7496,5.406814341,0,0,0,3.34,0.89,3.456544517
15/11/2020 06:30,5.052,0.8431,5.121867004,1.962,-0.1269,1.966099593,3.09,0.97,3.238672568,5.772,0.7031,5.814665391,0,0,0,3.81,0.83,3.899358922
15/11/2020 07:00,5.2846,0.7722,5.340719989,1.9846,-0.1278,1.988710638,3.3,0.9,3.420526275,6.0246,0.6422,6.058731385,0,0,0,4.04,0.77,4.112724158
15/11/2020 07:30,5.6483,0.77,5.70054321,1.9183,-0.13,1.922699896,3.73,0.9,3.837043132,6.4383,0.64,6.470031444,0,0,0,4.52,0.77,4.585117229
15/11/2020 08:00,5.8109,0.9003,5.880229494,1.9509,-0.0497,1.951532962,3.86,0.95,3.97518553,6.6109,0.7603,6.654476305,0,0,0,4.66,0.81,4.729873148
15/11/2020 08:30,5.9563,1.7212,6.200003156,2.2263,-0.0388,2.226638078,3.73,1.76,4.124378741,6.7563,1.5812,6.938860362,0,0,0,4.53,1.62,4.810956246
15/11/2020 09:00,6.0244,3.1122,6.780795248,2.4844,-0.1278,2.487684908,3.54,3.24,4.798874868,7.0144,-0.5678,7.037343547,0,0,0,4.53,-0.44,4.55131849
15/11/2020 09:30,6.9492,4.0558,8.046172648,2.9392,-0.1742,2.944357702,4.01,4.23,5.828636204,8.0592,-2.8042,8.533126173,0,0,0,5.12,-2.63,5.7559795
15/11/2020 10:00,7.0965,3.898,8.096586704,3.7365,-0.202,3.741956206,3.36,4.1,5.300905583,8.0765,-2.912,8.585429299,0,0,0,4.34,-2.71,5.116610206
15/11/2020 10:30,7.3974,3.8584,8.34318748,2.9474,-0.2416,2.957285465,4.45,4.1,6.05082639,8.6074,-2.9516,9.099410823,0,0,0,5.66,-2.71,6.275324693
15/11/2020 11:00,7.1299,4.2148,8.282512484,2.6799,-0.1352,2.683308229,4.45,4.35,6.222941427,8.3399,-2.5852,8.731391129,0,0,0,5.66,-2.45,6.167503547
15/11/2020 11:30,8.4629,3.7932,9.27410603,3.1229,-0.1668,3.127351379,5.34,3.96,6.648097472,9.6929,-3.0668,10.16649264,0,0,0,6.57,-2.9,7.181566681
15/11/2020 12:00,7.1994,3.0494,7.81858048,6.3794,-0.4006,6.391965638,0.82,3.45,3.546110545,7.7194,-3.7206,8.569247384,0,0,0,1.34,-3.32,3.580223457
15/11/2020 12:30,7.9231,2.9839,8.466355345,5.7031,-0.4661,5.72211489,2.22,3.45,4.102547989,8.5531,-3.7861,9.353612822,0,0,0,2.85,-3.32,4.375488544
15/11/2020 13:00,6.051,3.0741,6.787097451,6.701,-0.4559,6.716490587,-0.65,3.53,3.589345344,6.501,-3.7059,7.483094,0,0,0,-0.2,-3.25,3.256148031
15/11/2020 13:30,6.2073,3.189,6.978559614,5.8173,-0.401,5.831104551,0.39,3.59,3.611121709,6.8173,-3.581,7.700593502,0,0,0,1,-3.18,3.333526661
15/11/2020 14:00,7.1538,3.4866,7.958218017,4.6338,-0.3434,4.64650686,2.52,3.83,4.584681014,7.9738,-3.3834,8.66192138,0,0,0,3.34,-3.04,4.51632594
15/11/2020 14:30,6.8383,3.734,7.791347951,4.3183,-0.296,4.328432845,2.52,4.03,4.753030612,7.6583,-3.136,8.275509343,0,0,0,3.34,-2.84,4.384198901
15/11/2020 15:00,7.1154,4.015,8.17001482,3.2954,-0.225,3.303072231,3.82,4.24,5.707013229,8.2054,-2.885,8.697805135,0,0,0,4.91,-2.66,5.584236743
15/11/2020 15:30,7.9763,4.0733,8.95617857,2.5263,-0.1667,2.531793945,5.45,4.24,6.905077842,9.2963,-2.8267,9.716554254,0,0,0,6.77,-2.66,7.273822929
15/11/2020 16:00,8.5022,4.032,9.409804931,2.2722,-0.148,2.277014897,6.23,4.18,7.502352964,9.9122,-2.808,10.30226057,0,0,0,7.64,-2.66,8.089820764
15/11/2020 16:30,9.0511,4.071,9.924487504,1.7711,-0.109,1.77445096,7.28,4.18,8.394688797,10.6311,-2.769,10.98579302,0,0,0,8.86,-2.66,9.250686461
15/11/2020 17:00,10.5764,4.0417,11.32234851,1.7464,-0.0583,1.747372842,8.83,4.1,9.735445547,11.9464,-0.9583,11.98477417,0,0,0,10.2,-0.9,10.2396289
15/11/2020 17:30,11.2801,-0.0808,11.28038938,1.7201,-0.0808,1.721996704,9.56,0,9.56,12.7101,-0.6208,12.72525185,0,0,0,10.99,-0.54,11.00325861
15/11/2020 18:00,11.1326,-0.0772,11.13286767,1.7226,-0.0772,1.724329029,9.41,0,9.41,12.5526,-0.6172,12.56776442,0,0,0,10.83,-0.54,10.84345425
15/11/2020 18:30,10.758,-0.0812,10.75830644,1.608,-0.0812,1.610048894,9.15,0,9.15,12.158,-0.6212,12.17385943,0,0,0,10.55,-0.54,10.56381087
15/11/2020 19:00,10.2572,-0.0766,10.25748602,1.5972,-0.0766,1.599035772,8.66,0,8.66,11.5872,-0.0766,11.58745319,0,0,0,9.99,0,9.99
15/11/2020 19:30,9.8171,0.4376,9.826848232,1.6371,-0.1024,1.640299415,8.18,0.54,8.197804584,11.0871,-0.1024,11.08757287,0,0,0,9.45,0,9.45
15/11/2020 20:00,9.1972,0.4422,9.207824318,1.5672,-0.0978,1.570248605,7.63,0.54,7.649084913,10.4172,-0.0978,10.41765908,0,0,0,8.85,0,8.85
15/11/2020 20:30,8.6803,0.5243,8.696119743,1.6403,-0.1057,1.643702096,7.04,0.63,7.06813271,9.8403,-0.4957,9.852777404,0,0,0,8.2,-0.39,8.209269151
15/11/2020 21:00,7.7738,4.544,9.00443793,1.7538,-0.116,1.757632055,6.02,4.66,7.612883816,9.2038,-2.386,9.508045564,0,0,0,7.45,-2.27,7.788157677
15/11/2020 21:30,7.2007,4.6216,8.556241409,1.6707,-0.1184,1.674890161,5.53,4.74,7.283440121,8.5707,-2.2884,8.870945443,0,0,0,6.9,-2.17,7.23318049
15/11/2020 22:00,6.783,4.0531,7.901690238,1.783,-0.1369,1.788247916,5,4.19,6.52350366,8.053,-2.8669,8.548094794,0,0,0,6.27,-2.73,6.838552478
15/11/2020 22:30,6.2691,3.6767,7.267718879,1.9691,-0.1533,1.975058404,4.3,3.83,5.758376507,7.4291,-3.2133,8.094246333,0,0,0,5.46,-3.06,6.259009506
15/11/2020 23:00,5.9154,3.4457,6.845787438,2.0054,-0.1643,2.012119194,3.91,3.61,5.321672669,7.0154,-3.4943,7.837472147,0,0,0,5.01,-3.33,6.015729382
15/11/2020 23:30,5.3794,2.6194,5.983243328,1.9994,-0.1606,2.005839655,3.38,2.78,4.376391207,6.3194,-2.0306,6.63763156,0,0,0,4.32,-1.87,4.707366567
16/11/2020 00:00,4.7953,1.9359,5.171325836,2.0153,-0.1441,2.020445223,2.78,2.08,3.472002304,5.5353,0.9759,5.620669613,0,0,0,3.52,1.12,3.693886842
16/11/2020 00:30,4.5276,5.0435,6.777614183,1.9876,-0.1665,1.994561608,2.54,5.21,5.796179776,5.5076,-1.7665,5.783958853,0,0,0,3.52,-1.6,3.866574712
16/11/2020 01:00,4.9956,5.0451,7.099933336,1.9556,-0.1649,1.96254003,3.04,5.21,6.032056034,6.0556,-1.7649,6.307548127,0,0,0,4.1,-1.6,4.401136217
16/11/2020 01:30,5.0305,5.0542,7.130979448,1.8405,-0.1558,1.847082535,3.19,5.21,6.109026109,6.1205,-1.7558,6.367366323,0,0,0,4.28,-1.6,4.569288785
16/11/2020 02:00,5.0102,4.8848,6.997383445,1.7802,-0.1352,1.785326603,3.23,5.02,5.96936345,6.0602,-1.9452,6.364733072,0,0,0,4.28,-1.81,4.646988272
16/11/2020 02:30,4.8855,4.3531,6.5435151,1.8255,-0.1169,1.829239148,3.06,4.47,5.417056396,5.9455,-2.4169,6.417972878,0,0,0,4.12,-2.3,4.718516716
16/11/2020 03:00,4.8346,5.0197,6.969271501,1.4546,-0.1003,1.458053926,3.38,5.12,6.135046862,5.9446,-1.8003,6.211227677,0,0,0,4.49,-1.7,4.801051968
16/11/2020 03:30,4.5147,5.0277,6.757239331,1.5847,-0.0923,1.587385706,2.93,5.12,5.899093151,5.5747,-1.7923,5.855733889,0,0,0,3.99,-1.7,4.337061217
16/11/2020 04:00,4.494,4.6046,6.434157067,1.444,-0.0854,1.446523128,3.05,4.69,5.594515171,5.554,-2.2554,5.994476221,0,0,0,4.11,-2.17,4.647687597
16/11/2020 04:30,4.4182,4.0609,6.000949929,1.6082,-0.0891,1.610666337,2.81,4.15,5.011845967,5.4282,-2.7591,6.089169734,0,0,0,3.82,-2.67,4.660611548
16/11/2020 05:00,4.3788,3.5305,5.62479508,1.7488,-0.1195,1.752878116,2.63,3.65,4.498822068,5.3288,-2.3595,5.827808309,0,0,0,3.58,-2.24,4.223032086
16/11/2020 05:30,4.7677,1.2034,4.917228371,1.5177,-0.0766,1.519631814,3.25,1.28,3.492978672,5.5577,1.0834,5.662312677,0,0,0,4.04,1.16,4.203236848
16/11/2020 06:00,5.1799,1.2367,5.325485039,1.3599,-0.0433,1.360589174,3.82,1.28,4.028746703,6.0299,1.1167,6.132431239,0,0,0,4.67,1.16,4.811912302
16/11/2020 06:30,5.7036,4.2032,7.085050684,1.2636,-0.0268,1.263884172,4.44,4.23,6.13241388,6.8436,-1.2968,6.965382344,0,0,0,5.58,-1.27,5.722700412
16/11/2020 07:00,6.575,3.1284,7.281312489,1.025,-0.0016,1.025001249,5.55,3.13,6.371765846,7.725,0.2284,7.728375739,0,0,0,6.7,0.23,6.703946599
16/11/2020 07:30,7.2909,1.8441,7.52050049,1.1009,0.0041,1.100907635,6.19,1.84,6.457685344,8.3809,1.5941,8.531156992,0,0,0,7.28,1.59,7.451610564
16/11/2020 08:00,7.7546,4.2442,8.840082285,1.2846,0.0342,1.285055174,6.47,4.21,7.719132076,9.2346,-2.1258,9.476120662,0,0,0,7.95,-2.16,8.238209757
16/11/2020 08:30,8.1712,4.4139,9.287142868,1.2412,0.0639,1.242843775,6.93,4.35,8.182139085,9.7412,-2.6561,10.09682349,0,0,0,8.5,-2.72,8.924595229
16/11/2020 09:00,8.2199,4.4265,9.335987268,1.2899,0.0765,1.292166499,6.93,4.35,8.182139085,9.7899,-2.6435,10.14052436,0,0,0,8.5,-2.72,8.924595229
16/11/2020 09:30,8.0969,4.3029,9.169227777,1.7769,0.0529,1.777687267,6.32,4.25,7.6160948,9.5669,-2.7571,9.956263155,0,0,0,7.79,-2.81,8.28131632
16/11/2020 10:00,8.1749,4.2709,9.223317018,1.9949,0.0209,1.995009479,6.18,4.25,7.50032666,9.6049,-2.9091,10.03578432,0,0,0,7.61,-2.93,8.154569271
16/11/2020 10:30,7.9432,4.1575,8.965446586,2.3232,-0.0125,2.323233628,5.62,4.17,6.998092597,9.3232,-2.9825,9.788634455,0,0,0,7,-2.97,7.604005523
16/11/2020 11:00,7.7736,3.8274,8.664747412,2.8736,-0.1726,2.878778859,4.9,4,6.32534584,9.0336,-3.3026,9.618372821,0,0,0,6.16,-3.13,6.909594778
16/11/2020 11:30,7.5705,3.6316,8.396486694,3.4905,-0.2484,3.49932748,4.08,3.88,5.630346348,8.6905,-3.4984,9.3682225,0,0,0,5.2,-3.25,6.132087736
16/11/2020 12:00,7.6737,3.6563,8.500247136,3.1637,-0.2237,3.171598868,4.51,3.88,5.949327693,8.8737,-3.4737,9.529383158,0,0,0,5.71,-3.25,6.570129375
16/11/2020 12:30,8.123,3.8427,8.986071015,2.713,-0.1573,2.717556309,5.41,4,6.728157251,9.473,-3.2473,10.01412434,0,0,0,6.76,-3.09,7.432745119
16/11/2020 13:00,8.3152,3.8516,9.163916935,2.4952,-0.1484,2.499609089,5.82,4,7.062039366,9.7352,-3.2384,10.25969559,0,0,0,7.24,-3.09,7.871829521
16/11/2020 13:30,8.6601,3.9603,9.522673369,2.0701,-0.1297,2.074159131,6.59,4.09,7.756042805,10.2001,-3.1697,10.68124703,0,0,0,8.13,-3.04,8.679775343
16/11/2020 14:00,8.6757,3.9665,9.539438806,1.9157,-0.1235,1.919676728,6.76,4.09,7.900993608,10.2357,-3.2235,10.73128635,0,0,0,8.32,-3.1,8.878761175
16/11/2020 14:30,8.82,3.751,9.584487519,2,-0.149,2.00554257,6.82,3.9,7.856360481,10.37,-3.379,10.90662831,0,0,0,8.37,-3.23,8.971610781
16/11/2020 15:00,8.8483,3.7294,9.602126705,1.8683,-0.1706,1.876072826,6.98,3.9,7.995648817,10.4183,-3.4006,10.9592452,0,0,0,8.55,-3.23,9.139770238
16/11/2020 15:30,8.9818,3.7541,9.734782897,1.7818,-0.1459,1.787763421,7.2,3.9,8.188406438,10.6018,-3.3759,11.12631404,0,0,0,8.82,-3.23,9.392832374
16/11/2020 16:00,9.5111,3.7153,10.21099786,1.7411,-0.1147,1.744874007,7.77,3.83,8.662667026,11.2011,-3.4347,11.71587834,0,0,0,9.46,-3.32,10.02566706
16/11/2020 16:30,10.2373,3.7287,10.89520605,1.7873,-0.1013,1.790168422,8.45,3.83,9.277467327,12.0273,-3.4213,12.50444877,0,0,0,10.24,-3.32,10.76475731
16/11/2020 17:00,10.5883,3.8785,11.27629634,1.9783,-0.1115,1.981439663,8.61,3.99,9.489583763,12.4183,-3.2615,12.83945315,0,0,0,10.44,-3.15,10.90486589
16/11/2020 17:30,11.3064,3.2087,11.75289057,1.9464,-0.1413,1.951522137,9.36,3.35,9.941433498,12.7464,-0.9013,12.7782258,0,0,0,10.8,-0.76,10.82670772
16/11/2020 18:00,11.2792,-0.1536,11.28024581,1.9792,-0.1536,1.985151279,9.3,0,9.3,12.6892,-0.6936,12.70814218,0,0,0,10.71,-0.54,10.7236048
16/11/2020 18:30,10.8829,0.3874,10.88979298,1.9429,-0.1526,1.94888357,8.94,0.54,8.956293876,12.2629,-0.6926,12.28244321,0,0,0,10.32,-0.54,10.33411825
16/11/2020 19:00,10.3506,0.3889,10.35790344,1.9306,-0.1511,1.936503956,8.42,0.54,8.437298146,11.6806,-0.1511,11.68157727,0,0,0,9.75,0,9.75
16/11/2020 19:30,9.9111,0.3969,9.919043947,1.8411,-0.1431,1.846652869,8.07,0.54,8.088046736,11.1811,-0.1431,11.18201569,0,0,0,9.34,0,9.34
16/11/2020 20:00,9.0627,3.4884,9.710894184,1.8827,-0.1416,1.888017439,7.18,3.63,8.045452131,10.5527,-2.7916,10.91570006,0,0,0,8.67,-2.65,9.065947275
16/11/2020 20:30,8.5266,4.1119,9.466289092,1.9666,-0.1581,1.972944796,6.56,4.27,7.827291997,10.0266,-2.9481,10.45102871,0,0,0,8.06,-2.79,8.529226225
16/11/2020 21:00,8.3041,2.6613,8.720125831,1.9441,-0.1587,1.950566713,6.36,2.82,6.957154591,9.6441,-2.7887,10.0391988,0,0,0,7.7,-2.63,8.136762255
16/11/2020 21:30,7.8039,0.7558,7.840413819,1.8639,-0.1342,1.868724926,5.94,0.89,6.006305021,8.8039,0.5758,8.822709383,0,0,0,6.94,0.71,6.976223907
16/11/2020 22:00,7.182,0.8382,7.230747073,1.862,-0.1318,1.866658844,5.32,0.97,5.407707463,8.112,0.6682,8.139473892,0,0,0,6.25,0.8,6.300991985
16/11/2020 22:30,6.5284,0.9244,6.593521208,1.9484,-0.1156,1.951826304,4.58,1.04,4.696594511,7.3784,0.7844,7.419977757,0,0,0,5.43,0.9,5.504080305
16/11/2020 23:00,5.9346,0.915,6.004723321,1.9646,-0.125,1.96857262,3.97,1.04,4.103961501,6.7246,0.775,6.769111475,0,0,0,4.76,0.9,4.8443369
16/11/2020 23:30,5.3723,0.9939,5.463464514,1.9023,-0.1161,1.905839579,3.47,1.11,3.643212868,6.1123,0.9139,6.180244696,0,0,0,4.21,1.03,4.334166587
17/11/2020 00:00,5.0515,1.0728,5.164160347,1.8615,-0.1072,1.86458416,3.19,1.18,3.40124977,5.7515,0.9728,5.833188844,0,0,0,3.89,1.08,4.037140077
17/11/2020 00:30,5.1657,1.0821,5.277821227,1.7957,-0.0979,1.798366731,3.37,1.18,3.570616193,5.9057,0.9821,5.986803229,0,0,0,4.11,1.08,4.249529386
