Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2020 01:00,5.6442,1.074,5.745473839,1.7942,-0.106,1.797328473,3.85,1.18,4.026772901,6.4342,0.974,6.507503795,0,0,0,4.64,1.08,4.764031906
17/11/2020 01:30,5.665,1.2107,5.792928404,1.665,-0.0793,1.666887366,4,1.29,4.202868068,6.485,1.1107,6.579428508,0,0,0,4.82,1.19,4.964725571
17/11/2020 02:00,5.4292,1.1981,5.5598252,1.6992,-0.0919,1.701683358,3.73,1.29,3.946770832,6.2092,1.0981,6.305552176,0,0,0,4.51,1.19,4.664354189
17/11/2020 02:30,5.191,1.1094,5.30822469,1.791,-0.1206,1.79505581,3.4,1.23,3.615646554,5.931,1.0694,6.026638977,0,0,0,4.14,1.19,4.307632761
17/11/2020 03:00,4.9389,1.0456,5.048367317,1.8689,-0.1244,1.873035656,3.07,1.17,3.28539191,5.6489,0.9556,5.72915723,0,0,0,3.78,1.08,3.93125934
17/11/2020 03:30,4.7505,1.0563,4.866520311,1.8605,-0.1137,1.863971014,2.89,1.17,3.117851825,5.4405,0.9663,5.525647106,0,0,0,3.58,1.08,3.739358234
17/11/2020 04:00,4.5594,1.0789,4.685312537,1.9194,-0.1311,1.923872025,2.64,1.21,2.904083332,5.2194,1.0289,5.31984695,0,0,0,3.3,1.16,3.497942252
17/11/2020 04:30,4.4246,1.0795,4.554383099,1.9546,-0.1305,1.95895161,2.47,1.21,2.750454508,5.0746,0.9795,5.168267157,0,0,0,3.12,1.11,3.311570624
17/11/2020 05:00,4.4362,1.0243,4.552917848,1.9662,-0.1357,1.970877198,2.47,1.16,2.728827587,5.0862,0.9343,5.171300313,0,0,0,3.12,1.07,3.298378389
17/11/2020 05:30,4.7892,0.9423,4.881020993,1.8892,-0.1377,1.894211691,2.9,1.08,3.0945759,5.4592,0.8623,5.526882117,0,0,0,3.57,1,3.707411496
17/11/2020 06:00,5.0769,0.9469,5.164448975,1.8369,-0.1331,1.841715836,3.24,1.08,3.415259873,5.7569,0.8069,5.813173421,0,0,0,3.92,0.94,4.031128874
17/11/2020 06:30,5.7084,0.868,5.774015462,1.7984,-0.112,1.801884169,3.91,0.98,4.030942818,6.4584,0.758,6.502729778,0,0,0,4.66,0.87,4.740516849
17/11/2020 07:00,6.3198,0.7377,6.36270959,1.8698,-0.1323,1.874474681,4.45,0.87,4.534247457,7.1398,0.5977,7.1647742,0,0,0,5.27,0.73,5.320319539
17/11/2020 07:30,7.1423,0.6501,7.171825381,1.8923,-0.1199,1.89609475,5.25,0.77,5.306166224,8.0423,0.4901,8.057219576,0,0,0,6.15,0.61,6.180177991
17/11/2020 08:00,7.5733,0.8307,7.618722687,1.9333,-0.1093,1.936387198,5.64,0.94,5.717796778,8.5033,0.7007,8.532121154,0,0,0,6.57,0.81,6.619743197
17/11/2020 08:30,7.9233,0.4885,7.93834461,2.0133,-0.0715,2.014569219,5.91,0.56,5.936472016,8.8833,0.4685,8.895645628,0,0,0,6.87,0.54,6.891190028
17/11/2020 09:00,8.1521,0.5303,8.169329991,2.0621,-0.0297,2.06231387,6.09,0.56,6.115692929,9.1221,-0.0297,9.122148349,0,0,0,7.06,0,7.06
17/11/2020 09:30,8.4574,0.5285,8.473896802,2.2274,-0.0315,2.227622726,6.23,0.56,6.255117905,9.4174,-0.0315,9.417452682,0,0,0,7.19,0,7.19
17/11/2020 10:00,8.2818,0.5059,8.297237254,2.3318,-0.0541,2.332427502,5.95,0.56,5.976294839,9.2118,-0.0541,9.211958861,0,0,0,6.88,0,6.88
17/11/2020 10:30,8.4,0.4891,8.414227167,2.53,-0.0709,2.530993246,5.87,0.56,5.896651592,9.32,-0.0709,9.320269675,0,0,0,6.79,0,6.79
17/11/2020 11:00,8.0883,3.4208,8.781939964,2.4883,-0.0492,2.488786357,5.6,3.47,6.587935944,9.2783,-2.8392,9.702984465,0,0,0,6.79,-2.79,7.34085826
17/11/2020 11:30,8.0081,3.9275,8.919356583,2.6881,-0.0625,2.688826484,5.32,3.99,6.65,9.1981,-2.7625,9.603980938,0,0,0,6.51,-2.7,7.047701753
17/11/2020 12:00,8.3296,0.4686,8.34277065,2.7196,-0.0714,2.720537101,5.61,0.54,5.635929382,9.2296,-0.0714,9.22987617,0,0,0,6.51,0,6.51
17/11/2020 12:30,8.4502,-0.5868,8.470549822,2.7002,-0.0768,2.701291965,5.75,-0.51,5.772573083,9.3802,-1.0068,9.43407644,0,0,0,6.68,-0.93,6.744427329
17/11/2020 13:00,8.4842,-0.8396,8.525642369,2.7342,-0.0996,2.736013487,5.75,-0.74,5.797421841,9.4142,-1.0996,9.478200346,0,0,0,6.68,-1,6.75443558
17/11/2020 13:30,8.3687,-0.7529,8.402499515,2.6187,-0.0929,2.620347324,5.75,-0.66,5.787754314,9.2987,-0.9829,9.350503414,0,0,0,6.68,-0.89,6.73902812
17/11/2020 14:00,8.2382,-0.21,8.240876121,2.4882,-0.08,2.489485738,5.75,-0.13,5.751469377,9.2182,-1.21,9.297274398,0,0,0,6.73,-1.13,6.824206914
17/11/2020 14:30,8.0057,3.4283,8.708873255,2.3457,-0.0617,2.346511321,5.66,3.49,6.649488702,9.2957,-3.6117,9.972683459,0,0,0,6.95,-3.55,7.804165554
17/11/2020 15:00,8.3056,2.919,8.803610189,2.2456,-0.041,2.245974256,6.06,2.96,6.744271643,9.6056,-4.131,10.4562284,0,0,0,7.36,-4.09,8.420077197
17/11/2020 15:30,8.4956,3.009,9.012729906,2.0656,-0.011,2.065629289,6.43,3.02,7.103893299,9.8556,-4.021,10.64430798,0,0,0,7.79,-4.01,8.761518133
17/11/2020 16:00,9.1159,3.0275,9.605487445,1.7859,0.0075,1.785915748,7.33,3.02,7.927755042,10.6059,-4.0525,11.35376022,0,0,0,8.82,-4.06,9.709582895
17/11/2020 16:30,9.8229,3.0227,10.27745492,1.7229,0.0027,1.722902116,8.1,3.02,8.644674661,11.4129,-4.0573,12.11263678,0,0,0,9.69,-4.06,10.50617438
17/11/2020 17:00,10.5696,2.9531,10.97439036,1.7396,-0.0669,1.740885915,8.83,3.02,9.332164808,12.2596,-4.1269,12.93557481,0,0,0,10.52,-4.06,11.27625824
17/11/2020 17:30,10.9434,3.6112,11.52383482,1.7634,-0.0788,1.765159766,9.18,3.69,9.893861733,12.7034,-3.3788,13.14506223,0,0,0,10.94,-3.3,11.42688059
17/11/2020 18:00,10.9953,3.5941,11.56780778,1.6753,-0.0959,1.67804258,9.32,3.69,10.02389645,12.7753,-3.3959,13.21894197,0,0,0,11.1,-3.3,11.58015544
17/11/2020 18:30,10.6972,3.6974,11.31816481,1.7672,-0.0826,1.769129334,8.93,3.78,9.697076879,12.4372,-3.2726,12.86055421,0,0,0,10.67,-3.19,11.1366512
17/11/2020 19:00,10.2329,3.7736,10.90652554,1.7529,-0.0864,1.755028025,8.48,3.86,9.317188417,11.9029,-3.2164,12.32981173,0,0,0,10.15,-3.13,10.62164771
17/11/2020 19:30,9.7126,3.882,10.45966169,1.7126,-0.088,1.714859399,8,3.97,8.930895812,11.3026,-3.078,11.71421576,0,0,0,9.59,-2.99,10.04530736
17/11/2020 20:00,9.2965,3.9624,10.10571749,1.7365,-0.1076,1.739830454,7.56,4.07,8.585947822,10.8465,-3.0976,11.28014574,0,0,0,9.11,-2.99,9.588128076
17/11/2020 20:30,8.7244,4.0486,9.618020447,1.7544,-0.1014,1.757327892,6.97,4.15,8.111929487,10.1944,-2.9214,10.60473335,0,0,0,8.44,-2.82,8.898651583
17/11/2020 21:00,8.2541,4.1195,9.224990356,1.7841,-0.1105,1.787518688,6.47,4.23,7.730058215,9.6541,-2.8505,10.06613119,0,0,0,7.87,-2.74,8.333336667
17/11/2020 21:30,7.8061,3.6633,8.622932454,1.7561,-0.1067,1.75933854,6.05,3.77,7.128492127,9.1461,-3.3267,9.732321311,0,0,0,7.39,-3.22,8.061048319
17/11/2020 22:00,7.2326,2.2793,7.583252023,1.6926,-0.1007,1.69559289,5.54,2.38,6.029593684,8.3326,-1.5407,8.473840879,0,0,0,6.64,-1.44,6.794350594
17/11/2020 22:30,6.5874,2.3138,6.98194165,1.6974,-0.0662,1.698690437,4.89,2.38,5.438428082,7.5774,-0.4562,7.591120418,0,0,0,5.88,-0.39,5.89291948
17/11/2020 23:00,6.1488,0.8103,6.201961587,1.6988,-0.0697,1.700229258,4.45,0.88,4.536176804,6.9688,0.7003,7.003898452,0,0,0,5.27,0.77,5.325955313
17/11/2020 23:30,5.4583,1.9314,5.789934788,1.6283,-0.0786,1.630195954,3.83,2.01,4.325390156,6.3083,-0.2286,6.312440641,0,0,0,4.68,-0.15,4.682403229
18/11/2020 00:00,5.0634,3.9725,6.435742056,1.6134,-0.0875,1.615770965,3.45,4.06,5.327860734,6.0634,-2.8575,6.702993795,0,0,0,4.45,-2.77,5.241698198
18/11/2020 00:30,5.0834,3.9691,6.449396124,1.6334,-0.0909,1.635927373,3.45,4.06,5.327860734,6.0834,-2.8209,6.705612006,0,0,0,4.45,-2.73,5.220670455
18/11/2020 01:00,5.3324,4.7547,7.144344746,1.6624,-0.0953,1.665129379,3.67,4.85,6.082055574,6.4124,-1.9953,6.715660492,0,0,0,4.75,-1.9,5.115906567
18/11/2020 01:30,5.3051,4.955,7.259208704,1.6851,-0.095,1.687775758,3.62,5.05,6.213445099,6.3751,-1.845,6.636710406,0,0,0,4.69,-1.75,5.00585657
18/11/2020 02:00,5.1064,4.6228,6.888076713,1.8164,-0.1072,1.819560606,3.29,4.73,5.761683782,6.1164,-2.1972,6.499079689,0,0,0,4.3,-2.09,4.781014537
18/11/2020 02:30,5.0636,2.2125,5.525866557,1.8236,-0.1075,1.826765779,3.24,2.32,3.984971769,5.8636,-0.4475,5.880651427,0,0,0,4.04,-0.34,4.054281687
18/11/2020 03:00,4.9827,1.1084,5.104493104,1.7427,-0.1116,1.746269696,3.24,1.22,3.462080299,5.6327,1.0684,5.73313072,0,0,0,3.89,1.18,4.065033825
18/11/2020 03:30,4.749,1.1109,4.877202047,1.709,-0.1091,1.71247885,3.04,1.22,3.275667871,5.419,1.0709,5.523801934,0,0,0,3.71,1.18,3.893134984
18/11/2020 04:00,4.5006,1.1223,4.638421892,1.8006,-0.0977,1.803248638,2.7,1.22,2.962836479,5.1306,1.0823,5.243513102,0,0,0,3.33,1.18,3.532888337
18/11/2020 04:30,4.41,1.1317,4.552894122,1.83,-0.0883,1.832129059,2.58,1.22,2.853909599,5.02,1.0917,5.137334804,0,0,0,3.19,1.18,3.40124977
18/11/2020 05:00,4.3839,1.1329,4.527918023,1.8639,-0.0871,1.865933981,2.52,1.22,2.799785706,4.9939,1.0929,5.112090338,0,0,0,3.13,1.18,3.345041106
18/11/2020 05:30,4.6517,1.0745,4.774187171,1.8217,-0.0855,1.823705333,2.83,1.16,3.05851271,5.2817,1.0045,5.376371931,0,0,0,3.46,1.09,3.62763008
18/11/2020 06:00,4.8595,1.4058,5.05875616,1.8595,-0.1042,1.862417217,3,1.51,3.358586012,5.5095,1.3358,5.669122674,0,0,0,3.65,1.44,3.923786437
18/11/2020 06:30,5.3864,3.2425,6.287059027,1.8564,-0.0975,1.858958636,3.53,3.34,4.859681059,6.2864,-0.4975,6.306055123,0,0,0,4.43,-0.4,4.448022032
18/11/2020 07:00,6.0513,4.4485,7.510484934,1.8313,-0.1115,1.834691238,4.22,4.56,6.21305078,7.1813,-2.4015,7.572203902,0,0,0,5.35,-2.29,5.819501697
18/11/2020 07:30,6.801,4.3922,8.095988009,1.841,-0.1078,1.844153421,4.96,4.5,6.697133715,8.041,-2.4878,8.417055889,0,0,0,6.2,-2.38,6.641114364
18/11/2020 08:00,7.3275,4.2393,8.46545455,1.8775,-0.1007,1.880198591,5.45,4.34,6.966929022,8.6175,-2.4807,8.967451073,0,0,0,6.74,-2.38,7.147866815
18/11/2020 08:30,7.772,4.1483,8.809788697,1.932,-0.0617,1.932984969,5.84,4.21,7.199284687,9.102,-2.6417,9.47760428,0,0,0,7.17,-2.58,7.620059055
18/11/2020 09:00,7.9767,4.1176,8.976768497,1.9567,-0.0424,1.957159332,6.02,4.16,7.317513239,9.3267,-2.6224,9.68835975,0,0,0,7.37,-2.58,7.808540196
18/11/2020 09:30,8.1385,4.0889,9.107924322,1.9885,-0.0311,1.988743186,6.15,4.12,7.402492823,9.5085,-2.6911,9.881983174,0,0,0,7.52,-2.66,7.97659075
18/11/2020 10:00,8.0196,4.0191,8.970348319,2.3096,-0.0409,2.309962114,5.71,4.06,7.006261485,9.3196,-2.7009,9.703082241,0,0,0,7.01,-2.66,7.497712985
18/11/2020 10:30,7.9271,4.1012,8.925175396,2.2971,-0.0388,2.297427659,5.63,4.14,6.98831167,9.2371,-2.6488,9.60937864,0,0,0,6.94,-2.61,7.41456
18/11/2020 11:00,8.2863,4.0768,9.234883103,2.0963,-0.0132,2.096341559,6.19,4.09,7.419177852,9.6463,-2.6232,9.996613523,0,0,0,7.55,-2.61,7.988404096
18/11/2020 11:30,8.1658,4.0926,9.133984038,2.2558,0.0026,2.255801498,5.91,4.09,7.187224777,9.4858,-2.6074,9.837628596,0,0,0,7.23,-2.61,7.686676785
18/11/2020 12:00,8.1966,4.1358,9.180909171,2.2266,-0.0042,2.226603961,5.97,4.14,7.265018926,9.5166,-2.6142,9.869129506,0,0,0,7.29,-2.61,7.743138898
18/11/2020 12:30,7.8578,4.0514,8.840750127,2.6578,-0.0086,2.657813914,5.2,4.06,6.597241848,9.0978,-2.6686,9.481107045,0,0,0,6.44,-2.66,6.967725597
18/11/2020 13:00,7.6563,3.8171,8.555067627,3.1363,-0.1529,3.140024857,4.52,3.97,6.015920545,8.7663,-2.8929,9.231299264,0,0,0,5.63,-2.74,6.261349695
18/11/2020 13:30,6.373,3.6254,7.332029334,4.633,-0.2746,4.641130698,1.74,3.9,4.270550316,6.953,-3.0746,7.602458429,0,0,0,2.32,-2.8,3.636261817
18/11/2020 14:00,6.1344,3.5192,7.072173075,4.9744,-0.3108,4.984099919,1.16,3.83,4.00181209,6.6244,-3.1908,7.352814427,0,0,0,1.65,-2.88,3.319171583
18/11/2020 14:30,5.4364,3.3914,6.407498648,5.4364,-0.3386,5.446934452,0,3.73,3.73,6.2064,-3.3186,7.037933427,0,0,0,0.77,-2.98,3.077872642
18/11/2020 15:00,6.4183,3.5335,7.326677087,4.3383,-0.2865,4.347749894,2.08,3.82,4.349574692,7.1683,-3.2665,7.877470859,0,0,0,2.83,-2.98,4.109659353
18/11/2020 15:30,7.152,3.7202,8.061699079,3.342,-0.2198,3.349220214,3.81,3.94,5.480848474,8.132,-3.0898,8.699211921,0,0,0,4.79,-2.87,5.583994986
18/11/2020 16:00,8.0364,3.9428,8.951502488,2.2064,-0.1572,2.211992948,5.83,4.1,7.127334705,9.3564,-2.9472,9.80959779,0,0,0,7.15,-2.79,7.675063518
18/11/2020 16:30,8.9464,3.9149,9.765475665,1.9764,-0.1051,1.979192505,6.97,4.02,8.04619786,10.4164,-2.9751,10.83294092,0,0,0,8.44,-2.87,8.914622819
18/11/2020 17:00,10.1839,2.1782,10.41423902,1.8639,-0.0618,1.864924248,8.32,2.24,8.616263691,11.5739,-0.8018,11.60163973,0,0,0,9.71,-0.74,9.73815691
18/11/2020 17:30,11.0608,3.5951,11.63039297,1.8508,-0.0949,1.853231408,9.21,3.69,9.921703483,12.8908,-3.5649,13.37464903,0,0,0,11.04,-3.47,11.57248893
18/11/2020 18:00,10.8808,3.9181,11.56474454,1.8608,-0.1119,1.864161541,9.02,4.03,9.879337022,12.7108,-3.2419,13.1177114,0,0,0,10.85,-3.13,11.2924488
18/11/2020 18:30,10.5316,4.0248,11.27446733,1.8816,-0.1152,1.885123232,8.65,4.14,9.589687169,12.3216,-3.1352,12.71421667,0,0,0,10.44,-3.02,10.8680265
18/11/2020 19:00,10.1942,4.1149,10.99336689,1.8842,-0.1051,1.887128944,8.31,4.22,9.32011266,11.9242,-3.0351,12.30440481,0,0,0,10.04,-2.93,10.45880012
18/11/2020 19:30,9.7165,4.2025,10.58637702,1.9365,-0.1175,1.940061468,7.78,4.32,8.898921283,11.3765,-2.9275,11.74712767,0,0,0,9.44,-2.81,9.849350232
18/11/2020 20:00,9.1869,4.3203,10.15205022,1.9469,-0.1297,1.951215442,7.24,4.45,8.498240994,10.7669,-2.8697,11.14276957,0,0,0,8.82,-2.74,9.235799911
18/11/2020 20:30,8.6472,4.3121,9.662726026,1.9172,-0.1379,1.922153025,6.73,4.45,8.068172036,10.1472,-2.8079,10.52853125,0,0,0,8.23,-2.67,8.652271378
18/11/2020 21:00,8.4656,1.4389,8.587014415,1.9556,-0.1511,1.961428706,6.51,1.59,6.701358071,9.6256,-1.0411,9.681738716,0,0,0,7.67,-0.89,7.721463592
18/11/2020 21:30,7.9723,2.4923,8.352791544,1.9923,-0.1577,1.998531606,5.98,2.65,6.540863857,9.1423,-1.9877,9.355885879,0,0,0,7.15,-1.83,7.38047424
18/11/2020 22:00,7.4462,4.0121,8.458300116,1.7362,-0.1179,1.740198509,5.71,4.13,7.047056123,8.7062,-2.8579,9.163269659,0,0,0,6.97,-2.74,7.489225594
18/11/2020 22:30,6.8048,4.3935,8.099885511,1.7548,-0.1065,1.758028808,5.05,4.5,6.764059432,7.9948,-2.4265,8.354922459,0,0,0,6.24,-2.32,6.657326791
18/11/2020 23:00,6.2846,4.4215,7.684130361,1.6346,-0.1185,1.638889688,4.65,4.54,6.498776808,7.4246,-2.4385,7.814791578,0,0,0,5.79,-2.32,6.237507515
18/11/2020 23:30,5.5193,4.385,7.049177079,1.9593,-0.115,1.962672028,3.56,4.5,5.737909027,6.5093,-2.435,6.949835357,0,0,0,4.55,-2.32,5.107337858
19/11/2020 00:00,5.1858,4.3834,6.790192722,1.9458,-0.1166,1.949290435,3.24,4.5,5.545051848,6.1358,-2.4366,6.601898303,0,0,0,4.19,-2.32,4.789415413
19/11/2020 00:30,5.2598,4.0698,6.650471268,1.9098,-0.1102,1.912976759,3.35,4.18,5.356762082,6.2298,-2.7202,6.797786116,0,0,0,4.32,-2.61,5.047226961
19/11/2020 01:00,5.6238,4.4969,7.200641364,1.9038,-0.1031,1.906589639,3.72,4.6,5.915944557,6.6638,-2.2831,7.044059629,0,0,0,4.76,-2.18,5.235456045
19/11/2020 01:30,5.6198,4.534,7.220755365,1.8998,-0.106,1.902754855,3.72,4.64,5.947100134,6.6598,-2.286,7.041216659,0,0,0,4.76,-2.18,5.235456045
19/11/2020 02:00,5.4917,4.5307,7.119410887,1.8817,-0.1093,1.884871714,3.61,4.64,5.878919969,6.5117,-2.2893,6.902400407,0,0,0,4.63,-2.18,5.117548241
19/11/2020 02:30,5.4777,3.643,6.578498787,1.8677,-0.107,1.870762489,3.61,3.75,5.205247352,6.4477,-3.247,7.219130439,0,0,0,4.58,-3.14,5.553017198
19/11/2020 03:00,5.2335,3.6429,6.376538454,1.8935,-0.1071,1.896526472,3.34,3.75,5.021762639,6.2135,-3.2471,7.010794581,0,0,0,4.32,-3.14,5.340599217
19/11/2020 03:30,5.067,3.6364,6.236817615,1.907,-0.1136,1.91038058,3.16,3.75,4.903886214,6.017,-3.2536,6.840336392,0,0,0,4.11,-3.14,5.172204559
19/11/2020 04:00,4.8871,3.6359,6.091265486,1.9071,-0.1141,1.910510199,2.98,3.75,4.789874737,5.8071,-3.2541,6.656694166,0,0,0,3.9,-3.14,5.006955163
19/11/2020 04:30,4.8802,3.6311,6.082864395,1.9002,-0.1189,1.903916293,2.98,3.75,4.789874737,5.8002,-3.3189,6.682620538,0,0,0,3.9,-3.2,5.044799302
19/11/2020 05:00,4.8296,3.6304,6.041923561,1.8896,-0.1196,1.893381187,2.94,3.75,4.765091814,5.7896,-3.3196,6.673770473,0,0,0,3.9,-3.2,5.044799302
19/11/2020 05:30,5.0763,3.5303,6.183190097,1.8563,-0.1097,1.859538593,3.22,3.64,4.859835388,6.0363,-3.3097,6.884114451,0,0,0,4.18,-3.2,5.264256833
19/11/2020 06:00,5.1716,3.8924,6.472729279,1.8616,-0.1276,1.865967931,3.31,4.02,5.207350574,6.1516,-2.8076,6.762011559,0,0,0,4.29,-2.68,5.058309994
19/11/2020 06:30,5.8044,1.3428,5.957698482,1.8344,-0.0872,1.836471399,3.97,1.43,4.219691932,6.6044,0.4128,6.617288206,0,0,0,4.77,0.5,4.79613386
19/11/2020 07:00,6.5208,0.8542,6.576510494,1.8308,-0.0858,1.832809395,4.69,0.94,4.783272938,7.3708,0.6842,7.402487574,0,0,0,5.54,0.77,5.593254866
19/11/2020 07:30,7.1277,3.9792,8.163218724,1.7977,-0.0908,1.799991647,5.33,4.07,6.706250815,8.3877,-2.0208,8.627696328,0,0,0,6.59,-1.93,6.866804206
19/11/2020 08:00,7.6075,2.1483,7.905014177,1.7175,-0.0417,1.718006152,5.89,2.19,6.283963717,8.6875,0.8783,8.731784877,0,0,0,6.97,0.92,7.030455177
19/11/2020 08:30,7.9017,1.6469,8.071501874,1.7717,-0.0031,1.771702712,6.13,1.65,6.348180842,8.9517,1.3669,9.055459596,0,0,0,7.18,1.37,7.309534869
19/11/2020 09:00,7.91,1.5287,8.056365414,2.04,-0.0313,2.040240106,5.87,1.56,6.073755016,8.93,1.2387,9.015502076,0,0,0,6.89,1.27,7.006068798
19/11/2020 09:30,7.8569,1.5114,8.000950417,2.2569,-0.0486,2.257423215,5.6,1.56,5.813226299,8.8469,1.2214,8.930815056,0,0,0,6.59,1.27,6.711259196
19/11/2020 10:00,8.0119,1.3003,8.116730974,2.3319,-0.1597,2.337362124,5.68,1.46,5.864639801,8.9919,1.0203,9.049600969,0,0,0,6.66,1.18,6.763726783
19/11/2020 10:30,7.9831,0.9128,8.03511602,3.1831,-0.2072,3.189836587,4.8,1.12,4.928934976,8.7831,0.9728,8.836808556,0,0,0,5.6,1.18,5.722971256
19/11/2020 11:00,7.2723,0.2952,7.27828897,3.4523,-0.2548,3.461690097,3.82,0.55,3.859391144,8.0023,-0.2548,8.006355496,0,0,0,4.55,0,4.55
19/11/2020 11:30,7.3248,-0.812,7.369670212,3.9148,-0.302,3.926431336,3.41,-0.51,3.447926913,7.9548,-0.972,8.013964502,0,0,0,4.04,-0.67,4.095180094
19/11/2020 12:00,6.8978,-0.8506,6.950047856,5.2478,-0.4006,5.263068041,1.65,-0.45,1.710263138,7.1478,-0.9806,7.214750252,0,0,0,1.9,-0.58,1.986554807
19/11/2020 12:30,6.8346,-0.7021,6.870567776,5.2746,-0.3921,5.289153767,1.56,-0.31,1.590503065,7.1146,-0.9721,7.180704114,0,0,0,1.84,-0.58,1.929248558
19/11/2020 13:00,5.943,0.2503,5.948268579,4.623,-0.3597,4.636972406,1.32,0.61,1.454132044,6.303,-0.1397,6.304547969,0,0,0,1.68,0.22,1.694343531
19/11/2020 13:30,7.255,0.2196,7.258322751,4.205,-0.3204,4.217188775,3.05,0.54,3.097434422,7.765,-0.8504,7.811427857,0,0,0,3.56,-0.53,3.59923603
19/11/2020 14:00,5.7503,0.3386,5.760260415,4.2403,-0.2514,4.247745996,1.51,0.59,1.621172415,6.1403,0.2886,6.147078497,0,0,0,1.9,0.54,1.97524682
19/11/2020 14:30,6.6055,0.3252,6.61350023,3.0055,-0.2648,3.01714257,3.6,0.59,3.648026864,7.3255,0.2752,7.330667452,0,0,0,4.32,0.54,4.353619184
19/11/2020 15:00,7.5173,0.4262,7.5293722,2.5273,-0.1638,2.532602561,4.99,0.59,5.024758701,8.3373,0.3762,8.34578323,0,0,0,5.81,0.54,5.835040703
19/11/2020 15:30,8.2988,0.5602,8.317686306,1.5888,-0.0998,1.591931368,6.71,0.66,6.742380885,9.3288,0.4402,9.339180129,0,0,0,7.74,0.54,7.758814342
19/11/2020 16:00,9.1967,1.2142,9.276506483,0.7667,-0.0058,0.766721938,8.43,1.22,8.517822492,10.4667,1.2742,10.54397432,0,0,0,9.7,1.28,9.784089125
19/11/2020 16:30,10.062,1.6861,10.20229274,0.272,0.0561,0.277725062,9.79,1.63,9.924767,11.512,1.3961,11.59634594,0,0,0,11.24,1.34,11.31959363
19/11/2020 17:00,11.2011,3.2529,11.66387584,0.2411,0.0829,0.254954153,10.96,3.17,11.40922872,13.1011,-1.3771,13.17327695,0,0,0,12.86,-1.46,12.94261179
19/11/2020 17:30,11.8093,4.0802,12.49430264,0.2293,0.0702,0.239805192,11.58,4.01,12.25465218,13.9793,-3.0898,14.31669279,0,0,0,13.75,-3.16,14.10844074
19/11/2020 18:00,12.3653,4.0065,12.99818012,0.2253,0.0665,0.234909217,12.14,3.94,12.76335379,14.0953,-0.6635,14.11090764,0,0,0,13.87,-0.73,13.88919724
19/11/2020 18:30,12.1428,0.0634,12.14296551,0.2328,0.0634,0.241278677,11.91,0,11.91,13.8428,-0.4766,13.85100211,0,0,0,13.61,-0.54,13.6207085
19/11/2020 19:00,11.7419,0.0587,11.74204673,0.2419,0.0587,0.248920268,11.5,0,11.5,13.4019,-0.4813,13.41053963,0,0,0,13.16,-0.54,13.17107437
19/11/2020 19:30,11.2068,0.0513,11.20691741,0.3068,0.0513,0.311059367,10.9,0,10.9,12.8168,-0.4887,12.82611359,0,0,0,12.51,-0.54,12.52164925
19/11/2020 20:00,10.6834,0.5874,10.69953617,0.3234,0.0474,0.326855197,10.36,0.54,10.37406381,12.2634,-0.4926,12.27328947,0,0,0,11.94,-0.54,11.95220482
19/11/2020 20:30,9.9565,2.0116,10.15767822,0.2565,0.0316,0.25843918,9.7,1.98,9.900020202,11.6065,-1.5584,11.71065552,0,0,0,11.35,-1.59,11.46082894
19/11/2020 21:00,9.3207,4.3578,10.28911412,0.2407,0.0178,0.241357266,9.08,4.34,10.06389587,11.2607,-2.9822,11.64890043,0,0,0,11.02,-3,11.42105074
19/11/2020 21:30,8.8748,2.8338,9.31624911,0.2248,0.0238,0.226056365,8.65,2.81,9.094976635,10.5548,-1.7062,10.69181563,0,0,0,10.33,-1.73,10.47386271
19/11/2020 22:00,8.2057,1.3534,8.316562033,0.2157,0.0134,0.216115825,7.99,1.34,8.101586264,9.5357,1.0934,9.598182018,0,0,0,9.32,1.08,9.382366439
19/11/2020 22:30,7.3082,5.0984,8.910862461,0.1582,0.0284,0.160728964,7.15,5.07,8.765124072,8.9082,-1.3716,9.013174457,0,0,0,8.75,-1.4,8.861292231
19/11/2020 23:00,6.6891,5.3029,8.53608852,0.1491,0.0529,0.158206258,6.54,5.25,8.386542792,8.2491,-1.5671,8.396633446,0,0,0,8.1,-1.62,8.260411612
19/11/2020 23:30,6.091,5.3926,8.135134649,0.161,0.0326,0.164267343,5.93,5.36,7.99340353,7.571,-1.5874,7.73562407,0,0,0,7.41,-1.62,7.585018128
20/11/2020 00:00,5.6782,5.3842,7.825060056,0.1982,0.0242,0.199671931,5.48,5.36,7.665507159,7.0782,-1.5958,7.25585921,0,0,0,6.88,-1.62,7.068153932
20/11/2020 00:30,5.6494,5.3743,7.797359864,0.3594,0.0143,0.359684376,5.29,5.36,7.530849886,7.0494,-1.6057,7.229959395,0,0,0,6.69,-1.62,6.883349475
20/11/2020 01:00,6.075,5.3765,8.112482804,0.355,0.0165,0.355383244,5.72,5.36,7.838877471,7.535,-1.6035,7.703728789,0,0,0,7.18,-1.62,7.360489114
20/11/2020 01:30,6.0633,5.3808,8.106578534,0.4033,0.0208,0.403836019,5.66,5.36,7.795203654,7.5433,-1.5992,7.710954255,0,0,0,7.14,-1.62,7.321475261
20/11/2020 02:00,5.8687,5.3732,7.956941493,0.4387,0.0132,0.438898542,5.43,5.36,7.629842724,7.2887,-1.6068,7.463709127,0,0,0,6.85,-1.62,7.038955888
20/11/2020 02:30,5.6152,5.3658,7.76674196,0.5252,0.0058,0.525232025,5.09,5.36,7.391731867,7.0052,-1.5742,7.179897818,0,0,0,6.48,-1.58,6.669842577
20/11/2020 03:00,5.4066,5.3652,7.616869081,0.5766,0.0052,0.576623447,4.83,5.36,7.215157656,6.7566,-1.5748,6.937696923,0,0,0,6.18,-1.58,6.378777312
20/11/2020 03:30,5.1239,5.3575,7.413309481,0.6639,-0.0025,0.663904707,4.46,5.36,6.972890362,6.4139,-1.5825,6.606240948,0,0,0,5.75,-1.58,5.963128374
20/11/2020 04:00,4.9192,5.354,7.270752687,0.7892,-0.006,0.789222808,4.13,5.36,6.766572249,6.1592,-1.586,6.360121118,0,0,0,5.37,-1.58,5.597615564
20/11/2020 04:30,4.7704,5.303,7.132918418,0.9304,-0.017,0.930555297,3.84,5.32,6.561097469,5.9704,-1.597,6.180298145,0,0,0,5.04,-1.58,5.281855734
20/11/2020 05:00,4.8964,4.2767,6.501145734,0.9364,-0.0133,0.936494447,3.96,4.29,5.838295984,6.0864,-2.5833,6.611936467,0,0,0,5.15,-2.57,5.755640712
20/11/2020 05:30,5.0544,4.1781,6.557703788,1.0944,-0.0219,1.094619098,3.96,4.2,5.772486466,6.2444,-2.7019,6.803880876,0,0,0,5.15,-2.68,5.805592132
20/11/2020 06:00,5.2806,4.0627,6.662602168,1.2206,-0.0373,1.221169788,4.06,4.1,5.770060658,6.4506,-2.8273,7.043001182,0,0,0,5.23,-2.79,5.927647088
20/11/2020 06:30,5.7171,2.6641,6.307349778,1.3171,-0.0659,1.318747595,4.4,2.73,5.178117419,6.7571,-0.2859,6.76314566,0,0,0,5.44,-0.22,5.444446712
20/11/2020 07:00,6.3098,1.2604,6.434452906,1.4498,-0.0696,1.451469669,4.86,1.33,5.038700229,7.2598,1.0804,7.339752053,0,0,0,5.81,1.15,5.92271897
20/11/2020 07:30,7.0689,1.1355,7.159518661,1.5689,-0.0745,1.570667839,5.5,1.21,5.631527324,8.0889,0.9255,8.141673873,0,0,0,6.52,1,6.596241354
20/11/2020 08:00,7.4535,1.0731,7.530352306,1.6735,-0.0569,1.674467038,5.78,1.13,5.889422722,8.4935,0.8631,8.537240998,0,0,0,6.82,0.92,6.881773027
20/11/2020 08:30,7.9652,1.004,8.028226893,1.6352,0.004,1.635204892,6.33,1,6.408502165,9.0552,0.744,9.085713128,0,0,0,7.42,0.74,7.456808969
20/11/2020 09:00,8.2126,0.9465,8.266962018,1.6426,0.0165,1.64268287,6.57,0.93,6.63549546,9.3326,0.6865,9.357815184,0,0,0,7.69,0.67,7.719132076
20/11/2020 09:30,8.4208,0.8672,8.465335698,1.8508,-0.0028,1.850802118,6.57,0.87,6.627352413,9.5408,0.6172,9.560742674,0,0,0,7.69,0.62,7.714953013
20/11/2020 10:00,8.2815,0.8319,8.323178471,2.1215,-0.0381,2.121842091,6.16,0.87,6.221133337,9.3215,0.5819,9.339645061,0,0,0,7.2,0.62,7.226645141
20/11/2020 10:30,8.1962,1.698,8.370238852,2.1462,-0.022,2.146312754,6.05,1.72,6.289745623,9.2562,1.448,9.368774863,0,0,0,7.11,1.47,7.260371891
20/11/2020 11:00,8.257,1.7141,8.433041433,2.377,-0.0059,2.377007322,5.88,1.72,6.12640188,9.277,1.4641,9.391821858,0,0,0,6.9,1.47,7.054849396
20/11/2020 11:30,8.1866,1.7065,8.362569091,2.3066,-0.0135,2.306639506,5.88,1.72,6.12640188,9.2066,1.4565,9.321098423,0,0,0,6.9,1.47,7.054849396
20/11/2020 12:00,8.2543,1.6455,8.416717813,2.3043,-0.0045,2.304304394,5.95,1.65,6.174544518,9.2943,1.3955,9.398480342,0,0,0,6.99,1.4,7.128821782
20/11/2020 12:30,8.2534,1.5288,8.39379777,2.5434,-0.0412,2.543733673,5.71,1.57,5.921908476,9.2534,1.2688,9.339982066,0,0,0,6.71,1.31,6.836680481
20/11/2020 13:00,8.2729,1.5791,8.422258083,2.4229,-0.0409,2.423245184,5.85,1.62,6.070164742,9.2829,1.3191,9.376153647,0,0,0,6.86,1.36,6.993511278
20/11/2020 13:30,8.2352,1.6782,8.404455621,2.3852,-0.0418,2.385566239,5.85,1.72,6.097614288,9.2452,1.4382,9.356395795,0,0,0,6.86,1.48,7.017834424
20/11/2020 14:00,7.9676,1.6691,8.140549402,2.4576,-0.0509,2.458127045,5.51,1.72,5.772217945,8.9476,1.4291,9.061008364,0,0,0,6.49,1.48,6.656613253
20/11/2020 14:30,7.8415,1.6782,8.019069615,2.4315,-0.0418,2.431859266,5.41,1.72,5.676838909,8.8015,1.4382,8.918229728,0,0,0,6.37,1.48,6.539671246
20/11/2020 15:00,7.7746,1.7127,7.96101416,2.1946,-0.0573,2.195347911,5.58,1.77,5.853998633,8.7746,1.5027,8.902343088,0,0,0,6.58,1.56,6.762396025
20/11/2020 15:30,8.1124,1.7589,8.300889288,2.1324,-0.0111,2.13242889,5.98,1.77,6.23644931,9.1324,1.4989,9.254589725,0,0,0,7,1.51,7.161012498
20/11/2020 16:00,8.3351,1.7905,8.525243824,1.8951,0.0205,1.895210875,6.44,1.77,6.678809774,9.4251,1.5305,9.548556973,0,0,0,7.53,1.51,7.679908854
20/11/2020 16:30,9.0943,2.7366,9.497119145,1.6843,-0.0034,1.684303432,7.41,2.74,7.900360751,10.4543,-0.2134,10.4564778,0,0,0,8.77,-0.21,8.772513893
20/11/2020 17:00,10.0946,4.005,10.86006327,1.5946,-0.045,1.595234829,8.5,4.05,9.415545656,11.8446,-2.905,12.19563751,0,0,0,10.25,-2.86,10.64152715
20/11/2020 17:30,10.5899,3.9406,11.29930575,1.6099,-0.0594,1.610995459,8.98,4,9.830584927,12.3899,-3.0094,12.75014158,0,0,0,10.78,-2.95,11.1763545
20/11/2020 18:00,10.7171,3.9602,11.42538474,1.4071,-0.0398,1.407662761,9.31,4,10.13292159,12.5771,-2.9198,12.91157142,0,0,0,11.17,-2.88,11.53530667
20/11/2020 18:30,10.4795,4.0753,11.2440202,1.4895,-0.0247,1.489704783,8.99,4.1,9.880794502,12.3295,-2.8547,12.65566602,0,0,0,10.84,-2.83,11.2033254
20/11/2020 19:00,10.2676,2.4792,10.56267212,1.5976,-0.0508,1.598407457,8.67,2.53,9.03160008,11.8476,-0.6308,11.86438091,0,0,0,10.25,-0.58,10.26639664
20/11/2020 19:30,9.9533,1.551,10.07341957,1.2833,-0.039,1.283892476,8.67,1.59,8.814590178,11.4033,1.181,11.46429291,0,0,0,10.12,1.22,10.19327229
20/11/2020 20:00,9.3458,1.6468,9.489780181,1.2958,-0.0332,1.296225243,8.05,1.68,8.223436022,10.7158,1.3268,10.79762788,0,0,0,9.42,1.36,9.517667782
20/11/2020 20:30,8.9838,1.3122,9.07912613,1.4038,-0.0578,1.404989423,7.58,1.37,7.702811175,10.2838,1.1422,10.34703645,0,0,0,8.88,1.2,8.960714257
20/11/2020 21:00,8.6685,0.9868,8.724486603,1.2685,-0.0432,1.269235396,7.4,1.03,7.471338568,9.9385,0.7168,9.964315556,0,0,0,8.67,0.76,8.703246521
20/11/2020 21:30,8.0356,1.9828,8.276615444,1.2156,-0.0272,1.215904273,6.82,2.01,7.110028129,9.2856,1.7228,9.444067302,0,0,0,8.07,1.75,8.257566227
20/11/2020 22:00,7.5043,1.3502,7.624798917,1.3343,-0.0398,1.334893453,6.17,1.39,6.324634377,8.6643,1.1202,8.736414741,0,0,0,7.33,1.16,7.421219576
20/11/2020 22:30,7.0258,1.0281,7.100623582,1.5758,-0.0719,1.57743946,5.45,1.1,5.559901078,8.0858,0.8281,8.128093949,0,0,0,6.51,0.9,6.571917528
20/11/2020 23:00,6.5282,1.032,6.609267678,1.5682,-0.068,1.569673609,4.96,1.1,5.080511785,7.5382,0.882,7.589623393,0,0,0,5.97,0.95,6.045113729
20/11/2020 23:30,5.9248,1.1915,6.043420165,1.4548,-0.0485,1.45560822,4.47,1.24,4.638803725,6.8748,1.0115,6.948813373,0,0,0,5.42,1.06,5.522680509
21/11/2020 00:00,5.3948,1.2676,5.541721465,1.7048,-0.0724,1.706336661,3.69,1.34,3.925773809,6.2648,1.1176,6.363705587,0,0,0,4.56,1.19,4.712716839
21/11/2020 00:30,5.4638,1.2049,5.595077698,1.7738,-0.0951,1.776347503,3.69,1.3,3.912301113,6.3338,1.0949,6.427738984,0,0,0,4.56,1.19,4.712716839
21/11/2020 01:00,5.9314,1.1326,6.038566777,1.7714,-0.0874,1.773554826,4.16,1.22,4.335204724,6.8614,0.9426,6.92584325,0,0,0,5.09,1.03,5.19316859
21/11/2020 01:30,5.8786,1.125,5.985278854,1.7186,-0.095,1.721223681,4.16,1.22,4.335204724,6.8086,0.935,6.872500197,0,0,0,5.09,1.03,5.19316859
21/11/2020 02:00,5.5523,1.5468,5.763733645,1.7423,-0.1032,1.745353698,3.81,1.65,4.151939306,6.5023,0.4768,6.519757935,0,0,0,4.76,0.58,4.795205939
21/11/2020 02:30,5.0457,4.2393,6.590201285,1.8157,-0.1007,1.818490302,3.23,4.34,5.410036968,6.1757,-2.6507,6.720526838,0,0,0,4.36,-2.55,5.050950406
21/11/2020 03:00,5.015,4.0113,6.421896347,1.785,-0.0987,1.787726682,3.23,4.11,5.227332015,6.145,-2.9087,6.798644033,0,0,0,4.36,-2.81,5.187070464
21/11/2020 03:30,4.7843,4.0149,6.245714411,1.7243,-0.0951,1.726920525,3.06,4.11,5.124031616,5.8843,-2.9051,6.562361808,0,0,0,4.16,-2.81,5.02012948
21/11/2020 04:00,4.7406,4.0131,6.21113999,1.6806,-0.0969,1.683391211,3.06,4.11,5.124031616,5.8006,-2.9669,6.515324702,0,0,0,4.12,-2.87,5.02108554
21/11/2020 04:30,4.6463,3.2657,5.679163687,1.8363,-0.1043,1.839259683,2.81,3.37,4.387824062,5.6463,-2.5343,6.188972466,0,0,0,3.81,-2.43,4.518960057
21/11/2020 05:00,4.5368,1.1637,4.68366864,1.8268,-0.0963,1.829336473,2.71,1.26,2.988594988,5.2768,1.0337,5.377095306,0,0,0,3.45,1.13,3.630344336
21/11/2020 05:30,4.6819,1.1622,4.823991755,1.7719,-0.0978,1.774596982,2.91,1.26,3.171072374,5.4019,1.0322,5.499632756,0,0,0,3.63,1.13,3.801815356
21/11/2020 06:00,4.9775,1.0781,5.092917225,1.6875,-0.1019,1.690573826,3.29,1.18,3.495211009,5.7275,0.9481,5.805441401,0,0,0,4.04,1.05,4.17421849
21/11/2020 06:30,5.3148,0.9891,5.406053815,1.7348,-0.0809,1.736685305,3.58,1.07,3.736482303,6.1048,0.8591,6.164952218,0,0,0,4.37,0.94,4.469955257
21/11/2020 07:00,5.4916,1.7202,5.754716205,1.7116,-0.0698,1.71302265,3.78,1.79,4.182403615,6.3116,1.5702,6.503985132,0,0,0,4.6,1.64,4.883605226
21/11/2020 07:30,5.8841,1.868,6.17349632,1.7441,-0.062,1.745201653,4.14,1.93,4.567767507,6.7641,1.688,6.971541638,0,0,0,5.02,1.75,5.316286298
21/11/2020 08:00,6.1743,1.8931,6.458003414,1.6443,-0.0369,1.644713987,4.53,1.93,4.924002437,7.0843,1.7131,7.288485309,0,0,0,5.44,1.75,5.714551601
21/11/2020 08:30,6.7009,1.7991,6.938214584,1.7709,-0.0109,1.770933545,4.93,1.81,5.251761609,7.6609,1.6091,7.82806436,0,0,0,5.89,1.62,6.108723271
21/11/2020 09:00,7.1396,1.7343,7.347222921,1.9496,0.0043,1.949604742,5.19,1.73,5.470740352,8.1096,1.5143,8.249770703,0,0,0,6.16,1.51,6.342373373
21/11/2020 09:30,7.5421,1.6571,7.721997981,2.3121,-0.0029,2.312101819,5.23,1.66,5.487121285,8.4721,1.4371,8.593121367,0,0,0,6.16,1.44,6.326073032
21/11/2020 10:00,7.5903,1.4553,7.72855434,2.6003,-0.0347,2.600531519,4.99,1.49,5.207705829,8.5003,1.2553,8.592489638,0,0,0,5.9,1.29,6.039379107
21/11/2020 10:30,7.5556,1.3611,7.677218544,2.7756,-0.1289,2.778591472,4.78,1.49,5.006845314,8.4556,1.1611,8.534947251,0,0,0,5.68,1.29,5.824645912
21/11/2020 11:00,7.7177,1.1674,7.805492685,2.9377,-0.1926,2.944006802,4.78,1.36,4.969708241,8.5577,0.9474,8.609982349,0,0,0,5.62,1.14,5.734457254
21/11/2020 11:30,7.638,1.1991,7.731551255,2.858,-0.1609,2.8625256,4.78,1.36,4.969708241,8.518,0.9791,8.574086588,0,0,0,5.66,1.14,5.773664348
21/11/2020 12:00,7.7968,0.4321,7.808764348,2.7668,-0.1679,2.771889725,5.03,0.6,5.065658891,8.7068,0.9121,8.754444166,0,0,0,5.94,1.08,6.037383539
21/11/2020 12:30,8.067,0.393,8.076567216,2.747,-0.157,2.751482873,5.32,0.55,5.348354887,8.997,-0.157,8.998369741,0,0,0,6.25,0,6.25
21/11/2020 13:00,8.3177,0.389,8.326791356,2.6977,-0.161,2.702500007,5.62,0.55,5.646848679,9.2677,-0.161,9.269098354,0,0,0,6.57,0,6.57
21/11/2020 13:30,8.3034,0.5206,8.319704076,2.6134,-0.1594,2.618256657,5.69,0.68,5.730488635,9.2734,0.9206,9.318983417,0,0,0,6.66,1.08,6.746999333
21/11/2020 14:00,8.0455,1.2129,8.13641178,2.6455,-0.1571,2.650160497,5.4,1.37,5.571077095,8.9955,0.9829,9.049039322,0,0,0,6.35,1.14,6.451519201
21/11/2020 14:30,8.0214,1.2929,8.124927592,2.3614,-0.1371,2.365376581,5.66,1.43,5.837850632,9.0214,1.0429,9.081481067,0,0,0,6.66,1.18,6.763726783
21/11/2020 15:00,8.182,1.294,8.283692413,2.192,-0.136,2.196214926,5.99,1.43,6.158327695,9.212,1.044,9.270969744,0,0,0,7.02,1.18,7.118482984
21/11/2020 15:30,8.36,1.3052,8.46127337,2.02,-0.1248,2.023851536,6.34,1.43,6.49926919,9.43,1.0552,9.488853832,0,0,0,7.41,1.18,7.503365911
21/11/2020 16:00,8.7372,1.3927,8.84750118,1.7772,-0.0873,1.779342893,6.96,1.48,7.115616628,9.8772,1.0927,9.937458082,0,0,0,8.1,1.18,8.185499374
21/11/2020 16:30,9.1569,2.8909,9.602401805,1.6469,-0.0191,1.647010753,7.51,2.91,8.054079712,10.6069,-0.9091,10.64578745,0,0,0,8.96,-0.89,9.004093514
21/11/2020 17:00,10.0387,3.0213,10.483499,1.6287,-0.0287,1.628952848,8.41,3.05,8.945982338,11.5987,-1.3787,11.68035339,0,0,0,9.97,-1.35,10.06098405
21/11/2020 17:30,10.6861,1.1985,10.75309888,1.6061,-0.0415,1.60663607,9.08,1.24,9.164278477,12.1261,0.8185,12.15369259,0,0,0,10.52,0.86,10.55509356
21/11/2020 18:00,10.7452,1.297,10.82319417,1.4152,-0.033,1.415584699,9.33,1.33,9.424319604,12.2152,0.917,12.24957142,0,0,0,10.8,0.95,10.8417019
21/11/2020 18:30,10.5578,1.4586,10.65807932,1.1778,0.0086,1.177831397,9.38,1.45,9.491411908,12.0578,1.0886,12.10684066,0,0,0,10.88,1.08,10.93347154
21/11/2020 19:00,10.2829,1.649,10.41428026,0.7829,0.029,0.783436922,9.5,1.62,9.637136504,11.8029,1.289,11.8730775,0,0,0,11.02,1.26,11.09179877
21/11/2020 19:30,10.1242,1.6514,10.2579992,0.4042,0.0314,0.405417809,9.72,1.62,9.854075299,11.6742,1.4414,11.76284743,0,0,0,11.27,1.41,11.35786071
21/11/2020 20:00,9.8452,0.8767,9.88415732,0.3552,0.0367,0.357090927,9.49,0.84,9.527103442,11.3352,0.6367,11.35306769,0,0,0,10.98,0.6,10.99638122
21/11/2020 20:30,9.2362,1.0171,9.2920333,0.3362,0.0371,0.338240817,8.9,0.98,8.953792493,10.6762,0.7171,10.70025602,0,0,0,10.34,0.68,10.36233564
21/11/2020 21:00,8.8639,1.1102,8.933155504,0.3139,0.0302,0.315349409,8.55,1.08,8.617940589,10.2439,0.8202,10.27668309,0,0,0,9.93,0.79,9.961375407
21/11/2020 21:30,8.3407,1.1966,8.426098032,0.3107,0.0166,0.311143134,8.03,1.18,8.116236813,9.6907,0.9266,9.734898769,0,0,0,9.38,0.91,9.424038412
21/11/2020 22:00,7.8353,1.1916,7.925391893,0.3853,0.0116,0.385474578,7.45,1.18,7.542870806,9.1353,0.9216,9.181669383,0,0,0,8.75,0.91,8.797192734
21/11/2020 22:30,7.3556,1.3438,7.477342429,0.3856,0.0138,0.385846861,6.97,1.33,7.095759297,8.5756,1.1438,8.651542857,0,0,0,8.19,1.13,8.267587314
21/11/2020 23:00,6.7824,1.4871,6.943516124,0.3424,0.0371,0.34440408,6.44,1.45,6.601219584,7.9624,1.2871,8.06575726,0,0,0,7.62,1.25,7.721845634
21/11/2020 23:30,6.367,1.526,6.54731739,0.347,0.036,0.348862437,6.02,1.49,6.201653005,7.497,1.326,7.613362266,0,0,0,7.15,1.29,7.265438734
22/11/2020 00:00,5.9811,1.5346,6.174832335,0.3911,0.0446,0.393634818,5.59,1.49,5.785170698,7.0711,1.3846,7.205384956,0,0,0,6.68,1.34,6.813075664
22/11/2020 00:30,6.0798,1.6165,6.291028556,0.3198,0.0465,0.323162947,5.76,1.57,5.970134002,7.1998,1.3865,7.332087171,0,0,0,6.88,1.34,7.009279564
22/11/2020 01:00,6.5737,1.6137,6.76886692,0.2737,0.0437,0.277166701,6.3,1.57,6.492680494,7.7737,1.3837,7.895887371,0,0,0,7.5,1.34,7.618766304
22/11/2020 01:30,6.5261,1.6185,6.723802753,0.2261,0.0485,0.231243292,6.3,1.57,6.492680494,7.7261,1.3885,7.849876016,0,0,0,7.5,1.34,7.618766304
22/11/2020 02:00,6.3538,1.6621,6.56759856,0.1738,0.0521,0.181441037,6.18,1.61,6.386274344,7.5538,1.4521,7.692105619,0,0,0,7.38,1.4,7.511617669
22/11/2020 02:30,6.1348,1.6683,6.357593564,0.1648,0.0583,0.174808266,5.97,1.61,6.183283917,7.2948,1.5283,7.453174353,0,0,0,7.13,1.47,7.279958791
22/11/2020 03:00,5.7259,4.1146,7.050947736,0.1859,0.0446,0.191175234,5.54,4.07,6.874336332,7.0659,-0.4754,7.081874608,0,0,0,6.88,-0.52,6.899623178
22/11/2020 03:30,5.3791,5.4221,7.637662288,0.2491,0.0421,0.252632579,5.13,5.38,7.433794455,6.7691,-1.5279,6.939394298,0,0,0,6.52,-1.57,6.70636265
22/11/2020 04:00,5.1301,5.4968,7.518825457,0.2501,0.0468,0.254441054,4.88,5.45,7.315524588,6.4801,-1.4232,6.634545519,0,0,0,6.23,-1.47,6.401078034
22/11/2020 04:30,5.0845,5.4311,7.439690011,0.2045,0.0511,0.210787713,4.88,5.38,7.263525315,6.4345,-1.4189,6.589086997,0,0,0,6.23,-1.47,6.401078034
22/11/2020 05:00,5.0134,5.4374,7.395910919,0.1934,0.0574,0.201738246,4.82,5.38,7.223351023,6.3734,-1.4126,6.528067579,0,0,0,6.18,-1.47,6.352424734
22/11/2020 05:30,5.1217,5.3916,7.436475069,0.2117,0.0516,0.217897797,4.91,5.34,7.254219462,6.4517,-1.4184,6.605777127,0,0,0,6.24,-1.47,6.410811181
22/11/2020 06:00,5.3495,5.2823,7.517968046,0.1995,0.0523,0.20624146,5.15,5.23,7.339986376,6.7095,-1.5077,6.876812455,0,0,0,6.51,-1.56,6.694303549
22/11/2020 06:30,5.6727,5.7262,8.060328264,0.2027,0.0562,0.21034669,5.47,5.67,7.878438932,7.0727,-1.0938,7.156778866,0,0,0,6.87,-1.15,6.965586838
22/11/2020 07:00,6.1204,5.1812,8.018985572,0.1704,0.0512,0.177925827,5.95,5.13,7.85616955,7.5804,-1.6988,7.768422337,0,0,0,7.41,-1.75,7.613842657
22/11/2020 07:30,6.3551,5.1902,8.205210055,0.1551,0.0602,0.166373225,6.2,5.13,8.047167203,7.8551,-1.6898,8.034800561,0,0,0,7.7,-1.75,7.896359921
22/11/2020 08:00,6.6347,5.1687,8.410392606,0.1547,0.1087,0.189070833,6.48,5.06,8.22155703,8.1647,-1.7113,8.342114467,0,0,0,8.01,-1.82,8.214164595
22/11/2020 08:30,7.1782,5.0951,8.802647286,0.2882,0.1451,0.322665849,6.89,4.95,8.483784533,8.7482,-1.8249,8.936512925,0,0,0,8.46,-1.97,8.686339851
22/11/2020 09:00,7.5016,4.9345,8.979047433,1.1316,0.0845,1.13475055,6.37,4.85,8.00621009,8.9516,-1.9855,9.169152241,0,0,0,7.82,-2.07,8.089332482
22/11/2020 09:30,8.0407,4.8651,9.397981406,1.0707,0.0851,1.07407658,6.97,4.78,8.45158565,9.5807,-1.9849,9.784152518,0,0,0,8.51,-2.07,8.758139072
22/11/2020 10:00,8.1333,4.2674,9.184839228,2.5833,-0.1026,2.585336661,5.55,4.37,7.063950736,9.3633,-2.5226,9.697159257,0,0,0,6.78,-2.42,7.198944367
22/11/2020 10:30,7.6358,4.0392,8.638320339,3.3958,-0.1808,3.400609692,4.24,4.22,5.982140085,8.6958,-2.7308,9.114505268,0,0,0,5.3,-2.55,5.881538914
22/11/2020 11:00,6.0589,3.9783,7.24825083,4.3289,-0.2417,4.335642294,1.73,4.22,4.56084422,6.8989,-2.7917,7.442339021,0,0,0,2.57,-2.55,3.620414341
22/11/2020 11:30,6.4943,3.9151,7.583135268,4.5843,-0.2549,4.59138111,1.91,4.17,4.586610949,7.2943,-2.8049,7.815003295,0,0,0,2.71,-2.55,3.721101987
22/11/2020 12:00,5.6558,4.0484,6.955401944,3.9858,-0.2516,3.993733116,1.67,4.3,4.612905809,6.5358,-2.8016,7.110952412,0,0,0,2.55,-2.55,3.606244584
22/11/2020 12:30,7.3461,3.9817,8.355783632,3.7961,-0.2183,3.802371641,3.55,4.2,5.49931814,8.3861,-2.9383,8.885959717,0,0,0,4.59,-2.72,5.335400641
22/11/2020 13:00,8.0573,3.8712,8.939030861,3.7673,-0.2288,3.774241477,4.29,4.1,5.934146948,9.1073,-3.0188,9.594585282,0,0,0,5.34,-2.79,6.024923236
22/11/2020 13:30,7.4842,4.1666,8.565851108,2.9342,-0.1834,2.939926053,4.55,4.35,6.294839156,8.6742,-2.7534,9.100711906,0,0,0,5.74,-2.57,6.289077834
22/11/2020 14:00,8.2051,4.1915,9.21370383,2.3151,-0.1185,2.318130769,5.89,4.31,7.298506697,9.5551,-2.7785,9.950879271,0,0,0,7.24,-2.66,7.713183519
22/11/2020 14:30,8.2399,4.2819,9.286044347,2.0399,-0.0981,2.042257481,6.2,4.38,7.591073705,9.6399,-2.6681,10.00232121,0,0,0,7.6,-2.57,8.022773835
22/11/2020 15:00,8.3241,4.4751,9.450775673,1.3241,-0.0549,1.325237647,7,4.53,8.337919405,9.8941,-2.4749,10.19893842,0,0,0,8.57,-2.42,8.905127736
22/11/2020 15:30,8.9694,3.7366,9.716600019,0.7794,-0.0034,0.779407416,8.19,3.74,9.003538193,10.5994,-1.8134,10.75340411,0,0,0,9.82,-1.81,9.985414363
22/11/2020 16:00,9.8971,1.4916,10.00886902,0.3871,0.0216,0.387702167,9.51,1.47,9.622941338,11.3671,1.2016,11.43043328,0,0,0,10.98,1.18,11.04322417
22/11/2020 16:30,10.5638,1.5254,10.67336477,0.1738,0.0554,0.182416008,10.39,1.47,10.49347416,12.1638,1.1454,12.21760908,0,0,0,11.99,1.09,12.03944351
22/11/2020 17:00,11.4731,1.4764,11.5677042,0.1531,0.0864,0.175796957,11.32,1.39,11.40502082,13.1731,1.0864,13.21782238,0,0,0,13.02,1,13.05834599
22/11/2020 17:30,11.9629,1.3651,12.04053464,0.2329,0.0651,0.241827252,11.73,1.3,11.80181766,13.7129,0.9351,13.74474585,0,0,0,13.48,0.87,13.50804575
22/11/2020 18:00,11.7419,1.5966,11.84995136,0.1719,0.0566,0.180978369,11.57,1.54,11.67203924,13.5019,1.1666,13.55220496,0,0,0,13.33,1.11,13.37613547
22/11/2020 18:30,11.2644,1.7501,11.39954198,0.1544,0.0601,0.16568455,11.11,1.69,11.23780228,12.9944,1.3501,13.06434849,0,0,0,12.84,1.29,12.9046387
22/11/2020 19:00,10.9018,1.8348,11.05512254,0.1518,0.0548,0.161388599,10.75,1.78,10.89637096,12.5718,1.4648,12.65684772,0,0,0,12.42,1.41,12.49978
22/11/2020 19:30,10.4008,1.4479,10.5010978,0.1908,0.0379,0.194527762,10.21,1.41,10.3069006,11.9908,1.1379,12.04467106,0,0,0,11.8,1.1,11.85116028
22/11/2020 20:00,9.8743,1.0508,9.930054437,0.2043,0.0308,0.20660864,9.67,1.02,9.723646435,11.3943,0.7608,11.41967115,0,0,0,11.19,0.73,11.21378616
22/11/2020 20:30,9.4007,1.2938,9.489313934,0.1707,0.0438,0.176229765,9.23,1.25,9.314257888,10.8807,1.0238,10.92876017,0,0,0,10.71,0.98,10.75474314
22/11/2020 21:00,8.7705,2.3243,9.073259654,0.1505,0.0543,0.159996062,8.62,2.27,8.913882431,10.2105,2.0643,10.41708427,0,0,0,10.06,2.01,10.25883522
22/11/2020 21:30,8.2968,2.468,8.656091164,0.1468,0.058,0.157842453,8.15,2.41,8.498858747,9.6968,2.218,9.947233497,0,0,0,9.55,2.16,9.791225664
22/11/2020 22:00,7.9336,1.883,8.153998894,0.1436,0.053,0.153068481,7.79,1.83,8.002062234,9.2536,1.673,9.403618557,0,0,0,9.11,1.62,9.252918459
22/11/2020 22:30,7.2751,2.1516,7.586597562,0.1451,0.0616,0.157634292,7.13,2.09,7.430006729,8.5351,2.0016,8.7666604,0,0,0,8.39,1.94,8.61137039
22/11/2020 23:00,6.6948,2.6098,7.185499501,0.1448,0.0498,0.153124394,6.55,2.56,7.032503111,7.9148,2.4598,8.288225086,0,0,0,7.77,2.41,8.135170558
22/11/2020 23:30,6.2177,2.0784,6.555878267,0.1477,0.0384,0.152610124,6.07,2.04,6.403631782,7.3477,1.9384,7.599084803,0,0,0,7.2,1.9,7.446475676
23/11/2020 00:00,5.8157,2.5219,6.338954654,0.1457,0.0619,0.158303822,5.67,2.46,6.180655305,6.9257,2.3719,7.320603124,0,0,0,6.78,2.31,7.162715965
23/11/2020 00:30,5.8166,2.7061,6.415279633,0.1466,0.0661,0.160812842,5.67,2.64,6.254478396,6.9266,2.5661,7.386653963,0,0,0,6.78,2.5,7.226229999
23/11/2020 01:00,6.5592,4.6778,8.056358823,0.1492,0.0378,0.153913872,6.41,4.64,7.913134651,8.1592,-2.3222,8.483228011,0,0,0,8.01,-2.36,8.350431127
23/11/2020 01:30,6.5556,2.6407,7.067473937,0.1456,0.0407,0.151181513,6.41,2.6,6.917232105,7.9156,-0.0493,7.915753524,0,0,0,7.77,-0.09,7.770521218
23/11/2020 02:00,6.3453,1.7657,6.586389647,0.1453,0.0457,0.152317366,6.2,1.72,6.434158842,7.5253,1.5757,7.688495989,0,0,0,7.38,1.53,7.536929083
23/11/2020 02:30,6.0749,1.7696,6.327392367,0.1449,0.0496,0.153154073,5.93,1.72,6.174406854,7.1949,1.6296,7.377139159,0,0,0,7.05,1.58,7.224880622
23/11/2020 03:00,5.9052,1.7683,6.164273836,0.1452,0.0483,0.153022645,5.76,1.72,6.01132265,7.0252,1.6283,7.211435081,0,0,0,6.88,1.58,7.059093426
23/11/2020 03:30,5.7068,1.7687,5.974601738,0.1468,0.0487,0.154667159,5.56,1.72,5.819965636,6.7968,1.6287,6.989216975,0,0,0,6.65,1.58,6.83512253
23/11/2020 04:00,5.4922,1.76,5.767309671,0.1622,0.04,0.167059391,5.33,1.72,5.600651748,6.5622,1.62,6.759206229,0,0,0,6.4,1.58,6.592146843
23/11/2020 04:30,5.4111,1.7606,5.690317704,0.1811,0.0406,0.185595178,5.23,1.72,5.505569907,6.4811,1.6206,6.680643799,0,0,0,6.3,1.58,6.49510585
23/11/2020 05:00,5.4494,1.7607,5.726781369,0.1694,0.0407,0.174220693,5.28,1.72,5.55308923,6.5194,1.6207,6.717830368,0,0,0,6.35,1.58,6.543615209
23/11/2020 05:30,5.6706,1.6727,5.912159474,0.1906,0.0427,0.195324474,5.48,1.63,5.717280822,6.7506,1.5227,6.92020344,0,0,0,6.56,1.48,6.724879181
23/11/2020 06:00,5.9915,1.5872,6.198167156,0.1915,0.0372,0.195079702,5.8,1.55,6.003540622,7.1215,1.4072,7.259199273,0,0,0,6.93,1.37,7.064120611
23/11/2020 06:30,6.6568,1.4534,6.813615619,0.1768,0.0334,0.179927208,6.48,1.42,6.63376213,7.8668,1.2534,7.966024969,0,0,0,7.69,1.22,7.786173643
23/11/2020 07:00,7.3153,1.3691,7.442314754,0.2653,0.0391,0.268165807,7.05,1.33,7.174357114,8.5853,1.1191,8.657930521,0,0,0,8.32,1.08,8.389803335
23/11/2020 07:30,8.0033,2.6455,8.429204063,0.2333,0.0355,0.235985466,7.77,2.61,8.196645655,9.4833,-0.0545,9.483456603,0,0,0,9.25,-0.09,9.250437827
23/11/2020 08:00,8.2421,4.8832,9.580075921,0.3921,0.0932,0.403024379,7.85,4.79,9.196010004,9.9721,-2.0768,10.18606286,0,0,0,9.58,-2.17,9.822693113
23/11/2020 08:30,8.6323,4.7638,9.85953314,0.6123,0.1238,0.624690107,8.02,4.64,9.265527508,10.3723,-2.2462,10.61272923,0,0,0,9.76,-2.37,10.04362982
23/11/2020 09:00,8.6582,4.5808,9.795312955,1.1482,0.1008,1.152616103,7.51,4.48,8.744741277,10.3282,-2.4392,10.61232359,0,0,0,9.18,-2.54,9.524914698
23/11/2020 09:30,8.3097,4.4771,9.439043304,1.7697,0.0471,1.770326665,6.54,4.43,7.899145523,9.8397,-2.5429,10.1629738,0,0,0,8.07,-2.59,8.475435092
23/11/2020 10:00,7.863,4.2614,8.943505966,2.173,-0.1086,2.175712058,5.69,4.37,7.174468621,9.313,-2.7586,9.712972921,0,0,0,7.14,-2.65,7.615910976
23/11/2020 10:30,8.1695,4.2334,9.201217626,2.0395,-0.1366,2.044069424,6.13,4.37,7.528200316,9.6495,-2.7866,10.04380355,0,0,0,7.61,-2.65,8.058200792
23/11/2020 11:00,7.9285,4.1591,8.953168437,2.4285,-0.1509,2.433183729,5.5,4.31,6.987567531,9.3085,-2.8809,9.74411397,0,0,0,6.88,-2.73,7.401844365
23/11/2020 11:30,6.9966,4.0313,8.074886454,3.1166,-0.2087,3.123579877,3.88,4.24,5.747347214,8.2066,-2.9887,8.733877217,0,0,0,5.09,-2.78,5.799698268
23/11/2020 12:00,6.7058,3.8469,7.730872735,3.3358,-0.2131,3.342599774,3.37,4.06,5.276409764,7.8558,-3.1531,8.464965047,0,0,0,4.52,-2.94,5.392031157
23/11/2020 12:30,7.9311,3.7147,8.757930309,2.7711,-0.1953,2.777973596,5.16,3.91,6.474079085,9.2511,-3.3553,9.840776865,0,0,0,6.48,-3.16,7.209438258
23/11/2020 13:00,8.4978,3.7397,9.284285698,2.3878,-0.1703,2.39386527,6.11,3.91,7.253978219,9.9278,-3.3703,10.48428037,0,0,0,7.54,-3.2,8.190946221
23/11/2020 13:30,8.3964,3.7445,9.193520175,2.3364,-0.1655,2.342254301,6.06,3.91,7.211913754,9.8264,-3.2855,10.36111226,0,0,0,7.49,-3.12,8.11384619
23/11/2020 14:00,8.1364,3.8,8.980033684,2.4364,-0.16,2.441648001,5.7,3.96,6.940576345,9.5064,-3.2,10.03053543,0,0,0,7.07,-3.04,7.695875519
23/11/2020 14:30,8.1178,3.8042,8.96496595,2.3278,-0.1558,2.333008033,5.79,3.96,7.014677469,9.5278,-3.1958,10.0494831,0,0,0,7.2,-3.04,7.815471835
23/11/2020 15:00,8.5858,3.8173,9.396155646,1.8458,-0.1427,1.851307897,6.74,3.96,7.817237364,10.1058,-3.2327,10.6102565,0,0,0,8.26,-3.09,8.819053237
23/11/2020 15:30,8.675,3.8114,9.475357247,1.785,-0.1486,1.791174743,6.89,3.96,7.946930225,10.225,-3.2386,10.72563075,0,0,0,8.44,-3.09,8.98786404
23/11/2020 16:00,9.3139,3.7609,10.04455584,1.7839,-0.1091,1.787233063,7.53,3.87,8.466274269,10.9239,-3.2591,11.39970719,0,0,0,9.14,-3.15,9.667579842
23/11/2020 16:30,10.0436,3.8064,10.74069746,1.5636,-0.0636,1.564892942,8.48,3.87,9.321335741,11.8036,-3.2136,12.23324151,0,0,0,10.24,-3.15,10.7135475
23/11/2020 17:00,10.8748,3.7102,11.49029413,1.5848,-0.0598,1.585927829,9.29,3.77,10.02581667,12.7448,-3.3498,13.17767381,0,0,0,11.16,-3.29,11.63484852
23/11/2020 17:30,11.4147,3.7054,12.00105684,1.4347,-0.0646,1.43615363,9.98,3.77,10.66833164,13.3947,-3.4446,13.83051905,0,0,0,11.96,-3.38,12.42843514
23/11/2020 18:00,11.256,3.6987,11.84811874,1.626,-0.0713,1.6275625,9.63,3.77,10.34165364,13.186,-3.4513,13.63018957,0,0,0,11.56,-3.38,12.04400266
23/11/2020 18:30,10.878,3.802,11.5232846,1.698,-0.068,1.699361056,9.18,3.87,9.962394291,12.758,-3.308,13.17988725,0,0,0,11.06,-3.24,11.52480802
23/11/2020 19:00,10.4835,3.8512,11.16850544,1.7135,-0.0688,1.714880663,8.77,3.92,9.606211532,12.2935,-3.1988,12.70285258,0,0,0,10.58,-3.13,11.03328147
23/11/2020 19:30,10.0116,3.9801,10.77373336,1.6216,-0.0699,1.623105841,8.39,4.05,9.316361951,11.7816,-3.0799,12.17751545,0,0,0,10.16,-3.01,10.5964947
23/11/2020 20:00,9.5415,4.0733,10.37458409,1.6215,-0.0767,1.623313014,7.92,4.15,8.941414877,11.2315,-2.9967,11.6244055,0,0,0,9.61,-2.92,10.04382895
