Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2020 20:30,8.9857,4.172,9.906986852,1.7457,-0.088,1.747916614,7.24,4.26,8.400309518,10.5757,-2.838,10.94987098,0,0,0,8.83,-2.75,9.248318766
23/11/2020 21:00,8.4434,4.2281,9.442872083,1.8134,-0.0919,1.815727174,6.63,4.32,7.913235748,9.9534,-2.7219,10.31886191,0,0,0,8.14,-2.63,8.554326391
23/11/2020 21:30,7.8631,4.3177,8.970555997,1.7531,-0.0923,1.755528097,6.11,4.41,7.535263764,9.3031,-2.6123,9.662907477,0,0,0,7.55,-2.52,7.959453499
23/11/2020 22:00,7.2319,4.4131,8.472061687,1.7819,-0.0869,1.784017719,5.45,4.5,7.067708257,8.5819,-2.4969,8.937757953,0,0,0,6.8,-2.41,7.214436915
23/11/2020 22:30,6.613,4.4185,7.953295622,1.783,-0.0815,1.784861689,4.83,4.5,6.601431663,7.893,-2.3815,8.24445215,0,0,0,6.11,-2.3,6.528560331
23/11/2020 23:00,6.0243,4.5024,7.520890655,1.6843,-0.0776,1.686086667,4.34,4.58,6.30967511,7.2443,-2.3376,7.61211247,0,0,0,5.56,-2.26,6.001766407
23/11/2020 23:30,5.508,4.2335,6.946983968,1.738,-0.0965,1.740676952,3.77,4.33,5.741236801,6.628,-2.6765,7.148009251,0,0,0,4.89,-2.58,5.528878729
24/11/2020 00:00,5.213,1.9312,5.55921779,1.643,-0.0888,1.645397958,3.57,2.02,4.101865429,6.123,-0.3088,6.130781878,0,0,0,4.48,-0.22,4.485398533
24/11/2020 00:30,5.1225,2.0149,5.504527978,1.6925,-0.0751,1.694165358,3.43,2.09,4.016590594,5.9425,1.8949,6.237303284,0,0,0,4.25,1.97,4.684378294
24/11/2020 01:00,5.6986,2.1662,6.096430464,1.5886,-0.0638,1.589880624,4.11,2.23,4.676002566,6.5986,2.0162,6.899752488,0,0,0,5.01,2.08,5.424619802
24/11/2020 01:30,5.7481,2.1717,6.144667159,1.4781,-0.0583,1.479249303,4.27,2.23,4.817239874,6.6781,2.0217,6.97741288,0,0,0,5.2,2.08,5.600571399
24/11/2020 02:00,5.4998,2.1576,5.907879298,1.6298,-0.0724,1.631407307,3.87,2.23,4.466519898,6.3798,2.0076,6.688221423,0,0,0,4.75,2.08,5.1854508
24/11/2020 02:30,5.3328,2.1542,5.751463595,1.5228,-0.0758,1.524685371,3.81,2.23,4.414634753,6.2028,2.0442,6.530963289,0,0,0,4.68,2.12,5.137781622
24/11/2020 03:00,5.2793,1.5506,5.502305776,1.4693,-0.0694,1.470938085,3.81,1.62,4.140108694,6.1093,1.4106,6.270034996,0,0,0,4.64,1.48,4.870318265
24/11/2020 03:30,5.0565,1.2617,5.211533281,1.5165,-0.0783,1.518520049,3.54,1.34,3.785128796,5.8865,1.1317,5.994299554,0,0,0,4.37,1.21,4.534423888
24/11/2020 04:00,4.9209,1.3743,5.109203196,1.3409,-0.0557,1.34205637,3.58,1.43,3.855035668,5.7609,1.2443,5.893746796,0,0,0,4.42,1.3,4.607211738
24/11/2020 04:30,4.8031,1.3653,4.993376984,1.4231,-0.0647,1.424570005,3.38,1.43,3.670054496,5.6131,1.2353,5.747421831,0,0,0,4.19,1.3,4.387037725
24/11/2020 05:00,4.8457,1.3753,5.037088304,1.3457,-0.0547,1.346811264,3.5,1.43,3.780859691,5.6757,1.2453,5.810709301,0,0,0,4.33,1.3,4.520940168
24/11/2020 05:30,5.0701,1.3437,5.245135241,1.2601,-0.0463,1.260950316,3.81,1.39,4.055638051,5.9201,1.1837,6.037278335,0,0,0,4.66,1.23,4.819595419
24/11/2020 06:00,5.258,1.1971,5.392551568,1.528,-0.0529,1.528915436,3.73,1.25,3.933878493,6.108,1.0271,6.193754791,0,0,0,4.58,1.08,4.705613669
24/11/2020 06:30,5.7898,0.9668,5.86996476,1.7298,-0.0832,1.731799723,4.06,1.05,4.193578424,6.6698,0.7768,6.714882745,0,0,0,4.94,0.86,5.014299552
24/11/2020 07:00,6.5376,0.985,6.611387053,1.4676,-0.065,1.46903872,5.07,1.05,5.17758631,7.5276,0.755,7.565367589,0,0,0,6.06,0.82,6.115226897
24/11/2020 07:30,7.1495,1.7285,7.3554784,1.3395,-0.0315,1.33987033,5.81,1.76,6.070724833,8.2295,1.4885,8.363031896,0,0,0,6.89,1.52,7.055671478
24/11/2020 08:00,7.5385,1.7696,7.74341439,1.4485,-0.0404,1.449063287,6.09,1.81,6.353282616,8.6485,1.5296,8.782723291,0,0,0,7.2,1.57,7.369185844
24/11/2020 08:30,8.0348,1.6972,8.212094671,1.4448,0.0072,1.44481794,6.59,1.69,6.803249224,9.1848,1.4272,9.295022909,0,0,0,7.74,1.42,7.869180389
24/11/2020 09:00,8.1082,1.5583,8.256585622,1.6482,0.0183,1.64830159,6.46,1.54,6.641024017,9.2282,1.2983,9.319080326,0,0,0,7.58,1.28,7.687314225
24/11/2020 09:30,8.3565,1.4008,8.473094647,1.8965,-0.0092,1.896522315,6.46,1.41,6.612087416,9.4165,1.1208,9.482967093,0,0,0,7.52,1.13,7.604426343
24/11/2020 10:00,8.3096,1.0357,8.373895548,2.1596,-0.0343,2.159872369,6.15,1.07,6.242387364,9.3696,1.0957,9.433449139,0,0,0,7.21,1.13,7.298013428
24/11/2020 10:30,8.1881,0.4763,8.201941435,2.5581,-0.0637,2.558892983,5.63,0.54,5.655837692,9.1681,-0.0637,9.168321291,0,0,0,6.61,0,6.61
24/11/2020 11:00,7.8451,0.3403,7.852477195,2.9851,-0.1997,2.991772401,4.86,0.54,4.889907975,8.7251,-1.2497,8.814143186,0,0,0,5.74,-1.05,5.835246353
24/11/2020 11:30,7.4625,3.5843,8.278654042,3.4625,-0.2457,3.471206525,4,3.83,5.537950885,8.4825,-3.1357,9.043529219,0,0,0,5.02,-2.89,5.792451985
24/11/2020 12:00,7.8736,3.7147,8.705893007,2.7936,-0.2153,2.801884196,5.08,3.93,6.422717493,9.1736,-3.1053,9.684927726,0,0,0,6.38,-2.89,7.004034552
24/11/2020 12:30,8.2296,3.8112,9.069264667,2.6996,-0.1788,2.705514665,5.53,3.99,6.819164172,9.2896,-1.2588,9.374499752,0,0,0,6.59,-1.08,6.67791135
24/11/2020 13:00,8.284,-1.1322,8.361012668,2.904,-0.1922,2.910353387,5.38,-0.94,5.461501625,9.234,-0.7422,9.263779835,0,0,0,6.33,-0.55,6.353849227
24/11/2020 13:30,8.1606,-0.173,8.162433544,2.7806,-0.173,2.785976554,5.38,0,5.38,9.1606,-0.723,9.18908708,0,0,0,6.38,-0.55,6.403663014
24/11/2020 14:00,8.3311,-0.167,8.33277362,2.4711,-0.167,2.476736605,5.86,0,5.86,9.3811,-0.717,9.408460353,0,0,0,6.91,-0.55,6.931854009
24/11/2020 14:30,8.4964,0.8592,8.539732876,2.2564,-0.1708,2.262855188,6.24,1.03,6.324436734,9.5864,-0.0808,9.58674051,0,0,0,7.33,0.09,7.330552503
24/11/2020 15:00,8.4906,0.8723,8.535291187,2.1106,-0.1577,2.116483321,6.38,1.03,6.462607833,9.6106,0.5823,9.628224429,0,0,0,7.5,0.74,7.536418247
24/11/2020 15:30,8.5369,0.9406,8.588561577,2.0569,-0.1494,2.062318591,6.48,1.09,6.571034926,9.6969,0.6406,9.718036734,0,0,0,7.64,0.79,7.680735642
24/11/2020 16:00,9.0771,1.6191,9.220370341,1.9571,-0.1109,1.960239582,7.12,1.73,7.327161797,10.3971,-0.2709,10.4006286,0,0,0,8.44,-0.16,8.441516451
24/11/2020 16:30,9.9904,3.5273,10.5948071,1.8304,-0.0827,1.832267298,8.16,3.61,8.922875097,11.5404,-3.5727,12.08077057,0,0,0,9.71,-3.49,10.31814906
24/11/2020 17:00,10.8736,-0.0982,10.87404342,1.8536,-0.0982,1.856199397,9.02,0,9.02,12.2836,-0.7182,12.30457802,0,0,0,10.43,-0.62,10.44841136
24/11/2020 17:30,11.4528,-0.0949,11.45319317,1.7328,-0.0949,1.735396741,9.72,0,9.72,12.9228,-0.7149,12.94255932,0,0,0,11.19,-0.62,11.20716289
24/11/2020 18:00,11.4414,-0.0845,11.44171203,1.6214,-0.0845,1.623600385,9.82,0,9.82,12.9314,-0.6645,12.94846192,0,0,0,11.31,-0.58,11.32486203
24/11/2020 18:30,11.1442,-0.0849,11.14452339,1.5442,-0.0849,1.546532137,9.6,0,9.6,12.6142,-0.6649,12.63171143,0,0,0,11.07,-0.58,11.08518381
24/11/2020 19:00,10.7148,-0.0931,10.71520446,1.6048,-0.0931,1.607498258,9.11,0,9.11,12.1248,-0.6331,12.1413175,0,0,0,10.52,-0.54,10.5338502
24/11/2020 19:30,10.1486,-0.1032,10.1491247,1.6986,-0.1032,1.701732118,8.45,0,8.45,11.4886,-0.6432,11.50659099,0,0,0,9.79,-0.54,9.804881437
24/11/2020 20:00,9.5382,-0.1143,9.538884826,1.8182,-0.1143,1.821789156,7.72,0,7.72,10.7982,-0.1143,10.79880492,0,0,0,8.98,0,8.98
24/11/2020 20:30,9.082,0.43,9.092173777,1.712,-0.11,1.715530239,7.37,0.54,7.389756424,10.312,-0.11,10.31258668,0,0,0,8.6,0,8.6
24/11/2020 21:00,8.7835,0.5617,8.801441878,1.1935,-0.0583,1.194923069,7.59,0.62,7.615280691,10.0435,0.4817,10.05504486,0,0,0,8.85,0.54,8.866459271
24/11/2020 21:30,8.5161,0.7778,8.551545594,0.6161,-0.0222,0.616499838,7.9,0.8,7.940403012,9.8261,0.5178,9.839733637,0,0,0,9.21,0.54,9.225817037
24/11/2020 22:00,7.9913,1.8784,8.209096311,0.3213,0.0084,0.321409785,7.67,1.87,7.894669087,9.3813,0.1284,9.382178652,0,0,0,9.06,0.12,9.060794667
24/11/2020 22:30,7.3845,4.3751,8.583259303,0.2145,0.0251,0.215963562,7.17,4.35,8.386381818,9.0145,-2.6849,9.405843836,0,0,0,8.8,-2.71,9.207828191
24/11/2020 23:00,6.6765,4.9658,8.320746474,0.2665,0.0558,0.272279066,6.41,4.91,8.074416388,8.2165,-1.8942,8.432014344,0,0,0,7.95,-1.95,8.18565819
24/11/2020 23:30,6.0356,5.0015,7.838588496,0.3956,0.0415,0.397770801,5.64,4.96,7.510738978,7.4556,-1.9085,7.695995297,0,0,0,7.06,-1.95,7.3243498
25/11/2020 00:00,5.6129,4.9972,7.515095093,0.4929,0.0372,0.49430178,5.12,4.96,7.128534211,6.9829,-1.8528,7.224524915,0,0,0,6.49,-1.89,6.75960058
25/11/2020 00:30,5.7545,4.9988,7.622484614,0.4245,0.0388,0.426269504,5.33,4.96,7.280830997,7.1545,-1.8512,7.39011581,0,0,0,6.73,-1.89,6.990350492
25/11/2020 01:00,6.2372,4.9935,7.989850192,0.4472,0.0335,0.448452996,5.79,4.96,7.624021249,7.6972,-1.8565,7.91792145,0,0,0,7.25,-1.89,7.492302717
25/11/2020 01:30,6.1053,5.1997,8.019449369,0.4353,0.0397,0.4371066,5.67,5.16,7.666452896,7.5753,-1.6003,7.74248863,0,0,0,7.14,-1.64,7.325926563
25/11/2020 02:00,5.8814,5.3393,7.943487298,0.3314,0.0393,0.333722115,5.55,5.3,7.674144904,7.3414,-1.4807,7.489234036,0,0,0,7.01,-1.52,7.17290039
25/11/2020 02:30,5.7213,5.3867,7.85810477,0.2813,0.0367,0.283683944,5.44,5.35,7.629947575,7.1813,-1.4833,7.332888147,0,0,0,6.9,-1.52,7.065437
25/11/2020 03:00,5.546,5.3897,7.733497404,0.306,0.0397,0.308564564,5.24,5.35,7.488664768,6.976,-1.4803,7.131329756,0,0,0,6.67,-1.52,6.841001389
25/11/2020 03:30,5.344,5.3884,7.58901776,0.294,0.0384,0.29649715,5.05,5.35,7.356969485,6.754,-1.4816,6.914597209,0,0,0,6.46,-1.52,6.636414695
25/11/2020 04:00,5.1277,5.4928,7.514263712,0.2877,0.0428,0.290866172,4.84,5.45,7.288902524,6.5077,-1.4772,6.673251017,0,0,0,6.22,-1.52,6.403030532
25/11/2020 04:30,5.0618,5.4304,7.423682604,0.3018,0.0404,0.304492036,4.76,5.39,7.190945696,6.4318,-1.4796,6.599792982,0,0,0,6.13,-1.52,6.315639318
25/11/2020 05:00,5.023,5.4279,7.395446397,0.313,0.0379,0.315286235,4.71,5.39,7.157946633,6.383,-1.5321,6.564298851,0,0,0,6.07,-1.57,6.269752786
25/11/2020 05:30,5.2129,5.3591,7.47624767,0.3629,0.0391,0.365000301,4.85,5.32,7.198951313,6.5929,-1.5309,6.768307412,0,0,0,6.23,-1.57,6.424780152
25/11/2020 06:00,5.7082,5.0802,7.641464472,0.2882,0.0402,0.290990172,5.42,5.04,7.401216116,7.1482,-1.9098,7.398925549,0,0,0,6.86,-1.95,7.131766962
25/11/2020 06:30,6.5609,3.956,7.661288717,0.2309,0.046,0.235437486,6.33,3.91,7.440228491,8.0909,-3.074,8.655179883,0,0,0,7.86,-3.12,8.456595059
25/11/2020 07:00,7.2649,3.8961,8.243686507,0.2649,0.0461,0.268881424,7,3.85,7.988898547,8.8949,-3.1939,9.450938748,0,0,0,8.63,-3.24,9.218161422
25/11/2020 07:30,7.9068,4.4264,9.061484602,0.3268,0.0564,0.33163112,7.58,4.37,8.74947427,9.6268,-2.5336,9.954617381,0,0,0,9.3,-2.59,9.653916304
25/11/2020 08:00,8.3191,4.5773,9.495214589,0.3691,0.0973,0.381709444,7.95,4.48,9.125398621,10.0791,-2.3727,10.35461067,0,0,0,9.71,-2.47,10.01923151
25/11/2020 08:30,8.404,4.4636,9.515825816,0.794,0.1236,0.803562667,7.61,4.34,8.760576465,10.104,-2.4864,10.40543132,0,0,0,9.31,-2.61,9.66892962
25/11/2020 09:00,7.7458,4.2404,8.830538477,1.9458,0.0604,1.946737219,5.8,4.18,7.149293671,9.1858,-2.6996,9.574276046,0,0,0,7.24,-2.76,7.748238509
25/11/2020 09:30,8.0657,3.9257,8.970319781,2.1357,-0.0743,2.13699204,5.93,4,7.15296442,9.4957,-3.0143,9.962646384,0,0,0,7.36,-2.94,7.925477904
25/11/2020 10:00,7.6321,3.9849,8.609783878,2.1621,-0.0951,2.164190477,5.47,4.08,6.82402374,9.0321,-2.9751,9.509471616,0,0,0,6.87,-2.88,7.449248284
25/11/2020 10:30,6.1493,3.4625,7.057109659,4.6893,-0.2675,4.69692354,1.46,3.73,4.005558638,6.9293,-3.4275,7.730650344,0,0,0,2.24,-3.16,3.873396442
25/11/2020 11:00,6.2905,3.2484,7.079724063,4.9705,-0.3016,4.979641836,1.32,3.55,3.787466171,6.9805,-3.6216,7.864055367,0,0,0,2.01,-3.32,3.881043674
25/11/2020 11:30,6.6546,3.1294,7.353696045,4.8446,-0.3206,4.855196548,1.81,3.45,3.895972279,7.2546,-3.7706,8.17597979,0,0,0,2.41,-3.45,4.208396369
25/11/2020 12:00,4.7219,3.177,5.691192196,5.9219,-0.323,5.930702202,-1.2,3.5,3.7,5.1519,-3.703,6.344626278,0,0,0,-0.77,-3.38,3.466597756
25/11/2020 12:30,4.4727,3.1912,5.494433795,5.6727,-0.3688,5.684675781,-1.2,3.56,3.756807155,4.7827,-3.6688,6.027795014,0,0,0,-0.89,-3.3,3.417908717
25/11/2020 13:00,5.9608,3.1809,6.756423717,5.4108,-0.3091,5.419621707,0.55,3.49,3.533072317,6.8208,-3.6891,7.754532317,0,0,0,1.41,-3.38,3.662308015
25/11/2020 13:30,6.0043,3.4428,6.921306981,4.6043,-0.2772,4.612636809,1.4,3.72,3.974720116,6.4543,-3.4572,7.321900049,0,0,0,1.85,-3.18,3.678980837
25/11/2020 14:00,7.5985,3.5549,8.388952036,3.4685,-0.1651,3.472427143,4.13,3.72,5.558354073,8.6585,-3.3451,9.282204278,0,0,0,5.19,-3.18,6.0867479
25/11/2020 14:30,6.7842,3.9544,7.852556845,2.8142,-0.0856,2.815501554,3.97,4.04,5.664141594,7.9442,-2.9956,8.490225733,0,0,0,5.13,-2.91,5.897880975
25/11/2020 15:00,7.8453,3.9677,8.791551364,2.3253,-0.0723,2.326423732,5.52,4.04,6.84046782,9.1653,-2.9823,9.638300544,0,0,0,6.84,-2.91,7.433283258
25/11/2020 15:30,8.0822,4.101,9.063120756,1.5922,-0.039,1.592677569,6.49,4.14,7.698032216,9.5922,-2.949,10.03528285,0,0,0,8,-2.91,8.512819744
25/11/2020 16:00,9.1411,4.2056,10.06214592,0.6311,0.0056,0.631124845,8.51,4.2,9.49,10.9511,-2.8444,11.31446873,0,0,0,10.32,-2.85,10.70630188
25/11/2020 16:30,10.1047,4.1889,10.93854859,0.2647,0.0489,0.269178937,9.84,4.14,10.67544847,12.0947,-2.8811,12.4331213,0,0,0,11.83,-2.93,12.18744436
25/11/2020 17:00,11.2036,4.1649,11.95270032,0.2436,0.0849,0.25797087,10.96,4.08,11.69478516,13.3436,-2.8851,13.6519399,0,0,0,13.1,-2.97,13.43245696
25/11/2020 17:30,11.703,4.3377,12.4810196,0.223,0.0677,0.233049973,11.48,4.27,12.2483999,13.933,-2.7323,14.19837851,0,0,0,13.71,-2.8,13.99300182
25/11/2020 18:00,11.719,4.3354,12.49522525,0.189,0.0654,0.1999954,11.53,4.27,12.29527552,13.969,-2.7346,14.23414901,0,0,0,13.78,-2.8,14.06159308
25/11/2020 18:30,11.5446,4.4454,12.37090823,0.1846,0.0654,0.19584259,11.36,4.38,12.1751386,13.7546,-2.6146,14.00089834,0,0,0,13.57,-2.68,13.83211119
25/11/2020 19:00,11.1856,4.5104,12.06073611,0.2256,0.0604,0.233545542,10.96,4.45,11.82895177,13.3456,-2.5396,13.58508769,0,0,0,13.12,-2.6,13.37514112
25/11/2020 19:30,10.6889,4.5934,11.63408384,0.2089,0.0534,0.215617184,10.48,4.54,11.42112079,12.7889,-2.4866,13.02839755,0,0,0,12.58,-2.54,12.83386146
25/11/2020 20:00,10.1768,4.7126,11.21498359,0.1668,0.0526,0.174897113,10.01,4.66,11.04154428,12.2168,-2.3374,12.43839383,0,0,0,12.05,-2.39,12.28473036
25/11/2020 20:30,9.667,4.8836,10.83053267,0.167,0.0536,0.175390878,9.5,4.83,10.65734019,11.637,-2.1564,11.83511005,0,0,0,11.47,-2.21,11.68096743
25/11/2020 21:00,9.2076,5.0063,10.48059814,0.1476,0.0563,0.157972941,9.06,4.95,10.32405444,11.0676,-1.9737,11.24220892,0,0,0,10.92,-2.03,11.10708333
25/11/2020 21:30,8.7443,5.0683,10.10695045,0.1443,0.0583,0.155632195,8.6,5.01,9.952894051,10.4743,-1.8617,10.63846264,0,0,0,10.33,-1.92,10.50691677
25/11/2020 22:00,8.0697,5.1936,9.596537868,0.1497,0.0636,0.162650085,7.92,5.13,9.436275748,9.8097,-1.7064,9.957008338,0,0,0,9.66,-1.77,9.820819721
25/11/2020 22:30,7.5435,5.2694,9.201682923,0.1535,0.0594,0.164592254,7.39,5.21,9.041913514,9.2335,-1.7106,9.390616306,0,0,0,9.08,-1.77,9.250908064
25/11/2020 23:00,6.8397,5.3376,8.6759132,0.1497,0.0576,0.160399034,6.69,5.28,8.522587635,8.4297,-1.5824,8.576936041,0,0,0,8.28,-1.64,8.440853037
25/11/2020 23:30,6.2115,5.4327,8.252088314,0.1415,0.0727,0.159083437,6.07,5.36,8.097808345,7.7215,-1.4373,7.854132259,0,0,0,7.58,-1.51,7.728939125
26/11/2020 00:00,5.8612,5.4344,7.992894895,0.1412,0.0744,0.159602005,5.72,5.36,7.838877471,7.3312,-1.4356,7.470437792,0,0,0,7.19,-1.51,7.346849665
26/11/2020 00:30,5.9747,5.4279,8.072121066,0.1447,0.0679,0.159838981,5.83,5.36,7.919501247,7.4547,-1.4421,7.592904879,0,0,0,7.31,-1.51,7.464328503
26/11/2020 01:00,6.453,5.4317,8.434724292,0.143,0.0717,0.159968403,6.31,5.36,8.279233056,8.023,-1.3983,8.143940808,0,0,0,7.88,-1.47,8.015940369
26/11/2020 01:30,6.4566,5.433,8.438315742,0.1466,0.073,0.163769838,6.31,5.36,8.279233056,8.0266,-1.397,8.147264361,0,0,0,7.88,-1.47,8.015940369
26/11/2020 02:00,6.2455,5.437,8.280533754,0.1455,0.077,0.164618498,6.1,5.36,8.120320191,7.7755,-1.313,7.88557983,0,0,0,7.63,-1.39,7.755578637
26/11/2020 02:30,6.0823,5.513,8.208991551,0.1423,0.073,0.159932142,5.94,5.44,8.054638415,7.6123,-1.357,7.732306272,0,0,0,7.47,-1.43,7.605642642
26/11/2020 03:00,5.9518,5.5096,8.110463328,0.1418,0.0696,0.157960122,5.81,5.44,7.959252477,7.4418,-1.3604,7.565122299,0,0,0,7.3,-1.43,7.438743173
26/11/2020 03:30,5.702,5.5551,7.960649472,0.142,0.0651,0.156211427,5.56,5.49,7.81368671,7.162,-1.3649,7.290898162,0,0,0,7.02,-1.43,7.164167781
26/11/2020 04:00,5.5329,5.5535,7.839282152,0.1429,0.0635,0.156373463,5.39,5.49,7.69364673,6.9829,-1.3665,7.115350635,0,0,0,6.84,-1.43,6.987882369
26/11/2020 04:30,5.464,5.5526,7.790164489,0.144,0.0626,0.157018343,5.32,5.49,7.644769454,6.874,-1.3674,7.008684524,0,0,0,6.73,-1.43,6.880247089
26/11/2020 05:00,5.4633,5.5563,7.792311376,0.1433,0.0663,0.157894205,5.32,5.49,7.644769454,6.8733,-1.3637,7.007276973,0,0,0,6.73,-1.43,6.880247089
26/11/2020 05:30,5.642,5.4663,7.855736738,0.142,0.0763,0.161200775,5.5,5.39,7.700785674,7.092,-1.3537,7.220039314,0,0,0,6.95,-1.43,7.09559018
26/11/2020 06:00,5.9813,5.3815,8.045899076,0.1413,0.0815,0.163119404,5.84,5.3,7.886418706,7.4613,-1.4185,7.594941734,0,0,0,7.32,-1.5,7.472108136
26/11/2020 06:30,6.6309,5.2572,8.462091151,0.1409,0.0772,0.160663157,6.49,5.18,8.303764207,8.2109,-1.6228,8.369728708,0,0,0,8.07,-1.7,8.247114647
26/11/2020 07:00,7.3404,5.1742,8.980747062,0.1404,0.0742,0.158801133,7.2,5.1,8.823264702,9.0204,-1.7758,9.193534783,0,0,0,8.88,-1.85,9.070661497
26/11/2020 07:30,8.2115,5.0425,9.63615787,0.1415,0.0725,0.158992138,8.07,4.97,9.477647387,9.9915,-1.9575,10.18144776,0,0,0,9.85,-2.03,10.05700751
26/11/2020 08:00,8.722,4.9883,10.04770725,0.142,0.1283,0.191376305,8.58,4.86,9.860831608,10.572,-2.0017,10.7598321,0,0,0,10.43,-2.13,10.64527125
26/11/2020 08:30,8.9229,4.89,10.1749813,0.3429,0.17,0.382727592,8.58,4.72,9.792589035,10.7729,-2.08,10.97186285,0,0,0,10.43,-2.25,10.66992971
26/11/2020 09:00,8.6888,4.7368,9.896086079,1.0588,0.1368,1.067600899,7.63,4.6,8.909371471,10.3988,-2.2532,10.64011051,0,0,0,9.34,-2.39,9.640938751
26/11/2020 09:30,8.2232,4.5399,9.393173598,1.9432,0.0399,1.943609593,6.28,4.5,7.725826817,9.7332,-2.4201,10.02955962,0,0,0,7.79,-2.46,8.169192127
26/11/2020 10:00,7.5562,4.2431,8.666028851,2.9562,-0.1069,2.958132189,4.6,4.35,6.331074158,8.8262,-2.6869,9.226117171,0,0,0,5.87,-2.58,6.411965377
26/11/2020 10:30,6.737,4.0181,7.844252457,4.027,-0.2019,4.032058111,2.71,4.22,5.015226814,7.727,-2.9319,8.264536685,0,0,0,3.7,-2.73,4.598140929
26/11/2020 11:00,6.1632,3.7609,7.220069463,4.9532,-0.2891,4.961629677,1.21,4.05,4.22689011,6.9032,-3.1591,7.59171147,0,0,0,1.95,-2.87,3.469783855
26/11/2020 11:30,6.1085,3.6034,7.092126889,5.5685,-0.3366,5.578663981,0.54,3.94,3.976832911,6.3985,-3.2766,7.188665371,0,0,0,0.83,-2.94,3.054914074
26/11/2020 12:00,5.2887,3.4505,6.314768241,5.9287,-0.3795,5.940833606,-0.64,3.83,3.883104428,5.9287,-3.3995,6.834184951,0,0,0,0,-3.02,3.02
26/11/2020 12:30,5.259,3.3855,6.254493685,5.979,-0.3845,5.991350536,-0.72,3.77,3.838137569,6.519,-3.4745,7.387117926,0,0,0,0.54,-3.09,3.13682961
26/11/2020 13:00,5.9463,3.3929,6.846185369,5.7263,-0.3771,5.738703347,0.22,3.77,3.776413643,6.6063,-3.4671,7.460829853,0,0,0,0.88,-3.09,3.212864765
26/11/2020 13:30,6.0332,3.565,7.007761928,5.2432,-0.345,5.254538157,0.79,3.91,3.989009902,6.6232,-3.345,7.419959787,0,0,0,1.38,-3,3.302181097
26/11/2020 14:00,5.7969,3.8104,6.937088566,4.6969,-0.2796,4.705214742,1.1,4.09,4.23533942,6.5569,-3.0896,7.248349176,0,0,0,1.86,-2.81,3.369821954
26/11/2020 14:30,6.7516,4.0259,7.860787071,3.6316,-0.1941,3.636783382,3.12,4.22,5.248123474,7.7616,-2.9041,8.287112366,0,0,0,4.13,-2.71,4.939736835
26/11/2020 15:00,7.3487,4.3098,8.519258637,2.5787,-0.1002,2.580645991,4.77,4.41,6.496229676,8.5987,-2.6502,8.997844282,0,0,0,6.02,-2.55,6.537805442
26/11/2020 15:30,8.6069,4.4906,9.707946022,1.3269,0.0006,1.326900136,7.28,4.49,8.553274227,10.1869,-2.4894,10.48666029,0,0,0,8.86,-2.49,9.203243993
26/11/2020 16:00,9.2203,4.6248,10.31516879,0.5903,0.0748,0.595020277,8.63,4.55,9.75599303,11.0503,-2.3452,11.29641948,0,0,0,10.46,-2.42,10.73629359
26/11/2020 16:30,10.2273,4.6719,11.24385676,0.2173,0.1219,0.249156377,10.01,4.55,10.99557184,12.2273,-2.3681,12.45450773,0,0,0,12.01,-2.49,12.26540664
26/11/2020 17:00,11.5352,4.4841,12.37610568,0.1752,0.1141,0.209078574,11.36,4.37,12.17154468,13.6352,-2.4559,13.85460659,0,0,0,13.46,-2.57,13.70315657
26/11/2020 17:30,12.6761,0.0825,12.67636846,0.1761,0.0825,0.194467118,12.5,0,12.5,14.4461,-0.4575,14.45334257,0,0,0,14.27,-0.54,14.28021358
26/11/2020 18:00,12.6753,0.0761,12.67552844,0.1753,0.0761,0.191105468,12.5,0,12.5,14.4953,-0.4639,14.50272131,0,0,0,14.32,-0.54,14.33017795
26/11/2020 18:30,12.4856,0.6128,12.50062923,0.1756,0.0728,0.190092609,12.31,0.54,12.32183834,14.2456,-0.4672,14.25325911,0,0,0,14.07,-0.54,14.08035866
26/11/2020 19:00,12.006,0.6071,12.02133963,0.176,0.0671,0.188357134,11.83,0.54,11.84231819,13.706,-0.4729,13.71415584,0,0,0,13.53,-0.54,13.54077177
26/11/2020 19:30,11.6246,0.6123,11.6407146,0.1746,0.0723,0.18897738,11.45,0.54,11.46272655,13.2846,-0.4677,13.29283042,0,0,0,13.11,-0.54,13.12111657
26/11/2020 20:00,11.1397,0.7337,11.16383589,0.1397,0.0737,0.157948663,11,0.66,11.01978221,12.7597,0.6137,12.77444996,0,0,0,12.62,0.54,12.63154781
26/11/2020 20:30,10.487,0.8436,10.52087591,0.137,0.0736,0.155518359,10.35,0.77,10.37860299,12.067,0.6136,12.08259053,0,0,0,11.93,0.54,11.94221504
26/11/2020 21:00,10.0481,0.9287,10.09092648,0.1381,0.0687,0.154244287,9.91,0.86,9.94724585,11.5881,0.6087,11.60407589,0,0,0,11.45,0.54,11.46272655
26/11/2020 21:30,9.5071,1.0995,9.57046763,0.1371,0.0695,0.153709661,9.37,1.03,9.426441534,10.9771,0.7995,11.00617666,0,0,0,10.84,0.73,10.86455245
26/11/2020 22:00,8.8191,1.1633,8.895492774,0.1391,0.0633,0.152825718,8.68,1.1,8.749422838,10.2191,0.8933,10.25806949,0,0,0,10.08,0.83,10.1141139
26/11/2020 22:30,8.2212,1.249,8.315535487,0.1412,0.059,0.153030847,8.08,1.19,8.167159849,9.5712,1.009,9.624237655,0,0,0,9.43,0.95,9.477731796
26/11/2020 23:00,7.5301,1.3393,7.648276309,0.1401,0.0593,0.152133165,7.39,1.28,7.500033333,8.8001,1.1193,8.870997266,0,0,0,8.66,1.06,8.724631797
26/11/2020 23:30,6.8498,1.3846,6.988338658,0.1398,0.0446,0.14674195,6.71,1.34,6.842492236,8.0598,1.1546,8.142080643,0,0,0,7.92,1.11,7.997405829
27/11/2020 00:00,6.4294,1.4049,6.581103887,0.1394,0.0649,0.153767259,6.29,1.34,6.431150752,7.5794,1.2749,7.685874991,0,0,0,7.44,1.21,7.537751654
27/11/2020 00:30,6.5095,1.5385,6.688839399,0.1395,0.0685,0.155410746,6.37,1.47,6.537415391,7.6995,1.2785,7.804925528,0,0,0,7.56,1.21,7.656219694
27/11/2020 01:00,7.0097,1.4714,7.162465501,0.1397,0.0714,0.156888655,6.87,1.4,7.011198186,8.2497,1.2814,8.3486248,0,0,0,8.11,1.21,8.199768289
27/11/2020 01:30,7.0104,1.4753,7.163952697,0.1404,0.0753,0.159318078,6.87,1.4,7.011198186,8.2504,1.2853,8.349915943,0,0,0,8.11,1.21,8.199768289
27/11/2020 02:00,6.842,1.5168,7.008112887,0.142,0.0768,0.161438038,6.7,1.44,6.852999343,8.062,1.2868,8.164049133,0,0,0,7.92,1.21,8.011897403
27/11/2020 02:30,6.6509,1.5125,6.82071309,0.1409,0.0725,0.158458386,6.51,1.44,6.667360797,7.8509,1.2825,7.954963046,0,0,0,7.71,1.21,7.80437057
27/11/2020 03:00,6.5112,1.5089,6.683749296,0.1412,0.0689,0.157113494,6.37,1.44,6.530735028,7.6812,1.2789,7.786938978,0,0,0,7.54,1.21,7.636471698
27/11/2020 03:30,6.2528,1.5079,6.432050237,0.1428,0.0679,0.158120998,6.11,1.44,6.277395957,7.4128,1.3179,7.52904139,0,0,0,7.27,1.25,7.37667947
27/11/2020 04:00,6.0873,1.5011,6.269650907,0.1473,0.0611,0.159469433,5.94,1.44,6.112053665,7.2473,1.3111,7.364939952,0,0,0,7.1,1.25,7.209195517
27/11/2020 04:30,6.0093,1.4956,6.192617044,0.1493,0.0556,0.159316823,5.86,1.44,6.034335092,7.1193,1.3056,7.23802624,0,0,0,6.97,1.25,7.081200463
27/11/2020 05:00,5.9455,1.4912,6.129653146,0.1555,0.0512,0.163712217,5.79,1.44,5.966380813,7.0755,1.2612,7.187024815,0,0,0,6.92,1.21,7.024991103
27/11/2020 05:30,6.2029,1.4057,6.360185603,0.1529,0.0457,0.15958352,6.05,1.36,6.20097573,7.3429,1.1857,7.438014849,0,0,0,7.19,1.14,7.279814558
27/11/2020 06:00,6.497,1.3185,6.62943823,0.167,0.0485,0.173900115,6.33,1.27,6.45614436,7.667,1.0885,7.743882828,0,0,0,7.5,1.04,7.571763335
27/11/2020 06:30,7.0336,1.2241,7.139324182,0.1836,0.0541,0.191404728,6.85,1.17,6.949201393,8.2636,0.9741,8.32081461,0,0,0,8.08,0.92,8.132207572
27/11/2020 07:00,7.7669,1.0909,7.843137027,0.2069,0.0409,0.210903817,7.56,1.05,7.632568375,9.0769,0.8109,9.113049568,0,0,0,8.87,0.77,8.903358917
27/11/2020 07:30,8.6349,0.9473,8.686706816,0.2349,0.0473,0.239614899,8.4,0.9,8.448076704,10.0349,0.6573,10.05640399,0,0,0,9.8,0.61,9.818966341
27/11/2020 08:00,9.1404,0.8727,9.181966971,0.2604,0.0727,0.270358003,8.88,0.8,8.915963212,10.6004,0.6127,10.61809218,0,0,0,10.34,0.54,10.35409098
27/11/2020 08:30,9.2495,0.7422,9.279230091,0.5695,0.0722,0.574058438,8.68,0.67,8.705819892,10.6595,0.6122,10.67706557,0,0,0,10.09,0.54,10.10443962
27/11/2020 09:00,9.269,0.567,9.286325969,1.239,0.027,1.239294154,8.03,0.54,8.04813643,10.559,0.027,10.55903452,0,0,0,9.32,0,9.32
27/11/2020 09:30,9.3858,0.475,9.397811801,2.1158,-0.065,2.116798205,7.27,0.54,7.290027435,10.5258,-0.605,10.5431727,0,0,0,8.41,-0.54,8.427318672
27/11/2020 10:00,8.7848,0.3995,8.793879195,3.0348,-0.1405,3.038050574,5.75,0.54,5.775300858,9.7348,-0.6805,9.758555799,0,0,0,6.7,-0.54,6.721725969
27/11/2020 10:30,8.0308,0.326,8.037414052,3.8608,-0.214,3.866726347,4.17,0.54,4.204818664,8.8008,-0.214,8.803401424,0,0,0,4.94,0,4.94
27/11/2020 11:00,7.986,3.9655,8.916354987,4.296,-0.2345,4.302395408,3.69,4.2,5.590715518,8.686,-2.8645,9.146144338,0,0,0,4.39,-2.63,5.11751893
27/11/2020 11:30,7.1168,3.7662,8.051900687,5.1868,-0.3238,5.196897217,1.93,4.09,4.522499309,7.6268,-3.1838,8.264663374,0,0,0,2.44,-2.86,3.759414848
27/11/2020 12:00,5.8822,3.2453,6.718053954,5.8722,-0.3847,5.884787756,0.01,3.63,3.630013774,6.9822,-3.6947,7.899488903,0,0,0,1.11,-3.31,3.491160266
27/11/2020 12:30,6.7962,3.1507,7.491010942,5.5362,-0.3593,5.547847054,1.26,3.51,3.729302884,7.0062,-3.7993,7.970038829,0,0,0,1.47,-3.44,3.740922346
27/11/2020 13:00,6.6474,3.172,7.365426719,5.6674,-0.378,5.679991792,0.98,3.55,3.682784273,7.0574,-3.758,7.995589957,0,0,0,1.39,-3.38,3.654654566
27/11/2020 13:30,7.0893,3.3235,7.82967603,5.0093,-0.3265,5.019929157,2.08,3.65,4.20105939,7.7593,-3.6365,8.569181334,0,0,0,2.75,-3.31,4.303324296
27/11/2020 14:00,6.7871,3.4805,7.627490194,3.9871,-0.2795,3.996884619,2.8,3.76,4.688027304,7.6471,-3.4495,8.389111315,0,0,0,3.66,-3.17,4.841952086
27/11/2020 14:30,6.331,0.316,6.338881368,3.081,-0.234,3.089873298,3.25,0.55,3.296209945,7.071,0.306,7.077618032,0,0,0,3.99,0.54,4.026375541
27/11/2020 15:00,6.932,1.0385,7.009358476,2.422,-0.1115,2.424565167,4.51,1.15,4.654309831,7.852,0.2085,7.85476774,0,0,0,5.43,0.32,5.439420925
27/11/2020 15:30,7.5786,5.134,9.153858965,1.7686,-0.006,1.768610178,5.81,5.14,7.757299788,8.9486,-0.606,8.969095716,0,0,0,7.18,-0.6,7.205026024
27/11/2020 16:00,9.1637,1.9204,9.362763153,0.7337,0.0604,0.736181941,8.43,1.86,8.632757381,10.5137,1.6604,10.64400375,0,0,0,9.78,1.6,9.910015136
27/11/2020 16:30,10.1771,3.8521,10.88172959,0.4471,0.0921,0.456487481,9.73,3.76,10.43122716,12.0471,-1.7079,12.16756101,0,0,0,11.6,-1.8,11.73882447
27/11/2020 17:00,11.7102,4.2542,12.45901287,0.4202,0.0642,0.425076087,11.29,4.19,12.04243331,13.5402,-2.4658,13.76289162,0,0,0,13.12,-2.53,13.36171022
27/11/2020 17:30,12.1905,3.0011,12.55447695,0.4905,0.0011,0.490501233,11.7,3,12.07849328,14.3705,-4.2989,14.99972705,0,0,0,13.88,-4.3,14.53080865
27/11/2020 18:00,12.0659,1.894,12.21364724,0.5759,0.004,0.575913891,11.49,1.89,11.64440638,14.0159,-4.426,14.69812671,0,0,0,13.44,-4.43,14.15127203
27/11/2020 18:30,11.7379,0.5364,11.75014984,0.7479,-0.0036,0.747908664,10.99,0.54,11.00325861,13.3379,-0.0036,13.33790049,0,0,0,12.59,0,12.59
27/11/2020 19:00,11.4833,0.5837,11.49812526,0.7933,-0.0063,0.793325015,10.69,0.59,10.70626919,13.0433,0.5337,13.05421428,0,0,0,12.25,0.54,12.26189626
27/11/2020 19:30,10.976,0.7175,10.99942645,0.676,-0.0025,0.676004623,10.3,0.72,10.32513438,12.506,0.5375,12.51754538,0,0,0,11.83,0.54,11.84231819
27/11/2020 20:00,10.477,0.7708,10.50531588,0.567,0.0008,0.567000564,9.91,0.77,9.939869214,11.967,0.5408,11.9792134,0,0,0,11.4,0.54,11.41278231
27/11/2020 20:30,10.0413,0.8385,10.0762487,0.5213,-0.0115,0.521426831,9.52,0.85,9.557871102,11.5013,0.5785,11.5158397,0,0,0,10.98,0.59,10.99584012
27/11/2020 21:00,9.5628,0.9379,9.608683586,0.5428,-0.0121,0.542934849,9.02,0.95,9.069889746,10.9628,0.6879,10.98436117,0,0,0,10.42,0.7,10.44348601
27/11/2020 21:30,9.1185,0.9213,9.164924219,0.5885,-0.0287,0.589199406,8.53,0.95,8.582738491,10.4585,0.6713,10.48002223,0,0,0,9.87,0.7,9.894791559
27/11/2020 22:00,8.6652,0.845,8.706303236,0.6152,-0.025,0.615707755,8.05,0.87,8.096875941,9.9252,0.675,9.948126459,0,0,0,9.31,0.7,9.336278702
27/11/2020 22:30,8.0975,0.9275,8.15044554,0.5875,-0.0225,0.587930693,7.51,0.95,7.569848083,9.3075,0.7675,9.339090561,0,0,0,8.72,0.79,8.755712421
27/11/2020 23:00,7.4665,1.2655,7.572985706,0.6065,-0.0245,0.606994646,6.86,1.29,6.980236386,8.6165,0.6455,8.640644797,0,0,0,8.01,0.67,8.037972381
27/11/2020 23:30,6.4214,5.1769,8.248313256,0.5914,-0.0231,0.591850969,5.83,5.2,7.81209959,7.8314,-1.7831,8.031828657,0,0,0,7.24,-1.76,7.4508523
28/11/2020 00:00,6.2667,4.34,7.622803217,0.5567,-0.02,0.557059144,5.71,4.36,7.184267534,7.6367,-2.65,8.083420494,0,0,0,7.08,-2.63,7.552701503
28/11/2020 00:30,6.0985,4.8408,7.786208762,0.7185,-0.0092,0.718558898,5.38,4.85,7.243403896,7.4385,-2.0092,7.7050741,0,0,0,6.72,-2,7.011305157
28/11/2020 01:00,6.6365,4.9339,8.269613138,0.6665,-0.0061,0.666527914,5.97,4.94,7.748838623,8.0665,-1.9061,8.288645213,0,0,0,7.4,-1.9,7.640026178
28/11/2020 01:30,6.5313,4.935,8.18609215,0.7413,-0.005,0.741316862,5.79,4.94,7.611024898,7.9213,-1.905,8.147147887,0,0,0,7.18,-1.9,7.427139422
28/11/2020 02:00,6.399,4.9305,8.078182422,0.679,-0.0095,0.679066455,5.72,4.94,7.557909764,7.779,-1.9095,8.009933286,0,0,0,7.1,-1.9,7.34982993
28/11/2020 02:30,6.2152,5.0004,7.97701142,0.6352,-0.0096,0.63527254,5.58,5.01,7.499099946,7.5952,-1.9096,7.831579355,0,0,0,6.96,-1.9,7.21467948
28/11/2020 03:00,5.9667,5.0074,7.789452076,0.6767,-0.0026,0.676704995,5.29,5.01,7.285890474,7.3167,-1.9026,7.560025506,0,0,0,6.64,-1.9,6.906489702
28/11/2020 03:30,5.7132,5.004,7.594779144,0.6232,-0.006,0.623228883,5.09,5.01,7.14200252,7.0332,-1.906,7.286888104,0,0,0,6.41,-1.9,6.685663767
28/11/2020 04:00,5.55,5.083,7.525914496,0.6,-0.007,0.600040832,4.95,5.09,7.100042253,6.85,-1.907,7.110495693,0,0,0,6.25,-1.9,6.532419154
28/11/2020 04:30,5.347,5.0702,7.368672678,0.677,-0.0198,0.67728948,4.67,5.09,6.907749272,6.607,-1.9198,6.880267512,0,0,0,5.93,-1.9,6.226949494
28/11/2020 05:00,5.2935,4.9805,7.26818564,0.6235,-0.0195,0.623804857,4.67,5,6.841703004,6.6035,-1.9195,6.876822849,0,0,0,5.98,-1.9,6.274583652
28/11/2020 05:30,5.5015,4.9467,7.398401391,0.6315,-0.0133,0.63164004,4.87,4.96,6.951150984,6.7915,-1.9833,7.07516439,0,0,0,6.16,-1.97,6.46734103
28/11/2020 06:00,5.6943,4.8952,7.50919673,0.6043,-0.0048,0.604319063,5.09,4.9,7.065274234,6.9943,-1.9748,7.26774157,0,0,0,6.39,-1.97,6.686777998
28/11/2020 06:30,6.1613,4.84,7.834999534,0.5313,0.01,0.5313941,5.63,4.83,7.417937719,7.5413,-2.02,7.807150933,0,0,0,7.01,-2.03,7.298013428
28/11/2020 07:00,6.4731,4.7869,8.05080339,0.5531,-0.0031,0.553108687,5.92,4.79,7.615149375,7.9131,-2.1831,8.208719585,0,0,0,7.36,-2.18,7.676066701
28/11/2020 07:30,6.8432,4.7468,8.328354968,0.6332,0.0068,0.633236512,6.21,4.74,7.812278797,8.3232,-2.1732,8.602235551,0,0,0,7.69,-2.18,7.993028212
28/11/2020 08:00,7.1365,4.6484,8.51688058,0.6265,-0.0016,0.626502043,6.51,4.65,8.000162498,8.6565,-2.2816,8.952133311,0,0,0,8.03,-2.28,8.347412773
28/11/2020 08:30,7.7148,4.5649,8.964175983,0.7148,0.0249,0.715233563,7,4.54,8.343356639,9.2848,-2.3551,9.578831194,0,0,0,8.57,-2.38,8.894340897
28/11/2020 09:00,8.2571,4.404,9.358147061,0.7771,0.044,0.77834466,7.48,4.36,8.657944329,9.8871,-2.446,10.18516875,0,0,0,9.11,-2.49,9.444162218
28/11/2020 09:30,8.7004,4.577,9.830864111,0.8504,0.047,0.85169781,7.85,4.53,9.06329962,10.3704,-2.253,10.61231385,0,0,0,9.52,-2.3,9.793896058
28/11/2020 10:00,8.9157,4.5666,10.01716238,0.8357,0.0366,0.836501076,8.08,4.53,9.263222981,10.6157,-2.2634,10.85431094,0,0,0,9.78,-2.3,10.04681044
28/11/2020 10:30,9.0794,4.5349,10.14893208,0.7594,0.0449,0.760726212,8.32,4.49,9.454231857,10.8094,-2.2951,11.05036707,0,0,0,10.05,-2.34,10.31882261
28/11/2020 11:00,9.0997,4.5172,10.15921434,0.8597,0.0272,0.860130182,8.24,4.49,9.383906436,10.8097,-2.3628,11.06491925,0,0,0,9.95,-2.39,10.2330152
28/11/2020 11:30,9.3709,4.424,10.36269959,1.0209,0.014,1.020995989,8.35,4.41,9.443018585,11.0509,-2.436,11.31620461,0,0,0,10.03,-2.45,10.32489225
28/11/2020 12:00,9.642,4.4559,10.621827,0.842,0.0459,0.843250147,8.8,4.41,9.843175301,11.392,-2.4541,11.65333732,0,0,0,10.55,-2.5,10.84216307
28/11/2020 12:30,9.4529,4.5043,10.47120036,0.8329,0.0443,0.834077275,8.62,4.46,9.70546238,11.2229,-2.3557,11.46746733,0,0,0,10.39,-2.4,10.66358758
28/11/2020 13:00,9.3473,4.4946,10.37176197,1.0673,0.0346,1.067860688,8.28,4.46,9.404786016,11.0573,-2.3654,11.30747542,0,0,0,9.99,-2.4,10.2742445
28/11/2020 13:30,9.3742,4.4916,10.39471482,1.0942,0.0316,1.094656202,8.28,4.46,9.404786016,11.0242,-2.3684,11.27573963,0,0,0,9.93,-2.4,10.21591406
28/11/2020 14:00,9.2237,4.5746,10.2958053,0.8537,0.0446,0.854864229,8.37,4.53,9.517236994,10.9537,-2.3054,11.19367736,0,0,0,10.1,-2.35,10.36978785
28/11/2020 14:30,9.0926,4.5876,10.18437276,0.7226,0.0576,0.724892075,8.37,4.53,9.517236994,10.8226,-2.2324,11.05044255,0,0,0,10.1,-2.29,10.35635554
28/11/2020 15:00,9.1679,4.5938,10.25443264,0.6279,0.0638,0.631132989,8.54,4.53,9.667083324,10.9379,-2.2262,11.16215135,0,0,0,10.31,-2.29,10.56125939
28/11/2020 15:30,9.4145,4.6096,10.48242445,0.5245,0.0796,0.530505806,8.89,4.53,9.977624968,11.2245,-2.3004,11.4578026,0,0,0,10.7,-2.38,10.96149625
28/11/2020 16:00,9.5867,4.6217,10.64259967,0.4467,0.0917,0.456015109,9.14,4.53,10.20100485,11.4267,-2.2883,11.65357412,0,0,0,10.98,-2.38,11.23498109
28/11/2020 16:30,10.3132,3.0593,10.75738866,0.4532,0.0893,0.461914202,9.86,2.97,10.29759681,12.0632,-2.2907,12.27876625,0,0,0,11.61,-2.38,11.85143451
28/11/2020 17:00,11.315,1.1921,11.37762398,0.505,0.0521,0.507680421,10.81,1.14,10.8699448,12.885,0.9521,12.92012846,0,0,0,12.38,0.9,12.41267095
28/11/2020 17:30,11.6547,1.2945,11.72637038,0.3747,0.0445,0.377333195,11.28,1.25,11.34904842,13.2947,0.9445,13.32820799,0,0,0,12.92,0.9,12.95130881
28/11/2020 18:00,11.6338,1.3662,11.71374427,0.3538,0.0462,0.3568037,11.28,1.32,11.35697143,13.2738,0.9462,13.30748139,0,0,0,12.92,0.9,12.95130881
28/11/2020 18:30,11.6684,1.3224,11.74309586,0.2884,0.0524,0.293121681,11.38,1.27,11.45064627,13.3384,0.9524,13.37235882,0,0,0,13.05,0.9,13.08099767
28/11/2020 19:00,11.226,1.4464,11.31879627,0.296,0.0464,0.299614686,10.93,1.4,11.01929671,12.846,1.0864,12.89185716,0,0,0,12.55,1.04,12.59301791
28/11/2020 19:30,10.6764,1.5666,10.7907253,0.2864,0.0466,0.290166366,10.39,1.52,10.50059522,12.2364,1.2466,12.29973563,0,0,0,11.95,1.2,12.01009992
28/11/2020 20:00,10.2106,1.144,10.27448726,0.3006,0.034,0.30251671,9.91,1.11,9.971970718,11.7006,1.234,11.76549176,0,0,0,11.4,1.2,11.4629839
28/11/2020 20:30,9.7526,0.7065,9.778156729,0.3526,0.0165,0.35298585,9.4,0.69,9.425290446,11.1726,0.5565,11.18645087,0,0,0,10.82,0.54,10.83346667
28/11/2020 21:00,9.247,0.8432,9.285364572,0.377,0.0232,0.377713172,8.87,0.82,8.907822405,10.617,0.6232,10.63527467,0,0,0,10.24,0.6,10.25756306
28/11/2020 21:30,8.6838,0.889,8.729186872,0.4238,0.019,0.424225695,8.26,0.87,8.30569082,9.9838,0.689,10.00754632,0,0,0,9.56,0.67,9.583449275
28/11/2020 22:00,8.2296,0.9532,8.284618664,0.4396,0.0132,0.439798136,7.79,0.94,7.846508778,9.4696,0.7732,9.501113745,0,0,0,9.03,0.76,9.061925844
28/11/2020 22:30,7.7722,1.0563,7.843651097,0.3422,0.0163,0.342587989,7.43,1.04,7.502432939,8.9722,0.8663,9.013925257,0,0,0,8.63,0.85,8.67175876
28/11/2020 23:00,7.112,1.1446,7.203516722,0.432,0.0246,0.43269985,6.68,1.12,6.773241469,8.242,0.9846,8.300602458,0,0,0,7.81,0.96,7.868780083
28/11/2020 23:30,6.5911,1.1904,6.697734794,0.3711,0.0204,0.371660288,6.22,1.17,6.329083662,7.6611,1.0404,7.73142195,0,0,0,7.29,1.02,7.361012159
29/11/2020 00:00,6.3104,1.3336,6.449778067,0.3104,0.0236,0.311295872,6,1.31,6.141343501,7.3804,1.0436,7.453818157,0,0,0,7.07,1.02,7.143199563
29/11/2020 00:30,5.9723,5.371,8.032185773,0.3123,0.031,0.313834813,5.66,5.34,7.781465158,7.3823,-1.559,7.545119899,0,0,0,7.07,-1.59,7.246585403
29/11/2020 01:00,6.4445,5.3717,8.389680634,0.3145,0.0317,0.316093562,6.13,5.34,8.129729393,7.9545,-1.5583,8.105699793,0,0,0,7.64,-1.59,7.803697841
29/11/2020 01:30,6.4996,5.3676,8.42946795,0.2796,0.0276,0.280958929,6.22,5.34,8.197804584,7.9996,-1.5624,8.150748059,0,0,0,7.72,-1.59,7.882036539
29/11/2020 02:00,6.2889,5.3694,8.269263545,0.3189,0.0294,0.320252354,5.97,5.34,8.009775278,7.7489,-1.5106,7.894768114,0,0,0,7.43,-1.54,7.587918028
29/11/2020 02:30,6.0516,5.4276,8.129003895,0.3416,0.0276,0.342713175,5.71,5.4,7.859013933,7.4716,-1.5124,7.623133235,0,0,0,7.13,-1.54,7.294415672
29/11/2020 03:00,5.8203,5.4226,7.95490307,0.3303,0.0226,0.331072273,5.49,5.4,7.700655816,7.2203,-1.5174,7.378023777,0,0,0,6.89,-1.54,7.060007082
29/11/2020 03:30,5.5876,5.428,7.790022963,0.2776,0.028,0.27900853,5.31,5.4,7.573381015,6.9576,-1.442,7.105459996,0,0,0,6.68,-1.47,6.839831869
29/11/2020 04:00,5.3684,5.5129,7.694919426,0.2784,0.0329,0.280337243,5.09,5.48,7.479204503,6.7084,-1.4371,6.86060398,0,0,0,6.43,-1.47,6.595892661
29/11/2020 04:30,5.2514,5.514,7.614551724,0.2514,0.034,0.253688707,5,5.48,7.418247772,6.5814,-1.436,6.736239452,0,0,0,6.33,-1.47,6.498445968
29/11/2020 05:00,5.2859,5.271,7.464863013,0.2459,0.031,0.247846344,5.04,5.24,7.270433275,6.6259,-1.619,6.820829261,0,0,0,6.38,-1.65,6.589908952
29/11/2020 05:30,5.5315,5.1048,7.527049574,0.2515,0.0348,0.253896219,5.28,5.07,7.320061475,6.8715,-1.8152,7.107212062,0,0,0,6.62,-1.85,6.873638047
29/11/2020 06:00,5.7024,5.005,7.587317758,0.2724,0.035,0.274639327,5.43,4.97,7.361100461,7.0624,-1.865,7.304499898,0,0,0,6.79,-1.9,7.050822647
29/11/2020 06:30,6.0249,4.9443,7.793941397,0.2749,0.0343,0.277031587,5.75,4.91,7.561124255,7.4449,-1.9957,7.707746396,0,0,0,7.17,-2.03,7.45183199
29/11/2020 07:00,6.3369,4.902,8.011610675,0.2669,0.042,0.2701844,6.07,4.86,7.775892232,7.7869,-2.058,8.054264436,0,0,0,7.52,-2.1,7.807714134
29/11/2020 07:30,6.695,4.9038,8.298811929,0.255,0.0438,0.258734304,6.44,4.86,8.068035697,8.205,-2.0562,8.458722329,0,0,0,7.95,-2.1,8.222682044
29/11/2020 08:00,6.9296,4.8712,8.470415905,0.2396,0.0512,0.245009388,6.69,4.82,8.245513932,8.4696,-2.1588,8.740397108,0,0,0,8.23,-2.21,8.52156089
29/11/2020 08:30,7.4978,4.769,8.885964542,0.2678,0.089,0.282201772,7.23,4.68,8.612508345,9.0978,-2.191,9.357908198,0,0,0,8.83,-2.28,9.119610737
29/11/2020 09:00,8.1347,4.5958,9.343164439,0.4447,0.0658,0.449541689,7.69,4.53,8.92507703,9.7847,-2.3242,10.05695082,0,0,0,9.34,-2.39,9.640938751
29/11/2020 09:30,8.6965,4.4539,9.770687666,0.7465,0.0539,0.748443358,7.95,4.4,9.086390923,10.3265,-2.4561,10.61456685,0,0,0,9.58,-2.51,9.903358016
29/11/2020 10:00,8.7792,4.2824,9.767973301,1.3392,0.0224,1.339387323,7.44,4.26,8.573284085,10.3392,-2.5876,10.65808287,0,0,0,9,-2.61,9.370811064
29/11/2020 10:30,8.5401,4.2031,9.518369483,1.9801,-0.0169,1.980172119,6.56,4.22,7.800128204,9.9801,-2.6869,10.33546456,0,0,0,8,-2.67,8.433795113
29/11/2020 11:00,8.3299,3.9234,9.207621928,2.7299,-0.0666,2.730712283,5.6,3.99,6.876052647,9.5999,-2.9466,10.04193864,0,0,0,6.87,-2.88,7.449248284
29/11/2020 11:30,7.8945,3.7952,8.759376307,3.4045,-0.1048,3.406112636,4.49,3.9,5.947276688,9.0245,-3.0348,9.521113973,0,0,0,5.62,-2.93,6.337925528
29/11/2020 12:00,7.7347,3.6512,8.553177511,4.1047,-0.1388,4.107046083,3.63,3.79,5.247951981,8.6847,-3.1588,9.241321958,0,0,0,4.58,-3.02,5.486055049
29/11/2020 12:30,6.7374,3.6908,7.682093686,4.5574,-0.1692,4.560539815,2.18,3.86,4.433057636,7.5474,-3.0892,8.155145823,0,0,0,2.99,-2.92,4.179294199
29/11/2020 13:00,6.2621,3.6918,7.269338598,4.5721,-0.1682,4.575192854,1.69,3.86,4.213751298,7.0321,-3.0482,7.664329954,0,0,0,2.46,-2.88,3.787611385
29/11/2020 13:30,6.3953,3.8203,7.449466704,4.2453,-0.1397,4.247597931,2.15,3.96,4.506007102,7.2253,-3.0197,7.830935332,0,0,0,2.98,-2.88,4.144249027
29/11/2020 14:00,6.6294,3.9726,7.728550648,3.6394,-0.1174,3.641293056,2.99,4.09,5.066379378,7.5894,-2.9074,8.12723613,0,0,0,3.95,-2.79,4.835969396
29/11/2020 14:30,6.8161,4.2111,8.01202736,2.9561,-0.0589,2.95668673,3.86,4.27,5.756083738,7.9161,-2.6689,8.353901269,0,0,0,4.96,-2.61,5.604792592
29/11/2020 15:00,7.4485,4.3943,8.648122614,2.0585,-0.0057,2.058507892,5.39,4.4,6.957880424,8.7885,-2.5257,9.14422729,0,0,0,6.73,-2.52,7.186327296
29/11/2020 15:30,8.3345,4.4868,9.46547751,1.1445,0.0468,1.145456455,7.19,4.44,8.450426025,9.9145,-2.4232,10.20633178,0,0,0,8.77,-2.47,9.111190921
29/11/2020 16:00,9.3233,4.5323,10.36656482,0.4533,0.0923,0.462601535,8.87,4.44,9.919198556,11.1333,-2.4277,11.39491537,0,0,0,10.68,-2.52,10.97327663
29/11/2020 16:30,10.4166,4.482,11.33992414,0.1666,0.122,0.206493487,10.25,4.36,11.13876564,12.4166,-2.458,12.65755583,0,0,0,12.25,-2.58,12.51874195
29/11/2020 17:00,11.7719,3.7538,12.35591535,0.1419,0.1038,0.175812542,11.63,3.65,12.18931499,13.6419,-1.7362,13.75193899,0,0,0,13.5,-1.84,13.6248156
29/11/2020 17:30,12.2643,1.3945,12.34332551,0.1443,0.0845,0.167220633,12.12,1.31,12.19059063,14.0343,1.0145,14.0709199,0,0,0,13.89,0.93,13.92109909
29/11/2020 18:00,12.1351,1.3878,12.21419833,0.1451,0.0778,0.16464158,11.99,1.31,12.0613515,13.8951,1.0078,13.93159951,0,0,0,13.75,0.93,13.78141502
29/11/2020 18:30,11.6646,1.5153,11.76261141,0.1446,0.0753,0.163031439,11.52,1.44,11.60965116,13.3846,1.1453,13.43351143,0,0,0,13.24,1.07,13.28316604
29/11/2020 19:00,11.3016,1.5141,11.40257258,0.1416,0.0741,0.159816676,11.16,1.44,11.25251972,12.9616,1.2841,13.0250523,0,0,0,12.82,1.21,12.87697558
29/11/2020 19:30,10.8897,0.7929,10.91852813,0.1397,0.0729,0.157576965,10.75,0.72,10.77408465,12.4897,0.6129,12.50472921,0,0,0,12.35,0.54,12.36180003
29/11/2020 20:00,10.349,0.8883,10.38705338,0.139,0.0683,0.154873787,10.21,0.82,10.24287557,11.879,0.6083,11.89456472,0,0,0,11.74,0.54,11.75241252
29/11/2020 20:30,9.8801,0.9973,9.930306304,0.1401,0.0673,0.155426188,9.74,0.93,9.784298646,11.3601,0.7373,11.3840012,0,0,0,11.22,0.67,11.23998665
29/11/2020 21:00,9.4599,0.9983,9.512429285,0.1399,0.0683,0.155682048,9.32,0.93,9.366285283,10.9099,0.7883,10.93834242,0,0,0,10.77,0.72,10.79404002
29/11/2020 21:30,8.9606,1.1091,9.028978634,0.1406,0.0591,0.15251613,8.82,1.05,8.882280113,10.3506,0.8891,10.38871595,0,0,0,10.21,0.83,10.24368098
29/11/2020 22:00,8.3794,1.1681,8.460425638,0.1394,0.0481,0.147465148,8.24,1.12,8.315768155,9.6994,0.9981,9.750618646,0,0,0,9.56,0.95,9.607085927
29/11/2020 22:30,7.811,1.2446,7.909535395,0.141,0.0446,0.147885631,7.67,1.2,7.763304709,9.071,1.0846,9.135611537,0,0,0,8.93,1.04,8.990355944
29/11/2020 23:00,7.2592,1.2385,7.36409308,0.1392,0.0385,0.144426071,7.12,1.2,7.220415501,8.4592,1.0785,8.527674178,0,0,0,8.32,1.04,8.384748058
29/11/2020 23:30,6.3187,4.7629,7.912723052,0.1387,0.0329,0.142548588,6.18,4.73,7.782371104,7.7487,-1.1871,7.83910442,0,0,0,7.61,-1.22,7.707171985
30/11/2020 00:00,6.0791,5.1452,7.964203654,0.1391,0.0452,0.14625953,5.94,5.1,7.829022928,7.5191,-1.8248,7.737361298,0,0,0,7.38,-1.87,7.613231902
30/11/2020 00:30,6.2995,4.3118,7.633827316,0.1395,0.0418,0.145627916,6.16,4.27,7.495231818,7.7495,-2.7082,8.209086276,0,0,0,7.61,-2.75,8.091637659
30/11/2020 01:00,6.8392,4.3166,8.087502223,0.1392,0.0466,0.146793052,6.7,4.27,7.944992133,8.3792,-2.7034,8.804508175,0,0,0,8.24,-2.75,8.686777308
30/11/2020 01:30,6.8392,4.3215,8.090118596,0.1392,0.0515,0.148421326,6.7,4.27,7.944992133,8.3792,-2.6485,8.787806603,0,0,0,8.24,-2.7,8.671078364
30/11/2020 02:00,6.6591,4.3123,7.933444655,0.1391,0.0423,0.145389477,6.52,4.27,7.793798817,8.1691,-2.6577,8.590550861,0,0,0,8.03,-2.7,8.471770771
30/11/2020 02:30,6.4192,4.3203,7.737643099,0.1392,0.0503,0.148009223,6.28,4.27,7.594162232,7.9092,-2.6497,8.341244196,0,0,0,7.77,-2.7,8.225746167
30/11/2020 03:00,6.1588,3.1845,6.933387173,0.1388,0.0445,0.145759013,6.02,3.14,6.789698079,7.4488,-0.6855,7.480276177,0,0,0,7.31,-0.73,7.346359643
30/11/2020 03:30,5.8346,1.8036,6.107006642,0.1446,0.0536,0.154214526,5.69,1.75,5.95303284,6.8846,1.6736,7.085100855,0,0,0,6.74,1.62,6.931954991
30/11/2020 04:00,5.6583,1.7939,5.935860182,0.1583,0.0439,0.164274465,5.5,1.75,5.77169819,6.6683,1.6639,6.87275695,0,0,0,6.51,1.62,6.708539334
30/11/2020 04:30,5.5478,1.8111,5.835937632,0.1678,0.0611,0.178577854,5.38,1.75,5.657464096,6.5678,1.7211,6.789564202,0,0,0,6.4,1.66,6.611777371
30/11/2020 05:00,5.56,1.8013,5.844508678,0.18,0.0513,0.187167545,5.38,1.75,5.657464096,6.54,1.6513,6.745249565,0,0,0,6.36,1.6,6.558170477
30/11/2020 05:30,5.5436,2.4119,6.045557259,0.2236,0.0419,0.227491912,5.32,2.37,5.824027816,6.5836,2.3319,6.984378753,0,0,0,6.36,2.29,6.759711532
30/11/2020 06:00,5.8215,2.5109,6.339911755,0.2515,0.0409,0.254803964,5.57,2.47,6.093094452,6.8615,2.3809,7.262841528,0,0,0,6.61,2.34,7.01196834
30/11/2020 06:30,6.5419,1.4548,6.701708637,0.3519,0.0348,0.35361653,6.19,1.42,6.350787353,7.6319,1.2848,7.739289932,0,0,0,7.28,1.25,7.386535047
30/11/2020 07:00,7.215,1.3259,7.335818687,0.415,0.0359,0.416549889,6.8,1.29,6.921278784,8.385,1.1459,8.46293754,0,0,0,7.97,1.11,8.046924878
30/11/2020 07:30,8.0003,1.192,8.088613237,0.4403,0.042,0.442298643,7.56,1.15,7.646966719,9.2303,0.972,9.281337301,0,0,0,8.79,0.93,8.839061036
30/11/2020 08:00,8.6162,1.0444,8.679266893,0.4862,0.0444,0.488223105,8.13,1,8.191269743,9.8962,0.7944,9.92803333,0,0,0,9.41,0.75,9.4398411
30/11/2020 08:30,9.0471,1.0222,9.104664258,0.3671,0.0722,0.374132664,8.68,0.95,8.731832568,10.3871,0.7622,10.41502738,0,0,0,10.02,0.69,10.04372939
30/11/2020 09:00,7.7267,0.8269,7.770820838,0.6867,0.0569,0.689053336,7.04,0.77,7.081984185,9.0167,0.5969,9.036435608,0,0,0,8.33,0.54,8.347484651
30/11/2020 09:30,6.9585,0.7134,6.994974039,1.2385,0.0134,1.238572489,5.72,0.7,5.762672991,8.1285,0.5534,8.147316356,0,0,0,6.89,0.54,6.911128707
30/11/2020 10:00,6.8361,0.6982,6.871662568,1.3061,-0.0018,1.30610124,5.53,0.7,5.574127734,8.0161,0.5382,8.034147027,0,0,0,6.71,0.54,6.731693695
30/11/2020 10:30,7.0115,0.6757,7.043983443,1.5615,-0.0243,1.561689066,5.45,0.7,5.494770241,8.1615,0.5157,8.177776516,0,0,0,6.6,0.54,6.622054062
30/11/2020 11:00,6.844,0.5955,6.869858532,1.764,-0.0345,1.76433734,5.08,0.63,5.118915901,7.944,0.7355,7.977975699,0,0,0,6.18,0.77,6.227784518
30/11/2020 11:30,8.0761,0.506,8.091935937,1.8661,-0.054,1.866881145,6.21,0.56,6.235198473,9.1861,0.536,9.201724252,0,0,0,7.32,0.59,7.34373883
30/11/2020 12:00,8.3429,0.4971,8.357696382,1.9629,-0.0629,1.963907539,6.38,0.56,6.404529647,9.4529,-0.0629,9.453109267,0,0,0,7.49,0,7.49
30/11/2020 12:30,8.6692,0.4927,8.683189617,2.0092,-0.0673,2.010326822,6.66,0.56,6.683502076,9.7892,-0.0673,9.789431338,0,0,0,7.78,0,7.78
30/11/2020 13:00,8.4438,0.5011,8.458655901,1.8838,-0.0589,1.884720576,6.56,0.56,6.583859051,9.5738,-0.0589,9.573981181,0,0,0,7.69,0,7.69
30/11/2020 13:30,8.529,0.5266,8.545241282,1.649,-0.0334,1.649338219,6.88,0.56,6.902753074,9.709,-0.0334,9.70905745,0,0,0,8.06,0,8.06
30/11/2020 14:00,8.4608,0.5235,8.476979939,1.6708,-0.0365,1.671198639,6.79,0.56,6.813053647,9.6308,-0.0365,9.630869166,0,0,0,7.96,0,7.96
30/11/2020 14:30,8.4148,0.5347,8.431771055,1.4448,-0.0253,1.445021498,6.97,0.56,6.992460225,9.6148,-0.0253,9.614833287,0,0,0,8.17,0,8.17
30/11/2020 15:00,8.4012,0.5229,8.417457208,1.4812,-0.0371,1.481664554,6.92,0.56,6.942621983,9.5912,-0.0371,9.591271754,0,0,0,8.11,0,8.11
30/11/2020 15:30,8.5755,0.538,8.592359644,1.4155,-0.022,1.415670954,7.16,0.56,7.181866053,9.7955,-0.022,9.795524705,0,0,0,8.38,0,8.38
30/11/2020 16:00,8.8088,1.1727,8.886516907,1.3788,-0.0073,1.378819325,7.43,1.18,7.523117705,10.0688,1.0827,10.12684416,0,0,0,8.69,1.09,8.7580934
30/11/2020 16:30,9.545,1.3083,9.634244853,1.345,-0.0217,1.345175041,8.2,1.33,8.307159563,10.905,0.9883,10.94969232,0,0,0,9.56,1.01,9.613204461
