Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/11/2020 17:00,10.139,1.1738,10.20671972,1.279,-0.0462,1.279834146,8.86,1.22,8.943601064,11.599,0.8238,11.62821772,0,0,0,10.32,0.87,10.35660659
30/11/2020 17:30,10.4906,3.0468,10.92408708,1.0606,-0.0332,1.061119503,9.43,3.08,9.920246973,12.3406,-1.8832,12.48346309,0,0,0,11.28,-1.85,11.43069989
30/11/2020 18:00,10.291,4.0671,11.06553132,0.991,-0.0229,0.991264551,9.3,4.09,10.1596309,12.271,-2.9229,12.61430876,0,0,0,11.28,-2.9,11.64681931
30/11/2020 18:30,9.9527,4.1541,10.78484048,1.0027,-0.0259,1.003034446,8.95,4.18,9.87800081,11.9027,-2.8459,12.23819489,0,0,0,10.9,-2.82,11.25888094
30/11/2020 19:00,9.537,4.2564,10.44372108,0.987,-0.0236,0.987282108,8.55,4.28,9.561427718,11.427,-2.7336,11.74942118,0,0,0,10.44,-2.71,10.78599555
30/11/2020 19:30,9.2279,4.3587,10.20550852,0.8979,-0.0413,0.89884932,8.33,4.4,9.420663459,11.0879,-2.6813,11.40749298,0,0,0,10.19,-2.64,10.52642864
30/11/2020 20:00,8.5809,4.4224,9.653469147,1.0009,-0.0276,1.001280465,7.58,4.45,8.789704204,10.3409,-2.5476,10.65009289,0,0,0,9.34,-2.52,9.673985735
30/11/2020 20:30,8.2239,4.4859,9.367808176,0.9839,-0.0441,0.984887821,7.24,4.53,8.540403972,9.9139,-2.4641,10.21553728,0,0,0,8.93,-2.42,9.25209706
30/11/2020 21:00,7.6882,4.6086,8.963683015,0.8782,-0.0214,0.878460699,6.81,4.63,8.234864905,9.3182,-2.3414,9.607861635,0,0,0,8.44,-2.32,8.753056609
30/11/2020 21:30,7.3566,4.7761,8.771014466,0.5466,-0.0039,0.546613913,6.81,4.78,8.320126201,8.9866,-2.1439,9.238792495,0,0,0,8.44,-2.14,8.707077581
30/11/2020 22:00,6.9419,4.7473,8.409924667,0.6019,-0.0327,0.602787608,6.34,4.78,7.940025189,8.4819,-2.2227,8.768296465,0,0,0,7.88,-2.19,8.17866126
30/11/2020 22:30,6.4178,4.7537,7.986602565,0.6678,-0.0263,0.668317686,5.75,4.78,7.477359159,7.8778,-2.2163,8.183625024,0,0,0,7.21,-2.19,7.535263764
30/11/2020 23:00,5.8455,2.7359,6.454069961,0.7255,-0.0141,0.725637003,5.12,2.75,5.811789742,6.9855,0.1059,6.986302675,0,0,0,6.26,0.12,6.261150054
30/11/2020 23:30,5.2469,2.2015,5.690040585,0.6669,0.0015,0.666901687,4.58,2.2,5.080984157,6.1969,2.1115,6.546755063,0,0,0,5.53,2.11,5.918868135
01/12/2020 00:00,5.0126,1.8472,5.342125663,0.5726,0.0172,0.572858272,4.44,1.83,4.802343178,5.9726,1.6072,6.185066095,0,0,0,5.4,1.59,5.629218418
01/12/2020 00:30,5.042,2.2024,5.502029604,0.542,0.0124,0.542141826,4.5,2.19,5.004607877,6.032,2.0924,6.384603493,0,0,0,5.49,2.08,5.87081766
01/12/2020 01:00,5.5987,2.3431,6.069230536,0.3787,0.0231,0.379403875,5.22,2.32,5.712337525,6.6987,2.1831,7.045460049,0,0,0,6.32,2.16,6.678922069
01/12/2020 01:30,5.756,1.6504,5.987934215,0.406,0.0204,0.406512189,5.35,1.63,5.592798941,6.886,1.5004,7.047566684,0,0,0,6.48,1.48,6.646863922
01/12/2020 02:00,5.5986,1.3454,5.757987767,0.4686,0.0154,0.468852983,5.13,1.33,5.299603759,6.6786,1.1954,6.784738692,0,0,0,6.21,1.18,6.321115408
01/12/2020 02:30,5.4066,2.9368,6.152732547,0.3966,0.0268,0.397504465,5.01,2.91,5.793807039,6.6066,-0.1132,6.607569735,0,0,0,6.21,-0.14,6.211577899
01/12/2020 03:00,4.9797,5.1653,7.174798686,0.3997,0.0253,0.400499913,4.58,5.14,6.884475289,6.3197,-1.7147,6.548190909,0,0,0,5.92,-1.74,6.170413276
01/12/2020 03:30,4.8142,5.1671,7.062254884,0.4142,0.0271,0.415085594,4.4,5.14,6.76606237,6.1242,-1.7129,6.359233606,0,0,0,5.71,-1.74,5.969229431
01/12/2020 04:00,4.8096,3.3579,5.865811501,0.4096,0.0279,0.410549108,4.4,3.33,5.518052193,5.9296,-0.2521,5.934956661,0,0,0,5.52,-0.28,5.527096887
01/12/2020 04:30,4.7599,1.4476,4.975157663,0.3599,0.0376,0.361858771,4.4,1.41,4.620400416,5.7399,1.3476,5.895971317,0,0,0,5.38,1.31,5.537192429
01/12/2020 05:00,4.7007,2.0073,5.111343637,0.3707,0.0373,0.372571845,4.33,1.97,4.757078936,5.6407,1.8973,5.951238844,0,0,0,5.27,1.86,5.588604477
01/12/2020 05:30,4.7762,2.3184,5.309149179,0.3762,0.0484,0.379300672,4.4,2.27,4.951050394,5.7562,2.1884,6.158159871,0,0,0,5.38,2.14,5.789991364
01/12/2020 06:00,5.0333,2.3199,5.542205779,0.3633,0.0499,0.366710922,4.67,2.27,5.192475325,6.0933,2.1099,6.448254252,0,0,0,5.73,2.06,6.089047545
01/12/2020 06:30,5.5934,2.1884,6.006264906,0.3234,0.0484,0.327001713,5.27,2.14,5.687925808,6.7334,1.9884,7.02085537,0,0,0,6.41,1.94,6.697141181
01/12/2020 07:00,6.3516,2.0881,6.686029029,0.2516,0.0581,0.258221165,6.1,2.03,6.428911261,7.5816,1.8581,7.805971699,0,0,0,7.33,1.8,7.547774506
01/12/2020 07:30,7.0073,4.3546,8.250139056,0.1673,0.0646,0.179338925,6.84,4.29,8.074013872,8.6873,-1.5954,8.832580736,0,0,0,8.52,-1.66,8.680207371
01/12/2020 08:00,7.4346,4.7131,8.802646691,0.1546,0.0831,0.175518575,7.28,4.63,8.627589466,9.2346,-2.2369,9.501660843,0,0,0,9.08,-2.32,9.371702087
01/12/2020 08:30,7.8312,4.5727,9.0684772,0.2212,0.0927,0.239838967,7.61,4.48,8.830770068,9.6612,-2.3573,9.94462914,0,0,0,9.44,-2.45,9.752748331
01/12/2020 09:00,7.8082,4.4547,8.989568362,0.6382,0.0747,0.642556869,7.17,4.38,8.401981909,9.5882,-2.4653,9.900064814,0,0,0,8.95,-2.54,9.303445598
01/12/2020 09:30,7.8227,4.3609,8.956119924,1.1327,0.0609,1.134335973,6.69,4.3,7.952741666,9.5227,-2.5591,9.860568346,0,0,0,8.39,-2.62,8.78956768
01/12/2020 10:00,7.2725,4.1529,8.374714005,2.4925,-0.0371,2.492776095,4.78,4.19,6.356453414,8.6425,-2.7171,9.059549584,0,0,0,6.15,-2.68,6.708569147
01/12/2020 10:30,6.4006,4.0664,7.583092332,3.1806,-0.1236,3.183000679,3.22,4.19,5.284363727,7.5806,-2.8036,8.082429667,0,0,0,4.4,-2.68,5.151931677
01/12/2020 11:00,6.4112,4.3185,7.730001791,1.7812,-0.0515,1.781944357,4.63,4.37,6.366616056,7.8812,-2.5815,8.293217451,0,0,0,6.1,-2.53,6.603854935
01/12/2020 11:30,7.4372,4.1567,8.51998232,1.6672,-0.0633,1.66840125,5.77,4.22,7.148517329,8.9672,-2.7433,9.377439455,0,0,0,7.3,-2.68,7.776400195
01/12/2020 12:00,7.4336,4.2158,8.545839842,1.6036,-0.0042,1.6036055,5.83,4.22,7.197034111,8.9836,-2.6842,9.376033202,0,0,0,7.38,-2.68,7.851547618
01/12/2020 12:30,7.9004,4.1654,8.931230448,2.0704,-0.0146,2.070451477,5.83,4.18,7.173653184,9.3904,-2.6946,9.769364428,0,0,0,7.32,-2.68,7.795177997
01/12/2020 13:00,7.8041,4.3501,8.934615091,1.4741,0.0301,1.474407278,6.33,4.32,7.663634908,9.4241,-2.5199,9.755181024,0,0,0,7.95,-2.55,8.34895203
01/12/2020 13:30,8.1594,4.3823,9.261768819,1.2094,0.0623,1.211003571,6.95,4.32,8.183208417,9.8494,-2.5477,10.17356652,0,0,0,8.64,-2.61,9.025613553
01/12/2020 14:00,8.0008,4.3831,9.122738966,1.1008,0.0631,1.102607024,6.9,4.32,8.140786203,9.7008,-2.5469,10.0295673,0,0,0,8.6,-2.61,8.987329971
01/12/2020 14:30,7.9585,4.3877,9.087883887,0.9785,0.0677,0.980839202,6.98,4.32,8.208702699,9.6885,-2.5423,10.01650246,0,0,0,8.71,-2.61,9.09264538
01/12/2020 15:00,8.0135,4.3906,9.13748054,0.8135,0.0706,0.816557781,7.2,4.32,8.396570729,9.7735,-2.4794,10.08309112,0,0,0,8.96,-2.55,9.315798409
01/12/2020 15:30,8.0963,4.4643,9.245542071,0.6063,0.0843,0.612132486,7.49,4.38,8.676664106,9.9063,-2.4657,10.20854819,0,0,0,9.3,-2.55,9.643261896
01/12/2020 16:00,8.6137,2.9851,9.116284863,0.3537,0.1051,0.368984688,8.26,2.88,8.747685408,10.3137,-0.0349,10.31375905,0,0,0,9.96,-0.14,9.960983887
01/12/2020 16:30,9.4711,1.6128,9.607437694,0.2211,0.1128,0.248211704,9.25,1.5,9.370832407,11.1111,1.2228,11.17818335,0,0,0,10.89,1.11,10.94642407
01/12/2020 17:00,10.1365,1.5765,10.25836169,0.1965,0.0765,0.210866071,9.94,1.5,10.05254197,11.8465,1.1165,11.89899721,0,0,0,11.65,1.04,11.69632848
01/12/2020 17:30,10.4752,1.5769,10.5932256,0.1852,0.0769,0.20053092,10.29,1.5,10.39875473,12.2552,1.1169,12.30599011,0,0,0,12.07,1.04,12.11472245
01/12/2020 18:00,10.4683,1.6701,10.60068577,0.1783,0.0801,0.195465854,10.29,1.59,10.41211794,12.2483,1.2501,12.31192929,0,0,0,12.07,1.17,12.12657412
01/12/2020 18:30,10.2882,1.6637,10.42184998,0.1882,0.0737,0.20211613,10.1,1.59,10.22438751,12.0282,1.2437,12.09232752,0,0,0,11.84,1.17,11.89766784
01/12/2020 19:00,9.9521,1.7049,10.09707772,0.2021,0.0649,0.212264976,9.75,1.64,9.886966168,11.6521,1.3149,11.7260563,0,0,0,11.45,1.25,11.51802935
01/12/2020 19:30,9.52,1.7663,9.682469504,0.24,0.0663,0.248989337,9.28,1.7,9.434426321,11.17,1.3863,11.25569757,0,0,0,10.93,1.32,11.00941869
01/12/2020 20:00,9.1608,1.8328,9.342345127,0.2008,0.0628,0.210391255,8.96,1.77,9.133153891,10.7808,1.4928,10.88366209,0,0,0,10.58,1.43,10.67620251
01/12/2020 20:30,8.7203,1.9665,8.939281534,0.1803,0.0565,0.188945336,8.54,1.91,8.750982802,10.2903,1.6465,10.42119169,0,0,0,10.11,1.59,10.23426597
01/12/2020 21:00,8.2056,2.0731,8.463428086,0.1956,0.0531,0.202679476,8.01,2.02,8.260780835,9.6956,1.7731,9.856396044,0,0,0,9.5,1.72,9.654449751
01/12/2020 21:30,7.6641,2.1056,7.948080282,0.2641,0.0456,0.26800778,7.4,2.06,7.681380084,9.1041,1.8256,9.285335329,0,0,0,8.84,1.78,9.017427571
01/12/2020 22:00,7.0218,2.236,7.369217817,0.2618,0.046,0.265810534,6.76,2.19,7.105891921,8.3818,1.976,8.611570544,0,0,0,8.12,1.93,8.346214711
01/12/2020 22:30,6.4898,2.3278,6.894646973,0.1998,0.0378,0.20334424,6.29,2.29,6.693892739,7.7998,2.1078,8.07958544,0,0,0,7.6,2.07,7.876858511
01/12/2020 23:00,6.0186,2.202,6.40877133,0.1686,0.032,0.171609906,5.85,2.17,6.239503185,7.2786,2.012,7.551566855,0,0,0,7.11,1.98,7.38054876
01/12/2020 23:30,5.6738,1.381,5.839449241,0.1538,0.041,0.159171103,5.52,1.34,5.680316893,6.8638,1.191,6.966364291,0,0,0,6.71,1.15,6.807833723
02/12/2020 00:00,5.3156,1.383,5.49256701,0.1456,0.043,0.151816863,5.17,1.34,5.340833268,6.4656,1.253,6.585893437,0,0,0,6.32,1.21,6.434788264
02/12/2020 00:30,5.4325,1.3813,5.605358681,0.1625,0.0413,0.167666156,5.27,1.34,5.437692525,6.6125,1.2013,6.720734926,0,0,0,6.45,1.16,6.553479992
02/12/2020 01:00,5.8933,1.3916,6.055372445,0.1533,0.0516,0.161751198,5.74,1.34,5.894336265,7.1533,1.2116,7.255182661,0,0,0,7,1.16,7.095463339
02/12/2020 01:30,5.8802,1.3915,6.042600789,0.1402,0.0515,0.1493596,5.74,1.34,5.894336265,7.1402,1.2115,7.242250223,0,0,0,7,1.16,7.095463339
02/12/2020 02:00,5.7186,1.4653,5.903345666,0.1386,0.0553,0.14922483,5.58,1.41,5.755388779,6.9586,1.2653,7.072700902,0,0,0,6.82,1.21,6.926507056
02/12/2020 02:30,5.5521,1.4588,5.740549786,0.1421,0.0488,0.150245965,5.41,1.41,5.590724461,6.7821,1.2588,6.897931418,0,0,0,6.64,1.21,6.749348117
02/12/2020 03:00,5.3311,1.4415,5.522549181,0.2311,0.0315,0.233236918,5.1,1.41,5.291323086,6.5311,1.2415,6.648051554,0,0,0,6.3,1.21,6.41514614
02/12/2020 03:30,5.0557,1.3727,5.238741049,0.3757,0.0227,0.376385148,4.68,1.35,4.870821286,6.1757,1.2327,6.297524893,0,0,0,5.8,1.21,5.924871307
02/12/2020 04:00,4.856,2.7603,5.585695309,0.336,0.0203,0.336612671,4.52,2.74,5.285640926,6.096,0.1403,6.097614295,0,0,0,5.76,0.12,5.761249864
02/12/2020 04:30,4.6185,5.1465,6.914984056,0.3485,0.0265,0.34950608,4.27,5.12,6.66688083,6.0085,-1.7135,6.248052056,0,0,0,5.66,-1.74,5.921418749
02/12/2020 05:00,4.5873,5.1562,6.901428818,0.3673,0.0362,0.369079571,4.22,5.12,6.634967973,5.9673,-1.7038,6.205771808,0,0,0,5.6,-1.74,5.864094133
02/12/2020 05:30,4.7132,5.1191,6.958407796,0.2932,0.0391,0.295795622,4.42,5.08,6.73370626,6.1532,-1.7609,6.400206172,0,0,0,5.86,-1.8,6.130220224
02/12/2020 06:00,4.9725,5.1356,7.148436445,0.1925,0.0556,0.200368685,4.78,5.08,6.975299277,6.4425,-1.7444,6.674484071,0,0,0,6.25,-1.8,6.504037208
02/12/2020 06:30,5.5096,4.9861,7.430806509,0.2396,0.0561,0.246080007,5.27,4.93,7.216494994,7.0396,-1.8639,7.28217628,0,0,0,6.8,-1.92,7.065861589
02/12/2020 07:00,6.0799,4.8448,7.774141178,0.3699,0.0448,0.372603073,5.71,4.8,7.459497302,7.6599,-1.9852,7.912969547,0,0,0,7.29,-2.03,7.567364138
02/12/2020 07:30,6.7768,4.703,8.248831871,0.4768,0.043,0.478735042,6.3,4.66,7.836172535,8.4568,-2.157,8.727549212,0,0,0,7.98,-2.2,8.277704996
02/12/2020 08:00,7.4421,3.6397,8.284459457,0.3221,0.0497,0.325911798,7.12,3.59,7.973863555,9.0921,-1.0003,9.146960287,0,0,0,8.77,-1.05,8.832632677
02/12/2020 08:30,7.9312,1.6926,8.109798284,0.3012,0.0726,0.30982608,7.63,1.62,7.800083333,9.3912,1.3526,9.48810646,0,0,0,9.09,1.28,9.179678644
02/12/2020 09:00,8.1017,1.6888,8.275843663,0.4717,0.0688,0.476691022,7.63,1.62,7.800083333,9.5217,1.2888,9.608526231,0,0,0,9.05,1.22,9.131861804
02/12/2020 09:30,7.9306,1.5513,8.0809002,1.2006,0.0313,1.201007931,6.73,1.52,6.899514476,9.2506,1.2513,9.334846118,0,0,0,8.05,1.22,8.141922377
02/12/2020 10:00,7.4362,1.213,7.534483356,2.1562,-0.087,2.157954457,5.28,1.3,5.43768333,8.5762,0.913,8.624660888,0,0,0,6.42,1,6.497414871
02/12/2020 10:30,6.9841,1.0381,7.060828876,3.2241,-0.1219,3.226403636,3.76,1.16,3.934869756,7.8641,0.3481,7.871800456,0,0,0,4.64,0.47,4.663743132
02/12/2020 11:00,5.4636,-0.1979,5.467182946,4.4836,-0.1979,4.487965393,0.98,0,0.98,5.9836,-0.7379,6.028927381,0,0,0,1.5,-0.54,1.594239631
02/12/2020 11:30,4.7479,-0.8657,4.82617767,5.8879,-0.3257,5.896901466,-1.14,-0.54,1.261427762,4.8579,-0.8657,4.934432987,0,0,0,-1.03,-0.54,1.162970335
02/12/2020 12:00,4.7232,-0.9394,4.815712886,6.1232,-0.3994,6.136212073,-1.4,-0.54,1.500533239,4.9232,-0.9794,5.019673555,0,0,0,-1.2,-0.58,1.332816567
02/12/2020 12:30,4.9745,-0.9293,5.060558145,6.1245,-0.3893,6.136860332,-1.15,-0.54,1.270472353,5.3045,-0.9693,5.392333701,0,0,0,-0.82,-0.58,1.004390362
02/12/2020 13:00,5.3567,-0.9609,5.4422021,6.3367,-0.4209,6.350663249,-0.98,-0.54,1.118928058,5.6767,-1.0009,5.764262633,0,0,0,-0.66,-0.58,0.878635305
02/12/2020 13:30,7.1997,0.33,7.207258847,3.4297,-0.21,3.436123119,3.77,0.54,3.808477386,7.9497,-0.75,7.985000319,0,0,0,4.52,-0.54,4.552142353
02/12/2020 14:00,7.4399,-0.1598,7.441615957,3.0999,-0.1598,3.104016116,4.34,0,4.34,8.2899,-0.1598,8.291440047,0,0,0,5.19,0,5.19
02/12/2020 14:30,8.3971,-0.0912,8.397595242,2.3771,-0.0912,2.37884885,6.02,0,6.02,9.4371,-0.6312,9.458185336,0,0,0,7.06,-0.54,7.080621442
02/12/2020 15:00,7.9329,0.5245,7.95022029,1.4729,-0.0155,1.472981555,6.46,0.54,6.48253037,9.1329,-0.0155,9.132913153,0,0,0,7.66,0,7.66
02/12/2020 15:30,8.2499,0.5765,8.270018274,0.8099,0.0365,0.810722061,7.44,0.54,7.459571033,9.6199,0.0365,9.619969244,0,0,0,8.81,0,8.81
02/12/2020 16:00,8.9104,0.5938,8.930163862,0.6004,0.0538,0.602805607,8.31,0.54,8.327526644,10.3704,0.0538,10.37053955,0,0,0,9.77,0,9.77
02/12/2020 16:30,9.5907,0.6191,9.610661335,0.5807,0.0791,0.586062539,9.01,0.54,9.026167515,11.1507,0.0791,11.15098055,0,0,0,10.57,0,10.57
02/12/2020 17:00,10.1193,1.4504,10.22271454,0.5293,0.0404,0.530839571,9.59,1.41,9.693100639,11.7893,1.0704,11.83779332,0,0,0,11.26,1.03,11.3070111
02/12/2020 17:30,10.4253,1.4487,10.52547442,0.5253,0.0387,0.526723628,9.9,1.41,9.999905,12.1253,1.0687,12.17230544,0,0,0,11.6,1.03,11.64563867
02/12/2020 18:00,10.2441,1.4472,10.34581909,0.6641,0.0372,0.665141075,9.58,1.41,9.683207113,11.9241,1.0672,11.97176164,0,0,0,11.26,1.03,11.3070111
02/12/2020 18:30,9.9476,1.4939,10.05914922,0.7876,0.0239,0.787962544,9.16,1.47,9.277203242,11.5676,1.1239,11.62207043,0,0,0,10.78,1.1,10.83597711
02/12/2020 19:00,9.7078,1.6133,9.840940897,0.5478,0.0433,0.549508626,9.16,1.57,9.293573048,11.3278,1.2433,11.39582589,0,0,0,10.78,1.2,10.84658472
02/12/2020 19:30,9.2891,1.5865,9.423606585,0.7391,0.0165,0.739284154,8.55,1.57,8.692951167,10.8291,1.2565,10.90175211,0,0,0,10.09,1.24,10.16590871
02/12/2020 20:00,8.8806,1.7157,9.044815247,0.7306,0.0157,0.730768671,8.15,1.7,8.325412903,10.3606,1.3857,10.45285592,0,0,0,9.63,1.37,9.726962527
02/12/2020 20:30,8.4664,1.8243,8.660715874,0.6464,0.0143,0.646558157,7.82,1.81,8.026736572,9.9064,1.5343,10.02451183,0,0,0,9.26,1.52,9.383922421
02/12/2020 21:00,7.9719,1.9067,8.19674902,0.7219,0.0167,0.722093138,7.25,1.89,7.492302717,9.3719,1.6367,9.513742508,0,0,0,8.65,1.62,8.800392037
02/12/2020 21:30,7.5375,1.6463,7.715193448,0.7475,0.0063,0.747526548,6.79,1.64,6.985248743,8.8475,1.4163,8.960142964,0,0,0,8.1,1.41,8.221806371
02/12/2020 22:00,7.0542,1.2407,7.162476815,0.8342,0.0107,0.83426862,6.22,1.23,6.340449511,8.2742,1.0407,8.339390993,0,0,0,7.44,1.03,7.510958661
02/12/2020 22:30,6.2824,2.0621,6.612171063,1.0124,0.0021,1.012402178,5.27,2.06,5.658312469,7.4124,1.8921,7.650079488,0,0,0,6.4,1.89,6.673237595
02/12/2020 23:00,5.8623,1.2891,6.00236121,0.9323,-0.0009,0.932300434,4.93,1.29,5.095978807,6.9523,1.1191,7.041793813,0,0,0,6.02,1.12,6.123299764
02/12/2020 23:30,5.2231,3.6911,6.39570112,0.8131,-0.0089,0.813148707,4.41,3.7,5.756570159,6.4431,-0.9389,6.511149731,0,0,0,5.63,-0.93,5.70629477
03/12/2020 00:00,4.933,1.2099,5.079207321,0.983,-0.0001,0.983000005,3.95,1.21,4.131174167,5.863,1.0899,5.963442882,0,0,0,4.88,1.09,5.000249994
03/12/2020 00:30,5.053,1.449,5.256653879,0.923,0.009,0.923043878,4.13,1.44,4.373842704,6.013,1.319,6.155967024,0,0,0,5.09,1.31,5.255872906
03/12/2020 01:00,5.3333,2.2138,5.774512908,0.9633,0.0138,0.963398843,4.37,2.2,4.89253513,6.3633,2.0638,6.68960816,0,0,0,5.4,2.05,5.776028047
03/12/2020 01:30,5.4429,2.209,5.874082176,0.8629,0.009,0.862946933,4.58,2.2,5.080984157,6.4929,2.059,6.811551322,0,0,0,5.63,2.05,5.991610802
03/12/2020 02:00,5.3524,2.2281,5.797638775,0.6624,0.0281,0.662995754,4.69,2.2,5.180357131,6.4224,2.0781,6.750238616,0,0,0,5.76,2.05,6.113926725
03/12/2020 02:30,5.2022,2.3064,5.690550571,0.5122,0.0264,0.512879908,4.69,2.28,5.214834609,6.2722,2.1564,6.632537508,0,0,0,5.76,2.13,6.141213235
03/12/2020 03:00,5.0381,2.3083,5.541723604,0.5781,0.0283,0.578792277,4.46,2.28,5.008991915,6.0781,2.1583,6.449927015,0,0,0,5.5,2.13,5.898042048
03/12/2020 03:30,4.7691,2.3192,5.303112619,0.6491,0.0392,0.650282592,4.12,2.28,4.708800272,5.7591,2.1692,6.154076815,0,0,0,5.11,2.13,5.5361539
03/12/2020 04:00,4.6679,2.2238,5.170548989,0.5479,0.0338,0.548941572,4.12,2.19,4.66588684,5.6579,2.0938,6.032895727,0,0,0,5.11,2.06,5.509600711
03/12/2020 04:30,4.7114,1.3796,4.909234779,0.5914,0.0396,0.59272432,4.12,1.34,4.332435804,5.7014,1.2496,5.836733857,0,0,0,5.11,1.21,5.2513046
03/12/2020 05:00,4.562,1.2658,4.734352505,0.862,0.0258,0.862386016,3.7,1.24,3.902255758,5.492,1.1358,5.608217688,0,0,0,4.63,1.11,4.761197328
03/12/2020 05:30,4.601,2.0811,5.049770115,0.801,0.0311,0.801603524,3.8,2.05,4.317696145,5.561,1.9311,5.886753622,0,0,0,4.76,1.9,5.125192679
03/12/2020 06:00,5.042,1.5225,5.266855822,0.672,0.0325,0.672785441,4.37,1.49,4.61703368,6.082,1.3425,6.228405113,0,0,0,5.41,1.31,5.5663453
03/12/2020 06:30,5.7103,1.1481,5.824573778,0.6403,0.0381,0.641432537,5.07,1.11,5.190086704,6.8303,0.9381,6.894420186,0,0,0,6.19,0.9,6.255085931
03/12/2020 07:00,6.3906,1.1027,6.485037829,0.5506,0.0327,0.551570168,5.84,1.07,5.937213151,7.5906,0.8427,7.637234555,0,0,0,7.04,0.81,7.086444807
03/12/2020 07:30,7.0207,3.3254,7.768430578,0.3307,0.0554,0.335308291,6.69,3.27,7.44640853,8.5607,-0.4346,8.571724544,0,0,0,8.23,-0.49,8.244573973
03/12/2020 08:00,7.4289,4.5442,8.708519326,0.2789,0.0642,0.286193728,7.15,4.48,8.437588518,9.2489,-2.3558,9.544210017,0,0,0,8.97,-2.42,9.290710414
03/12/2020 08:30,8.0793,1.7792,8.272885901,0.2993,0.0692,0.307195589,7.78,1.71,7.965707753,9.6093,0.9392,9.655088976,0,0,0,9.31,0.87,9.35056148
03/12/2020 09:00,8.369,1.5386,8.509256781,0.299,0.0986,0.31483799,8.07,1.44,8.197469122,9.909,1.1686,9.977670417,0,0,0,9.61,1.07,9.669384675
03/12/2020 09:30,8.7128,1.502,8.841317087,0.2528,0.112,0.276499259,8.46,1.39,8.573429885,10.2628,1.112,10.3228682,0,0,0,10.01,1,10.05982604
03/12/2020 10:00,8.8505,1.5147,8.979179603,0.2705,0.1247,0.297859598,8.58,1.39,8.691864012,10.4205,1.1747,10.48650277,0,0,0,10.15,1.05,10.20416582
03/12/2020 10:30,8.786,1.4997,8.913074447,0.316,0.1097,0.334499761,8.47,1.39,8.583297735,10.366,1.0997,10.42416884,0,0,0,10.05,0.99,10.09864347
03/12/2020 11:00,9.1202,1.3661,9.221945416,0.4302,0.0961,0.440802961,8.69,1.27,8.782311769,10.6902,0.9861,10.73558425,0,0,0,10.26,0.89,10.29852902
03/12/2020 11:30,8.5221,1.407,8.637467071,0.6721,0.087,0.677707466,7.85,1.32,7.960207284,10.0321,1.027,10.0845307,0,0,0,9.36,0.94,9.407082438
03/12/2020 12:00,7.1921,1.3492,7.317557178,1.3821,0.0292,1.382408424,5.81,1.32,5.958061765,8.5221,0.9692,8.577035446,0,0,0,7.14,0.94,7.201610931
03/12/2020 12:30,8.4347,1.1789,8.516687695,1.7347,-0.0311,1.734978761,6.7,1.21,6.808384537,9.7047,0.8389,9.740890888,0,0,0,7.97,0.87,8.0173437
03/12/2020 13:00,8.1693,1.2976,8.271712534,1.7993,0.0076,1.799316051,6.37,1.29,6.499307655,9.4393,0.9676,9.488763579,0,0,0,7.64,0.96,7.700077922
03/12/2020 13:30,8.4418,1.3645,8.551365241,1.5418,0.0245,1.541994647,6.9,1.34,7.028911722,9.7618,1.0545,9.818589995,0,0,0,8.22,1.03,8.284280295
03/12/2020 14:00,7.0252,1.3863,7.16067474,2.1452,0.0063,2.145209251,4.88,1.38,5.071370623,8.1652,1.0863,8.237143845,0,0,0,6.02,1.08,6.116109875
03/12/2020 14:30,8.1797,1.3729,8.294115173,1.5197,-0.0071,1.519716585,6.66,1.38,6.801470429,9.4997,1.0729,9.5600949,0,0,0,7.98,1.08,8.052751083
03/12/2020 15:00,8.5448,1.4375,8.664872376,0.6948,0.0575,0.697175222,7.85,1.38,7.970376403,10.0348,1.1375,10.09906517,0,0,0,9.34,1.08,9.402233777
03/12/2020 15:30,8.8704,1.4633,8.990286038,0.6104,0.0833,0.616057668,8.26,1.38,8.374485059,10.3904,1.1133,10.44987316,0,0,0,9.78,1.03,9.834088672
03/12/2020 16:00,9.2588,1.4509,9.371792158,0.6088,0.0709,0.612914554,8.65,1.38,8.759389248,10.8188,1.0509,10.86972052,0,0,0,10.21,0.98,10.25692449
03/12/2020 16:30,9.9874,1.4628,10.09395575,0.4374,0.0828,0.445168058,9.55,1.38,9.649191676,11.6674,1.0628,11.71570598,0,0,0,11.23,0.98,11.27267936
03/12/2020 17:00,10.5819,1.2386,10.6541418,0.6719,0.0286,0.672508416,9.91,1.21,9.983596546,12.2719,0.8486,12.30120529,0,0,0,11.6,0.82,11.62894664
03/12/2020 17:30,10.7642,1.0692,10.81717108,1.1842,-0.0008,1.18420027,9.58,1.07,9.639569492,12.3742,0.6892,12.39337816,0,0,0,11.19,0.69,11.21125328
03/12/2020 18:00,10.9878,1.2241,11.0557754,0.5478,0.0341,0.548860319,10.44,1.19,10.50760201,12.7078,0.8341,12.73514443,0,0,0,12.16,0.8,12.18628738
03/12/2020 18:30,10.7254,1.2103,10.7934717,0.4954,0.0203,0.495815742,10.23,1.19,10.29898053,12.4254,0.8703,12.45584149,0,0,0,11.93,0.85,11.96024247
03/12/2020 19:00,10.3028,1.4779,10.40826,0.4128,0.0279,0.413741767,9.89,1.45,9.995729088,11.9728,1.1079,12.02395036,0,0,0,11.56,1.08,11.61034022
03/12/2020 19:30,9.9351,1.5813,10.06015515,0.5751,0.0013,0.575101469,9.36,1.58,9.492418027,11.5451,1.2113,11.60847026,0,0,0,10.97,1.21,11.03653025
03/12/2020 20:00,9.2152,1.5505,9.344729065,0.9752,-0.0295,0.975646088,8.24,1.58,8.390113229,10.7052,1.1805,10.77009226,0,0,0,9.73,1.21,9.804947731
03/12/2020 20:30,8.686,1.599,8.831953181,1.276,-0.051,1.277018794,7.41,1.65,7.591482069,10.096,1.259,10.17419761,0,0,0,8.82,1.31,8.916753894
03/12/2020 21:00,8.4585,1.6866,8.625012569,1.0485,-0.0534,1.049858948,7.41,1.74,7.611550433,9.8285,1.3466,9.920319743,0,0,0,8.78,1.4,8.890916713
03/12/2020 21:30,7.7228,1.679,7.903206997,1.4228,-0.061,1.424107032,6.3,1.74,6.535870256,9.0128,1.339,9.111722386,0,0,0,7.59,1.4,7.718037315
03/12/2020 22:00,7.3405,0.9938,7.407467765,1.4305,-0.0562,1.431603538,5.91,1.05,6.002549458,8.5405,0.7638,8.574586328,0,0,0,7.11,0.82,7.157129313
03/12/2020 22:30,6.9246,0.8646,6.978367884,1.2946,-0.0554,1.295784828,5.63,0.92,5.704673523,8.1046,0.6346,8.129407009,0,0,0,6.81,0.69,6.84486669
03/12/2020 23:00,6.1453,1.5967,6.349343508,1.3653,-0.0733,1.367266243,4.78,1.67,5.063328944,7.2853,0.0467,7.285449676,0,0,0,5.92,0.12,5.921216091
03/12/2020 23:30,5.6066,4.7451,7.345062122,1.0166,-0.0349,1.017198884,4.59,4.78,6.626952542,6.9366,-2.1049,7.248932581,0,0,0,5.92,-2.07,6.271467133
04/12/2020 00:00,5.1434,4.581,6.887679185,1.5634,-0.089,1.565931212,3.58,4.67,5.884326639,6.3534,-2.249,6.739710124,0,0,0,4.79,-2.16,5.254493315
04/12/2020 00:30,5.1168,4.4725,6.795947211,1.8068,-0.0975,1.809428775,3.31,4.57,5.642783001,6.3068,-2.3175,6.719116943,0,0,0,4.5,-2.22,5.017808286
04/12/2020 01:00,5.5589,4.4805,7.139765364,1.7789,-0.0895,1.781150039,3.78,4.57,5.930708221,6.8189,-2.3095,7.199387992,0,0,0,5.04,-2.22,5.507267925
04/12/2020 01:30,5.5606,4.4825,7.142344056,1.7806,-0.0875,1.782748611,3.78,4.57,5.930708221,6.8206,-2.3075,7.200356978,0,0,0,5.04,-2.22,5.507267925
04/12/2020 02:00,5.4287,4.645,7.144704941,1.6987,-0.075,1.700354872,3.73,4.72,6.015920545,6.7387,-2.295,7.118785198,0,0,0,5.04,-2.22,5.507267925
04/12/2020 02:30,5.2852,4.5615,6.981448366,1.5552,-0.0785,1.557179916,3.73,4.64,5.953360396,6.5952,-2.3985,7.017796327,0,0,0,5.04,-2.32,5.548333083
04/12/2020 03:00,5.4581,3.8224,6.663452361,1.2281,-0.0576,1.229450027,4.23,3.88,5.739973868,6.8081,-3.1476,7.500507408,0,0,0,5.58,-3.09,6.378440248
04/12/2020 03:30,5.3924,3.7137,6.547483902,1.3024,-0.0663,1.304086443,4.09,3.78,5.569245909,6.6824,-3.3063,7.45560792,0,0,0,5.38,-3.24,6.280286618
04/12/2020 04:00,5.0598,3.0929,5.930228195,1.5898,-0.0871,1.592184176,3.47,3.18,4.706729225,6.1998,-2.5471,6.702629219,0,0,0,4.61,-2.46,5.22529425
04/12/2020 04:30,4.8738,0.9883,4.972993397,1.6538,-0.0917,1.656340342,3.22,1.08,3.396292096,5.7538,0.8383,5.814547388,0,0,0,4.1,0.93,4.204152709
04/12/2020 05:00,4.7051,0.8569,4.782493452,1.8451,-0.1131,1.848563123,2.86,0.97,3.020016556,5.5251,0.7069,5.570138025,0,0,0,3.68,0.82,3.770251981
04/12/2020 05:30,4.8627,0.8593,4.938040885,1.8527,-0.1107,1.856004251,3.01,0.97,3.16243577,5.6727,0.7093,5.716872552,0,0,0,3.82,0.82,3.907019324
04/12/2020 06:00,5.0203,1.3389,5.195773792,1.8503,-0.1011,1.853059983,3.17,1.44,3.481738072,5.8403,1.1989,5.96208565,0,0,0,3.99,1.3,4.196438967
04/12/2020 06:30,5.503,1.6506,5.745214475,1.753,-0.0994,1.755815867,3.75,1.75,4.138236339,6.403,1.4906,6.574214581,0,0,0,4.65,1.59,4.914325997
04/12/2020 07:00,6.1138,1.6596,6.335047166,1.6938,-0.0904,1.696210659,4.42,1.75,4.753830035,7.0838,1.4196,7.224644393,0,0,0,5.39,1.51,5.597517307
04/12/2020 07:30,6.9109,2.5256,7.357934097,1.6709,-0.0844,1.673030236,5.24,2.61,5.854032798,8.1009,-0.1644,8.102567998,0,0,0,6.43,-0.08,6.430497648
04/12/2020 08:00,7.3377,4.1395,8.42480276,1.6777,-0.0805,1.67963018,5.66,4.22,7.060028329,8.7977,-2.7205,9.208726597,0,0,0,7.12,-2.64,7.593681584
04/12/2020 08:30,7.0999,4.3209,8.311363114,1.3799,-0.0291,1.380206803,5.72,4.35,7.18616031,8.6599,-2.5491,9.027279702,0,0,0,7.28,-2.52,7.703817236
04/12/2020 09:00,6.8138,4.3105,8.062771279,1.6838,-0.0395,1.684263248,5.13,4.35,6.726024086,8.3238,-2.5595,8.708426189,0,0,0,6.64,-2.52,7.102112362
04/12/2020 09:30,6.6036,4.1965,7.824202529,2.1736,-0.0835,2.175203257,4.43,4.28,6.159813309,8.0236,-2.6935,8.463633925,0,0,0,5.85,-2.61,6.405825474
04/12/2020 10:00,6.1479,4.1562,7.42096172,2.7079,-0.1238,2.710728472,3.44,4.28,5.491083682,7.4379,-2.6838,7.907283911,0,0,0,4.73,-2.56,5.378336174
04/12/2020 10:30,5.8855,4.0863,7.164981364,4.3655,-0.1937,4.369795183,1.52,4.28,4.541893878,6.4655,-2.6937,7.004192312,0,0,0,2.1,-2.5,3.264965543
04/12/2020 11:00,4.1853,3.8042,5.655853051,5.4853,-0.2858,5.492740457,-1.3,4.09,4.291631391,4.8453,-2.9658,5.680924373,0,0,0,-0.64,-2.68,2.755358416
04/12/2020 11:30,4.3325,3.7112,5.704696459,6.2325,-0.3788,6.244000776,-1.9,4.09,4.509778265,4.7625,-3.0988,5.681898247,0,0,0,-1.47,-2.72,3.091811767
04/12/2020 12:00,5.0088,3.4993,6.11008821,6.2188,-0.4407,6.234395715,-1.21,3.94,4.121613762,5.5088,-3.2807,6.411697898,0,0,0,-0.71,-2.84,2.927404994
04/12/2020 12:30,6.018,3.6538,7.040353574,5.968,-0.3962,5.981136885,0.05,4.05,4.05030863,6.728,-3.1362,7.423054253,0,0,0,0.76,-2.74,2.84344861
04/12/2020 13:00,4.1885,3.7973,5.653584663,5.5585,-0.3827,5.571658778,-1.37,4.18,4.398783923,4.7985,-3.0227,5.671183081,0,0,0,-0.76,-2.64,2.747216773
04/12/2020 13:30,5.7596,3.9754,6.998342469,4.4196,-0.2946,4.429407784,1.34,4.27,4.475321218,6.4496,-2.8746,7.061208489,0,0,0,2.03,-2.58,3.282879833
04/12/2020 14:00,5.6766,4.2743,7.105872786,3.2266,-0.1757,3.231380208,2.45,4.45,5.079862203,6.7466,-2.5857,7.225126715,0,0,0,3.52,-2.41,4.265969995
04/12/2020 14:30,6.7468,4.3593,8.032608962,2.1768,-0.0907,2.178688764,4.57,4.45,6.378667572,8.1468,-2.5007,8.521962845,0,0,0,5.97,-2.41,6.438089779
04/12/2020 15:00,6.9507,4.4596,8.258345031,1.6407,-0.0404,1.641197322,5.31,4.5,6.960323268,8.4707,-2.4504,8.818005367,0,0,0,6.83,-2.41,7.242720483
04/12/2020 15:30,7.261,4.4664,8.524719934,1.671,-0.0336,1.671337776,5.59,4.5,7.176217667,8.811,-2.4436,9.143571619,0,0,0,7.14,-2.41,7.535761408
04/12/2020 16:00,7.2815,4.4599,8.538790913,1.6915,-0.0401,1.691975254,5.59,4.5,7.176217667,8.8315,-2.4501,9.165063135,0,0,0,7.14,-2.41,7.535761408
04/12/2020 16:30,8.9625,3.94,9.790301642,1.5925,-0.01,1.592531397,7.37,3.95,8.361782107,10.6225,-2.42,10.8946733,0,0,0,9.03,-2.41,9.346068692
04/12/2020 17:00,11.4561,1.1479,11.5134661,1.2461,-0.0321,1.246513385,10.21,1.18,10.27796186,12.9661,0.9879,13.00368008,0,0,0,11.72,1.02,11.76430193
04/12/2020 17:30,11.7779,1.3168,11.85128224,1.1379,-0.0132,1.13797656,10.64,1.33,10.72280281,13.3279,0.9668,13.36291962,0,0,0,12.19,0.98,12.2293295
04/12/2020 18:00,11.7358,1.4007,11.81909312,1.0158,-0.0293,1.016222481,10.72,1.43,10.81495724,13.2958,1.0307,13.33569046,0,0,0,12.28,1.06,12.32566428
04/12/2020 18:30,11.4151,1.3946,11.49997466,1.1451,-0.0354,1.145647053,10.27,1.43,10.36907903,12.9551,1.1046,13.00210587,0,0,0,11.81,1.14,11.86489359
04/12/2020 19:00,11.1682,1.3734,11.25232948,1.1782,-0.0566,1.179558731,9.99,1.43,10.09182838,12.6682,1.0434,12.71109652,0,0,0,11.49,1.1,11.54253438
04/12/2020 19:30,10.6488,1.2499,10.72190242,1.6988,-0.0801,1.700687346,8.95,1.33,9.048281605,12.0088,0.9299,12.04474954,0,0,0,10.31,1.01,10.35935326
04/12/2020 20:00,10.22,0.681,10.24266376,1.6,-0.069,1.601487121,8.62,0.75,8.652566093,11.53,1.091,11.58150167,0,0,0,9.93,1.16,9.997524694
04/12/2020 20:30,9.9181,0.6382,9.938611918,1.3481,-0.0518,1.349094826,8.57,0.69,8.597732259,11.2781,0.4882,11.28866152,0,0,0,9.93,0.54,9.94467194
04/12/2020 21:00,9.5392,0.8674,9.578555183,0.9692,-0.0326,0.969748112,8.57,0.9,8.617128292,10.8392,0.6174,10.85676929,0,0,0,9.87,0.65,9.891380086
04/12/2020 21:30,8.8207,0.9303,8.869622685,1.0807,-0.0497,1.081842216,7.74,0.98,7.801794665,10.1007,0.7003,10.12494744,0,0,0,9.02,0.75,9.051127002
04/12/2020 22:00,8.211,1.04,8.276600812,1.101,-0.04,1.101726373,7.11,1.08,7.19155755,9.411,0.83,9.447529889,0,0,0,8.31,0.87,8.355417404
04/12/2020 22:30,7.7222,1.204,7.815496711,0.9822,-0.036,0.982859522,6.74,1.24,6.85311608,8.8822,0.984,8.936539198,0,0,0,7.9,1.02,7.965575936
04/12/2020 23:00,7.2198,1.1876,7.316823477,1.0098,-0.0524,1.011158642,6.21,1.24,6.332590307,8.3098,1.0276,8.37309607,0,0,0,7.3,1.08,7.379457975
04/12/2020 23:30,6.4427,1.1666,6.547468125,1.4327,-0.0734,1.43457898,5.01,1.24,5.161172347,7.4027,1.0066,7.470823974,0,0,0,5.97,1.08,6.06690201
05/12/2020 00:00,5.9365,1.1521,6.047261087,1.6865,-0.0879,1.688789111,4.25,1.24,4.427200018,6.8265,0.9921,6.898214599,0,0,0,5.14,1.08,5.252237618
05/12/2020 00:30,5.9212,1.0905,6.020780655,1.7312,-0.0995,1.734057003,4.19,1.19,4.355708898,6.8112,0.9805,6.881411606,0,0,0,5.08,1.08,5.193534442
05/12/2020 01:00,6.4031,1.0861,6.494559479,1.8031,-0.1039,1.806091033,4.6,1.19,4.751431363,7.3431,0.9161,7.400024109,0,0,0,5.54,1.02,5.633116367
05/12/2020 01:30,6.5072,1.1602,6.609819656,1.6072,-0.0798,1.609179878,4.9,1.24,5.054463374,7.4872,0.9402,7.546001582,0,0,0,5.88,1.02,5.96781367
05/12/2020 02:00,6.2414,1.3896,6.394220994,1.6114,-0.0804,1.613404512,4.63,1.47,4.857756684,7.2014,1.2496,7.30901239,0,0,0,5.59,1.33,5.746042116
05/12/2020 02:30,5.7936,2.1276,6.171910784,1.7936,-0.0924,1.795978485,4,2.22,4.574756824,6.6936,1.9876,6.982466235,0,0,0,4.9,2.08,5.32319453
05/12/2020 03:00,5.604,2.12,5.991595447,1.874,-0.1,1.876666193,3.73,2.22,4.340656632,6.474,1.98,6.770012999,0,0,0,4.6,2.08,5.048405689
05/12/2020 03:30,5.5095,1.5917,5.734814656,1.7795,-0.1083,1.782792512,3.73,1.7,4.099134055,6.3795,1.4617,6.544813759,0,0,0,4.6,1.57,4.860545237
05/12/2020 04:00,5.3373,1.1513,5.460060712,1.7973,-0.1087,1.800584066,3.54,1.26,3.757552395,6.1673,1.0213,6.251291305,0,0,0,4.37,1.13,4.513734596
05/12/2020 04:30,4.9665,3.3596,5.996084924,1.8065,-0.1204,1.810507777,3.16,3.48,4.700638255,5.9265,-0.4504,5.943590027,0,0,0,4.12,-0.33,4.13319489
05/12/2020 05:00,4.785,5.2319,7.090063653,1.625,-0.1181,1.62928592,3.16,5.35,6.213541663,5.885,-1.6581,6.114124681,0,0,0,4.26,-1.54,4.529812358
05/12/2020 05:30,4.9847,5.2405,7.232570383,1.5247,-0.1095,1.528626946,3.46,5.35,6.371349935,6.1147,-1.6895,6.343813233,0,0,0,4.59,-1.58,4.854327966
05/12/2020 06:00,5.2169,5.1582,7.336420984,1.3969,-0.1018,1.400604459,3.82,5.26,6.500769185,6.3969,-1.6818,6.614286118,0,0,0,5,-1.58,5.243700983
05/12/2020 06:30,5.5264,5.0545,7.489263462,1.5164,-0.0955,1.519404229,4.01,5.15,6.527066723,6.7464,-1.7355,6.966051479,0,0,0,5.23,-1.64,5.481103903
05/12/2020 07:00,5.7729,4.9987,7.636319539,1.6629,-0.0913,1.665404485,4.11,5.09,6.542186179,7.0129,-1.8613,7.255701489,0,0,0,5.35,-1.77,5.635192987
05/12/2020 07:30,6.1297,5.0217,7.924057861,1.6397,-0.0683,1.641121866,4.49,5.09,6.787355892,7.4297,-1.8383,7.653743462,0,0,0,5.79,-1.77,6.054502457
05/12/2020 08:00,6.4401,4.8865,8.084106027,1.6301,-0.0835,1.632237195,4.81,4.97,6.916429715,7.7801,-1.9335,8.016756093,0,0,0,6.15,-1.85,6.422227028
05/12/2020 08:30,7.2007,4.9306,8.727021075,1.3307,-0.0394,1.331283159,5.87,4.97,7.691410794,8.6907,-1.8894,8.893711197,0,0,0,7.36,-1.85,7.588945908
05/12/2020 09:00,7.8358,5.2455,9.429476756,1.1458,-0.0245,1.146061905,6.69,5.27,8.516395951,9.4258,-1.4845,9.541983331,0,0,0,8.28,-1.46,8.407734534
05/12/2020 09:30,8.3419,1.7248,8.518346709,1.6919,-0.0252,1.69208766,6.65,1.75,6.876408947,9.5419,1.3948,9.64330455,0,0,0,7.85,1.42,7.977399326
05/12/2020 10:00,7.9247,1.59,8.082633858,2.4147,-0.07,2.415714406,5.51,1.66,5.754624228,8.9847,1.3,9.078261623,0,0,0,6.57,1.37,6.711318797
05/12/2020 10:30,6.8587,1.1722,6.958147636,3.8887,-0.2378,3.895964134,2.97,1.41,3.287704366,7.6487,0.9122,7.702903383,0,0,0,3.76,1.15,3.931933367
05/12/2020 11:00,6.5034,1.2609,6.624506047,4.4634,-0.2691,4.47150471,2.04,1.53,2.55,7.1134,1.0209,7.186285297,0,0,0,2.65,1.29,2.947303853
05/12/2020 11:30,5.3131,0.7066,5.359880145,6.5831,-0.3634,6.593122566,-1.27,1.07,1.660662518,5.4231,0.5066,5.446710674,0,0,0,-1.16,0.87,1.45
05/12/2020 12:00,4.635,0.7084,4.688822407,6.075,-0.4016,6.088259814,-1.44,1.11,1.818158409,4.845,0.5184,4.872654673,0,0,0,-1.23,0.92,1.536001302
05/12/2020 12:30,6.732,0.8188,6.781611714,5.422,-0.2912,5.429814126,1.31,1.11,1.717032324,7.332,0.6288,7.358913876,0,0,0,1.91,0.92,2.120023585
05/12/2020 13:00,6.1461,1.5109,6.32908872,3.9961,-0.1591,3.999265935,2.15,1.67,2.722388657,6.7861,1.2809,6.905929193,0,0,0,2.79,1.44,3.139697438
05/12/2020 13:30,7.4994,1.4913,7.64623934,3.2094,-0.1287,3.21197946,4.29,1.62,4.585684246,8.3894,1.2413,8.480734523,0,0,0,5.18,1.37,5.358106009
05/12/2020 14:00,6.9158,1.582,7.0944354,2.9558,-0.118,2.958154431,3.96,1.7,4.309477927,7.8058,1.312,7.915292644,0,0,0,4.85,1.43,5.05642166
05/12/2020 14:30,7.9945,1.6334,8.159658437,2.5745,-0.0666,2.575361297,5.42,1.7,5.680352102,8.9945,1.3634,9.097246276,0,0,0,6.42,1.43,6.577332286
05/12/2020 15:00,8.1622,1.6028,8.31808131,2.7422,-0.0972,2.743922134,5.42,1.7,5.680352102,9.1622,1.3328,9.258631901,0,0,0,6.42,1.43,6.577332286
05/12/2020 15:30,7.8867,1.8154,8.092942237,2.0067,-0.0446,2.007195568,5.88,1.86,6.167171151,9.0067,1.5654,9.141724238,0,0,0,7,1.61,7.182764092
05/12/2020 16:00,8.9659,1.9819,9.182335782,0.7859,0.0219,0.786205075,8.18,1.96,8.411539693,10.3459,1.6819,10.48171906,0,0,0,9.56,1.66,9.703051067
05/12/2020 16:30,9.8349,1.9656,10.02939885,0.5249,0.0656,0.528983336,9.31,1.9,9.50189981,11.3549,1.6256,11.47067258,0,0,0,10.83,1.56,10.94177773
05/12/2020 17:00,10.9172,1.7195,11.05178429,0.8372,0.0595,0.839311676,10.08,1.66,10.21577212,12.5072,1.3595,12.58087008,0,0,0,11.67,1.3,11.74218463
05/12/2020 17:30,11.5456,1.5358,11.64729844,0.6556,0.0458,0.657197839,10.89,1.49,10.99146032,13.1756,1.1858,13.2288532,0,0,0,12.52,1.14,12.57179383
05/12/2020 18:00,11.8941,3.8662,12.5066829,0.5241,0.0462,0.52613235,11.37,3.82,11.99455293,14.0541,-2.7138,14.31371501,0,0,0,13.53,-2.76,13.8086386
05/12/2020 18:30,11.6563,4.3159,12.42965496,0.4063,0.0559,0.410127419,11.25,4.26,12.02955111,13.8563,-2.9341,14.16354449,0,0,0,13.45,-2.99,13.77833807
05/12/2020 19:00,11.4745,4.3187,12.26031484,0.3645,0.0587,0.369196343,11.11,4.26,11.89872682,13.6745,-2.8913,13.97682246,0,0,0,13.31,-2.95,13.63299674
05/12/2020 19:30,10.956,4.4487,11.82475656,0.406,0.0487,0.408910369,10.55,4.4,11.43076988,13.116,-2.7913,13.40972825,0,0,0,12.71,-2.84,13.02342889
05/12/2020 20:00,10.3308,4.5596,11.29227084,0.4108,0.0496,0.413783518,9.92,4.51,10.89708677,12.4008,-2.6404,12.67878357,0,0,0,11.99,-2.69,12.28805111
05/12/2020 20:30,9.8262,4.6706,10.87973854,0.4262,0.0406,0.42812942,9.4,4.63,10.4784016,11.8262,-2.5394,12.09576615,0,0,0,11.4,-2.58,11.68830184
05/12/2020 21:00,9.4712,4.7611,10.600552,0.4512,0.0411,0.453068041,9.02,4.72,10.18031434,11.4012,-2.4589,11.66334217,0,0,0,10.95,-2.5,11.231763
05/12/2020 21:30,8.972,4.8344,10.19157531,0.402,0.0444,0.404444508,8.57,4.79,9.817789975,10.862,-2.3456,11.11237523,0,0,0,10.46,-2.39,10.72957129
05/12/2020 22:00,8.5079,4.9122,9.824157534,0.3579,0.0522,0.361686674,8.15,4.86,9.489051586,10.3179,-2.2078,10.55146631,0,0,0,9.96,-2.26,10.21318755
05/12/2020 22:30,7.9771,5.0371,9.434325669,0.2671,0.0571,0.273135168,7.71,4.98,9.178480266,9.7471,-2.0229,9.954801998,0,0,0,9.48,-2.08,9.705503593
05/12/2020 23:00,7.4153,5.1602,9.034065426,0.1753,0.0602,0.185348671,7.24,5.1,8.855935862,9.1053,-1.8898,9.29934579,0,0,0,8.93,-1.95,9.140426686
05/12/2020 23:30,6.8705,5.1676,8.596968071,0.1605,0.0676,0.174155132,6.71,5.1,8.428172993,8.5005,-1.8124,8.691564532,0,0,0,8.34,-1.88,8.549268975
06/12/2020 00:00,6.5116,5.1592,8.307724069,0.2316,0.0592,0.239046439,6.28,5.1,8.090018541,8.0916,-1.8208,8.293931709,0,0,0,7.86,-1.88,8.08170774
06/12/2020 00:30,6.5522,5.158,8.338842176,0.3222,0.058,0.327378741,6.23,5.1,8.051266981,8.1322,-1.822,8.333808304,0,0,0,7.81,-1.88,8.033087825
06/12/2020 01:00,7.0593,5.1588,8.743393731,0.3193,0.0588,0.324668954,6.74,5.1,8.452076668,8.7393,-1.8212,8.927045084,0,0,0,8.42,-1.88,8.627328671
06/12/2020 01:30,7.0739,5.1556,8.753300667,0.2739,0.0556,0.279486261,6.8,5.1,8.5,8.7439,-1.8244,8.93220144,0,0,0,8.47,-1.88,8.676133932
06/12/2020 02:00,6.9032,5.1537,8.614800864,0.3132,0.0537,0.317770247,6.59,5.1,8.332952658,8.5232,-1.8263,8.716668511,0,0,0,8.21,-1.88,8.422499629
06/12/2020 02:30,6.7287,5.2166,8.514007238,0.2187,0.0566,0.225905401,6.51,5.16,8.306966956,8.3587,-1.8234,8.555270495,0,0,0,8.14,-1.88,8.35428034
06/12/2020 03:00,6.5897,5.2736,8.440083119,0.1797,0.0636,0.190622795,6.41,5.21,8.260278446,8.2197,-1.8164,8.418003151,0,0,0,8.04,-1.88,8.256875923
06/12/2020 03:30,6.3429,5.2776,8.251390317,0.1729,0.0676,0.18564528,6.17,5.21,8.075456643,7.9429,-1.7124,8.125390709,0,0,0,7.77,-1.78,7.971279697
06/12/2020 04:00,6.1564,5.2724,8.105520509,0.1764,0.0624,0.187111518,5.98,5.21,7.931235717,7.7164,-1.7176,7.905250073,0,0,0,7.54,-1.78,7.747257579
06/12/2020 04:30,5.9838,5.2693,7.973166556,0.1838,0.0593,0.193129309,5.8,5.21,7.796415843,7.5138,-1.7707,7.719622331,0,0,0,7.33,-1.83,7.554985109
06/12/2020 05:00,5.9562,5.2779,7.958174844,0.1562,0.0679,0.170319846,5.8,5.21,7.796415843,7.4862,-1.6721,7.670665476,0,0,0,7.33,-1.74,7.533690994
06/12/2020 05:30,6.0843,5.2652,8.04618155,0.1643,0.0552,0.173324926,5.92,5.21,7.886095358,7.6243,-1.7848,7.830418988,0,0,0,7.46,-1.84,7.68356688
06/12/2020 06:00,6.1521,5.2494,8.087307016,0.1721,0.0394,0.176552457,5.98,5.21,7.931235717,7.7221,-1.9306,7.959776678,0,0,0,7.55,-1.97,7.802781555
06/12/2020 06:30,6.5105,5.1431,8.296872173,0.1605,0.0431,0.166186221,6.35,5.1,8.144476656,8.1105,-2.0369,8.362366403,0,0,0,7.95,-2.08,8.217596972
06/12/2020 07:00,6.8683,3.616,7.76202299,0.1583,0.036,0.162341892,6.71,3.58,7.605294209,8.3683,-1.274,8.464722139,0,0,0,8.21,-1.31,8.313855904
06/12/2020 07:30,7.1712,1.4348,7.313327593,0.1512,0.0648,0.164500699,7.02,1.37,7.152433152,8.4312,1.2348,8.521142205,0,0,0,8.28,1.17,8.362254481
06/12/2020 08:00,7.4269,1.4438,7.565936958,0.1469,0.0738,0.164396016,7.28,1.37,7.407786444,8.7269,1.2438,8.815090587,0,0,0,8.58,1.17,8.659405291
06/12/2020 08:30,7.8058,2.114,8.08699633,0.1958,0.104,0.221706202,7.61,2.01,7.870971986,9.1458,1.894,9.339855119,0,0,0,8.95,1.79,9.127244929
06/12/2020 09:00,8.0816,2.286,8.398693622,0.6516,0.086,0.657250759,7.43,2.2,7.748864433,9.4116,2.016,9.625095873,0,0,0,8.76,1.93,8.970089186
06/12/2020 09:30,8.106,2.0624,8.36425309,1.626,0.0324,1.626322772,6.48,2.03,6.790530171,9.296,1.8124,9.471030026,0,0,0,7.67,1.78,7.873836422
06/12/2020 10:00,7.8358,1.7153,8.021347501,2.6858,-0.0647,2.686579187,5.15,1.78,5.448935676,8.8658,1.4553,8.984448104,0,0,0,6.18,1.52,6.364181016
06/12/2020 10:30,7.2357,1.6129,7.413285432,3.4357,-0.1071,3.437368892,3.8,1.72,4.171138933,8.0957,1.4129,8.218068198,0,0,0,4.66,1.52,4.901632381
06/12/2020 11:00,6.7119,1.2614,6.829401992,4.3819,-0.2286,4.387858882,2.33,1.49,2.765682556,7.3819,1.0914,7.462144569,0,0,0,3,1.32,3.277560068
06/12/2020 11:30,6.3592,1.0991,6.453483203,5.0492,-0.2909,5.057572881,1.31,1.39,1.910026178,6.8792,0.9291,6.941658264,0,0,0,1.83,1.22,2.199386278
06/12/2020 12:00,6.1753,1.0694,6.267212016,5.5153,-0.3206,5.524610253,0.66,1.39,1.538733245,6.5853,0.8994,6.646434868,0,0,0,1.07,1.22,1.622744589
06/12/2020 12:30,6.1506,0.9786,6.22796422,5.6006,-0.3314,5.610396271,0.55,1.31,1.420774437,6.5606,0.7986,6.60902673,0,0,0,0.96,1.13,1.482733961
06/12/2020 13:00,6.2254,1.1069,6.323039836,5.3354,-0.3031,5.344002505,0.89,1.41,1.667393175,6.6854,0.9269,6.749349359,0,0,0,1.35,1.23,1.826307751
06/12/2020 13:30,6.3442,1.1959,6.455931416,4.9742,-0.2741,4.981746325,1.37,1.47,2.009427779,6.8642,1.0159,6.938969264,0,0,0,1.89,1.29,2.288274459
06/12/2020 14:00,6.4522,1.4709,6.617736142,4.1122,-0.1891,4.116545597,2.34,1.66,2.869006797,7.1222,1.2709,7.234702458,0,0,0,3.01,1.46,3.345399827
06/12/2020 14:30,7.2242,1.614,7.402301104,3.4442,-0.136,3.446884048,3.78,1.75,4.165441153,8.0742,1.404,8.195359763,0,0,0,4.63,1.54,4.879395454
06/12/2020 15:00,7.8,2.0404,8.062458196,1.73,-0.0396,1.730453166,6.07,2.08,6.416486578,8.99,1.7804,9.164601691,0,0,0,7.26,1.82,7.48465096
06/12/2020 15:30,9.0706,2.0801,9.306051814,0.8606,0.0501,0.862057057,8.21,2.03,8.457245414,10.4906,1.7701,10.63888821,0,0,0,9.63,1.72,9.782397457
06/12/2020 16:00,9.9791,2.1274,10.2033459,0.3891,0.0974,0.401105435,9.59,2.03,9.802499681,11.5591,1.7374,11.68894142,0,0,0,11.17,1.64,11.28975199
06/12/2020 16:30,11.0685,3.6873,11.66652791,0.1485,0.1273,0.195595348,10.92,3.56,11.48564321,13.1285,-1.1327,13.17727292,0,0,0,12.98,-1.26,13.04101223
06/12/2020 17:00,12.2516,4.361,13.00461547,0.1416,0.091,0.168319815,12.11,4.27,12.84075543,14.6116,-2.979,14.91218614,0,0,0,14.47,-3.07,14.79208572
06/12/2020 17:30,12.6195,4.2759,13.32422985,0.1495,0.0759,0.167663532,12.47,4.2,13.15830156,15.0395,-3.0541,15.34646823,0,0,0,14.89,-3.13,15.21541981
06/12/2020 18:00,12.5129,4.3295,13.24074154,0.1629,0.0695,0.177106352,12.35,4.26,13.0640767,14.9129,-3.0205,15.21571578,0,0,0,14.75,-3.09,15.07018912
06/12/2020 18:30,12.0609,4.4424,12.85302402,0.1509,0.0624,0.163292896,11.91,4.38,12.68985816,14.4109,-2.8976,14.69932395,0,0,0,14.26,-2.96,14.56396924
06/12/2020 19:00,11.5072,4.4426,12.33500493,0.1472,0.0626,0.15995812,11.36,4.38,12.1751386,13.7772,-2.7974,14.05833157,0,0,0,13.63,-2.86,13.92682663
06/12/2020 19:30,11.0032,4.6003,11.92615488,0.1432,0.0703,0.159525327,10.86,4.53,11.76692398,13.2132,-2.6497,13.47625929,0,0,0,13.07,-2.72,13.35002996
06/12/2020 20:00,10.4286,4.7336,11.45262708,0.1386,0.0736,0.156929666,10.29,4.66,11.29600372,12.5786,-2.4764,12.82005206,0,0,0,12.44,-2.55,12.69866528
06/12/2020 20:30,9.9497,4.8632,11.07462163,0.1397,0.0732,0.157715979,9.81,4.79,10.91696844,12.0197,-2.3168,12.24094565,0,0,0,11.88,-2.39,12.11802377
06/12/2020 21:00,9.4314,4.9232,10.63904151,0.1414,0.0732,0.159223742,9.29,4.85,10.4798187,11.4414,-2.2368,11.65799761,0,0,0,11.3,-2.31,11.53369412
06/12/2020 21:30,8.978,4.9607,10.25734022,0.138,0.0707,0.155056409,8.84,4.89,10.10236111,10.928,-2.1993,11.14711193,0,0,0,10.79,-2.27,11.02619608
06/12/2020 22:00,8.458,5.0488,9.850286566,0.138,0.0688,0.154199351,8.32,4.98,9.696535464,10.348,-2.1512,10.56923675,0,0,0,10.21,-2.22,10.44856449
06/12/2020 22:30,7.9966,2.4503,8.36358665,0.1466,0.0403,0.152038318,7.85,2.41,8.211613727,9.5266,-0.3297,9.532303481,0,0,0,9.38,-0.37,9.387294605
06/12/2020 23:00,7.2806,1.5266,7.438927606,0.1606,0.0266,0.16278796,7.12,1.5,7.276290264,8.5706,1.2766,8.665153889,0,0,0,8.41,1.25,8.5023879
06/12/2020 23:30,6.4836,4.9863,8.179257708,0.1636,0.0363,0.167578787,6.32,4.95,8.027758093,8.0136,-1.3537,8.127132868,0,0,0,7.85,-1.39,7.972113898
07/12/2020 00:00,6.0874,5.4357,8.161082848,0.1674,0.0457,0.173525935,5.92,5.39,8.006153883,7.6474,-1.5543,7.80375392,0,0,0,7.48,-1.6,7.649209109
07/12/2020 00:30,6.1994,5.4362,8.245291432,0.2094,0.0462,0.214436004,5.99,5.39,8.058051874,7.7694,-1.5538,7.923248753,0,0,0,7.56,-1.6,7.727457538
07/12/2020 01:00,6.7548,5.4399,8.672936933,0.2648,0.0499,0.269460665,6.49,5.39,8.436361775,8.3748,-1.5501,8.517046733,0,0,0,8.11,-1.6,8.266323246
07/12/2020 01:30,6.7891,5.439,8.699114887,0.2491,0.049,0.25387361,6.54,5.39,8.47488643,8.4191,-1.551,8.560773669,0,0,0,8.17,-1.6,8.325196694
07/12/2020 02:00,6.544,5.4386,8.508954458,0.264,0.0486,0.268436138,6.28,5.39,8.275898743,8.134,-1.4914,8.269596723,0,0,0,7.87,-1.54,8.01925807
07/12/2020 02:30,6.3696,5.4292,8.369469326,0.2996,0.0392,0.302153603,6.07,5.39,8.117696718,7.9396,-1.5508,8.089637124,0,0,0,7.64,-1.59,7.803697841
07/12/2020 03:00,6.2058,5.434,8.24865502,0.3458,0.044,0.348588066,5.86,5.39,7.961890479,7.7458,-1.546,7.89857795,0,0,0,7.4,-1.59,7.568890275
07/12/2020 03:30,6.0858,5.4308,8.156626158,0.3158,0.0408,0.318424685,5.77,5.39,7.895885004,7.6158,-1.4892,7.76003391,0,0,0,7.3,-1.53,7.458612471
07/12/2020 04:00,5.8197,5.4948,8.003857516,0.3497,0.0448,0.352557981,5.47,5.45,7.721619001,7.3197,-1.4352,7.459075488,0,0,0,6.97,-1.48,7.125398234
07/12/2020 04:30,5.7234,5.4179,7.881049928,0.3734,0.0379,0.375318491,5.35,5.38,7.587285417,7.1834,-1.5021,7.33876965,0,0,0,6.81,-1.54,6.981955314
07/12/2020 05:00,5.7206,5.4209,7.881079949,0.3706,0.0409,0.372850064,5.35,5.38,7.587285417,7.1806,-1.4991,7.335415269,0,0,0,6.81,-1.54,6.981955314
07/12/2020 05:30,6.0985,4.7138,7.707892883,0.3885,0.0238,0.389228326,5.71,4.69,7.389194814,7.5885,-2.3462,7.942920539,0,0,0,7.2,-2.37,7.580032981
07/12/2020 06:00,6.5104,4.0728,7.679388517,0.4404,0.0228,0.440989796,6.07,4.05,7.297081608,8.0304,-3.0272,8.582031461,0,0,0,7.59,-3.05,8.179889975
07/12/2020 06:30,7.1716,3.9542,8.189477651,0.4016,0.0342,0.403053594,6.77,3.92,7.822998146,8.8016,-3.1558,9.350253269,0,0,0,8.4,-3.19,8.985326928
07/12/2020 07:00,7.8727,3.8756,8.774946191,0.4227,0.0356,0.424196476,7.45,3.84,8.381413962,9.6227,-3.2444,10.15492426,0,0,0,9.2,-3.28,9.767210451
07/12/2020 07:30,8.6696,3.7654,9.451994568,0.4196,0.0354,0.421090632,8.25,3.73,9.054026728,10.4996,-3.4346,11.04708456,0,0,0,10.08,-3.47,10.66054877
07/12/2020 08:00,9.0303,4.3391,10.01868788,0.4203,0.0491,0.423158245,8.61,4.29,9.619573795,10.9403,-2.7509,11.28085169,0,0,0,10.52,-2.8,10.88624821
07/12/2020 08:30,9.3791,2.7262,9.767276143,0.4291,0.0762,0.43581332,8.95,2.65,9.334077351,11.0091,1.1062,11.0645362,0,0,0,10.58,1.03,10.63001881
07/12/2020 09:00,9.4099,1.8877,9.597376167,0.8099,0.0577,0.81195277,8.6,1.83,8.792547981,10.9099,1.4877,11.01086597,0,0,0,10.1,1.43,10.20073037
07/12/2020 09:30,8.8826,1.7267,9.048871513,1.3726,0.0167,1.372701588,7.51,1.71,7.702220459,10.2826,1.3367,10.36911904,0,0,0,8.91,1.32,9.007247082
07/12/2020 10:00,8.2664,1.5835,8.416700138,2.3364,-0.0265,2.33655028,5.93,1.61,6.144672489,9.4764,1.2035,9.552516381,0,0,0,7.14,1.23,7.245170805
07/12/2020 10:30,7.7467,1.5108,7.892647055,3.2567,-0.0992,3.25821048,4.49,1.61,4.769926624,8.7567,1.1308,8.829411279,0,0,0,5.5,1.23,5.635858408
07/12/2020 11:00,7.0969,1.3852,7.230820745,3.8969,-0.1448,3.899589292,3.2,1.53,3.546956442,7.9469,1.0852,8.020653256,0,0,0,4.05,1.23,4.232658739
07/12/2020 11:30,6.6856,1.2623,6.803723146,4.5056,-0.1877,4.509508027,2.18,1.45,2.618186395,7.4056,0.9823,7.470463483,0,0,0,2.9,1.17,3.127123279
07/12/2020 12:00,5.9139,1.4105,6.079779886,4.0839,-0.1695,4.087415988,1.83,1.58,2.417705524,6.6839,1.1405,6.780505841,0,0,0,2.6,1.31,2.911374246
07/12/2020 12:30,5.9774,1.7575,6.230418687,3.1674,-0.0625,3.168016574,2.81,1.82,3.347909796,6.9074,1.4675,7.061567178,0,0,0,3.74,1.53,4.04085387
