Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/12/2020 13:00,7.6476,1.5692,7.806931177,2.7376,-0.0408,2.737904016,4.91,1.61,5.167223626,8.7176,1.2592,8.808072116,0,0,0,5.98,1.3,6.119673194
07/12/2020 13:30,8.2292,1.7851,8.420588735,1.8792,-0.0149,1.879259069,6.35,1.8,6.600189391,9.5292,1.4551,9.639656044,0,0,0,7.65,1.47,7.78995507
07/12/2020 14:00,8.3109,1.7917,8.501837901,2.3009,-0.0083,2.30091497,6.01,1.8,6.273762826,9.5109,1.4617,9.622566482,0,0,0,7.21,1.47,7.358328615
07/12/2020 14:30,8.1477,1.6668,8.316443803,2.4077,-0.0132,2.407736184,5.74,1.68,5.980802622,9.2877,1.3468,9.38484105,0,0,0,6.88,1.36,7.013130542
07/12/2020 15:00,8.3961,1.667,8.559987395,2.2461,-0.013,2.24613762,6.15,1.68,6.375335285,9.5761,1.347,9.670372289,0,0,0,7.33,1.36,7.455098926
07/12/2020 15:30,8.9064,1.9005,9.106912825,1.3664,0.0305,1.366740359,7.54,1.87,7.7684297,10.2964,1.5505,10.41248785,0,0,0,8.93,1.52,9.058438055
07/12/2020 16:00,9.8116,1.9508,10.00365509,0.5216,0.0808,0.527821182,9.29,1.87,9.476338956,11.3916,1.6008,11.50352603,0,0,0,10.87,1.52,10.97575965
07/12/2020 16:30,10.8706,1.9897,11.05119226,0.2106,0.1197,0.24224048,10.66,1.87,10.82277691,12.6106,1.5397,12.70424765,0,0,0,12.4,1.42,12.48104162
07/12/2020 17:00,12.1028,2.4079,12.34000609,0.1828,0.0879,0.202835525,11.92,2.32,12.14367325,14.1128,0.2579,14.11515626,0,0,0,13.93,0.17,13.93103729
07/12/2020 17:30,12.7322,4.2171,13.412414,0.1822,0.0771,0.197841477,12.55,4.14,13.21522228,15.2522,-3.1429,15.57264991,0,0,0,15.07,-3.22,15.41016872
07/12/2020 18:00,12.6692,4.2542,13.36438724,0.1892,0.0742,0.203229624,12.48,4.18,13.1614133,15.1792,-3.0958,15.4916781,0,0,0,14.99,-3.17,15.32152081
07/12/2020 18:30,12.3789,4.3468,13.11990227,0.1889,0.0768,0.203915301,12.19,4.27,12.9162301,14.8489,-2.9832,15.14560377,0,0,0,14.66,-3.06,14.97595406
07/12/2020 19:00,12.0709,4.4383,12.86099272,0.1909,0.0783,0.206333953,11.88,4.36,12.65480146,14.5009,-2.9017,14.78837258,0,0,0,14.31,-2.98,14.61699353
07/12/2020 19:30,11.5334,4.5033,12.3813984,0.2234,0.0633,0.232194854,11.31,4.44,12.15029629,13.8834,-2.8367,14.17023862,0,0,0,13.66,-2.9,13.96444055
07/12/2020 20:00,10.8902,4.6329,11.83470399,0.1902,0.0629,0.200330851,10.7,4.57,11.63507198,13.1502,-2.6771,13.41993385,0,0,0,12.96,-2.74,13.24647878
07/12/2020 20:30,10.3825,4.7278,11.40826013,0.1925,0.0578,0.200990273,10.19,4.67,11.20914805,12.5725,-2.5622,12.83092456,0,0,0,12.38,-2.62,12.65420088
07/12/2020 21:00,9.8775,4.767,10.96764766,0.3375,0.037,0.339522091,9.54,4.73,10.64821581,11.9775,-2.523,12.24034457,0,0,0,11.64,-2.56,11.91818778
07/12/2020 21:30,9.2093,4.87,10.4176824,0.3993,0.05,0.402418302,8.81,4.82,10.04233539,11.2193,-2.32,11.45666149,0,0,0,10.82,-2.37,11.07652021
07/12/2020 22:00,8.5586,4.9781,9.901066284,0.3486,0.0381,0.350675876,8.21,4.94,9.581633472,10.4686,-2.2019,10.69766094,0,0,0,10.12,-2.24,10.36494091
07/12/2020 22:30,7.9562,5.0994,9.450132211,0.2662,0.0394,0.269099981,7.69,5.06,9.205416884,9.8062,-2.0906,10.02657303,0,0,0,9.54,-2.13,9.774891304
07/12/2020 23:00,7.3743,4.5089,8.643522413,0.3143,0.0289,0.315625886,7.06,4.48,8.361459203,9.1143,-2.8011,9.535021012,0,0,0,8.8,-2.83,9.24385742
07/12/2020 23:30,6.6477,2.4534,7.085978186,0.4977,0.0234,0.498249787,6.15,2.43,6.612669658,7.9577,0.6134,7.981306212,0,0,0,7.46,0.59,7.483294729
08/12/2020 00:00,6.0224,2.614,6.565234022,0.6424,0.024,0.642848162,5.38,2.59,5.970971445,7.1824,2.444,7.586831075,0,0,0,6.54,2.42,6.973377948
08/12/2020 00:30,6.118,2.61,6.651467808,0.668,0.02,0.668299334,5.45,2.59,6.034119654,7.278,2.44,7.676124282,0,0,0,6.61,2.42,7.039069541
08/12/2020 01:00,6.6934,2.6054,7.182597909,0.6834,0.0154,0.683573493,6.01,2.59,6.544325787,7.9434,2.3754,8.290966694,0,0,0,7.26,2.36,7.633950485
08/12/2020 01:30,6.7551,2.5548,7.222075813,0.7451,0.0048,0.745115461,6.01,2.55,6.528598625,8.0051,2.3648,8.347089616,0,0,0,7.26,2.36,7.633950485
08/12/2020 02:00,6.5496,2.5589,7.031730183,0.7196,0.0089,0.719655035,5.83,2.55,6.363285315,7.7796,2.3689,8.132272952,0,0,0,7.06,2.36,7.444004299
08/12/2020 02:30,6.4342,2.5442,6.918951025,0.7342,-0.0058,0.734222909,5.7,2.55,6.244397489,7.6442,2.3542,7.998503065,0,0,0,6.91,2.36,7.301897014
08/12/2020 03:00,6.2914,2.551,6.788911176,0.6814,0.001,0.681400734,5.61,2.55,6.162353447,7.4914,2.361,7.854641619,0,0,0,6.81,2.36,7.20733654
08/12/2020 03:30,6.0794,2.547,6.591381749,0.6494,-0.003,0.649406929,5.43,2.55,5.998949908,7.2594,2.407,7.648041407,0,0,0,6.61,2.41,7.035637853
08/12/2020 04:00,5.9102,2.6009,6.457177777,0.6902,-0.0091,0.690259987,5.22,2.61,5.836137421,7.0702,2.4009,7.466729461,0,0,0,6.38,2.41,6.820007331
08/12/2020 04:30,5.9169,1.7007,6.156467014,0.7869,-0.0193,0.787136646,5.13,1.72,5.410665393,7.0369,1.4907,7.193062498,0,0,0,6.25,1.51,6.429821148
08/12/2020 05:00,5.9649,1.5538,6.1639538,0.7749,-0.0162,0.775069319,5.19,1.57,5.422268898,7.0749,1.3338,7.199530016,0,0,0,6.3,1.35,6.443019478
08/12/2020 05:30,6.1619,1.6236,6.372212219,0.6819,-0.0264,0.682410851,5.48,1.65,5.72301494,7.3319,1.4036,7.4650419,0,0,0,6.65,1.43,6.802014408
08/12/2020 06:00,6.4945,1.4565,6.655818695,0.6045,-0.0235,0.60495661,5.89,1.48,6.07309641,7.7345,1.2065,7.828035034,0,0,0,7.13,1.23,7.235316164
08/12/2020 06:30,7.0869,1.3574,7.215724937,0.5769,-0.0026,0.576905859,6.51,1.36,6.650541331,8.3969,1.0774,8.465738029,0,0,0,7.82,1.08,7.894225738
08/12/2020 07:00,7.7348,1.2699,7.838352955,0.6148,-0.0001,0.614800008,7.12,1.27,7.232378585,9.1048,0.9499,9.154217228,0,0,0,8.49,0.95,8.542985427
08/12/2020 07:30,8.3454,2.0457,8.592472848,0.6254,0.0157,0.625597035,7.72,2.03,7.982436971,9.8154,1.6957,9.960796938,0,0,0,9.19,1.68,9.342296292
08/12/2020 08:00,8.851,2.0402,9.083095124,0.641,0.0102,0.641081149,8.21,2.03,8.457245414,10.361,1.6402,10.49002274,0,0,0,9.72,1.63,9.855724225
08/12/2020 08:30,9.2827,1.905,9.47615662,0.6327,0.035,0.633667334,8.65,1.87,8.849824857,10.8427,1.505,10.94665101,0,0,0,10.21,1.47,10.31527993
08/12/2020 09:00,8.9918,1.8914,9.188572316,1.0318,0.0214,1.032021899,7.96,1.87,8.176704715,10.4918,1.4914,10.59727046,0,0,0,9.46,1.47,9.573531219
08/12/2020 09:30,9.0692,1.65,9.21807402,1.6192,-0.02,1.619323513,7.45,1.67,7.634880484,10.4592,1.27,10.53602224,0,0,0,8.84,1.29,8.933627483
08/12/2020 10:00,8.3749,1.4496,8.499428814,2.7849,-0.1204,2.787501421,5.59,1.57,5.806289693,9.5249,1.0996,9.588161459,0,0,0,6.74,1.22,6.849525531
08/12/2020 10:30,7.3685,0.7641,7.408011951,3.3285,-0.1759,3.33314462,4.04,0.94,4.147915139,8.3885,0.6841,8.416348677,0,0,0,5.06,0.86,5.132562713
08/12/2020 11:00,7.7972,0.3419,7.804692399,3.9672,-0.2481,3.974950245,3.83,0.59,3.875177415,8.6972,-0.2881,8.701970435,0,0,0,4.73,-0.04,4.73016913
08/12/2020 11:30,6.9879,0.5321,7.008129338,3.7579,-0.1579,3.76121587,3.23,0.69,3.302877533,7.8879,0.3821,7.897149284,0,0,0,4.13,0.54,4.165153058
08/12/2020 12:00,8.2315,0.5042,8.2469273,3.6615,-0.1858,3.666211108,4.57,0.69,4.621796188,9.1515,0.2742,9.15560691,0,0,0,5.49,0.46,5.509237697
08/12/2020 12:30,9.6137,0.5337,9.628502655,3.2637,-0.1063,3.265430658,6.35,0.64,6.382170477,10.6637,-0.6463,10.68326736,0,0,0,7.4,-0.54,7.419676543
08/12/2020 13:00,8.9427,0.3448,8.949344687,3.8527,-0.1952,3.857641809,5.09,0.54,5.118564252,9.8127,-0.7352,9.840203267,0,0,0,5.96,-0.54,5.984413087
08/12/2020 13:30,8.2464,0.2431,8.249982459,4.9264,-0.2969,4.935338547,3.32,0.54,3.363628993,8.9064,-0.8369,8.945633715,0,0,0,3.98,-0.54,4.016466108
08/12/2020 14:00,6.8901,0.4619,6.90556512,3.2701,-0.1881,3.275505399,3.62,0.65,3.677893419,7.8901,0.3519,7.897943506,0,0,0,4.62,0.54,4.651451386
08/12/2020 14:30,8.5574,0.7089,8.58671264,1.8474,-0.0511,1.848106591,6.71,0.76,6.752903079,9.8374,0.4889,9.849541206,0,0,0,7.99,0.54,8.00822702
08/12/2020 15:00,9.281,0.7415,9.310573734,1.361,-0.0185,1.361125729,7.92,0.76,7.956381087,10.691,0.5215,10.70371166,0,0,0,9.33,0.54,9.345613945
08/12/2020 15:30,9.464,0.7501,9.493679266,1.364,-0.0099,1.364035927,8.1,0.76,8.135576193,10.874,0.5301,10.88691334,0,0,0,9.51,0.54,9.525318892
08/12/2020 16:00,9.8807,1.4516,9.986759988,1.1007,0.0116,1.100761123,8.78,1.44,8.897302962,11.4007,1.2816,11.47250884,0,0,0,10.3,1.27,10.37800077
08/12/2020 16:30,10.8219,1.7244,10.95842484,1.0619,0.0244,1.062180291,9.76,1.7,9.906947057,12.4619,1.2944,12.52894341,0,0,0,11.4,1.27,11.47052309
08/12/2020 17:00,11.5644,1.4853,11.65939379,1.1744,-0.0147,1.174491997,10.39,1.5,10.4977188,13.2444,1.0453,13.28558555,0,0,0,12.07,1.06,12.11645575
08/12/2020 17:30,12.0085,2.774,12.32473725,1.2185,-0.026,1.218777359,10.79,2.8,11.14738086,14.0185,-1.486,14.09704005,0,0,0,12.8,-1.46,12.88299655
08/12/2020 18:00,12.0039,3.9371,12.6330666,1.1439,-0.0329,1.144373025,10.86,3.97,11.56289324,14.2539,-3.4029,14.65446668,0,0,0,13.11,-3.37,13.5362107
08/12/2020 18:30,11.7319,4.0555,12.41308011,1.1619,-0.0345,1.162412087,10.57,4.09,11.33371078,13.9419,-3.2545,14.31671561,0,0,0,12.78,-3.22,13.17940818
08/12/2020 19:00,11.4295,4.1468,12.15851226,1.1695,-0.0432,1.170297607,10.26,4.19,11.08258544,13.5995,-3.1632,13.96252966,0,0,0,12.43,-3.12,12.81558816
08/12/2020 19:30,10.8922,4.3178,11.71680066,0.9722,-0.0222,0.972453433,9.92,4.34,10.8278345,13.0322,-2.9522,13.36239955,0,0,0,12.06,-2.93,12.41082189
08/12/2020 20:00,10.4261,4.4021,11.31733386,0.9061,-0.0179,0.90627679,9.52,4.42,10.49603735,12.5061,-2.8479,12.82626491,0,0,0,11.6,-2.83,11.94022194
08/12/2020 20:30,9.9126,4.5058,10.88861205,1.0026,-0.0242,1.002892018,8.91,4.53,9.995448964,11.9026,-2.7042,12.20592415,0,0,0,10.9,-2.68,11.22463362
08/12/2020 21:00,9.407,4.5707,10.45863029,0.967,-0.0293,0.967443792,8.44,4.6,9.612158967,11.337,-2.6593,11.64471749,0,0,0,10.37,-2.63,10.69830828
08/12/2020 21:30,8.7658,4.77,9.979586647,0.9058,-0.02,0.906020772,7.86,4.79,9.204547789,10.6158,-2.5,10.90620051,0,0,0,9.71,-2.48,10.02170145
08/12/2020 22:00,8.1716,4.8945,9.525291429,0.8916,-0.0255,0.891964579,7.28,4.92,8.786626201,9.9516,-2.3655,10.2288774,0,0,0,9.06,-2.34,9.357307305
08/12/2020 22:30,7.5025,4.9655,8.996871484,0.8625,-0.0145,0.862621875,6.64,4.98,8.3,9.1925,-2.1745,9.446190052,0,0,0,8.33,-2.16,8.605492432
08/12/2020 23:00,6.8286,4.9546,8.436695984,0.8486,-0.0254,0.848980047,5.98,4.98,7.782081984,8.4286,-2.1854,8.70731136,0,0,0,7.58,-2.16,7.881751074
08/12/2020 23:30,6.273,3.344,7.108647199,0.763,-0.036,0.763848807,5.51,3.38,6.464093131,7.633,-0.596,7.656233082,0,0,0,6.87,-0.56,6.892786084
09/12/2020 00:00,6.0526,3.8224,7.158540949,0.7726,-0.0176,0.77280044,5.28,3.84,6.528705844,7.4326,-1.8976,7.671012223,0,0,0,6.66,-1.88,6.920260111
09/12/2020 00:30,6.2979,4.0801,7.504049601,0.6979,-0.0099,0.697970214,5.6,4.09,6.934558385,7.7679,-2.9399,8.305617522,0,0,0,7.07,-2.93,7.653090879
09/12/2020 01:00,6.9419,4.1234,8.074181269,0.5819,-0.0066,0.581937428,6.36,4.13,7.583304029,8.5319,-2.9366,9.023133445,0,0,0,7.95,-2.93,8.472744538
09/12/2020 01:30,6.9911,4.1346,8.122216223,0.5411,0.0046,0.541119552,6.45,4.13,7.658942486,8.6011,-2.9254,9.084981363,0,0,0,8.06,-2.93,8.576042211
09/12/2020 02:00,6.933,4.1457,8.077952556,0.443,0.0157,0.443278118,6.49,4.13,7.692658838,8.553,-2.9143,9.035870378,0,0,0,8.11,-2.93,8.623050504
09/12/2020 02:30,6.7281,4.1496,7.904840907,0.4781,0.0196,0.478501588,6.25,4.13,7.491288274,8.3281,-2.9104,8.821999647,0,0,0,7.85,-2.93,8.378985619
09/12/2020 03:00,6.0379,5.5221,8.182287261,0.5179,0.0421,0.519608333,5.52,5.48,7.778226019,7.5379,-0.4879,7.553673465,0,0,0,7.02,-0.53,7.039978693
09/12/2020 03:30,5.7444,6.3402,8.555481716,0.4444,0.0402,0.446214522,5.3,6.3,8.232860985,7.2644,-0.4898,7.280893585,0,0,0,6.82,-0.53,6.840562842
09/12/2020 04:00,5.5717,6.3952,8.481887993,0.4617,0.0352,0.463039879,5.11,6.36,8.158535408,7.0817,-0.4948,7.098964849,0,0,0,6.62,-0.53,6.641182124
09/12/2020 04:30,5.5286,6.3978,8.455605407,0.4186,0.0378,0.420303224,5.11,6.36,8.158535408,7.0386,-0.4922,7.055788461,0,0,0,6.62,-0.53,6.641182124
09/12/2020 05:00,5.4364,6.3257,8.34079885,0.5064,0.0257,0.507051723,4.93,6.3,7.999681244,6.8964,-0.5043,6.914813913,0,0,0,6.39,-0.53,6.411941984
09/12/2020 05:30,5.4786,6.3259,8.368516521,0.5486,0.0259,0.549211043,4.93,6.3,7.999681244,6.9386,-0.5041,6.956887722,0,0,0,6.39,-0.53,6.411941984
09/12/2020 06:00,5.8278,5.768,8.199577845,0.5178,0.038,0.519192488,5.31,5.73,7.81210599,7.2878,-0.282,7.293253927,0,0,0,6.77,-0.32,6.777558557
09/12/2020 06:30,6.7948,2.4263,7.215000951,0.4248,0.0363,0.426348132,6.37,2.39,6.803601987,8.0948,2.1663,8.37965648,0,0,0,7.67,2.13,7.960263815
09/12/2020 07:00,7.7001,3.4205,8.425637083,0.3801,0.0405,0.382251566,7.32,3.38,8.062679455,9.3301,-0.9695,9.380335616,0,0,0,8.95,-1.01,9.006808536
09/12/2020 07:30,8.6358,4.6921,9.828165854,0.2458,0.0521,0.25126092,8.39,4.64,9.587580508,10.5958,-2.5579,10.90017569,0,0,0,10.35,-2.61,10.67401518
09/12/2020 08:00,9.1045,4.7593,10.27340531,0.1845,0.0593,0.193795614,8.92,4.7,10.08247985,11.1545,-2.5507,11.44241848,0,0,0,10.97,-2.61,11.2762139
09/12/2020 08:30,9.5155,4.6674,10.59855476,0.1755,0.0974,0.200716242,9.34,4.57,10.39810079,11.6155,-2.6526,11.91453428,0,0,0,11.44,-2.75,11.76588713
09/12/2020 09:00,9.7472,4.5864,10.77232439,0.2072,0.1064,0.232922305,9.54,4.48,10.53954458,11.8772,-2.7136,12.18324689,0,0,0,11.67,-2.82,12.00588606
09/12/2020 09:30,9.9418,4.519,10.92065695,0.3218,0.099,0.336684184,9.62,4.42,10.586822,12.0718,-2.781,12.38799081,0,0,0,11.75,-2.88,12.09780559
09/12/2020 10:00,9.8424,4.5044,10.8241608,0.4324,0.0844,0.440560007,9.41,4.42,10.39636956,11.9424,-2.7956,12.26524754,0,0,0,11.51,-2.88,11.86484302
09/12/2020 10:30,9.8828,4.4783,10.85011091,0.6428,0.0583,0.645438401,9.24,4.42,10.24275354,11.9328,-2.8217,12.26188023,0,0,0,11.29,-2.88,11.65154496
09/12/2020 11:00,9.7994,4.415,10.74804472,0.7694,0.045,0.770714837,9.03,4.37,10.03183931,11.8294,-2.835,12.16437131,0,0,0,11.06,-2.88,11.42882321
09/12/2020 11:30,9.727,4.424,10.68579922,0.857,0.054,0.858699598,8.87,4.37,9.888063511,11.737,-2.886,12.08661098,0,0,0,10.88,-2.94,11.27022626
09/12/2020 12:00,9.8284,4.4262,10.77908591,0.9584,0.0562,0.960046353,8.87,4.37,9.888063511,11.8384,-2.8838,12.18458112,0,0,0,10.88,-2.94,11.27022626
09/12/2020 12:30,9.7104,4.3506,10.64046937,1.1804,0.0406,1.181098015,8.53,4.31,9.55703929,11.6704,-2.8994,12.02517179,0,0,0,10.49,-2.94,10.89420488
09/12/2020 13:00,9.6856,4.3774,10.62885121,1.1556,0.0274,1.15592479,8.53,4.35,9.575144908,11.6856,-2.8726,12.03349817,0,0,0,10.53,-2.9,10.92203736
09/12/2020 13:30,9.6104,4.3064,10.53113807,1.3104,-0.0036,1.310404945,8.3,4.31,9.35233126,11.5404,-2.9636,11.91485447,0,0,0,10.23,-2.96,10.64962441
09/12/2020 14:00,9.5718,4.2509,10.4732758,1.3618,-0.0191,1.361933937,8.21,4.27,9.254026151,11.4718,-3.0291,11.86497543,0,0,0,10.11,-3.01,10.54856388
09/12/2020 14:30,9.4713,4.2594,10.38498975,1.3713,-0.0106,1.371340968,8.1,4.27,9.156576871,11.3613,-3.0206,11.7559841,0,0,0,9.99,-3.01,10.43360916
09/12/2020 15:00,9.5551,4.2558,10.46000811,1.2651,-0.0142,1.265179691,8.29,4.27,9.325073726,11.4951,-3.0242,11.88625718,0,0,0,10.23,-3.01,10.66362978
09/12/2020 15:30,9.5615,4.3384,10.49971413,1.1615,0.0084,1.161530374,8.4,4.33,9.450338618,11.5415,-2.9516,11.91294106,0,0,0,10.38,-2.96,10.79379451
09/12/2020 16:00,10.1381,4.3485,11.03134279,0.9781,0.0185,0.978274941,9.16,4.33,10.1318557,12.2081,-2.9415,12.55747299,0,0,0,11.23,-2.96,11.61354812
09/12/2020 16:30,10.8797,4.2011,11.66263749,1.0497,0.0111,1.049758687,9.83,4.19,10.68573816,13.0397,-3.0989,13.40287123,0,0,0,11.99,-3.11,12.38677521
09/12/2020 17:00,11.4735,3.9739,12.14220258,1.2735,-0.0461,1.274334124,10.2,4.02,10.9635943,13.6735,-3.3361,14.07459291,0,0,0,12.4,-3.29,12.82903348
09/12/2020 17:30,11.8812,3.803,12.47500391,1.5912,-0.067,1.592609946,10.29,3.87,10.99368,14.0712,-3.527,14.50649504,0,0,0,12.48,-3.46,12.95075287
09/12/2020 18:00,11.7022,3.8329,12.31391925,1.6822,-0.0871,1.684453398,10.02,3.92,10.75949813,13.8522,-3.4871,14.28437297,0,0,0,12.17,-3.4,12.63601599
09/12/2020 18:30,11.2884,3.8279,11.9197648,1.8384,-0.0921,1.840705563,9.45,3.92,10.23078198,13.3684,-3.4921,13.816978,0,0,0,11.53,-3.4,12.02085272
09/12/2020 19:00,10.8876,3.8739,11.5562509,1.9576,-0.0961,1.95995739,8.93,3.97,9.772706892,12.8976,-3.4161,13.34233207,0,0,0,10.94,-3.32,11.43267248
09/12/2020 19:30,10.481,3.9454,11.19899737,1.931,-0.1046,1.933830954,8.55,4.05,9.460708219,12.451,-3.3546,12.89498903,0,0,0,10.52,-3.25,11.01058127
09/12/2020 20:00,10.0107,4.0459,10.7973803,1.9207,-0.1041,1.923518989,8.09,4.15,9.092337433,11.9007,-3.2441,12.33494407,0,0,0,9.98,-3.14,10.46231332
09/12/2020 20:30,9.4848,4.1592,10.35665852,1.8448,-0.0908,1.84703321,7.64,4.25,8.742545396,11.3148,-3.0808,11.7267228,0,0,0,9.47,-2.99,9.930810642
09/12/2020 21:00,8.9934,4.2773,9.958741831,1.8434,-0.0927,1.845729354,7.15,4.37,8.379701665,10.7534,-2.9727,11.15672698,0,0,0,8.91,-2.88,9.363893421
09/12/2020 21:30,8.5293,4.3223,9.561968196,1.8693,-0.0977,1.871851431,6.66,4.42,7.99324715,10.2293,-2.9277,10.64001907,0,0,0,8.36,-2.83,8.82601269
09/12/2020 22:00,7.9431,4.4735,9.116196568,1.6231,-0.0965,1.625966131,6.32,4.57,7.799185855,9.5931,-2.7965,9.992396102,0,0,0,7.97,-2.7,8.414921271
09/12/2020 22:30,7.3799,4.1262,8.455084296,1.6699,-0.0938,1.672532346,5.71,4.22,7.100176054,8.9299,-3.1438,9.467132219,0,0,0,7.26,-3.05,7.874649199
09/12/2020 23:00,6.6363,2.5379,7.105027382,1.5663,-0.1021,1.569624191,5.07,2.64,5.716161299,7.8763,-0.5921,7.898524172,0,0,0,6.31,-0.49,6.328996761
09/12/2020 23:30,6.0648,4.3825,7.482519983,1.3948,-0.0675,1.396432344,4.67,4.45,6.450689886,7.4448,-2.5875,7.881637095,0,0,0,6.05,-2.52,6.553846199
10/12/2020 00:00,5.5638,4.8502,7.381077867,1.4138,-0.0398,1.414360096,4.15,4.89,6.413626119,6.8838,-1.9398,7.151889714,0,0,0,5.47,-1.9,5.79058719
10/12/2020 00:30,5.6359,4.9723,7.515792447,1.3659,-0.0377,1.366420177,4.27,5.01,6.582780568,6.9859,-1.7877,7.211010338,0,0,0,5.62,-1.75,5.886161737
10/12/2020 01:00,6.2381,5.7616,8.491756365,1.1381,-0.0284,1.13845429,5.1,5.79,7.715834368,7.7281,-1.0384,7.797551165,0,0,0,6.59,-1.01,6.666948327
10/12/2020 01:30,6.3613,6.0749,8.796052961,0.8913,-0.0151,0.891427899,5.47,6.09,8.185902516,7.8513,-0.7451,7.886576298,0,0,0,6.96,-0.73,6.998178334
10/12/2020 02:00,6.247,6.1464,8.763745886,0.687,-0.0036,0.687009432,5.56,6.15,8.290723732,7.777,-0.7336,7.811523408,0,0,0,7.09,-0.73,7.127482024
10/12/2020 02:30,6.1456,6.2062,8.734146656,0.5056,0.0062,0.505638013,5.64,6.2,8.381503445,7.7256,-0.6738,7.754927582,0,0,0,7.22,-0.68,7.251951462
10/12/2020 03:00,6.0329,6.295,8.719111618,0.3929,0.015,0.393186228,5.64,6.28,8.440853037,7.6129,-0.665,7.641889257,0,0,0,7.22,-0.68,7.251951462
10/12/2020 03:30,5.844,6.2985,8.592056695,0.334,0.0185,0.334511958,5.51,6.28,8.354549659,7.414,-0.6615,7.443452039,0,0,0,7.08,-0.68,7.112580404
10/12/2020 04:00,5.7596,5.5742,8.015279022,0.3296,0.0242,0.330487216,5.43,5.55,7.76449612,7.2896,-1.3358,7.410980354,0,0,0,6.96,-1.36,7.091628868
10/12/2020 04:30,5.7129,5.3617,7.834861409,0.2829,0.0317,0.284670511,5.43,5.33,7.60879754,7.2429,-1.5683,7.410746609,0,0,0,6.96,-1.6,7.14154045
10/12/2020 05:00,5.6388,5.295,7.735185223,0.2588,0.035,0.261155969,5.38,5.26,7.52409463,7.1788,-1.565,7.347407328,0,0,0,6.92,-1.6,7.102562918
10/12/2020 05:30,5.9816,3.2415,6.803444775,0.2816,0.0315,0.28335633,5.7,3.21,6.541719957,7.3016,1.1715,7.394983084,0,0,0,7.02,1.14,7.111961755
10/12/2020 06:00,6.4458,1.1971,6.55601907,0.3158,0.0071,0.315879803,6.13,1.19,6.244437525,7.6858,0.9271,7.741513809,0,0,0,7.37,0.92,7.427200011
10/12/2020 06:30,6.9772,1.1065,7.064393965,0.2872,0.0265,0.288419989,6.69,1.08,6.776614199,8.2872,0.8265,8.328312319,0,0,0,8,0.8,8.039900497
10/12/2020 07:00,7.4893,1.886,7.72312181,0.3093,0.036,0.311388006,7.18,1.85,7.414506052,8.8793,1.546,9.01288436,0,0,0,8.57,1.51,8.702011262
10/12/2020 07:30,8.0749,2.1109,8.346251184,0.3849,0.0409,0.387066945,7.69,2.07,7.963730282,9.5449,1.7509,9.704162345,0,0,0,9.16,1.71,9.318245543
10/12/2020 08:00,8.5293,2.0513,8.772501934,0.3493,0.0313,0.350699558,8.18,2.02,8.425722521,10.0393,1.6613,10.17582735,0,0,0,9.69,1.63,9.826138611
10/12/2020 08:30,9.0844,1.9154,9.284130574,0.3244,0.0554,0.329096521,8.76,1.86,8.95528894,10.6644,1.4954,10.76873477,0,0,0,10.34,1.44,10.43978927
10/12/2020 09:00,9.2495,1.8514,9.432970487,0.4895,0.0614,0.493335798,8.76,1.79,8.941012247,10.8295,1.4214,10.9223829,0,0,0,10.34,1.36,10.42905557
10/12/2020 09:30,9.4108,1.7827,9.578161407,0.6108,0.0527,0.61306927,8.8,1.73,8.968439106,10.9508,1.3527,11.03402999,0,0,0,10.34,1.3,10.42140106
10/12/2020 10:00,9.4009,1.7741,9.56683603,0.8109,0.0441,0.812098282,8.59,1.73,8.762476819,10.9509,1.3441,11.03307825,0,0,0,10.14,1.3,10.22299369
10/12/2020 10:30,9.1779,1.7526,9.343738822,0.9479,0.0226,0.948169378,8.23,1.73,8.409863257,10.6879,1.3726,10.77567804,0,0,0,9.74,1.35,9.833112427
10/12/2020 11:00,11.2676,1.1184,11.32296906,1.0076,0.0384,1.008331453,10.26,1.08,10.31668551,12.8076,0.7284,12.82829624,0,0,0,11.8,0.69,11.82015651
10/12/2020 11:30,11.6096,0.9241,11.64632015,1.2396,0.0241,1.239834251,10.37,0.9,10.4089817,13.0996,0.6041,13.11352191,0,0,0,11.86,0.58,11.87417366
10/12/2020 12:00,11.0486,0.9862,11.09252687,1.5986,0.0162,1.598682082,9.45,0.97,9.499652625,12.4386,0.6462,12.45537412,0,0,0,10.84,0.63,10.85829176
10/12/2020 12:30,11.1482,0.841,11.17987675,1.9182,0.001,1.918200261,9.23,0.84,9.268144367,12.4682,0.551,12.48036907,0,0,0,10.55,0.55,10.56432677
10/12/2020 13:00,11.7402,0.7541,11.76439386,2.0202,-0.0359,2.020518956,9.72,0.79,9.752051066,13.0802,0.5141,13.09029911,0,0,0,11.06,0.55,11.07366696
10/12/2020 13:30,10.4835,1.3173,10.56593827,1.3035,0.0173,1.303614797,9.18,1.3,9.271591018,11.9135,0.9573,11.95189966,0,0,0,10.61,0.94,10.65155857
10/12/2020 14:00,8.7408,1.8622,8.936966682,1.2508,0.0322,1.251214402,7.49,1.83,7.710317763,10.1608,1.4722,10.2668997,0,0,0,8.91,1.44,9.025613553
10/12/2020 14:30,8.4359,1.8031,8.626446454,1.4659,0.0331,1.466273651,6.97,1.77,7.191230771,9.7959,1.4331,9.900173353,0,0,0,8.33,1.4,8.446827807
10/12/2020 15:00,8.9272,1.7867,9.104240591,1.3472,0.0167,1.347303503,7.58,1.77,7.783912898,10.2972,1.3767,10.38882239,0,0,0,8.95,1.36,9.052739917
10/12/2020 15:30,9.217,1.7973,9.390600422,1.157,0.0273,1.157322034,8.06,1.77,8.252060349,10.647,1.3873,10.73700192,0,0,0,9.49,1.36,9.586954678
10/12/2020 16:00,9.79,3.3755,10.35558305,1.03,0.0355,1.03061159,8.76,3.34,9.375137332,11.61,-1.5445,11.71228331,0,0,0,10.58,-1.58,10.69732677
10/12/2020 16:30,10.5021,4.2602,11.33328763,1.1921,0.0102,1.192143636,9.31,4.25,10.2341878,12.5721,-3.1398,12.95824226,0,0,0,11.38,-3.15,11.80791684
10/12/2020 17:00,11.1822,4.0095,11.87929657,1.2622,-0.0305,1.26256845,9.92,4.04,10.71111572,13.3022,-3.3005,13.70553994,0,0,0,12.04,-3.27,12.47615726
10/12/2020 17:30,11.6445,4.0068,12.3145778,1.3345,-0.0332,1.334912915,10.31,4.04,11.07328768,13.8145,-3.3632,14.21800002,0,0,0,12.48,-3.33,12.91662882
10/12/2020 18:00,11.5639,3.9249,12.21182309,1.4839,-0.0651,1.485327311,10.08,3.99,10.84096398,13.7039,-3.3951,14.11820028,0,0,0,12.22,-3.33,12.66559513
10/12/2020 18:30,11.3339,3.9118,11.98997366,1.6839,-0.0782,1.685714819,9.65,3.99,10.44234648,13.4139,-3.5182,13.86760414,0,0,0,11.73,-3.44,12.22401325
10/12/2020 19:00,10.8306,3.8518,11.4951407,1.7906,-0.0882,1.792770928,9.04,3.94,9.861298089,12.8206,-3.5282,13.29721699,0,0,0,11.03,-3.44,11.553982
10/12/2020 19:30,10.4709,3.1247,10.92719071,1.8309,-0.0953,1.833378548,8.64,3.22,9.220520593,12.3809,-4.2653,13.09501695,0,0,0,10.55,-4.17,11.3442232
10/12/2020 20:00,9.9455,1.0462,10.00037523,1.8155,-0.1138,1.819063135,8.13,1.16,8.212338278,11.4355,-4.5338,12.30146344,0,0,0,9.62,-4.42,10.586822
10/12/2020 20:30,9.4403,0.6354,9.461659329,1.5703,-0.0946,1.573146926,7.87,0.73,7.903783904,10.8203,0.4454,10.8294632,0,0,0,9.25,0.54,9.265748755
10/12/2020 21:00,9.2308,0.8734,9.272027621,0.9108,-0.0366,0.911535079,8.32,0.91,8.369617673,10.6608,0.5034,10.67267859,0,0,0,9.75,0.54,9.764942396
10/12/2020 21:30,8.3606,4.6477,9.565602315,1.1506,-0.0323,1.151053279,7.21,4.68,8.595725682,10.0606,-2.4023,10.34343839,0,0,0,8.91,-2.37,9.219815616
10/12/2020 22:00,7.7079,4.6432,8.998390337,1.1279,-0.0368,1.128500177,6.58,4.68,8.074577388,9.3279,-2.4068,9.633400472,0,0,0,8.2,-2.37,8.535625343
10/12/2020 22:30,7.175,4.0519,8.240055741,1.065,-0.0281,1.065370644,6.11,4.08,7.347006193,8.725,-3.0381,9.238813593,0,0,0,7.66,-3.01,8.230170108
10/12/2020 23:00,6.6465,2.6056,7.138985475,1.0365,-0.0144,1.036600024,5.61,2.62,6.1916476,7.9265,-0.9044,7.977928403,0,0,0,6.89,-0.89,6.947244058
10/12/2020 23:30,6.1638,1.4509,6.332261938,0.7738,0.0009,0.773800523,5.39,1.45,5.581630586,7.2538,1.2209,7.355828386,0,0,0,6.48,1.22,6.593845615
11/12/2020 00:00,5.9816,1.4641,6.158175653,0.6316,0.0141,0.631757366,5.35,1.45,5.543013621,7.0716,1.2941,7.189034801,0,0,0,6.44,1.28,6.565972891
11/12/2020 00:30,6.0949,1.4692,6.269478021,0.6449,0.0192,0.645185748,5.45,1.45,5.639592184,7.2049,1.2992,7.321099962,0,0,0,6.56,1.28,6.683711544
11/12/2020 01:00,6.4614,2.1646,6.814336587,0.8814,0.0146,0.881520913,5.58,2.15,5.979874581,7.5914,1.9246,7.831566837,0,0,0,6.71,1.91,6.976546424
11/12/2020 01:30,6.7261,1.5013,6.891612504,0.7861,-0.0087,0.786148141,5.94,1.51,6.128923233,7.8861,1.2813,7.989512056,0,0,0,7.1,1.29,7.216238632
11/12/2020 02:00,6.45,1.5105,6.624508303,0.77,0.0005,0.770000162,5.68,1.51,5.877286789,7.58,1.2905,7.689069531,0,0,0,6.81,1.29,6.931103808
11/12/2020 02:30,6.0883,1.3914,6.245269478,1.0483,-0.0186,1.048464997,5.04,1.41,5.233516982,7.1483,1.1814,7.245267342,0,0,0,6.1,1.2,6.216912417
11/12/2020 03:00,6.0748,1.441,6.243370567,0.8248,-0.009,0.824849101,5.25,1.45,5.446558546,7.1548,1.191,7.253250584,0,0,0,6.33,1.2,6.4427401
11/12/2020 03:30,5.3916,4.8482,7.250820216,0.9416,0.0182,0.941775876,4.45,4.83,6.567450038,6.6816,-0.9418,6.747648909,0,0,0,5.74,-0.96,5.819725079
11/12/2020 04:00,5.2542,5.1011,7.323103089,1.0342,0.0011,1.034200585,4.22,5.1,6.619546812,6.5642,-1.7189,6.785524213,0,0,0,5.53,-1.72,5.791312459
11/12/2020 04:30,5.1014,5.1087,7.219632792,1.0414,0.0087,1.04143634,4.06,5.1,6.518711529,6.4014,-1.7113,6.626195715,0,0,0,5.36,-1.72,5.629209536
11/12/2020 05:00,5.1872,5.1066,7.279038906,0.9072,0.0066,0.907224008,4.28,5.1,6.657957645,6.5072,-1.7134,6.728996314,0,0,0,5.6,-1.72,5.858190847
11/12/2020 05:30,5.4233,5.1084,7.450364652,0.7933,0.0084,0.793344471,4.63,5.1,6.88817102,6.8133,-1.7116,7.025000459,0,0,0,6.02,-1.72,6.260894505
11/12/2020 06:00,5.7375,5.1202,7.689951514,0.7175,0.0202,0.717784292,5.02,5.1,7.156144213,7.1875,-1.8398,7.419233134,0,0,0,6.47,-1.86,6.732050208
11/12/2020 06:30,6.1892,4.9546,7.928067722,0.8192,0.0346,0.819930363,5.37,4.92,7.283083138,7.6792,-1.8954,7.909655732,0,0,0,6.86,-1.93,7.126324438
11/12/2020 07:00,6.9051,4.8812,8.456152757,0.7051,0.0112,0.705188946,6.2,4.87,7.883964739,8.5251,-2.1188,8.784454647,0,0,0,7.82,-2.13,8.104893584
11/12/2020 07:30,7.7164,3.8232,8.611601895,0.6164,0.0332,0.617293447,7.1,3.79,8.048235832,9.3364,-1.5768,9.46861464,0,0,0,8.72,-1.61,8.867384056
11/12/2020 08:00,8.4267,1.4546,8.551323526,0.6067,0.0446,0.608337119,7.82,1.41,7.946099672,9.8367,1.2146,9.911403536,0,0,0,9.23,1.17,9.303859414
11/12/2020 08:30,8.753,1.6207,8.901779456,0.683,0.0607,0.685691979,8.07,1.56,8.219397788,10.203,1.2707,10.28182316,0,0,0,9.52,1.21,9.596587935
11/12/2020 09:00,8.9006,1.6305,9.048713202,0.6906,0.0705,0.694189175,8.21,1.56,8.356895357,10.3406,1.2805,10.41958198,0,0,0,9.65,1.21,9.725564251
11/12/2020 09:30,8.7689,1.5417,8.903395201,0.9689,0.0517,0.970278362,7.8,1.49,7.941038975,10.1789,1.1717,10.24611566,0,0,0,9.21,1.12,9.277849966
11/12/2020 10:00,8.8704,1.4531,8.988631474,1.2304,0.0331,1.230845145,7.64,1.42,7.77084294,10.2204,1.1031,10.27975709,0,0,0,8.99,1.07,9.05345238
11/12/2020 10:30,8.2931,1.5004,8.427734439,1.8331,0.0204,1.833213509,6.46,1.48,6.627367502,9.4731,1.1704,9.545127541,0,0,0,7.64,1.15,7.726066269
11/12/2020 11:00,8.2608,1.3135,8.364574041,2.5008,-0.0565,2.501438164,5.76,1.37,5.920684082,9.3708,0.9935,9.423318677,0,0,0,6.87,1.05,6.949776975
11/12/2020 11:30,7.3635,1.5325,7.521282371,2.1535,-0.0175,2.153571104,5.21,1.55,5.435678431,8.5035,1.1925,8.586708828,0,0,0,6.35,1.21,6.464255564
11/12/2020 12:00,7.7794,1.3257,7.891548951,2.8694,-0.0343,2.869604999,4.91,1.36,5.094869969,8.7894,1.0257,8.849045872,0,0,0,5.92,1.06,6.014149982
11/12/2020 12:30,7.6223,1.1648,7.710785714,3.2023,-0.0852,3.20343321,4.42,1.25,4.593353894,8.5823,0.8748,8.626769287,0,0,0,5.38,0.96,5.464979414
11/12/2020 13:00,7.6306,1.1934,7.723358073,2.8106,-0.0966,2.812259576,4.82,1.29,4.989639266,8.6506,0.8634,8.693580386,0,0,0,5.84,0.96,5.918378156
11/12/2020 13:30,8.502,1.244,8.59252815,2.112,-0.096,2.114180692,6.39,1.34,6.528989202,9.652,0.924,9.696127062,0,0,0,7.54,1.02,7.608679255
11/12/2020 14:00,8.0149,1.3555,8.128714675,1.9649,-0.1045,1.967676869,6.05,1.46,6.223672549,9.1549,1.0355,9.213275979,0,0,0,7.19,1.14,7.279814558
11/12/2020 14:30,8.5771,1.4184,8.693589763,1.5571,-0.0016,1.557100822,7.02,1.42,7.16217844,9.8271,1.1384,9.89281805,0,0,0,8.27,1.14,8.3482034
11/12/2020 15:00,8.9856,1.4678,9.104693526,1.3856,0.0478,1.38642425,7.6,1.42,7.731519902,10.2756,1.1878,10.3440236,0,0,0,8.89,1.14,8.962795323
11/12/2020 15:30,9.2246,1.5414,9.352494807,1.1046,0.0514,1.105795243,8.12,1.49,8.255573875,10.5546,1.1914,10.62162959,0,0,0,9.45,1.14,9.518513539
11/12/2020 16:00,9.4231,1.7201,9.578807735,0.3631,0.0901,0.374111775,9.06,1.63,9.205460336,11.0731,1.4101,11.16252326,0,0,0,10.71,1.32,10.79103795
11/12/2020 16:30,10.0735,2.5752,10.39745437,0.2635,0.1152,0.287581797,9.81,2.46,10.11373818,12.0835,0.6052,12.09864618,0,0,0,11.82,0.49,11.83015215
11/12/2020 17:00,10.9058,4.559,11.82036187,0.3258,0.059,0.331099139,10.58,4.5,11.49723445,13.4358,-2.641,13.69290337,0,0,0,13.11,-2.7,13.38514475
11/12/2020 17:30,11.6022,3.9026,12.24096939,0.3222,0.0326,0.323845025,11.28,3.87,11.92540565,14.0722,-3.5274,14.50756229,0,0,0,13.75,-3.56,14.2033834
11/12/2020 18:00,11.788,1.3887,11.86951691,0.318,0.0287,0.319292483,11.47,1.36,11.55034632,13.678,-4.3713,14.35952463,0,0,0,13.36,-4.4,14.06590203
11/12/2020 18:30,11.5117,0.7108,11.53362361,0.3717,0.0208,0.37228152,11.14,0.69,11.16134848,13.2317,0.5608,13.24357888,0,0,0,12.86,0.54,12.87133249
11/12/2020 19:00,11.1311,0.7861,11.15882343,0.4011,0.0161,0.401422994,10.73,0.77,10.75759267,12.8011,0.5561,12.81317324,0,0,0,12.4,0.54,12.4117525
11/12/2020 19:30,10.6757,0.7678,10.70327461,0.4857,-0.0022,0.485704982,10.19,0.77,10.21905084,12.2657,0.5378,12.27748449,0,0,0,11.78,0.54,11.79237041
11/12/2020 20:00,9.9676,0.8517,10.00392136,0.6776,-0.0283,0.678190718,9.29,0.88,9.331586146,11.4576,0.5717,11.47185419,0,0,0,10.78,0.6,10.79668468
11/12/2020 20:30,9.5764,0.8129,9.610839889,0.7164,-0.0271,0.716912387,8.86,0.84,8.899730333,11.0064,0.5729,11.02130008,0,0,0,10.29,0.6,10.30747787
11/12/2020 21:00,8.9163,2.8531,9.361655051,0.7063,-0.0269,0.706812068,8.21,2.88,8.700488492,10.5063,-0.9869,10.55254999,0,0,0,9.8,-0.96,9.846908144
11/12/2020 21:30,8.1749,4.9065,9.534292436,0.8649,-0.0435,0.865993222,7.31,4.95,8.828284091,9.8649,-2.1835,10.10365895,0,0,0,9,-2.14,9.250924278
11/12/2020 22:00,7.5834,4.8498,9.001584061,1.1334,-0.0602,1.134997621,6.45,4.91,8.106207498,9.1634,-2.2002,9.423841022,0,0,0,8.03,-2.14,8.310264737
11/12/2020 22:30,7.3005,3.3781,8.04418174,1.3405,-0.0819,1.342999576,5.96,3.46,6.891531035,8.7205,-3.0419,9.235814845,0,0,0,7.38,-2.96,7.95147785
11/12/2020 23:00,6.5572,1.175,6.661643704,1.3172,-0.075,1.319333483,5.24,1.25,5.387030722,7.5772,0.985,7.640954446,0,0,0,6.26,1.06,6.349110174
11/12/2020 23:30,5.7111,1.9503,6.034926122,1.4511,-0.0597,1.452327546,4.26,2.01,4.71038215,6.6511,1.7903,6.887837491,0,0,0,5.2,1.85,5.519284374
12/12/2020 00:00,5.3489,2.1489,5.764416919,1.5389,-0.0611,1.54011247,3.81,2.21,4.404565813,6.2489,1.9989,6.560819493,0,0,0,4.71,2.06,5.140787877
12/12/2020 00:30,5.5283,2.1934,5.947529273,1.3983,-0.0566,1.399445051,4.13,2.25,4.70312662,6.4683,2.0034,6.771448623,0,0,0,5.07,2.06,5.47252227
12/12/2020 01:00,6.0303,2.192,6.416337124,1.4403,-0.058,1.441467339,4.59,2.25,5.111809856,7.0203,2.002,7.300179182,0,0,0,5.58,2.06,5.948108943
12/12/2020 01:30,6.1392,2.2107,6.525103151,1.2992,-0.0393,1.299794264,4.84,2.25,5.337424473,7.1592,2.0207,7.438909405,0,0,0,5.86,2.06,6.211537652
12/12/2020 02:00,5.9373,2.2208,6.339044402,1.2773,-0.0292,1.277633723,4.66,2.25,5.174756033,6.9573,2.0908,7.264672596,0,0,0,5.68,2.12,6.062738655
12/12/2020 02:30,5.8574,2.3141,6.297951538,1.1974,-0.0259,1.197680078,4.66,2.34,5.214518194,6.8774,2.1541,7.206856289,0,0,0,5.68,2.18,6.083978961
12/12/2020 03:00,5.6839,2.38,6.162071016,1.1139,-0.02,1.114079535,4.57,2.4,5.161869816,6.6839,2.21,7.039788293,0,0,0,5.57,2.23,5.999816664
12/12/2020 03:30,5.4254,2.3166,5.899288154,1.1854,-0.0234,1.185630938,4.24,2.34,4.8428504,6.3954,2.2066,6.765369518,0,0,0,5.21,2.23,5.667186251
12/12/2020 04:00,5.1493,2.3178,5.646900684,1.3193,-0.0222,1.319486768,3.83,2.34,4.48826247,6.0693,2.1478,6.43812452,0,0,0,4.75,2.17,5.2222026
12/12/2020 04:30,5.0832,2.6831,5.747864634,1.1432,-0.0169,1.14332491,3.94,2.7,4.776358446,6.0432,1.7931,6.303608003,0,0,0,4.9,1.81,5.223609863
12/12/2020 05:00,4.899,5.065,7.046589672,1.229,-0.025,1.229254245,3.67,5.09,6.275109561,6.129,-1.615,6.338206844,0,0,0,4.9,-1.59,5.15151434
12/12/2020 05:30,4.9694,5.5228,7.429418295,1.1894,-0.0272,1.189710973,3.78,5.55,6.7149758,6.2094,-1.1672,6.318148795,0,0,0,5.02,-1.14,5.14781507
12/12/2020 06:00,5.0249,5.9527,7.790010096,1.2449,-0.0273,1.245199301,3.78,5.98,7.074517651,6.2649,-0.7273,6.306975289,0,0,0,5.02,-0.7,5.068569818
12/12/2020 06:30,5.9135,2.1029,6.276278408,1.0935,-0.0171,1.093633696,4.82,2.12,5.265624369,6.9835,1.6329,7.171864099,0,0,0,5.89,1.65,6.116747502
12/12/2020 07:00,6.4884,1.4732,6.653544379,0.9584,-0.0068,0.958424123,5.53,1.48,5.724622258,7.6184,1.2532,7.720785504,0,0,0,6.66,1.26,6.778141338
12/12/2020 07:30,6.9791,0.9198,7.039450891,0.9991,-0.0102,0.999152066,5.98,0.93,6.051884004,8.1491,0.6598,8.17576705,0,0,0,7.15,0.67,7.181322998
12/12/2020 08:00,7.3265,0.8881,7.380130342,0.8265,-0.0019,0.826502184,6.5,0.89,6.560647834,8.5465,0.6681,8.572573701,0,0,0,7.72,0.67,7.749019293
12/12/2020 08:30,7.6939,1.3287,7.807787196,0.8839,0.0387,0.8847468,6.81,1.29,6.931103808,8.9539,1.0787,9.018642852,0,0,0,8.07,1.04,8.136737676
12/12/2020 09:00,7.8914,1.7478,8.082635634,1.1814,0.0378,1.182004569,6.71,1.71,6.924463878,9.1514,1.4478,9.26521704,0,0,0,7.97,1.41,8.093763031
12/12/2020 09:30,8.0203,1.5273,8.164426335,1.9803,-0.0127,1.980340723,6.04,1.54,6.233233511,9.1703,1.2573,9.256090178,0,0,0,7.19,1.27,7.301301254
12/12/2020 10:00,8.227,1.391,8.343764738,2.447,-0.039,2.447310769,5.78,1.43,5.954267377,9.287,1.131,9.355614892,0,0,0,6.84,1.17,6.939344349
12/12/2020 10:30,7.417,1.0872,7.496258589,3.897,-0.1628,3.900399062,3.52,1.25,3.735358082,8.187,0.8672,8.232800547,0,0,0,4.29,1.03,4.411915684
12/12/2020 11:00,7.8127,0.8508,7.858889357,4.3427,-0.2392,4.349282691,3.47,1.09,3.637169229,8.4827,0.6408,8.50686922,0,0,0,4.14,0.88,4.232493355
12/12/2020 11:30,6.3241,0.9686,6.397845479,4.9041,-0.2314,4.90955627,1.42,1.2,1.859139586,6.7041,0.7686,6.748014728,0,0,0,1.8,1,2.059126028
12/12/2020 12:00,6.9992,0.987,7.068448885,4.1692,-0.173,4.172787754,2.83,1.16,3.05851271,7.6892,0.827,7.733545477,0,0,0,3.52,1,3.659289549
12/12/2020 12:30,6.6755,0.7968,6.722885578,5.1355,-0.2832,5.143302683,1.54,1.08,1.880957203,7.0355,0.6268,7.063365946,0,0,0,1.9,0.91,2.106679852
12/12/2020 13:00,6.3901,0.9304,6.457478004,4.5401,-0.2196,4.545407811,1.85,1.15,2.178302091,6.9301,0.7504,6.970608737,0,0,0,2.39,0.97,2.579341001
12/12/2020 13:30,6.615,1.1429,6.713005691,4.145,-0.1671,4.148366836,2.47,1.31,2.79588984,7.245,0.9529,7.307396486,0,0,0,3.1,1.12,3.29611893
12/12/2020 14:00,7.1644,1.148,7.255792952,3.4144,-0.162,3.418240975,3.75,1.31,3.972228594,7.9644,0.958,8.021809731,0,0,0,4.55,1.12,4.685819032
12/12/2020 14:30,7.1244,1.2285,7.229542697,3.2144,-0.1315,3.217088685,3.91,1.36,4.139770525,7.9644,0.9885,8.025509305,0,0,0,4.75,1.12,4.880256141
12/12/2020 15:00,7.8196,1.5926,7.980132763,2.2596,-0.0374,2.259909494,5.56,1.63,5.794005523,8.8596,1.3526,8.962256352,0,0,0,6.6,1.39,6.744783169
12/12/2020 15:30,8.5085,1.8078,8.698431645,1.0385,0.0278,1.038872028,7.47,1.78,7.679147088,9.8085,1.5378,9.92831814,0,0,0,8.77,1.51,8.899044893
12/12/2020 16:00,9.2235,1.9423,9.425788112,0.4335,0.0923,0.44321726,8.79,1.85,8.982572015,10.6935,1.6623,10.82193068,0,0,0,10.26,1.57,10.37942677
12/12/2020 16:30,9.9132,2.7707,10.29311968,0.2932,0.1007,0.310010855,9.62,2.67,9.983651637,11.6232,0.5707,11.63720227,0,0,0,11.33,0.47,11.33974427
12/12/2020 17:00,10.9305,4.5525,11.84065397,0.2705,0.0625,0.277626548,10.66,4.49,11.56700912,13.1405,-2.6575,13.40652999,0,0,0,12.87,-2.72,13.15428827
12/12/2020 17:30,11.4061,4.597,12.29762279,0.2861,0.057,0.291722831,11.12,4.54,12.01107822,13.6861,-2.663,13.9427724,0,0,0,13.4,-2.72,13.6732732
12/12/2020 18:00,11.5182,4.5979,12.40200047,0.2382,0.0579,0.245135983,11.28,4.54,12.15935854,13.8182,-2.6621,14.07229291,0,0,0,13.58,-2.72,13.84972202
12/12/2020 18:30,11.2837,4.6919,12.22030324,0.1737,0.0619,0.184399837,11.11,4.63,12.03615387,13.5837,-2.5681,13.82432795,0,0,0,13.41,-2.63,13.66546743
12/12/2020 19:00,10.8837,4.8064,11.89774797,0.1537,0.0664,0.167429537,10.73,4.74,11.73032395,13.1237,-2.4336,13.34743086,0,0,0,12.97,-2.5,13.20874332
12/12/2020 19:30,10.3503,4.9041,11.45333606,0.1403,0.0741,0.158666001,10.21,4.83,11.29482182,12.5203,-2.2759,12.72547181,0,0,0,12.38,-2.35,12.60106742
12/12/2020 20:00,9.8726,5.0107,11.07137504,0.1426,0.0707,0.159164223,9.73,4.94,10.91221792,11.9726,-2.1593,12.16576045,0,0,0,11.83,-2.23,12.03834706
12/12/2020 20:30,9.4118,5.158,10.73251803,0.1418,0.068,0.157261693,9.27,5.09,10.57549053,11.4318,-2.022,11.60924353,0,0,0,11.29,-2.09,11.48182041
12/12/2020 21:00,9.0176,5.1553,10.38721463,0.1476,0.0653,0.161399659,8.87,5.09,10.22668079,11.0076,-1.9447,11.17806405,0,0,0,10.86,-2.01,11.04444204
12/12/2020 21:30,8.5808,5.2606,10.06499086,0.1608,0.0606,0.171840042,8.42,5.2,9.89628213,10.4808,-1.8794,10.64797225,0,0,0,10.32,-1.94,10.50076188
12/12/2020 22:00,8.103,5.3055,9.685398249,0.183,0.0555,0.191230881,7.92,5.25,9.502047148,9.943,-1.8145,10.10720828,0,0,0,9.76,-1.87,9.937529874
12/12/2020 22:30,7.5439,5.4503,9.306782328,0.2239,0.0403,0.227497912,7.32,5.41,9.102225003,9.2939,-1.7197,9.451663626,0,0,0,9.07,-1.76,9.239182864
12/12/2020 23:00,6.895,5.5175,8.830845444,0.325,0.0275,0.326161386,6.57,5.49,8.561833916,8.535,-1.7325,8.709063167,0,0,0,8.21,-1.76,8.396529045
12/12/2020 23:30,6.4767,4.4975,7.885122012,0.4267,0.0175,0.427058708,6.05,4.48,7.528140541,7.9667,-1.3125,8.074092218,0,0,0,7.54,-1.33,7.65640255
13/12/2020 00:00,6.1298,1.4735,6.304415143,0.6798,-0.0065,0.679831075,5.45,1.48,5.647379923,7.2098,1.3235,7.330270683,0,0,0,6.53,1.33,6.664067827
13/12/2020 00:30,6.1103,1.1921,6.225501466,1.0403,-0.0079,1.040329996,5.07,1.2,5.210076775,7.1203,1.0421,7.196154841,0,0,0,6.08,1.05,6.17
13/12/2020 01:00,6.2442,1.9942,6.554911691,1.3442,-0.0158,1.344292855,4.9,2.01,5.296234511,7.2542,1.8442,7.484950987,0,0,0,5.91,1.86,6.195780822
13/12/2020 01:30,6.207,2.1161,6.557799037,1.397,-0.0239,1.397204427,4.81,2.14,5.264570258,7.197,1.9561,7.458091995,0,0,0,5.8,1.98,6.128654012
13/12/2020 02:00,6.022,2.106,6.379633218,1.472,-0.034,1.472392611,4.55,2.14,5.028130865,6.982,1.946,7.248119756,0,0,0,5.51,1.98,5.854955166
13/12/2020 02:30,5.7999,2.0923,6.165756993,1.5599,-0.0477,1.560629136,4.24,2.14,4.749442072,6.7299,1.9323,7.001809573,0,0,0,5.17,1.98,5.536180994
13/12/2020 03:00,5.5963,1.9705,5.933080476,1.7163,-0.0595,1.717331051,3.88,2.03,4.378961064,6.4763,1.8405,6.732748468,0,0,0,4.76,1.9,5.125192679
13/12/2020 03:30,5.3325,1.9593,5.681057361,1.7425,-0.0707,1.743933697,3.59,2.03,4.124196892,6.1725,1.8293,6.437864144,0,0,0,4.43,1.9,4.820259329
13/12/2020 04:00,5.1419,1.892,5.478941468,1.8519,-0.078,1.853541909,3.29,1.97,3.834709898,5.9519,1.772,6.210080322,0,0,0,4.1,1.85,4.498055135
13/12/2020 04:30,5.0492,1.8041,5.361827809,1.8692,-0.0859,1.871172747,3.18,1.89,3.699256682,5.8392,1.6741,6.074443798,0,0,0,3.97,1.76,4.342637447
13/12/2020 05:00,5.0511,1.467,5.259819408,1.8111,-0.083,1.813000885,3.24,1.55,3.59167092,5.8411,1.337,5.992163066,0,0,0,4.03,1.42,4.272856188
13/12/2020 05:30,5.3519,0.8663,5.421559674,1.5819,-0.0637,1.583182017,3.77,0.93,3.883014293,6.1919,0.7263,6.234351394,0,0,0,4.61,0.79,4.677200017
13/12/2020 06:00,5.4234,0.7522,5.475314822,1.6534,-0.0678,1.654789533,3.77,0.82,3.858147224,6.2634,0.6022,6.292282924,0,0,0,4.61,0.67,4.658433213
13/12/2020 06:30,5.7306,0.7154,5.775082122,1.7006,-0.0646,1.701826525,4.03,0.78,4.104789885,6.6006,0.5254,6.621477593,0,0,0,4.9,0.59,4.935392588
13/12/2020 07:00,5.8543,0.7032,5.896381834,1.8243,-0.0768,1.825915861,4.03,0.78,4.104789885,6.7243,0.5132,6.743855331,0,0,0,4.9,0.59,4.935392588
13/12/2020 07:30,6.0401,1.1309,6.145058407,1.8501,-0.1091,1.85331401,4.19,1.24,4.369633852,6.9701,0.3109,6.977030373,0,0,0,5.12,0.42,5.13719768
13/12/2020 08:00,6.168,1.8159,6.429752469,1.798,-0.0841,1.79996578,4.37,1.9,4.765175758,7.118,-0.1241,7.119081739,0,0,0,5.32,-0.04,5.320150374
13/12/2020 08:30,6.7269,0.7199,6.765311495,1.8369,-0.0801,1.838645594,4.89,0.8,4.955007568,7.6469,0.4899,7.662576696,0,0,0,5.81,0.57,5.837893456
13/12/2020 09:00,7.1912,1.3059,7.308811959,1.8712,-0.0641,1.872297586,5.32,1.37,5.493568967,8.1812,1.0759,8.251641912,0,0,0,6.31,1.14,6.412152525
13/12/2020 09:30,7.8623,0.9365,7.917878096,1.9123,-0.0635,1.913354003,5.95,1,6.033448434,8.9123,1.0765,8.977078787,0,0,0,7,1.14,7.092221091
13/12/2020 10:00,8.4183,0.5339,8.435213341,1.9783,-0.0661,1.979403976,6.44,0.6,6.467889919,9.5083,-0.0661,9.508529755,0,0,0,7.53,0,7.53
13/12/2020 10:30,8.8811,0.4877,8.894480789,1.9611,-0.0523,1.961797263,6.92,0.54,6.941037386,10.0211,-0.0523,10.02123648,0,0,0,8.06,0,8.06
13/12/2020 11:00,9.0196,0.4654,9.031599046,2.0996,-0.0746,2.100924873,6.92,0.54,6.941037386,10.1596,-0.0746,10.15987388,0,0,0,8.06,0,8.06
13/12/2020 11:30,9.1197,0.4425,9.130429034,2.3597,-0.0975,2.361713433,6.76,0.54,6.78153375,10.2297,-0.0975,10.23016463,0,0,0,7.87,0,7.87
13/12/2020 12:00,9.2045,0.429,9.214491915,2.4445,-0.111,2.44701885,6.76,0.54,6.78153375,10.3145,-0.111,10.31509725,0,0,0,7.87,0,7.87
13/12/2020 12:30,9.5358,-0.1108,9.536443691,2.4258,-0.1108,2.428329113,7.11,0,7.11,10.7058,-0.1108,10.70637335,0,0,0,8.28,0,8.28
13/12/2020 13:00,9.723,0.4559,9.733682438,2.203,-0.0841,2.204604683,7.52,0.54,7.539363368,10.933,-0.0841,10.93332346,0,0,0,8.73,0,8.73
13/12/2020 13:30,9.1772,0.4462,9.188040829,2.4372,-0.0938,2.439004362,6.74,0.54,6.761597444,10.3272,-0.0938,10.32762598,0,0,0,7.89,0,7.89
13/12/2020 14:00,8.8153,0.4578,8.82717933,2.4653,-0.0822,2.466670008,6.35,0.54,6.372919268,9.9253,-0.0822,9.925640379,0,0,0,7.46,0,7.46
13/12/2020 14:30,8.051,0.5114,8.067225729,2.671,-0.0886,2.672469076,5.38,0.6,5.413353859,9.091,-0.0886,9.091431733,0,0,0,6.42,0,6.42
13/12/2020 15:00,7.78,0.4865,7.795196101,2.79,-0.1135,2.792307693,4.99,0.6,5.025942698,8.77,0.4265,8.780364585,0,0,0,5.98,0.54,6.00433177
13/12/2020 15:30,8.6153,0.5164,8.6307626,2.3053,-0.0836,2.306815348,6.31,0.6,6.338461959,9.7153,-0.0836,9.715659682,0,0,0,7.41,0,7.41
13/12/2020 16:00,9.2022,0.5683,9.219731543,1.8022,-0.0317,1.802478774,7.4,0.6,7.424284477,10.4222,-0.0317,10.42224821,0,0,0,8.62,0,8.62
13/12/2020 16:30,10.0063,0.5601,10.02196347,1.7863,-0.0399,1.786745561,8.22,0.6,8.24186872,11.3163,-0.0399,11.31637034,0,0,0,9.53,0,9.53
13/12/2020 17:00,10.6684,1.1112,10.72611411,1.8484,-0.0788,1.850078917,8.82,1.19,8.89991573,12.0584,0.7212,12.07994785,0,0,0,10.21,0.8,10.24129386
13/12/2020 17:30,10.9168,1.0239,10.96471128,1.8368,-0.0861,1.838816861,9.08,1.11,9.147595312,12.3468,0.6339,12.3630619,0,0,0,10.51,0.72,10.53463336
13/12/2020 18:00,10.7778,1.111,10.83491088,1.8678,-0.099,1.870421835,8.91,1.21,8.99178514,12.1878,0.731,12.20970228,0,0,0,10.32,0.83,10.35332314
13/12/2020 18:30,10.3424,1.1011,10.40084895,1.9024,-0.1089,1.905514358,8.44,1.21,8.526294623,11.7324,0.7911,11.75904116,0,0,0,9.83,0.9,9.871114425
13/12/2020 19:00,10.0568,0.4114,10.06521119,1.9268,-0.1286,1.931086792,8.13,0.54,8.147913843,11.4268,-0.1286,11.42752363,0,0,0,9.5,0,9.5
13/12/2020 19:30,9.544,0.4031,9.552508865,1.914,-0.1369,1.918889682,7.63,0.54,7.649084913,10.844,-0.1369,10.84486411,0,0,0,8.93,0,8.93
13/12/2020 20:00,9.0099,0.4464,9.020951777,1.8999,-0.1436,1.905319126,7.11,0.59,7.134437609,10.2399,0.3964,10.24756971,0,0,0,8.34,0.54,8.35746373
13/12/2020 20:30,8.5512,0.5435,8.568454568,1.8712,-0.1365,1.876172084,6.68,0.68,6.714521576,9.7212,0.4035,9.729570478,0,0,0,7.85,0.54,7.868551328
13/12/2020 21:00,7.9653,3.0438,8.527058258,1.8853,-0.1362,1.890213356,6.08,3.18,6.861399274,9.2953,-1.4662,9.41022553,0,0,0,7.41,-1.33,7.528412847
13/12/2020 21:30,7.4183,4.4604,8.656000407,1.8783,-0.1396,1.883480568,5.54,4.6,7.20080551,8.8183,-2.5196,9.171193982,0,0,0,6.94,-2.38,7.336756777
13/12/2020 22:00,7.0612,4.0822,8.156279929,1.8612,-0.1378,1.866294264,5.2,4.22,6.696894803,8.4212,-2.9178,8.912360309,0,0,0,6.56,-2.78,7.124745609
13/12/2020 22:30,6.8263,3.378,7.616380747,1.8663,-0.132,1.870962236,4.96,3.51,6.076322901,8.1263,-3.632,8.901021048,0,0,0,6.26,-3.5,7.172001115
13/12/2020 23:00,6.1826,3.3916,7.051772353,1.8926,-0.1184,1.896299902,4.29,3.51,5.542941457,7.3726,-3.4884,8.156234751,0,0,0,5.48,-3.37,6.4332962
13/12/2020 23:30,5.6687,3.2435,6.531037585,1.8987,-0.1365,1.903600257,3.77,3.38,5.063328944,6.7587,-3.1865,7.472202349,0,0,0,4.86,-3.05,5.737778316
14/12/2020 00:00,5.2289,0.9719,5.318456996,1.8789,-0.1281,1.88326175,3.35,1.1,3.525975042,5.9889,0.8719,6.052035428,0,0,0,4.11,1,4.229905436
14/12/2020 00:30,5.3595,0.9771,5.447840367,1.9095,-0.1229,1.913450982,3.45,1.1,3.621118612,6.1295,0.8771,6.191936261,0,0,0,4.22,1,4.336865227
14/12/2020 01:00,5.8692,1.4164,6.037689757,1.9292,-0.1136,1.932541746,3.94,1.53,4.226641693,6.7092,1.2764,6.829535973,0,0,0,4.78,1.39,4.978001607
14/12/2020 01:30,5.8414,1.9016,6.143129212,1.9014,-0.1084,1.904487469,3.94,2.01,4.423087157,6.6814,1.7716,6.912284175,0,0,0,4.78,1.88,5.136418986
14/12/2020 02:00,5.5942,1.9416,5.92156096,1.8842,-0.1184,1.887916365,3.71,2.06,4.243548044,6.4342,1.8316,6.689819743,0,0,0,4.55,1.95,4.950252519
14/12/2020 02:30,5.4097,1.936,5.745689697,1.8997,-0.124,1.903742653,3.51,2.06,4.069852577,6.2197,1.826,6.482202102,0,0,0,4.32,1.95,4.739715181
14/12/2020 03:00,5.3397,1.9582,5.687437325,1.8297,-0.1018,1.832529762,3.51,2.06,4.069852577,6.1497,1.8482,6.421421442,0,0,0,4.32,1.95,4.739715181
14/12/2020 03:30,5.0367,2.0283,5.429764984,1.8367,-0.1017,1.839513463,3.2,2.13,3.84407336,5.8167,1.9083,6.121732417,0,0,0,3.98,2.01,4.458755432
14/12/2020 04:00,4.7968,1.9375,5.173315812,1.9068,-0.1225,1.910730878,2.89,2.06,3.549042124,5.5468,1.8875,5.859150663,0,0,0,3.64,2.01,4.158088503
14/12/2020 04:30,4.7498,1.9355,5.129011629,1.8998,-0.1245,1.903875072,2.85,2.06,3.516546601,5.4798,1.8855,5.795111586,0,0,0,3.58,2.01,4.105666816
14/12/2020 05:00,4.6794,1.9011,5.050838106,1.8794,-0.1189,1.883157341,2.8,2.02,3.452593228,5.3994,1.8011,5.691878562,0,0,0,3.52,1.92,4.009588508
14/12/2020 05:30,4.9009,1.9189,5.263173759,1.7609,-0.1011,1.763799881,3.14,2.02,3.733630941,5.6709,1.8189,5.955460017,0,0,0,3.91,1.92,4.355972911
14/12/2020 06:00,5.1368,1.8799,5.469985215,1.7368,-0.1001,1.739682227,3.4,1.98,3.934513947,5.9568,1.7399,6.205700464,0,0,0,4.22,1.84,4.603694169
14/12/2020 06:30,5.795,1.0807,5.894907759,1.835,-0.1093,1.838252292,3.96,1.19,4.134936517,6.655,0.9207,6.718386227,0,0,0,4.82,1.03,4.928823389
14/12/2020 07:00,6.4388,1.0957,6.531363099,1.7688,-0.0943,1.771311923,4.67,1.19,4.819232304,7.3788,0.9357,7.437891094,0,0,0,5.61,1.03,5.703770683
14/12/2020 07:30,6.8764,3.6068,7.764913599,1.8164,-0.0932,1.818789488,5.06,3.7,6.268460736,8.1164,-1.3732,8.231745088,0,0,0,6.3,-1.28,6.428716824
14/12/2020 08:00,7.3237,3.3229,8.042278663,1.8937,-0.0971,1.896187781,5.43,3.42,6.417265773,8.5837,-1.5371,8.720239796,0,0,0,6.69,-1.44,6.843222925
14/12/2020 08:30,7.8363,1.4921,7.977089701,1.8963,-0.0779,1.897899391,5.94,1.57,6.143980794,8.9563,1.2321,9.040651531,0,0,0,7.06,1.31,7.180508339
