Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2020 09:00,8.1029,1.3611,8.216421461,2.0329,-0.0789,2.034430539,6.07,1.44,6.238469364,9.2229,1.0811,9.286046609,0,0,0,7.19,1.16,7.282973294
14/12/2020 09:30,8.3169,1.3115,8.419670888,2.1469,-0.0885,2.148723309,6.17,1.4,6.326839653,9.4469,1.0215,9.501967263,0,0,0,7.3,1.11,7.383908179
14/12/2020 10:00,8.1436,1.1932,8.230549629,2.6236,-0.1168,2.626198622,5.52,1.31,5.673314728,9.1836,0.9232,9.22988663,0,0,0,6.56,1.04,6.641927431
14/12/2020 10:30,8.5843,1.3618,8.691645743,2.2043,-0.0582,2.205068192,6.38,1.42,6.536115054,9.7143,1.0918,9.775461714,0,0,0,7.51,1.15,7.597539075
14/12/2020 11:00,8.7234,1.2691,8.815232406,2.2434,-0.0709,2.244520076,6.48,1.34,6.617099062,9.8534,0.9791,9.901925488,0,0,0,7.61,1.05,7.682096068
14/12/2020 11:30,7.0659,1.1336,7.156255429,3.3859,-0.1364,3.388646303,3.68,1.27,3.892980863,7.9559,0.9136,8.008183925,0,0,0,4.57,1.05,4.689072403
14/12/2020 12:00,7.2721,1.0371,7.345680011,3.2721,-0.1929,3.277781082,4,1.23,4.184841694,8.1821,0.7871,8.21987146,0,0,0,4.91,0.98,5.006845314
14/12/2020 12:30,6.6709,0.7567,6.71368019,4.7909,-0.2833,4.799268871,1.88,1.04,2.14848784,7.2609,0.5567,7.282210083,0,0,0,2.47,0.84,2.608926982
14/12/2020 13:00,5.9326,1.1072,6.035033935,3.8426,-0.3128,3.855310441,2.09,1.42,2.526756815,6.5326,0.8672,6.589908846,0,0,0,2.69,1.18,2.93743085
14/12/2020 13:30,6.8804,0.8935,6.938173132,4.6304,-0.2665,4.638062786,2.25,1.16,2.531422525,7.2304,0.7435,7.268526426,0,0,0,2.6,1.01,2.789283062
14/12/2020 14:00,6.6036,0.7759,6.649026528,5.1436,-0.3041,5.152581661,1.46,1.08,1.816039647,6.8436,0.6159,6.871258529,0,0,0,1.7,0.92,1.932976979
14/12/2020 14:30,6.2664,1.1877,6.377962077,4.0264,-0.1923,4.030989488,2.24,1.38,2.630969403,6.9264,1.0177,7.000766404,0,0,0,2.9,1.21,3.142308069
14/12/2020 15:00,7.2477,1.3387,7.370296668,2.9477,-0.1413,2.951084712,4.3,1.48,4.54757078,8.1177,1.1287,8.195792639,0,0,0,5.17,1.27,5.32370172
14/12/2020 15:30,8.142,1.3889,8.259613018,2.252,-0.0911,2.253841878,5.89,1.48,6.07309641,9.182,1.1289,9.251137185,0,0,0,6.93,1.22,7.036568766
14/12/2020 16:00,9.0143,1.4358,9.127931098,1.7643,-0.0442,1.764853572,7.25,1.48,7.399520255,10.2143,1.1758,10.28175229,0,0,0,8.45,1.22,8.537616763
14/12/2020 16:30,9.9366,1.4566,10.04279359,1.6766,-0.0234,1.676763287,8.26,1.48,8.391543362,11.2566,1.1966,11.32002187,0,0,0,9.58,1.22,9.657370242
14/12/2020 17:00,10.7583,1.2033,10.82538451,1.7583,-0.0667,1.759564656,9,1.27,9.089163878,12.1483,0.8733,12.17964884,0,0,0,10.39,0.94,10.432435
14/12/2020 17:30,11.4545,2.5306,11.73070785,1.3845,-0.0194,1.384635912,10.07,2.55,10.38784867,13.2045,-1.0294,13.24456434,0,0,0,11.82,-1.01,11.86307296
14/12/2020 18:00,11.6011,3.9984,12.27080779,1.1811,-0.0016,1.181101084,10.42,4,11.16137984,13.6611,-3.2016,14.03124712,0,0,0,12.48,-3.2,12.88372617
14/12/2020 18:30,11.0947,3.9632,11.78131242,1.5547,-0.0368,1.55513547,9.54,4,10.34464112,13.0147,-3.2368,13.4111629,0,0,0,11.46,-3.2,11.89838645
14/12/2020 19:00,10.594,4.0852,11.35436898,1.544,-0.0348,1.544392126,9.05,4.12,9.943686439,12.454,-3.1248,12.8400347,0,0,0,10.91,-3.09,11.33914459
14/12/2020 19:30,10.0698,4.1624,10.89616656,1.5098,-0.0376,1.510268122,8.56,4.2,9.534862348,11.8498,-3.0376,12.23293807,0,0,0,10.34,-3,10.76641073
14/12/2020 20:00,9.5175,4.1974,10.40196967,1.6175,-0.0526,1.618355032,7.9,4.25,8.970646576,11.2175,-2.9826,11.60724812,0,0,0,9.6,-2.93,10.0371759
14/12/2020 20:30,9.0669,4.2702,10.02213967,1.6569,-0.0498,1.657648229,7.41,4.32,8.577324758,10.6869,-2.8198,11.05265143,0,0,0,9.03,-2.77,9.445305712
14/12/2020 21:00,8.646,4.3968,9.699750834,1.556,-0.0432,1.556599576,7.09,4.44,8.36550656,10.226,-2.6732,10.56962981,0,0,0,8.67,-2.63,9.060121412
14/12/2020 21:30,8.1615,4.4507,9.29617194,1.5315,-0.0493,1.532293294,6.63,4.5,8.012920816,9.6815,-2.5993,10.02436047,0,0,0,8.15,-2.55,8.539613574
14/12/2020 22:00,7.412,4.4713,8.656227105,1.682,-0.0787,1.683840162,5.73,4.55,7.316788913,8.812,-2.5587,9.175962603,0,0,0,7.13,-2.48,7.54899331
14/12/2020 22:30,7.0421,4.6716,8.450740735,1.4921,-0.0584,1.493242435,5.55,4.73,7.29214646,8.4121,-2.4284,8.755601234,0,0,0,6.92,-2.37,7.314594999
14/12/2020 23:00,6.5815,4.061,7.733554374,1.4215,-0.059,1.422723884,5.16,4.12,6.603029608,7.8815,-3.089,8.465220803,0,0,0,6.46,-3.03,7.135299573
14/12/2020 23:30,5.8725,1.4183,6.041343488,1.4625,-0.0617,1.463800922,4.41,1.48,4.651720112,6.7525,0.8883,6.810677877,0,0,0,5.29,0.95,5.374625568
15/12/2020 00:00,5.0463,5.2656,7.293263128,1.5163,-0.0444,1.516949917,3.53,5.31,6.376284184,6.1363,-1.4744,6.310945496,0,0,0,4.62,-1.43,4.836248546
15/12/2020 00:30,5.1513,5.225,7.337337166,1.5713,-0.045,1.571944239,3.58,5.27,6.370973238,6.2513,-1.475,6.422957005,0,0,0,4.68,-1.43,4.893597858
15/12/2020 01:00,5.8064,5.2437,7.823724858,1.3964,-0.0263,1.396647647,4.41,5.27,6.871753779,7.0564,-1.4063,7.195169258,0,0,0,5.66,-1.38,5.825804665
15/12/2020 01:30,5.9435,5.3384,7.988974077,1.2335,-0.0116,1.233554543,4.71,5.35,7.127874859,7.2735,-1.3916,7.405427254,0,0,0,6.04,-1.38,6.195643631
15/12/2020 02:00,5.582,5.2358,7.653255885,1.502,-0.0342,1.50238931,4.08,5.27,6.664780567,6.832,-1.5042,6.995630182,0,0,0,5.33,-1.47,5.528996292
15/12/2020 02:30,5.5719,5.3591,7.730848752,1.2219,-0.0209,1.222078729,4.35,5.38,6.918590897,6.8519,-1.3809,6.989665115,0,0,0,5.63,-1.36,5.791934047
15/12/2020 03:00,5.4441,5.3683,7.645709235,1.0941,-0.0117,1.094162556,4.35,5.38,6.918590897,6.7241,-1.3717,6.862585642,0,0,0,5.63,-1.36,5.791934047
15/12/2020 03:30,5.2204,5.3709,7.489936113,1.1804,-0.0091,1.180435077,4.04,5.38,6.728001189,6.4604,-1.3691,6.603877874,0,0,0,5.28,-1.36,5.452338948
15/12/2020 04:00,5.0537,5.3561,7.363945335,1.1937,-0.0239,1.193939236,3.86,5.38,6.621480197,6.2637,-1.3839,6.414757743,0,0,0,5.07,-1.36,5.24923804
15/12/2020 04:30,5.0119,5.3484,7.329701506,1.1019,-0.0316,1.102353015,3.91,5.38,6.650751837,6.2319,-1.3916,6.385383949,0,0,0,5.13,-1.36,5.307212074
15/12/2020 05:00,4.8593,5.3571,7.232656282,1.2293,-0.0229,1.229513278,3.63,5.38,6.490092449,6.0293,-1.3829,6.185860563,0,0,0,4.8,-1.36,4.988947785
15/12/2020 05:30,5.063,5.685,7.612699521,0.983,0.005,0.983012716,4.08,5.68,6.99348268,6.333,-1.165,6.439263467,0,0,0,5.35,-1.17,5.47644045
15/12/2020 06:00,5.2866,5.272,7.466064797,1.2066,-0.018,1.206734254,4.08,5.29,6.68060626,6.5566,-1.508,6.727783258,0,0,0,5.35,-1.49,5.553611438
15/12/2020 06:30,5.6137,5.0474,7.549163825,1.4437,-0.0426,1.444328373,4.17,5.09,6.580045593,6.9037,-1.7226,7.115365377,0,0,0,5.46,-1.68,5.712617614
15/12/2020 07:00,6.1243,4.9546,7.87750669,1.4243,-0.0354,1.424739853,4.7,4.99,6.854932531,7.4843,-1.7854,7.694309563,0,0,0,6.06,-1.75,6.307622373
15/12/2020 07:30,6.9266,4.9911,8.537497688,1.1366,0.0011,1.136600532,5.79,4.99,7.643572463,8.4166,-1.7489,8.596383354,0,0,0,7.28,-1.75,7.48738272
15/12/2020 08:00,7.2109,5.4374,9.031190263,1.1209,-0.0126,1.120970816,6.09,5.45,8.172551621,8.7509,-1.3726,8.857893743,0,0,0,7.63,-1.36,7.75025806
15/12/2020 08:30,7.6636,5.1255,9.219626631,1.3636,-0.0045,1.363607425,6.3,5.13,8.124463059,9.2136,-1.7445,9.37729733,0,0,0,7.85,-1.74,8.04052859
15/12/2020 09:00,7.8518,4.6447,9.122718966,1.7118,-0.0153,1.711868374,6.14,4.66,7.708125583,9.3718,-2.2553,9.639347142,0,0,0,7.66,-2.24,7.980801965
15/12/2020 09:30,7.9029,4.6077,9.148045021,1.8629,-0.0523,1.863634004,6.04,4.66,7.628708934,9.4129,-2.2423,9.676290389,0,0,0,7.55,-2.19,7.861208558
15/12/2020 10:00,8.1022,4.5224,9.278887142,1.9222,-0.0776,1.923765734,6.18,4.6,7.704050882,9.6222,-2.3776,9.911594957,0,0,0,7.7,-2.3,8.036168241
15/12/2020 10:30,7.8386,4.5131,9.044983227,2.0186,-0.0869,2.020469641,5.82,4.6,7.418382573,9.2986,-2.2969,9.578084964,0,0,0,7.28,-2.21,7.608054942
15/12/2020 11:00,7.9973,4.3014,9.080685506,2.8873,-0.0986,2.888983082,5.11,4.4,6.743300379,9.2573,-2.5186,9.593797436,0,0,0,6.37,-2.42,6.814198412
15/12/2020 11:30,7.8304,4.1173,8.846882132,2.8804,-0.1927,2.88683866,4.95,4.31,6.563428982,9.1004,-2.7527,9.50760945,0,0,0,6.22,-2.56,6.726217362
15/12/2020 12:00,7.503,3.7404,8.383650825,4.203,-0.2496,4.210404869,3.3,3.99,5.177847043,8.423,-3.0796,8.968325661,0,0,0,4.22,-2.83,5.081072721
15/12/2020 12:30,6.7017,3.5194,7.569607602,5.4817,-0.3806,5.494896837,1.22,3.9,4.08636758,7.3717,-3.2906,8.072794389,0,0,0,1.89,-2.91,3.469899134
15/12/2020 13:00,6.558,4.0993,7.733797546,3.858,-0.2107,3.863749279,2.7,4.31,5.08587259,7.568,-2.7307,8.045579314,0,0,0,3.71,-2.52,4.484919174
15/12/2020 13:30,6.3012,4.2004,7.572878026,4.1112,-0.2096,4.116539518,2.19,4.41,4.923839965,7.2412,-2.6296,7.703880425,0,0,0,3.13,-2.42,3.956425154
15/12/2020 14:00,5.7864,4.0153,7.043085904,4.3964,-0.3047,4.406946227,1.39,4.32,4.538116349,6.6264,-2.8047,7.195520763,0,0,0,2.23,-2.5,3.350059701
15/12/2020 14:30,6.3428,4.1699,7.590729731,3.6728,-0.2201,3.679389059,2.67,4.39,5.138190343,7.3728,-2.6801,7.844814584,0,0,0,3.7,-2.46,4.443152034
15/12/2020 15:00,7.3639,4.3426,8.548988126,2.8839,-0.1274,2.886712658,4.48,4.47,6.328609642,8.5939,-2.5374,8.960664929,0,0,0,5.71,-2.41,6.197757659
15/12/2020 15:30,7.9668,4.6486,9.223848665,1.8468,-0.0414,1.847263977,6.12,4.69,7.710415034,9.4568,-2.2314,9.716491764,0,0,0,7.61,-2.19,7.918850927
15/12/2020 16:00,8.6048,4.7125,9.810720631,1.3248,0.0225,1.324991053,7.28,4.69,8.659936489,10.2748,-2.1675,10.50093192,0,0,0,8.95,-2.19,9.214043629
15/12/2020 16:30,9.5685,3.0546,10.04424081,1.3885,0.0146,1.388576757,8.18,3.04,8.726625923,11.1785,-2.2254,11.39786241,0,0,0,9.79,-2.24,10.04299258
15/12/2020 17:00,10.8576,1.4406,10.95275336,1.1576,-0.0094,1.157638165,9.7,1.45,9.807777526,12.3976,1.0706,12.4437402,0,0,0,11.24,1.08,11.29176691
15/12/2020 17:30,11.4464,2.7366,11.76898689,1.0664,0.0066,1.066420424,10.38,2.73,10.73300051,13.3164,-1.1234,13.3637022,0,0,0,12.25,-1.13,12.30200797
15/12/2020 18:00,11.4077,4.0208,12.09555505,1.1577,-0.0192,1.157859201,10.25,4.04,11.01744526,13.5077,-3.2592,13.89533533,0,0,0,12.35,-3.24,12.76793249
15/12/2020 18:30,11.1162,4.1518,11.8662271,1.1862,-0.0082,1.186228342,9.93,4.16,10.76617388,13.1762,-3.1582,13.54940861,0,0,0,11.99,-3.15,12.39687864
15/12/2020 19:00,10.6203,4.114,11.38928304,1.4303,-0.046,1.431039514,9.19,4.16,10.08770043,12.5903,-3.126,12.97256837,0,0,0,11.16,-3.08,11.57721901
15/12/2020 19:30,10.1159,4.2018,10.9538375,1.3659,-0.0382,1.366434064,8.75,4.24,9.72317335,12.0059,-2.9682,12.36737022,0,0,0,10.64,-2.93,11.03605455
15/12/2020 20:00,9.5573,3.9276,10.33286142,1.5673,-0.0724,1.568971335,7.99,4,8.935328757,11.3373,-3.3224,11.8140896,0,0,0,9.77,-3.25,10.296378
15/12/2020 20:30,9.1636,1.6227,9.306165712,1.6236,-0.0873,1.62594534,7.54,1.71,7.731474633,10.6036,-0.9773,10.64854207,0,0,0,8.98,-0.89,9.023995789
15/12/2020 21:00,8.6113,0.7799,8.646544495,1.7113,-0.1001,1.714225102,6.9,0.88,6.955889591,9.8413,0.5099,9.854500682,0,0,0,8.13,0.61,8.152852262
15/12/2020 21:30,8.0855,0.8242,8.127399085,1.7955,-0.1058,1.798614436,6.29,0.93,6.358380297,9.2255,0.5742,9.243351983,0,0,0,7.43,0.68,7.461052205
15/12/2020 22:00,7.2595,4.1951,8.384462073,1.8395,-0.1149,1.843084984,5.42,4.31,6.924774365,8.6195,-1.9649,8.840622843,0,0,0,6.78,-1.85,7.027865963
15/12/2020 22:30,6.7927,4.1377,7.953699427,1.8527,-0.1123,1.856100369,4.94,4.25,6.516601875,8.1227,-2.8423,8.605633305,0,0,0,6.27,-2.73,6.838552478
15/12/2020 23:00,6.2096,3.0048,6.898402366,1.9296,-0.1152,1.933035747,4.28,3.12,5.296489403,7.3496,-1.8652,7.582584731,0,0,0,5.42,-1.75,5.69551578
15/12/2020 23:30,5.5509,1.6002,5.77694823,1.9509,-0.0998,1.95345101,3.6,1.7,3.981205847,6.4009,1.4502,6.563124321,0,0,0,4.45,1.55,4.712218161
16/12/2020 00:00,5.1384,1.9822,5.50747414,1.9784,-0.0978,1.980815842,3.16,2.08,3.783120405,5.9484,1.8522,6.230096901,0,0,0,3.97,1.95,4.423053244
16/12/2020 00:30,5.2864,1.991,5.648903076,1.9364,-0.089,1.938444211,3.35,2.08,3.943209353,6.1264,1.861,6.402819532,0,0,0,4.19,1.95,4.621536541
16/12/2020 01:00,5.7507,4.5818,7.352784624,1.9607,-0.0982,1.963157592,3.79,4.68,6.022167384,6.9307,-1.2582,7.043981099,0,0,0,4.97,-1.16,5.103577177
16/12/2020 01:30,5.8243,4.1047,7.125379469,1.9843,-0.1153,1.987646996,3.84,4.22,5.705611273,6.9543,-1.3653,7.087053872,0,0,0,4.97,-1.25,5.124782922
16/12/2020 02:00,5.6152,4.4004,7.134002467,2.0052,-0.1296,2.009383786,3.61,4.53,5.792495145,6.7952,-2.5196,7.247284126,0,0,0,4.79,-2.39,5.353148606
16/12/2020 02:30,5.6303,3.7721,6.77709499,2.0203,-0.1279,2.024344462,3.61,3.9,5.314329685,6.8103,-3.1379,7.498440004,0,0,0,4.79,-3.01,5.657225468
16/12/2020 03:00,5.4567,3.7612,6.627382615,2.0467,-0.1388,2.051401065,3.41,3.9,5.180550164,6.5967,-3.1488,7.309677991,0,0,0,4.55,-3.01,5.455510975
16/12/2020 03:30,5.2557,3.7569,6.460393185,2.0657,-0.1431,2.070650647,3.19,3.9,5.038462067,6.3757,-3.1531,7.112776539,0,0,0,4.31,-3.01,5.257014362
16/12/2020 04:00,5.0464,1.7614,5.344968,2.0564,-0.1286,2.060417171,2.99,1.89,3.537258826,5.9564,-0.2786,5.96291195,0,0,0,3.9,-0.15,3.902883549
16/12/2020 04:30,4.8391,1.7642,5.150659225,1.9591,-0.1258,1.963134853,2.88,1.89,3.444778658,5.6591,1.6242,5.887566428,0,0,0,3.7,1.75,4.092981798
16/12/2020 05:00,4.6999,1.8802,5.062036354,2.0499,-0.1298,2.054005368,2.65,2.01,3.326048707,5.4899,1.7202,5.753093955,0,0,0,3.44,1.85,3.905905785
16/12/2020 05:30,4.8473,1.9003,5.206482246,1.9873,-0.1097,1.990325446,2.86,2.01,3.495668749,5.6373,1.7403,5.899813165,0,0,0,3.65,1.85,4.092065493
16/12/2020 06:00,5.1737,1.9262,5.520635664,1.7837,-0.0838,1.785667419,3.39,2.01,3.941091219,6.0337,1.7662,6.286890975,0,0,0,4.25,1.85,4.635191474
16/12/2020 06:30,5.9784,1.4958,6.162684821,1.6184,-0.0742,1.620100059,4.36,1.57,4.634058696,6.9384,1.2858,7.056534291,0,0,0,5.32,1.36,5.491083682
16/12/2020 07:00,6.3197,1.4289,6.479225517,1.7797,-0.0611,1.780748522,4.54,1.49,4.778252819,7.2997,1.2289,7.402419557,0,0,0,5.52,1.29,5.668730017
16/12/2020 07:30,6.6999,3.4601,7.540620135,1.8599,-0.0799,1.861615433,4.84,3.54,5.996432273,7.9599,-1.0099,8.023708994,0,0,0,6.1,-0.93,6.170486205
16/12/2020 08:00,7.2564,2.7239,7.750804614,1.6164,-0.0561,1.617373232,5.64,2.78,6.287924936,8.5264,-0.0261,8.526439947,0,0,0,6.91,0.03,6.910065123
16/12/2020 08:30,7.8392,1.6135,8.003526653,1.6292,-0.0465,1.629863457,6.21,1.66,6.428040137,9.0492,1.2935,9.141179513,0,0,0,7.42,1.34,7.540026525
16/12/2020 09:00,8.3315,1.6517,8.493644986,1.4915,-0.0083,1.491523094,6.84,1.66,7.038550987,9.6315,1.3317,9.72312795,0,0,0,8.14,1.34,8.249557564
16/12/2020 09:30,8.7854,3.4492,9.438232557,1.3654,0.0292,1.365712195,7.42,3.42,8.170238675,10.4354,-1.6008,10.55746815,0,0,0,9.07,-1.63,9.215302491
16/12/2020 10:00,8.8721,4.262,9.842703003,1.4521,0.032,1.45245255,7.42,4.23,8.541036237,10.6721,-2.918,11.06383489,0,0,0,9.22,-2.95,9.68043904
16/12/2020 10:30,8.7704,4.1176,9.688887755,1.7904,-0.0024,1.790401609,6.98,4.12,8.105232878,10.4604,-3.0124,10.88551891,0,0,0,8.67,-3.01,9.177635861
16/12/2020 11:00,8.8413,3.981,9.696233634,2.2213,-0.019,2.221381257,6.62,4,7.734623456,10.4313,-3.129,10.89048487,0,0,0,8.21,-3.11,8.779305212
16/12/2020 11:30,8.8509,4.0428,9.730501665,2.1609,-0.0172,2.160968452,6.69,4.06,7.825579851,10.4609,-3.0572,10.89848158,0,0,0,8.3,-3.04,8.839208109
16/12/2020 12:00,8.7765,1.1096,8.846364474,2.1465,-0.0604,2.147349625,6.63,1.17,6.732443836,10.0365,-3.3004,10.56522467,0,0,0,7.89,-3.24,8.529343468
16/12/2020 12:30,8.9271,0.4785,8.939914802,2.2971,-0.0615,2.297923119,6.63,0.54,6.6519546,10.1371,-0.0615,10.13728655,0,0,0,7.84,0,7.84
16/12/2020 13:00,9.0312,0.4429,9.04205363,2.5712,-0.0971,2.573032812,6.46,0.54,6.48253037,10.1512,-1.3171,10.23628907,0,0,0,7.58,-1.22,7.677551693
16/12/2020 13:30,9.2576,0.5112,9.27170336,1.8176,-0.0288,1.817828155,7.44,0.54,7.459571033,10.5176,-0.0288,10.51763943,0,0,0,8.7,0,8.7
16/12/2020 14:00,8.9333,4.4057,9.960624548,1.7533,-0.0243,1.753468386,7.18,4.43,8.436664033,10.2633,-2.6743,10.60599865,0,0,0,8.51,-2.65,8.913057837
16/12/2020 14:30,7.6475,4.1387,8.695578988,2.6275,-0.0913,2.629085761,5.02,4.23,6.564548728,9.0075,-2.9413,9.47556341,0,0,0,6.38,-2.85,6.987624775
16/12/2020 15:00,7.831,4.2388,8.904604789,2.591,-0.0612,2.591722678,5.24,4.3,6.778465903,9.201,-2.8612,9.635604104,0,0,0,6.61,-2.8,7.178586212
16/12/2020 15:30,8.1886,4.359,9.27653227,1.9686,-0.011,1.968630732,6.22,4.37,7.601664291,9.7386,-2.741,10.11698626,0,0,0,7.77,-2.73,8.235642051
16/12/2020 16:00,8.7406,4.4421,9.80460814,1.3606,0.0221,1.360779471,7.38,4.42,8.602371766,10.4506,-2.6579,10.78329601,0,0,0,9.09,-2.68,9.476840191
16/12/2020 16:30,9.5331,4.4745,10.5309613,1.1131,0.0545,1.114433426,8.42,4.42,9.509616186,11.3731,-2.6255,11.67221718,0,0,0,10.26,-2.68,10.60424443
16/12/2020 17:00,10.5449,4.215,11.35610589,1.2149,0.025,1.215157196,9.33,4.19,10.22765858,12.5149,-2.885,12.8431284,0,0,0,11.3,-2.91,11.6686803
16/12/2020 17:30,11.2045,4.2055,11.96775044,1.0945,0.0155,1.094609748,10.11,4.19,10.94386586,13.2845,-2.8945,13.59617853,0,0,0,12.19,-2.91,12.53252568
16/12/2020 18:00,11.2867,4.2064,12.04505699,0.9867,0.0164,0.986836283,10.3,4.19,11.11962679,13.3867,-2.8936,13.6958628,0,0,0,12.4,-2.91,12.73687952
16/12/2020 18:30,11.003,4.3446,11.82968969,1.013,0.0046,1.013010444,9.99,4.34,10.89200165,13.063,-2.7954,13.35875107,0,0,0,12.05,-2.8,12.37103472
16/12/2020 19:00,10.5926,4.416,11.47624637,0.9926,-0.004,0.99260806,9.6,4.42,10.56865176,12.6026,-2.714,12.89152135,0,0,0,11.61,-2.71,11.92208874
16/12/2020 19:30,10.1942,4.4497,11.12301864,1.0342,-0.0103,1.03425129,9.16,4.46,10.18809109,12.1442,-2.6703,12.43431123,0,0,0,11.11,-2.66,11.42399667
16/12/2020 20:00,9.6539,4.5559,10.67492436,1.0539,-0.0241,1.054175517,8.6,4.58,9.743531187,11.5239,-2.5341,11.79923447,0,0,0,10.47,-2.51,10.76666151
16/12/2020 20:30,9.058,4.6152,10.16599405,1.238,-0.0348,1.238489015,7.82,4.65,9.098071224,10.828,-2.4648,11.10499091,0,0,0,9.59,-2.43,9.893078388
16/12/2020 21:00,8.618,4.6751,9.804411457,1.188,-0.0349,1.18851252,7.43,4.71,8.797101795,10.328,-2.3549,10.59307028,0,0,0,9.14,-2.32,9.429846234
16/12/2020 21:30,8.1463,4.7274,9.418625932,1.2563,-0.0526,1.257400672,6.89,4.78,8.38573193,9.7763,-2.3126,10.04610175,0,0,0,8.52,-2.26,8.814646902
16/12/2020 22:00,7.4879,4.7716,8.879009684,1.4379,-0.0584,1.439085463,6.05,4.83,7.741537315,9.0079,-2.2484,9.284264374,0,0,0,7.57,-2.19,7.880418771
16/12/2020 22:30,7.1974,3.8329,8.154366264,1.3374,-0.0471,1.338229117,5.86,3.88,7.028086511,8.6674,-3.1971,9.238250439,0,0,0,7.33,-3.15,7.97818275
16/12/2020 23:00,6.8765,3.8599,7.885751724,1.0165,-0.0201,1.016698707,5.86,3.88,7.028086511,8.3465,-3.2201,8.946122415,0,0,0,7.33,-3.2,7.998056014
16/12/2020 23:30,6.3055,4.7315,7.883300229,0.8355,0.0015,0.835501346,5.47,4.73,7.231445222,7.7455,-2.2385,8.062484264,0,0,0,6.91,-2.24,7.264000275
17/12/2020 00:00,6.0281,4.0757,7.276628347,0.9081,-0.0043,0.908110181,5.12,4.08,6.54681602,7.3981,-2.9543,7.966164202,0,0,0,6.49,-2.95,7.128997124
17/12/2020 00:30,6.2603,3.9764,7.416408366,0.7703,-0.0036,0.770308412,5.49,3.98,6.780892272,7.6903,-3.0436,8.270684074,0,0,0,6.92,-3.04,7.558306689
17/12/2020 01:00,6.7543,3.9903,7.84493866,0.9043,0.0103,0.904358657,5.85,3.98,7.075514116,8.2643,-3.0297,8.802143863,0,0,0,7.36,-3.04,7.963114968
17/12/2020 01:30,6.5749,3.5081,7.452253057,1.0449,0.0081,1.044931395,5.53,3.5,6.544532069,7.9749,-2.1019,8.247242789,0,0,0,6.93,-2.11,7.244101048
17/12/2020 02:00,6.0062,2.3941,6.465767801,1.1162,0.0241,1.116460143,4.89,2.37,5.434059256,7.0762,2.1941,7.408554599,0,0,0,5.96,2.17,6.342751769
17/12/2020 02:30,5.9701,2.3905,6.43090851,0.9701,0.0205,0.970316577,5,2.37,5.533254015,7.0401,2.1905,7.373011478,0,0,0,6.07,2.17,6.446223701
17/12/2020 03:00,5.801,2.3817,6.270892751,0.951,0.0117,0.951071969,4.85,2.37,5.398092256,6.861,2.1817,7.19952331,0,0,0,5.91,2.17,6.295792246
17/12/2020 03:30,5.6421,2.3882,6.126727646,0.9221,0.0182,0.922279594,4.72,2.37,5.281600136,6.6821,2.1882,7.031264442,0,0,0,5.76,2.17,6.155201053
17/12/2020 04:00,5.4319,2.387,5.933237448,0.9519,0.017,0.95205179,4.48,2.37,5.068264003,6.4319,2.187,6.793548897,0,0,0,5.48,2.17,5.894005429
17/12/2020 04:30,5.2745,2.3216,5.762827154,1.0345,0.0016,1.034501237,4.24,2.32,4.833218389,6.2645,2.1716,6.630219213,0,0,0,5.23,2.17,5.662314015
17/12/2020 05:00,5.1699,2.3305,5.67089907,1.1299,0.0105,1.129948786,4.04,2.32,4.658755199,6.1299,2.1805,6.506170476,0,0,0,5,2.17,5.450587124
17/12/2020 05:30,5.387,2.3874,5.892321084,1.017,0.0174,1.017148839,4.37,2.37,4.971297617,6.367,2.1874,6.732266168,0,0,0,5.35,2.17,5.773335258
17/12/2020 06:00,5.5898,2.2936,6.04205801,1.0198,0.0136,1.01989068,4.57,2.28,5.107181219,6.5698,2.1836,6.923177089,0,0,0,5.55,2.17,5.959144234
17/12/2020 06:30,6.1007,2.1547,6.470028793,1.0107,0.0047,1.010710928,5.09,2.15,5.525450208,7.1507,1.9647,7.415696635,0,0,0,6.14,1.96,6.44524631
17/12/2020 07:00,6.4441,2.0654,6.767000958,1.2441,-0.0046,1.244108504,5.2,2.07,5.596865194,7.5041,1.8454,7.727678692,0,0,0,6.26,1.85,6.527641228
17/12/2020 07:30,6.9817,1.9826,7.257743289,1.2617,0.0026,1.261702679,5.72,1.98,6.052999257,8.0717,1.7526,8.25977891,0,0,0,6.81,1.75,7.031258778
17/12/2020 08:00,7.5113,1.9173,7.75213951,1.0913,0.0173,1.091437117,6.42,1.9,6.695252049,8.6513,1.6973,8.816224758,0,0,0,7.56,1.68,7.744417344
17/12/2020 08:30,8.0487,1.7503,8.236815026,1.2087,0.0303,1.209079724,6.84,1.72,7.052942648,9.2187,1.5003,9.339985534,0,0,0,8.01,1.47,8.143770625
17/12/2020 09:00,8.4638,1.6592,8.624897395,1.2838,0.0292,1.284132034,7.18,1.63,7.362696517,9.6638,1.3892,9.763140226,0,0,0,8.38,1.36,8.489640746
17/12/2020 09:30,8.6657,1.5966,8.811554236,1.4857,0.0066,1.48571466,7.18,1.59,7.35394452,9.8657,1.3166,9.953163922,0,0,0,8.38,1.31,8.481774578
17/12/2020 10:00,8.2111,1.501,8.34716504,1.9011,-0.019,1.901194943,6.31,1.52,6.490493048,9.3311,1.221,9.410646535,0,0,0,7.43,1.24,7.532761778
17/12/2020 10:30,8.5041,1.4095,8.620116418,2.0441,-0.0505,2.044723712,6.46,1.46,6.622929865,9.5941,1.1395,9.661532749,0,0,0,7.55,1.19,7.643206134
17/12/2020 11:00,8.4511,1.3395,8.556596956,2.1711,-0.0705,2.172244337,6.28,1.41,6.436342129,9.5311,1.0795,9.592037712,0,0,0,7.36,1.15,7.449301981
17/12/2020 11:30,8.1654,1.2683,8.263313019,2.6054,-0.0917,2.607013243,5.56,1.36,5.723914744,9.1654,0.9983,9.21960737,0,0,0,6.56,1.09,6.649939849
17/12/2020 12:00,7.9356,1.2596,8.034944898,2.7556,-0.1004,2.757428425,5.18,1.36,5.355557861,8.9156,0.9896,8.970352921,0,0,0,6.16,1.09,6.255693407
17/12/2020 12:30,8.3977,1.2481,8.48994222,2.5977,-0.1119,2.600109017,5.8,1.36,5.957314831,9.4277,0.9381,9.474257697,0,0,0,6.83,1.05,6.91023878
17/12/2020 13:00,8.2489,1.3006,8.350803049,2.6589,-0.0994,2.66075733,5.59,1.4,5.762646961,9.2489,1.0406,9.307255211,0,0,0,6.59,1.14,6.687877092
17/12/2020 13:30,7.9323,1.2912,8.036702105,2.7923,-0.1088,2.794418854,5.14,1.4,5.327250698,8.8923,1.0812,8.9577895,0,0,0,6.1,1.19,6.214989944
17/12/2020 14:00,8.113,1.3696,8.227792727,2.473,-0.1004,2.475037204,5.64,1.47,5.828421742,9.133,1.0896,9.197766966,0,0,0,6.66,1.19,6.765478549
17/12/2020 14:30,8.052,1.3648,8.166846579,2.472,-0.1052,2.474237466,5.58,1.47,5.77038127,9.072,1.0848,9.13662821,0,0,0,6.6,1.19,6.706422295
17/12/2020 15:00,8.3464,1.373,8.458576828,2.1964,-0.097,2.198540871,6.15,1.47,6.323242839,9.3964,1.093,9.459755914,0,0,0,7.2,1.19,7.297677713
17/12/2020 15:30,8.5201,1.385,8.631936574,2.1201,-0.085,2.121803245,6.4,1.47,6.566650592,9.6001,1.105,9.663485138,0,0,0,7.48,1.19,7.574067599
17/12/2020 16:00,8.9698,1.3325,9.068234023,1.9498,-0.0575,1.950647659,7.02,1.39,7.156290939,10.1198,1.0525,10.17438491,0,0,0,8.17,1.11,8.245059127
17/12/2020 16:30,9.8075,1.181,9.878350938,1.9875,-0.079,1.989069443,7.82,1.26,7.920858539,11.0375,0.891,11.0734045,0,0,0,9.05,0.97,9.10183498
17/12/2020 17:00,10.4803,3.4476,11.0327981,1.9903,-0.1024,1.992932475,8.49,3.55,9.202314926,12.1803,-2.6724,12.47002124,0,0,0,10.19,-2.57,10.5090913
17/12/2020 17:30,10.8097,3.796,11.45684206,2.0097,-0.104,2.01238915,8.8,3.9,9.625487001,12.6297,-3.174,13.02242674,0,0,0,10.62,-3.07,11.05483152
17/12/2020 18:00,10.747,3.8827,11.42687045,2.037,-0.1173,2.040374546,8.71,4,9.584576151,12.557,-3.0973,12.933349,0,0,0,10.52,-2.98,10.93392885
17/12/2020 18:30,10.4865,3.9321,11.19946841,2.0465,-0.1179,2.049893329,8.44,4.05,9.361415491,12.2465,-2.9979,12.60809925,0,0,0,10.2,-2.88,10.59879238
17/12/2020 19:00,10.0877,4.0125,10.85641965,2.0477,-0.1275,2.051665553,8.04,4.14,9.043295859,11.7777,-2.9275,12.13608147,0,0,0,9.73,-2.8,10.12486543
17/12/2020 19:30,9.6908,4.015,10.48960579,2.0508,-0.125,2.054605957,7.64,4.14,8.689602983,11.3208,-2.925,11.69256762,0,0,0,9.27,-2.8,9.683640844
17/12/2020 20:00,9.2325,4.0512,10.08222583,2.0525,-0.1388,2.057187811,7.18,4.19,8.31315223,10.8025,-2.9388,11.19511285,0,0,0,8.75,-2.8,9.187083324
17/12/2020 20:30,8.839,4.136,9.758812274,2.029,-0.134,2.033420025,6.81,4.27,8.037972381,10.349,-2.814,10.72475627,0,0,0,8.32,-2.68,8.740983926
17/12/2020 21:00,8.3364,4.2339,9.349945143,2.0064,-0.1361,2.011010733,6.33,4.37,7.691930837,9.7764,-2.7261,10.14936541,0,0,0,7.77,-2.59,8.19029914
17/12/2020 21:30,7.8517,4.3377,8.970219294,2.0417,-0.1423,2.046652921,5.81,4.48,7.336654551,9.2317,-2.6223,9.596913159,0,0,0,7.19,-2.48,7.60568866
17/12/2020 22:00,7.1883,4.5125,8.487303055,2.0283,-0.1475,2.033656102,5.16,4.66,6.952783615,8.4883,-2.4875,8.845275187,0,0,0,6.46,-2.34,6.870749595
17/12/2020 22:30,6.6338,4.4249,7.974148384,2.0338,-0.1451,2.038969458,4.6,4.57,6.484203883,7.8438,-2.4851,8.228056906,0,0,0,5.81,-2.34,6.263521374
17/12/2020 23:00,6.0755,4.0742,7.315108057,2.0155,-0.1358,2.020069774,4.06,4.21,5.848734906,7.2155,-2.8358,7.752754471,0,0,0,5.2,-2.7,5.85918083
17/12/2020 23:30,5.5931,1.5129,5.794103384,1.9931,-0.1271,1.997148472,3.6,1.64,3.955957533,6.4031,0.3229,6.411236544,0,0,0,4.41,0.45,4.432899728
18/12/2020 00:00,5.2129,2.0969,5.618835824,1.9929,-0.1131,1.996106716,3.22,2.21,3.905444917,6.0029,0.4269,6.018060487,0,0,0,4.01,0.54,4.046195744
18/12/2020 00:30,5.1543,4.6686,6.954324874,1.9343,-0.0914,1.936458223,3.22,4.76,5.74682521,6.2243,-1.9514,6.523026326,0,0,0,4.29,-1.86,4.675863557
18/12/2020 01:00,5.9847,3.628,6.998501132,1.8347,-0.112,1.838115364,4.15,3.74,5.586600039,7.1247,-2.622,7.591853139,0,0,0,5.29,-2.51,5.85527113
18/12/2020 01:30,6.1949,3.6479,7.189155752,1.6549,-0.0921,1.657460835,4.54,3.74,5.882108466,7.3949,-2.8221,7.915099142,0,0,0,5.74,-2.73,6.356138765
18/12/2020 02:00,5.9017,1.6649,6.132043289,1.5017,-0.0451,1.502377083,4.4,1.71,4.720603775,6.7817,1.5249,6.951026895,0,0,0,5.28,1.57,5.508475288
18/12/2020 02:30,5.5832,2.2594,6.02303998,1.3632,-0.0206,1.36335564,4.22,2.28,4.79654042,6.4632,2.1394,6.808082447,0,0,0,5.1,2.16,5.538555768
18/12/2020 03:00,5.3647,2.5615,5.944853938,1.3747,-0.0185,1.374824476,3.99,2.58,4.751473456,6.2647,1.6815,6.486440344,0,0,0,4.89,1.7,5.177074463
18/12/2020 03:30,5.0892,4.9,7.064697916,1.5392,-0.04,1.539719663,3.55,4.94,6.083263927,6.2092,-1.81,6.467632074,0,0,0,4.67,-1.77,4.994176609
18/12/2020 04:00,4.8581,4.8802,6.886035699,1.6781,-0.0598,1.679165165,3.18,4.94,5.875031915,5.9181,-1.9098,6.218620719,0,0,0,4.24,-1.85,4.626024211
18/12/2020 04:30,4.6527,4.7744,6.666521781,1.7527,-0.0656,1.753927208,2.9,4.84,5.642304494,5.6827,-1.8656,5.981098783,0,0,0,3.93,-1.8,4.322603382
18/12/2020 05:00,4.514,4.6965,6.514085373,1.894,-0.0835,1.895839722,2.62,4.78,5.450944872,5.494,-1.8835,5.807891894,0,0,0,3.6,-1.8,4.024922359
18/12/2020 05:30,4.7734,3.0324,5.655156702,1.9434,-0.1176,1.946954884,2.83,3.15,4.234548382,5.6034,-0.7776,5.657097606,0,0,0,3.66,-0.66,3.719032132
18/12/2020 06:00,5.2385,0.9848,5.330263904,1.8885,-0.1252,1.89264558,3.35,1.11,3.529107536,5.9285,0.7848,5.980219335,0,0,0,4.04,0.91,4.141219627
18/12/2020 06:30,5.4238,1.7931,5.712513812,1.9338,-0.1069,1.936752449,3.49,1.9,3.97367588,6.1538,1.4031,6.31173067,0,0,0,4.22,1.51,4.482019634
18/12/2020 07:00,5.8784,1.7199,6.124838167,1.9384,-0.1001,1.940982888,3.94,1.82,4.340046083,6.6584,1.5999,6.847917243,0,0,0,4.72,1.7,5.016811737
18/12/2020 07:30,6.3412,3.8204,7.403125934,1.8412,-0.0796,1.842919857,4.5,3.9,5.954829972,7.4512,-1.1996,7.547146587,0,0,0,5.61,-1.12,5.720707998
18/12/2020 08:00,6.7892,2.9023,7.383534515,1.9592,-0.0977,1.961634505,4.83,3,5.68585086,7.8792,-1.2177,7.972740177,0,0,0,5.92,-1.12,6.025014523
18/12/2020 08:30,7.6778,2.2986,8.014497788,1.9778,-0.1214,1.981522344,5.7,2.42,6.192447012,8.8678,-1.6614,9.022091044,0,0,0,6.89,-1.54,7.060007082
18/12/2020 09:00,8.0863,1.2982,8.189845599,1.9363,-0.1118,1.939524924,6.15,1.41,6.309564169,9.2463,-4.2918,10.19380257,0,0,0,7.31,-4.18,8.420718497
18/12/2020 09:30,8.3216,0.449,8.333704312,1.9516,-0.101,1.954211749,6.37,0.55,6.393700024,9.3616,-0.101,9.362144816,0,0,0,7.41,0,7.41
18/12/2020 10:00,8.6062,0.4531,8.618119171,2.0262,-0.0969,2.028515726,6.58,0.55,6.602946312,9.6662,-0.0969,9.666685681,0,0,0,7.64,0,7.64
18/12/2020 10:30,9.0041,0.4303,9.014376013,2.0141,-0.1197,2.017653811,6.99,0.55,7.011604667,10.0941,-0.1197,10.0948097,0,0,0,8.08,0,8.08
18/12/2020 11:00,9.1342,-0.1069,9.134825518,2.0342,-0.1069,2.037006934,7.1,0,7.1,10.2342,-0.1069,10.23475829,0,0,0,8.2,0,8.2
18/12/2020 11:30,9.0362,-0.1321,9.037165532,2.2462,-0.1321,2.250081076,6.79,0,6.79,10.0862,-0.1321,10.08706503,0,0,0,7.84,0,7.84
18/12/2020 12:00,9.0444,-0.1369,9.04543603,2.2544,-0.1369,2.258552849,6.79,0,6.79,10.0944,-0.1369,10.09532827,0,0,0,7.84,0,7.84
18/12/2020 12:30,9.2785,-0.122,9.279302035,2.2285,-0.122,2.231836968,7.05,0,7.05,10.3685,-0.122,10.36921773,0,0,0,8.14,0,8.14
18/12/2020 13:00,9.3374,-0.1082,9.338026879,2.1674,-0.1082,2.170099076,7.17,0,7.17,10.4274,-0.1082,10.42796135,0,0,0,8.26,0,8.26
18/12/2020 13:30,9.1526,0.4281,9.162606418,2.1526,-0.1119,2.155506523,7,0.54,7.020797675,10.2526,-0.1119,10.25321064,0,0,0,8.1,0,8.1
18/12/2020 14:00,9.014,0.4274,9.024126925,2.114,-0.1126,2.116996637,6.9,0.54,6.921098179,10.104,-0.1126,10.10462739,0,0,0,7.99,0,7.99
18/12/2020 14:30,9.012,0.4271,9.022114963,2.112,-0.1129,2.115015463,6.9,0.54,6.921098179,10.062,-0.1129,10.06263337,0,0,0,7.95,0,7.95
18/12/2020 15:00,8.1382,4.0767,9.102185569,2.0782,-0.1033,2.080765756,6.06,4.18,7.36179326,9.3982,-2.8633,9.824695931,0,0,0,7.32,-2.76,7.823042886
18/12/2020 15:30,8.5045,4.4412,9.594309652,1.9445,-0.0688,1.945716755,6.56,4.51,7.960760014,9.9545,-2.5388,10.27314829,0,0,0,8.01,-2.47,8.382183486
18/12/2020 16:00,8.667,4.451,9.743115005,1.957,-0.059,1.957889169,6.71,4.51,8.084812923,10.137,-2.529,10.44770836,0,0,0,8.18,-2.47,8.544782033
18/12/2020 16:30,9.3432,4.433,10.34151223,1.8832,-0.077,1.884773525,7.46,4.51,8.717321836,10.9132,-2.547,11.20647774,0,0,0,9.03,-2.47,9.361719927
18/12/2020 17:00,10.0495,4.291,10.9272655,1.7895,-0.079,1.791242934,8.26,4.37,9.344757889,11.7195,-2.679,12.02180191,0,0,0,9.93,-2.6,10.26474062
18/12/2020 17:30,10.5131,4.1939,11.31874855,1.6931,-0.0661,1.694389808,8.82,4.26,9.79489663,12.2631,-2.7461,12.56680894,0,0,0,10.57,-2.68,10.90446239
18/12/2020 18:00,10.3391,4.0053,11.08780487,2.0291,-0.1347,2.033566055,8.31,4.14,9.284163937,11.9991,-2.9047,12.34567466,0,0,0,9.97,-2.77,10.34764708
18/12/2020 18:30,10.0589,4.0954,10.86065239,2.0489,-0.1346,2.053316432,8.01,4.23,9.058311101,11.6989,-2.8146,12.03271517,0,0,0,9.65,-2.68,10.0152334
18/12/2020 19:00,9.7401,4.1763,10.59768983,2.0801,-0.1437,2.085057721,7.66,4.32,8.794202636,11.3101,-2.7137,11.63110183,0,0,0,9.23,-2.57,9.581116845
18/12/2020 19:30,9.2265,4.2692,10.16633517,2.0865,-0.1508,2.091942373,7.14,4.42,8.397380544,10.7365,-2.6208,11.05174307,0,0,0,8.65,-2.47,8.995743438
18/12/2020 20:00,8.7185,4.3931,9.762764458,2.0785,-0.1469,2.083684683,6.64,4.54,8.043705614,10.1585,-2.4769,10.45610615,0,0,0,8.08,-2.33,8.409238967
18/12/2020 20:30,8.3509,4.5443,9.507270549,1.8209,-0.1157,1.824572087,6.53,4.66,8.022250308,9.7909,-2.3157,10.06102327,0,0,0,7.97,-2.2,8.26806507
18/12/2020 21:00,7.9286,4.6777,9.205627369,1.7186,-0.0923,1.721076771,6.21,4.77,7.830517224,9.3386,-2.1423,9.58117421,0,0,0,7.62,-2.05,7.89093784
18/12/2020 21:30,7.7135,4.7466,9.056947268,1.5035,-0.0634,1.504836141,6.21,4.81,7.854947486,9.1235,-2.0434,9.349531315,0,0,0,7.62,-1.98,7.873042614
18/12/2020 22:00,7.3752,4.7327,8.763105861,1.3752,-0.0773,1.377370803,6,4.81,7.69,8.7352,-2.1973,9.007321818,0,0,0,7.36,-2.12,7.659242782
18/12/2020 22:30,7.2015,3.7436,8.116411967,1.5015,-0.0764,1.503442453,5.7,3.82,6.861661606,8.4815,-3.1964,9.063819019,0,0,0,6.98,-3.12,7.645573883
18/12/2020 23:00,6.675,4.5492,8.077799554,1.175,-0.0408,1.175708144,5.5,4.59,7.163665263,7.945,-2.2408,8.254950614,0,0,0,6.77,-2.2,7.118490008
18/12/2020 23:30,6.2935,4.6256,7.810526078,1.1135,-0.0444,1.114384857,5.18,4.67,6.974331509,7.5135,-2.2444,7.841556836,0,0,0,6.4,-2.2,6.767569726
19/12/2020 00:00,5.8343,4.2435,7.214315542,1.4043,-0.0665,1.405873657,4.43,4.31,6.180695754,6.9543,-2.6265,7.433760202,0,0,0,5.55,-2.56,6.111963678
19/12/2020 00:30,5.821,4.4858,7.348907581,1.491,-0.0642,1.492381533,4.33,4.55,6.281034947,6.941,-2.2742,7.304071922,0,0,0,5.45,-2.21,5.881037323
19/12/2020 01:00,6.4272,4.4946,7.842852096,1.3572,-0.0554,1.358330225,5.07,4.55,6.812297703,7.6572,-2.1954,7.965707313,0,0,0,6.3,-2.14,6.653540411
19/12/2020 01:30,6.3944,4.4853,7.810650898,1.4644,-0.0647,1.465828588,4.93,4.55,6.708755473,7.6044,-2.2047,7.917550218,0,0,0,6.14,-2.14,6.502245766
19/12/2020 02:00,6.3017,4.1317,7.535407605,1.4517,-0.0683,1.453305811,4.85,4.2,6.415800807,7.4917,-2.7983,7.997252765,0,0,0,6.04,-2.73,6.628310494
19/12/2020 02:30,6.1328,3.6635,7.143701288,1.4928,-0.0765,1.494758874,4.64,3.74,5.959630861,7.2828,-3.2765,7.985901833,0,0,0,5.79,-3.2,6.615444052
19/12/2020 03:00,5.8123,1.5723,6.021209063,1.4923,-0.0677,1.493834857,4.32,1.64,4.620822438,6.6523,0.3423,6.661100853,0,0,0,5.16,0.41,5.176263131
19/12/2020 03:30,5.3174,1.1305,5.436246224,1.7374,-0.0795,1.739217931,3.58,1.21,3.778954882,6.0274,1.0505,6.118259639,0,0,0,4.29,1.13,4.43632731
19/12/2020 04:00,5.3763,1.2484,5.519339114,1.3463,-0.0516,1.347288481,4.03,1.3,4.234489343,6.1363,1.1584,6.244683199,0,0,0,4.79,1.21,4.940465565
19/12/2020 04:30,5.1842,1.195,5.320146111,1.5542,-0.055,1.555172865,3.63,1.25,3.839192623,5.8942,1.155,6.006298248,0,0,0,4.34,1.21,4.505518838
19/12/2020 05:00,5.0034,1.1003,5.122955363,1.7334,-0.0897,1.735719347,3.27,1.19,3.479798845,5.6734,1.0103,5.762653352,0,0,0,3.94,1.1,4.090672316
19/12/2020 05:30,4.997,1.0387,5.103812956,1.847,-0.0913,1.849255172,3.15,1.13,3.346550463,5.687,0.9687,5.768912262,0,0,0,3.84,1.06,3.983616447
19/12/2020 06:00,5.0886,1.4078,5.279749123,1.8286,-0.1022,1.83145374,3.26,1.51,3.592728768,5.8086,1.3078,5.954004938,0,0,0,3.98,1.41,4.222380845
19/12/2020 06:30,5.3806,1.8432,5.687551547,1.8206,-0.0868,1.82266799,3.56,1.93,4.049506143,6.1606,1.7132,6.39437617,0,0,0,4.34,1.8,4.698467835
19/12/2020 07:00,5.6538,1.7339,5.913701349,1.9038,-0.1061,1.906754219,3.75,1.84,4.17709229,6.4438,1.5939,6.638002384,0,0,0,4.54,1.7,4.847844882
19/12/2020 07:30,6.1931,0.8105,6.245910491,1.9531,-0.1195,1.956752376,4.24,0.93,4.340794858,7.0131,0.6505,7.043203948,0,0,0,5.06,0.77,5.118251655
19/12/2020 08:00,6.4768,0.7864,6.524366881,1.8868,-0.1036,1.889642083,4.59,0.89,4.675489279,7.3368,0.6664,7.367002321,0,0,0,5.45,0.77,5.504125725
19/12/2020 08:30,6.9691,0.727,7.006916855,1.8991,-0.083,1.900912889,5.07,0.81,5.134296446,7.8791,0.577,7.900199099,0,0,0,5.98,0.66,6.016311162
19/12/2020 09:00,7.4278,0.7513,7.465699199,1.7878,-0.0587,1.788763408,5.64,0.81,5.697868022,8.3978,0.5613,8.416537443,0,0,0,6.61,0.62,6.639013481
19/12/2020 09:30,7.4028,0.5902,7.426290048,2.6228,-0.0698,2.623728622,4.78,0.66,4.825349728,8.2428,0.4802,8.256775635,0,0,0,5.62,0.55,5.646848679
19/12/2020 10:00,7.2148,0.4838,7.231002799,2.8148,-0.1262,2.817627633,4.4,0.61,4.442082845,8.0248,0.4238,8.035982919,0,0,0,5.21,0.55,5.238950277
19/12/2020 10:30,6.4514,0.4138,6.464657176,4.0214,-0.1962,4.026183354,2.43,0.61,2.505394181,7.0514,0.3538,7.060270278,0,0,0,3.03,0.55,3.079512949
19/12/2020 11:00,6.6303,0.3053,6.637325228,4.0303,-0.2347,4.037127962,2.6,0.54,2.65548489,7.2203,-0.2347,7.224113522,0,0,0,3.19,0,3.19
19/12/2020 11:30,7.1021,0.3382,7.110147934,3.9321,-0.2018,3.937274902,3.17,0.54,3.215664784,7.7221,0.3382,7.729502419,0,0,0,3.79,0.54,3.828276375
19/12/2020 12:00,7.1203,0.3008,7.126650878,4.0503,-0.2392,4.057357111,3.07,0.54,3.11713009,7.7303,0.3008,7.736150123,0,0,0,3.68,0.54,3.719408555
19/12/2020 12:30,8.1052,0.3736,8.113805765,2.9152,-0.1664,2.919945205,5.19,0.54,5.218016865,8.9452,-0.1664,8.946747565,0,0,0,6.03,0,6.03
19/12/2020 13:00,7.6426,0.4037,7.653254762,2.9826,-0.1363,2.985712721,4.66,0.54,4.69118322,8.4826,0.4037,8.492200919,0,0,0,5.5,0.54,5.526445512
19/12/2020 13:30,7.9984,0.4963,8.013782893,2.6184,-0.1337,2.621811254,5.38,0.63,5.416761025,8.9184,0.4063,8.927650209,0,0,0,6.3,0.54,6.323100505
19/12/2020 14:00,7.9426,0.5015,7.95841674,2.6426,-0.1285,2.645722399,5.3,0.63,5.337312058,8.8326,0.4115,8.842180444,0,0,0,6.19,0.54,6.213509475
19/12/2020 14:30,6.096,0.3593,6.106579443,4.626,-0.2107,4.630795881,1.47,0.57,1.576642001,6.576,0.3293,6.584239857,0,0,0,1.95,0.54,2.023388247
19/12/2020 15:00,7.3291,0.593,7.353050782,2.9791,-0.137,2.982248449,4.35,0.73,4.410827587,8.1191,0.463,8.132290809,0,0,0,5.14,0.6,5.174900965
19/12/2020 15:30,7.728,2.474,8.114349019,2.458,-0.086,2.459504015,5.27,2.56,5.858882146,8.798,-0.186,8.799965909,0,0,0,6.34,-0.1,6.340788594
19/12/2020 16:00,8.418,4.2769,9.442171234,1.918,-0.0331,1.918285591,6.5,4.31,7.799108923,9.818,-2.5131,10.1345348,0,0,0,7.9,-2.48,8.280120772
19/12/2020 16:30,9.5823,1.2803,9.667452683,1.6523,-0.0097,1.652328472,7.93,1.29,8.03423923,10.8323,1.0903,10.88703253,0,0,0,9.18,1.1,9.245669256
19/12/2020 17:00,10.085,1.7031,10.22779422,1.705,-0.0469,1.705644925,8.38,1.75,8.560776834,11.475,0.5431,11.48784499,0,0,0,9.77,0.59,9.787798527
19/12/2020 17:30,10.6663,3.8324,11.33389807,1.7163,-0.0676,1.717630766,8.95,3.9,9.762812095,12.5163,-3.3276,12.95108827,0,0,0,10.8,-3.26,11.28129425
19/12/2020 18:00,10.4821,3.7914,11.14670958,1.8621,-0.1086,1.865264156,8.62,3.9,9.461204997,12.2821,-3.3686,12.73567613,0,0,0,10.42,-3.26,10.91805844
19/12/2020 18:30,10.1825,3.9657,10.92749206,1.8525,-0.0943,1.854898579,8.33,4.06,9.266741606,11.9525,-3.1943,12.37197675,0,0,0,10.1,-3.1,10.56503668
19/12/2020 19:00,9.765,3.9806,10.54516009,1.875,-0.1194,1.87879785,7.89,4.1,8.891687129,11.455,-3.1694,11.88537426,0,0,0,9.58,-3.05,10.05380028
19/12/2020 19:30,9.4705,4.2119,10.36486719,1.6405,-0.0881,1.64286392,7.83,4.3,8.933023005,11.1605,-2.9481,11.54331208,0,0,0,9.52,-2.86,9.940321926
19/12/2020 20:00,8.9752,4.1983,9.908579007,1.7552,-0.1017,1.758143888,7.22,4.3,8.403475471,10.5752,-2.9617,10.98210007,0,0,0,8.82,-2.86,9.272108714
19/12/2020 20:30,8.6439,4.334,9.669568926,1.7239,-0.086,1.726043803,6.92,4.42,8.211138776,10.2039,-2.836,10.59067851,0,0,0,8.48,-2.75,8.914757428
19/12/2020 21:00,8.4454,3.8276,9.272286823,1.7954,-0.0924,1.797776104,6.65,3.92,7.719384691,9.9554,-3.3724,10.51109276,0,0,0,8.16,-3.28,8.794543763
19/12/2020 21:30,7.9563,1.9054,8.181274891,1.8363,-0.0946,1.838735122,6.12,2,6.438509144,9.1263,-0.6046,9.146304874,0,0,0,7.29,-0.51,7.307817732
19/12/2020 22:00,7.3523,1.9128,7.597046737,1.8723,-0.0872,1.874329515,5.48,2,5.833558091,8.3523,1.6928,8.522117526,0,0,0,6.48,1.78,6.720029762
19/12/2020 22:30,7.0274,1.1916,7.127710805,1.8874,-0.0984,1.889963312,5.14,1.29,5.299405627,7.9874,1.0516,8.05632803,0,0,0,6.1,1.15,6.207455195
19/12/2020 23:00,6.6366,0.9694,6.707025862,1.8466,-0.1106,1.849909165,4.79,1.08,4.910244393,7.5366,0.8294,7.582100231,0,0,0,5.69,0.94,5.767122333
19/12/2020 23:30,6.2574,1.1748,6.366726773,1.5674,-0.0652,1.568755494,4.69,1.24,4.851154502,7.1774,1.0448,7.253046105,0,0,0,5.61,1.11,5.718758607
20/12/2020 00:00,5.7764,5.0522,7.67408117,1.2764,-0.0078,1.276423832,4.5,5.06,6.771528631,7.0164,-1.7578,7.23323785,0,0,0,5.74,-1.75,6.000841608
20/12/2020 00:30,5.7352,4.8147,7.488247801,1.6752,-0.0453,1.675812379,4.06,4.86,6.332708741,6.9052,-1.8853,7.15794266,0,0,0,5.23,-1.84,5.544231236
20/12/2020 01:00,6.1804,4.8179,7.836421669,1.6704,-0.0421,1.67093045,4.51,4.86,6.630211158,7.4204,-1.8821,7.655366521,0,0,0,5.75,-1.84,6.037226184
20/12/2020 01:30,6.0903,4.8077,7.759235361,1.7403,-0.0523,1.74108569,4.35,4.86,6.522430529,7.3003,-1.8923,7.541563457,0,0,0,5.56,-1.84,5.856551887
20/12/2020 02:00,5.9414,4.9947,7.761910979,1.5914,-0.0353,1.591791459,4.35,5.03,6.650067669,7.1514,-1.7953,7.373304826,0,0,0,5.56,-1.76,5.831912208
20/12/2020 02:30,5.9807,5.1341,7.882116169,1.1407,-0.0059,1.140715258,4.84,5.14,7.060113314,7.2807,-1.6959,7.475604945,0,0,0,6.14,-1.69,6.368335732
20/12/2020 03:00,6.057,5.2366,8.006823875,0.697,0.0166,0.697197648,5.36,5.22,7.481844692,7.417,-1.6234,7.592582997,0,0,0,6.72,-1.64,6.917224877
20/12/2020 03:30,5.8421,5.2506,7.854866821,0.6621,0.0306,0.662806737,5.18,5.22,7.353964917,7.1721,-1.6094,7.350454868,0,0,0,6.51,-1.64,6.713397054
20/12/2020 04:00,5.7054,5.3669,7.832956324,0.5254,0.0269,0.526088177,5.18,5.34,7.439623646,7.0354,-1.6131,7.217959876,0,0,0,6.51,-1.64,6.713397054
20/12/2020 04:30,5.3696,5.2596,7.516381864,0.8096,0.0196,0.809837218,4.56,5.24,6.946308372,6.6096,-1.6204,6.805329406,0,0,0,5.8,-1.64,6.027404085
20/12/2020 05:00,5.2271,5.1872,7.364076198,0.9571,0.0172,0.957254538,4.27,5.17,6.705356068,6.4471,-1.6228,6.648201129,0,0,0,5.49,-1.64,5.729720761
20/12/2020 05:30,5.411,4.2116,6.856857557,1.141,0.0016,1.141001122,4.27,4.21,5.996415596,6.571,-2.6784,7.095904985,0,0,0,5.43,-2.68,6.055353004
20/12/2020 06:00,5.466,4.5814,7.132067159,1.046,0.0114,1.046062121,4.42,4.57,6.357774768,6.686,-2.2786,7.063611963,0,0,0,5.64,-2.29,6.087175043
20/12/2020 06:30,5.7846,5.0063,7.650139662,0.8346,0.0163,0.834759157,4.95,4.99,7.028698315,7.0846,-1.7537,7.298425916,0,0,0,6.25,-1.77,6.495798642
20/12/2020 07:00,6.0273,5.0067,7.835521054,0.7373,0.0167,0.737489105,5.29,4.99,7.272152364,7.3773,-1.8133,7.596881741,0,0,0,6.64,-1.83,6.887561252
20/12/2020 07:30,6.0503,4.8851,7.776267234,1.2503,-0.0049,1.250309602,4.8,4.89,6.852160243,7.3203,-1.8849,7.55907667,0,0,0,6.07,-1.88,6.354470867
20/12/2020 08:00,6.2053,4.8649,7.884985739,1.2353,-0.0251,1.235554977,4.97,4.89,6.972302346,7.4953,-2.0151,7.761452834,0,0,0,6.26,-1.99,6.568690889
20/12/2020 08:30,6.5362,4.7993,8.10895745,1.2662,-0.0107,1.266245209,5.27,4.81,7.13505431,7.8562,-2.1007,8.132208736,0,0,0,6.59,-2.09,6.913479587
20/12/2020 09:00,6.9355,4.7946,8.431450018,1.4155,-0.0154,1.41558377,5.52,4.81,7.32164599,8.2855,-2.1054,8.548813918,0,0,0,6.87,-2.09,7.180877384
20/12/2020 09:30,6.7447,4.653,8.193984811,2.0647,-0.047,2.065234875,4.68,4.7,6.632676684,7.9747,-2.207,8.274460048,0,0,0,5.91,-2.16,6.292352501
20/12/2020 10:00,6.7928,4.2756,8.026386933,3.1628,-0.1244,3.16524552,3.63,4.4,5.704112551,7.8128,-2.4244,8.180315348,0,0,0,4.65,-2.3,5.187725899
20/12/2020 10:30,6.679,4.1233,7.849244797,3.839,-0.1767,3.843064388,2.84,4.3,5.15321259,7.589,-2.5667,8.011296393,0,0,0,3.75,-2.39,4.446864064
20/12/2020 11:00,7.5157,4.2633,8.64068709,2.4957,-0.1067,2.49797986,5.02,4.37,6.655621684,8.7257,-2.4167,9.054185738,0,0,0,6.23,-2.31,6.644471386
20/12/2020 11:30,7.9416,4.1948,8.981389514,2.7016,-0.1252,2.70449951,5.24,4.32,6.791170739,9.1716,-2.5052,9.507590315,0,0,0,6.47,-2.38,6.893859587
20/12/2020 12:00,7.3267,4.0284,8.361132665,4.4267,-0.1416,4.428964151,2.9,4.17,5.079261757,7.9367,-2.6216,8.358468367,0,0,0,3.51,-2.48,4.29773196
20/12/2020 12:30,7.9291,3.6755,8.739561034,4.3291,-0.2545,4.336574346,3.6,3.93,5.329624752,8.8391,-2.9845,9.329358448,0,0,0,4.51,-2.73,5.271906676
20/12/2020 13:00,7.0187,3.8875,8.023391175,4.3187,-0.1825,4.32255433,2.7,4.07,4.884147827,7.8687,-2.7425,8.332931413,0,0,0,3.55,-2.56,4.376768214
20/12/2020 13:30,5.8178,4.0933,7.113501369,4.1578,-0.2267,4.163975712,1.66,4.32,4.627958513,6.6478,-2.5367,7.115341997,0,0,0,2.49,-2.31,3.396498197
20/12/2020 14:00,6.6116,5.1018,8.3511447,2.8316,-0.0982,2.833302278,3.78,5.2,6.428716824,7.7516,-1.5382,7.902743941,0,0,0,4.92,-1.44,5.126402247
20/12/2020 14:30,6.6346,5.1844,8.419971527,3.4746,-0.1356,3.477244961,3.16,5.32,6.187729794,7.6146,-1.4456,7.750605945,0,0,0,4.14,-1.31,4.342315051
20/12/2020 15:00,7.9351,5.3157,9.551045937,2.6451,-0.0543,2.645657291,5.29,5.37,7.537970549,9.1551,-1.3643,9.25619633,0,0,0,6.51,-1.31,6.640496969
20/12/2020 15:30,8.5028,3.5343,9.208087984,1.3628,0.0243,1.363016629,7.14,3.51,7.956110859,9.8328,0.2843,9.836909186,0,0,0,8.47,0.26,8.473989615
20/12/2020 16:00,9.2805,1.4588,9.394454624,0.9905,0.0688,0.992886544,8.29,1.39,8.40572424,10.5605,1.4088,10.65405452,0,0,0,9.57,1.34,9.663358629
20/12/2020 16:30,9.9265,1.1454,9.992364255,1.3165,0.0554,1.317665136,8.61,1.09,8.678721104,11.2465,1.3954,11.33273592,0,0,0,9.93,1.34,10.02000499
20/12/2020 17:00,10.6746,1.5064,10.78036762,1.3546,0.0064,1.354615119,9.32,1.5,9.43993644,12.1046,1.2064,12.16456913,0,0,0,10.75,1.2,10.81676939
20/12/2020 17:30,11.3958,1.4939,11.49330217,1.1358,-0.0061,1.13581638,10.26,1.5,10.36906939,12.9058,1.1539,12.95728208,0,0,0,11.77,1.16,11.82702414
20/12/2020 18:00,11.1728,1.6101,11.28821872,1.1528,0.0101,1.152844244,10.02,1.6,10.14694043,12.6828,1.3201,12.75131679,0,0,0,11.53,1.31,11.60418028
20/12/2020 18:30,10.8443,1.7014,10.97695789,0.9643,0.0014,0.964301016,9.88,1.7,10.02518828,12.3543,1.3914,12.43240614,0,0,0,11.39,1.39,11.47450217
20/12/2020 19:00,10.531,1.7107,10.66904192,0.721,0.0107,0.721079392,9.81,1.7,9.956209118,12.041,1.3107,12.11212679,0,0,0,11.32,1.3,11.39440213
20/12/2020 19:30,10.1889,1.4006,10.28471505,0.7389,-0.0094,0.738959789,9.45,1.41,9.554611452,11.6889,-0.2194,11.69095888,0,0,0,10.95,-0.21,10.95201351
20/12/2020 20:00,9.4177,4.8296,10.5838608,0.5977,-0.0004,0.597700134,8.82,4.83,10.05590871,11.2277,-2.2004,11.44128522,0,0,0,10.63,-2.2,10.85527061
20/12/2020 20:30,9.0179,4.9054,10.26574252,0.6179,-0.0046,0.617917122,8.4,4.91,9.729753337,10.7479,-2.1146,10.95394393,0,0,0,10.13,-2.11,10.34741514
20/12/2020 21:00,8.8225,4.4277,9.871222495,0.5025,-0.0023,0.502505264,8.32,4.43,9.425884574,10.5225,-2.6423,10.84918225,0,0,0,10.02,-2.64,10.36194962
20/12/2020 21:30,8.3332,2.9366,8.835487638,0.5032,0.0166,0.503473733,7.83,2.92,8.356751761,9.7332,-0.0834,9.733557305,0,0,0,9.23,-0.1,9.230541696
20/12/2020 22:00,7.9553,2.0691,8.219974021,0.5553,0.0191,0.555628383,7.4,2.05,7.678704318,9.1753,1.8991,9.369776459,0,0,0,8.62,1.88,8.822629993
20/12/2020 22:30,7.4103,2.1348,7.711674081,0.5203,0.0248,0.520890708,6.89,2.11,7.20584485,8.5603,1.9948,8.789650911,0,0,0,8.04,1.97,8.277831842
20/12/2020 23:00,7.0748,1.2162,7.178574892,0.4848,0.0162,0.485070593,6.59,1.2,6.698365472,8.1548,1.0762,8.225507248,0,0,0,7.67,1.06,7.742899974
20/12/2020 23:30,6.3963,2.1569,6.75017565,0.5863,-0.0031,0.586308195,5.81,2.16,6.198524018,7.4963,0.4269,7.508445731,0,0,0,6.91,0.43,6.923366233
21/12/2020 00:00,5.7075,5.2466,7.75257169,0.5175,0.0266,0.518183182,5.19,5.22,7.361012159,7.0375,-1.5334,7.202619094,0,0,0,6.52,-1.56,6.70402864
21/12/2020 00:30,5.6868,6.1165,8.351722367,0.6468,0.0265,0.647342637,5.04,6.09,7.905042694,7.0468,-0.7535,7.086970614,0,0,0,6.4,-0.78,6.447356047
21/12/2020 01:00,6.3557,3.6772,7.342800714,0.8357,0.0072,0.835731015,5.52,3.67,6.628672567,7.5557,0.9972,7.621221052,0,0,0,6.72,0.99,6.792532665
21/12/2020 01:30,6.4898,2.1569,6.838839203,0.8798,-0.0031,0.879805461,5.61,2.16,6.011464048,7.5998,1.9969,7.85777129,0,0,0,6.72,2,7.011305157
21/12/2020 02:00,6.3625,1.9412,6.652042069,0.8925,-0.0188,0.892697984,5.47,1.96,5.810550748,7.4325,1.8112,7.65000011,0,0,0,6.54,1.83,6.791207551
21/12/2020 02:30,5.9926,2.1747,6.374996067,1.0626,-0.0153,1.062710144,4.93,2.19,5.394534271,7.0126,2.0347,7.301819147,0,0,0,5.95,2.05,6.293250353
21/12/2020 03:00,5.7697,2.174,6.165688452,1.0297,-0.016,1.029824301,4.74,2.19,5.221465312,6.7697,2.034,7.068662822,0,0,0,5.74,2.05,6.095088186
21/12/2020 03:30,5.4966,2.1017,5.884705129,1.1166,-0.0283,1.116958571,4.38,2.13,4.870451724,6.4666,1.9517,6.754705652,0,0,0,5.35,1.98,5.704638464
21/12/2020 04:00,5.2414,2.0927,5.643728134,1.2214,-0.0373,1.221969415,4.02,2.13,4.549428536,6.1714,1.9427,6.469950637,0,0,0,4.95,1.98,5.331313159
21/12/2020 04:30,5.0988,2.0843,5.508363453,1.3288,-0.0457,1.329585623,3.77,2.13,4.330103925,5.9888,1.9343,6.293428472,0,0,0,4.66,1.98,5.063200569
