Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2020 05:00,4.9635,1.9459,5.331309319,1.5135,-0.0641,1.514856779,3.45,2.01,3.992818553,5.8135,1.8159,6.090506962,0,0,0,4.3,1.88,4.693016088
21/12/2020 05:30,5.1094,1.9428,5.466300413,1.4094,-0.0672,1.411001134,3.7,2.01,4.210712529,5.9594,1.8128,6.229020164,0,0,0,4.55,1.88,4.923098618
21/12/2020 06:00,5.362,1.8148,5.660789966,1.372,-0.0752,1.374059329,3.99,1.89,4.414997169,6.242,1.6748,6.462779513,0,0,0,4.87,1.75,5.174881641
21/12/2020 06:30,6.1116,0.8098,6.165016675,1.3016,-0.0602,1.302991404,4.81,0.87,4.888046645,7.0616,0.6598,7.092357196,0,0,0,5.76,0.72,5.804825579
21/12/2020 07:00,6.6655,0.8827,6.723693147,1.1555,-0.0373,1.156101873,5.51,0.92,5.586277831,7.7055,0.6827,7.735684168,0,0,0,6.55,0.72,6.589453695
21/12/2020 07:30,7.2675,0.911,7.324375554,0.7975,-0.009,0.797550782,6.47,0.92,6.535082249,8.4075,0.711,8.437510133,0,0,0,7.61,0.72,7.643984563
21/12/2020 08:00,7.2872,1.6783,7.477965949,0.8572,0.0083,0.857240182,6.43,1.67,6.64332748,8.4672,1.4383,8.588491295,0,0,0,7.61,1.43,7.743190557
21/12/2020 08:30,7.6258,1.55,7.781730247,1.3258,-0.03,1.326139374,6.3,1.58,6.49510585,8.7558,1.29,8.850318279,0,0,0,7.43,1.32,7.546343485
21/12/2020 09:00,7.8512,1.5513,8.002991511,1.5112,-0.0287,1.511472504,6.34,1.58,6.533911539,9.0012,1.2913,9.093352359,0,0,0,7.49,1.32,7.605425695
21/12/2020 09:30,7.9537,1.615,8.116006942,1.6637,-0.045,1.664308472,6.29,1.66,6.505359329,9.1037,1.345,9.202520236,0,0,0,7.44,1.39,7.56873173
21/12/2020 10:00,7.9809,1.6053,8.140746458,1.7809,-0.0547,1.781739852,6.2,1.66,6.418379858,9.1109,1.3353,9.208231367,0,0,0,7.33,1.39,7.46063
21/12/2020 10:30,8.0957,1.4683,8.227773902,2.0657,-0.0717,2.066943971,6.03,1.54,6.223544006,9.1857,1.1983,9.263531043,0,0,0,7.12,1.27,7.232378585
21/12/2020 11:00,8.3295,1.4737,8.458862922,1.9895,-0.0663,1.990604416,6.34,1.54,6.524354374,9.4495,1.2037,9.525856599,0,0,0,7.46,1.27,7.567331102
21/12/2020 11:30,8.5758,1.4051,8.690146814,2.3158,-0.0749,2.31701093,6.26,1.48,6.432573358,9.6558,1.1351,9.722290144,0,0,0,7.34,1.21,7.439065802
21/12/2020 12:00,8.7165,1.4161,8.830782041,2.1265,-0.0639,2.127459861,6.59,1.48,6.754146874,9.8365,1.1461,9.903043848,0,0,0,7.71,1.21,7.80437057
21/12/2020 12:30,8.7777,1.4279,8.893082463,1.9377,-0.0521,1.938400294,6.84,1.48,6.998285504,9.9477,1.1579,10.01486234,0,0,0,8.01,1.21,8.100876496
21/12/2020 13:00,8.8234,1.5514,8.95875156,1.9334,-0.0386,1.933785283,6.89,1.59,7.071081954,10.0134,1.2514,10.09129236,0,0,0,8.08,1.29,8.182328519
21/12/2020 13:30,8.9916,1.6373,9.139454133,1.5716,-0.0227,1.571763929,7.42,1.66,7.603420283,10.2416,1.3273,10.32725016,0,0,0,8.67,1.35,8.774474343
21/12/2020 14:00,9.0527,1.6575,9.20318877,1.4127,-0.0025,1.412702212,7.64,1.66,7.818260676,10.3127,1.3475,10.40036238,0,0,0,8.9,1.35,9.001805374
21/12/2020 14:30,8.9484,1.5655,9.084308053,1.5184,-0.0245,1.518597646,7.43,1.59,7.598223477,10.1984,1.2755,10.27785303,0,0,0,8.68,1.3,8.776810355
21/12/2020 15:00,9.0272,1.5743,9.163446968,1.4172,-0.0157,1.417286961,7.61,1.59,7.774329553,10.3072,1.2843,10.38690514,0,0,0,8.89,1.3,8.984547846
21/12/2020 15:30,9.2433,1.5931,9.379582214,1.4333,0.0031,1.433303352,7.81,1.59,7.970207024,10.5333,1.2531,10.607576,0,0,0,9.1,1.25,9.185450452
21/12/2020 16:00,9.4424,1.5909,9.575483307,1.3524,0.0009,1.352400299,8.09,1.59,8.244768038,10.7724,1.2509,10.84478458,0,0,0,9.42,1.25,9.502573336
21/12/2020 16:30,9.8837,1.5136,9.998925475,1.4737,-0.0264,1.473936447,8.41,1.54,8.549836256,11.2437,1.1736,11.30478335,0,0,0,9.77,1.2,9.843419121
21/12/2020 17:00,10.4546,1.4046,10.54853366,1.5346,-0.0554,1.535599661,8.92,1.46,9.038694596,11.8746,1.0146,11.91786635,0,0,0,10.34,1.07,10.39521525
21/12/2020 17:30,10.8162,1.4202,10.90903985,1.4962,-0.0398,1.496729261,9.32,1.46,9.433663127,12.2962,1.0302,12.33928063,0,0,0,10.8,1.07,10.8528752
21/12/2020 18:00,10.7231,1.408,10.8151439,1.5931,-0.052,1.593948434,9.13,1.46,9.245999135,12.1731,1.018,12.21559199,0,0,0,10.58,1.07,10.63396916
21/12/2020 18:30,10.3856,1.3921,10.47848414,1.7656,-0.0679,1.766905139,8.62,1.46,8.74276844,11.7856,1.0821,11.83517249,0,0,0,10.02,1.15,10.08577711
21/12/2020 19:00,10.0826,1.2367,10.15816173,1.7826,-0.1033,1.785590561,8.3,1.34,8.407472866,11.5026,-0.3833,11.50898456,0,0,0,9.72,-0.28,9.724032086
21/12/2020 19:30,9.6904,0.4988,9.70322903,1.7704,-0.1212,1.774543772,7.92,0.62,7.944230611,10.9904,-0.1212,10.99106826,0,0,0,9.22,0,9.22
21/12/2020 20:00,8.933,3.965,9.773418747,1.773,-0.125,1.777400911,7.16,4.09,8.245829249,10.493,-2.705,10.83605436,0,0,0,8.72,-2.58,9.093668127
21/12/2020 20:30,8.5139,4.268,9.523776415,1.7439,-0.122,1.748162238,6.77,4.39,8.068766944,10.0739,-2.852,10.46983119,0,0,0,8.33,-2.73,8.765945471
21/12/2020 21:00,8.0807,3.2418,8.706720377,1.8407,-0.0882,1.842811908,6.24,3.33,7.072941397,9.4407,-1.9282,9.635599189,0,0,0,7.6,-1.84,7.819565205
21/12/2020 21:30,7.7118,4.3696,8.863704835,1.6718,-0.0504,1.672559536,6.04,4.42,7.484517353,9.1618,-2.4904,9.494244119,0,0,0,7.49,-2.44,7.877417089
21/12/2020 22:00,7.0039,4.6551,8.409790201,1.7339,-0.0649,1.735114181,5.27,4.72,7.07469434,8.3739,-2.0849,8.629542816,0,0,0,6.64,-2.02,6.94046108
21/12/2020 22:30,6.5334,4.9021,8.167980165,1.4934,-0.0479,1.494167986,5.04,4.95,7.064283403,7.8934,-1.8679,8.111400247,0,0,0,6.4,-1.82,6.653750822
21/12/2020 23:00,6.2869,6.0647,8.735313257,0.5769,0.0047,0.576919145,5.71,6.06,8.32632572,7.7669,-0.7653,7.804512778,0,0,0,7.19,-0.77,7.231113331
21/12/2020 23:30,6.3398,2.3559,6.763381466,0.6298,0.0259,0.630332333,5.71,2.33,6.167090076,7.4698,1.9059,7.709109342,0,0,0,6.84,1.88,7.09365914
22/12/2020 00:00,6.0979,2.2404,6.496443378,0.4879,0.0304,0.488846162,5.61,2.21,6.029610269,7.1879,2.0604,7.477376182,0,0,0,6.7,2.03,7.000778528
22/12/2020 00:30,6.2875,2.2449,6.676243874,0.3475,0.0349,0.349248135,5.94,2.21,6.337799303,7.4275,2.0649,7.709187263,0,0,0,7.08,2.03,7.365276641
22/12/2020 01:00,6.8626,2.3116,7.241462098,0.3426,0.0416,0.345116386,6.52,2.27,6.903861238,8.0826,2.0716,8.343856981,0,0,0,7.74,2.03,8.001781052
22/12/2020 01:30,6.8102,2.3186,7.194076035,0.2902,0.0486,0.294241397,6.52,2.27,6.903861238,8.0302,2.0786,8.294859251,0,0,0,7.74,2.03,8.001781052
22/12/2020 02:00,6.5813,2.3189,6.977879828,0.3313,0.0489,0.334889385,6.25,2.27,6.649466144,7.7513,2.1589,8.046334625,0,0,0,7.42,2.11,7.714175264
22/12/2020 02:30,6.2647,2.4076,6.711408485,0.2947,0.0476,0.29851943,5.97,2.36,6.419540482,7.4347,2.2376,7.764123766,0,0,0,7.14,2.19,7.468313063
22/12/2020 03:00,5.9903,2.6004,6.530373209,0.2403,0.0504,0.245528512,5.75,2.55,6.290071542,7.1403,2.4604,7.552314364,0,0,0,6.9,2.41,7.308768706
22/12/2020 03:30,5.7359,2.6782,6.330347862,0.2359,0.0582,0.242973352,5.5,2.62,6.092158895,6.8359,2.4682,7.267842875,0,0,0,6.6,2.41,7.026243662
22/12/2020 04:00,5.5829,2.6761,6.191145582,0.2029,0.0561,0.210512755,5.38,2.62,5.984045454,6.6829,2.4661,7.123398179,0,0,0,6.48,2.41,6.913645927
22/12/2020 04:30,5.4429,2.7286,6.088548133,0.2129,0.0586,0.220817504,5.23,2.67,5.872120571,6.5229,2.5686,7.010415849,0,0,0,6.31,2.51,6.790890958
22/12/2020 05:00,5.388,2.649,6.003977432,0.228,0.059,0.235510085,5.16,2.59,5.773534446,6.478,2.499,6.943305049,0,0,0,6.25,2.44,6.709403848
22/12/2020 05:30,5.5116,2.646,6.113840901,0.2116,0.056,0.21888481,5.3,2.59,5.898991439,6.6216,2.496,7.076411701,0,0,0,6.41,2.44,6.858695211
22/12/2020 06:00,5.9501,1.7927,6.214295077,0.2201,0.0427,0.224203702,5.73,1.75,5.991276992,7.0601,1.6027,7.239727847,0,0,0,6.84,1.56,7.015639671
22/12/2020 06:30,6.342,2.0108,6.65314066,0.272,0.0508,0.276703162,6.07,1.96,6.378597024,7.512,1.8208,7.729518526,0,0,0,7.24,1.77,7.45322078
22/12/2020 07:00,6.7288,2.4544,7.162459689,0.2188,0.0544,0.225461305,6.51,2.4,6.93830671,7.9688,2.2044,8.268080358,0,0,0,7.75,2.15,8.042698552
22/12/2020 07:30,7.018,2.3899,7.413767329,0.198,0.0499,0.204191111,6.82,2.34,7.210270453,8.288,2.1499,8.562301911,0,0,0,8.09,2.1,8.358115816
22/12/2020 08:00,7.333,2.293,7.683146361,0.263,0.053,0.26828716,7.07,2.24,7.416367035,8.623,2.033,8.859414089,0,0,0,8.36,1.98,8.591274643
22/12/2020 08:30,7.8761,2.2143,8.181447042,0.1861,0.0643,0.19689515,7.69,2.15,7.984898246,9.2261,1.9243,9.424640667,0,0,0,9.04,1.86,9.229366175
22/12/2020 09:00,8.2835,2.1971,8.569925359,0.1835,0.1071,0.212468021,8.1,2.09,8.365291388,9.6635,1.8971,9.847955151,0,0,0,9.48,1.79,9.647512633
22/12/2020 09:30,8.4993,2.1155,8.758620938,0.2593,0.0955,0.276327234,8.24,2.02,8.483984913,9.9293,1.8355,10.09752736,0,0,0,9.67,1.74,9.825298978
22/12/2020 10:00,8.6757,2.0967,8.925464771,0.3457,0.0767,0.354106453,8.33,2.02,8.571423452,10.0957,1.7467,10.24568784,0,0,0,9.75,1.67,9.891986656
22/12/2020 10:30,8.8417,2.0265,9.070962526,0.5117,0.0665,0.516003043,8.33,1.96,8.557482106,10.1917,1.7365,10.33857733,0,0,0,9.68,1.67,9.822998524
22/12/2020 11:00,8.8425,2.0273,9.07192105,0.6625,0.0673,0.665909558,8.18,1.96,8.411539693,10.2125,1.7373,10.35921655,0,0,0,9.55,1.67,9.694916194
22/12/2020 11:30,8.5454,1.9546,8.76608934,0.9554,0.0546,0.956958891,7.59,1.9,7.82419964,9.8454,1.6746,9.986800605,0,0,0,8.89,1.62,9.036398619
22/12/2020 12:00,8.7819,1.9397,8.993564571,0.9419,0.0397,0.942736283,7.84,1.9,8.066944899,10.0919,1.6597,10.22746546,0,0,0,9.15,1.62,9.292303267
22/12/2020 12:30,9.2608,2.8537,9.690511871,0.8108,0.0537,0.812576353,8.45,2.8,8.901825655,10.8108,0.0737,10.81105121,0,0,0,10,0.02,10.00002
22/12/2020 13:00,9.4666,4.4787,10.47259611,0.8866,0.0587,0.88854108,8.58,4.42,9.651569821,11.2966,-2.6313,11.59900475,0,0,0,10.41,-2.69,10.75193936
22/12/2020 13:30,9.2252,4.5583,10.28991807,0.9752,0.0483,0.976395376,8.25,4.51,9.402265684,11.0052,-2.6017,11.30854853,0,0,0,10.03,-2.65,10.37416985
22/12/2020 14:00,9.0496,4.6051,10.15392565,0.7996,0.0551,0.801496207,8.25,4.55,9.421517924,10.8296,-2.5949,11.13614575,0,0,0,10.03,-2.65,10.37416985
22/12/2020 14:30,9.2859,4.6216,10.37242138,0.5859,0.0716,0.590258731,8.7,4.55,9.817968222,11.1659,-2.5784,11.45973252,0,0,0,10.58,-2.65,10.90682814
22/12/2020 15:00,9.5743,4.5269,10.59056392,0.4643,0.0969,0.474303806,9.11,4.43,10.13000494,11.4943,-2.6531,11.79651949,0,0,0,11.03,-2.75,11.36764707
22/12/2020 15:30,9.6474,4.534,10.65971307,0.5374,0.104,0.54737077,9.11,4.43,10.13000494,11.5674,-2.646,11.86617288,0,0,0,11.03,-2.75,11.36764707
22/12/2020 16:00,9.9494,4.4612,10.90380052,0.4794,0.0912,0.487997746,9.47,4.37,10.42965963,11.9294,-2.7588,12.24424607,0,0,0,11.45,-2.85,11.79936439
22/12/2020 16:30,10.5083,4.2802,11.34656252,0.4983,0.0702,0.503220558,10.01,4.21,10.85929095,12.5283,-2.7798,12.83298831,0,0,0,12.03,-2.85,12.36298508
22/12/2020 17:00,11.5311,2.5836,11.81699015,0.5711,0.0336,0.572087554,10.96,2.55,11.25273744,13.4211,-3.7164,13.92614642,0,0,0,12.85,-3.75,13.38600015
22/12/2020 17:30,11.9178,3.1673,12.33149408,0.4778,0.0173,0.478113093,11.44,3.15,11.86575324,14.0978,-4.4027,14.7692834,0,0,0,13.62,-4.42,14.31924579
22/12/2020 18:00,11.9859,3.1811,12.40085465,0.3459,0.0311,0.347295292,11.64,3.15,12.05869396,14.1759,-4.2389,14.79609455,0,0,0,13.83,-4.27,14.47417701
22/12/2020 18:30,11.2036,0.7463,11.22842895,0.8136,0.0263,0.814024969,10.39,0.72,10.41491719,12.7436,0.5663,12.75617641,0,0,0,11.93,0.54,11.94221504
22/12/2020 19:00,10.7721,0.7252,10.79648338,0.9221,0.0052,0.922114662,9.85,0.72,9.876279664,12.2421,0.5452,12.25423418,0,0,0,11.32,0.54,11.33287254
22/12/2020 19:30,10.204,0.7007,10.22802994,0.974,-0.0193,0.974191198,9.23,0.72,9.258039749,11.634,0.5207,11.64564659,0,0,0,10.66,0.54,10.67366854
22/12/2020 20:00,9.8655,0.7561,9.894431639,0.8955,-0.0139,0.895607872,8.97,0.77,9.002988393,11.2655,0.5261,11.27777777,0,0,0,10.37,0.54,10.38405027
22/12/2020 20:30,8.9912,3.8729,9.789843301,0.8712,-0.0071,0.871228931,8.12,3.88,8.999377756,10.6312,-2.3071,10.87865451,0,0,0,9.76,-2.3,10.02734262
22/12/2020 21:00,8.4577,4.9583,9.803949621,0.7077,-0.0017,0.707702042,7.75,4.96,9.201309689,10.1477,-2.1817,10.37957755,0,0,0,9.44,-2.18,9.688446728
22/12/2020 21:30,8.1599,5.0362,9.588914352,0.5699,0.0062,0.569933724,7.59,5.03,9.105437936,9.8399,-2.1038,10.06228634,0,0,0,9.27,-2.11,9.507102608
22/12/2020 22:00,7.6983,5.0413,9.202093706,0.5483,0.0113,0.548416429,7.15,5.03,8.742047815,9.3083,-2.0087,9.522569222,0,0,0,8.76,-2.02,8.989883203
22/12/2020 22:30,7.5714,4.241,8.678258982,0.4214,0.021,0.421922931,7.15,4.22,8.30246349,9.1814,-2.919,9.634244493,0,0,0,8.76,-2.94,9.240194803
22/12/2020 23:00,6.8368,3.3921,7.632049309,0.4368,0.0421,0.438824168,6.4,3.35,7.223745566,8.1268,0.2121,8.12956731,0,0,0,7.69,0.17,7.691878834
22/12/2020 23:30,6.2951,2.2082,6.67116416,0.5251,0.0382,0.526487654,5.77,2.17,6.164560001,7.3551,2.0482,7.634960331,0,0,0,6.83,2.01,7.119620776
23/12/2020 00:00,6.0144,2.2997,6.439070387,0.5044,0.0397,0.505959929,5.51,2.26,5.955476471,7.0544,2.1097,7.363110311,0,0,0,6.55,2.07,6.869308553
23/12/2020 00:30,6.0666,2.2346,6.465065562,0.5566,0.0346,0.557674385,5.51,2.2,5.932967217,7.1066,2.0546,7.397644539,0,0,0,6.55,2.02,6.854407341
23/12/2020 01:00,6.5284,2.2267,6.897695227,0.6384,0.0267,0.638958097,5.89,2.2,6.287455765,7.6284,2.0467,7.898193936,0,0,0,6.99,2.02,7.276022265
23/12/2020 01:30,6.6088,2.234,6.976173266,0.5688,0.034,0.569815268,6.04,2.2,6.428187925,7.7288,2.054,7.997078557,0,0,0,7.16,2.02,7.43948923
23/12/2020 02:00,6.4078,2.3242,6.816289788,0.4878,0.0442,0.489798408,5.92,2.28,6.34387894,7.5078,2.1442,7.807986583,0,0,0,7.02,2.1,7.327373336
23/12/2020 02:30,6.0452,2.3186,6.474592574,0.6152,0.0386,0.616409766,5.43,2.28,5.889252924,7.0952,2.1386,7.410497487,0,0,0,6.48,2.1,6.811783907
23/12/2020 03:00,5.8023,2.3104,6.24536896,0.6823,0.0304,0.682976903,5.12,2.28,5.604712303,6.8223,2.0804,7.132449891,0,0,0,6.14,2.05,6.473183143
23/12/2020 03:30,5.6399,1.6032,5.863337126,0.6199,0.0132,0.620040523,5.02,1.59,5.265785791,6.6299,1.3832,6.772652084,0,0,0,6.01,1.37,6.164170666
23/12/2020 04:00,5.4847,1.6118,5.716627794,0.4647,0.0218,0.46521106,5.02,1.59,5.265785791,6.4747,1.4618,6.637665202,0,0,0,6.01,1.44,6.180105177
23/12/2020 04:30,5.4119,1.6053,5.644966758,0.4819,0.0153,0.482142821,4.93,1.59,5.180057915,6.3919,1.4053,6.544559091,0,0,0,5.91,1.39,6.071260166
23/12/2020 05:00,5.2525,1.5247,5.469320464,0.6625,0.0147,0.662663067,4.59,1.51,4.831997517,6.1925,1.4047,6.349821914,0,0,0,5.53,1.39,5.702017187
23/12/2020 05:30,5.2603,1.515,5.474119207,0.7303,0.005,0.730317116,4.53,1.51,4.775039267,6.2103,1.345,6.354278172,0,0,0,5.48,1.34,5.641453713
23/12/2020 06:00,5.3683,1.4088,5.550077687,0.9183,-0.0012,0.918300784,4.45,1.41,4.668040274,6.3083,1.2088,6.423071409,0,0,0,5.39,1.21,5.524146993
23/12/2020 06:30,5.8696,1.7868,6.135540596,0.9296,-0.0032,0.929605508,4.94,1.79,5.254302998,6.8896,0.7168,6.926787885,0,0,0,5.96,0.72,6.003332408
23/12/2020 07:00,6.0125,4.1395,7.299699754,0.8925,0.0095,0.892550559,5.12,4.13,6.578092429,7.2925,-1.2205,7.393928354,0,0,0,6.4,-1.23,6.517123599
23/12/2020 07:30,6.4484,5.0171,8.170260398,0.8184,0.0071,0.818430797,5.63,5.01,7.536378441,7.8684,-1.8029,8.072308652,0,0,0,7.05,-1.81,7.278639983
23/12/2020 08:00,6.5874,5.7568,8.748404712,0.8574,0.0168,0.857564575,5.73,5.74,8.110517863,8.0374,-1.0432,8.104817395,0,0,0,7.18,-1.06,7.257823365
23/12/2020 08:30,7.5625,2.4103,7.937313925,0.6525,0.0203,0.652815701,6.91,2.39,7.311648241,8.8425,1.0903,8.909464649,0,0,0,8.19,1.07,8.259600475
23/12/2020 09:00,7.989,4.4186,9.129520631,0.469,0.0486,0.471511357,7.52,4.37,8.697545631,9.669,-1.9514,9.863950677,0,0,0,9.2,-2,9.414881837
23/12/2020 09:30,8.0812,5.1422,9.578518376,0.4812,0.0422,0.483046871,7.6,5.1,9.15259526,9.7912,-1.9578,9.985017691,0,0,0,9.31,-2,9.522399908
23/12/2020 10:00,8.573,4.7447,9.798393087,0.593,0.0447,0.594682344,7.98,4.7,9.26123102,10.283,-2.3753,10.55377369,0,0,0,9.69,-2.42,9.987617333
23/12/2020 10:30,8.6834,4.7478,9.896617624,0.5934,0.0478,0.595322098,8.09,4.7,9.356179776,10.4134,-2.3722,10.68017942,0,0,0,9.82,-2.42,10.11379256
23/12/2020 11:00,8.948,4.7181,10.11568938,0.818,0.0181,0.818200226,8.13,4.7,9.390788039,10.638,-2.4419,10.91466535,0,0,0,9.82,-2.46,10.12343815
23/12/2020 11:30,9.5924,4.286,10.50637586,1.4624,0.006,1.462412308,8.13,4.28,9.187779928,11.1824,-2.814,11.53103056,0,0,0,9.72,-2.82,10.12081024
23/12/2020 12:00,9.4076,4.2183,10.31004329,0.9076,0.0083,0.907637951,8.5,4.21,9.485467832,11.1476,-2.8717,11.51154406,0,0,0,10.24,-2.88,10.63729289
23/12/2020 12:30,9.2641,3.9449,10.06905084,1.6541,-0.0551,1.655017468,7.61,4,8.597214665,10.8741,-3.1351,11.31701828,0,0,0,9.22,-3.08,9.720843585
23/12/2020 13:00,9.2964,3.1383,9.811828568,2.2164,-0.0917,2.218296159,7.08,3.23,7.781985608,10.7864,-3.9517,11.48748701,0,0,0,8.57,-3.86,9.399175496
23/12/2020 13:30,8.8009,2.9597,9.285239087,2.5409,-0.1003,2.542878861,6.26,3.06,6.967869115,10.1909,-4.1203,10.99232982,0,0,0,7.65,-4.02,8.641926868
23/12/2020 14:00,8.5609,2.9367,9.050592008,2.7009,-0.1233,2.703712947,5.86,3.06,6.610839584,9.9009,-4.1433,10.73288198,0,0,0,7.2,-4.02,8.246235505
23/12/2020 14:30,8.3985,2.4277,8.742341193,2.6685,-0.1223,2.671301095,5.73,2.55,6.271794002,9.6385,-4.1423,10.49091662,0,0,0,6.97,-4.02,8.04619786
23/12/2020 15:00,8.4194,0.4999,8.434227669,2.4094,-0.1101,2.411914254,6.01,0.61,6.04087742,9.3794,0.4299,9.389246954,0,0,0,6.97,0.54,6.990886925
23/12/2020 15:30,8.6563,0.5189,8.671838727,2.1663,-0.0911,2.16821468,6.49,0.61,6.518604145,9.7063,0.4489,9.716674889,0,0,0,7.54,0.54,7.559312138
23/12/2020 16:00,9.0102,0.5894,9.029457149,2.0102,-0.0606,2.011113224,7,0.65,7.030113797,10.1202,0.4794,10.13154837,0,0,0,8.11,0.54,8.127957923
23/12/2020 16:30,9.5851,0.4632,9.596285544,2.0151,-0.0768,2.016562979,7.57,0.54,7.589235798,10.7651,-0.0768,10.76537395,0,0,0,8.75,0,8.75
23/12/2020 17:00,10.4402,0.4237,10.44879408,2.0102,-0.1163,2.013561454,8.43,0.54,8.447277668,11.7102,-0.1163,11.7107775,0,0,0,9.7,0,9.7
23/12/2020 17:30,10.9226,-0.137,10.92345915,2.0426,-0.137,2.047189234,8.88,0,8.88,12.2226,-0.137,12.22336777,0,0,0,10.18,0,10.18
23/12/2020 18:00,10.9642,0.3886,10.97108434,1.9342,-0.1514,1.940116388,9.03,0.54,9.04613177,12.2742,-0.1514,12.27513371,0,0,0,10.34,0,10.34
23/12/2020 18:30,10.571,3.4929,11.13312137,2.021,-0.1371,2.025644937,8.55,3.63,9.288670518,11.961,-1.7871,12.09376895,0,0,0,9.94,-1.65,10.07601608
23/12/2020 19:00,10.2647,3.7988,10.94508783,2.0347,-0.1412,2.039593472,8.23,3.94,9.124499986,11.9747,-3.3012,12.42140739,0,0,0,9.94,-3.16,10.43020613
23/12/2020 19:30,9.6895,3.8872,10.4401501,2.0495,-0.1528,2.055188091,7.64,4.04,8.642407072,11.3395,-3.2128,11.78585356,0,0,0,9.29,-3.06,9.780986658
23/12/2020 20:00,9.2567,4.0309,10.0962691,2.0567,-0.1591,2.062844565,7.2,4.19,8.330432162,10.8467,-3.0891,11.2780069,0,0,0,8.79,-2.93,9.265473544
23/12/2020 20:30,8.7769,4.1406,9.704562946,2.0469,-0.1494,2.052344993,6.73,4.29,7.981040032,10.3069,-2.9494,10.72059457,0,0,0,8.26,-2.8,8.721674151
23/12/2020 21:00,8.3372,4.1361,9.306783926,2.0472,-0.1539,2.052976632,6.29,4.29,7.613685047,9.8072,-2.9139,10.23093276,0,0,0,7.76,-2.76,8.236212722
23/12/2020 21:30,8.0735,3.8338,8.937529004,2.0135,-0.1562,2.019549626,6.06,3.99,7.255597839,9.4935,-3.3062,10.05273598,0,0,0,7.48,-3.15,8.116212171
23/12/2020 22:00,7.6693,3.3543,8.370752116,1.9993,-0.1457,2.004601951,5.67,3.5,6.663249958,9.0193,-3.7457,9.766168183,0,0,0,7.02,-3.6,7.88925852
23/12/2020 22:30,7.1781,3.3984,7.941929373,1.9881,-0.1516,1.993871653,5.19,3.55,6.287972646,8.4681,-3.7516,9.261923136,0,0,0,6.48,-3.6,7.412853702
23/12/2020 23:00,6.4703,4.4512,7.853531914,1.9603,-0.1288,1.964526795,4.51,4.58,6.427791222,7.6903,-2.5688,8.107986651,0,0,0,5.73,-2.44,6.227880859
23/12/2020 23:30,5.9917,4.1235,7.273494424,1.9817,-0.1365,1.986395514,4.01,4.26,5.850444428,7.1417,-2.9365,7.721846356,0,0,0,5.16,-2.8,5.870741009
24/12/2020 00:00,5.6144,3.9269,6.85142547,2.0044,-0.1231,2.008176529,3.61,4.05,5.425366347,6.7044,-3.1331,7.40035776,0,0,0,4.7,-3.01,5.581227464
24/12/2020 00:30,5.6521,4.6347,7.309355546,1.9521,-0.1153,1.955502109,3.7,4.75,6.0210049,6.7721,-2.3553,7.169991388,0,0,0,4.82,-2.24,5.315072906
24/12/2020 01:00,6.1433,4.6433,7.700673333,1.9433,-0.1067,1.946227063,4.2,4.75,6.340544141,7.3433,-2.2967,7.694081217,0,0,0,5.4,-2.19,5.827186285
24/12/2020 01:30,6.1362,4.7258,7.745071729,1.9362,-0.1142,1.93956492,4.2,4.84,6.408244689,7.3762,-2.3042,7.727720497,0,0,0,5.44,-2.19,5.864273186
24/12/2020 02:00,6.0004,3.9694,7.194507385,1.9304,-0.1206,1.934163519,4.07,4.09,5.770008666,7.1804,-3.1406,7.837187794,0,0,0,5.25,-3.02,6.056640983
24/12/2020 02:30,5.8827,3.7627,6.983127564,1.8127,-0.1073,1.815872953,4.07,3.87,5.616208686,7.0627,-3.3673,7.824349211,0,0,0,5.25,-3.26,6.179813913
24/12/2020 03:00,5.7379,2.9027,6.430331539,1.7879,-0.0973,1.790545643,3.95,3,4.960090725,6.7779,-1.8373,7.022506654,0,0,0,4.99,-1.74,5.284666498
24/12/2020 03:30,5.3199,1.2068,5.455062076,1.7999,-0.0932,1.802311363,3.52,1.3,3.752385908,6.1099,1.1168,6.211128742,0,0,0,4.31,1.21,4.476628195
24/12/2020 04:00,5.3094,1.2698,5.459131836,1.5094,-0.0802,1.511529159,3.8,1.35,4.03267901,6.1194,1.1798,6.232093099,0,0,0,4.61,1.26,4.779089872
24/12/2020 04:30,5.1351,1.272,5.290296401,1.6251,-0.078,1.626970808,3.51,1.35,3.760664835,5.9151,1.182,6.032042109,0,0,0,4.29,1.26,4.47120789
24/12/2020 05:00,5.2736,1.2883,5.428680673,1.3336,-0.0617,1.335026535,3.94,1.35,4.164864944,6.1036,1.1983,6.220117029,0,0,0,4.77,1.26,4.933609227
24/12/2020 05:30,5.5068,1.4186,5.686587043,1.1268,-0.0314,1.12723742,4.38,1.45,4.61377286,6.4068,1.3086,6.539076403,0,0,0,5.28,1.34,5.447384694
24/12/2020 06:00,5.6992,1.5865,5.915899162,1.1292,-0.0235,1.129444505,4.57,1.61,4.845307008,6.6592,1.4465,6.814492416,0,0,0,5.53,1.47,5.722045089
24/12/2020 06:30,6.1271,2.3161,6.550242257,0.9171,-0.0339,0.917726332,5.21,2.35,5.715470234,7.1871,2.1461,7.500676744,0,0,0,6.27,2.18,6.638169929
24/12/2020 07:00,6.2019,2.019,6.522263764,1.4119,-0.051,1.412820799,4.79,2.07,5.218141432,7.2119,1.839,7.44267577,0,0,0,5.8,1.89,6.100172129
24/12/2020 07:30,6.972,1.1747,7.070269025,1.002,-0.0353,1.002621609,5.97,1.21,6.091387362,8.102,1.0147,8.165293632,0,0,0,7.1,1.05,7.177220911
24/12/2020 08:00,7.3821,1.1815,7.476051275,0.8121,-0.0285,0.812599938,6.57,1.21,6.680493994,8.5721,0.9515,8.624746411,0,0,0,7.76,0.98,7.821636657
24/12/2020 08:30,7.5063,0.9151,7.561874615,1.5363,-0.0549,1.537280618,5.97,0.97,6.048289014,8.6063,0.7151,8.635957833,0,0,0,7.07,0.77,7.111807084
24/12/2020 09:00,7.9666,0.8311,8.009834129,1.5566,-0.0489,1.557367898,6.41,0.88,6.470123646,9.0866,0.6011,9.106460386,0,0,0,7.53,0.65,7.558002382
24/12/2020 09:30,8.1697,1.7063,8.34598453,1.8697,-0.0337,1.870003684,6.3,1.74,6.535870256,9.2997,1.4563,9.413035099,0,0,0,7.43,1.49,7.577928477
24/12/2020 10:00,8.0077,1.5884,8.163716914,2.6577,-0.0716,2.658664298,5.35,1.66,5.601615838,9.0077,1.3584,9.109550475,0,0,0,6.35,1.43,6.509024504
24/12/2020 10:30,7.2177,1.3986,7.351957239,3.3477,-0.1614,3.351588467,3.87,1.56,4.172589124,8.0777,1.1886,8.164680474,0,0,0,4.73,1.35,4.918881987
24/12/2020 11:00,6.8944,1.2802,7.012250951,4.2944,-0.1798,4.298162328,2.6,1.46,2.981878602,7.5944,1.0802,7.670837203,0,0,0,3.3,1.26,3.532364647
24/12/2020 11:30,6.7243,1.2977,6.848374682,3.4443,-0.1623,3.448121776,3.28,1.46,3.590264614,7.5643,1.0977,7.643531892,0,0,0,4.12,1.26,4.308363959
24/12/2020 12:00,9.3393,1.1449,9.409214659,3.1893,-0.1651,3.193570494,6.15,1.31,6.287972646,10.3393,0.8849,10.37709846,0,0,0,7.15,1.05,7.226686654
24/12/2020 12:30,8.2751,0.7487,8.308900752,5.4751,-0.3313,5.485114374,2.8,1.08,3.001066477,8.7751,0.5587,8.792867888,0,0,0,3.3,0.89,3.417908717
24/12/2020 13:00,7.0418,0.8769,7.096189178,5.4718,-0.3631,5.483834138,1.57,1.24,2.000624902,7.5018,0.6869,7.533182253,0,0,0,2.03,1.05,2.28547588
24/12/2020 13:30,7.3359,0.8868,7.389305992,5.8959,-0.3532,5.906469931,1.44,1.24,1.900315763,7.0559,0.6968,7.090222497,0,0,0,1.16,1.05,1.564640534
24/12/2020 14:00,6.6479,0.8965,6.708076226,5.3079,-0.3435,5.319003164,1.34,1.24,1.825705343,6.9679,0.7065,7.00362568,0,0,0,1.66,1.05,1.964204674
24/12/2020 14:30,6.9012,1.0223,6.976507631,4.9812,-0.2977,4.990088048,1.92,1.32,2.329978541,7.4312,0.8623,7.481062407,0,0,0,2.45,1.16,2.710737907
24/12/2020 15:00,7.4922,1.3466,7.612252781,3.9222,-0.1934,3.926965291,3.57,1.54,3.887994342,8.2722,1.1566,8.352665227,0,0,0,4.35,1.35,4.554667935
24/12/2020 15:30,8.3966,1.7795,8.583094536,2.1066,-0.0905,2.108543054,6.29,1.87,6.562088082,9.5366,1.5295,9.658473472,0,0,0,7.43,1.62,7.604557844
24/12/2020 16:00,9.3865,1.8614,9.569283788,1.3065,-0.0086,1.306528304,8.08,1.87,8.293569798,10.7065,1.6114,10.8270842,0,0,0,9.4,1.62,9.538574317
24/12/2020 16:30,10.2035,3.1307,10.67298903,0.9635,0.0207,0.963722336,9.24,3.11,9.749343568,11.9135,-0.6493,11.93118069,0,0,0,10.95,-0.67,10.97047857
24/12/2020 17:00,11.6718,0.697,11.69259271,0.6918,-0.023,0.69218223,10.98,0.72,11.00358124,13.3318,-1.643,13.43265946,0,0,0,12.64,-1.62,12.74339044
24/12/2020 17:30,12.1588,0.5087,12.16943685,0.6588,-0.0413,0.660093274,11.5,0.55,11.51314466,13.8288,-0.0413,13.82886167,0,0,0,13.17,0,13.17
24/12/2020 18:00,11.8931,0.5811,11.90728789,0.8531,-0.0189,0.853309334,11.04,0.6,11.05629233,13.5231,-0.0189,13.52311321,0,0,0,12.67,0,12.67
24/12/2020 18:30,11.3369,0.6282,11.35429156,1.0869,-0.0218,1.0871186,10.25,0.65,10.27058908,12.8969,0.5182,12.90730649,0,0,0,11.81,0.54,11.82233902
24/12/2020 19:00,11.0279,0.6723,11.04837389,1.0379,-0.0377,1.038584469,9.99,0.71,10.01519845,12.5479,0.5023,12.55794966,0,0,0,11.51,0.54,11.52266028
24/12/2020 19:30,10.6453,0.8084,10.67595067,0.7853,-0.0416,0.786401075,9.86,0.85,9.896570113,12.1653,0.4984,12.17550519,0,0,0,11.38,0.54,11.39280475
24/12/2020 20:00,10.3853,0.7563,10.41280201,0.5953,-0.0337,0.596253117,9.79,0.79,9.821822641,11.8753,0.5663,11.88879497,0,0,0,11.28,0.6,11.29594618
24/12/2020 20:30,10.1832,0.7759,10.21271673,0.3932,-0.0141,0.393452729,9.79,0.79,9.821822641,11.6732,0.5359,11.68549473,0,0,0,11.28,0.55,11.29340073
24/12/2020 21:00,9.83,0.8233,9.864417007,0.37,-0.0167,0.370376687,9.46,0.84,9.497220646,11.25,0.6333,11.26781118,0,0,0,10.88,0.65,10.89939907
24/12/2020 21:30,9.2852,0.9046,9.329160745,0.4652,-0.0054,0.46523134,8.82,0.91,8.866820174,10.6552,0.6446,10.67468015,0,0,0,10.19,0.65,10.21071006
24/12/2020 22:00,8.6122,3.2454,9.203402088,0.4622,-0.0146,0.462430535,8.15,3.26,8.777818636,10.1522,-0.7546,10.1802056,0,0,0,9.69,-0.74,9.718214857
24/12/2020 22:30,8.1677,5.1184,9.638949209,0.2677,-0.0016,0.267704781,7.9,5.12,9.414053325,9.8377,-1.9616,10.03136161,0,0,0,9.57,-1.96,9.768648832
24/12/2020 23:00,7.4317,5.2339,9.089767549,0.3017,0.0539,0.306476916,7.13,5.18,8.813018779,9.0117,-1.5761,9.148487749,0,0,0,8.71,-1.63,8.861207593
24/12/2020 23:30,6.8945,5.2702,8.678083791,0.3045,0.0402,0.307142133,6.59,5.23,8.413144478,8.4245,-1.5398,8.564063538,0,0,0,8.12,-1.58,8.272291097
25/12/2020 00:00,6.5928,4.837,8.176893104,0.2328,0.047,0.237497032,6.36,4.79,7.962016076,8.0528,-0.823,8.094746249,0,0,0,7.82,-0.87,7.86824631
25/12/2020 00:30,6.7594,2.3257,7.148312308,0.2594,0.0457,0.263394856,6.5,2.28,6.888279901,7.9294,2.1857,8.225124245,0,0,0,7.67,2.14,7.962945435
25/12/2020 01:00,7.2451,2.3452,7.6152109,0.2451,0.0652,0.253623836,7,2.28,7.361956262,8.4551,2.2052,8.73794158,0,0,0,8.21,2.14,8.484320833
25/12/2020 01:30,7.2324,2.4532,7.63713297,0.2324,0.0632,0.240840196,7,2.39,7.396762805,8.4924,2.2532,8.786226039,0,0,0,8.26,2.19,8.54539057
25/12/2020 02:00,7.091,2.4422,7.499774786,0.241,0.0522,0.246588402,6.85,2.39,7.25497071,8.301,2.2422,8.598491835,0,0,0,8.06,2.19,8.352227248
25/12/2020 02:30,6.8233,2.4429,7.247425978,0.2733,0.0529,0.278372592,6.55,2.39,6.972417084,8.0133,2.3229,8.343191314,0,0,0,7.74,2.27,8.066008926
25/12/2020 03:00,6.6773,2.4405,7.109316109,0.2173,0.0505,0.223090878,6.46,2.39,6.887938734,7.8573,2.3205,8.192794611,0,0,0,7.64,2.27,7.970100376
25/12/2020 03:30,6.4034,2.4418,6.853168523,0.2234,0.0518,0.229326841,6.18,2.39,6.626047087,7.5534,2.3218,7.90219,0,0,0,7.33,2.27,7.673447726
25/12/2020 04:00,6.2152,2.4576,6.683450366,0.1952,0.0676,0.206573958,6.02,2.39,6.477074957,7.3152,2.3376,7.67961749,0,0,0,7.12,2.27,7.473105111
25/12/2020 04:30,6.096,2.4617,6.57428193,0.186,0.0717,0.19934114,5.91,2.39,6.374966667,7.186,2.3417,7.557920011,0,0,0,7,2.27,7.358865402
25/12/2020 05:00,6.0879,2.4608,6.566434577,0.1779,0.0708,0.191470755,5.91,2.39,6.374966667,7.1779,2.3408,7.549939937,0,0,0,7,2.27,7.358865402
25/12/2020 05:30,6.105,2.4681,6.585024116,0.155,0.0781,0.173564426,5.95,2.39,6.412066749,7.155,2.3481,7.530444782,0,0,0,7,2.27,7.358865402
25/12/2020 06:00,6.2054,2.5441,6.706670856,0.1554,0.0741,0.172162627,6.05,2.47,6.534783853,7.2854,2.4441,7.684443895,0,0,0,7.13,2.37,7.513574382
25/12/2020 06:30,6.6524,3.8223,7.672314061,0.1624,0.0523,0.170613745,6.49,3.77,7.505531294,7.9924,-0.3477,7.999959566,0,0,0,7.83,-0.4,7.840210456
25/12/2020 07:00,7.0341,5.0008,8.630559857,0.1641,0.0408,0.169095979,6.87,4.96,8.473399554,8.5541,-1.9692,8.777834326,0,0,0,8.39,-2.01,8.627409808
25/12/2020 07:30,7.4323,4.9513,8.930534977,0.1823,0.0513,0.189380516,7.25,4.9,8.75057141,9.0023,-1.9587,9.212920871,0,0,0,8.82,-2.01,9.04613177
25/12/2020 08:00,7.8318,4.8613,9.217880935,0.1918,0.0513,0.198542011,7.64,4.81,9.028050731,9.4318,-2.0287,9.647511333,0,0,0,9.24,-2.08,9.471219562
25/12/2020 08:30,8.5164,4.8472,9.799204907,0.1564,0.0872,0.179066468,8.36,4.76,9.620145529,10.2164,-2.0528,10.4205958,0,0,0,10.06,-2.14,10.28509601
25/12/2020 09:00,9.0538,3.9717,9.886642268,0.1838,0.1117,0.215079822,8.87,3.86,9.673494715,10.7038,-1.1383,10.76415632,0,0,0,10.52,-1.25,10.59400302
25/12/2020 09:30,9.7508,0.9836,9.800284159,0.4208,0.0836,0.429024009,9.33,0.9,9.373307847,11.1208,0.7536,11.14630457,0,0,0,10.7,0.67,10.72095611
25/12/2020 10:00,10.0037,0.9103,10.0450316,0.5737,0.0603,0.576860278,9.43,0.85,9.468231091,11.3737,0.6903,11.39462881,0,0,0,10.8,0.63,10.8183594
25/12/2020 10:30,9.9524,0.8452,9.988224507,1.0124,0.0452,1.013408506,8.94,0.8,8.975722812,11.2824,0.6052,11.29862013,0,0,0,10.27,0.56,10.28525644
25/12/2020 11:00,10.1348,0.6169,10.15355783,1.6248,-0.0231,1.6249642,8.51,0.64,8.534031872,11.3548,0.5369,11.36748629,0,0,0,9.73,0.56,9.746101785
25/12/2020 11:30,10.0296,0.4933,10.04172401,2.1296,-0.0467,2.130111981,7.9,0.54,7.918434189,11.1696,-0.0467,11.16969763,0,0,0,9.04,0,9.04
25/12/2020 12:00,10.6889,0.5468,10.70287688,1.7789,-0.0432,1.779424472,8.91,0.59,8.929512865,11.9589,0.4968,11.96921465,0,0,0,10.18,0.54,10.19431214
25/12/2020 12:30,11.5658,0.5047,11.57680663,2.4558,-0.0353,2.45605369,9.11,0.54,9.125990357,12.7758,-0.0353,12.77584877,0,0,0,10.32,0,10.32
25/12/2020 13:00,10.9492,0.4809,10.95975572,2.5392,-0.0591,2.539887685,8.41,0.54,8.427318672,12.1092,-0.0591,12.10934422,0,0,0,9.57,0,9.57
25/12/2020 13:30,10.9888,0.4556,10.99824062,2.9988,-0.0844,2.999987467,7.99,0.54,8.00822702,12.0488,-0.0844,12.0490956,0,0,0,9.05,0,9.05
25/12/2020 14:00,9.9706,0.4273,9.979751983,3.0006,-0.1127,3.002715712,6.97,0.54,6.990886925,10.9606,-0.1127,10.96117939,0,0,0,7.96,0,7.96
25/12/2020 14:30,9.3201,0.5543,9.336568561,2.2501,-0.0657,2.251058973,7.07,0.62,7.097133224,10.3701,0.5243,10.38334554,0,0,0,8.12,0.59,8.141406512
25/12/2020 15:00,8.6193,0.7061,8.648173778,1.8593,-0.0539,1.8600811,6.76,0.76,6.802587743,9.6793,0.5361,9.694134912,0,0,0,7.82,0.59,7.842225449
25/12/2020 15:30,9.0346,0.9129,9.080604802,1.0446,0.0129,1.044679649,7.99,0.9,8.04052859,10.2346,0.7229,10.26009852,0,0,0,9.19,0.71,9.217385747
25/12/2020 16:00,9.1985,0.965,9.248979795,0.4185,0.065,0.423517709,8.78,0.9,8.826007025,10.5185,0.775,10.54701224,0,0,0,10.1,0.71,10.12492469
25/12/2020 16:30,9.5735,1.0423,9.63007225,0.2235,0.1023,0.245799797,9.35,0.94,9.397132541,10.9635,0.8123,10.993551,0,0,0,10.74,0.71,10.76344276
25/12/2020 17:00,9.8022,1.0122,9.854322589,0.2022,0.0722,0.214703703,9.6,0.94,9.645911051,11.2222,0.7822,11.24942708,0,0,0,11.02,0.71,11.04284836
25/12/2020 17:30,9.7616,0.9975,9.812432971,0.1616,0.0575,0.171524954,9.6,0.94,9.645911051,11.1816,0.7675,11.20790948,0,0,0,11.02,0.71,11.04284836
25/12/2020 18:00,9.5807,0.9967,9.63240486,0.2207,0.0567,0.227867023,9.36,0.94,9.407082438,10.9807,0.7667,11.00743391,0,0,0,10.76,0.71,10.78339928
25/12/2020 18:30,9.3582,0.9776,9.409123711,0.3282,0.0376,0.330346787,9.03,0.94,9.078793973,10.7182,0.7476,10.74424111,0,0,0,10.39,0.71,10.41423065
25/12/2020 19:00,9.1456,0.9735,9.197265986,0.3856,0.0335,0.387052464,8.76,0.94,8.810289439,10.4756,0.8135,10.50713936,0,0,0,10.09,0.78,10.12010375
25/12/2020 19:30,8.9364,1.0057,8.992812544,0.3464,0.0157,0.346755606,8.59,0.99,8.646860702,10.2464,0.7957,10.27724922,0,0,0,9.9,0.78,9.930679735
25/12/2020 20:00,8.6222,1.0761,8.689092245,0.3122,0.0161,0.312614859,8.31,1.06,8.377332511,9.9022,0.8561,9.939138396,0,0,0,9.59,0.84,9.626718028
25/12/2020 20:30,8.469,1.0739,8.536815695,0.329,0.0139,0.329293501,8.14,1.06,8.208727063,9.729,0.8539,9.766400883,0,0,0,9.4,0.84,9.437457285
25/12/2020 21:00,8.2612,1.077,8.331107636,0.3412,0.017,0.341623243,7.92,1.06,7.9906195,9.4812,0.957,9.529375763,0,0,0,9.14,0.94,9.188209837
25/12/2020 21:30,8.118,1.1988,8.206037134,0.348,0.0188,0.348507446,7.77,1.18,7.859090278,9.358,0.9588,9.406990031,0,0,0,9.01,0.94,9.058901699
25/12/2020 22:00,7.7514,1.1902,7.842243174,0.4414,0.0102,0.441517837,7.31,1.18,7.404626932,8.9614,0.9502,9.011635257,0,0,0,8.52,0.94,8.571697615
25/12/2020 22:30,7.0731,3.4931,7.888630503,0.5931,0.0031,0.593108101,6.48,3.49,7.360061141,8.3931,-0.4369,8.404463649,0,0,0,7.8,-0.44,7.812400399
25/12/2020 23:00,6.4605,5.3161,8.366539276,0.6805,0.0061,0.68052734,5.78,5.31,7.848853419,7.8605,-1.6939,8.040942573,0,0,0,7.18,-1.7,7.378509335
25/12/2020 23:30,5.9467,5.3205,7.979408571,0.8167,0.0105,0.816767494,5.13,5.31,7.383291949,7.2767,-1.5995,7.450420333,0,0,0,6.46,-1.61,6.657604674
26/12/2020 00:00,5.7769,5.366,7.884575424,0.7669,0.006,0.766923471,5.01,5.36,7.336872631,7.0969,-1.604,7.275905827,0,0,0,6.33,-1.61,6.531538869
26/12/2020 00:30,5.7715,5.3496,7.869462015,0.9215,-0.0104,0.921558685,4.85,5.36,7.228561406,7.0815,-1.6204,7.264526028,0,0,0,6.16,-1.61,6.366922333
26/12/2020 01:00,6.1748,5.2419,8.099732752,1.0548,-0.0081,1.0548311,5.12,5.25,7.333273485,7.5348,-1.6181,7.706585408,0,0,0,6.48,-1.61,6.677012805
26/12/2020 01:30,6.1802,5.2444,8.1054675,1.0602,-0.0056,1.06021479,5.12,5.25,7.333273485,7.5402,-1.6156,7.71134096,0,0,0,6.48,-1.61,6.677012805
26/12/2020 02:00,5.9894,5.2799,7.984375766,1.1294,-0.0201,1.129578846,4.86,5.3,7.190938743,7.2994,-1.6301,7.479202255,0,0,0,6.17,-1.61,6.376597839
26/12/2020 02:30,5.7576,5.2741,7.808078417,1.1776,-0.0259,1.177884786,4.58,5.3,7.004741251,7.0376,-1.6359,7.225232354,0,0,0,5.86,-1.61,6.077145712
26/12/2020 03:00,5.5764,5.2092,7.630989556,1.1764,-0.0408,1.177107302,4.4,5.25,6.85,6.8364,-1.7008,7.044791381,0,0,0,5.66,-1.66,5.898406564
26/12/2020 03:30,5.402,5.3027,7.569691624,1.042,-0.0273,1.042357563,4.36,5.33,6.886109206,6.652,-1.6373,6.850536861,0,0,0,5.61,-1.61,5.836454403
26/12/2020 04:00,5.183,5.3014,7.414063053,1.083,-0.0286,1.08337757,4.1,5.33,6.724499981,6.393,-1.6386,6.599655973,0,0,0,5.31,-1.61,5.548711562
26/12/2020 04:30,5.0932,5.3006,7.350989498,0.9932,-0.0294,0.993635044,4.1,5.33,6.724499981,6.3032,-1.6394,6.512907385,0,0,0,5.31,-1.61,5.548711562
26/12/2020 05:00,4.8773,5.101,7.057496461,1.2073,-0.039,1.207929754,3.67,5.14,6.31573432,6.0073,-1.829,6.279561632,0,0,0,4.8,-1.79,5.12289957
26/12/2020 05:30,4.9864,4.2201,6.532490258,1.3164,-0.0499,1.317345425,3.67,4.27,5.630435152,6.0264,-2.6399,6.579252919,0,0,0,4.71,-2.59,5.37514651
26/12/2020 06:00,5.0567,4.1342,6.531601988,1.3867,-0.0658,1.388260253,3.67,4.2,5.577535298,6.0967,-2.7658,6.69472931,0,0,0,4.71,-2.7,5.429005434
26/12/2020 06:30,5.2502,4.0065,6.604289689,1.4702,-0.0735,1.472036103,3.78,4.08,5.561906148,6.3202,-2.8935,6.95106253,0,0,0,4.85,-2.82,5.610249549
26/12/2020 07:00,5.3201,3.9012,6.597183145,1.6301,-0.0888,1.632516906,3.69,3.99,5.434721704,6.3801,-2.9688,7.037005716,0,0,0,4.75,-2.88,5.554898739
26/12/2020 07:30,5.3983,3.8935,6.655898522,1.6483,-0.0965,1.651122388,3.75,3.99,5.475636949,6.4583,-2.9765,7.111201807,0,0,0,4.81,-2.88,5.606291109
26/12/2020 08:00,5.3423,4.1795,6.78294844,1.6723,-0.1005,1.675317146,3.67,4.28,5.638022703,6.3923,-2.6505,6.92001803,0,0,0,4.72,-2.55,5.364783313
26/12/2020 08:30,5.439,4.7742,7.237106234,1.769,-0.0658,1.770223331,3.67,4.84,6.074084293,6.539,-2.0558,6.854548464,0,0,0,4.77,-1.99,5.168462054
26/12/2020 09:00,5.6626,4.7228,7.37359333,1.9026,-0.0672,1.903786385,3.76,4.79,6.089474526,6.7226,-1.9972,7.012999259,0,0,0,4.82,-1.93,5.192041988
26/12/2020 09:30,6.1016,4.7232,7.716096215,2.1016,-0.0668,2.102661361,4,4.79,6.240520812,7.1916,-2.0368,7.474467526,0,0,0,5.09,-1.97,5.457930011
26/12/2020 10:00,6.4203,4.718,7.967419663,2.1803,-0.072,2.181488503,4.24,4.79,6.397007113,7.5303,-2.042,7.802254936,0,0,0,5.35,-1.97,5.701175317
26/12/2020 10:30,6.4519,4.5922,7.919300124,2.5019,-0.0778,2.503109356,3.95,4.67,6.116485919,7.5219,-2.1078,7.811645182,0,0,0,5.02,-2.03,5.414914588
26/12/2020 11:00,6.7083,4.4857,8.069869477,2.7583,-0.0943,2.75991148,3.95,4.58,6.048049272,7.7383,-2.2043,8.046131081,0,0,0,4.98,-2.11,5.408558033
26/12/2020 11:30,6.9491,4.4671,8.261051581,2.7191,-0.1129,2.721442856,4.23,4.58,6.234524842,8.0591,-2.2929,8.378930912,0,0,0,5.34,-2.18,5.767841884
26/12/2020 12:00,7.0749,4.36,8.310463887,2.8049,-0.12,2.807465763,4.27,4.48,6.188965988,8.1949,-2.3,8.511544279,0,0,0,5.39,-2.18,5.81416374
26/12/2020 12:30,7.3474,4.278,8.50209214,3.0274,-0.122,3.029857218,4.32,4.4,6.166230615,8.4174,-2.402,8.753412292,0,0,0,5.39,-2.28,5.852392673
26/12/2020 13:00,7.6993,4.284,8.810895329,2.8093,-0.116,2.811693883,4.89,4.4,6.578153236,8.8793,-2.396,9.196889936,0,0,0,6.07,-2.28,6.484080505
26/12/2020 13:30,7.6691,4.2789,8.782031657,2.7791,-0.1211,2.781737231,4.89,4.4,6.578153236,8.8491,-2.4011,9.169070401,0,0,0,6.07,-2.28,6.484080505
26/12/2020 14:00,7.5649,4.2998,8.701493668,2.5549,-0.1002,2.556864105,5.01,4.4,6.66784073,8.7849,-2.3802,9.101638317,0,0,0,6.23,-2.28,6.634101296
26/12/2020 14:30,7.4628,4.3849,8.655676279,2.5028,-0.1051,2.505005758,4.96,4.49,6.690418522,8.6628,-2.3151,8.966816149,0,0,0,6.16,-2.21,6.544440389
26/12/2020 15:00,7.5396,4.3429,8.700939522,2.4196,-0.0971,2.421547557,5.12,4.44,6.777019994,8.7496,-2.3571,9.061535221,0,0,0,6.33,-2.26,6.721346591
26/12/2020 15:30,7.7095,4.3742,8.863972918,2.1895,-0.0658,2.190488505,5.52,4.44,7.084066629,8.9795,-2.3258,9.275816185,0,0,0,6.79,-2.26,7.156235044
26/12/2020 16:00,7.8443,4.4472,9.017240727,2.0343,-0.0528,2.034985093,5.81,4.5,7.348884269,9.1843,-2.3128,9.471030056,0,0,0,7.15,-2.26,7.498673216
26/12/2020 16:30,8.7348,1.579,8.876371558,2.0448,-0.081,2.046403685,6.69,1.66,6.892873131,9.8948,-2.341,10.16795693,0,0,0,7.85,-2.26,8.168849368
26/12/2020 17:00,9.5268,0.3821,9.534459536,2.0768,-0.1579,2.082793953,7.45,0.54,7.469544832,10.6568,-0.1579,10.65796972,0,0,0,8.58,0,8.58
26/12/2020 17:30,9.8237,0.3858,9.831272722,1.9637,-0.1542,1.969744991,7.86,0.54,7.878527781,10.9937,-0.1542,10.99478137,0,0,0,9.03,0,9.03
26/12/2020 18:00,9.6654,0.3881,9.673188656,1.9654,-0.1519,1.971261213,7.7,0.54,7.71891184,10.8254,-0.1519,10.82646566,0,0,0,8.86,0,8.86
26/12/2020 18:30,9.2894,0.3813,9.297222276,2.0594,-0.1587,2.065505761,7.23,0.54,7.25013793,10.4094,-0.1587,10.41060969,0,0,0,8.35,0,8.35
26/12/2020 19:00,8.9068,0.3878,8.915238364,2.0268,-0.1522,2.0325066,6.88,0.54,6.901159323,9.9868,-0.1522,9.987959706,0,0,0,7.96,0,7.96
26/12/2020 19:30,8.5382,0.373,8.54634356,2.0782,-0.167,2.084899096,6.46,0.54,6.48253037,9.5682,-0.167,9.569657269,0,0,0,7.49,0,7.49
26/12/2020 20:00,8.4466,0.5004,8.461409559,1.7366,-0.1596,1.743918496,6.71,0.66,6.742380885,9.4966,0.3804,9.504215681,0,0,0,7.76,0.54,7.778765969
26/12/2020 20:30,8.317,0.627,8.340600578,1.407,-0.143,1.41424821,6.91,0.77,6.952769232,9.407,0.477,9.419085837,0,0,0,8,0.62,8.023989033
26/12/2020 21:00,8.1214,0.7315,8.154276805,1.2114,-0.1385,1.219291684,6.91,0.87,6.964553108,9.2114,0.5315,9.226721097,0,0,0,8,0.67,8.028007225
26/12/2020 21:30,7.6844,0.7268,7.718694294,1.2844,-0.1432,1.292358155,6.4,0.87,6.458862129,8.7244,0.5268,8.740290247,0,0,0,7.44,0.67,7.470107094
26/12/2020 22:00,7.2473,1.7551,7.456791086,1.2773,-0.1449,1.285492629,5.97,1.9,6.26505387,8.3373,-0.0849,8.337732264,0,0,0,7.06,0.06,7.060254953
26/12/2020 22:30,6.7031,4.8751,8.288434691,1.1731,-0.1549,1.183282561,5.53,5.03,7.475413032,8.0331,-2.1249,8.309385995,0,0,0,6.86,-1.97,7.13726138
26/12/2020 23:00,6.3038,4.8374,7.945963327,1.2038,-0.1526,1.213433641,5.1,4.99,7.135131393,7.5638,-2.0526,7.837361622,0,0,0,6.36,-1.9,6.637740579
26/12/2020 23:30,5.9839,4.8761,7.719029111,1.1739,-0.1539,1.183945277,4.81,5.03,6.959669532,7.2039,-2.0539,7.490973263,0,0,0,6.03,-1.9,6.322254345
27/12/2020 00:00,5.9294,5.0592,7.794439621,1.0194,-0.1008,1.024371515,4.91,5.16,7.122759297,7.1594,-1.9208,7.412589359,0,0,0,6.14,-1.82,6.404061211
27/12/2020 00:30,5.8286,4.97,7.659861484,1.0986,-0.12,1.105134363,4.73,5.09,6.948453065,7.0486,-1.86,7.289880792,0,0,0,5.95,-1.74,6.199201561
27/12/2020 01:00,6.3607,4.9685,8.071214081,1.1607,-0.1215,1.167041876,5.2,5.09,7.27654451,7.6507,-1.8615,7.873905812,0,0,0,6.49,-1.74,6.719203822
27/12/2020 01:30,6.3628,4.9708,8.07428489,1.1628,-0.1192,1.168893699,5.2,5.09,7.27654451,7.6528,-1.8592,7.875403004,0,0,0,6.49,-1.74,6.719203822
27/12/2020 02:00,5.8547,4.8779,7.620460649,1.5647,-0.1221,1.569456753,4.29,5,6.588178808,7.0147,-2.0021,7.294821485,0,0,0,5.45,-1.88,5.765145271
27/12/2020 02:30,5.4029,4.8838,7.28305093,1.9229,-0.1162,1.926407758,3.48,5,6.091830595,6.4529,-1.9962,6.754608268,0,0,0,4.53,-1.88,4.904620271
27/12/2020 03:00,5.3788,4.9137,7.285323406,1.5988,-0.0863,1.601127456,3.78,5,6.268045948,6.4688,-1.9663,6.761043494,0,0,0,4.87,-1.88,5.22027777
27/12/2020 03:30,5.117,3.9887,6.487943949,1.807,-0.1013,1.8098372,3.31,4.09,5.26157771,6.127,-2.9213,6.787792181,0,0,0,4.32,-2.82,5.158953382
27/12/2020 04:00,4.9269,4.0648,6.387248441,1.6169,-0.0752,1.618647784,3.31,4.14,5.300537709,5.9369,-2.8252,6.574841188,0,0,0,4.32,-2.75,5.121025288
27/12/2020 04:30,4.8075,4.0705,6.299287777,1.6275,-0.0695,1.628983272,3.18,4.14,5.220344816,5.7975,-2.8195,6.446750073,0,0,0,4.17,-2.75,4.995137636
27/12/2020 05:00,4.6976,3.9945,6.166317865,1.7476,-0.0855,1.749690261,2.95,4.08,5.034769111,5.6576,-2.8755,6.346411428,0,0,0,3.91,-2.79,4.803352996
27/12/2020 05:30,4.706,3.9821,6.164702459,1.756,-0.0979,1.758726929,2.95,4.08,5.034769111,5.666,-2.8879,6.359522184,0,0,0,3.91,-2.79,4.803352996
27/12/2020 06:00,5.0058,4.1026,6.472199039,1.4558,-0.0674,1.457359393,3.55,4.17,5.47644045,6.0458,-2.8574,6.687034649,0,0,0,4.59,-2.79,5.371424392
27/12/2020 06:30,5.4564,4.1205,6.837457218,1.2764,-0.0495,1.277359468,4.18,4.17,5.904345857,6.5964,-2.8395,7.181591273,0,0,0,5.32,-2.79,6.007204009
27/12/2020 07:00,5.4749,3.9221,6.734790154,1.5649,-0.0679,1.566372376,3.91,3.99,5.586429987,6.5649,-2.9879,7.212867559,0,0,0,5,-2.92,5.790198615
27/12/2020 07:30,5.6253,3.9276,6.860761026,1.5553,-0.0624,1.556551268,4.07,3.99,5.699561387,6.7353,-2.9824,7.366069227,0,0,0,5.18,-2.92,5.946326597
27/12/2020 08:00,5.7008,4.6068,7.329510685,1.3808,-0.0432,1.381475617,4.32,4.65,6.34703868,6.8608,-2.2432,7.218207733,0,0,0,5.48,-2.2,5.905116426
27/12/2020 08:30,5.9304,4.9106,7.699586776,1.4204,-0.0194,1.420532478,4.51,4.93,6.681691403,7.1304,-1.9594,7.39471788,0,0,0,5.71,-1.94,6.030563821
27/12/2020 09:00,6.295,4.9283,7.99469611,1.425,-0.0017,1.425001014,4.87,4.93,6.929776331,7.525,-1.8617,7.751874089,0,0,0,6.1,-1.86,6.377272144
27/12/2020 09:30,6.3631,4.8369,7.992786949,1.9331,-0.0431,1.933580415,4.43,4.88,6.590849718,7.5231,-1.9531,7.772492086,0,0,0,5.59,-1.91,5.907300568
27/12/2020 10:00,6.4529,4.5238,7.880652565,2.8229,-0.1162,2.825290578,3.63,4.64,5.891222284,7.4529,-2.3062,7.801556053,0,0,0,4.63,-2.19,5.121816084
27/12/2020 10:30,6.1519,4.2876,7.498625699,3.8619,-0.1924,3.866689717,2.29,4.48,5.031351707,6.9519,-2.5324,7.398781208,0,0,0,3.09,-2.34,3.876041795
27/12/2020 11:00,6.2329,4.1865,7.508383625,4.1229,-0.2135,4.128424234,2.11,4.4,4.879764339,7.0029,-2.6235,7.478192339,0,0,0,2.88,-2.41,3.755329546
27/12/2020 11:30,5.8567,4.1651,7.186723377,4.2067,-0.2349,4.213253244,1.65,4.4,4.69920206,6.4167,-2.6449,6.940427573,0,0,0,2.21,-2.41,3.269892965
27/12/2020 12:00,6.4331,3.7819,7.462408674,5.0031,-0.3181,5.013202292,1.43,4.1,4.342222933,6.9431,-2.9681,7.550910887,0,0,0,1.94,-2.65,3.284219846
27/12/2020 12:30,7.1357,3.8213,8.094476399,4.8857,-0.2787,4.893642629,2.25,4.1,4.676804465,7.8857,-2.9287,8.411988361,0,0,0,3,-2.65,4.002811512
27/12/2020 13:00,7.3754,3.7118,8.256753866,4.4954,-0.3182,4.506647579,2.88,4.03,4.953312023,7.9854,-2.9682,8.519203273,0,0,0,3.49,-2.65,4.382077133
27/12/2020 13:30,7.7974,3.8784,8.708698716,4.2674,-0.2216,4.273149812,3.53,4.1,5.410258774,8.5974,-2.8716,9.06429111,0,0,0,4.33,-2.65,5.076553949
27/12/2020 14:00,6.8763,3.9925,7.951324288,4.4863,-0.2275,4.492064552,2.39,4.22,4.84979381,7.5663,-2.7775,8.059987713,0,0,0,3.08,-2.55,3.998612259
27/12/2020 14:30,6.9541,4.3107,8.18178717,2.8541,-0.1593,2.858542163,4.1,4.47,6.065550264,8.0141,-2.4893,8.391806319,0,0,0,5.16,-2.33,5.661669365
27/12/2020 15:00,8.0788,4.5067,9.250802902,2.1888,-0.0433,2.18922825,5.89,4.55,7.442754866,9.3388,-2.2533,9.606796882,0,0,0,7.15,-2.21,7.483755742
27/12/2020 15:30,8.4892,4.679,9.693273835,1.4592,0.009,1.459227755,7.03,4.67,8.439774879,9.9192,-2.121,10.14342988,0,0,0,8.46,-2.13,8.724018569
27/12/2020 16:00,8.5274,4.7776,9.774559454,1.2974,0.0476,1.298272899,7.23,4.73,8.63978009,10.0274,-2.0224,10.22931339,0,0,0,8.73,-2.07,8.97205662
27/12/2020 16:30,9.6162,4.2179,10.5005706,1.0162,0.0379,1.01690651,8.6,4.18,9.562029073,11.2562,-2.0321,11.43815846,0,0,0,10.24,-2.07,10.44712879
27/12/2020 17:00,10.8154,1.5951,10.9323932,0.4454,0.0251,0.44610668,10.37,1.57,10.48817429,12.2854,1.3051,12.35452707,0,0,0,11.84,1.28,11.9089882
27/12/2020 17:30,10.9158,1.4732,11.01476318,0.9458,-0.0068,0.945824445,9.97,1.48,10.07925096,12.3158,1.2032,12.37443412,0,0,0,11.37,1.21,11.43420308
27/12/2020 18:00,11.0563,1.5612,11.16598026,0.4963,0.0112,0.496426359,10.56,1.55,10.67314855,12.5363,1.2612,12.59958107,0,0,0,12.04,1.25,12.10471396
27/12/2020 18:30,10.7141,1.6483,10.84014906,0.4641,0.0183,0.464460655,10.25,1.63,10.37879569,12.1641,1.3583,12.23970211,0,0,0,11.7,1.34,11.77648504
27/12/2020 19:00,10.3382,1.672,10.47253375,0.7182,-0.008,0.718244554,9.62,1.68,9.76559266,11.7082,1.402,11.79184257,0,0,0,10.99,1.41,11.08008123
27/12/2020 19:30,9.7768,1.6227,9.910548599,0.8468,-0.0173,0.8469767,8.93,1.64,9.07934469,11.0768,1.3927,11.16400965,0,0,0,10.23,1.41,10.32671293
27/12/2020 20:00,9.3401,0.7581,9.370815526,1.1201,-0.0419,1.120883411,8.22,0.8,8.258837691,10.5201,0.5581,10.53489343,0,0,0,9.4,0.6,9.419129471
27/12/2020 20:30,9.1088,0.8692,9.15017738,0.9488,-0.0408,0.949676829,8.16,0.91,8.210584632,10.2888,0.6492,10.30926118,0,0,0,9.34,0.69,9.365452472
27/12/2020 21:00,8.6844,0.8682,8.727690107,0.9344,-0.0418,0.935334486,7.75,0.91,7.803242916,9.8244,0.7282,9.851350699,0,0,0,8.89,0.77,8.923284149
27/12/2020 21:30,8.3646,0.9582,8.419304033,0.8646,-0.0418,0.865609843,7.5,1,7.566372975,9.4846,0.7682,9.515659115,0,0,0,8.62,0.81,8.657973204
27/12/2020 22:00,7.9956,1.0287,8.061503771,0.8856,-0.0513,0.887084579,7.11,1.08,7.19155755,9.0656,0.8787,9.108085257,0,0,0,8.18,0.93,8.232697006
27/12/2020 22:30,7.6227,1.0989,7.701502224,0.8027,-0.0411,0.803751516,6.82,1.14,6.914622188,8.6727,0.9589,8.725549524,0,0,0,7.87,1,7.933278011
27/12/2020 23:00,7.0596,1.19,7.159193541,0.7596,-0.02,0.759863251,6.3,1.21,6.41514614,8.0596,1.05,8.127708912,0,0,0,7.3,1.07,7.378001084
27/12/2020 23:30,6.5318,1.1909,6.639476941,0.7618,-0.0191,0.762039402,5.77,1.21,5.895506764,7.4618,1.1109,7.544041228,0,0,0,6.7,1.13,6.794622874
28/12/2020 00:00,6.2018,1.3084,6.338314744,0.6918,-0.0016,0.69180185,5.51,1.31,5.663585437,7.1218,1.1984,7.221924799,0,0,0,6.43,1.2,6.541016741
28/12/2020 00:30,6.2348,1.2231,6.35363712,0.9848,-0.0169,0.984944998,5.25,1.24,5.394450852,7.1348,1.1231,7.222653574,0,0,0,6.15,1.14,6.254766183
