Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2020 01:00,6.6902,1.1576,6.789610725,1.2102,-0.0224,1.210407287,5.48,1.18,5.605604339,7.6102,1.0276,7.679264665,0,0,0,6.4,1.05,6.485560886
28/12/2020 01:30,6.5149,1.0284,6.595568859,1.5749,-0.0516,1.575745084,4.94,1.08,5.056678752,7.3849,0.9084,7.440560367,0,0,0,5.81,0.96,5.888777462
28/12/2020 02:00,6.1946,0.9948,6.273969732,1.7046,-0.0852,1.706727922,4.49,1.08,4.618062364,7.0146,0.8748,7.068938265,0,0,0,5.31,0.96,5.396081912
28/12/2020 02:30,6.3162,1.0042,6.395529695,1.2362,-0.0758,1.238521732,5.08,1.08,5.193534442,7.2062,0.8842,7.260242977,0,0,0,5.97,0.96,6.046693311
28/12/2020 03:00,6.0801,1.0138,6.164041406,1.4501,-0.0662,1.451610295,4.63,1.08,4.754292797,6.9101,0.8938,6.967665351,0,0,0,5.46,0.96,5.543753241
28/12/2020 03:30,5.7102,1.0055,5.798052629,1.5102,-0.0745,1.512036471,4.2,1.08,4.33663464,6.5102,0.8855,6.570145683,0,0,0,5,0.96,5.091325957
28/12/2020 04:00,5.4655,1.0182,5.559534287,1.5055,-0.0618,1.506767895,3.96,1.08,4.10463153,6.2255,0.8982,6.289961327,0,0,0,4.72,0.96,4.816637832
28/12/2020 04:30,5.4081,1.0141,5.502358078,1.4481,-0.0659,1.44959871,3.96,1.08,4.10463153,6.1681,0.8941,6.232565477,0,0,0,4.72,0.96,4.816637832
28/12/2020 05:00,5.1109,0.922,5.193398002,1.7409,-0.088,1.743122718,3.37,1.01,3.518096076,5.8109,0.872,5.875963139,0,0,0,4.07,0.96,4.181686263
28/12/2020 05:30,5.1708,0.9176,5.251586655,1.7508,-0.0924,1.75323655,3.42,1.01,3.566020191,5.8808,0.7976,5.934641893,0,0,0,4.13,0.89,4.224807688
28/12/2020 06:00,5.2807,0.836,5.346465046,1.7807,-0.094,1.783179321,3.5,0.93,3.621449986,6.0007,0.726,6.044458329,0,0,0,4.22,0.82,4.298930099
28/12/2020 06:30,5.5836,0.7823,5.638136416,1.7436,-0.0877,1.745804184,3.84,0.87,3.937321425,6.3336,0.6723,6.369181757,0,0,0,4.59,0.76,4.652493955
28/12/2020 07:00,5.8443,0.7242,5.888998907,1.8143,-0.0958,1.81682749,4.03,0.82,4.112578267,6.6243,0.5942,6.650896491,0,0,0,4.81,0.69,4.859238623
28/12/2020 07:30,6.1056,0.7392,6.150184387,1.7056,-0.0808,1.707512811,4.4,0.82,4.475756919,6.9156,0.6092,6.942380572,0,0,0,5.21,0.69,5.255492365
28/12/2020 08:00,6.4642,0.9008,6.526662415,1.1342,-0.0492,1.135266612,5.33,0.95,5.414000369,7.3842,0.7508,7.422271235,0,0,0,6.25,0.8,6.300991985
28/12/2020 08:30,6.5118,4.6871,8.023244085,1.0418,-0.0629,1.043697106,5.47,4.75,7.244542774,7.7918,-1.9429,8.030380293,0,0,0,6.75,-1.88,7.00691801
28/12/2020 09:00,6.5547,4.6939,8.062058627,1.7647,-0.0561,1.765591487,4.79,4.75,6.745857988,7.7547,-2.2161,8.065139261,0,0,0,5.99,-2.16,6.367550549
28/12/2020 09:30,6.7907,4.594,8.198685412,2.0007,-0.086,2.0025475,4.79,4.68,6.696752945,7.9907,-2.246,8.30034954,0,0,0,5.99,-2.16,6.367550549
28/12/2020 10:00,6.4566,4.5922,7.92312971,2.6166,-0.0878,2.61807265,3.84,4.68,6.053759163,7.5366,-2.2478,7.86466429,0,0,0,4.92,-2.16,5.373267163
28/12/2020 10:30,6.7467,4.4938,8.106306146,2.9067,-0.0962,2.90829148,3.84,4.59,5.984454862,7.8267,-2.3262,8.165074362,0,0,0,4.92,-2.23,5.401786741
28/12/2020 11:00,6.6428,4.2156,7.867532981,4.1728,-0.1444,4.175297738,2.47,4.36,5.011037817,7.4628,-2.5644,7.891104561,0,0,0,3.29,-2.42,4.084176784
28/12/2020 11:30,5.5204,3.7118,6.652238375,5.8904,-0.3182,5.898988337,-0.37,4.03,4.046949468,6.0704,-3.0282,6.783785919,0,0,0,0.18,-2.71,2.715971281
28/12/2020 12:00,4.8895,3.412,5.962294378,6.6995,-0.448,6.71446232,-1.81,3.86,4.263296846,5.1395,-3.318,6.117481855,0,0,0,-1.56,-2.87,3.266573128
28/12/2020 12:30,5.194,3.2356,6.119374426,6.564,-0.4644,6.580407538,-1.37,3.7,3.945491097,5.454,-3.4944,6.477418263,0,0,0,-1.11,-3.03,3.226918034
28/12/2020 13:00,5.2381,3.712,6.42001835,5.3281,-0.358,5.340113633,-0.09,4.07,4.070994964,6.2481,-3.038,6.947531764,0,0,0,0.92,-2.68,2.83351372
28/12/2020 13:30,6.3173,4.0942,7.527997936,3.9273,-0.2758,3.936972305,2.39,4.37,4.980863379,7.0673,-2.6958,7.563998078,0,0,0,3.14,-2.42,3.964341055
28/12/2020 14:00,7.2638,4.1649,8.373122622,2.7138,-0.2051,2.721539353,4.55,4.37,6.308676565,8.4738,-2.6851,8.889040918,0,0,0,5.76,-2.48,6.271204031
28/12/2020 14:30,8.035,4.4417,9.180954411,1.955,-0.1083,1.957997418,6.08,4.55,7.594004214,9.455,-2.4183,9.759364728,0,0,0,7.5,-2.31,7.847681186
28/12/2020 15:00,8.4688,4.6527,9.662721704,1.4288,-0.0073,1.428818648,7.04,4.66,8.442582543,10.0188,-2.2273,10.26339216,0,0,0,8.59,-2.22,8.872231963
28/12/2020 15:30,8.5351,4.5572,9.67553636,1.6051,-0.0128,1.605151037,6.93,4.57,8.301192685,10.0551,-2.3228,10.31990484,0,0,0,8.45,-2.31,8.760057077
28/12/2020 16:00,9.1988,4.7054,10.33241069,0.8788,0.0354,0.879512706,8.32,4.67,9.541032439,10.9288,-2.2746,11.16299577,0,0,0,10.05,-2.31,10.3120609
28/12/2020 16:30,9.7721,4.1087,10.60072423,0.9421,0.0487,0.943357885,8.83,4.06,9.718667604,11.5121,-2.2613,11.7320895,0,0,0,10.57,-2.31,10.81947318
28/12/2020 17:00,11.0431,1.3399,11.12409051,0.7731,-1.00E-04,0.773100006,10.27,1.34,10.35705074,12.5931,1.0999,12.64104219,0,0,0,11.82,1.1,11.87107409
28/12/2020 17:30,11.3341,1.3078,11.40930163,1.1141,-0.0322,1.114565229,10.22,1.34,10.30747302,12.8641,0.9478,12.8989687,0,0,0,11.75,0.98,11.79079726
28/12/2020 18:00,11.2468,1.2964,11.32127039,1.4068,-0.0436,1.40747547,9.84,1.34,9.930820711,12.7268,0.9364,12.76120226,0,0,0,11.32,0.98,11.36234131
28/12/2020 18:30,10.8006,1.3867,10.88925605,1.3906,-0.0533,1.391621087,9.41,1.44,9.519543056,12.2506,1.0167,12.29271651,0,0,0,10.86,1.07,10.91258448
28/12/2020 19:00,10.1994,1.3566,10.28922368,1.6594,-0.0834,1.661494484,8.54,1.44,8.660554255,11.5394,0.9866,11.58149955,0,0,0,9.88,1.07,9.93777138
28/12/2020 19:30,9.6293,1.2677,9.712388058,1.7393,-0.0923,1.741747335,7.89,1.36,8.006353727,10.8993,1.0977,10.95443681,0,0,0,9.16,1.19,9.236974613
28/12/2020 20:00,9.2743,0.5198,9.288855286,1.6043,-0.1002,1.607426057,7.67,0.62,7.695017869,10.5043,0.4398,10.51350287,0,0,0,8.9,0.54,8.916366973
28/12/2020 20:30,8.8247,0.6395,8.847840999,1.6747,-0.1005,1.67771283,7.15,0.74,7.188191706,10.0047,0.4395,10.01434882,0,0,0,8.33,0.54,8.347484651
28/12/2020 21:00,8.4528,0.6395,8.476956299,1.6128,-0.1005,1.615928244,6.84,0.74,6.87991279,9.5828,0.4395,9.592873193,0,0,0,7.97,0.54,7.988272654
28/12/2020 21:30,8.0187,0.6924,8.048538218,1.6587,-0.1076,1.662186346,6.36,0.8,6.410117004,9.0987,0.5324,9.114263078,0,0,0,7.44,0.64,7.467476147
28/12/2020 22:00,7.5795,0.7538,7.616891406,1.6195,-0.1062,1.622978339,5.96,0.86,6.021727327,8.6195,0.5738,8.638577816,0,0,0,7,0.68,7.032951016
28/12/2020 22:30,7.03,0.8703,7.083665865,1.65,-0.1097,1.653642673,5.38,0.98,5.468528138,8.01,0.7203,8.042321312,0,0,0,6.36,0.83,6.413930152
28/12/2020 23:00,6.3851,0.8645,6.443357996,1.7051,-0.1155,1.70900739,4.68,0.98,4.781506039,7.3051,0.7145,7.339958873,0,0,0,5.6,0.83,5.66117479
28/12/2020 23:30,5.6312,4.0575,6.940729046,1.6512,-0.0925,1.653788889,3.98,4.15,5.750034783,6.7612,-2.5225,7.216427904,0,0,0,5.11,-2.43,5.658356652
29/12/2020 00:00,5.4015,4.1694,6.823496069,1.6015,-0.0806,1.603526928,3.8,4.25,5.701096386,6.5215,-2.7706,7.085632407,0,0,0,4.92,-2.69,5.607361233
29/12/2020 00:30,5.4603,4.5598,7.113835262,1.5703,-0.0702,1.571868356,3.89,4.63,6.047230771,6.6603,-2.3302,7.056162422,0,0,0,5.09,-2.26,5.569174086
29/12/2020 01:00,5.9299,5.0277,7.774411958,1.5599,-0.0623,1.561143587,4.37,5.09,6.7085766,7.2099,-1.7823,7.426927447,0,0,0,5.65,-1.72,5.906005418
29/12/2020 01:30,5.9659,5.0311,7.804097002,1.5959,-0.0589,1.596986543,4.37,5.09,6.7085766,7.2459,-1.7789,7.461069094,0,0,0,5.65,-1.72,5.906005418
29/12/2020 02:00,5.864,5.0315,7.726738526,1.494,-0.0585,1.495144893,4.37,5.09,6.7085766,7.144,-1.7785,7.362051226,0,0,0,5.65,-1.72,5.906005418
29/12/2020 02:30,5.7334,5.0698,7.653414114,1.4434,-0.0702,1.445106086,4.29,5.14,6.695050411,6.9734,-1.7402,7.187252855,0,0,0,5.53,-1.67,5.776659935
29/12/2020 03:00,5.4934,5.0721,7.47687381,1.5034,-0.0679,1.504932547,3.99,5.14,6.506896342,6.6734,-1.7379,6.895981726,0,0,0,5.17,-1.67,5.433028621
29/12/2020 03:30,5.3078,5.133,7.383795084,1.3778,-0.067,1.379428084,3.93,5.2,6.518044185,6.4878,-1.737,6.716302393,0,0,0,5.11,-1.67,5.37596503
29/12/2020 04:00,5.2156,5.2088,7.371165498,1.1956,-0.0612,1.197165319,4.02,5.27,6.628219972,6.4156,-1.6712,6.629693266,0,0,0,5.22,-1.61,5.462645879
29/12/2020 04:30,5.0891,5.2024,7.277630423,1.2491,-0.0676,1.250927884,3.84,5.27,6.520621136,6.2691,-1.6776,6.489680776,0,0,0,5.02,-1.61,5.271859255
29/12/2020 05:00,4.9819,5.1455,7.162087535,1.3319,-0.0645,1.333460858,3.65,5.21,6.361336338,6.1319,-1.7745,6.38349809,0,0,0,4.8,-1.71,5.095498013
29/12/2020 05:30,5.158,5.1743,7.306048487,1.118,-0.0357,1.118569841,4.04,5.21,6.59285219,6.368,-1.7457,6.602945743,0,0,0,5.25,-1.71,5.521467196
29/12/2020 06:00,5.4494,5.1861,7.522738436,0.8694,-0.0239,0.869728446,4.58,5.21,6.936894118,6.7394,-1.6839,6.946584166,0,0,0,5.87,-1.66,6.100204915
29/12/2020 06:30,5.8714,5.1539,7.812555483,0.7014,-0.0161,0.701584756,5.17,5.17,7.311484117,7.2514,-1.7661,7.463371301,0,0,0,6.55,-1.75,6.779749258
29/12/2020 07:00,6.0875,5.1416,7.968293846,0.7875,-0.0284,0.788011935,5.3,5.17,7.40397866,7.4975,-1.9184,7.739041595,0,0,0,6.71,-1.89,6.971097475
29/12/2020 07:30,6.2368,5.0448,8.021700648,0.9868,-0.0452,0.987834642,5.25,5.09,7.3123594,7.6268,-1.9352,7.86848634,0,0,0,6.64,-1.89,6.90374536
29/12/2020 08:00,6.4403,5.0574,8.188697018,0.7603,-0.0326,0.760998587,5.68,5.09,7.626958765,7.8803,-1.9226,8.111443697,0,0,0,7.12,-1.89,7.366579939
29/12/2020 08:30,7.0872,5.0383,8.695566154,0.5072,-0.0017,0.507202849,6.58,5.04,8.288425665,8.6372,-1.8917,8.841931504,0,0,0,8.13,-1.89,8.346795792
29/12/2020 09:00,7.2483,4.8713,8.733121812,1.0683,-0.0187,1.068463654,6.18,4.89,7.880640837,8.7283,-2.0887,8.974736129,0,0,0,7.66,-2.07,7.934765277
29/12/2020 09:30,7.4254,4.8774,8.884007875,1.2454,-0.0126,1.245463737,6.18,4.89,7.880640837,8.9654,-2.0826,9.204108861,0,0,0,7.72,-2.07,7.992702922
29/12/2020 10:00,7.7837,4.851,9.171596736,1.1537,0.021,1.153891108,6.63,4.83,8.202792208,9.3437,-2.049,9.565726877,0,0,0,8.19,-2.07,8.447544022
29/12/2020 10:30,8.3856,4.8495,9.686895148,0.7556,0.0195,0.755851579,7.63,4.83,9.030271314,10.0756,-2.0505,10.28213332,0,0,0,9.32,-2.07,9.54710951
29/12/2020 11:00,8.5645,4.7117,9.775007782,1.1045,-0.0183,1.104651592,7.46,4.73,8.833147797,10.2045,-2.1783,10.43440516,0,0,0,9.1,-2.16,9.352839141
29/12/2020 11:30,9.0367,4.4799,10.08620101,1.3067,-0.0801,1.309152741,7.73,4.56,8.974770192,10.6667,-2.4201,10.93779561,0,0,0,9.36,-2.34,9.648067164
29/12/2020 12:00,8.6356,3.8608,9.459353255,4.0156,-0.2492,4.023324993,4.62,4.11,6.183566932,9.7056,-2.9692,10.14962167,0,0,0,5.69,-2.72,6.306702784
29/12/2020 12:30,7.5501,4.6547,8.869624688,2.4601,-0.0553,2.460721459,5.09,4.71,6.934854,8.9301,-2.1853,9.193596799,0,0,0,6.47,-2.13,6.811593059
29/12/2020 13:00,7.7414,4.2728,8.842290077,3.6414,-0.1472,3.644373993,4.1,4.42,6.028797558,8.5814,-2.5572,8.954311688,0,0,0,4.94,-2.41,5.496517079
29/12/2020 13:30,6.0746,4.0315,7.290662344,4.6046,-0.2985,4.614265208,1.47,4.33,4.572723477,6.5946,-2.7585,7.148291503,0,0,0,1.99,-2.46,3.164127052
29/12/2020 14:00,6.4664,4.1935,7.707124704,4.2564,-0.2465,4.263531777,2.21,4.44,4.959606839,7.3664,-2.5865,7.807293463,0,0,0,3.11,-2.34,3.892004625
29/12/2020 14:30,6.9782,4.4834,8.294344507,2.9382,-0.1466,2.941854993,4.04,4.63,6.144794545,8.1282,-2.3266,8.454626118,0,0,0,5.19,-2.18,5.629253947
29/12/2020 15:00,7.9808,4.5211,9.172432276,2.1008,-0.1089,2.103620653,5.88,4.63,7.484069748,9.3208,-2.2889,9.59772764,0,0,0,7.22,-2.18,7.541936091
29/12/2020 15:30,8.6194,4.675,9.805594391,1.3094,-0.045,1.310173027,7.31,4.72,8.701407932,10.1794,-2.175,10.40916948,0,0,0,8.87,-2.13,9.122159832
29/12/2020 16:00,9.0985,4.6877,10.23509812,1.0385,0.0077,1.038528546,8.06,4.68,9.320193131,10.7785,-2.1623,10.99325264,0,0,0,9.74,-2.17,9.978802533
29/12/2020 16:30,9.7264,4.3207,10.6428993,0.9064,0.0507,0.907816859,8.82,4.27,9.799249971,11.4664,-2.1893,11.6735326,0,0,0,10.56,-2.24,10.79496179
29/12/2020 17:00,11.1481,0.5495,11.16163446,1.1681,0.0095,1.16813863,9.98,0.54,9.994598541,12.5981,0.0095,12.59810358,0,0,0,11.43,0,11.43
29/12/2020 17:30,11.8372,1.1876,11.89662547,0.8572,0.0076,0.85723369,10.98,1.18,11.04322417,13.4172,1.0776,13.46040407,0,0,0,12.56,1.07,12.60549483
29/12/2020 18:00,11.9818,1.455,12.06982006,0.4018,0.015,0.402079893,11.58,1.44,11.6691902,13.6418,1.085,13.68487969,0,0,0,13.24,1.07,13.28316604
29/12/2020 18:30,11.7285,1.5622,11.8320827,0.3585,0.0122,0.358707527,11.37,1.55,11.47516449,13.3685,1.2422,13.42608853,0,0,0,13.01,1.23,13.06801439
29/12/2020 19:00,11.0817,1.6445,11.20305562,0.6017,-0.0055,0.601725137,10.48,1.65,10.60909515,12.6317,1.3545,12.7041141,0,0,0,12.03,1.36,12.10663041
29/12/2020 19:30,10.4398,1.4405,10.53871265,0.7698,-0.0195,0.77004694,9.67,1.46,9.779596106,11.8798,1.2105,11.94131309,0,0,0,11.11,1.23,11.17787994
29/12/2020 20:00,9.9995,0.7667,10.02884984,0.7695,-0.0233,0.769852674,9.23,0.79,9.263746542,11.3895,0.5367,11.40213827,0,0,0,10.62,0.56,10.63475435
29/12/2020 20:30,9.4117,0.8275,9.448007893,0.9217,-0.0225,0.921974588,8.49,0.85,8.532443964,10.7017,0.6175,10.71950041,0,0,0,9.78,0.64,9.800918324
29/12/2020 21:00,9.1297,0.8985,9.173806426,0.8097,-0.0315,0.810312495,8.32,0.93,8.371815813,10.3997,0.6885,10.42246575,0,0,0,9.59,0.72,9.616990174
29/12/2020 21:30,8.7598,0.9621,8.812475955,0.7598,-0.0279,0.760312074,8,0.99,8.061023508,10.0198,0.7821,10.05027723,0,0,0,9.26,0.81,9.295359057
29/12/2020 22:00,8.2027,1.005,8.264037288,0.9027,-0.045,0.903820939,7.3,1.05,7.375127118,9.3827,0.835,9.419781542,0,0,0,8.48,0.88,8.525538106
29/12/2020 22:30,7.5811,1.0033,7.647201325,1.0511,-0.0467,1.052136921,6.53,1.05,6.613879346,8.6911,0.8833,8.735870769,0,0,0,7.64,0.93,7.69639526
29/12/2020 23:00,6.9094,1.0363,6.986682049,1.1494,-0.0637,1.151163781,5.76,1.1,5.864094133,7.9194,0.9263,7.973388743,0,0,0,6.77,0.99,6.842002631
29/12/2020 23:30,6.1857,3.1675,6.949528095,1.1257,-0.0625,1.127433696,5.06,3.23,6.003040896,7.3057,-0.3625,7.314687877,0,0,0,6.18,-0.3,6.187277269
30/12/2020 00:00,5.681,5.3056,7.77323307,0.921,-0.0344,0.921642208,4.76,5.34,7.153544576,6.941,-1.5244,7.106425006,0,0,0,6.02,-1.49,6.201653005
30/12/2020 00:30,5.7391,5.3143,7.82170399,0.9791,-0.0257,0.979437236,4.76,5.34,7.153544576,6.9991,-1.5157,7.161336977,0,0,0,6.02,-1.49,6.201653005
30/12/2020 01:00,6.3245,5.3283,8.269829571,0.9645,-0.0117,0.964570962,5.36,5.34,7.566055776,7.6845,-1.5017,7.829855882,0,0,0,6.72,-1.49,6.883204196
30/12/2020 01:30,6.4698,5.3535,8.397515959,0.7298,0.0135,0.729924852,5.74,5.34,7.839846937,7.8898,-1.4765,8.026767487,0,0,0,7.16,-1.49,7.313391826
30/12/2020 02:00,6.422,5.4704,8.436074926,0.462,0.0204,0.46245017,5.96,5.45,8.076143882,7.882,-1.3996,8.005298505,0,0,0,7.42,-1.42,7.554654195
30/12/2020 02:30,6.3497,5.4701,8.380971549,0.3897,0.0201,0.390218016,5.96,5.45,8.076143882,7.7597,-1.3999,7.884964432,0,0,0,7.37,-1.42,7.505551279
30/12/2020 03:00,6.068,5.4778,8.174773198,0.428,0.0278,0.4289019,5.64,5.45,7.842965001,7.478,-1.3422,7.597498591,0,0,0,7.05,-1.37,7.181879977
30/12/2020 03:30,5.8934,5.4865,8.051946709,0.3634,0.0365,0.365228435,5.53,5.45,7.764238533,7.2834,-1.3335,7.404467422,0,0,0,6.92,-1.37,7.054310739
30/12/2020 04:00,5.6059,5.4814,7.840399274,0.4559,0.0314,0.456980054,5.15,5.45,7.498333148,6.9559,-1.3386,7.083529824,0,0,0,6.5,-1.37,6.642808141
30/12/2020 04:30,5.5931,5.4835,7.832722379,0.3631,0.0335,0.364642099,5.23,5.45,7.553502499,6.9431,-1.3365,7.070563617,0,0,0,6.58,-1.37,6.72110854
30/12/2020 05:00,5.5596,5.4861,7.810662288,0.3296,0.0361,0.331571063,5.23,5.45,7.553502499,6.9096,-1.3339,7.037177088,0,0,0,6.58,-1.37,6.72110854
30/12/2020 05:30,5.6349,5.441,7.833044045,0.2549,0.041,0.258176316,5.38,5.4,7.62262422,6.9649,-1.329,7.090562249,0,0,0,6.71,-1.37,6.848430477
30/12/2020 06:00,5.7966,5.4349,7.94598701,0.2466,0.0349,0.249057363,5.55,5.4,7.743545699,7.1466,-1.4351,7.289266326,0,0,0,6.9,-1.47,7.054849396
30/12/2020 06:30,6.2374,5.3429,8.212900777,0.1874,0.0329,0.190266051,6.05,5.31,8.04975776,7.6674,-1.5571,7.823910989,0,0,0,7.48,-1.59,7.647123642
30/12/2020 07:00,6.4743,5.2622,8.343099504,0.1543,0.0322,0.157624015,6.32,5.23,8.203371258,7.9343,-1.6178,8.097554775,0,0,0,7.78,-1.65,7.953043443
30/12/2020 07:30,6.775,5.2764,8.587259281,0.135,0.0464,0.142751392,6.64,5.23,8.452366533,8.295,-1.5636,8.441082274,0,0,0,8.16,-1.61,8.317313268
30/12/2020 08:00,6.9032,5.2813,8.691737452,0.1232,0.0513,0.13345385,6.78,5.23,8.562785762,8.4432,-1.6187,8.596965507,0,0,0,8.32,-1.67,8.485947207
30/12/2020 08:30,7.2942,5.3073,9.020686611,0.0842,0.0773,0.114301925,7.21,5.23,8.907131974,8.8842,-1.5927,9.025835304,0,0,0,8.8,-1.67,8.957058669
30/12/2020 09:00,7.6933,5.2761,9.32867065,0.1033,0.1161,0.155403024,7.59,5.16,9.177891915,9.3133,-1.4939,9.432353582,0,0,0,9.21,-1.61,9.349663096
30/12/2020 09:30,8.1169,5.1578,9.617014425,0.2869,0.0878,0.300034081,7.83,5.07,9.328118781,9.7469,-1.6622,9.887616925,0,0,0,9.46,-1.75,9.620504145
30/12/2020 10:00,8.3544,5.0269,9.750165279,0.4644,0.0669,0.469193958,7.89,4.96,9.31953325,10.0044,-1.7931,10.16381951,0,0,0,9.54,-1.86,9.719629623
30/12/2020 10:30,8.4058,4.8998,9.729620428,0.6558,0.0598,0.658520827,7.75,4.84,9.137182279,10.0158,-1.8802,10.19075079,0,0,0,9.36,-1.94,9.558932995
30/12/2020 11:00,8.6182,4.8874,9.907575385,0.7782,0.0474,0.779642226,7.84,4.84,9.213642059,10.2282,-1.9626,10.41479112,0,0,0,9.45,-2.01,9.661397414
30/12/2020 11:30,8.6912,4.7823,9.92004792,1.0612,0.0323,1.061691448,7.63,4.75,8.987736089,10.2712,-2.0377,10.47137865,0,0,0,9.21,-2.07,9.439756353
30/12/2020 12:00,8.7456,4.7865,9.969759356,1.1156,0.0365,1.116196941,7.63,4.75,8.987736089,10.3256,-2.0335,10.52393166,0,0,0,9.21,-2.07,9.439756353
30/12/2020 12:30,8.6167,4.785,9.856152591,1.1167,0.035,1.117248356,7.5,4.75,8.877640452,10.2267,-2.035,10.42720566,0,0,0,9.11,-2.07,9.342216011
30/12/2020 13:00,8.8439,4.6975,10.01404381,1.1239,0.0175,1.124036236,7.72,4.68,9.02777935,10.4639,-2.1225,10.6769944,0,0,0,9.34,-2.14,9.582024838
30/12/2020 13:30,9.1809,4.7127,10.3198094,1.0509,0.0327,1.051408627,8.13,4.68,9.380794209,10.8209,-2.1073,11.02418206,0,0,0,9.77,-2.14,10.00162487
30/12/2020 14:00,8.9973,4.7226,10.16141516,1.1673,0.0426,1.168077074,7.83,4.68,9.122022802,10.5773,-2.0974,10.7832445,0,0,0,9.41,-2.14,9.650269426
30/12/2020 14:30,8.8358,4.8203,10.06512065,1.0458,0.0503,1.047008945,7.79,4.77,9.134385584,10.4558,-1.9797,10.64156782,0,0,0,9.41,-2.03,9.626473913
30/12/2020 15:00,8.7758,4.9537,10.077391,0.7458,0.0637,0.748515417,8.03,4.89,9.401755155,10.4258,-1.8663,10.59152403,0,0,0,9.68,-1.93,9.870526835
30/12/2020 15:30,8.9655,4.9788,10.25517624,0.4455,0.0888,0.454263899,8.52,4.89,9.823568598,10.7055,-1.8412,10.86267682,0,0,0,10.26,-1.93,10.43994732
30/12/2020 16:00,9.6175,3.1689,10.12611641,0.2175,0.1089,0.243239512,9.4,3.06,9.885524771,11.2575,-0.5711,11.27197682,0,0,0,11.04,-0.68,11.0609222
30/12/2020 16:30,10.4743,1.8563,10.63751899,0.0743,0.1263,0.146533887,10.4,1.73,10.54290757,12.0343,1.5663,12.13580126,0,0,0,11.96,1.44,12.04637705
30/12/2020 17:00,11.4195,1.7472,11.55238885,0.0695,0.0972,0.119490962,11.35,1.65,11.46930687,13.1195,1.4172,13.19582268,0,0,0,13.05,1.32,13.11658873
30/12/2020 17:30,12.1258,1.5524,12.22476877,0.0858,0.0624,0.10609147,12.04,1.49,12.13184652,13.8658,1.2324,13.92046046,0,0,0,13.78,1.17,13.82958062
30/12/2020 18:00,12.255,1.6161,12.36110044,0.095,0.0661,0.115733357,12.16,1.55,12.25838896,14.015,1.2361,14.0694054,0,0,0,13.92,1.17,13.96908372
30/12/2020 18:30,11.8483,1.607,11.95678309,0.1983,0.057,0.206329566,11.65,1.55,11.75265927,13.5983,1.277,13.65812915,0,0,0,13.4,1.22,13.4554227
30/12/2020 19:00,11.4138,1.6746,11.53599218,0.2638,0.0546,0.269391165,11.15,1.62,11.26707149,13.1238,1.3146,13.18947685,0,0,0,12.86,1.26,12.92157885
30/12/2020 19:30,10.8738,1.7872,11.01969193,0.1738,0.0372,0.177736547,10.7,1.75,10.84216307,12.5438,1.4772,12.63048052,0,0,0,12.37,1.44,12.45353364
30/12/2020 20:00,10.3477,1.8724,10.51573949,0.1277,0.0224,0.12964972,10.22,1.85,10.38609166,11.9377,1.5624,12.03950892,0,0,0,11.81,1.54,11.90998321
30/12/2020 20:30,9.9411,1.7714,10.0976892,0.1311,0.0214,0.132835123,9.81,1.75,9.964868288,11.5011,1.5014,11.59868541,0,0,0,11.37,1.48,11.46591906
30/12/2020 21:00,9.6231,1.0702,9.682426434,0.2731,0.0202,0.273846033,9.35,1.05,9.408772502,11.0831,0.8202,11.11340783,0,0,0,10.81,0.8,10.8395618
30/12/2020 21:30,9.1762,1.0612,9.23735849,0.2762,0.0112,0.276426989,8.9,1.05,8.961724164,10.5962,0.8112,10.62720565,0,0,0,10.32,0.8,10.35096131
30/12/2020 22:00,8.6536,1.1397,8.728327964,0.3136,0.0097,0.31374998,8.34,1.13,8.416204608,10.0136,0.9197,10.05574627,0,0,0,9.7,0.91,9.742592058
30/12/2020 22:30,8.1033,1.2209,8.19475855,0.3733,0.0109,0.373459101,7.73,1.21,7.824129345,9.4033,1.0509,9.461841348,0,0,0,9.03,1.04,9.089691964
30/12/2020 23:00,7.5627,1.2716,7.668858967,0.3927,0.0116,0.392871289,7.17,1.26,7.279869504,8.7927,1.1116,8.862687394,0,0,0,8.4,1.1,8.471717653
30/12/2020 23:30,6.8313,3.5399,7.693994522,0.2013,0.0199,0.20228124,6.63,3.52,7.506483864,8.2113,-0.1901,8.21350021,0,0,0,8.01,-0.21,8.012752336
31/12/2020 00:00,6.3002,5.4454,8.327358597,0.2002,0.0354,0.203305681,6.1,5.41,8.153410329,7.7802,-1.3546,7.897243392,0,0,0,7.58,-1.39,7.70639345
31/12/2020 00:30,6.2436,5.4055,8.258448475,0.4336,0.0355,0.435050813,5.81,5.37,7.9115738,7.7136,-1.3545,7.831621493,0,0,0,7.28,-1.39,7.411511317
31/12/2020 01:00,6.8315,5.4195,8.720113101,0.3015,0.0495,0.305536414,6.53,5.37,8.454454447,8.4215,-1.3405,8.527520302,0,0,0,8.12,-1.39,8.238112648
31/12/2020 01:30,6.7559,6.2206,9.183574967,0.1459,0.0506,0.154425289,6.61,6.17,9.042178941,8.3659,-0.6994,8.395084465,0,0,0,8.22,-0.75,8.254144414
31/12/2020 02:00,6.5537,6.4922,9.224946858,0.1037,0.0522,0.116097071,6.45,6.44,9.114609152,8.1337,-0.4878,8.148314214,0,0,0,8.03,-0.54,8.04813643
31/12/2020 02:30,6.3378,6.5026,9.080281692,0.0878,0.0626,0.10783135,6.25,6.44,8.974190771,7.8978,-0.4774,7.912215594,0,0,0,7.81,-0.54,7.828646115
31/12/2020 03:00,6.1908,6.4979,8.974893261,0.1208,0.0579,0.133959136,6.07,6.44,8.849774008,7.7008,-0.4821,7.715875909,0,0,0,7.58,-0.54,7.599210485
31/12/2020 03:30,5.9291,6.4941,8.793609135,0.1391,0.0541,0.149250193,5.79,6.44,8.660121246,7.4491,-0.4859,7.464930651,0,0,0,7.31,-0.54,7.329918144
31/12/2020 04:00,5.7839,6.4874,8.691366864,0.1739,0.0474,0.180244195,5.61,6.44,8.540825487,7.2639,-0.4926,7.280583628,0,0,0,7.09,-0.54,7.110534438
31/12/2020 04:30,5.6124,6.4745,8.568441166,0.4124,0.0345,0.413840561,5.2,6.44,8.277294244,7.0024,-0.5055,7.020622195,0,0,0,6.59,-0.54,6.612087416
31/12/2020 05:00,5.4614,6.4758,8.471297162,0.5014,0.0358,0.502676437,4.96,6.44,8.128665327,6.8314,-0.5042,6.849981285,0,0,0,6.33,-0.54,6.352991421
31/12/2020 05:30,5.5995,6.481,8.56491455,0.4295,0.041,0.431452489,5.17,6.44,8.25848049,6.9895,-0.499,7.007289865,0,0,0,6.56,-0.54,6.582188086
31/12/2020 06:00,5.7018,6.3481,8.532812951,0.4018,0.0381,0.403602341,5.3,6.31,8.240515761,7.1118,-0.5019,7.12948826,0,0,0,6.71,-0.54,6.731693695
31/12/2020 06:30,6.0761,6.2367,8.707204953,0.4361,0.0367,0.43764152,5.64,6.2,8.381503445,7.5261,-0.6133,7.551047484,0,0,0,7.09,-0.65,7.119733141
31/12/2020 07:00,6.2992,6.1799,8.824459454,0.4992,0.0299,0.500094641,5.8,6.15,8.45354955,7.7692,-0.6201,7.793907406,0,0,0,7.27,-0.65,7.298999931
31/12/2020 07:30,6.5154,6.1827,8.981994013,0.4854,0.0327,0.486500206,6.03,6.15,8.612978579,8.0054,-0.6173,8.029164866,0,0,0,7.52,-0.65,7.548039481
31/12/2020 08:00,6.6937,6.1894,9.116704012,0.4037,0.0394,0.405618109,6.29,6.15,8.796965386,8.2137,-0.6106,8.236364492,0,0,0,7.81,-0.65,7.837001978
31/12/2020 08:30,7.3576,3.7894,8.276099934,0.5176,0.0594,0.520997236,6.84,3.73,7.790924207,8.6876,0.8294,8.727101358,0,0,0,8.17,0.77,8.206204969
31/12/2020 09:00,7.8042,2.0998,8.081750904,0.5742,0.0698,0.578426901,7.23,2.03,7.509580548,9.0442,1.9198,9.245711745,0,0,0,8.47,1.85,8.669682808
31/12/2020 09:30,7.5888,1.9924,7.845988988,1.3388,0.0324,1.339191995,6.25,1.96,6.550122136,8.7088,1.8224,8.897434417,0,0,0,7.37,1.79,7.584260017
31/12/2020 10:00,7.2464,1.9439,7.502603559,1.8164,-0.0761,1.817993446,5.43,2.02,5.793556766,8.3064,1.7739,8.493703678,0,0,0,6.49,1.85,6.748525765
31/12/2020 10:30,7.6067,1.8845,7.836659055,2.5767,-0.0655,2.577532374,5.03,1.95,5.394756714,8.5467,1.7345,8.720927195,0,0,0,5.97,1.8,6.235455076
31/12/2020 11:00,7.0835,1.7445,7.295152671,3.6035,-0.1355,3.606046658,3.48,1.88,3.955350806,7.8435,1.6045,8.005929834,0,0,0,4.24,1.74,4.583143026
31/12/2020 11:30,8.1472,1.4701,8.27877176,3.7272,-0.1999,3.732556744,4.42,1.67,4.724965608,8.9172,1.3201,9.014384053,0,0,0,5.19,1.52,5.408003328
31/12/2020 12:00,7.105,1.2515,7.214379894,3.355,-0.2985,3.368252848,3.75,1.55,4.057708713,7.955,1.0615,8.025509781,0,0,0,4.6,1.36,4.796832288
31/12/2020 12:30,7.3685,1.1752,7.461627657,4.3385,-0.2148,4.343814141,3.03,1.39,3.333616655,8.0185,1.0152,8.082510333,0,0,0,3.68,1.23,3.880115978
31/12/2020 13:00,8.5099,0.4587,8.52225344,3.7799,-0.2413,3.787594184,4.73,0.7,4.781516496,9.3299,0.3487,9.336413964,0,0,0,5.55,0.59,5.581272256
31/12/2020 13:30,9.1565,0.4042,9.16541706,3.3665,-0.2058,3.37278459,5.79,0.61,5.822044314,10.0065,0.3842,10.01387297,0,0,0,6.64,0.59,6.666160814
31/12/2020 14:00,9.0715,0.4332,9.081837616,4.1915,-0.1768,4.195227108,4.88,0.61,4.917977226,9.8315,0.4132,9.84017919,0,0,0,5.64,0.59,5.670775961
31/12/2020 14:30,8.9219,0.9212,8.969331583,1.1919,-0.0988,1.195987897,7.73,1.02,7.797005836,10.1619,0.7412,10.18889538,0,0,0,8.97,0.84,9.009245251
31/12/2020 15:00,8.8327,1.1111,8.902310515,0.7627,0.0211,0.762991809,8.07,1.09,8.143279438,10.1527,0.8611,10.18915161,0,0,0,9.39,0.84,9.427497017
31/12/2020 15:30,9.4551,1.2031,9.531335983,0.4951,0.0631,0.499104819,8.96,1.14,9.032231175,10.8751,0.9631,10.91766283,0,0,0,10.38,0.9,10.41894428
31/12/2020 16:00,9.9275,1.1311,9.991728752,0.5575,0.0511,0.559836994,9.37,1.08,9.432035835,11.3475,0.8711,11.38088623,0,0,0,10.79,0.82,10.82111362
31/12/2020 16:30,10.4375,1.535,10.54976925,0.1775,0.105,0.20623106,10.26,1.43,10.35917468,11.9775,1.285,12.04623307,0,0,0,11.8,1.18,11.85885323
31/12/2020 17:00,11.4092,2.0547,11.59274069,0.0692,0.1047,0.125501912,11.34,1.95,11.50643733,13.0992,1.7347,13.21356215,0,0,0,13.03,1.63,13.13155741
31/12/2020 17:30,12.1126,1.8538,12.25363837,0.0826,0.0738,0.110766421,12.03,1.78,12.16097447,13.8726,1.5138,13.9549497,0,0,0,13.79,1.44,13.86498107
31/12/2020 18:00,12.1495,1.8519,12.28982847,0.0695,0.0719,0.0999993,12.08,1.78,12.21043816,13.9095,1.5119,13.99142708,0,0,0,13.84,1.44,13.91471164
31/12/2020 18:30,11.8665,2.0147,12.03631332,0.0665,0.0747,0.100011699,11.8,1.94,11.95841127,13.5965,1.6847,13.70047541,0,0,0,13.53,1.61,13.62545412
31/12/2020 19:00,11.3572,2.0829,11.54662133,0.0672,0.0729,0.099147617,11.29,2.01,11.46752807,13.0572,1.7929,13.17971784,0,0,0,12.99,1.72,13.10337743
31/12/2020 19:30,10.7452,2.1631,10.96076296,0.0652,0.0631,0.090733952,10.68,2.1,10.88450274,12.3452,1.8931,12.48950722,0,0,0,12.28,1.83,12.41560711
31/12/2020 20:00,10.0864,2.2773,10.34028821,0.0664,0.0573,0.087705473,10.02,2.22,10.26298202,11.6164,2.0273,11.79197584,0,0,0,11.55,1.97,11.7167999
31/12/2020 20:30,9.617,2.3802,9.907171193,0.077,0.0402,0.08686219,9.54,2.34,9.822789828,11.117,2.1602,11.32493501,0,0,0,11.04,2.12,11.24170806
31/12/2020 21:00,9.3058,2.1346,9.547482956,0.0858,0.0346,0.092513783,9.22,2.1,9.456130287,10.7358,1.9246,10.90694672,0,0,0,10.65,1.89,10.81640421
31/12/2020 21:30,9.0558,1.4468,9.170645772,0.0958,0.0268,0.099478038,8.96,1.42,9.071824513,10.4258,1.2368,10.49890375,0,0,0,10.33,1.21,10.40062498
31/12/2020 22:00,8.595,1.5058,8.725907325,0.085,0.0258,0.088829274,8.51,1.48,8.637736972,9.935,1.3558,10.02708425,0,0,0,9.85,1.33,9.939386299
31/12/2020 22:30,8.2011,1.5651,8.349106492,0.0811,0.0251,0.084895347,8.12,1.54,8.2647444,9.5011,1.4051,9.604436851,0,0,0,9.42,1.38,9.520546203
31/12/2020 23:00,7.8192,1.6501,7.99141531,0.0792,0.0401,0.088773025,7.74,1.61,7.905675177,9.0792,1.5101,9.203927132,0,0,0,9,1.47,9.119259838
31/12/2020 23:30,7.5378,1.7714,7.743144503,0.0778,0.0514,0.093245911,7.46,1.72,7.655716818,8.7578,1.6214,8.906626679,0,0,0,8.68,1.57,8.820844631
01/01/2021 00:00,7.3777,1.7715,7.587402028,0.0777,0.0515,0.093217702,7.3,1.72,7.499893333,8.6177,1.6215,8.768923283,0,0,0,8.54,1.57,8.6831158
01/01/2021 00:30,7.585,1.7747,7.789851416,0.075,0.0547,0.092828282,7.51,1.72,7.704446768,8.845,1.6247,8.992979211,0,0,0,8.77,1.57,8.909421979
01/01/2021 01:00,8.0723,1.7718,8.264460208,0.0423,0.0518,0.066876977,8.03,1.72,8.212143447,9.3923,1.6218,9.531292385,0,0,0,9.35,1.57,9.480896582
01/01/2021 01:30,7.9905,1.7708,8.184364538,0.0405,0.0508,0.064968377,7.95,1.72,8.133935087,9.3205,1.5708,9.451938049,0,0,0,9.28,1.52,9.403658862
01/01/2021 02:00,7.5469,2.2703,7.880987356,0.0369,0.0603,0.070694413,7.51,2.21,7.828422574,8.8269,2.1303,9.08032718,0,0,0,8.79,2.07,9.030448494
01/01/2021 02:30,7.1615,2.8635,7.712763091,0.0315,0.0535,0.06208462,7.13,2.81,7.66374582,8.4315,2.7335,8.863532845,0,0,0,8.4,2.68,8.817165077
01/01/2021 03:00,6.9007,2.855,7.467977336,0.0307,0.045,0.054474673,6.87,2.81,7.422465898,8.1307,2.725,8.575191397,0,0,0,8.1,2.68,8.531846225
01/01/2021 03:30,6.6302,2.8526,7.217816761,0.0302,0.0426,0.052218771,6.6,2.81,7.173290737,7.8302,2.7226,8.290029119,0,0,0,7.8,2.68,8.247569339
01/01/2021 04:00,6.3622,2.8516,6.972030651,0.0322,0.0416,0.052606083,6.33,2.81,6.925676862,7.5622,2.7216,8.037037725,0,0,0,7.53,2.68,7.992702922
01/01/2021 04:30,6.2672,2.5878,6.780450183,0.0372,0.0378,0.053034706,6.23,2.55,6.731671412,7.3772,2.4778,7.782195878,0,0,0,7.34,2.44,7.734933742
01/01/2021 05:00,6.2712,1.7862,6.52061806,0.0412,0.0362,0.054844143,6.23,1.75,6.471120459,7.3812,1.6562,7.564728143,0,0,0,7.34,1.62,7.516648189
01/01/2021 05:30,6.2273,1.7819,6.477224166,0.0473,0.0319,0.057051731,6.18,1.75,6.422997742,7.3173,1.7019,7.512612255,0,0,0,7.27,1.67,7.459343135
01/01/2021 06:00,6.3225,1.776,6.567205056,0.0425,0.026,0.049822184,6.28,1.75,6.519271432,7.4025,1.696,7.594301959,0,0,0,7.36,1.67,7.54708553
01/01/2021 06:30,6.5651,1.6534,6.770101149,0.0451,0.0334,0.05612103,6.52,1.62,6.718243818,7.6651,1.5534,7.820921274,0,0,0,7.62,1.52,7.770122264
01/01/2021 07:00,6.7146,1.5746,6.896754187,0.0646,0.0146,0.066229299,6.65,1.56,6.830527066,7.8346,1.4546,7.968489086,0,0,0,7.77,1.44,7.902309789
01/01/2021 07:30,6.6657,1.5124,6.83512328,0.1057,0.0124,0.106424856,6.56,1.5,6.729309028,7.7857,1.4524,7.920012011,0,0,0,7.68,1.44,7.813833886
01/01/2021 08:00,6.6305,1.5146,6.801289834,0.1205,0.0146,0.121381259,6.51,1.5,6.680576322,7.7405,1.4546,7.875988916,0,0,0,7.62,1.44,7.754869438
01/01/2021 08:30,6.8814,1.5526,7.054376848,0.1314,0.0526,0.141536992,6.75,1.5,6.914658343,8.0014,1.4926,8.139426068,0,0,0,7.87,1.44,8.000656223
01/01/2021 09:00,7.1992,1.5565,7.365539552,0.3392,0.0565,0.343873363,6.86,1.5,7.022079464,8.3092,1.3965,8.425735392,0,0,0,7.97,1.34,8.081862409
01/01/2021 09:30,6.9628,1.5246,7.127761851,0.9228,0.0246,0.923127835,6.04,1.5,6.2234717,7.9928,1.3646,8.108451455,0,0,0,7.07,1.34,7.195866869
01/01/2021 10:00,7.8216,1.4364,7.952400362,0.7016,0.0264,0.702096518,7.12,1.41,7.258271144,8.9716,1.2864,9.063356526,0,0,0,8.27,1.26,8.365434836
01/01/2021 10:30,8.1428,1.3417,8.252596605,0.7328,0.0017,0.732801972,7.41,1.34,7.530185921,9.3028,1.1817,9.377553131,0,0,0,8.57,1.18,8.650855449
01/01/2021 11:00,8.4813,1.253,8.573357492,1.0013,0.003,1.001304494,7.48,1.25,7.583725997,9.6213,1.093,9.683184532,0,0,0,8.62,1.09,8.688642011
01/01/2021 11:30,8.149,1.105,8.223577445,1.969,-0.035,1.969311047,6.18,1.14,6.284266067,9.139,0.965,9.189806636,0,0,0,7.17,1,7.239399146
01/01/2021 12:00,6.9982,0.8001,7.043788984,3.7382,-0.1399,3.740816923,3.26,0.94,3.39281594,7.6082,0.6801,7.638536722,0,0,0,3.87,0.82,3.955919615
01/01/2021 12:30,5.9245,0.5522,5.950178576,4.6445,-0.2578,4.651649287,1.28,0.81,1.514760707,6.3145,0.4422,6.329964541,0,0,0,1.67,0.7,1.810773315
01/01/2021 13:00,5.984,0.5245,6.006942338,4.594,-0.2355,4.600032201,1.39,0.76,1.58420327,6.434,0.4645,6.450745403,0,0,0,1.84,0.7,1.968654363
01/01/2021 13:30,5.8692,0.6337,5.903311302,4.4792,-0.2163,4.484419509,1.39,0.85,1.629294326,6.3192,0.5437,6.342546675,0,0,0,1.84,0.76,1.990778742
01/01/2021 14:00,6.0525,0.6138,6.083543925,4.4225,-0.2362,4.428803076,1.63,0.85,1.838314445,6.4925,0.5238,6.51359522,0,0,0,2.07,0.76,2.205107707
01/01/2021 14:30,6.6975,0.691,6.733051853,4.0475,-0.199,4.052389079,2.65,0.89,2.795460606,7.2375,0.561,7.259209823,0,0,0,3.19,0.76,3.279283458
01/01/2021 15:00,7.0417,0.9214,7.101726329,2.9417,-0.1086,2.943703934,4.1,1.03,4.227398727,7.7917,0.7914,7.831787973,0,0,0,4.85,0.9,4.932798394
01/01/2021 15:30,7.722,1.0285,7.790192311,2.122,-0.0515,2.122624849,5.6,1.08,5.703192089,8.652,0.8485,8.693506557,0,0,0,6.53,0.9,6.591729667
01/01/2021 16:00,8.6103,1.2427,8.699515468,1.1503,0.0327,1.150764694,7.46,1.21,7.557492971,9.7903,1.0727,9.848891277,0,0,0,8.64,1.04,8.702367494
01/01/2021 16:30,9.8107,1.2982,9.896219365,0.4507,0.0882,0.459249094,9.36,1.21,9.437886416,11.2007,1.0382,11.2487128,0,0,0,10.75,0.95,10.79189511
01/01/2021 17:00,10.88,1.8015,11.02813684,0.37,0.0615,0.375076326,10.51,1.74,10.65306059,12.42,1.5315,12.51406777,0,0,0,12.05,1.47,12.13933277
01/01/2021 17:30,11.4114,1.812,11.55436688,0.4714,0.022,0.471913085,10.94,1.79,11.08547248,12.9914,1.492,13.07679387,0,0,0,12.52,1.47,12.60600254
01/01/2021 18:00,11.2606,1.7987,11.40335188,0.5606,0.0087,0.560667504,10.7,1.79,10.84869117,12.8206,1.5487,12.91380099,0,0,0,12.26,1.54,12.3563425
01/01/2021 18:30,10.9644,1.9386,11.1344617,0.4944,0.0086,0.494474792,10.47,1.93,10.64639845,12.5044,1.6686,12.61523862,0,0,0,12.01,1.66,12.12417832
01/01/2021 19:00,10.5417,2.0585,10.74080356,0.3517,0.0085,0.3518027,10.19,2.05,10.39416182,12.0317,1.8185,12.16835022,0,0,0,11.68,1.81,11.819412
01/01/2021 19:30,9.9871,2.051,10.19552683,0.4071,0.001,0.407101228,9.58,2.05,9.796882157,11.4071,1.811,11.54996326,0,0,0,11,1.81,11.14791909
01/01/2021 20:00,9.53,1.2761,9.615057525,0.52,-0.0039,0.520014625,9.01,1.28,9.100467021,10.86,1.0561,10.91123033,0,0,0,10.34,1.06,10.39419069
01/01/2021 20:30,9.0689,1.2614,9.156204299,0.6089,-0.0186,0.60918402,8.46,1.28,8.55628424,10.3289,1.1014,10.38745672,0,0,0,9.72,1.12,9.784313977
01/01/2021 21:00,8.6884,1.3502,8.792686427,0.4884,-0.0098,0.488498311,8.2,1.36,8.312015399,9.9384,1.2002,10.0106081,0,0,0,9.45,1.21,9.527150676
01/01/2021 21:30,8.4097,1.3467,8.516845366,0.5597,-0.0133,0.559858,7.85,1.36,7.966937931,9.6097,1.1967,9.683926114,0,0,0,9.05,1.21,9.1305312
01/01/2021 22:00,7.8691,1.5752,8.025209645,0.5391,0.0152,0.53931424,7.33,1.56,7.494164396,9.0191,1.4252,9.131010889,0,0,0,8.48,1.41,8.596423675
01/01/2021 22:30,7.4115,1.5763,7.577272197,0.6115,0.0163,0.611717206,6.8,1.56,6.976646759,8.5115,1.4863,8.640296288,0,0,0,7.9,1.47,8.035602031
01/01/2021 23:00,7.0097,1.6449,7.200110423,0.5597,0.0049,0.559721449,6.45,1.64,6.655231025,8.0797,1.5449,8.226072459,0,0,0,7.52,1.54,7.676066701
01/01/2021 23:30,6.496,1.6956,6.713648439,0.526,0.0056,0.526029809,5.97,1.69,6.204595071,7.516,1.6056,7.685584386,0,0,0,6.99,1.6,7.17078099
02/01/2021 00:00,6.277,1.7038,6.504126647,0.467,0.0138,0.467203853,5.81,1.69,6.0508016,7.257,1.6138,7.434271951,0,0,0,6.79,1.6,6.975965883
02/01/2021 00:30,6.3775,1.6973,6.599494946,0.5275,0.0073,0.527550509,5.85,1.69,6.089219983,7.3875,1.6573,7.571116136,0,0,0,6.86,1.65,7.055643132
02/01/2021 01:00,7.0367,1.7504,7.251141086,0.3167,0.0104,0.316870715,6.72,1.74,6.941613645,8.1667,1.6204,8.325904458,0,0,0,7.85,1.61,8.013401275
02/01/2021 01:30,6.8775,2.5817,7.346099723,0.2175,0.0317,0.219797953,6.66,2.55,7.131486521,8.0675,2.4617,8.434721284,0,0,0,7.85,2.43,8.217505704
02/01/2021 02:00,6.6853,2.8469,7.266228437,0.1753,0.0369,0.179141564,6.51,2.81,7.090571204,7.7953,2.7269,8.258491733,0,0,0,7.62,2.69,8.080872478
02/01/2021 02:30,6.5188,2.8424,7.111539299,0.2188,0.0324,0.221185895,6.3,2.81,6.898267899,7.6488,2.7224,8.118842479,0,0,0,7.43,2.69,7.901961782
02/01/2021 03:00,6.4026,2.8482,7.007533803,0.1026,0.0382,0.109480592,6.3,2.81,6.898267899,7.5326,2.7282,8.011437948,0,0,0,7.43,2.69,7.901961782
02/01/2021 03:30,6.2067,2.8407,6.825884659,0.1067,0.0307,0.111028735,6.1,2.81,6.716107504,7.2967,2.7207,7.787428291,0,0,0,7.19,2.69,7.676731075
02/01/2021 04:00,6.0039,2.8346,6.639410544,0.2039,0.0246,0.205378602,5.8,2.81,6.444850658,7.0439,2.7146,7.548879412,0,0,0,6.84,2.69,7.349945578
02/01/2021 04:30,5.9453,2.8422,6.589741492,0.1453,0.0322,0.148825166,5.8,2.81,6.444850658,6.9353,2.7222,7.450420051,0,0,0,6.79,2.69,7.303437547
02/01/2021 05:00,5.7726,2.8342,6.430832015,0.1426,0.0242,0.144638861,5.63,2.81,6.292296878,6.8326,2.7142,7.351959222,0,0,0,6.69,2.69,7.210561698
02/01/2021 05:30,5.8818,2.3708,6.341629434,0.2518,0.0208,0.252657634,5.63,2.35,6.100770443,6.9418,2.2808,7.306889617,0,0,0,6.69,2.26,7.061423369
02/01/2021 06:00,6.1139,1.6215,6.325269596,0.3539,0.0115,0.354086797,5.76,1.61,5.980777541,7.1039,1.5315,7.26710998,0,0,0,6.75,1.52,6.919024498
02/01/2021 06:30,6.3571,1.6225,6.560886119,0.3171,0.0125,0.317346278,6.04,1.61,6.250895936,7.3971,1.4825,7.544196091,0,0,0,7.08,1.47,7.230995782
02/01/2021 07:00,6.5963,1.5235,6.769950217,0.3063,0.0035,0.306319996,6.29,1.52,6.471050919,7.6663,1.4035,7.79371336,0,0,0,7.36,1.4,7.491969034
02/01/2021 07:30,6.6449,1.5298,6.818723051,0.4349,0.0098,0.435010402,6.21,1.52,6.393316823,7.7149,1.4098,7.842653763,0,0,0,7.28,1.4,7.413393285
02/01/2021 08:00,6.7728,1.53,6.943465982,0.2228,0.01,0.223024304,6.55,1.52,6.724053837,7.8528,1.36,7.969696847,0,0,0,7.63,1.35,7.748509534
02/01/2021 08:30,7.1271,1.4962,7.282456237,0.2371,0.0262,0.238543183,6.89,1.47,7.045069198,8.2871,1.3762,8.400592411,0,0,0,8.05,1.35,8.162413859
02/01/2021 09:00,7.369,1.5144,7.523002616,0.479,0.0444,0.481053386,6.89,1.47,7.045069198,8.479,1.3244,8.581810786,0,0,0,8,1.28,8.101752897
02/01/2021 09:30,7.7515,1.4369,7.883554646,0.6615,0.0469,0.663160508,7.09,1.39,7.224970588,8.8915,1.2669,8.981303238,0,0,0,8.23,1.22,8.319933894
02/01/2021 10:00,8.0123,1.2639,8.11137439,1.0223,0.0239,1.022579337,6.99,1.24,7.09913375,9.1223,1.1239,9.191273497,0,0,0,8.1,1.1,8.174350127
02/01/2021 10:30,8.2736,1.1606,8.354606473,1.0236,-0.0094,1.02364316,7.25,1.17,7.343800106,9.4136,0.9706,9.463505129,0,0,0,8.39,0.98,8.447040902
02/01/2021 11:00,8.5709,1.0752,8.638077439,1.1209,-0.0048,1.120910277,7.45,1.08,7.527874866,9.7209,0.9052,9.762954668,0,0,0,8.6,0.91,8.648011332
02/01/2021 11:30,8.9501,0.9653,9.002005004,1.3501,-0.0347,1.350545853,7.6,1,7.665507159,10.0901,0.7653,10.11908109,0,0,0,8.74,0.8,8.776536902
02/01/2021 12:00,9.1234,0.9235,9.170020709,1.5234,-0.0265,1.52363047,7.6,0.95,7.659144861,10.2634,0.7335,10.28957734,0,0,0,8.74,0.76,8.772981249
02/01/2021 12:30,9.0062,0.8929,9.050354073,1.8562,-0.0571,1.857078041,7.15,0.95,7.212835781,10.0862,0.7029,10.11066263,0,0,0,8.23,0.76,8.265016636
02/01/2021 13:00,8.5862,0.8355,8.626754354,2.0762,-0.0645,2.077201649,6.51,0.9,6.571917528,9.6162,0.6555,9.638515585,0,0,0,7.54,0.72,7.574298647
02/01/2021 13:30,9.1295,0.5647,9.146947925,2.8495,-0.1453,2.85320212,6.28,0.71,6.320007911,10.0195,0.4847,10.03121699,0,0,0,7.17,0.63,7.197624608
02/01/2021 14:00,8.2088,0.6654,8.235724291,3.1388,-0.1246,3.141272131,5.07,0.79,5.131179202,8.9988,0.5054,9.012981227,0,0,0,5.86,0.63,5.893767895
02/01/2021 14:30,8.238,0.7769,8.274552411,2.858,-0.1231,2.860649858,5.38,0.9,5.45475939,9.088,0.6469,9.110994655,0,0,0,6.23,0.77,6.277403922
02/01/2021 15:00,7.5684,0.9005,7.621783178,2.1884,-0.0995,2.190660816,5.38,1,5.472147659,8.5284,0.7605,8.562240759,0,0,0,6.34,0.86,6.398062207
02/01/2021 15:30,8.666,1.2381,8.753996094,1.056,0.0281,1.056373802,7.61,1.21,7.70559537,9.856,1.0581,9.912633939,0,0,0,8.8,1.03,8.860073363
02/01/2021 16:00,9.6674,1.1992,9.7414939,0.4574,0.0592,0.461215134,9.21,1.14,9.280285556,11.0374,0.9892,11.08163866,0,0,0,10.58,0.93,10.62079564
02/01/2021 16:30,10.4461,1.1095,10.5048558,0.5161,0.0595,0.519518489,9.93,1.05,9.985359282,11.8761,0.8795,11.90862173,0,0,0,11.36,0.82,11.38955662
02/01/2021 17:00,11.1426,1.5925,11.25582476,0.6826,0.0525,0.684615958,10.46,1.54,10.57275745,12.6626,1.3125,12.7304397,0,0,0,11.98,1.26,12.0460782
02/01/2021 17:30,11.7786,1.7668,11.91037364,0.6086,0.0168,0.608831832,11.17,1.75,11.30625491,13.3786,1.4568,13.45768198,0,0,0,12.77,1.44,12.85093382
02/01/2021 18:00,11.7576,1.7711,11.89024613,0.5876,0.0211,0.587978716,11.17,1.75,11.30625491,13.3576,1.4611,13.43727245,0,0,0,12.77,1.44,12.85093382
02/01/2021 18:30,11.4868,1.8861,11.64061628,0.5668,0.0161,0.567028615,10.92,1.87,11.07895753,13.0568,1.5961,13.15399413,0,0,0,12.49,1.58,12.58953931
02/01/2021 19:00,10.9998,1.8834,11.15987435,0.5898,0.0134,0.589952201,10.41,1.87,10.57662517,12.5298,1.6634,12.63973052,0,0,0,11.94,1.65,12.05346838
02/01/2021 19:30,10.402,2.0618,10.60436812,0.652,0.0118,0.65210677,9.75,2.05,9.963182223,11.842,1.8218,11.98131542,0,0,0,11.19,1.81,11.33544
02/01/2021 20:00,9.8687,2.0684,10.08313038,0.6287,0.0184,0.628969196,9.24,2.05,9.464676434,11.2487,1.9184,11.41111345,0,0,0,10.62,1.9,10.78862364
02/01/2021 20:30,9.4945,2.2531,9.75817554,0.4345,0.0031,0.434511059,9.06,2.25,9.33520755,10.8445,2.0831,11.04275717,0,0,0,10.41,2.08,10.61576658
02/01/2021 21:00,9.0774,2.3224,9.369777613,0.5074,0.0024,0.507405676,8.57,2.32,8.878473968,10.3874,2.1624,10.61009201,0,0,0,9.88,2.16,10.1133575
02/01/2021 21:30,8.6535,2.4104,8.982933285,0.4935,-0.0096,0.493593365,8.16,2.42,8.511286624,9.9335,2.2704,10.1896584,0,0,0,9.44,2.28,9.711436557
02/01/2021 22:00,8.4626,1.9245,8.678669196,0.4926,-0.0455,0.494696887,7.97,1.97,8.209859926,9.6726,1.7845,9.835834027,0,0,0,9.18,1.83,9.360624979
02/01/2021 22:30,8.0912,1.4528,8.220592757,0.4312,-0.0472,0.43377561,7.66,1.5,7.805485251,9.2412,1.3228,9.335393794,0,0,0,8.81,1.37,8.915884701
02/01/2021 23:00,7.3936,1.534,7.551058003,0.5236,-0.046,0.525616743,6.87,1.58,7.049347488,8.4736,1.424,8.592419506,0,0,0,7.95,1.47,8.084763447
02/01/2021 23:30,6.9663,1.2759,7.082178796,0.5763,-0.0341,0.577307977,6.39,1.31,6.522898129,7.9763,1.1759,8.062512171,0,0,0,7.4,1.21,7.498273135
03/01/2021 00:00,6.5502,1.7282,6.774348329,0.6602,-0.0218,0.660559823,5.89,1.75,6.144477195,7.5402,0.9182,7.595900689,0,0,0,6.88,0.94,6.943918202
03/01/2021 00:30,6.2179,5.3888,8.228088833,0.7579,-0.0212,0.758196446,5.46,5.41,7.686332025,7.4979,-1.4612,7.638953453,0,0,0,6.74,-1.44,6.892111433
03/01/2021 01:00,6.8442,5.4546,8.751898925,0.5542,-0.0054,0.554226308,6.29,5.46,8.329207645,8.2742,-1.4054,8.392707239,0,0,0,7.72,-1.4,7.845916135
03/01/2021 01:30,6.836,5.4531,8.744552339,0.546,-0.0069,0.546043597,6.29,5.46,8.329207645,8.266,-1.4069,8.384874693,0,0,0,7.72,-1.4,7.845916135
03/01/2021 02:00,6.6272,5.4574,8.585044822,0.5272,-0.0026,0.527206411,6.1,5.46,8.186672096,8.0072,-1.3526,8.120639051,0,0,0,7.48,-1.35,7.600848637
03/01/2021 02:30,6.413,5.4562,8.420017069,0.663,-0.0038,0.66301089,5.75,5.46,7.929319012,7.763,-1.3538,7.880161384,0,0,0,7.1,-1.35,7.227205546
03/01/2021 03:00,6.134,5.454,8.20804922,0.934,-0.006,0.934019272,5.2,5.46,7.54,7.414,-1.496,7.563425943,0,0,0,6.48,-1.49,6.649097683
03/01/2021 03:30,6.1583,4.6108,7.693122612,0.8583,0.0108,0.858367946,5.3,4.6,7.017834424,7.3883,-1.7292,7.587958192,0,0,0,6.53,-1.74,6.75784729
03/01/2021 04:00,6.0098,1.6748,6.238802055,0.7798,0.0248,0.780194258,5.23,1.65,5.484104302,6.8898,1.6348,7.081095613,0,0,0,6.11,1.61,6.318559963
03/01/2021 04:30,5.875,1.7473,6.129329677,0.775,0.0273,0.775480683,5.1,1.72,5.382230021,6.755,1.6373,6.950595391,0,0,0,5.98,1.61,6.192939528
03/01/2021 05:00,5.7644,1.6415,5.993565684,0.7244,0.0115,0.724491277,5.04,1.63,5.297027468,6.6444,1.6215,6.839394243,0,0,0,5.92,1.61,6.135022412
03/01/2021 05:30,5.7972,1.6456,6.02623657,0.8272,0.0156,0.827347086,4.97,1.63,5.23046843,6.6472,1.5656,6.82908275,0,0,0,5.82,1.55,6.022864767
03/01/2021 06:00,5.925,1.6444,6.148957339,0.765,0.0144,0.765135517,5.16,1.63,5.411330705,6.805,1.5644,6.982504734,0,0,0,6.04,1.55,6.235711667
03/01/2021 06:30,6.163,1.5497,6.354851618,0.733,0.0097,0.733064179,5.43,1.54,5.64415627,7.063,1.4597,7.212259916,0,0,0,6.33,1.45,6.493951032
03/01/2021 07:00,6.2729,1.4707,6.442998751,0.7929,0.0007,0.792900309,5.48,1.47,5.673737745,7.1729,1.3407,7.297120727,0,0,0,6.38,1.34,6.519202405
03/01/2021 07:30,6.2993,1.4153,6.456334454,1.0293,-0.0047,1.029310731,5.27,1.42,5.457957493,7.1793,1.3353,7.302422514,0,0,0,6.15,1.34,6.294291064
03/01/2021 08:00,6.2809,1.3237,6.418869566,1.1009,-0.0163,1.101020663,5.18,1.34,5.350513994,7.1509,1.2637,7.261701488,0,0,0,6.05,1.28,6.183922703
03/01/2021 08:30,6.8672,1.4026,7.008974433,0.7972,0.0126,0.797299567,6.07,1.39,6.227118114,7.8172,1.2926,7.923347184,0,0,0,7.02,1.28,7.135741027
03/01/2021 09:00,7.2909,1.4189,7.427684701,0.7609,0.0289,0.761448633,6.53,1.39,6.676301371,8.2909,1.2589,8.385931792,0,0,0,7.53,1.23,7.629796852
03/01/2021 09:30,7.1832,1.3387,7.306878946,1.4232,-0.0013,1.423200594,5.76,1.34,5.913814336,8.1032,1.2287,8.195825397,0,0,0,6.68,1.23,6.792297108
03/01/2021 10:00,6.5581,1.2079,6.668410457,1.9881,-0.0521,1.988782547,4.57,1.26,4.740516849,7.4181,1.0779,7.496004003,0,0,0,5.43,1.13,5.546332121
03/01/2021 10:30,6.7993,0.8284,6.849578604,2.9693,-0.1116,2.971396481,3.83,0.94,3.943665807,7.5193,0.7084,7.552595782,0,0,0,4.55,0.82,4.623299687
03/01/2021 11:00,5.8048,1.344,5.958358754,3.5148,-0.176,3.519203751,2.29,1.52,2.74854507,6.4448,1.244,6.563762872,0,0,0,2.93,1.42,3.255963759
03/01/2021 11:30,5.4808,1.7553,5.755019264,3.4208,-0.2847,3.432626797,2.06,2.04,2.899172296,5.7708,1.6353,5.998027903,0,0,0,2.35,1.92,3.034616945
03/01/2021 12:00,5.3314,1.3949,5.510859458,4.6214,-0.3051,4.631460242,0.71,1.7,1.842308335,5.6814,1.3049,5.829328432,0,0,0,1.06,1.61,1.927615107
03/01/2021 12:30,6.3161,0.7765,6.363652368,6.0061,-0.4135,6.020317223,0.31,1.19,1.229715414,6.6861,0.7065,6.723323245,0,0,0,0.68,1.12,1.310267148
03/01/2021 13:00,5.3067,0.9601,5.39285239,5.9467,-0.3799,5.958822442,-0.64,1.34,1.484991582,5.3567,0.9001,5.431796655,0,0,0,-0.59,1.28,1.40943251
03/01/2021 13:30,5.3392,0.9369,5.42077838,5.9392,-0.4031,5.952863702,-0.6,1.34,1.468196172,5.3492,0.8769,5.420599067,0,0,0,-0.59,1.28,1.40943251
03/01/2021 14:00,6.3227,1.0367,6.407127452,5.6027,-0.3433,5.613207833,0.72,1.38,1.556534613,6.4427,0.9867,6.517818667,0,0,0,0.84,1.33,1.573054354
03/01/2021 14:30,6.3517,1.3706,6.497894832,4.4717,-0.2594,4.479217482,1.88,1.63,2.488232304,6.7917,1.3006,6.915110212,0,0,0,2.32,1.56,2.795711001
03/01/2021 15:00,6.988,1.6948,7.190583498,3.188,-0.1552,3.191775531,3.8,1.85,4.226405092,7.688,1.5948,7.851670589,0,0,0,4.5,1.75,4.828301979
03/01/2021 15:30,7.9415,1.9727,8.182845932,1.9715,-0.0373,1.971852819,5.97,2.01,6.299285674,8.9015,1.8327,9.088206178,0,0,0,6.93,1.87,7.177868764
03/01/2021 16:00,9.0901,2.8867,9.537450126,1.0601,0.0167,1.060231531,8.03,2.87,8.527473248,10.4301,0.2567,10.4332584,0,0,0,9.37,0.24,9.373073135
03/01/2021 16:30,10.3605,4.4965,11.2941787,0.4705,0.0865,0.478385305,9.89,4.41,10.8286749,12.2205,-2.3635,12.44695756,0,0,0,11.75,-2.45,12.00270803
03/01/2021 17:00,11.5774,2.3459,11.81268122,0.5474,0.0859,0.554098881,11.03,2.26,11.25915183,13.3174,-2.3641,13.52560947,0,0,0,12.77,-2.45,13.00289968
03/01/2021 17:30,12.3259,0.5766,12.33937917,0.6759,0.0366,0.67689022,11.65,0.54,11.66250831,13.9259,0.0366,13.9259481,0,0,0,13.25,0,13.25
03/01/2021 18:00,12.3711,0.5721,12.38432128,0.5811,0.0321,0.581985928,11.79,0.54,11.80235993,13.9811,0.0321,13.98113685,0,0,0,13.4,0,13.4
03/01/2021 18:30,11.7505,0.5574,11.76371306,0.8005,0.0174,0.800689084,10.95,0.54,10.96330698,13.2805,0.0174,13.2805114,0,0,0,12.48,0,12.48
03/01/2021 19:00,11.2031,0.7081,11.22545568,0.6331,0.0181,0.633358682,10.57,0.69,10.59249734,12.6831,0.5581,12.69537322,0,0,0,12.05,0.54,12.06209352
03/01/2021 19:30,10.8216,0.8281,10.85323805,0.5116,0.0181,0.511920082,10.31,0.81,10.34176967,12.2616,0.5581,12.27429469,0,0,0,11.75,0.54,11.76240197
03/01/2021 20:00,10.0869,0.8645,10.1238783,0.6969,0.0145,0.69705083,9.39,0.85,9.428393288,11.4269,0.7045,11.44859659,0,0,0,10.73,0.69,10.75216257
03/01/2021 20:30,9.6978,1.0097,9.750221481,0.5978,0.0197,0.59812451,9.1,0.99,9.153693244,11.0278,0.7997,11.05675779,0,0,0,10.43,0.78,10.4591252
