Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2021 21:00,9.2164,1.0944,9.281149731,0.6464,0.0144,0.646560376,8.57,1.08,8.63778328,10.4864,0.8944,10.52447321,0,0,0,9.84,0.88,9.879271228
03/01/2021 21:30,8.7148,1.0833,8.78187212,0.6948,0.0033,0.694807837,8.02,1.08,8.092391488,9.9148,0.9533,9.960524079,0,0,0,9.22,0.95,9.268813301
03/01/2021 22:00,8.2143,1.1737,8.297728375,0.7143,-0.0063,0.714327782,7.5,1.18,7.592259216,9.3743,1.0437,9.432221911,0,0,0,8.66,1.05,8.723422493
03/01/2021 22:30,7.6935,1.2421,7.793122266,0.6835,-0.0179,0.683734349,7.01,1.26,7.122338099,8.7935,1.1321,8.866075381,0,0,0,8.11,1.15,8.191129348
03/01/2021 23:00,6.754,3.9082,7.803239279,0.844,-0.0318,0.844598863,5.91,3.94,7.102936013,8.004,-1.4218,8.129300784,0,0,0,7.16,-1.39,7.293675342
03/01/2021 23:30,6.2434,4.7037,7.816958312,0.7434,0.0037,0.743409208,5.5,4.7,7.234638899,7.5234,-2.1163,7.815386955,0,0,0,6.78,-2.12,7.103717337
04/01/2021 00:00,5.997,5.1329,7.893710877,0.627,0.0129,0.627132689,5.37,5.12,7.419656326,7.267,-1.7171,7.467109307,0,0,0,6.64,-1.73,6.861668893
04/01/2021 00:30,6.0993,5.1444,7.979117235,0.6593,0.0244,0.659751355,5.44,5.12,7.470475219,7.3893,-1.5956,7.559609372,0,0,0,6.73,-1.62,6.922232299
04/01/2021 01:00,6.6026,5.3507,8.498489116,0.6926,0.0207,0.692909265,5.91,5.33,7.958454624,7.9726,-1.3493,8.085973117,0,0,0,7.28,-1.37,7.407786444
04/01/2021 01:30,6.4882,5.3406,8.403496153,0.8682,0.0106,0.868264706,5.62,5.33,7.745534197,7.8382,-1.3594,7.955208834,0,0,0,6.97,-1.37,7.1033654
04/01/2021 02:00,6.2944,5.3327,8.249676397,0.8344,0.0027,0.834404368,5.46,5.33,7.630235907,7.6144,-1.4173,7.745180866,0,0,0,6.78,-1.42,6.927106178
04/01/2021 02:30,6.3436,5.3784,8.316757031,0.5936,-0.0116,0.593713331,5.75,5.39,7.881281622,7.6936,-1.3816,7.816668057,0,0,0,7.1,-1.37,7.230968123
04/01/2021 03:00,6.2205,5.3535,8.206983764,0.5805,-0.0365,0.58164637,5.64,5.39,7.801390902,7.5505,-1.4065,7.680383617,0,0,0,6.97,-1.37,7.1033654
04/01/2021 03:30,5.815,5.3484,7.90060805,0.915,-0.0416,0.915945173,4.9,5.39,7.284373686,7.065,-1.4816,7.218681567,0,0,0,6.15,-1.44,6.316335963
04/01/2021 04:00,5.6111,5.3524,7.75452313,0.9511,-0.0376,0.951842933,4.66,5.39,7.125145613,6.8211,-1.4776,6.979305622,0,0,0,5.87,-1.44,6.044046658
04/01/2021 04:30,5.6678,5.411,7.835998841,0.6978,-0.029,0.698402348,4.97,5.44,7.368480169,6.9278,-1.469,7.081834073,0,0,0,6.23,-1.44,6.394255234
04/01/2021 05:00,5.5599,5.4105,7.757963538,0.7999,-0.0295,0.800443789,4.76,5.44,7.228499153,6.7899,-1.4695,6.947098118,0,0,0,5.99,-1.44,6.160657432
04/01/2021 05:30,5.777,5.3701,7.887439573,0.727,-0.0099,0.727067404,5.05,5.38,7.378814268,7.027,-1.4499,7.175021882,0,0,0,6.3,-1.44,6.462476306
04/01/2021 06:00,6.0484,5.3617,8.08275754,0.5484,-0.0183,0.548705249,5.5,5.38,7.693789703,7.3784,-1.5883,7.54741568,0,0,0,6.83,-1.57,7.008123857
04/01/2021 06:30,6.4531,5.2312,8.307102566,0.5931,0.0012,0.593101214,5.86,5.23,7.854457333,7.8531,-1.6588,8.026381317,0,0,0,7.26,-1.66,7.447361949
04/01/2021 07:00,6.9707,5.2348,8.717441685,0.5707,0.0048,0.570720185,6.4,5.23,8.265161825,8.4207,-1.7452,8.599646012,0,0,0,7.85,-1.75,8.042698552
04/01/2021 07:30,7.8688,4.6805,9.155604496,0.5888,0.0105,0.588893615,7.28,4.67,8.649121343,9.3888,-2.1995,9.64299568,0,0,0,8.8,-2.21,9.073262919
04/01/2021 08:00,8.2576,4.4207,9.366458576,0.6576,0.0107,0.657687046,7.6,4.41,8.786813985,9.7876,-2.4393,10.08698658,0,0,0,9.13,-2.45,9.453010103
04/01/2021 08:30,8.9684,4.2181,9.910830751,0.6884,0.0481,0.69007838,8.28,4.17,9.270776666,10.5884,-2.6319,10.91059633,0,0,0,9.9,-2.68,10.25633463
04/01/2021 09:00,9.3724,4.0691,10.21760523,0.8224,0.0491,0.823864412,8.55,4.02,9.44790453,11.0224,-2.7709,11.36535035,0,0,0,10.2,-2.82,10.58264617
04/01/2021 09:30,9.3404,4.05,10.18064694,1.3704,0.03,1.370728332,7.97,4.02,8.926438259,10.9104,-2.79,11.26147984,0,0,0,9.54,-2.82,9.948065139
04/01/2021 10:00,9.2358,3.8601,10.01001367,2.3658,-0.0699,2.366832409,6.87,3.93,7.914657289,10.5758,-3.0799,11.01514093,0,0,0,8.21,-3.01,8.744381053
04/01/2021 10:30,8.644,3.6764,9.393330238,3.364,-0.1736,3.368476356,5.28,3.85,6.534592566,9.754,-3.2336,10.27602476,0,0,0,6.39,-3.06,7.084892377
04/01/2021 11:00,8.0502,3.3736,8.728510583,4.6302,-0.2564,4.637293715,3.42,3.63,4.987313906,8.8602,-3.4964,9.525122414,0,0,0,4.23,-3.24,5.328273642
04/01/2021 11:30,7.1016,3.4006,7.873804857,4.5716,-0.2294,4.577351955,2.53,3.63,4.424680779,7.8616,-3.4194,8.573042104,0,0,0,3.29,-3.19,4.582597517
04/01/2021 12:00,8.4303,3.1765,9.008890628,4.5903,-0.3235,4.601685163,3.84,3.5,5.195729015,9.2503,-3.6735,9.953022272,0,0,0,4.66,-3.35,5.739172414
04/01/2021 12:30,7.7592,2.8102,8.252418353,6.1992,-0.3998,6.212078612,1.56,3.21,3.568991454,8.1492,-4.0198,9.086707472,0,0,0,1.95,-3.62,4.111800092
04/01/2021 13:00,7.8033,2.8203,8.297323844,6.0333,-0.3897,6.045872557,1.77,3.21,3.665651375,8.3033,-4.0097,9.220763796,0,0,0,2.27,-3.62,4.272856188
04/01/2021 13:30,7.9529,2.9364,8.477680306,6.1129,-0.4336,6.128258755,1.84,3.37,3.839596333,8.3829,-3.8836,9.238796533,0,0,0,2.27,-3.45,4.129818398
04/01/2021 14:00,7.134,3.1922,7.81563157,5.404,-0.3778,5.417190124,1.73,3.57,3.967089613,7.794,-3.6378,8.601164156,0,0,0,2.39,-3.26,4.042239478
04/01/2021 14:30,6.7291,3.4229,7.54963782,4.5391,-0.3071,4.549476807,2.19,3.73,4.325390156,7.5591,-3.3971,8.287356709,0,0,0,3.02,-3.09,4.320705961
04/01/2021 15:00,7.6499,3.608,8.458051431,3.4499,-0.192,3.455238633,4.2,3.8,5.663920903,8.7399,-3.232,9.318351571,0,0,0,5.29,-3.04,6.10128675
04/01/2021 15:30,8.949,3.836,9.736503325,2.359,-0.064,2.359868005,6.59,3.9,7.657551828,10.329,-3.024,10.76256554,0,0,0,7.97,-2.96,8.50191155
04/01/2021 16:00,10.0834,3.7807,10.76887404,1.5534,-0.0093,1.553427839,8.53,3.79,9.334077351,11.7134,-3.0993,12.11649289,0,0,0,10.16,-3.09,10.61949622
04/01/2021 16:30,11.4081,3.7258,12.00109709,0.8581,0.0358,0.858846465,10.55,3.69,11.17669898,12.9981,-1.4242,13.07589191,0,0,0,12.14,-1.46,12.22747725
04/01/2021 17:00,12.7446,-0.5462,12.75629898,0.7446,0.0438,0.745887123,12,-0.59,12.01449541,14.3346,-0.7962,14.35669501,0,0,0,13.59,-0.84,13.61593552
04/01/2021 17:30,13.9114,-0.6911,13.92855589,0.7214,-0.0011,0.721400839,13.19,-0.69,13.20803543,15.6014,-1.0911,15.63950706,0,0,0,14.88,-1.09,14.9198693
04/01/2021 18:00,13.921,-0.7119,13.93919089,0.961,-0.0219,0.961249505,12.96,-0.69,12.97835506,15.571,-1.1119,15.61064901,0,0,0,14.61,-1.09,14.65060408
04/01/2021 18:30,13.4082,-0.6627,13.42456698,0.9782,-0.0227,0.978463351,12.43,-0.64,12.44646536,15.0282,-1.0227,15.06295823,0,0,0,14.05,-1,14.08554223
04/01/2021 19:00,12.7801,-0.5482,12.79185206,0.8601,-0.0082,0.860139088,11.92,-0.54,11.93222527,14.3601,-0.8182,14.38339053,0,0,0,13.5,-0.81,13.52427817
04/01/2021 19:30,12.2233,0.2994,12.22696623,0.8533,-0.0006,0.853300211,11.37,0.3,11.3739571,13.7533,-0.3306,13.75727289,0,0,0,12.9,-0.33,12.90422024
04/01/2021 20:00,11.4243,1.1289,11.47994101,0.7243,0.0089,0.724354678,10.7,1.12,10.75845714,12.9143,0.8589,12.9428302,0,0,0,12.19,0.85,12.21959901
04/01/2021 20:30,10.8098,1.2768,10.88494347,0.6098,0.0068,0.609837913,10.2,1.27,10.27875965,12.2398,1.0368,12.28363376,0,0,0,11.63,1.03,11.6755214
04/01/2021 21:00,10.4582,1.3474,10.54464006,0.5882,-0.0026,0.588205746,9.87,1.35,9.96189741,11.8382,1.1274,11.89176227,0,0,0,11.25,1.13,11.30660869
04/01/2021 21:30,9.981,1.3417,10.07077554,0.511,-0.0083,0.511067403,9.47,1.35,9.565740954,11.321,1.2517,11.38998656,0,0,0,10.81,1.26,10.88318428
04/01/2021 22:00,9.5359,0.6418,9.557473309,0.5759,-0.0082,0.575958375,8.96,0.65,8.98354607,10.8159,0.5318,10.82896597,0,0,0,10.24,0.54,10.2542284
04/01/2021 22:30,8.8088,0.7316,8.83912869,0.6388,-0.0284,0.639430997,8.17,0.76,8.205272695,10.0088,0.5816,10.02568382,0,0,0,9.37,0.61,9.389834929
04/01/2021 23:00,8.018,0.8201,8.059831761,0.798,-0.0299,0.79855996,7.22,0.85,7.269862447,9.108,0.6901,9.134106525,0,0,0,8.31,0.72,8.341133017
04/01/2021 23:30,7.1777,0.8553,7.228479465,0.9377,-0.0647,0.939929455,6.24,0.92,6.307455906,8.1777,0.7353,8.210690798,0,0,0,7.24,0.8,7.284064799
05/01/2021 00:00,6.6287,0.8603,6.684293514,1.1687,-0.0597,1.170223816,5.46,0.92,5.536966679,7.5587,0.7403,7.594866015,0,0,0,6.39,0.8,6.439883539
05/01/2021 00:30,6.9226,0.8631,6.976197558,0.9726,-0.0569,0.974262988,5.95,0.92,6.020705939,7.9126,0.7431,7.947416962,0,0,0,6.94,0.8,6.985957343
05/01/2021 01:00,7.6382,0.7962,7.679585515,0.9182,-0.0438,0.919244081,6.72,0.84,6.772296509,8.7182,0.6562,8.742860498,0,0,0,7.8,0.7,7.831347266
05/01/2021 01:30,7.8428,0.8041,7.883913283,0.7628,-0.0359,0.763644322,7.08,0.84,7.129656373,8.9628,0.6641,8.987369618,0,0,0,8.2,0.7,8.229823813
05/01/2021 02:00,7.7225,0.8862,7.77318189,0.6425,-0.0338,0.643388444,7.08,0.92,7.139523794,8.8425,0.7262,8.872269872,0,0,0,8.2,0.76,8.2351442
05/01/2021 02:30,7.5317,0.8993,7.5851991,0.5617,-0.0207,0.562081293,6.97,0.92,7.030455177,8.6517,0.7793,8.686726736,0,0,0,8.09,0.8,8.129458777
05/01/2021 03:00,7.6475,0.9104,7.701498842,0.3975,-0.0096,0.397615908,7.25,0.92,7.308139298,8.7775,0.7904,8.813015285,0,0,0,8.38,0.8,8.418099548
05/01/2021 03:30,7.0475,3.1118,7.703931171,0.4575,-0.0282,0.458368291,6.59,3.14,7.299842464,8.3375,-0.8182,8.377550805,0,0,0,7.88,-0.79,7.919501247
05/01/2021 04:00,6.9438,3.9791,8.003099103,0.4138,-0.0209,0.414327467,6.53,4,7.657734652,8.3738,-3.0509,8.912267795,0,0,0,7.96,-3.03,8.517188503
05/01/2021 04:30,6.5155,1.9261,6.794232956,0.5755,-0.0039,0.575513214,5.94,1.93,6.245678506,7.5155,1.8061,7.729472004,0,0,0,6.94,1.81,7.172147517
05/01/2021 05:00,6.4701,2.0457,6.785800063,0.5701,0.0057,0.570128494,5.9,2.04,6.242723765,7.4601,1.9457,7.709658909,0,0,0,6.89,1.94,7.157911707
05/01/2021 05:30,6.569,2.0157,6.871303187,0.669,0.0157,0.669184197,5.9,2,6.229767251,7.499,1.8857,7.732455334,0,0,0,6.83,1.87,7.081369924
05/01/2021 06:00,6.868,3.8844,7.890373081,0.588,0.0044,0.588016462,6.28,3.88,7.381923868,8.148,-1.1856,8.2338054,0,0,0,7.56,-1.19,7.653084346
05/01/2021 06:30,7.3403,4.4246,8.570711129,0.6003,0.0046,0.600317624,6.74,4.42,8.060024814,8.7903,-2.3154,9.090129331,0,0,0,8.19,-2.32,8.51225587
05/01/2021 07:00,8.0961,1.5306,8.239512824,0.5061,0.0106,0.506210994,7.59,1.52,7.740704102,9.3561,-0.0794,9.356436906,0,0,0,8.85,-0.09,8.850457615
05/01/2021 07:30,8.3587,1.0151,8.420112452,0.6087,0.0051,0.608721365,7.75,1.01,7.81553581,9.5587,1.0051,9.61139801,0,0,0,8.95,1,9.005692644
05/01/2021 08:00,8.5223,1.4864,8.650952679,0.6623,0.0064,0.662330922,7.86,1.48,7.99812478,9.7323,1.2664,9.814348285,0,0,0,9.07,1.26,9.15710107
05/01/2021 08:30,8.9907,1.3864,9.096966057,0.6107,0.0064,0.610733534,8.38,1.38,8.492867596,10.3007,1.1164,10.36102164,0,0,0,9.69,1.11,9.753368649
05/01/2021 09:00,9.3387,1.3008,9.428859864,0.8387,0.0308,0.839265351,8.5,1.27,8.594352797,10.6587,1.0308,10.70842819,0,0,0,9.82,1,9.870785176
05/01/2021 09:30,9.2981,1.2699,9.384418449,1.1981,-1.00E-04,1.198100004,8.1,1.27,8.198957251,10.5681,0.9999,10.61529734,0,0,0,9.37,1,9.423210705
05/01/2021 10:00,9.6615,1.1726,9.732398112,1.6615,-0.0274,1.661725913,8,1.2,8.089499366,10.8615,0.9226,10.90061342,0,0,0,9.2,0.95,9.248918856
05/01/2021 10:30,9.8108,0.9991,9.861541332,2.2308,-0.0709,2.231926399,7.58,1.07,7.655148594,10.9008,0.7791,10.92860638,0,0,0,8.67,0.85,8.711567023
05/01/2021 11:00,9.3316,0.964,9.381260819,2.4616,-0.106,2.463881198,6.87,1.07,6.952826763,10.3616,0.744,10.38827659,0,0,0,7.9,0.85,7.945596265
05/01/2021 11:30,8.5821,0.9462,8.634103014,3.0321,-0.1238,3.034626311,5.55,1.07,5.65220311,9.5021,0.7262,9.529809591,0,0,0,6.47,0.85,6.525595758
05/01/2021 12:00,9.2434,0.8164,9.279383197,3.0334,-0.1836,3.03895122,6.21,1,6.29,10.1934,0.5964,10.21083231,0,0,0,7.16,0.78,7.202360724
05/01/2021 12:30,9.3731,0.7667,9.404404952,4.1431,-0.2333,4.14966342,5.23,1,5.324744125,10.1631,0.5467,10.1777936,0,0,0,6.02,0.78,6.070321244
05/01/2021 13:00,6.9853,1.0799,7.068281269,3.0253,-0.1501,3.029021311,3.96,1.23,4.146625134,7.9353,0.8499,7.980683937,0,0,0,4.91,1,5.01079834
05/01/2021 13:30,9.5788,0.7677,9.609514698,2.8588,-0.2223,2.867429987,6.72,0.99,6.792532665,10.5988,0.5277,10.61192861,0,0,0,7.74,0.75,7.776252311
05/01/2021 14:00,9.2726,0.7167,9.300256429,3.7626,-0.2733,3.772512644,5.51,0.99,5.598231864,10.0726,0.4767,10.08387394,0,0,0,6.31,0.75,6.354415787
05/01/2021 14:30,7.7992,0.8624,7.84673527,4.0192,-0.2576,4.027446635,3.78,1.12,3.942435795,8.4992,0.6624,8.524973572,0,0,0,4.48,0.92,4.573488821
05/01/2021 15:00,8.665,0.8236,8.704053191,3.555,-0.2064,3.560986655,5.11,1.03,5.212772775,9.475,0.6136,9.494847548,0,0,0,5.92,0.82,5.976520727
05/01/2021 15:30,9.2346,1.0482,9.293899096,2.4446,-0.1018,2.446718701,6.79,1.15,6.886697322,10.2646,0.8082,10.29636831,0,0,0,7.82,0.91,7.872769525
05/01/2021 16:00,10.0841,1.1199,10.14609525,1.4041,-0.0301,1.404422593,8.68,1.15,8.755849473,11.3641,0.8799,11.39811356,0,0,0,9.96,0.91,10.00148489
05/01/2021 16:30,11.1645,1.1923,11.22798466,0.6445,0.0423,0.645886631,10.52,1.15,10.5826698,12.6545,0.9523,12.69028154,0,0,0,12.01,0.91,12.0444261
05/01/2021 17:00,12.4261,2.5902,12.69319098,0.4861,0.0602,0.489813485,11.94,2.53,12.20510139,14.3761,-1.8298,14.49208126,0,0,0,13.89,-1.89,14.01799558
05/01/2021 17:30,13.5662,3.4656,14.00186294,0.3962,0.0256,0.397026196,13.17,3.44,13.61185145,15.8962,-3.7944,16.34278574,0,0,0,15.5,-3.82,15.96378401
05/01/2021 18:00,13.734,3.3783,14.14339658,0.484,0.0183,0.484345837,13.25,3.36,13.6693855,16.064,-3.8817,16.52633326,0,0,0,15.58,-3.9,16.06070982
05/01/2021 18:30,13.5549,1.4463,13.63184132,0.4949,0.0263,0.495598325,13.06,1.42,13.13697073,15.6049,-2.4837,15.80131861,0,0,0,15.11,-2.51,15.31705585
05/01/2021 19:00,13.2508,-0.587,13.26379545,0.6208,0.023,0.621225917,12.63,-0.61,12.64472222,14.9708,-0.957,15.00135666,0,0,0,14.35,-0.98,14.38342449
05/01/2021 19:30,12.4791,-0.5186,12.48987121,0.6691,0.0214,0.669442133,11.81,-0.54,11.82233902,14.0991,-0.7486,14.11895969,0,0,0,13.43,-0.77,13.4520556
05/01/2021 20:00,11.8006,-0.5368,11.812803,0.6806,0.0032,0.680607523,11.12,-0.54,11.13310379,13.3606,-0.6668,13.37722896,0,0,0,12.68,-0.67,12.69768877
05/01/2021 20:30,11.2236,-0.0041,11.22360075,0.7136,-0.0041,0.713611778,10.51,0,10.51,12.7236,-0.5541,12.73565953,0,0,0,12.01,-0.55,12.02258708
05/01/2021 21:00,10.7024,-0.0038,10.70240067,0.7224,-0.0038,0.722409994,9.98,0,9.98,12.1424,-0.5538,12.15502251,0,0,0,11.42,-0.55,11.43323664
05/01/2021 21:30,10.2846,0.528,10.29814455,0.6146,-0.012,0.614717138,9.67,0.54,9.685065823,11.6946,-0.562,11.70809605,0,0,0,11.08,-0.55,11.09364232
05/01/2021 22:00,9.5647,0.5265,9.579179941,0.6347,-0.0135,0.634843556,8.93,0.54,8.946312089,10.9147,0.4465,10.92382892,0,0,0,10.28,0.46,10.29028668
05/01/2021 22:30,8.8113,0.6105,8.832424239,0.7213,-0.0195,0.721563538,8.09,0.63,8.114493207,10.0713,0.5205,10.08474114,0,0,0,9.35,0.54,9.365580601
05/01/2021 23:00,8.2279,0.7872,8.26547169,0.4379,-0.0028,0.437908952,7.79,0.79,7.8299553,9.4579,0.6172,9.478017105,0,0,0,9.02,0.62,9.041283095
05/01/2021 23:30,7.4681,1.5456,7.626361975,0.4081,-0.0044,0.408123719,7.06,1.55,7.228146374,8.6781,0.1456,8.679321343,0,0,0,8.27,0.15,8.271360227
06/01/2021 00:00,7.1571,1.0144,7.22862973,0.3371,0.0044,0.337128714,6.82,1.01,6.894381771,8.2571,0.8844,8.304328014,0,0,0,7.92,0.88,7.968738922
06/01/2021 00:30,7.5225,1.0133,7.590440247,0.3025,0.0033,0.302517999,7.22,1.01,7.290301777,8.6725,0.8333,8.712441973,0,0,0,8.37,0.83,8.411052253
06/01/2021 01:00,8.1697,0.9727,8.227401982,0.3097,0.0227,0.310530804,7.86,0.95,7.917202789,9.3997,0.8527,9.438297377,0,0,0,9.09,0.83,9.127814634
06/01/2021 01:30,8.2409,0.906,8.290552986,0.3809,0.016,0.381235898,7.86,0.89,7.910227557,9.4309,0.706,9.457288766,0,0,0,9.05,0.69,9.076265752
06/01/2021 02:00,8.0167,0.9185,8.069146246,0.4867,0.0285,0.487533732,7.53,0.89,7.582413864,9.2067,0.7785,9.23955557,0,0,0,8.72,0.75,8.752194011
06/01/2021 02:30,7.819,0.9424,7.875587518,0.459,0.0024,0.459006274,7.36,0.94,7.419784363,8.999,0.8024,9.034702361,0,0,0,8.54,0.8,8.57738888
06/01/2021 03:00,7.6405,0.9372,7.697764876,0.4405,-0.0028,0.440508899,7.2,0.94,7.261101845,8.7905,0.7972,8.826574539,0,0,0,8.35,0.8,8.38823581
06/01/2021 03:30,7.4682,0.9437,7.527587989,0.4982,0.0037,0.498213739,6.97,0.94,7.033100312,8.5882,0.8037,8.625723908,0,0,0,8.09,0.8,8.129458777
06/01/2021 04:00,6.8751,3.8289,7.869401198,0.6451,-0.0011,0.645100938,6.23,3.83,7.313125187,8.1851,-1.3211,8.291029322,0,0,0,7.54,-1.32,7.654671776
06/01/2021 04:30,6.5238,4.8557,8.132514306,0.6838,-0.0043,0.68381352,5.84,4.86,7.597710181,7.9138,-2.0543,8.176085795,0,0,0,7.23,-2.05,7.515011643
06/01/2021 05:00,6.7054,4.8609,8.281952546,0.4654,0.0009,0.46540087,6.24,4.86,7.909310969,8.1354,-2.0491,8.38949009,0,0,0,7.67,-2.05,7.939231701
06/01/2021 05:30,6.8605,4.8338,8.39238242,0.3505,0.0138,0.350771564,6.51,4.82,8.10015432,8.3305,-2.0362,8.575741408,0,0,0,7.98,-2.05,8.239107961
06/01/2021 06:00,6.9355,4.7046,8.380597915,0.5555,0.0146,0.55569183,6.38,4.69,7.91836473,8.3755,-2.1454,8.645908941,0,0,0,7.82,-2.16,8.112829346
06/01/2021 06:30,7.4041,4.5495,8.69014655,0.6141,0.0195,0.614409521,6.79,4.53,8.162413859,8.9141,-2.2705,9.198714533,0,0,0,8.3,-2.29,8.610116143
06/01/2021 07:00,7.9489,4.4774,9.123164033,0.5689,0.0274,0.569559453,7.38,4.45,8.617824551,9.5289,-2.4326,9.83450446,0,0,0,8.96,-2.46,9.291566068
06/01/2021 07:30,8.3303,4.4936,9.465006025,0.5203,0.0436,0.522123596,7.81,4.45,8.988804147,9.9703,-2.4164,10.25894103,0,0,0,9.45,-2.46,9.764942396
06/01/2021 08:00,8.9265,2.4131,9.246915911,0.4365,0.0331,0.437753195,8.49,2.38,8.817284162,10.3565,-1.2469,10.43129196,0,0,0,9.92,-1.28,10.00223975
06/01/2021 08:30,9.5932,1.3356,9.685727314,0.4132,0.0656,0.418374951,9.18,1.27,9.267432223,10.9332,1.1056,10.98895871,0,0,0,10.52,1.04,10.57128185
06/01/2021 09:00,9.9908,1.1951,10.06202508,0.6608,0.0751,0.66505387,9.33,1.12,9.396983559,11.3208,0.9551,11.36101794,0,0,0,10.66,0.88,10.69626103
06/01/2021 09:30,9.8487,1.0645,9.906061374,1.5287,0.0245,1.528896314,8.32,1.04,8.384748058,11.0487,0.8345,11.08016976,0,0,0,9.52,0.81,9.554396894
06/01/2021 10:00,9.4283,0.8929,9.470486329,2.5683,-0.0571,2.568934662,6.86,0.95,6.925467493,10.4383,0.6929,10.46127226,0,0,0,7.87,0.75,7.905656203
06/01/2021 10:30,9.0317,0.7533,9.063060508,3.5817,-0.1467,3.584703025,5.45,0.9,5.523812089,9.8017,0.6033,9.820249171,0,0,0,6.22,0.75,6.26505387
06/01/2021 11:00,8.3857,0.5433,8.403281465,4.5457,-0.2567,4.552942277,3.84,0.8,3.922448215,8.9557,0.3833,8.963898782,0,0,0,4.41,0.64,4.456197931
06/01/2021 11:30,7.7947,0.3823,7.80406954,5.3147,-0.3277,5.324793271,2.48,0.71,2.579631757,8.2047,0.2423,8.208277004,0,0,0,2.89,0.57,2.945674795
06/01/2021 12:00,7.6874,0.2431,7.691242836,5.7874,-0.3769,5.799659677,1.9,0.62,1.99859951,7.9974,0.1931,7.999730894,0,0,0,2.21,0.57,2.282323378
06/01/2021 12:30,7.4274,0.2311,7.430994413,5.9474,-0.3889,5.960101507,1.48,0.62,1.604618335,7.6974,0.1811,7.699530114,0,0,0,1.75,0.57,1.840489065
06/01/2021 13:00,7.3613,0.229,7.364861077,5.8813,-0.391,5.894282882,1.48,0.62,1.604618335,7.6913,0.179,7.693382656,0,0,0,1.81,0.57,1.897630101
06/01/2021 13:30,7.4035,0.383,7.413400114,5.5735,-0.357,5.584921777,1.83,0.74,1.97395542,7.7335,0.263,7.737970745,0,0,0,2.16,0.62,2.247220505
06/01/2021 14:00,7.645,0.5469,7.664536816,4.965,-0.2931,4.973643796,2.68,0.84,2.808558349,8.075,0.3969,8.084748271,0,0,0,3.11,0.69,3.185623958
06/01/2021 14:30,8.1136,0.7397,8.14724868,4.1336,-0.2203,4.139466276,3.98,0.96,4.094142157,8.6836,0.5797,8.702928303,0,0,0,4.55,0.8,4.619794368
06/01/2021 15:00,8.6123,0.9521,8.66476807,2.9923,-0.1179,2.994621796,5.62,1.07,5.720952718,9.4223,0.7921,9.455535929,0,0,0,6.43,0.91,6.494074222
06/01/2021 15:30,9.2061,1.1174,9.273664862,1.7961,-0.0326,1.796395828,7.41,1.15,7.498706555,10.2561,0.8774,10.29356197,0,0,0,8.46,0.91,8.508801326
06/01/2021 16:00,10.3704,1.1724,10.43646099,0.9604,0.0224,0.960661189,9.41,1.15,9.480010549,11.6204,0.9324,11.65774703,0,0,0,10.66,0.91,10.69877096
06/01/2021 16:30,11.4409,1.1462,11.49817234,0.3609,0.0862,0.371051546,11.08,1.06,11.13058848,12.8509,0.8862,12.88142,0,0,0,12.49,0.8,12.51559427
06/01/2021 17:00,12.8292,2.0911,12.99850268,0.2092,0.1111,0.236870956,12.62,1.98,12.77438061,14.6392,-1.2289,14.69068997,0,0,0,14.43,-1.34,14.49208405
06/01/2021 17:30,13.8833,3.2921,14.26828446,0.2133,0.0721,0.225156168,13.67,3.22,14.04411977,16.1333,-3.9679,16.61407835,0,0,0,15.92,-4.04,16.42461567
06/01/2021 18:00,13.9371,3.2903,14.32022453,0.2671,0.0703,0.276196488,13.67,3.22,14.04411977,16.1871,-3.9197,16.65491683,0,0,0,15.92,-3.99,16.41238861
06/01/2021 18:30,13.6492,3.4337,14.0744789,0.2792,0.0737,0.28876345,13.37,3.36,13.78573538,15.8792,-3.8063,16.32902056,0,0,0,15.6,-3.88,16.07527294
06/01/2021 19:00,13.1281,3.6493,13.62587245,0.2181,0.0693,0.228845144,12.91,3.58,13.39718254,15.2881,-3.5607,15.69727958,0,0,0,15.07,-3.63,15.50102577
06/01/2021 19:30,12.5956,3.7632,13.14575268,0.1856,0.0632,0.196065295,12.41,3.7,12.94983011,14.6956,-3.4368,15.09212555,0,0,0,14.51,-3.5,14.9261549
06/01/2021 20:00,11.885,3.9179,12.51411864,0.175,0.0579,0.184329623,11.71,3.86,12.32978913,13.905,-3.2421,14.27796335,0,0,0,13.73,-3.3,14.12100917
06/01/2021 20:30,11.3556,4.0415,12.05335528,0.1656,0.0615,0.176651097,11.19,3.98,11.87672093,13.3456,-3.1285,13.7073904,0,0,0,13.18,-3.19,13.5605494
06/01/2021 21:00,10.8339,4.1811,11.61270797,0.2139,0.0611,0.222455434,10.62,4.12,11.39117202,12.7539,-2.9389,13.08812815,0,0,0,12.54,-3,12.893859
06/01/2021 21:30,10.2267,4.2554,11.07672434,0.1967,0.0554,0.204352759,10.03,4.2,10.87386316,12.0667,-2.8646,12.40206362,0,0,0,11.87,-2.92,12.22388236
06/01/2021 22:00,9.7019,4.4665,10.68065943,0.1719,0.0565,0.180947119,9.53,4.41,10.50090472,11.4719,-2.6535,11.77478458,0,0,0,11.3,-2.71,11.62041738
06/01/2021 22:30,9.038,4.5762,10.130501,0.158,0.0462,0.164616038,8.88,4.53,9.968716066,10.748,-2.5738,11.05187543,0,0,0,10.59,-2.62,10.90928504
06/01/2021 23:00,8.3924,4.7131,9.625263081,0.1624,0.0431,0.168021933,8.23,4.67,9.462652905,10.0024,-2.4469,10.29734555,0,0,0,9.84,-2.49,10.15015763
06/01/2021 23:30,7.8115,4.1568,8.848645009,0.1215,0.0268,0.124420617,7.69,4.13,8.728860178,9.3515,-3.0632,9.840413939,0,0,0,9.23,-3.09,9.733498857
07/01/2021 00:00,7.4777,3.8004,8.388029414,0.0777,0.0204,0.080333368,7.4,3.78,8.30953669,8.9577,-3.4496,9.59896502,0,0,0,8.88,-3.47,9.533902664
07/01/2021 00:30,7.7548,3.7984,8.635089206,0.0648,0.0184,0.06736171,7.69,3.78,8.568809719,9.2948,-3.4516,9.914981069,0,0,0,9.23,-3.47,9.860720055
07/01/2021 01:00,8.5213,3.7455,9.30813214,0.0513,0.0155,0.053590484,8.47,3.73,9.254933819,10.1613,-3.4545,10.73245489,0,0,0,10.11,-3.47,10.6889195
07/01/2021 01:30,8.5813,3.7613,9.369423001,0.0413,0.0313,0.051820652,8.54,3.73,9.31903965,10.2313,-3.4887,10.80974224,0,0,0,10.19,-3.52,10.78083948
07/01/2021 02:00,8.3904,3.7653,9.196537188,0.0404,0.0353,0.053649324,8.35,3.73,9.145239199,10.0004,-3.4347,10.57379611,0,0,0,9.96,-3.47,10.54715601
07/01/2021 02:30,8.2549,3.7577,9.069932927,0.0449,0.0277,0.05275699,8.21,3.73,9.017593914,9.8449,-3.4423,10.4293569,0,0,0,9.8,-3.47,10.39619642
07/01/2021 03:00,8.1075,3.7668,8.939817587,0.0375,0.0368,0.052540365,8.07,3.73,8.890320579,9.6975,-3.4332,10.2872916,0,0,0,9.66,-3.47,10.26433144
07/01/2021 03:30,7.8435,3.8624,8.742918621,0.0335,0.0424,0.054037117,7.81,3.82,8.69416471,9.4135,-3.3576,9.994371416,0,0,0,9.38,-3.4,9.977193994
07/01/2021 04:00,7.6436,2.5408,8.054829955,0.0336,0.0408,0.052854517,7.61,2.5,8.010124843,8.9736,-1.3392,9.072979312,0,0,0,8.94,-1.38,9.045883041
07/01/2021 04:30,7.524,1.1136,7.605963513,0.034,0.0436,0.055289782,7.49,1.07,7.566042559,8.624,0.9836,8.679910424,0,0,0,8.59,0.94,8.641278841
07/01/2021 05:00,7.4629,1.1125,7.545364979,0.0329,0.0425,0.053746256,7.43,1.07,7.506650385,8.5429,0.9825,8.599211979,0,0,0,8.51,0.94,8.561757997
07/01/2021 05:30,7.5418,1.1145,7.62370366,0.0318,0.0445,0.054694515,7.51,1.07,7.585842076,8.6918,0.9845,8.747378321,0,0,0,8.66,0.94,8.710866777
07/01/2021 06:00,7.7996,1.1285,7.880816735,0.0296,0.0585,0.06556226,7.77,1.07,7.843328375,8.9596,0.9485,9.009666165,0,0,0,8.93,0.89,8.974240915
07/01/2021 06:30,8.1794,1.6305,8.340330606,0.0294,0.0605,0.067265221,8.15,1.57,8.299843372,9.3994,1.4305,9.507631178,0,0,0,9.37,1.37,9.469625125
07/01/2021 07:00,8.8003,0.8075,8.837269733,0.0303,0.0575,0.064994923,8.77,0.75,8.802011134,10.0703,0.6075,10.08860735,0,0,0,10.04,0.55,10.05505346
07/01/2021 07:30,9.0708,1.5562,9.203323915,0.0308,0.0662,0.073014245,9.04,1.49,9.161970312,10.3908,1.3162,10.47382963,0,0,0,10.36,1.25,10.43513776
07/01/2021 08:00,9.4265,1.61,9.563001738,0.0465,0.07,0.084037194,9.38,1.54,9.50557731,10.7765,1.36,10.86197736,0,0,0,10.73,1.29,10.80726607
07/01/2021 08:30,10.1249,1.4532,10.22865535,0.0649,0.1032,0.121910828,10.06,1.35,10.15017734,11.5349,1.1832,11.59542497,0,0,0,11.47,1.08,11.52073348
07/01/2021 09:00,10.6426,1.8466,10.80161406,0.2026,0.1166,0.233756968,10.44,1.73,10.58236741,12.1726,0.2066,12.17435314,0,0,0,11.97,0.09,11.97033834
07/01/2021 09:30,10.8789,3.8307,11.53363463,1.1089,0.0807,1.111832586,9.77,3.75,10.46496058,12.6789,-3.3293,13.10872777,0,0,0,11.57,-3.41,12.06204792
07/01/2021 10:00,9.1133,3.9225,9.921604867,1.9133,-0.0175,1.91338003,7.2,3.94,8.207533125,10.6633,-3.2375,11.14393885,0,0,0,8.75,-3.22,9.323674168
07/01/2021 10:30,9.2435,3.8795,10.02461034,1.9735,-0.0605,1.974427132,7.27,3.94,8.269008405,10.8135,-3.3305,11.31476966,0,0,0,8.84,-3.27,9.425417763
07/01/2021 11:00,10.0894,3.7827,10.77519427,1.5894,-0.0373,1.589837617,8.5,3.82,9.318926977,11.7594,-3.3973,12.24030782,0,0,0,10.17,-3.36,10.71067225
07/01/2021 11:30,9.6861,3.6407,10.34771616,2.4361,-0.0693,2.437085493,7.25,3.71,8.144114439,11.1661,-3.5193,11.70757284,0,0,0,8.73,-3.45,9.386980345
07/01/2021 12:00,8.2126,3.693,9.004723636,3.1826,-0.137,3.185547325,5.03,3.83,6.32216735,9.4726,-3.467,10.08713239,0,0,0,6.29,-3.33,7.117092103
07/01/2021 12:30,9.9924,3.473,10.57874221,2.6124,-0.147,2.616532583,7.38,3.62,8.220024331,11.4624,-3.677,12.03772997,0,0,0,8.85,-3.53,9.528032326
07/01/2021 13:00,10.9923,3.1717,11.44073163,3.0523,-0.1883,3.058102709,7.94,3.36,8.621670372,12.4223,-3.9983,13.04990192,0,0,0,9.37,-3.81,10.11498888
07/01/2021 13:30,9.3836,3.3493,9.963421072,3.0536,-0.2107,3.060860573,6.33,3.56,7.262403184,10.7336,-3.8207,11.39332776,0,0,0,7.68,-3.61,8.486135752
07/01/2021 14:00,9.9721,3.4109,10.53930819,3.3221,-0.1491,3.325444214,6.65,3.56,7.542950351,11.2721,-3.7091,11.86666176,0,0,0,7.95,-3.56,8.710688836
07/01/2021 14:30,9.9495,3.6048,10.58239733,2.6295,-0.0752,2.630575087,7.32,3.68,8.192972599,11.3795,-3.5452,11.91895395,0,0,0,8.75,-3.47,9.412937905
07/01/2021 15:00,10.4255,3.6583,11.0487198,2.1255,-0.0217,2.125610769,8.3,3.68,9.079229042,11.9755,-3.4917,12.47415605,0,0,0,9.85,-3.47,10.44334238
07/01/2021 15:30,10.3928,3.8906,11.09716451,1.2228,0.0406,1.223473825,9.17,3.85,9.945421057,12.1528,-3.2894,12.59010326,0,0,0,10.93,-3.33,11.42601418
07/01/2021 16:00,11.0938,3.9757,11.78467602,0.5538,0.0857,0.560391765,10.54,3.89,11.23493213,13.0338,-3.2443,13.43150866,0,0,0,12.48,-3.33,12.91662882
07/01/2021 16:30,11.8333,3.9925,12.48867668,0.1733,0.1025,0.201343339,11.66,3.89,12.29177367,13.9233,-3.2275,14.29248191,0,0,0,13.75,-3.33,14.14748741
07/01/2021 17:00,13.2466,1.5827,13.34081522,0.1566,0.0927,0.181980356,13.09,1.49,13.17452845,15.2066,-2.1773,15.36168346,0,0,0,15.05,-2.27,15.22022996
07/01/2021 17:30,14.2648,-0.675,14.28076133,0.1648,0.065,0.177155412,14.1,-0.74,14.11940509,16.0648,-1.105,16.10275827,0,0,0,15.9,-1.17,15.94298905
07/01/2021 18:00,14.4635,-0.6678,14.47890842,0.0835,0.0722,0.110386095,14.38,-0.74,14.39902774,16.2835,-1.0978,16.32046375,0,0,0,16.2,-1.17,16.24219505
07/01/2021 18:30,14.1729,-0.5778,14.18467297,0.0729,0.0722,0.102602388,14.1,-0.65,14.11497432,15.9729,-0.9778,16.00280061,0,0,0,15.9,-1.05,15.93463209
07/01/2021 19:00,13.6066,-0.488,13.61534823,0.0766,0.062,0.098547248,13.53,-0.55,13.54117425,15.3366,-0.868,15.3611433,0,0,0,15.26,-0.93,15.28831253
07/01/2021 19:30,13.0061,-0.4929,13.01543651,0.0861,0.0571,0.103313213,12.92,-0.55,12.93170136,14.6761,-0.7129,14.69340456,0,0,0,14.59,-0.77,14.61030458
07/01/2021 20:00,12.3233,-0.5122,12.33393983,0.1133,0.0378,0.119439231,12.21,-0.55,12.22238111,13.9633,-0.6022,13.97627961,0,0,0,13.85,-0.64,13.86477912
07/01/2021 20:30,11.6565,0.5754,11.6706931,0.1865,0.0354,0.18982995,11.47,0.54,11.48270439,13.2365,-0.5246,13.24689161,0,0,0,13.05,-0.56,13.0620098
07/01/2021 21:00,11.0597,0.5636,11.07405116,0.3297,0.0236,0.330543567,10.73,0.54,10.74357948,12.5697,-0.5364,12.58113997,0,0,0,12.24,-0.56,12.25280376
07/01/2021 21:30,10.6487,0.5574,10.66327841,0.2987,0.0174,0.299206367,10.35,0.54,10.36407738,12.0887,-0.5426,12.10087114,0,0,0,11.79,-0.56,11.80329191
07/01/2021 22:00,9.9351,0.6317,9.955162324,0.3551,0.0117,0.355292696,9.58,0.62,9.600041667,11.3151,0.5517,11.32854187,0,0,0,10.96,0.54,10.97329486
07/01/2021 22:30,9.2577,0.6929,9.283594115,0.3577,0.0129,0.357932536,8.9,0.68,8.925939726,10.5777,0.5529,10.59214028,0,0,0,10.22,0.54,10.2342562
07/01/2021 23:00,8.5745,0.7503,8.607264394,0.3045,0.0003,0.304500148,8.27,0.75,8.303938824,9.8145,0.5903,9.832235979,0,0,0,9.51,0.59,9.528284211
07/01/2021 23:30,7.5419,2.9277,8.090221437,0.4519,-0.0023,0.451905853,7.09,2.93,7.671570895,8.9119,-1.4723,9.032697764,0,0,0,8.46,-1.47,8.586763069
08/01/2021 00:00,7.2579,3.8858,8.232651702,0.3579,0.0058,0.357946993,6.9,3.88,7.916084891,8.7479,-3.3342,9.361765007,0,0,0,8.39,-3.34,9.030376515
08/01/2021 00:30,7.4564,3.8756,8.403462163,0.2264,-0.0044,0.226442752,7.23,3.88,8.205321444,9.0264,-3.3444,9.626053621,0,0,0,8.8,-3.34,9.412523572
08/01/2021 01:00,8.0558,3.8041,8.908820935,0.3458,-0.0059,0.345850329,7.71,3.81,8.600011628,9.6758,-3.3459,10.23797599,0,0,0,9.33,-3.34,9.909818364
08/01/2021 01:30,8.048,3.7286,8.869766737,0.568,-0.0214,0.568402991,7.48,3.75,8.367371152,9.638,-3.4814,10.24749677,0,0,0,9.07,-3.46,9.707548609
08/01/2021 02:00,7.7315,3.8076,8.618231258,0.5815,-0.0024,0.581504953,7.15,3.81,8.10176524,9.2915,-3.3724,9.884586689,0,0,0,8.71,-3.37,9.339218383
08/01/2021 02:30,7.5693,3.7509,8.447695147,0.5793,-0.0091,0.57937147,6.99,3.76,7.937109045,9.1093,-3.4391,9.736876054,0,0,0,8.53,-3.43,9.193791383
08/01/2021 03:00,7.5126,3.761,8.4014451,0.4426,0.001,0.44260113,7.07,3.76,8.00765259,9.0826,-3.429,9.708329607,0,0,0,8.64,-3.43,9.295939974
08/01/2021 03:30,7.3729,3.8605,8.322446435,0.3429,0.0005,0.342900365,7.03,3.86,8.020006234,8.9029,-3.3495,9.51213849,0,0,0,8.56,-3.35,9.192176021
08/01/2021 04:00,7.2508,3.7806,8.17722673,0.3808,-0.0094,0.380916001,6.87,3.79,7.846081825,8.7608,-3.4094,9.40083108,0,0,0,8.38,-3.4,9.043472784
08/01/2021 04:30,7.1458,3.7873,8.08740372,0.3858,-0.0027,0.385809448,6.76,3.79,7.749948387,8.6458,-3.4027,9.291298345,0,0,0,8.26,-3.4,8.932390498
08/01/2021 05:00,6.992,3.8559,7.984737241,0.392,0.0059,0.392044398,6.6,3.85,7.640844194,8.472,-3.3441,9.108116645,0,0,0,8.08,-3.35,8.746936607
08/01/2021 05:30,7.0137,3.8665,8.008858217,0.4137,0.0165,0.414028912,6.6,3.85,7.640844194,8.4937,-3.3335,9.124426664,0,0,0,8.08,-3.35,8.746936607
08/01/2021 06:00,7.3727,3.8597,8.321898184,0.1827,0.0097,0.182957317,7.19,3.85,8.155893575,8.9527,-3.4003,9.576684049,0,0,0,8.77,-3.41,9.409622734
08/01/2021 06:30,7.8327,3.6242,8.630528079,0.3027,0.0042,0.302729136,7.53,3.62,8.354956613,9.4627,-3.6258,10.13356388,0,0,0,9.16,-3.63,9.853045215
08/01/2021 07:00,8.1163,3.5112,8.843237593,0.4963,0.0112,0.496426359,7.62,3.5,8.385368209,9.7763,-3.7188,10.45970913,0,0,0,9.28,-3.73,10.00156488
08/01/2021 07:30,8.4938,4.2455,9.495731077,0.3838,0.0255,0.384646188,8.11,4.22,9.142237144,10.2338,-2.9345,10.64621776,0,0,0,9.85,-2.96,10.28513977
08/01/2021 08:00,8.8659,4.3981,9.896841234,0.2059,0.0381,0.209395368,8.66,4.36,9.695627881,10.6759,-2.7719,11.0298808,0,0,0,10.47,-2.81,10.84052582
08/01/2021 08:30,9.5678,4.2137,10.45457147,0.2278,0.0637,0.236538644,9.34,4.15,10.22047455,11.4478,-2.9763,11.82837633,0,0,0,11.22,-3.04,11.624543
08/01/2021 09:00,9.7472,4.1271,10.58493563,0.5172,0.0671,0.521534515,9.23,4.06,10.08347658,11.6172,-3.0529,12.01164161,0,0,0,11.1,-3.12,11.53015178
08/01/2021 09:30,9.7742,3.9623,10.54679131,1.3442,0.0323,1.344588015,8.43,3.93,9.301064455,11.4942,-3.2077,11.93339738,0,0,0,10.15,-3.24,10.65458117
08/01/2021 10:00,8.5145,4.1888,9.489086136,2.6445,-0.0912,2.646072125,5.87,4.28,7.264661038,9.9345,-2.9512,10.36358392,0,0,0,7.29,-2.86,7.830945026
08/01/2021 10:30,8.0098,4.1106,9.002995524,3.2498,-0.1694,3.254212101,4.76,4.28,6.401249878,9.2998,-3.0294,9.780774223,0,0,0,6.05,-2.86,6.691942917
08/01/2021 11:00,7.2964,3.7824,8.218515847,4.2764,-0.2876,4.286060046,3.02,4.07,5.068066693,8.3264,-3.3476,8.974149693,0,0,0,4.05,-3.06,5.076031915
08/01/2021 11:30,6.4321,3.9003,7.522250361,4.0521,-0.2697,4.061065439,2.38,4.17,4.801385217,7.4721,-3.2397,8.144196369,0,0,0,3.42,-2.97,4.529602632
08/01/2021 12:00,6.6648,3.804,7.673980391,5.0548,-0.246,5.060782453,1.61,4.05,4.358279477,7.2948,-3.286,8.000743905,0,0,0,2.24,-3.04,3.776135591
08/01/2021 12:30,6.0918,3.8681,7.216108706,4.4818,-0.3319,4.494072635,1.61,4.2,4.498010671,6.9618,-3.2219,7.67119931,0,0,0,2.48,-2.89,3.808214805
08/01/2021 13:00,8.8097,3.5865,9.511771462,3.8497,-0.3035,3.86164503,4.96,3.89,6.3034673,10.0297,-3.5335,10.63393174,0,0,0,6.18,-3.23,6.973184351
08/01/2021 13:30,7.0143,4.0148,8.082018531,4.0543,-0.2552,4.062323908,2.96,4.27,5.195623158,8.1143,-3.0952,8.684591385,0,0,0,4.06,-2.84,4.954714926
08/01/2021 14:00,7.3124,4.0764,8.371871399,4.2724,-0.1936,4.276784156,3.04,4.27,5.241612347,8.3324,-3.0336,8.867447137,0,0,0,4.06,-2.84,4.954714926
08/01/2021 14:30,7.6656,4.1094,8.697619888,3.6356,-0.1606,3.639145466,4.03,4.27,5.871439347,8.8356,-3.0006,9.331207195,0,0,0,5.2,-2.84,5.92499789
08/01/2021 15:00,7.7857,4.4198,8.952751339,2.5457,-0.0802,2.546963001,5.24,4.5,6.907068843,9.1957,-2.7602,9.601020911,0,0,0,6.65,-2.68,7.169721055
08/01/2021 15:30,8.4224,4.566,9.580458118,1.5624,-0.024,1.562584321,6.86,4.59,8.253950569,10.0624,-2.604,10.39387848,0,0,0,8.5,-2.58,8.882927445
08/01/2021 16:00,9.686,4.5538,10.70306921,0.856,0.0238,0.856330801,8.83,4.53,9.924202739,11.556,-2.6462,11.85510483,0,0,0,10.7,-2.67,11.02809594
08/01/2021 16:30,10.4629,4.5318,11.4021703,0.5829,0.0518,0.585197104,9.88,4.48,10.84826253,12.4329,-2.6182,12.70558828,0,0,0,11.85,-2.67,12.14707372
08/01/2021 17:00,11.4886,4.3834,12.29642735,0.5786,0.0434,0.580225404,10.91,4.34,11.74153738,13.5786,-2.8166,13.86764629,0,0,0,13,-2.86,13.31088277
08/01/2021 17:30,12.1083,4.1935,12.81391319,0.5883,0.0035,0.588310411,11.52,4.19,12.2583237,14.2883,-3.0265,14.60531476,0,0,0,13.7,-3.03,14.0310691
08/01/2021 18:00,12.1974,4.2041,12.90158996,0.4774,0.0141,0.477608176,11.72,4.19,12.44646536,14.4074,-2.9659,14.70951181,0,0,0,13.93,-2.98,14.24518515
08/01/2021 18:30,12.066,4.3551,12.82790911,0.346,0.0151,0.346329337,11.72,4.34,12.4977598,14.276,-2.8449,14.55670402,0,0,0,13.93,-2.86,14.22056609
08/01/2021 19:00,11.5916,4.4249,12.40745464,0.4216,0.0149,0.421863212,11.17,4.41,12.00903826,13.7416,-2.7651,14.0170378,0,0,0,13.32,-2.78,13.6070129
08/01/2021 19:30,11.0715,4.5636,11.97516418,0.3215,0.0136,0.321787523,10.75,4.55,11.67326004,13.2015,-2.5864,13.45247439,0,0,0,12.88,-2.6,13.13980213
08/01/2021 20:00,10.33,4.722,11.35808892,0.35,0.022,0.350690747,9.98,4.7,11.03133718,12.35,-2.418,12.58448346,0,0,0,12,-2.44,12.2455543
08/01/2021 20:30,9.7546,4.8091,10.87564545,0.3446,0.0291,0.345826503,9.41,4.78,10.55445404,11.7146,-2.3109,11.94035644,0,0,0,11.37,-2.34,11.60829445
08/01/2021 21:00,9.3183,4.9673,10.55958258,0.2383,0.0273,0.239858667,9.08,4.94,10.33682737,11.2283,-2.2227,11.44618348,0,0,0,10.99,-2.25,11.21795882
08/01/2021 21:30,8.918,5.0421,10.24468137,0.198,0.0321,0.200585169,8.72,5.01,10.05676389,10.768,-2.1079,10.97237743,0,0,0,10.57,-2.14,10.78445641
08/01/2021 22:00,8.4579,5.1065,9.879899527,0.1979,0.0365,0.20123782,8.26,5.07,9.691878043,10.2479,-2.0135,10.44383247,0,0,0,10.05,-2.05,10.25694886
08/01/2021 22:30,7.881,5.1848,9.433573662,0.291,0.0348,0.293073438,7.59,5.15,9.172273437,9.591,-1.9352,9.784287406,0,0,0,9.3,-1.97,9.506361028
08/01/2021 23:00,7.3106,5.2469,8.998601667,0.3106,0.0269,0.311762682,7,5.22,8.732032982,8.9306,-1.8831,9.126975511,0,0,0,8.62,-1.91,8.829071299
08/01/2021 23:30,6.7709,5.3397,8.623078505,0.2709,0.0197,0.271615353,6.5,5.32,8.399547607,8.3409,-1.8403,8.541505541,0,0,0,8.07,-1.86,8.281575937
09/01/2021 00:00,6.4453,5.3426,8.371694383,0.2253,0.0226,0.226430674,6.22,5.32,8.184790773,7.9953,-1.7774,8.190480624,0,0,0,7.77,-1.8,7.975769555
09/01/2021 00:30,6.568,5.3397,8.464692557,0.218,0.0197,0.218888305,6.35,5.32,8.284014727,8.128,-1.7303,8.310133699,0,0,0,7.91,-1.75,8.101271505
09/01/2021 01:00,7.2143,5.3475,8.980082446,0.2443,0.0275,0.245842917,6.97,5.32,8.768312266,8.8643,-1.7725,9.03977714,0,0,0,8.62,-1.8,8.80592982
09/01/2021 01:30,7.293,5.3508,9.045380569,0.253,0.0308,0.254867887,7.04,5.32,8.824058023,8.963,-1.7692,9.135942077,0,0,0,8.71,-1.8,8.894048572
09/01/2021 02:00,7.0856,5.3455,8.875815321,0.3456,0.0255,0.346539478,6.74,5.32,8.586617495,8.7056,-1.7745,8.884611506,0,0,0,8.36,-1.8,8.551584648
09/01/2021 02:30,6.9374,5.344,8.757046007,0.3074,0.024,0.308335467,6.63,5.32,8.500547041,8.5474,-1.776,8.729961212,0,0,0,8.24,-1.8,8.434310879
09/01/2021 03:00,6.7735,5.353,8.633360368,0.2935,0.033,0.295349369,6.48,5.32,8.384080152,8.3735,-1.767,8.557908112,0,0,0,8.08,-1.8,8.278067407
09/01/2021 03:30,6.6507,5.3471,8.533656245,0.2907,0.0271,0.291960443,6.36,5.32,8.29168258,8.2207,-1.7729,8.409701713,0,0,0,7.93,-1.8,8.131721835
09/01/2021 04:00,6.4732,5.0185,8.190705738,0.3032,0.0285,0.304536517,6.17,4.99,7.935300876,8.0332,-2.1715,8.321521164,0,0,0,7.73,-2.2,8.036970822
09/01/2021 04:30,6.5291,4.3737,7.858651188,0.2191,0.0337,0.221676566,6.31,4.34,7.658439789,8.1091,-2.7863,8.574437037,0,0,0,7.89,-2.82,8.378812565
09/01/2021 05:00,6.5133,4.3661,7.841294925,0.2033,0.0261,0.204968534,6.31,4.34,7.658439789,7.9833,-2.7939,8.458070471,0,0,0,7.78,-2.82,8.275312683
09/01/2021 05:30,6.468,4.3653,7.803260094,0.208,0.0253,0.209533028,6.26,4.34,7.617296108,7.988,-2.7947,8.462770946,0,0,0,7.78,-2.82,8.275312683
09/01/2021 06:00,6.5955,4.31,7.878878109,0.2455,0.02,0.246313317,6.35,4.29,7.663328259,8.0755,-2.89,8.57705079,0,0,0,7.83,-2.91,8.353262836
09/01/2021 06:30,6.9799,4.1843,8.13802006,0.2299,0.0243,0.231180665,6.75,4.16,7.928940661,8.4899,-2.9357,8.983136229,0,0,0,8.26,-2.96,8.774348979
09/01/2021 07:00,7.2432,4.1867,8.366146253,0.2532,0.0267,0.254603869,6.99,4.16,8.134230142,8.7632,-3.0333,9.273326433,0,0,0,8.51,-3.06,9.043434082
09/01/2021 07:30,7.3465,4.1884,8.456580681,0.2165,0.0284,0.21835478,7.13,4.16,8.254847061,8.9165,-3.0316,9.417779505,0,0,0,8.7,-3.06,9.222450867
09/01/2021 08:00,7.4766,4.0694,8.512318363,0.1966,0.0294,0.198786116,7.28,4.04,8.325863319,9.0666,-3.0906,9.578885317,0,0,0,8.87,-3.12,9.402728327
09/01/2021 08:30,7.9163,4.1085,8.918944889,0.1563,0.0685,0.170651516,7.76,4.04,8.74866847,9.5563,-3.0515,10.03167593,0,0,0,9.4,-3.12,9.904261709
09/01/2021 09:00,8.2159,4.8787,9.55524602,0.3259,0.0687,0.333062306,7.89,4.81,9.240573575,9.8659,-2.1813,10.10416016,0,0,0,9.54,-2.25,9.801739642
09/01/2021 09:30,8.5121,4.837,9.79042468,0.9621,0.027,0.962478784,7.55,4.81,8.952016533,10.0921,-2.223,10.33403171,0,0,0,9.13,-2.25,9.403159044
09/01/2021 10:00,9.0878,4.4739,10.12935783,1.7778,-0.0461,1.778397607,7.31,4.52,8.594562234,10.5278,-2.5761,10.83839767,0,0,0,8.75,-2.53,9.108424672
09/01/2021 10:30,9.5739,4.1204,10.42291981,2.5139,-0.1096,2.516288014,7.06,4.23,8.230218709,10.9039,-2.9296,11.29059748,0,0,0,8.39,-2.82,8.851242851
09/01/2021 11:00,10.0192,3.8601,10.73707319,3.0792,-0.1599,3.083348934,6.94,4.02,8.020224436,11.2692,-3.1899,11.71197382,0,0,0,8.19,-3.03,8.732525408
09/01/2021 11:30,10.229,3.8045,10.91359983,3.159,-0.1555,3.162824884,7.07,3.96,8.103486904,11.459,-3.2255,11.90430726,0,0,0,8.3,-3.07,8.849570611
09/01/2021 12:00,10.1017,3.943,10.84396569,2.6117,-0.127,2.614786012,7.49,4.07,8.52437681,11.4817,-3.107,11.89465779,0,0,0,8.87,-2.98,9.35720578
09/01/2021 12:30,9.7295,4.2768,10.6279908,2.0095,-0.0332,2.009774239,7.72,4.31,8.841634464,11.2395,-2.7632,11.57417965,0,0,0,9.23,-2.73,9.625268827
09/01/2021 13:00,9.1964,4.3533,10.17472328,1.9764,-0.0567,1.977213152,7.22,4.41,8.460289593,10.6864,-2.7067,11.02385458,0,0,0,8.71,-2.65,9.104207818
09/01/2021 13:30,9.1478,4.4366,10.1668906,1.8678,-0.0334,1.868098606,7.28,4.47,8.542792284,10.6378,-2.6034,10.95173413,0,0,0,8.77,-2.57,9.138807362
09/01/2021 14:00,8.592,4.5525,9.723565203,1.962,-0.0375,1.962358339,6.63,4.59,8.063808033,10.012,-2.4775,10.31397839,0,0,0,8.05,-2.44,8.41166452
09/01/2021 14:30,8.0351,4.6414,9.279300942,1.8151,-0.0286,1.815325307,6.22,4.67,7.778001029,9.4751,-2.4686,9.791399592,0,0,0,7.66,-2.44,8.039228819
09/01/2021 15:00,8.2424,4.7327,9.504504566,1.3124,0.0227,1.312596301,6.93,4.71,8.379081095,9.8024,-2.3073,10.07028694,0,0,0,8.49,-2.33,8.803919582
09/01/2021 15:30,8.8379,4.8219,10.06773043,0.9779,0.0619,0.979857143,7.86,4.76,9.188971651,10.4979,-2.2681,10.74012021,0,0,0,9.52,-2.33,9.800984644
09/01/2021 16:00,9.5014,4.7833,10.63750727,0.6814,0.0833,0.68647276,8.82,4.7,9.99411827,11.2814,-2.2467,11.50294079,0,0,0,10.6,-2.33,10.85305948
09/01/2021 16:30,10.2977,4.7239,11.32951263,0.1977,0.1039,0.223339428,10.1,4.62,11.1065026,12.2577,-2.3661,12.48397527,0,0,0,12.06,-2.47,12.31034118
09/01/2021 17:00,11.3541,4.606,12.25278837,0.0641,0.126,0.141367641,11.29,4.48,12.14637806,13.4941,-2.544,13.73181236,0,0,0,13.43,-2.67,13.69283754
09/01/2021 17:30,12.6831,2.1489,12.86385622,0.0631,0.0789,0.101028808,12.62,2.07,12.78863949,14.6931,-2.7211,14.94294391,0,0,0,14.63,-2.8,14.89553289
09/01/2021 18:00,13.0324,0.614,13.04685578,0.0624,0.074,0.096797521,12.97,0.54,12.98123646,14.8624,0.074,14.86258422,0,0,0,14.8,0,14.8
09/01/2021 18:30,12.922,0.7012,12.94101099,0.062,0.0712,0.094411016,12.86,0.63,12.87542232,14.722,0.0712,14.72217217,0,0,0,14.66,0,14.66
09/01/2021 19:00,12.4116,0.7549,12.43453612,0.0616,0.0649,0.089479439,12.35,0.69,12.36926029,14.1716,0.6049,14.18450389,0,0,0,14.11,0.54,14.12032932
09/01/2021 19:30,11.7612,0.8703,11.79335608,0.0612,0.0603,0.085915831,11.7,0.81,11.72800495,13.3912,0.6503,13.40698055,0,0,0,13.33,0.59,13.34305063
09/01/2021 20:00,11.1224,0.9761,11.16514903,0.0624,0.0561,0.083910488,11.06,0.92,11.09819805,12.6424,0.7861,12.66681613,0,0,0,12.58,0.73,12.60116264
09/01/2021 20:30,10.5324,1.0524,10.58484745,0.0324,0.0424,0.053362159,10.5,1.01,10.54846434,12.0124,0.8824,12.04476581,0,0,0,11.98,0.84,12.00941297
09/01/2021 21:00,10.0413,1.228,10.1161104,0.0313,0.048,0.05730349,10.01,1.18,10.07931049,11.4913,1.048,11.53898954,0,0,0,11.46,1,11.50354728
09/01/2021 21:30,9.621,1.2207,9.698131237,0.031,0.0407,0.051161411,9.59,1.18,9.662323737,11.021,1.1107,11.07682696,0,0,0,10.99,1.07,11.0419654
09/01/2021 22:00,9.1812,1.3318,9.277290805,0.0312,0.0418,0.052160138,9.15,1.29,9.240487,10.5312,1.1818,10.59730271,0,0,0,10.5,1.14,10.56170441
09/01/2021 22:30,8.4521,3.2976,9.072604927,0.0321,0.0376,0.049438548,8.42,3.26,9.029064182,9.9221,0.0476,9.922214177,0,0,0,9.89,0.01,9.890005056
09/01/2021 23:00,7.5632,5.6615,9.447464024,0.0332,0.0315,0.045765598,7.53,5.63,9.402010423,9.1732,-1.4485,9.286859022,0,0,0,9.14,-1.48,9.259049627
09/01/2021 23:30,7.1591,5.2678,8.888331095,0.0391,0.0278,0.047975515,7.12,5.24,8.840361984,8.6991,-1.8722,8.898284871,0,0,0,8.66,-1.9,8.865979923
10/01/2021 00:00,7.1581,4.4339,8.420086984,0.0381,0.0339,0.050998235,7.12,4.4,8.369850656,8.6281,-2.7461,9.054566518,0,0,0,8.59,-2.78,9.028648847
10/01/2021 00:30,7.2168,4.4298,8.467899992,0.0368,0.0298,0.047352719,7.18,4.4,8.420950065,8.7868,-2.7502,9.207141483,0,0,0,8.75,-2.78,9.18100757
10/01/2021 01:00,7.7874,4.378,8.933671292,0.0374,0.038,0.053317539,7.75,4.34,8.882460245,9.4274,-2.742,9.818066753,0,0,0,9.39,-2.78,9.792880067
10/01/2021 01:30,7.7849,4.4455,8.96477207,0.0349,0.0455,0.057343352,7.75,4.4,8.911930206,9.4249,-2.7345,9.813573776,0,0,0,9.39,-2.78,9.792880067
10/01/2021 02:00,7.643,4.4383,8.838209994,0.033,0.0383,0.050555811,7.61,4.4,8.790455051,9.263,-2.7417,9.66023229,0,0,0,9.23,-2.78,9.639569492
10/01/2021 02:30,7.4943,4.4381,8.709837203,0.0343,0.0381,0.051264998,7.46,4.4,8.660923738,9.0843,-2.7419,9.489073827,0,0,0,9.05,-2.78,9.467359716
10/01/2021 03:00,7.3541,4.4387,8.589810504,0.0341,0.0387,0.051580035,7.32,4.4,8.540632295,8.9441,-2.7413,9.354766192,0,0,0,8.91,-2.78,9.333622019
10/01/2021 03:30,7.1906,4.434,8.447785767,0.0406,0.034,0.052956208,7.15,4.4,8.395385637,8.7306,-2.746,9.152261598,0,0,0,8.69,-2.78,9.123842392
10/01/2021 04:00,6.898,2.4221,7.310880413,0.048,0.0321,0.05774435,6.85,2.39,7.25497071,8.088,0.5921,8.109644037,0,0,0,8.04,0.56,8.059478891
10/01/2021 04:30,6.7214,1.7779,6.952564014,0.0614,0.0279,0.067441604,6.66,1.75,6.886080162,7.7814,1.6879,7.96236098,0,0,0,7.72,1.66,7.896454901
10/01/2021 05:00,6.6343,1.7753,6.867723537,0.0643,0.0253,0.069098336,6.57,1.75,6.799073466,7.6943,1.6353,7.866159074,0,0,0,7.63,1.61,7.798012567
10/01/2021 05:30,6.6234,1.7772,6.857686738,0.0534,0.0272,0.05992829,6.57,1.75,6.799073466,7.6834,1.6372,7.855893291,0,0,0,7.63,1.61,7.798012567
10/01/2021 06:00,6.7389,1.7783,6.969585648,0.0489,0.0283,0.056498673,6.69,1.75,6.915099421,7.7889,1.6383,7.959333521,0,0,0,7.74,1.61,7.905675177
10/01/2021 06:30,7.0074,1.6403,7.196821441,0.0574,0.0303,0.064906471,6.95,1.61,7.134045136,8.0674,1.5303,8.211258177,0,0,0,8.01,1.5,8.149239228
10/01/2021 07:00,7.1426,1.6397,7.32839347,0.0726,0.0297,0.078440105,7.07,1.61,7.250999931,8.2326,1.5297,8.373510903,0,0,0,8.16,1.5,8.296722244
10/01/2021 07:30,7.2484,1.5872,7.420141939,0.0784,0.0272,0.082984336,7.17,1.56,7.337744885,8.3484,1.4872,8.479831744,0,0,0,8.27,1.46,8.397886639
10/01/2021 08:00,7.2431,1.5891,7.415371631,0.0731,0.0291,0.078679222,7.17,1.56,7.337744885,8.3431,1.4891,8.474947576,0,0,0,8.27,1.46,8.397886639
10/01/2021 08:30,7.6515,1.5284,7.802657163,0.0715,0.0584,0.092319066,7.58,1.47,7.721223996,8.7915,1.3984,8.902021951,0,0,0,8.72,1.34,8.822357961
10/01/2021 09:00,8.147,1.4379,8.272917588,0.127,0.0879,0.154451967,8.02,1.35,8.132828536,9.317,1.3079,9.408352215,0,0,0,9.19,1.22,9.270625653
10/01/2021 09:30,8.6347,1.3671,8.742254086,0.4547,0.0771,0.461190308,8.18,1.29,8.281092923,9.8047,1.2071,9.878726259,0,0,0,9.35,1.13,9.418035889
10/01/2021 10:00,8.6079,2.0039,8.838074316,0.6379,0.0539,0.640173117,7.97,1.95,8.20508379,9.7979,1.8539,9.971749577,0,0,0,9.16,1.8,9.33518077
10/01/2021 10:30,9.5031,2.1891,9.751977667,0.3731,0.0791,0.381392737,9.13,2.11,9.370645655,10.8131,1.9791,10.99272343,0,0,0,10.44,1.9,10.61148434
10/01/2021 11:00,9.5863,2.0241,9.797659338,0.8463,0.0441,0.847448229,8.74,1.98,8.961473093,10.8163,1.8341,10.97070046,0,0,0,9.97,1.79,10.12941262
10/01/2021 11:30,9.5793,2.0118,9.788275013,1.1693,0.0318,1.169732333,8.41,1.98,8.639936342,10.7693,1.7818,10.91570583,0,0,0,9.6,1.75,9.758201679
10/01/2021 12:00,9.7755,1.8828,9.955166301,1.1755,0.0328,1.17595752,8.6,1.85,8.796732348,10.9955,1.6928,11.12504346,0,0,0,9.82,1.66,9.959317246
10/01/2021 12:30,10.0476,4.1397,10.86698587,1.1976,0.0297,1.197968217,8.85,4.11,9.757796882,11.7176,-2.2203,11.92610087,0,0,0,10.52,-2.25,10.75792266
10/01/2021 13:00,10.0658,4.3464,10.96410154,1.4158,0.0264,1.416046115,8.65,4.32,9.668758969,11.7258,-2.6736,12.02674198,0,0,0,10.31,-2.7,10.65767798
10/01/2021 13:30,10.2894,4.343,11.16841087,1.3594,0.023,1.359594557,8.93,4.32,9.920045363,11.9494,-2.677,12.24559061,0,0,0,10.59,-2.7,10.92877395
10/01/2021 14:00,10.0639,4.4142,10.98941513,1.2739,0.0142,1.27397914,8.79,4.4,9.829755846,11.7139,-2.5958,11.9980678,0,0,0,10.44,-2.61,10.76130568
10/01/2021 14:30,10.2739,4.439,11.19186053,0.9639,0.039,0.96468866,9.31,4.4,10.29738316,11.9939,-2.571,12.26636369,0,0,0,11.03,-2.61,11.33459307
10/01/2021 15:00,9.9956,4.5896,10.99892938,0.8956,0.0396,0.896475053,9.1,4.55,10.1741093,11.7156,-2.5004,11.97945256,0,0,0,10.82,-2.54,11.11413514
10/01/2021 15:30,10.2609,4.5638,11.23006408,0.8409,0.0538,0.842619279,9.42,4.51,10.44396955,12.0109,-2.4862,12.26551708,0,0,0,11.17,-2.54,11.45515168
