Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2021 16:00,10.6376,4.4886,11.54582451,0.8876,0.0686,0.890246999,9.75,4.42,10.70508758,12.4176,-2.5914,12.68511505,0,0,0,11.53,-2.66,11.8328568
10/01/2021 16:30,10.9905,4.5796,11.90646154,0.4705,0.0896,0.478955541,10.52,4.49,11.4381161,12.9205,-2.5104,13.16212097,0,0,0,12.45,-2.6,12.71858876
10/01/2021 17:00,11.8519,4.5241,12.68601649,0.3019,0.1041,0.319343733,11.55,4.42,12.36684681,13.9419,-2.6459,14.19074918,0,0,0,13.64,-2.75,13.91445651
10/01/2021 17:30,12.4827,4.5357,13.28120378,0.3327,0.0357,0.334609892,12.15,4.5,12.95656204,14.6627,-2.7143,14.91181397,0,0,0,14.33,-2.75,14.59148382
10/01/2021 18:00,12.2969,4.52,13.10130336,0.3869,0.02,0.387416585,11.91,4.5,12.73177521,14.4569,-2.73,14.71240489,0,0,0,14.07,-2.75,14.33622684
10/01/2021 18:30,11.8621,4.6541,12.74245122,0.2921,0.0241,0.293092511,11.57,4.63,12.46201428,13.9821,-2.5959,14.22103432,0,0,0,13.69,-2.62,13.938454
10/01/2021 19:00,11.1738,4.7815,12.1538697,0.4038,0.0115,0.403963724,10.77,4.77,11.77904071,13.1938,-2.4285,13.41543777,0,0,0,12.79,-2.44,13.02066435
10/01/2021 19:30,10.5284,4.8813,11.60492552,0.4684,0.0213,0.468884048,10.06,4.86,11.17243035,12.4284,-2.1687,12.6161954,0,0,0,11.96,-2.19,12.15885274
10/01/2021 20:00,9.9555,5.0135,11.14662112,0.4855,0.0035,0.485512616,9.47,5.01,10.7135895,11.7955,-2.1065,11.98211845,0,0,0,11.31,-2.11,11.50513798
10/01/2021 20:30,9.3796,5.1334,10.69245957,0.5596,0.0034,0.559610329,8.82,5.13,10.20339649,11.1096,-1.9666,11.28231925,0,0,0,10.55,-1.97,10.73235296
10/01/2021 21:00,8.9799,5.2293,10.3915438,0.4499,-0.0107,0.450027221,8.53,5.24,10.01091904,10.6599,-1.9807,10.84235401,0,0,0,10.21,-1.97,10.39831717
10/01/2021 21:30,8.7672,4.497,9.853263664,0.3772,-0.003,0.37721193,8.39,4.5,9.520614476,10.4172,-2.683,10.75716249,0,0,0,10.04,-2.68,10.39153502
10/01/2021 22:00,8.2521,3.4008,8.92539047,0.4421,0.0008,0.442100724,7.81,3.4,8.517986851,9.6921,-1.8392,9.865062547,0,0,0,9.25,-1.84,9.431230036
10/01/2021 22:30,7.6801,1.5673,7.838390479,0.4401,-0.0027,0.440108282,7.24,1.57,7.408272403,8.7501,1.4473,8.868986825,0,0,0,8.31,1.45,8.435555702
10/01/2021 23:00,7.0845,1.5526,7.252634488,0.4545,-0.0174,0.454832947,6.63,1.57,6.813354534,8.0845,1.5026,8.222952451,0,0,0,7.63,1.52,7.779929306
10/01/2021 23:30,6.5663,1.7337,6.791318825,0.3963,0.0037,0.396317272,6.17,1.73,6.40794819,7.5263,1.6337,7.701569151,0,0,0,7.13,1.63,7.313945584
11/01/2021 00:00,6.1503,1.9433,6.450008138,0.5703,0.0033,0.570309548,5.58,1.94,5.907622195,7.0603,1.3733,7.192620453,0,0,0,6.49,1.37,6.633023443
11/01/2021 00:30,6.3133,5.1441,8.143679862,0.5333,0.0341,0.53438909,5.78,5.11,7.714953013,7.5633,-1.5959,7.72983853,0,0,0,7.03,-1.63,7.216494994
11/01/2021 01:00,6.8753,5.2006,8.620672274,0.5153,0.0306,0.516207759,6.36,5.17,8.196249142,8.2253,-1.5094,8.36264602,0,0,0,7.71,-1.54,7.862296102
11/01/2021 01:30,6.8753,5.4209,8.75533591,0.4253,0.0409,0.427262098,6.45,5.38,8.399220202,8.2453,-1.2991,8.347013412,0,0,0,7.82,-1.34,7.933977565
11/01/2021 02:00,6.7087,5.4651,8.652974847,0.4387,0.0251,0.439417455,6.27,5.44,8.300993916,8.0587,-1.3149,8.165268379,0,0,0,7.62,-1.34,7.736924454
11/01/2021 02:30,6.4682,5.3993,8.425559431,0.5082,0.0193,0.508566348,5.96,5.38,8.029072176,7.7782,-1.3807,7.899792892,0,0,0,7.27,-1.4,7.403573462
11/01/2021 03:00,6.3253,5.4396,8.34258163,0.6153,0.0196,0.615612094,5.71,5.42,7.872769525,7.6153,-1.3804,7.739399088,0,0,0,7,-1.4,7.138627319
11/01/2021 03:30,6.0837,5.4372,8.15932286,0.6437,0.0172,0.643929755,5.44,5.42,7.679192666,7.3337,-1.3428,7.455619862,0,0,0,6.69,-1.36,6.826836749
11/01/2021 04:00,5.9098,5.3893,7.998142943,0.7098,0.0093,0.709860923,5.2,5.38,7.482272382,7.1098,-1.3907,7.244536047,0,0,0,6.4,-1.4,6.551335742
11/01/2021 04:30,5.7863,5.3706,7.89459385,0.7663,-0.0094,0.766357651,5.02,5.38,7.358315025,6.9663,-1.4094,7.107442863,0,0,0,6.2,-1.4,6.356099433
11/01/2021 05:00,5.6771,5.3109,7.774003037,0.8371,0.0009,0.837100484,4.84,5.31,7.184824285,6.8271,-1.3991,6.968986671,0,0,0,5.99,-1.4,6.151430728
11/01/2021 05:30,5.8629,5.3103,7.910302301,0.8029,0.0003,0.802900056,5.06,5.31,7.334827878,7.0429,-1.4597,7.192577042,0,0,0,6.24,-1.46,6.408525571
11/01/2021 06:00,6.0556,5.2122,7.989826043,0.7756,-0.0178,0.775804228,5.28,5.23,7.431776369,7.2656,-1.5878,7.437072825,0,0,0,6.49,-1.57,6.677200012
11/01/2021 06:30,6.3525,5.0133,8.092430608,1.0725,-0.0367,1.073127737,5.28,5.05,7.306223375,7.5625,-1.7667,7.766120984,0,0,0,6.49,-1.73,6.716621174
11/01/2021 07:00,6.8131,5.0145,8.459523737,0.9931,-0.0355,0.993734301,5.82,5.05,7.705511015,8.1031,-1.8455,8.310601655,0,0,0,7.11,-1.81,7.336770407
11/01/2021 07:30,7.1451,4.8984,8.662954263,1.1251,-0.0316,1.125543678,6.02,4.93,7.781086042,8.4551,-1.9116,8.66850221,0,0,0,7.33,-1.88,7.567251813
11/01/2021 08:00,7.4512,4.6926,8.805729737,1.2112,-0.0374,1.21177729,6.24,4.73,7.83010217,8.7812,-2.0574,9.019000399,0,0,0,7.57,-2.02,7.834877153
11/01/2021 08:30,8.5014,1.3861,8.613656318,1.1314,-0.0239,1.131652407,7.37,1.41,7.503665771,9.6414,-0.3339,9.647180063,0,0,0,8.51,-0.31,8.515644427
11/01/2021 09:00,9.132,0.5283,9.147268712,1.152,-0.0117,1.152059413,7.98,0.54,7.998249809,10.252,-0.0117,10.25200668,0,0,0,9.1,0,9.1
11/01/2021 09:30,9.5614,0.5305,9.576105691,1.2514,-0.0095,1.251436059,8.31,0.54,8.327526644,10.7014,0.5305,10.71454116,0,0,0,9.45,0.54,9.465415997
11/01/2021 10:00,9.3773,0.5086,9.391082432,1.6173,-0.0314,1.617604788,7.76,0.54,7.778765969,10.4473,-0.0314,10.44734719,0,0,0,8.83,0,8.83
11/01/2021 10:30,8.9637,0.4554,8.975260824,2.3137,-0.0846,2.315246175,6.65,0.54,6.671888788,9.9037,-0.0846,9.904061331,0,0,0,7.59,0,7.59
11/01/2021 11:00,9.1953,0.478,9.207715574,1.9553,-0.062,1.956282722,7.24,0.54,7.260110192,10.2353,-0.062,10.23548778,0,0,0,8.28,0,8.28
11/01/2021 11:30,9.1658,-0.0791,9.166141306,2.7058,-0.0791,2.706955938,6.46,0,6.46,10.0658,-0.6191,10.08482099,0,0,0,7.36,-0.54,7.379783195
11/01/2021 12:00,8.2903,0.4074,8.300304142,3.1203,-0.1326,3.123116208,5.17,0.54,5.198124662,9.1003,-0.1326,9.101266003,0,0,0,5.98,0,5.98
11/01/2021 12:30,8.6888,0.4061,8.698285041,3.0288,-0.1339,3.031758343,5.66,0.54,5.685701364,9.5388,-0.1339,9.539739758,0,0,0,6.51,0,6.51
11/01/2021 13:00,9.1157,0.4542,9.127008498,2.3457,-0.0858,2.347268653,6.77,0.54,6.791502043,10.1057,-0.0858,10.10606423,0,0,0,7.76,0,7.76
11/01/2021 13:30,9.6306,0.4653,9.641833874,2.0506,-0.0747,2.051960148,7.58,0.54,7.599210485,10.7206,-0.0747,10.72086025,0,0,0,8.67,0,8.67
11/01/2021 14:00,9.4881,0.4717,9.499818025,1.9881,-0.0683,1.989272857,7.5,0.54,7.519414871,10.5781,-0.0683,10.5783205,0,0,0,8.59,0,8.59
11/01/2021 14:30,9.4214,0.4623,9.432735513,2.0414,-0.0777,2.042878178,7.38,0.54,7.399729725,10.4814,-0.0777,10.481688,0,0,0,8.44,0,8.44
11/01/2021 15:00,9.4336,-0.0835,9.433969536,2.0036,-0.0835,2.005339176,7.43,0,7.43,10.5136,-0.0835,10.51393158,0,0,0,8.51,0,8.51
11/01/2021 15:30,9.3424,0.4657,9.353999906,2.0124,-0.0743,2.013771151,7.33,0.54,7.349863944,10.4224,-0.0743,10.42266483,0,0,0,8.41,0,8.41
11/01/2021 16:00,9.6918,0.4944,9.704402022,1.7018,-0.0456,1.70241082,7.99,0.54,8.00822702,10.8618,-0.0456,10.86189572,0,0,0,9.16,0,9.16
11/01/2021 16:30,10.3484,0.5052,10.36072438,1.6484,-0.0348,1.648767297,8.7,0.54,8.716742511,11.5884,-0.0348,11.58845225,0,0,0,9.94,0,9.94
11/01/2021 17:00,11.1764,-0.0722,11.17663321,1.7064,-0.0722,1.707926755,9.47,0,9.47,12.5064,-0.6122,12.52137492,0,0,0,10.8,-0.54,10.81349157
11/01/2021 17:30,11.4538,1.1841,11.51484378,1.7838,-0.0959,1.78637601,9.67,1.28,9.754347749,12.8338,0.9041,12.86560606,0,0,0,11.05,1,11.0951566
11/01/2021 18:00,11.3987,1.2402,11.46596955,1.7787,-0.0998,1.781497609,9.62,1.34,9.712878049,12.7787,0.9002,12.81036821,0,0,0,11,1,11.04536102
11/01/2021 18:30,11.0226,1.3714,11.10758519,1.7926,-0.1086,1.795886611,9.23,1.48,9.347903508,12.3726,1.0614,12.41804335,0,0,0,10.58,1.17,10.64449623
11/01/2021 19:00,10.5194,1.4775,10.62265422,1.8194,-0.1125,1.82287482,8.7,1.59,8.844099728,11.8094,1.1975,11.86995933,0,0,0,9.99,1.31,10.0755248
11/01/2021 19:30,9.966,1.5601,10.08737171,1.846,-0.1199,1.849889729,8.12,1.68,8.291972021,11.186,1.3101,11.2624579,0,0,0,9.34,1.43,9.448835907
11/01/2021 20:00,9.3362,1.6037,9.472934294,1.8362,-0.1363,1.841251783,7.5,1.74,7.699194763,10.4862,1.3837,10.57709866,0,0,0,8.65,1.52,8.782533803
11/01/2021 20:30,8.7839,1.7674,8.959944306,1.8339,-0.1226,1.837993463,6.95,1.89,7.202402377,9.8839,1.5674,10.00740835,0,0,0,8.05,1.69,8.225484788
11/01/2021 21:00,8.3259,1.7942,8.517027912,1.8659,-0.1358,1.870835228,6.46,1.93,6.742143576,9.3759,1.6142,9.513839522,0,0,0,7.51,1.75,7.711199647
11/01/2021 21:30,7.8159,1.0998,7.892898888,1.8359,-0.1302,1.84051103,5.98,1.23,6.10518632,8.7859,0.9298,8.834962753,0,0,0,6.95,1.06,7.030369834
11/01/2021 22:00,7.2637,1.0005,7.332280542,1.8637,-0.1295,1.868193764,5.4,1.13,5.516964745,8.1937,0.8605,8.238760826,0,0,0,6.33,0.99,6.406949352
11/01/2021 22:30,6.8291,1.0941,6.916188374,1.8591,-0.1259,1.863358157,4.97,1.22,5.117548241,7.6991,0.9741,7.760477538,0,0,0,5.84,1.1,5.942692992
11/01/2021 23:00,6.2469,1.0931,6.341815767,1.8869,-0.1269,1.891162399,4.36,1.22,4.527471701,7.0369,0.9731,7.103864105,0,0,0,5.15,1.1,5.266165588
11/01/2021 23:30,5.7051,1.0776,5.805978623,1.8651,-0.1424,1.870528206,3.84,1.22,4.02914383,6.4551,0.9576,6.525742392,0,0,0,4.59,1.1,4.71996822
12/01/2021 00:00,5.3847,1.8867,5.705666568,1.8247,-0.1233,1.828861116,3.56,2.01,4.08823923,6.1547,0.4367,6.170173335,0,0,0,4.33,0.56,4.366062299
12/01/2021 00:30,5.4734,4.6354,7.172519831,1.8334,-0.0946,1.835838969,3.64,4.73,5.968458763,6.4934,-2.1046,6.825949364,0,0,0,4.66,-2.01,5.075007389
12/01/2021 01:00,5.9667,4.7879,7.650195769,1.8567,-0.1021,1.859505122,4.11,4.89,6.387816528,7.0767,-1.9121,7.330471288,0,0,0,5.22,-1.81,5.524898189
12/01/2021 01:30,5.9733,4.866,7.704431769,1.8633,-0.104,1.866200121,4.11,4.97,6.449263524,7.0833,-1.834,7.3168774,0,0,0,5.22,-1.73,5.499209034
12/01/2021 02:00,5.8244,4.8632,7.587776328,1.8644,-0.1068,1.867456452,3.96,4.97,6.354722653,6.9044,-1.8368,7.144548523,0,0,0,5.04,-1.73,5.328648984
12/01/2021 02:30,5.6467,4.9071,7.480965934,1.8767,-0.1129,1.880092897,3.77,5.02,6.278001274,6.7067,-1.8429,6.95529333,0,0,0,4.83,-1.73,5.130477561
12/01/2021 03:00,5.5123,4.8463,7.339759872,1.8723,-0.1137,1.875749178,3.64,4.96,6.152332891,6.5623,-1.9337,6.841270129,0,0,0,4.69,-1.82,5.03075541
12/01/2021 03:30,5.3668,4.8444,7.229851561,1.8668,-0.1156,1.870375791,3.5,4.96,6.070551869,6.3968,-1.9356,6.683232571,0,0,0,4.53,-1.82,4.881936091
12/01/2021 04:00,5.1753,4.8534,7.095013858,1.8353,-0.1066,1.838393225,3.34,4.96,5.979732435,6.1853,-1.9266,6.478404406,0,0,0,4.35,-1.82,4.715389698
12/01/2021 04:30,5.0731,4.8923,7.047761552,1.7831,-0.1077,1.786349602,3.29,5,5.985323717,6.0731,-1.9277,6.371700786,0,0,0,4.29,-1.82,4.660096566
12/01/2021 05:00,5.0576,4.8998,7.041829152,1.7076,-0.1002,1.710537284,3.35,5,6.018513105,6.0576,-1.9202,6.35465859,0,0,0,4.35,-1.82,4.715389698
12/01/2021 05:30,5.1111,4.8988,7.079659925,1.6811,-0.1012,1.684143299,3.43,5,6.063406633,6.1411,-1.9212,6.434603224,0,0,0,4.46,-1.82,4.817053041
12/01/2021 06:00,5.3711,4.8684,7.249140209,1.6011,-0.0916,1.603718108,3.77,4.96,6.23012841,6.4711,-1.9716,6.764786898,0,0,0,4.87,-1.88,5.22027777
12/01/2021 06:30,5.7953,4.7409,7.487431796,1.5653,-0.0791,1.567297323,4.23,4.82,6.41290106,6.9453,-2.0691,7.246955699,0,0,0,5.38,-1.99,5.736244416
12/01/2021 07:00,6.1888,4.7238,7.785597721,1.5988,-0.0962,1.601691568,4.59,4.82,6.655862078,7.3888,-2.0862,7.677668649,0,0,0,5.79,-1.99,6.122434156
12/01/2021 07:30,6.5547,4.6852,8.056996409,1.5847,-0.0848,1.586967274,4.97,4.77,6.88867186,7.8247,-2.0748,8.09510501,0,0,0,6.24,-1.99,6.549633578
12/01/2021 08:00,6.9127,4.516,8.2570986,1.4927,-0.074,1.494533134,5.42,4.59,7.102429162,8.2327,-2.244,8.533046659,0,0,0,6.74,-2.17,7.080713241
12/01/2021 08:30,7.7138,3.4951,8.468673713,1.3638,-0.0649,1.365343345,6.35,3.56,7.279842031,9.0538,-1.9449,9.260341811,0,0,0,7.69,-1.88,7.916470173
12/01/2021 09:00,8.3828,1.4412,8.505785871,1.2828,-0.0288,1.283123252,7.1,1.47,7.250579287,9.5228,1.1812,9.595777888,0,0,0,8.24,1.21,8.328367187
12/01/2021 09:30,8.441,1.4303,8.561322275,1.481,-0.0397,1.481532008,6.96,1.47,7.113543421,9.561,1.1703,9.632358127,0,0,0,8.08,1.21,8.170097919
12/01/2021 10:00,8.3491,1.4331,8.471201002,1.6791,-0.0369,1.679505409,6.67,1.47,6.830065885,9.4391,1.2231,9.518013575,0,0,0,7.76,1.26,7.86162833
12/01/2021 10:30,8.6374,1.5046,8.767468273,1.2974,-0.0154,1.297491395,7.34,1.52,7.495732119,9.7974,1.2446,9.87613669,0,0,0,8.5,1.26,8.592880774
12/01/2021 11:00,8.7528,1.5339,8.886189119,1.2428,0.0139,1.242877729,7.51,1.52,7.662277729,9.9228,1.3239,10.0107278,0,0,0,8.68,1.31,8.778297101
12/01/2021 11:30,9.0216,1.4569,9.138480408,1.3116,0.0269,1.311875821,7.71,1.43,7.841492205,10.2016,1.2069,10.27274307,0,0,0,8.89,1.18,8.967970785
12/01/2021 12:00,9.3669,1.5614,9.496145827,1.0769,0.0414,1.07769549,8.29,1.52,8.428196723,10.6069,1.2914,10.68522539,0,0,0,9.53,1.25,9.611628374
12/01/2021 12:30,9.6282,1.7105,9.778959326,1.0882,0.0405,1.088953392,8.54,1.67,8.701752697,10.8882,1.4405,10.98307514,0,0,0,9.8,1.4,9.899494937
12/01/2021 13:00,9.4805,1.7087,9.633251577,1.1205,0.0387,1.121168114,8.36,1.67,8.52516862,10.7305,1.4387,10.82651781,0,0,0,9.61,1.4,9.711441706
12/01/2021 13:30,9.2689,1.8718,9.456010916,1.0189,0.0418,1.019757054,8.25,1.83,8.450526611,10.5389,1.6118,10.66144045,0,0,0,9.52,1.57,9.648590571
12/01/2021 14:00,9.0682,1.9601,9.27762056,0.8182,0.0601,0.820404321,8.25,1.9,8.465961257,10.3382,1.7001,10.4770568,0,0,0,9.52,1.64,9.660227741
12/01/2021 14:30,8.9438,1.9572,9.155445936,0.7638,0.0572,0.765938823,8.18,1.9,8.397761607,10.2338,1.6972,10.37357943,0,0,0,9.47,1.64,9.610957288
12/01/2021 15:00,9.241,1.9676,9.448149594,0.531,0.0676,0.535285681,8.71,1.9,8.914824732,10.571,1.7076,10.70803151,0,0,0,10.04,1.64,10.17306247
12/01/2021 15:30,9.4098,1.9819,9.616249979,0.4298,0.0819,0.437533599,8.98,1.9,9.178801665,10.7698,1.7219,10.90658203,0,0,0,10.34,1.64,10.46925021
12/01/2021 16:00,9.7048,2.0005,9.908841672,0.2248,0.1005,0.24624234,9.48,1.9,9.668526258,11.1448,1.7405,11.27988951,0,0,0,10.92,1.64,11.04246349
12/01/2021 16:30,10.3923,2.9994,10.81648278,0.0723,0.1294,0.148228371,10.32,2.87,10.7116432,12.1023,0.0194,12.10231555,0,0,0,12.03,-0.11,12.0305029
12/01/2021 17:00,11.2554,4.4727,12.11152651,0.0654,0.1127,0.130301381,11.19,4.36,12.00940048,13.3654,-2.7173,13.63882827,0,0,0,13.3,-2.83,13.59775349
12/01/2021 17:30,11.8754,4.3916,12.66140892,0.0654,0.0816,0.104573993,11.81,4.31,12.57188132,14.0754,-2.7884,14.34893932,0,0,0,14.01,-2.87,14.30094402
12/01/2021 18:00,11.8036,4.6606,12.69039658,0.0636,0.0706,0.095022734,11.74,4.59,12.60538377,14.0036,-2.5294,14.230203,0,0,0,13.94,-2.6,14.18039492
12/01/2021 18:30,11.5131,4.7637,12.45970743,0.0631,0.0637,0.089662144,11.45,4.7,12.37709578,13.6931,-2.4463,13.90990192,0,0,0,13.63,-2.51,13.85918468
12/01/2021 19:00,11.0034,4.8642,12.03059654,0.0634,0.0642,0.090228599,10.94,4.8,11.94669829,13.1034,-2.2558,13.29615453,0,0,0,13.04,-2.32,13.24477255
12/01/2021 19:30,10.5033,4.9866,11.62692954,0.0633,0.0566,0.084914369,10.44,4.93,11.54549696,12.5633,-2.1634,12.74820797,0,0,0,12.5,-2.22,12.69560554
12/01/2021 20:00,9.8931,5.0974,11.12910214,0.0631,0.0474,0.078920023,9.83,5.05,11.05130761,11.8731,-2.0726,12.0526418,0,0,0,11.81,-2.12,11.99877077
12/01/2021 20:30,9.383,5.187,10.72127129,0.063,0.047,0.078600254,9.32,5.14,10.64340171,11.293,-1.963,11.46233912,0,0,0,11.23,-2.01,11.40846177
12/01/2021 21:00,8.9733,5.2432,10.39284654,0.0633,0.0432,0.076636349,8.91,5.2,10.31639957,10.8433,-1.9068,11.00967943,0,0,0,10.78,-1.95,10.95494865
12/01/2021 21:30,8.285,5.3564,9.865710616,0.065,0.0364,0.074498054,8.22,5.32,9.791363541,10.045,-1.8036,10.2056356,0,0,0,9.98,-1.84,10.14820181
12/01/2021 22:00,7.7654,5.5265,9.531192969,0.0654,0.0365,0.074895995,7.7,5.49,9.456748913,9.4754,-1.6135,9.611794183,0,0,0,9.41,-1.65,9.55356478
12/01/2021 22:30,7.3927,5.5216,9.227138226,0.0727,0.0316,0.079270739,7.32,5.49,9.15,9.0527,-1.5784,9.189272215,0,0,0,8.98,-1.61,9.123184751
12/01/2021 23:00,6.9811,4.9091,8.534343561,0.1411,0.0291,0.144069497,6.84,4.88,8.402380615,8.5411,-2.3009,8.84559382,0,0,0,8.4,-2.33,8.717161235
12/01/2021 23:30,6.3275,5.2354,8.212592125,0.1575,0.0554,0.166959306,6.17,5.18,8.056134309,7.7975,-1.8646,8.017339921,0,0,0,7.64,-1.92,7.877563075
13/01/2021 00:00,6.0285,5.378,8.078718726,0.1885,0.058,0.197221322,5.84,5.32,7.899873417,7.4485,-1.682,7.63605109,0,0,0,7.26,-1.74,7.465601114
13/01/2021 00:30,6.1782,5.3776,8.190771453,0.2282,0.0576,0.235357175,5.95,5.32,7.98153494,7.6382,-1.6824,7.821289472,0,0,0,7.41,-1.74,7.611550433
13/01/2021 01:00,6.6993,5.2867,8.53403875,0.3993,0.0467,0.402021616,6.3,5.24,8.194363917,8.2193,-1.7633,8.406314257,0,0,0,7.82,-1.81,8.026736572
13/01/2021 01:30,6.7558,5.279,8.57372,0.4558,0.039,0.457465452,6.3,5.24,8.194363917,8.2358,-1.771,8.424063309,0,0,0,7.78,-1.81,7.987771905
13/01/2021 02:00,6.5256,5.2673,8.386173421,0.4756,0.0273,0.476382882,6.05,5.24,8.003755369,8.0056,-1.7827,8.201685842,0,0,0,7.53,-1.81,7.744481906
13/01/2021 02:30,6.2936,5.2674,8.207003334,0.4836,0.0274,0.484375598,5.81,5.24,7.823918456,7.7336,-1.7826,7.936386566,0,0,0,7.25,-1.81,7.472523001
13/01/2021 03:00,6.1727,5.2652,8.113233408,0.5027,0.0252,0.503331233,5.67,5.24,7.720524594,7.6027,-1.8348,7.820967864,0,0,0,7.1,-1.86,7.339591269
13/01/2021 03:30,5.9998,5.2536,7.974829967,0.5898,0.0136,0.589956778,5.41,5.24,7.531646566,7.3798,-1.8464,7.607275531,0,0,0,6.79,-1.86,7.040149146
13/01/2021 04:00,5.7091,5.1808,7.709378149,0.7691,0.0008,0.769100416,4.94,5.18,7.157932662,7.0191,-1.9192,7.276750198,0,0,0,6.25,-1.92,6.538264296
13/01/2021 04:30,5.4597,4.8351,7.292908617,1.1597,-0.0449,1.160568869,4.3,4.88,6.504183269,6.6597,-2.2749,7.037526135,0,0,0,5.5,-2.23,5.934888373
13/01/2021 05:00,5.4065,3.9166,6.676076528,1.3265,-0.0634,1.328014236,4.08,3.98,5.699719291,6.5565,-3.1834,7.288465395,0,0,0,5.23,-3.12,6.089934318
13/01/2021 05:30,5.422,3.8357,6.641587046,1.342,-0.0743,1.344055241,4.08,3.91,5.651061847,6.572,-3.2543,7.333597513,0,0,0,5.23,-3.18,6.120890458
13/01/2021 06:00,5.7329,3.7872,6.870882494,1.2829,-0.0728,1.28496391,4.45,3.86,5.890848835,6.9029,-3.2528,7.630906647,0,0,0,5.62,-3.18,6.45730594
13/01/2021 06:30,6.2788,3.6769,7.276188772,1.2888,-0.0731,1.29087143,4.99,3.75,6.242002884,7.5288,-3.4431,8.278753955,0,0,0,6.24,-3.37,7.091861533
13/01/2021 07:00,6.7651,3.5713,7.649886385,1.3351,-0.0787,1.337417549,5.43,3.65,6.542736431,8.0651,-3.5787,8.823430835,0,0,0,6.73,-3.5,7.585703659
13/01/2021 07:30,7.0257,4.1668,8.168395358,1.2857,-0.0732,1.287782097,5.74,4.24,7.136189459,8.3857,-2.8732,8.864267749,0,0,0,7.1,-2.8,7.632168761
13/01/2021 08:00,7.385,3.5575,8.197196548,1.265,-0.0725,1.267075866,6.12,3.63,7.11556744,8.775,-3.6525,9.504808323,0,0,0,7.51,-3.58,8.319645425
13/01/2021 08:30,7.9646,3.4003,8.660074668,1.2146,-0.0497,1.215616407,6.75,3.45,7.580567261,9.4346,-3.7897,10.1672761,0,0,0,8.22,-3.74,9.030836063
13/01/2021 09:00,8.2292,3.8313,9.077367037,1.2692,-0.0387,1.269789876,6.96,3.87,7.963573319,9.7292,-3.2987,10.27320565,0,0,0,8.46,-3.26,9.066377446
13/01/2021 09:30,8.2643,4.3058,9.318721378,1.4543,-0.0542,1.455309634,6.81,4.36,8.086142467,9.7243,-2.8442,10.13170687,0,0,0,8.27,-2.79,8.72794363
13/01/2021 10:00,8.299,3.9456,9.189187144,1.669,-0.0744,1.670657463,6.63,4.02,7.753534678,9.719,-3.2744,10.25576211,0,0,0,8.05,-3.2,8.662707429
13/01/2021 10:30,8.0725,3.2742,8.71123653,1.8625,-0.0958,1.864962169,6.21,3.37,7.06547946,9.4525,-3.9558,10.24685854,0,0,0,7.59,-3.86,8.515145331
13/01/2021 11:00,8.1782,3.1764,8.773395705,1.9682,-0.0936,1.970424371,6.21,3.27,7.018333135,9.5582,-4.0536,10.38223773,0,0,0,7.59,-3.96,8.560940369
13/01/2021 11:30,8.5147,3.1875,9.091769483,2.0447,-0.0825,2.046363687,6.47,3.27,7.249399975,9.9147,-4.0425,10.70715099,0,0,0,7.87,-3.96,8.810136208
13/01/2021 12:00,8.6814,3.0554,9.203378462,2.1114,-0.0846,2.113094205,6.57,3.14,7.281792362,10.0814,-4.1846,10.9153792,0,0,0,7.97,-4.1,8.962750694
13/01/2021 12:30,8.8845,3.0753,9.401691887,1.9845,-0.0647,1.985554416,6.9,3.14,7.580870662,10.3445,-4.1647,11.15138585,0,0,0,8.36,-4.1,9.311261998
13/01/2021 13:00,9.055,3.1127,9.575067952,2.015,-0.0773,2.016482157,7.04,3.19,7.729016755,10.505,-4.1173,11.28304854,0,0,0,8.49,-4.04,9.402217823
13/01/2021 13:30,8.9445,3.1639,9.487588917,2.1345,-0.0861,2.136235816,6.81,3.25,7.545767025,10.3745,-4.0761,11.14651701,0,0,0,8.24,-3.99,9.155200708
13/01/2021 14:00,8.9206,3.1649,9.465394676,1.9606,-0.0851,1.962446017,6.96,3.25,7.68141263,10.3706,-4.0751,11.14252145,0,0,0,8.41,-3.99,9.308501491
13/01/2021 14:30,8.8435,3.1922,9.402001547,1.7935,-0.0578,1.794431133,7.05,3.25,7.763053523,10.3335,-4.0478,11.09801366,0,0,0,8.54,-3.99,9.426117971
13/01/2021 15:00,8.812,3.237,9.387732048,1.822,-0.053,1.822770693,6.99,3.29,7.725554996,10.292,-4.043,11.05762692,0,0,0,8.47,-3.99,9.362745324
13/01/2021 15:30,9.0274,3.2988,9.611245091,1.6774,-0.0412,1.677905897,7.35,3.34,8.073295486,10.5674,-3.9612,11.28543522,0,0,0,8.89,-3.92,9.715889048
13/01/2021 16:00,9.4132,3.3101,9.978231118,1.3932,-0.0299,1.393520811,8.02,3.34,8.687692444,11.0132,-3.9499,11.70009762,0,0,0,9.62,-3.92,10.38801232
13/01/2021 16:30,9.9849,3.3638,10.53628865,1.1749,0.0238,1.175141034,8.81,3.34,9.421873487,11.6749,-3.8962,12.30787002,0,0,0,10.5,-3.92,11.20787223
13/01/2021 17:00,10.7102,3.2548,11.19384237,1.2302,0.0148,1.230289023,9.48,3.24,10.0183831,12.5002,-4.0452,13.13844143,0,0,0,11.27,-4.06,11.97900246
13/01/2021 17:30,11.4409,3.0071,11.8294904,1.3309,-0.0329,1.331306584,10.11,3.04,10.55716344,13.2909,-4.3029,13.97007413,0,0,0,11.96,-4.27,12.69938975
13/01/2021 18:00,11.4486,2.9885,11.83222609,1.3986,-0.0515,1.399547859,10.05,3.04,10.49971904,13.2786,-4.3215,13.9641176,0,0,0,11.88,-4.27,12.6240762
13/01/2021 18:30,11.0283,3.0788,11.44999608,1.3783,-0.0612,1.379658048,9.65,3.14,10.14800966,12.8083,-4.1812,13.47349184,0,0,0,11.43,-4.12,12.14986831
13/01/2021 19:00,10.6345,3.2025,11.10624133,1.2145,-0.0375,1.215078804,9.42,3.24,9.961626373,12.3945,-3.9975,13.02319609,0,0,0,11.18,-3.96,11.86060707
13/01/2021 19:30,9.8769,4.0435,10.67253699,1.2469,-0.0365,1.24743411,8.63,4.08,9.545852503,11.5469,-3.0765,11.94971765,0,0,0,10.3,-3.04,10.7392551
13/01/2021 20:00,9.2533,4.5158,10.29640765,1.1133,-0.0342,1.113825179,8.14,4.55,9.325347179,10.9033,-2.5842,11.20535767,0,0,0,9.79,-2.55,10.11664964
13/01/2021 20:30,8.8632,4.6603,10.0137261,1.0632,-0.0297,1.063614747,7.8,4.69,9.101433953,10.4832,-2.4397,10.76334606,0,0,0,9.42,-2.41,9.723399611
13/01/2021 21:00,8.3676,4.653,9.574295732,1.2576,-0.037,1.258144173,7.11,4.69,8.517523114,9.8876,-2.447,10.1858943,0,0,0,8.63,-2.41,8.96018973
13/01/2021 21:30,7.7353,4.3516,8.875319073,1.3553,-0.0584,1.356557647,6.38,4.41,7.755804278,9.1453,-2.7784,9.558034246,0,0,0,7.79,-2.72,8.251212032
13/01/2021 22:00,7.0091,3.7203,7.935245106,1.4691,-0.0597,1.470312518,5.54,3.78,6.706713055,8.1991,-1.2997,8.301473417,0,0,0,6.73,-1.24,6.843281377
13/01/2021 22:30,6.7502,2.7584,7.29204845,1.4802,-0.0816,1.482447503,5.27,2.84,5.986526539,7.8102,-0.5816,7.831824985,0,0,0,6.33,-0.5,6.349716529
13/01/2021 23:00,6.1972,1.8703,6.473276599,1.3572,-0.0597,1.358512396,4.84,1.93,5.210614167,7.0672,0.7903,7.11125094,0,0,0,5.71,0.85,5.772919539
13/01/2021 23:30,5.4845,2.3067,5.949840766,1.4445,-0.0633,1.445886282,4.04,2.37,4.68385525,6.2545,1.6767,6.475345021,0,0,0,4.81,1.74,5.115046432
14/01/2021 00:00,5.4201,1.3359,5.582303541,1.4301,-0.0541,1.431122923,3.99,1.39,4.225186386,6.1501,1.2559,6.277022767,0,0,0,4.72,1.31,4.898418112
14/01/2021 00:30,5.5698,1.3262,5.725511198,1.5098,-0.0638,1.511147405,4.06,1.39,4.291351768,6.3098,1.2462,6.431686441,0,0,0,4.8,1.31,4.975550221
14/01/2021 01:00,6.0343,3.3679,6.910537381,1.5343,-0.0521,1.535184321,4.5,3.42,5.652114649,7.0143,0.0179,7.01432284,0,0,0,5.48,0.07,5.480447062
14/01/2021 01:30,5.9962,4.9785,7.793579196,1.4962,-0.0415,1.496775431,4.5,5.02,6.741691182,7.1562,-1.7715,7.37220528,0,0,0,5.66,-1.73,5.918487983
14/01/2021 02:00,5.8751,4.9745,7.698210848,1.3751,-0.0455,1.375852558,4.5,5.02,6.741691182,7.0351,-1.7755,7.255689647,0,0,0,5.66,-1.73,5.918487983
14/01/2021 02:30,5.7552,5.1367,7.714143759,1.1952,-0.0233,1.195427091,4.56,5.16,6.886160033,6.9352,-1.6433,7.127231856,0,0,0,5.74,-1.62,5.964226689
14/01/2021 03:00,5.7872,5.2044,7.783152523,0.8472,-0.0156,0.847343614,4.94,5.22,7.186932586,7.0172,-1.6356,7.205295497,0,0,0,6.17,-1.62,6.379130035
14/01/2021 03:30,5.6304,5.2681,7.710660268,0.6904,-0.0019,0.690402614,4.94,5.27,7.223330257,6.8604,-1.6219,7.049514009,0,0,0,6.17,-1.62,6.379130035
14/01/2021 04:00,5.452,5.2347,7.558200056,0.632,0.0047,0.632017476,4.82,5.23,7.112334357,6.672,-1.4953,6.837507301,0,0,0,6.04,-1.5,6.2234717
14/01/2021 04:30,5.3369,5.2284,7.471189207,0.7269,-0.0016,0.726901761,4.61,5.23,6.971728624,6.5169,-1.5416,6.696754152,0,0,0,5.79,-1.54,5.991302029
14/01/2021 05:00,5.1953,5.1623,7.323966369,0.8853,-0.0077,0.885333485,4.31,5.17,6.7308989,6.3253,-1.5977,6.523960866,0,0,0,5.44,-1.59,5.667600903
14/01/2021 05:30,5.2473,5.0726,7.298316796,0.9973,-0.0174,0.997451778,4.25,5.09,6.631033102,6.3973,-1.6074,6.596149032,0,0,0,5.4,-1.59,5.629218418
14/01/2021 06:00,5.3155,4.9646,7.273361906,1.2355,-0.0454,1.236333859,4.08,5.01,6.461153148,6.4355,-1.7754,6.675904838,0,0,0,5.2,-1.73,5.480228097
14/01/2021 06:30,5.8297,4.8958,7.612769518,1.1797,-0.0542,1.180944423,4.65,4.95,6.791538854,7.0397,-1.9742,7.311281812,0,0,0,5.86,-1.92,6.166522521
14/01/2021 07:00,6.2175,4.8492,7.884925294,1.2675,-0.0608,1.268957403,4.95,4.91,6.972130234,7.4775,-2.1108,7.769715753,0,0,0,6.21,-2.05,6.539617726
14/01/2021 07:30,6.5607,4.7403,8.094024251,1.3307,-0.0697,1.332524139,5.23,4.81,7.105561202,7.8507,-2.1697,8.145003903,0,0,0,6.52,-2.1,6.849846714
14/01/2021 08:00,6.8709,4.5715,8.252749788,1.3809,-0.0785,1.383129444,5.49,4.65,7.194622992,8.1709,-2.2885,8.485330816,0,0,0,6.79,-2.21,7.140602215
14/01/2021 08:30,7.4054,4.4938,8.662227635,1.3554,-0.0662,1.357015696,6.05,4.56,7.576021383,8.7754,-2.3562,9.086216132,0,0,0,7.42,-2.29,7.765339658
14/01/2021 09:00,7.8289,4.4109,8.985973182,1.4289,-0.0491,1.429743341,6.4,4.46,7.800743554,9.2489,-2.4691,9.572805546,0,0,0,7.82,-2.42,8.1858903
14/01/2021 09:30,7.8648,4.2639,8.946279799,1.7748,-0.0561,1.775686417,6.09,4.32,7.466625744,9.2248,-2.5561,9.572386445,0,0,0,7.45,-2.5,7.858275892
14/01/2021 10:00,7.5842,4.2649,8.701118414,2.1942,-0.0551,2.194891717,5.39,4.32,6.907568313,8.8442,-2.4451,9.175967941,0,0,0,6.65,-2.39,7.06644182
14/01/2021 10:30,7.956,4.2553,9.022500434,2.176,-0.0647,2.176961665,5.78,4.32,7.216009978,9.066,-2.4547,9.392438879,0,0,0,6.89,-2.39,7.292749824
14/01/2021 11:00,7.8227,-0.0951,7.823278041,2.6427,-0.0951,2.644410577,5.18,0,5.18,8.6527,-0.0951,8.653222596,0,0,0,6.01,0,6.01
14/01/2021 11:30,7.296,-0.1649,7.29786325,3.236,-0.1649,3.240198761,4.06,0,4.06,7.926,-0.7049,7.957283457,0,0,0,4.69,-0.54,4.720985067
14/01/2021 12:00,7.018,-0.1717,7.020100063,3.748,-0.1717,3.751930822,3.27,0,3.27,7.558,-0.7117,7.591434706,0,0,0,3.81,-0.54,3.848077442
14/01/2021 12:30,6.4292,0.3641,6.439501646,3.6092,-0.1759,3.613483838,2.82,0.54,2.871236667,7.0292,-0.1759,7.031400533,0,0,0,3.42,0,3.42
14/01/2021 13:00,7.6667,-0.1611,7.668392406,3.0367,-0.1611,3.040970256,4.63,0,4.63,8.4067,-0.1611,8.408243461,0,0,0,5.37,0,5.37
14/01/2021 13:30,8.2553,-0.1213,8.256191118,2.5653,-0.1213,2.568166229,5.69,0,5.69,9.1253,-0.1213,9.126106167,0,0,0,6.56,0,6.56
14/01/2021 14:00,8.437,-0.1086,8.437698914,2.197,-0.1086,2.199682468,6.24,0,6.24,9.397,-0.1086,9.397627518,0,0,0,7.2,0,7.2
14/01/2021 14:30,8.3145,-0.1222,8.315397951,2.5345,-0.1222,2.537444204,5.78,0,5.78,9.1745,-0.6622,9.198367197,0,0,0,6.64,-0.54,6.661921645
14/01/2021 15:00,6.728,-0.9899,6.800432781,3.718,-0.2199,3.724497283,3.01,-0.77,3.106927743,7.328,-0.7599,7.367294755,0,0,0,3.61,-0.54,3.65016438
14/01/2021 15:30,7.1786,-0.1741,7.180710882,3.3386,-0.1741,3.343136367,3.84,0,3.84,7.8886,-0.7141,7.920855305,0,0,0,4.55,-0.54,4.581931907
14/01/2021 16:00,8.1084,-0.0912,8.108912874,2.4384,-0.0912,2.440104916,5.67,0,5.67,9.0184,-0.0912,9.018861125,0,0,0,6.58,0,6.58
14/01/2021 16:30,9.2576,1.0928,9.321875863,1.4876,-0.0372,1.488065052,7.77,1.13,7.851738661,10.3876,1.1628,10.45247997,0,0,0,8.9,1.2,8.980534505
14/01/2021 17:00,10.4072,1.4933,10.51378889,1.1372,-0.0067,1.137219737,9.27,1.5,9.390575062,11.7272,1.1933,11.78775571,0,0,0,10.59,1.2,10.65777181
14/01/2021 17:30,11.2547,2.6927,11.57233362,1.0647,-0.0273,1.065049942,10.19,2.72,10.54677676,12.9147,-0.8773,12.94446335,0,0,0,11.85,-0.85,11.88044612
14/01/2021 18:00,11.4121,4.0308,12.10303165,1.0221,-0.0292,1.022517017,10.39,4.06,11.15507508,13.3621,-3.1292,13.72361501,0,0,0,12.34,-3.1,12.72342721
14/01/2021 18:30,11.289,4.2145,12.05004279,0.789,-0.0055,0.78901917,10.5,4.22,11.31628914,13.269,-2.9855,13.60071951,0,0,0,12.48,-2.98,12.83085344
14/01/2021 19:00,10.7264,4.3652,11.58061432,0.8664,-0.0048,0.866413296,9.86,4.37,10.78501275,12.6064,-2.8148,12.91682701,0,0,0,11.74,-2.81,12.07160718
14/01/2021 19:30,10.3105,4.4576,11.23283615,0.7505,-0.0124,0.750602431,9.56,4.47,10.55341177,12.1605,-2.7424,12.46589419,0,0,0,11.41,-2.73,11.73205012
14/01/2021 20:00,9.7097,4.5656,10.72953762,0.7697,-0.0044,0.769712576,8.94,4.57,10.04034362,11.4997,-2.5744,11.78433857,0,0,0,10.73,-2.57,11.0334854
14/01/2021 20:30,9.2562,4.65,10.3585587,0.6362,-0.02,0.636514289,8.62,4.67,9.803739083,11.0162,-2.5,11.2963119,0,0,0,10.38,-2.48,10.67215067
14/01/2021 21:00,8.9395,4.7587,10.12718549,0.4495,-0.0113,0.449642013,8.49,4.77,9.738223657,10.6895,-2.4413,10.96473237,0,0,0,10.24,-2.43,10.52437647
14/01/2021 21:30,8.4874,3.1836,9.064836883,0.4374,-0.0264,0.438195984,8.05,3.21,8.666406406,10.0274,-2.2664,10.28033656,0,0,0,9.59,-2.24,9.848131803
14/01/2021 22:00,7.8722,1.3237,7.982713482,0.5222,-0.0263,0.522861865,7.35,1.35,7.472951224,8.9922,1.1537,9.065907816,0,0,0,8.47,1.18,8.55180098
14/01/2021 22:30,7.6755,1.3358,7.790870419,0.3755,-0.0142,0.375768399,7.3,1.35,7.423779361,8.7855,1.1658,8.862510925,0,0,0,8.41,1.18,8.492378936
14/01/2021 23:00,7.2067,1.2401,7.312617377,0.3467,1.00E-04,0.346700014,6.86,1.24,6.971169199,8.2767,1.1001,8.349489978,0,0,0,7.93,1.1,8.005929053
14/01/2021 23:30,6.228,4.6865,7.794309864,0.348,0.0065,0.348060699,5.88,4.68,7.51510479,7.508,-1.1235,7.591595106,0,0,0,7.16,-1.13,7.248620558
15/01/2021 00:00,6.0289,5.3866,8.08474457,0.1489,0.0066,0.149046201,5.88,5.38,7.969868255,7.3089,-1.6034,7.482707449,0,0,0,7.16,-1.61,7.338780553
15/01/2021 00:30,6.2332,5.1463,8.083142083,0.2132,0.0263,0.214816038,6.02,5.12,7.902834934,7.5832,-1.7437,7.781093235,0,0,0,7.37,-1.77,7.579564631
15/01/2021 01:00,6.826,5.1529,8.552581739,0.136,0.0329,0.139922872,6.69,5.12,8.424399088,8.296,-1.7371,8.475914842,0,0,0,8.16,-1.77,8.349760476
15/01/2021 01:30,6.8463,5.156,8.5706569,0.1063,0.036,0.112230522,6.74,5.12,8.464159734,8.3163,-1.734,8.495151658,0,0,0,8.21,-1.77,8.398630841
15/01/2021 02:00,6.6328,5.2393,8.45247303,0.0828,0.0393,0.091653314,6.55,5.2,8.363163277,8.0728,-1.7307,8.256235361,0,0,0,7.99,-1.77,8.183703318
15/01/2021 02:30,6.5016,5.242,8.351608621,0.0816,0.042,0.091774506,6.42,5.2,8.261743157,7.9316,-1.728,8.117651296,0,0,0,7.85,-1.77,8.047074002
15/01/2021 03:00,6.3703,5.1762,8.208152565,0.0603,0.0362,0.070331572,6.31,5.14,8.138531809,7.8203,-1.7338,8.010190668,0,0,0,7.76,-1.77,7.959302733
15/01/2021 03:30,6.2327,5.2402,8.142864688,0.0627,0.0302,0.069594037,6.17,5.21,8.075456643,7.6227,-1.7398,7.818724917,0,0,0,7.56,-1.77,7.764438164
15/01/2021 04:00,6.1061,5.2354,8.043249988,0.0561,0.0254,0.061582221,6.05,5.21,7.984146792,7.4661,-1.7846,7.676421456,0,0,0,7.41,-1.81,7.627856842
15/01/2021 04:30,5.9665,5.2446,7.943862499,0.0465,0.0346,0.057960418,5.92,5.21,7.886095358,7.3265,-1.7054,7.522366078,0,0,0,7.28,-1.74,7.48505177
15/01/2021 05:00,5.9608,5.2454,7.940110692,0.0408,0.0354,0.054016664,5.92,5.21,7.886095358,7.2808,-1.7046,7.477680777,0,0,0,7.24,-1.74,7.446153369
15/01/2021 05:30,6.0717,5.1352,7.952095317,0.0417,0.0352,0.054570413,6.03,5.1,7.897524929,7.4317,-1.7748,7.640685829,0,0,0,7.39,-1.81,7.608429536
15/01/2021 06:00,6.2688,5.1401,8.10669362,0.0388,0.0401,0.055798297,6.23,5.1,8.051266981,7.6488,-1.7699,7.850903607,0,0,0,7.61,-1.81,7.822288668
15/01/2021 06:30,6.8051,5.0013,8.445258297,0.0551,0.0313,0.063369551,6.75,4.97,8.382326646,8.2651,-1.9587,8.494020467,0,0,0,8.21,-1.99,8.447733424
15/01/2021 07:00,7.2628,4.9962,8.815343344,0.0628,0.0262,0.068046161,7.2,4.97,8.748765627,8.7828,-2.0238,9.012954137,0,0,0,8.72,-2.05,8.957728507
15/01/2021 07:30,7.6446,4.8812,9.070061885,0.0946,0.0312,0.099612248,7.55,4.85,8.97357231,9.2446,-2.0988,9.479851824,0,0,0,9.15,-2.13,9.394647412
15/01/2021 08:00,7.9721,4.7579,9.283964176,0.1121,0.0279,0.115519782,7.86,4.73,9.173467174,9.5821,-2.2921,9.852429285,0,0,0,9.47,-2.32,9.750041026
15/01/2021 08:30,8.4812,4.7013,9.697060128,0.0912,0.0613,0.109886896,8.39,4.64,9.587580508,10.1512,-2.3787,10.4261726,0,0,0,10.06,-2.44,10.35167619
15/01/2021 09:00,8.8412,4.5716,9.953207724,0.2012,0.0516,0.207711338,8.64,4.52,9.750897395,10.5312,-2.5084,10.82581378,0,0,0,10.33,-2.56,10.64248561
15/01/2021 09:30,8.9636,4.4822,10.02178835,0.5236,0.0222,0.524070415,8.44,4.46,9.545952022,10.6036,-2.5378,10.90306204,0,0,0,10.08,-2.56,10.4
15/01/2021 10:00,8.9661,4.4279,9.99986238,0.8961,0.0079,0.896134822,8.07,4.42,9.201157536,10.5561,-2.6721,10.88904797,0,0,0,9.66,-2.68,10.02486908
15/01/2021 10:30,8.89,4.4332,9.934050646,1.21,0.0132,1.210071998,7.68,4.42,8.861083455,10.41,-2.6668,10.74615849,0,0,0,9.2,-2.68,9.582400534
15/01/2021 11:00,8.5203,3.8317,9.342239399,1.9203,-0.0083,1.920317937,6.6,3.84,7.63581037,9.8803,-3.2083,10.3881431,0,0,0,7.96,-3.2,8.579137486
15/01/2021 11:30,8.9461,3.2807,9.528677647,1.6661,-0.0393,1.66656344,7.28,3.32,8.001299894,10.3761,-3.8093,11.05324467,0,0,0,8.71,-3.77,9.490890369
15/01/2021 12:00,8.6992,3.2705,9.293667247,1.7492,-0.0495,1.749900251,6.95,3.32,7.7022659,10.1192,-3.8195,10.81604313,0,0,0,8.37,-3.77,9.179858387
15/01/2021 12:30,8.6264,3.1168,9.172198166,2.1364,-0.1032,2.138891115,6.49,3.22,7.244894754,9.9764,-3.9632,10.73478044,0,0,0,7.84,-3.86,8.738718442
15/01/2021 13:00,8.4993,3.0896,9.043435666,2.4693,-0.1304,2.472740716,6.03,3.22,6.835883264,9.7693,-3.9904,10.55284391,0,0,0,7.3,-3.86,8.257699437
15/01/2021 13:30,8.7878,3.081,9.312249451,2.3978,-0.139,2.401825522,6.39,3.22,7.155452466,10.0678,-3.929,10.80729558,0,0,0,7.67,-3.79,8.555290761
15/01/2021 14:00,8.5978,4.1168,9.532586589,2.0778,-0.0632,2.078760948,6.52,4.18,7.744856358,9.9378,-2.7232,10.30415873,0,0,0,7.86,-2.66,8.29790335
15/01/2021 14:30,8.5988,4.1307,9.539499145,2.2388,-0.0493,2.239342745,6.36,4.18,7.610650432,9.8988,-2.7093,10.2628723,0,0,0,7.66,-2.66,8.108711365
15/01/2021 15:00,8.829,4.1459,9.753959596,1.939,-0.0341,1.939299825,6.89,4.18,8.058815049,10.189,-2.6941,10.53916011,0,0,0,8.25,-2.66,8.668223578
15/01/2021 15:30,9.0475,4.1768,9.965084771,1.5275,-0.0032,1.527503352,7.52,4.18,8.603650388,10.5275,-2.6632,10.85913857,0,0,0,9,-2.66,9.384860148
15/01/2021 16:00,9.1677,4.3458,10.14557544,1.3377,-0.0042,1.337706593,7.83,4.35,8.957198223,10.7077,-2.4642,10.9875894,0,0,0,9.37,-2.46,9.687543548
15/01/2021 16:30,9.895,2.9201,10.31687981,1.015,0.0301,1.015446212,8.88,2.89,9.338442054,11.375,-0.7399,11.39903842,0,0,0,10.36,-0.77,10.38857546
15/01/2021 17:00,10.8907,1.4124,10.98190422,0.9807,0.0224,0.980955784,9.91,1.39,10.00700754,12.2307,1.1524,12.28487071,0,0,0,11.25,1.13,11.30660869
15/01/2021 17:30,11.6453,1.3169,11.71952378,0.8853,-0.0131,0.885396917,10.76,1.33,10.84188637,13.0953,1.0269,13.13550173,0,0,0,12.21,1.04,12.25421152
15/01/2021 18:00,11.4908,1.2511,11.55870823,1.0608,-0.0389,1.061513,10.43,1.29,10.50947192,12.9108,0.9511,12.94578495,0,0,0,11.85,0.99,11.89128252
15/01/2021 18:30,11.24,1.3024,11.31520419,1.22,-0.0376,1.220579272,10.02,1.34,10.10920373,12.6,1.0224,12.64141217,0,0,0,11.38,1.06,11.42926069
15/01/2021 19:00,10.7461,1.2793,10.82198104,1.4261,-0.0607,1.427391222,9.32,1.34,9.415837722,12.0261,1.0493,12.07178991,0,0,0,10.6,1.11,10.65795947
15/01/2021 19:30,10.1623,0.4667,10.17301087,1.4723,-0.0733,1.474123529,8.69,0.54,8.70676174,11.3923,-0.0733,11.39253581,0,0,0,9.92,0,9.92
15/01/2021 20:00,9.5207,0.5324,9.535574353,1.5807,-0.0876,1.583125469,7.94,0.62,7.964169762,10.6607,0.4524,10.67029476,0,0,0,9.08,0.54,9.096043096
15/01/2021 20:30,8.9588,0.5735,8.977137611,1.6488,-0.0965,1.651621534,7.31,0.67,7.340640299,10.0288,0.4435,10.03860158,0,0,0,8.38,0.54,8.397380544
15/01/2021 21:00,8.5086,0.6455,8.533050112,1.7086,-0.0945,1.711211328,6.8,0.74,6.840146197,9.5386,0.4455,9.548997864,0,0,0,7.83,0.54,7.848598601
15/01/2021 21:30,8.0323,0.687,8.061625909,1.7323,-0.103,1.735359412,6.3,0.79,6.349338548,9.0023,0.527,9.017712254,0,0,0,7.27,0.63,7.297246056
15/01/2021 22:00,7.565,0.7372,7.600834746,1.755,-0.1028,1.758008202,5.81,0.84,5.870408844,8.485,0.5872,8.505294165,0,0,0,6.73,0.69,6.765279004
15/01/2021 22:30,6.9189,2.009,7.204669195,1.7089,-0.111,1.712501156,5.21,2.12,5.624811108,7.8889,-0.101,7.889546515,0,0,0,6.18,0.01,6.180008091
15/01/2021 23:00,6.2398,4.2356,7.54157884,1.7498,-0.1144,1.753535685,4.49,4.35,6.251607793,7.3598,-2.6444,7.820454424,0,0,0,5.61,-2.53,6.154104322
15/01/2021 23:30,5.9917,3.674,7.028424069,1.8017,-0.126,1.806100465,4.19,3.8,5.656509524,7.0517,-3.286,7.7797345,0,0,0,5.25,-3.16,6.127650447
16/01/2021 00:00,5.723,4.24,7.122522657,1.733,-0.09,1.735335414,3.99,4.33,5.888038723,6.763,-2.62,7.252762853,0,0,0,5.03,-2.53,5.630435152
16/01/2021 00:30,5.7611,4.5695,7.353271616,1.7711,-0.0805,1.772928498,3.99,4.65,6.127201645,6.8011,-2.1805,7.142096433,0,0,0,5.03,-2.1,5.450770588
16/01/2021 01:00,6.3164,4.4641,7.734668562,1.8064,-0.0959,1.808943827,4.51,4.56,6.413555956,7.4564,-2.3159,7.80777137,0,0,0,5.65,-2.22,6.070494214
16/01/2021 01:30,6.4058,4.4527,7.80133392,1.8058,-0.1073,1.808985055,4.6,4.56,6.477159871,7.5958,-2.3973,7.965125544,0,0,0,5.79,-2.29,6.226411487
16/01/2021 02:00,6.2689,4.3146,7.610182677,1.7789,-0.1054,1.782019745,4.49,4.42,6.300515852,7.4489,-2.5854,7.884821137,0,0,0,5.67,-2.48,6.188642824
16/01/2021 02:30,6.24,3.5501,7.179192852,1.75,-0.0999,1.752849112,4.49,3.65,5.786415125,7.38,-3.3699,8.112991188,0,0,0,5.63,-3.27,6.510744965
16/01/2021 03:00,5.9951,3.545,6.964786358,1.7751,-0.105,1.778202747,4.22,3.65,5.579507147,7.1251,-3.375,7.88401389,0,0,0,5.35,-3.27,6.270199359
16/01/2021 03:30,5.7182,3.532,6.721073965,1.8082,-0.118,1.812046147,3.91,3.65,5.348887735,6.7982,-3.388,7.59566108,0,0,0,4.99,-3.27,5.965986926
16/01/2021 04:00,5.4349,2.3258,5.911639675,1.7749,-0.1142,1.778570114,3.66,2.44,4.398772556,6.3349,-1.2242,6.452102266,0,0,0,4.56,-1.11,4.693154589
16/01/2021 04:30,5.2336,1.1127,5.350576628,1.7136,-0.0973,1.716360175,3.52,1.21,3.722163349,5.9736,0.9827,6.053891001,0,0,0,4.26,1.08,4.394769619
16/01/2021 05:00,5.1688,1.1183,5.288391847,1.6488,-0.0917,1.651348034,3.52,1.21,3.722163349,5.9088,0.9883,5.990880931,0,0,0,4.26,1.08,4.394769619
16/01/2021 05:30,5.2519,1.1438,5.375009958,1.5419,-0.0662,1.543320463,3.71,1.21,3.902332636,6.0119,1.0138,6.096780466,0,0,0,4.47,1.08,4.598619358
16/01/2021 06:00,5.5851,1.2839,5.730771433,1.2451,-0.0461,1.245953137,4.34,1.33,4.539217994,6.4351,1.1339,6.534236085,0,0,0,5.19,1.18,5.322452442
16/01/2021 06:30,6.0043,1.3057,6.144629442,0.9243,-0.0243,0.92461937,5.08,1.33,5.251218906,6.9443,1.0857,7.028658975,0,0,0,6.02,1.11,6.12147858
16/01/2021 07:00,6.3876,1.3227,6.523110382,0.6876,-0.0073,0.68763875,5.7,1.33,5.853110284,7.3876,1.1027,7.469443155,0,0,0,6.7,1.11,6.791325349
16/01/2021 07:30,6.3682,1.2393,6.487667973,0.9482,-0.0207,0.948425922,5.42,1.26,5.564530528,7.3482,1.0893,7.428500369,0,0,0,6.4,1.11,6.495544627
16/01/2021 08:00,6.3275,1.1627,6.433438236,1.1675,-0.0373,1.16809569,5.16,1.2,5.297697613,7.2675,0.9827,7.333638629,0,0,0,6.1,1.02,6.184690776
16/01/2021 08:30,6.6957,1.1233,6.789271049,1.2357,-0.0167,1.235812842,5.46,1.14,5.577741478,7.6757,0.9233,7.731031844,0,0,0,6.44,0.94,6.50824093
16/01/2021 09:00,6.9384,1.7947,7.166752587,1.2684,0.0047,1.268408708,5.67,1.79,5.945838881,7.9284,1.5847,8.085221126,0,0,0,6.66,1.58,6.84485208
16/01/2021 09:30,7.248,1.8752,7.486646715,1.768,-0.0148,1.768061945,5.48,1.89,5.79676634,8.198,1.6652,8.365410632,0,0,0,6.43,1.68,6.645848328
16/01/2021 10:00,6.2666,1.7026,6.49377566,3.0466,-0.0974,3.048156545,3.22,1.8,3.688956492,6.9866,1.5426,7.154872069,0,0,0,3.94,1.64,4.267692585
16/01/2021 10:30,5.8989,1.2964,6.039675005,4.3389,-0.2136,4.344154483,1.56,1.51,2.171105709,6.3789,1.1464,6.481095445,0,0,0,2.04,1.36,2.451774867
16/01/2021 11:00,5.6653,1.0452,5.760908533,5.2453,-0.3048,5.254148373,0.42,1.35,1.4138246,6.0953,0.9152,6.163624999,0,0,0,0.85,1.22,1.486909547
16/01/2021 11:30,4.6431,0.9223,4.733816103,5.8531,-0.3377,5.862833863,-1.21,1.26,1.74691156,4.7431,0.8123,4.812154289,0,0,0,-1.11,1.15,1.598311609
16/01/2021 12:00,4.5477,0.8053,4.618450322,5.8977,-0.3547,5.908356572,-1.35,1.16,1.779915728,4.6777,0.6953,4.729092871,0,0,0,-1.22,1.05,1.609627286
16/01/2021 12:30,4.732,0.5676,4.765920033,6.342,-0.4324,6.356723508,-1.61,1,1.89528362,4.802,0.4576,4.823753907,0,0,0,-1.54,0.89,1.778679285
16/01/2021 13:00,4.4285,0.674,4.479496428,6.3285,-0.446,6.344196423,-1.9,1.12,2.205538483,4.5585,0.554,4.59204075,0,0,0,-1.77,1,2.032953516
16/01/2021 13:30,6.299,1.4111,6.455122323,3.719,-0.1889,3.72379433,2.58,1.6,3.035852434,6.869,1.2511,6.982006317,0,0,0,3.15,1.44,3.463538653
16/01/2021 14:00,6.9787,1.3973,7.117211601,3.4587,-0.1327,3.461244715,3.52,1.53,3.838137569,7.6487,1.2373,7.748130289,0,0,0,4.19,1.37,4.408287649
16/01/2021 14:30,6.9619,1.577,7.138275745,3.0919,-0.123,3.094345587,3.87,1.7,4.226925597,7.6819,1.407,7.809688637,0,0,0,4.59,1.53,4.83828482
16/01/2021 15:00,7.3723,1.6683,7.558705721,2.6423,-0.1017,2.644256451,4.73,1.77,5.050326722,8.1923,1.4783,8.324611113,0,0,0,5.55,1.58,5.770519907
16/01/2021 15:30,7.4577,1.8957,7.694866326,1.8077,-0.0343,1.808025381,5.65,1.93,5.970544364,8.4377,1.6857,8.604438725,0,0,0,6.63,1.72,6.849474432
16/01/2021 16:00,8.0586,3.688,8.862413777,1.4086,-0.012,1.408651114,6.65,3.7,7.610026281,9.4186,-1.162,9.490008955,0,0,0,8.01,-1.15,8.092131981
16/01/2021 16:30,8.8178,4.6171,9.953452127,0.9278,0.0371,0.928541464,7.89,4.58,9.122965527,10.4878,-2.2529,10.7270456,0,0,0,9.56,-2.29,9.830447599
16/01/2021 17:00,10.0963,2.3397,10.363854,0.4763,0.0697,0.481372808,9.62,2.27,9.884194454,11.6663,0.3297,11.67095788,0,0,0,11.19,0.26,11.19302015
16/01/2021 17:30,11.2566,1.2764,11.32873517,0.6066,0.0364,0.607691139,10.65,1.24,10.72194479,12.8666,1.0164,12.90668294,0,0,0,12.26,0.98,12.29910566
16/01/2021 18:00,11.638,3.2617,12.08642755,0.758,-0.0083,0.758045441,10.88,3.27,11.36077902,13.758,-4.1883,14.38139148,0,0,0,13,-4.18,13.65548974
16/01/2021 18:30,11.5414,3.3638,12.02160823,0.5714,-0.0162,0.5716296,10.97,3.38,11.47890674,13.6814,-4.0662,14.27286546,0,0,0,13.11,-4.05,13.72131918
16/01/2021 19:00,10.8279,1.8202,10.97982452,0.5979,-0.0198,0.598227758,10.23,1.84,10.39415701,12.5479,-1.0298,12.59008667,0,0,0,11.95,-1.01,11.99260606
16/01/2021 19:30,10.0876,1.0353,10.14058775,0.5876,-0.0047,0.587618796,9.5,1.04,9.556756772,11.5476,0.7153,11.56973292,0,0,0,10.96,0.72,10.98362417
16/01/2021 20:00,9.5137,1.1022,9.577334312,0.6037,0.0022,0.603704009,8.91,1.1,8.977644457,10.9137,0.8222,10.94462702,0,0,0,10.31,0.82,10.34255771
16/01/2021 20:30,9.1557,1.2352,9.238645005,0.3357,0.0052,0.335740272,8.82,1.23,8.905352323,10.5457,0.9852,10.59161968,0,0,0,10.21,0.98,10.25692449
16/01/2021 21:00,8.8721,0.9889,8.927042154,0.4721,-0.0011,0.472101282,8.4,0.99,8.458138093,10.1821,0.7789,10.2118483,0,0,0,9.71,0.78,9.74127815
16/01/2021 21:30,8.0835,4.0682,9.049487471,0.5935,-0.0318,0.594351319,7.49,4.1,8.538741125,9.5935,-1.3018,9.681421667,0,0,0,9,-1.27,9.089163878
16/01/2021 22:00,7.4289,5.0609,8.988952332,0.8489,-0.0491,0.850318776,6.58,5.11,8.331176388,8.9289,-1.9391,9.137032561,0,0,0,8.08,-1.89,8.298102193
16/01/2021 22:30,7.1448,3.0109,7.75330161,0.8748,-0.0491,0.876176837,6.27,3.06,6.976854592,8.3748,-0.2791,8.379449376,0,0,0,7.5,-0.23,7.503525838
16/01/2021 23:00,6.5267,1.8855,6.793594273,0.9767,-0.0345,0.977309132,5.55,1.92,5.872725091,7.4967,1.7455,7.697225548,0,0,0,6.52,1.78,6.758609324
16/01/2021 23:30,6.007,1.4042,6.16894048,1.277,-0.0558,1.278218542,4.73,1.46,4.950202016,6.887,1.2742,7.003881398,0,0,0,5.61,1.33,5.765500846
17/01/2021 00:00,5.7136,1.4024,5.883192222,1.2736,-0.0576,1.274901847,4.44,1.46,4.673884894,6.5636,1.2724,6.685794397,0,0,0,5.29,1.33,5.45463106
17/01/2021 00:30,6.0376,1.4153,6.20126502,1.1376,-0.0447,1.138477865,4.9,1.46,5.112885682,6.9476,1.2853,7.065489498,0,0,0,5.81,1.33,5.960285228
17/01/2021 01:00,6.4172,1.4022,6.568608732,1.3572,-0.0578,1.358430226,5.06,1.46,5.266421935,7.3572,1.2722,7.466383641,0,0,0,6,1.33,6.145640731
17/01/2021 01:30,6.4351,1.4111,6.587997816,1.3751,-0.0489,1.375969193,5.06,1.46,5.266421935,7.3351,1.2811,7.446133844,0,0,0,5.96,1.33,6.106594796
17/01/2021 02:00,6.2744,1.4134,6.431624594,1.3044,-0.0466,1.305232133,4.97,1.46,5.180009653,7.2044,1.2834,7.317820367,0,0,0,5.9,1.33,6.048049272
17/01/2021 02:30,6.1308,1.4015,6.288951494,1.2408,-0.0585,1.242178284,4.89,1.46,5.103302852,7.0508,1.2715,7.164530193,0,0,0,5.81,1.33,5.960285228
17/01/2021 03:00,6.0544,1.3979,6.2136852,1.1644,-0.0621,1.166054789,4.89,1.46,5.103302852,6.9744,1.2679,7.08871115,0,0,0,5.81,1.33,5.960285228
17/01/2021 03:30,5.7195,3.4006,6.654078494,1.0395,-0.0294,1.039915674,4.68,3.43,5.802352971,6.7995,0.0006,6.799500026,0,0,0,5.76,0.03,5.760078124
17/01/2021 04:00,5.3274,5.1114,7.382926298,1.1474,-0.0286,1.147756385,4.18,5.14,6.625103773,6.5274,-1.5986,6.720303023,0,0,0,5.38,-1.57,5.604400057
17/01/2021 04:30,5.2113,5.1693,7.340252733,1.1413,-0.0207,1.141487705,4.07,5.19,6.595528789,6.3813,-1.5907,6.576573286,0,0,0,5.24,-1.57,5.47014625
17/01/2021 05:00,5.2289,5.1781,7.358947942,0.9989,-0.0119,0.99897088,4.23,5.19,6.695446214,6.4289,-1.5319,6.608893464,0,0,0,5.43,-1.52,5.638732127
17/01/2021 05:30,5.4219,5.2452,7.543813535,0.7819,-0.0048,0.781914733,4.64,5.25,7.006575483,6.6819,-1.5248,6.853670743,0,0,0,5.9,-1.52,6.092651311
17/01/2021 06:00,5.6292,5.2575,7.702544962,0.5392,0.0075,0.539252158,5.09,5.25,7.3123594,6.9492,-1.5125,7.111894044,0,0,0,6.41,-1.52,6.58775379
17/01/2021 06:30,5.9476,5.276,7.950479342,0.4476,0.026,0.448354503,5.5,5.25,7.603453163,7.3376,-1.494,7.488151291,0,0,0,6.89,-1.52,7.055671478
17/01/2021 07:00,6.0938,5.502,8.21014022,0.5138,0.022,0.514270785,5.58,5.48,7.820920662,7.4938,-1.338,7.612311242,0,0,0,6.98,-1.36,7.111258679
17/01/2021 07:30,6.2599,5.117,8.085173901,0.5599,0.027,0.560550631,5.7,5.09,7.641864956,7.6499,-1.663,7.828571965,0,0,0,7.09,-1.69,7.288634989
17/01/2021 08:00,6.1514,5.0607,7.965576341,0.6514,0.0207,0.651728816,5.5,5.04,7.46,7.5114,-1.7093,7.703430174,0,0,0,6.86,-1.73,7.074779148
17/01/2021 08:30,6.5357,5.2676,8.394223267,0.5157,0.0676,0.520111767,6.02,5.2,7.954897862,7.9557,-1.3524,8.069829506,0,0,0,7.44,-1.42,7.574298647
17/01/2021 09:00,7.1376,2.0626,7.429646864,0.7976,0.0526,0.799332547,6.34,2.01,6.650992407,8.2376,1.8626,8.445551049,0,0,0,7.44,1.81,7.65700333
17/01/2021 09:30,7.4391,1.9431,7.688683009,1.2491,0.0331,1.249538483,6.19,1.91,6.47797808,8.5091,1.7531,8.687815745,0,0,0,7.26,1.72,7.460965085
17/01/2021 10:00,7.1621,1.9068,7.411583006,2.0821,-0.0032,2.082102459,5.08,1.91,5.427200015,8.1021,1.7168,8.281994123,0,0,0,6.02,1.72,6.260894505
17/01/2021 10:30,7.0951,1.8314,7.327651054,2.7151,-0.0786,2.716237466,4.38,1.91,4.778336531,7.9351,1.6414,8.1030862,0,0,0,5.22,1.72,5.496071324
17/01/2021 11:00,6.3651,0.6453,6.397726948,3.5651,-0.1547,3.568454862,2.8,0.8,2.912043956,7.0251,0.4853,7.041842522,0,0,0,3.46,0.64,3.518692939
17/01/2021 11:30,5.5972,3.8662,6.80265759,4.6672,-0.2438,4.673563339,0.93,4.11,4.213905552,6.0572,-2.0438,6.392713843,0,0,0,1.39,-1.8,2.274225143
