Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2021 12:00,6.5607,4.5046,7.958279063,4.2007,-0.2254,4.206742879,2.36,4.73,5.286066591,7.0107,-2.3054,7.380025993,0,0,0,2.81,-2.08,3.496069221
17/01/2021 12:30,6.8937,4.4339,8.196497356,3.9537,-0.2161,3.959601356,2.94,4.65,5.501463442,7.7937,-2.3861,8.150781122,0,0,0,3.84,-2.17,4.410725564
17/01/2021 13:00,7.0776,4.5345,8.405600039,3.5876,-0.1955,3.592922767,3.49,4.73,5.87817999,8.0776,-2.3655,8.416840976,0,0,0,4.49,-2.17,4.986882794
17/01/2021 13:30,6.8857,4.6285,8.296738922,3.5357,-0.1715,3.539856881,3.35,4.8,5.853417805,7.8857,-2.2515,8.20082415,0,0,0,4.35,-2.08,4.821711314
17/01/2021 14:00,6.8114,4.2674,8.037777847,4.1214,-0.2126,4.12687978,2.69,4.48,5.225562171,7.6514,-2.5826,8.075502753,0,0,0,3.53,-2.37,4.251799619
17/01/2021 14:30,7.9804,4.4527,9.138562329,2.9104,-0.1273,2.913182701,5.07,4.58,6.832371477,9.1604,-2.4373,9.479101194,0,0,0,6.25,-2.31,6.663227446
17/01/2021 15:00,8.1938,4.7603,9.476223643,1.8638,-0.0397,1.864222768,6.33,4.8,7.944111026,9.5838,-2.1997,9.833000688,0,0,0,7.72,-2.16,8.016483019
17/01/2021 15:30,8.5526,4.8042,9.809551692,1.2526,0.0042,1.252607041,7.3,4.8,8.736704184,10.0926,-2.1558,10.32027366,0,0,0,8.84,-2.16,9.100065934
17/01/2021 16:00,9.312,4.849,10.49886399,0.612,0.049,0.613958468,8.7,4.8,9.936297097,11.072,-2.111,11.27144645,0,0,0,10.46,-2.16,10.68069286
17/01/2021 16:30,10.1111,4.8487,11.21357369,0.2811,0.0887,0.294762447,9.83,4.76,10.92183593,12.0311,-2.0713,12.20809776,0,0,0,11.75,-2.16,11.94688662
17/01/2021 17:00,11.3779,2.0894,11.5681546,0.1579,0.1094,0.192095731,11.22,1.98,11.39336649,13.1479,-2.1806,13.3275013,0,0,0,12.99,-2.29,13.19030705
17/01/2021 17:30,12.2714,0.929,12.30651449,0.1314,0.069,0.148414824,12.14,0.86,12.17042316,14.0014,1.109,14.04525126,0,0,0,13.87,1.04,13.90893598
17/01/2021 18:00,12.1014,1.4983,12.19380108,0.1614,0.0583,0.171606672,11.94,1.44,12.02652069,13.8114,1.1483,13.85905346,0,0,0,13.65,1.09,13.69345099
17/01/2021 18:30,11.6389,1.6087,11.74954931,0.1589,0.0487,0.166195367,11.48,1.56,11.58550819,13.2989,1.2687,13.35927921,0,0,0,13.14,1.22,13.19651469
17/01/2021 19:00,11.0645,1.7538,11.20263249,0.1545,0.0538,0.163599175,10.91,1.7,11.04165296,12.6745,1.4138,12.75310867,0,0,0,12.52,1.36,12.59364919
17/01/2021 19:30,10.3782,1.8785,10.54683827,0.2082,0.0485,0.21377439,10.17,1.83,10.33333441,11.9182,1.5685,12.02096849,0,0,0,11.71,1.52,11.80823865
17/01/2021 20:00,9.8101,1.97,10.00594633,0.1901,0.04,0.194262734,9.62,1.93,9.811692005,11.2901,1.68,11.4144101,0,0,0,11.1,1.64,11.2204991
17/01/2021 20:30,9.3823,2.0401,9.601539528,0.2523,0.0401,0.255466828,9.13,2,9.34649132,10.8023,1.7901,10.94961841,0,0,0,10.55,1.75,10.69415728
17/01/2021 21:00,8.8635,2.1301,9.115863001,0.3335,0.0401,0.335902158,8.53,2.09,8.782311769,10.2135,1.9001,10.38874209,0,0,0,9.88,1.86,10.05355658
17/01/2021 21:30,8.5233,1.4329,8.642907225,0.3633,0.0329,0.36478665,8.16,1.4,8.279227017,9.8233,1.2329,9.900366928,0,0,0,9.46,1.2,9.535806206
17/01/2021 22:00,8.1736,1.2633,8.270650751,0.2636,0.0233,0.264627757,7.91,1.24,8.006603525,9.4436,1.0633,9.503272481,0,0,0,9.18,1.04,9.238722855
17/01/2021 22:30,7.5237,2.4166,7.902279244,0.3137,0.0066,0.313769422,7.21,2.41,7.602118126,8.8337,0.3166,8.839371655,0,0,0,8.52,0.31,8.525637806
17/01/2021 23:00,6.7034,5.1503,8.453470391,0.3934,0.0303,0.39456514,6.31,5.12,8.125915333,8.1634,-1.8197,8.363755595,0,0,0,7.77,-1.85,7.987202264
17/01/2021 23:30,6.1849,5.1677,8.059659503,0.3749,0.0477,0.377922347,5.81,5.12,7.744062241,7.5849,-1.6723,7.76706478,0,0,0,7.21,-1.72,7.412320824
18/01/2021 00:00,5.8979,5.1586,7.835584112,0.3779,0.0386,0.379866253,5.52,5.12,7.528930867,7.2679,-1.6814,7.459857664,0,0,0,6.89,-1.72,7.101443515
18/01/2021 00:30,6.1184,5.163,8.005709685,0.3784,0.043,0.380835345,5.74,5.12,7.691683821,7.5284,-1.677,7.712920041,0,0,0,7.15,-1.72,7.353971716
18/01/2021 01:00,6.6316,5.157,8.400759939,0.5416,0.037,0.542862377,6.09,5.12,7.956286822,8.0916,-1.683,8.264773413,0,0,0,7.55,-1.72,7.743442387
18/01/2021 01:30,6.803,5.1684,8.543603898,0.293,0.0484,0.296970638,6.51,5.12,8.282179665,8.323,-1.6716,8.48920347,0,0,0,8.03,-1.72,8.212143447
18/01/2021 02:00,6.6328,5.2151,8.437493932,0.3128,0.0451,0.316034571,6.32,5.17,8.165249537,8.1228,-1.6749,8.293682526,0,0,0,7.81,-1.72,7.997155744
18/01/2021 02:30,6.4503,5.2136,8.293852847,0.3403,0.0436,0.343081696,6.11,5.17,8.003811592,7.9003,-1.6764,8.076203133,0,0,0,7.56,-1.72,7.753192891
18/01/2021 03:00,6.2718,5.1545,8.118149142,0.4218,0.0345,0.423208566,5.85,5.12,7.774117313,7.7018,-1.6855,7.884074676,0,0,0,7.28,-1.72,7.480427795
18/01/2021 03:30,5.9769,5.1386,7.882166172,0.6269,0.0186,0.627175868,5.35,5.12,7.405194123,7.3269,-1.7014,7.521849877,0,0,0,6.7,-1.72,6.91725379
18/01/2021 04:00,6.0108,5.1885,7.940418685,0.2708,0.0285,0.272295593,5.74,5.16,7.718367703,7.4108,-1.6915,7.601389931,0,0,0,7.14,-1.72,7.344249451
18/01/2021 04:30,5.8103,5.1827,7.785882441,0.4003,0.0227,0.400943113,5.41,5.16,7.476208932,7.1803,-1.6973,7.378179679,0,0,0,6.78,-1.72,6.994769474
18/01/2021 05:00,5.6919,5.1177,7.654317664,0.4819,0.0277,0.482695453,5.21,5.09,7.283694118,7.0119,-1.7423,7.225119438,0,0,0,6.53,-1.77,6.765633747
18/01/2021 05:30,5.8588,5.1107,7.774624874,0.3688,0.0207,0.369380468,5.49,5.09,7.486534579,7.2188,-1.7493,7.4277267,0,0,0,6.85,-1.77,7.074984099
18/01/2021 06:00,6.0988,5.0732,7.933014539,0.3388,0.0332,0.340422796,5.76,5.04,7.653704985,7.5188,-1.8568,7.744679443,0,0,0,7.18,-1.89,7.424587531
18/01/2021 06:30,6.7922,4.0443,7.905083385,0.3422,0.0243,0.3430617,6.45,4.02,7.600190787,8.2622,-2.9857,8.785121133,0,0,0,7.92,-3.01,8.472691426
18/01/2021 07:00,7.2109,2.2773,7.561955706,0.2609,0.0273,0.262324417,6.95,2.25,7.30513518,8.4809,-0.1227,8.481787553,0,0,0,8.22,-0.15,8.221368499
18/01/2021 07:30,7.5403,2.1339,7.836431158,0.1003,0.0539,0.113865271,7.44,2.08,7.725283166,8.7503,1.8939,8.952910549,0,0,0,8.65,1.84,8.843534361
18/01/2021 08:00,7.6345,2.2625,7.962694048,0.4245,0.0525,0.427734146,7.21,2.21,7.541100715,8.8245,2.0525,9.060052787,0,0,0,8.4,2,8.634813258
18/01/2021 08:30,8.4451,2.1154,8.706011209,0.2251,0.0754,0.237392439,8.22,2.04,8.469356528,9.7151,1.8654,9.892567168,0,0,0,9.49,1.79,9.657339178
18/01/2021 09:00,8.6257,1.9585,8.845248597,0.5857,0.0785,0.590937171,8.04,1.88,8.256875923,9.8657,1.6985,10.01084106,0,0,0,9.28,1.62,9.420339697
18/01/2021 09:30,8.7291,1.8244,8.917713954,1.0391,0.0544,1.040523027,7.69,1.77,7.891070903,9.9191,1.5844,10.04484286,0,0,0,8.88,1.53,9.010843468
18/01/2021 10:00,9.1019,1.7262,9.264143244,0.9219,0.0362,0.922610454,8.18,1.69,8.352754037,10.3219,1.4662,10.42551495,0,0,0,9.4,1.43,9.508149136
18/01/2021 10:30,9.2531,1.7298,9.413398305,0.9831,0.0398,0.983905305,8.27,1.69,8.440912273,10.4831,1.4698,10.58563638,0,0,0,9.5,1.43,9.607023472
18/01/2021 11:00,9.1941,1.7156,9.352794137,1.1541,0.0256,1.154383892,8.04,1.69,8.215698388,10.3941,1.4556,10.49552696,0,0,0,9.24,1.43,9.35
18/01/2021 11:30,9.1358,1.5716,9.269992891,1.7058,-0.0084,1.705820682,7.43,1.58,7.596137176,10.2258,1.3316,10.31213577,0,0,0,8.52,1.34,8.62473188
18/01/2021 12:00,9.1089,1.5729,9.24370454,1.6289,-0.0071,1.628915474,7.48,1.58,7.645050687,10.2289,1.3729,10.32062254,0,0,0,8.6,1.38,8.710017222
18/01/2021 12:30,9.0965,1.5685,9.230736942,1.8165,-0.0115,1.816536402,7.28,1.58,7.449483204,10.2065,1.3285,10.29259707,0,0,0,8.39,1.34,8.496334504
18/01/2021 13:00,9.1302,1.4764,9.248800409,2.1602,-0.0436,2.160639951,6.97,1.52,7.133813847,10.1902,1.2364,10.26493356,0,0,0,8.03,1.28,8.131377497
18/01/2021 13:30,8.4506,1.6626,8.612600021,2.1506,-0.0374,2.150925178,6.3,1.7,6.52533524,9.4906,1.4426,9.599613696,0,0,0,7.34,1.48,7.487723285
18/01/2021 14:00,8.9642,1.6066,9.107032733,1.8642,-0.0234,1.864346856,7.1,1.63,7.284703151,10.0542,1.3766,10.14800302,0,0,0,8.19,1.4,8.308796543
18/01/2021 14:30,8.9413,1.4937,9.06520741,1.9913,-0.0463,1.991838191,6.95,1.54,7.118574295,10.0013,1.2637,10.08082037,0,0,0,8.01,1.31,8.116415465
18/01/2021 15:00,8.9162,1.5069,9.042641763,1.8662,-0.0331,1.866493517,7.05,1.54,7.216238632,10.0062,1.2769,10.08734415,0,0,0,8.14,1.31,8.244737716
18/01/2021 15:30,9.146,1.5027,9.26862575,1.696,-0.0373,1.696410118,7.45,1.54,7.607502875,10.276,1.2727,10.35451309,0,0,0,8.58,1.31,8.679429705
18/01/2021 16:00,9.3225,1.5806,9.455543486,1.5325,0.0006,1.532500117,7.79,1.58,7.948616232,10.4925,1.3106,10.57403559,0,0,0,8.96,1.31,9.055258141
18/01/2021 16:30,9.7681,1.5971,9.897803091,1.2981,0.0171,1.298212625,8.47,1.58,8.61610701,11.0381,1.3271,11.11759174,0,0,0,9.74,1.31,9.827700647
18/01/2021 17:00,10.559,1.5744,10.67573025,1.229,-0.0056,1.229012758,9.33,1.58,9.462837841,11.929,1.2444,11.99373054,0,0,0,10.7,1.25,10.77276659
18/01/2021 17:30,11.1816,1.3579,11.26375031,1.3916,-0.0421,1.392236679,9.79,1.4,9.889595543,12.5816,1.0279,12.6235192,0,0,0,11.19,1.07,11.24104088
18/01/2021 18:00,11.1553,1.3396,11.23544597,1.4853,-0.0604,1.486527581,9.67,1.4,9.770818799,12.5553,1.0096,12.5958267,0,0,0,11.07,1.07,11.12159161
18/01/2021 18:30,10.858,1.4703,10.9570957,1.558,-0.0697,1.5595583,9.3,1.54,9.426643093,12.238,0.8203,12.2654611,0,0,0,10.68,0.89,10.71701918
18/01/2021 19:00,10.4911,2.8219,10.86399093,1.6211,-0.0781,1.622980228,8.87,2.9,9.332036219,11.9611,-2.9081,12.30954747,0,0,0,10.34,-2.83,10.72028451
18/01/2021 19:30,10.0534,0.4997,10.06581103,1.5034,-0.0703,1.50504274,8.55,0.57,8.568978936,11.3434,-0.0703,11.34361784,0,0,0,9.84,0,9.84
18/01/2021 20:00,9.5008,0.4944,9.513655028,1.5608,-0.0756,1.562629835,7.94,0.57,7.960433405,10.7208,0.4644,10.73085365,0,0,0,9.16,0.54,9.175903225
18/01/2021 20:30,8.9913,0.571,9.009412672,1.5713,-0.089,1.573818506,7.42,0.66,7.449295269,10.1513,0.451,10.16131353,0,0,0,8.58,0.54,8.596976213
18/01/2021 21:00,8.4672,0.6415,8.491466192,1.5572,-0.0885,1.559712823,6.91,0.73,6.948453065,9.5772,0.4515,9.587836674,0,0,0,8.02,0.54,8.038158993
18/01/2021 21:30,8.0873,0.8515,8.132003046,1.3673,-0.0485,1.36815991,6.72,0.9,6.78,9.1973,0.6415,9.219644762,0,0,0,7.83,0.69,7.860343504
18/01/2021 22:00,7.5755,0.8911,7.62772964,1.4055,-0.0589,1.406733614,6.17,0.95,6.242707746,8.6255,0.7111,8.654762473,0,0,0,7.22,0.77,7.260943465
18/01/2021 22:30,7.0875,0.8751,7.141320344,1.3575,-0.0749,1.359564732,5.73,0.95,5.808218315,8.0875,0.7451,8.121750443,0,0,0,6.73,0.82,6.779771383
18/01/2021 23:00,6.468,1.1398,6.567660774,1.448,-0.0902,1.450806686,5.02,1.23,5.168491076,7.408,0.5598,7.429121081,0,0,0,5.96,0.65,5.995339857
18/01/2021 23:30,5.648,3.971,6.904255572,1.628,-0.119,1.632343407,4.02,4.09,5.734849606,6.748,-2.889,7.340424034,0,0,0,5.12,-2.77,5.821279928
19/01/2021 00:00,5.0629,1.9157,5.413211884,1.7729,-0.0943,1.775406123,3.29,2.01,3.855411781,5.7929,1.8257,6.073785549,0,0,0,4.02,1.92,4.454974747
19/01/2021 00:30,5.2006,2.0667,5.59620311,1.8506,-0.1033,1.853480847,3.35,2.17,3.991415789,5.9506,1.9767,6.27032561,0,0,0,4.1,2.08,4.597434067
19/01/2021 01:00,5.771,3.7454,6.879859167,1.891,-0.1246,1.895100567,3.88,3.87,5.480082116,6.791,-0.5946,6.816981015,0,0,0,4.9,-0.47,4.922489208
19/01/2021 01:30,5.8528,4.6815,7.494778855,1.9128,-0.1385,1.917807626,3.94,4.82,6.225431712,6.9828,-2.0785,7.285578775,0,0,0,5.07,-1.94,5.428489661
19/01/2021 02:00,5.6975,4.6858,7.376871145,1.8975,-0.1342,1.902239704,3.8,4.82,6.137784617,6.8175,-2.0742,7.126051634,0,0,0,4.92,-1.94,5.288667129
19/01/2021 02:30,5.4985,4.6847,7.223566733,1.8985,-0.1353,1.903315092,3.6,4.82,6.016011968,6.5985,-2.0753,6.917157822,0,0,0,4.7,-1.94,5.084643547
19/01/2021 03:00,5.3007,4.8052,7.154534753,1.8407,-0.1248,1.844925887,3.46,4.93,6.022997593,6.3907,-1.9948,6.69479451,0,0,0,4.55,-1.87,4.919288566
19/01/2021 03:30,5.0783,4.8115,6.995688897,1.8283,-0.1185,1.832136223,3.25,4.93,5.904862403,6.1683,-1.9885,6.480899408,0,0,0,4.34,-1.87,4.725727457
19/01/2021 04:00,4.875,4.8711,6.891533952,1.815,-0.1189,1.818890379,3.06,4.99,5.853520308,5.975,-1.9889,6.297328657,0,0,0,4.16,-1.87,4.560975773
19/01/2021 04:30,4.7433,4.8722,6.799796154,1.8133,-0.1178,1.817122376,2.93,4.99,5.786622504,5.8233,-1.9878,6.153224499,0,0,0,4.01,-1.87,4.424590377
19/01/2021 05:00,4.7354,4.8708,6.793283875,1.8054,-0.1192,1.80933076,2.93,4.99,5.786622504,5.7454,-1.9892,6.080011332,0,0,0,3.94,-1.87,4.361249821
19/01/2021 05:30,4.8287,4.8663,6.8554518,1.8087,-0.1237,1.812925089,3.02,4.99,5.83270949,5.8687,-1.9937,6.198102886,0,0,0,4.06,-1.87,4.469955257
19/01/2021 06:00,4.9845,4.7478,6.883810361,1.7945,-0.1222,1.798655912,3.19,4.87,5.82176949,6.0445,-2.0322,6.376975544,0,0,0,4.25,-1.91,4.659463488
19/01/2021 06:30,5.504,4.6762,7.222247742,1.774,-0.1138,1.77764632,3.73,4.79,6.070996623,6.624,-2.1338,6.959200991,0,0,0,4.85,-2.02,5.25384621
19/01/2021 07:00,5.9254,4.6669,7.542567253,1.7154,-0.1231,1.71981126,4.21,4.79,6.377162378,7.1354,-2.2631,7.48569,0,0,0,5.42,-2.14,5.827177705
19/01/2021 07:30,6.3004,4.5744,7.785895936,1.7604,-0.1256,1.76487493,4.54,4.7,6.534646127,7.5604,-2.2656,7.892565585,0,0,0,5.8,-2.14,6.182200256
19/01/2021 08:00,6.6065,4.4656,7.974172409,1.7965,-0.1344,1.801520361,4.81,4.6,6.655531534,7.8965,-2.4144,8.257362752,0,0,0,6.1,-2.28,6.512173216
19/01/2021 08:30,7.1587,4.4272,8.417071078,1.6987,-0.1028,1.701807724,5.46,4.53,7.094540154,8.5287,-2.4728,8.879947271,0,0,0,6.83,-2.37,7.229508974
19/01/2021 09:00,7.27,4.3476,8.470804316,1.92,-0.1124,1.923287228,5.35,4.46,6.965206386,8.63,-2.5724,9.005228579,0,0,0,6.71,-2.46,7.146726523
19/01/2021 09:30,7.8192,4.3757,8.960281197,1.8492,-0.0843,1.851120507,5.97,4.46,7.452013151,9.2392,-2.6043,9.599228882,0,0,0,7.39,-2.52,7.807848615
19/01/2021 10:00,7.6977,4.2616,8.798626021,2.1177,-0.1084,2.120472553,5.58,4.37,7.087545414,9.0677,-2.6284,9.440957041,0,0,0,6.95,-2.52,7.392759972
19/01/2021 10:30,7.9674,4.1988,9.00607485,2.1074,-0.1112,2.110331775,5.86,4.31,7.274317837,9.3674,-2.7512,9.763057113,0,0,0,7.26,-2.64,7.725101941
19/01/2021 11:00,8.0897,4.0866,9.063307655,2.2297,-0.1134,2.232581835,5.86,4.2,7.209687927,9.4397,-2.8334,9.855764387,0,0,0,7.21,-2.72,7.706004153
19/01/2021 11:30,7.963,4.0816,8.94811866,2.543,-0.1184,2.545754811,5.42,4.2,6.856850589,9.283,-2.8384,9.707244901,0,0,0,6.74,-2.72,7.268149696
19/01/2021 12:00,8.1442,4.0934,9.11503797,2.4742,-0.1066,2.476495346,5.67,4.2,7.056124999,9.4942,-2.7866,9.894694194,0,0,0,7.02,-2.68,7.514173275
19/01/2021 12:30,8.65,4.0139,9.535926447,2.49,-0.1161,2.492705199,6.16,4.13,7.416367035,10.05,-2.9061,10.46173586,0,0,0,7.56,-2.79,8.05839314
19/01/2021 13:00,8.5974,4.0114,9.487181706,2.4374,-0.1186,2.440283738,6.16,4.13,7.416367035,9.9974,-2.9086,10.41191436,0,0,0,7.56,-2.79,8.05839314
19/01/2021 13:30,8.684,4.1078,9.606553848,2.224,-0.1222,2.227354673,6.46,4.23,7.721690229,10.164,-2.9122,10.57297521,0,0,0,7.94,-2.79,8.415919439
19/01/2021 14:00,8.7469,4.113,9.665662347,2.0569,-0.117,2.060224893,6.69,4.23,7.915112128,10.2869,-2.907,10.68975961,0,0,0,8.23,-2.79,8.690051784
19/01/2021 14:30,8.4921,3.9757,9.376670672,2.3821,-0.1343,2.385882835,6.11,4.11,7.363708305,9.9421,-3.0043,10.3861047,0,0,0,7.56,-2.87,8.086439266
19/01/2021 15:00,8.4262,4.0576,9.352270537,2.3162,-0.1324,2.319981078,6.11,4.19,7.408657098,9.9162,-2.9124,10.33504215,0,0,0,7.6,-2.78,8.092490346
19/01/2021 15:30,8.5622,4.1281,9.505392072,2.1422,-0.1219,2.145665503,6.42,4.25,7.699279187,10.0522,-2.8519,10.44892619,0,0,0,7.91,-2.73,8.367855161
19/01/2021 16:00,8.7535,4.1482,9.686657085,2.0135,-0.1018,2.016071797,6.74,4.25,7.96806752,10.2835,-2.8318,10.66627693,0,0,0,8.27,-2.73,8.70894942
19/01/2021 16:30,9.149,4.1698,10.05442356,1.899,-0.0802,1.900692779,7.25,4.25,8.403868157,10.759,-2.8102,11.11995077,0,0,0,8.86,-2.73,9.271057113
19/01/2021 17:00,9.9106,4.113,10.73017993,1.8506,-0.077,1.85220122,8.06,4.19,9.084035447,11.6106,-2.857,11.95694281,0,0,0,9.76,-2.78,10.14820181
19/01/2021 17:30,10.6533,3.8933,11.34242416,1.9033,-0.1267,1.907512459,8.75,4.02,9.629273077,12.3933,-3.0767,12.76949364,0,0,0,10.49,-2.95,10.89690782
19/01/2021 18:00,10.7454,3.983,11.45983901,1.9054,-0.127,1.909627754,8.84,4.11,9.748728122,12.5054,-2.977,12.85486516,0,0,0,10.6,-2.85,10.97645207
19/01/2021 18:30,10.4827,4.0236,11.22837282,1.9127,-0.1264,1.916871996,8.57,4.15,9.521943079,12.2027,-2.9064,12.54404433,0,0,0,10.29,-2.78,10.65891646
19/01/2021 19:00,10.0359,4.0962,10.83965605,1.9059,-0.1238,1.909916556,8.13,4.22,9.159983624,11.6959,-2.7938,12.02494887,0,0,0,9.79,-2.67,10.14756128
19/01/2021 19:30,9.4024,4.2043,10.29957593,1.8924,-0.1357,1.897259141,7.51,4.34,8.673851509,10.9824,-2.6957,11.3083999,0,0,0,9.09,-2.56,9.443606303
19/01/2021 20:00,8.7998,4.342,9.812718484,1.8898,-0.138,1.894831929,6.91,4.48,8.235198844,10.2998,-2.558,10.61269259,0,0,0,8.41,-2.42,8.751257053
19/01/2021 20:30,8.2837,4.4437,9.400327408,1.8737,-0.1463,1.879402932,6.41,4.59,7.883920345,9.7337,-2.4663,10.04129232,0,0,0,7.86,-2.32,8.195242522
19/01/2021 21:00,7.757,4.5109,8.973252911,1.887,-0.1391,1.892119925,5.87,4.65,7.48861803,9.137,-2.3991,9.446716351,0,0,0,7.25,-2.26,7.594083223
19/01/2021 21:30,7.3256,4.605,8.652770675,1.8756,-0.125,1.879760719,5.45,4.73,7.216328706,8.6456,-2.235,8.929816592,0,0,0,6.77,-2.11,7.091191719
19/01/2021 22:00,6.9718,4.1804,8.12906756,1.8518,-0.1396,1.857054496,5.12,4.32,6.699014853,8.2318,-2.7696,8.685229726,0,0,0,6.38,-2.63,6.900818792
19/01/2021 22:30,6.5463,3.7851,7.561813651,1.8363,-0.1449,1.842008062,4.71,3.93,6.13424812,7.7563,-3.1749,8.380941457,0,0,0,5.92,-3.03,6.650360892
19/01/2021 23:00,6.0104,2.2679,6.424039116,1.7904,-0.1221,1.7945586,4.22,2.39,4.84979381,6.9604,-0.8521,7.012363551,0,0,0,5.17,-0.73,5.221283367
19/01/2021 23:30,5.3906,1.4177,5.573907216,1.8606,-0.1223,1.864615148,3.53,1.54,3.851298482,6.1306,1.3177,6.27061318,0,0,0,4.27,1.44,4.506273405
20/01/2021 00:00,4.9157,4.6272,6.750932256,1.8757,-0.1128,1.879088697,3.04,4.74,5.631092256,5.9157,-1.8128,6.187224768,0,0,0,4.04,-1.7,4.383103923
20/01/2021 00:30,5.1126,4.7115,6.952475171,1.8726,-0.1185,1.876345653,3.24,4.83,5.816055364,6.1426,-1.9485,6.444236728,0,0,0,4.27,-1.83,4.645621595
20/01/2021 01:00,5.6951,4.7162,7.394369916,1.8651,-0.1138,1.868568556,3.83,4.83,6.164235557,6.8151,-1.9438,7.086885525,0,0,0,4.95,-1.83,5.277442562
20/01/2021 01:30,6.0477,2.2382,6.448582366,1.8577,-0.1118,1.86106113,4.19,2.35,4.804019151,7.0077,-0.2918,7.013772632,0,0,0,5.15,-0.18,5.153144671
20/01/2021 02:00,6.0401,0.8075,6.093838221,1.8501,-0.1125,1.853517267,4.19,0.92,4.289813516,6.8401,0.6775,6.873570707,0,0,0,4.99,0.79,5.052148058
20/01/2021 02:30,5.8517,0.8124,5.907824189,1.8317,-0.1076,1.834857665,4.02,0.92,4.123930164,6.6717,0.6824,6.706508082,0,0,0,4.84,0.79,4.904049347
20/01/2021 03:00,5.6938,0.8188,5.752372717,1.7838,-0.1012,1.786668374,3.91,0.92,4.016777315,6.5038,0.6888,6.540172771,0,0,0,4.72,0.79,4.78565565
20/01/2021 03:30,5.4672,0.8263,5.529289966,1.7772,-0.0937,1.779668376,3.69,0.92,3.802959374,6.2472,0.6963,6.285884308,0,0,0,4.47,0.79,4.53927307
20/01/2021 04:00,5.2706,0.8278,5.335211074,1.7606,-0.0922,1.763012535,3.51,0.92,3.62856721,6.0406,0.6978,6.080770774,0,0,0,4.28,0.79,4.352298243
20/01/2021 04:30,5.2513,0.756,5.305439444,1.7413,-0.094,1.743835339,3.51,0.85,3.611454001,5.9813,0.696,6.021658052,0,0,0,4.24,0.79,4.312968815
20/01/2021 05:00,5.1829,0.6966,5.229503224,1.7629,-0.0934,1.765372473,3.42,0.79,3.51005698,5.9329,0.5766,5.960853124,0,0,0,4.17,0.67,4.223481976
20/01/2021 05:30,5.2825,0.6834,5.326522488,1.8125,-0.1066,1.815632069,3.47,0.79,3.55879193,6.0425,0.5634,6.068708743,0,0,0,4.23,0.67,4.282732772
20/01/2021 06:00,5.5039,0.6777,5.545465941,1.7839,-0.1123,1.787431257,3.72,0.79,3.802959374,6.2839,0.5577,6.308599567,0,0,0,4.5,0.67,4.549604378
20/01/2021 06:30,6.0099,0.5863,6.038430732,1.7499,-0.1037,1.752969966,4.26,0.69,4.315518509,6.8499,0.4663,6.865753105,0,0,0,5.1,0.57,5.131754086
20/01/2021 07:00,6.4004,0.5812,6.426734287,1.7004,-0.1088,1.703877226,4.7,0.69,4.750378932,7.2904,0.4612,7.304973484,0,0,0,5.59,0.57,5.618985674
20/01/2021 07:30,6.667,1.0197,6.744529419,1.687,-0.0803,1.68891003,4.98,1.1,5.100039216,7.627,0.9197,7.682250783,0,0,0,5.94,1,6.023586971
20/01/2021 08:00,6.9978,0.6639,7.029222436,1.6778,-0.1061,1.681151406,5.32,0.77,5.375434866,7.9778,0.4939,7.99307388,0,0,0,6.3,0.6,6.328506933
20/01/2021 08:30,7.5677,0.5721,7.589293887,1.6777,-0.0979,1.680553986,5.89,0.67,5.92798448,8.5977,0.4421,8.609059048,0,0,0,6.92,0.54,6.941037386
20/01/2021 09:00,7.9711,0.5804,7.99220241,1.6511,-0.0896,1.653529368,6.32,0.67,6.355415014,9.0411,0.4504,9.052311825,0,0,0,7.39,0.54,7.409703098
20/01/2021 09:30,8.2607,0.455,8.273221228,1.7607,-0.095,1.763261039,6.5,0.55,6.523227729,9.3607,-0.095,9.361182056,0,0,0,7.6,0,7.6
20/01/2021 10:00,8.3246,0.4622,8.337421304,1.8246,-0.0878,1.826711252,6.5,0.55,6.523227729,9.4246,0.4522,9.435442226,0,0,0,7.6,0.54,7.619160059
20/01/2021 10:30,8.4411,0.4371,8.452409456,1.9411,-0.1129,1.944380523,6.5,0.55,6.523227729,9.5411,-0.1129,9.54176795,0,0,0,7.6,0,7.6
20/01/2021 11:00,8.453,0.4345,8.46415969,2.123,-0.1155,2.126139518,6.33,0.55,6.353849227,9.503,-0.1155,9.503701871,0,0,0,7.38,0,7.38
20/01/2021 11:30,8.5494,0.4181,8.559617279,2.2194,-0.1319,2.223315985,6.33,0.55,6.353849227,9.5994,-0.1319,9.600306139,0,0,0,7.38,0,7.38
20/01/2021 12:00,8.622,0.4233,8.632384774,2.292,-0.1267,2.295499268,6.33,0.55,6.353849227,9.672,-0.1267,9.672829828,0,0,0,7.38,0,7.38
20/01/2021 12:30,9.2944,-0.1119,9.295073586,2.1644,-0.1119,2.167290698,7.13,0,7.13,10.3944,-0.1119,10.39500231,0,0,0,8.23,0,8.23
20/01/2021 13:00,9.1132,0.4385,9.123743557,2.2932,-0.1015,2.295445162,6.82,0.54,6.841344897,10.1932,-0.1015,10.19370534,0,0,0,7.9,0,7.9
20/01/2021 13:30,8.7474,0.4057,8.756803027,2.5974,-0.1343,2.60086971,6.15,0.54,6.173661798,9.7374,-0.1343,9.738326101,0,0,0,7.14,0,7.14
20/01/2021 14:00,8.429,0.4083,8.438883213,2.619,-0.1317,2.622309267,5.81,0.54,5.835040703,9.389,-0.1317,9.389923636,0,0,0,6.77,0,6.77
20/01/2021 14:30,8.5234,0.4287,8.534174316,2.3934,-0.1113,2.395986488,6.13,0.54,6.153738701,9.5234,-0.1113,9.524050359,0,0,0,7.13,0,7.13
20/01/2021 15:00,8.4927,0.433,8.503731081,2.1727,-0.107,2.175333145,6.32,0.54,6.343027668,9.5127,-0.107,9.513301755,0,0,0,7.34,0,7.34
20/01/2021 15:30,8.6265,0.4618,8.638851862,1.9165,-0.0782,1.918094755,6.71,0.54,6.731693695,9.7165,-0.0782,9.716814678,0,0,0,7.8,0,7.8
20/01/2021 16:00,9.4279,0.6492,9.450225344,1.0279,-0.0108,1.027956735,8.4,0.66,8.425888677,10.7279,0.5292,10.74094461,0,0,0,9.7,0.54,9.7150193
20/01/2021 16:30,9.8509,0.6139,9.870010335,1.3109,0.0139,1.310973692,8.54,0.6,8.561051337,11.1609,0.5539,11.17463619,0,0,0,9.85,0.54,9.864790925
20/01/2021 17:00,10.5607,0.5303,10.57400599,1.4907,-0.0097,1.490731559,9.07,0.54,9.086060753,11.9207,-0.0097,11.92070395,0,0,0,10.43,0,10.43
20/01/2021 17:30,11.2725,-0.0561,11.2726396,1.5225,-0.0561,1.523533216,9.75,0,9.75,12.6725,-0.0561,12.67262417,0,0,0,11.15,0,11.15
20/01/2021 18:00,11.7034,0.5,11.71407579,1.1134,-0.04,1.114118288,10.59,0.54,10.60375877,13.2234,-0.04,13.2234605,0,0,0,12.11,0,12.11
20/01/2021 18:30,11.5352,0.5207,11.54694624,0.8452,-0.0193,0.845420327,10.69,0.54,10.70363023,13.0852,-0.0193,13.08521423,0,0,0,12.24,0,12.24
20/01/2021 19:00,10.9824,1.532,11.08873905,0.7224,-0.008,0.722444295,10.26,1.54,10.37493133,12.5024,1.312,12.57105205,0,0,0,11.78,1.32,11.85372515
20/01/2021 19:30,10.4079,1.5523,10.52302322,0.8679,-0.0277,0.868341926,9.54,1.58,9.669953464,11.8479,1.3423,11.92369505,0,0,0,10.98,1.37,11.06513895
20/01/2021 20:00,9.8147,0.7881,9.846290555,0.8847,-0.0319,0.885274929,8.93,0.82,8.967569347,11.1647,0.5681,11.17914414,0,0,0,10.28,0.6,10.29749484
20/01/2021 20:30,9.4705,0.8736,9.510706977,0.8305,-0.0364,0.831297305,8.64,0.91,8.687790283,10.7705,0.6636,10.79092374,0,0,0,9.94,0.7,9.964617404
20/01/2021 21:00,8.8754,0.9538,8.926503212,0.9854,-0.0462,0.986482438,7.89,1,7.953118885,10.0954,0.7738,10.12501198,0,0,0,9.11,0.82,9.146830052
20/01/2021 21:30,8.3543,0.9323,8.406159157,1.1943,-0.0677,1.19621728,7.16,1,7.229495141,9.4943,0.7523,9.524058367,0,0,0,8.3,0.82,8.340407664
20/01/2021 22:00,7.8968,1.0101,7.961140135,1.2268,-0.0699,1.22878975,6.67,1.08,6.756870577,8.9768,0.8601,9.017910526,0,0,0,7.75,0.93,7.805600553
20/01/2021 22:30,7.1875,2.8276,7.723695878,1.2775,-0.0824,1.280154682,5.91,2.91,6.587579222,8.3475,-0.4824,8.361427271,0,0,0,7.07,-0.4,7.081306377
20/01/2021 23:00,6.5024,4.9638,8.180496085,1.2324,-0.0862,1.235410944,5.27,5.05,7.298999931,7.7924,-1.9962,8.044023384,0,0,0,6.56,-1.91,6.832400749
20/01/2021 23:30,6.1114,2.428,6.576046986,1.3314,-0.062,1.332842811,4.78,2.49,5.389666038,7.0914,-0.202,7.094276423,0,0,0,5.76,-0.14,5.761701138
21/01/2021 00:00,5.8784,2.0416,6.222838349,1.1684,-0.0284,1.168745105,4.71,2.07,5.144803203,6.7684,1.9616,7.046922244,0,0,0,5.6,1.99,5.943071596
21/01/2021 00:30,6.2676,1.6588,6.48339627,1.0976,-0.0312,1.098043351,5.17,1.69,5.439209501,7.2076,1.5588,7.374235906,0,0,0,6.11,1.59,6.313493486
21/01/2021 01:00,6.4238,4.5789,7.888696448,1.3438,-0.0411,1.344428373,5.08,4.62,6.866644013,7.6738,-1.5111,7.821165492,0,0,0,6.33,-1.47,6.498445968
21/01/2021 01:30,6.3891,5.0494,8.14352744,1.3991,-0.0406,1.399688955,4.99,5.09,7.127987093,7.6691,-1.8306,7.884553961,0,0,0,6.27,-1.79,6.520506115
21/01/2021 02:00,6.3316,4.1115,7.549409964,1.4216,-0.0485,1.422427084,4.91,4.16,6.435347698,7.5816,-2.8085,8.085068386,0,0,0,6.16,-2.76,6.750051852
21/01/2021 02:30,6.1085,4.1031,7.358614126,1.4785,-0.0569,1.479594492,4.63,4.16,6.224347355,7.3285,-2.8169,7.851231614,0,0,0,5.85,-2.76,6.468392381
21/01/2021 03:00,6.04,3.4956,6.978597234,1.57,-0.0644,1.57132026,4.47,3.56,5.714411606,7.16,-2.4644,7.572243218,0,0,0,5.59,-2.4,6.08342831
21/01/2021 03:30,5.6663,1.241,5.800606579,1.6063,-0.069,1.607781294,4.06,1.31,4.266110641,6.4663,1.141,6.566194993,0,0,0,4.86,1.21,5.008363006
21/01/2021 04:00,5.4623,1.1839,5.589126989,1.6423,-0.0761,1.644062195,3.82,1.26,4.022437072,6.2323,1.1339,6.334610683,0,0,0,4.59,1.21,4.746809455
21/01/2021 04:30,5.36,1.2636,5.50693063,1.61,-0.0564,1.610987573,3.75,1.32,3.975537699,6.12,1.1536,6.227775924,0,0,0,4.51,1.21,4.669496761
21/01/2021 05:00,5.2234,1.9103,5.561758144,1.4734,-0.0297,1.473699308,3.75,1.94,4.222096636,5.9834,1.8203,6.254164025,0,0,0,4.51,1.85,4.874689734
21/01/2021 05:30,5.2769,2.1427,5.695334661,1.5769,-0.0473,1.577609236,3.7,2.19,4.299546488,6.0469,2.0627,6.389032078,0,0,0,4.47,2.11,4.942974813
21/01/2021 06:00,5.4466,2.127,5.847185696,1.6466,-0.063,1.64780477,3.8,2.19,4.385897856,6.2266,2.047,6.554445557,0,0,0,4.58,2.11,5.042667945
21/01/2021 06:30,5.925,4.0457,7.174490469,1.655,-0.0743,1.656666982,4.27,4.12,5.933573965,6.995,-0.9143,7.054499946,0,0,0,5.34,-0.84,5.405663697
21/01/2021 07:00,6.4786,4.6629,7.982161009,1.5686,-0.0771,1.570493671,4.91,4.74,6.824639185,7.7186,-2.2071,8.027955927,0,0,0,6.15,-2.13,6.508409944
21/01/2021 07:30,6.908,4.6197,8.310360527,1.578,-0.0703,1.579565159,5.33,4.69,7.099647879,8.218,-2.2003,8.507458145,0,0,0,6.64,-2.13,6.973270395
21/01/2021 08:00,7.214,4.5338,8.520395439,1.474,-0.0662,1.475485832,5.74,4.6,7.355786838,8.564,-2.2762,8.861330738,0,0,0,7.09,-2.21,7.42645272
21/01/2021 08:30,7.8573,4.5046,9.056963313,1.3273,0.0046,1.327307971,6.53,4.5,7.930378301,9.2973,-2.2654,9.569316823,0,0,0,7.97,-2.27,8.286965669
21/01/2021 09:00,8.2799,4.3977,9.375313824,1.5099,0.0077,1.509919634,6.77,4.39,8.068766944,9.7299,-2.3823,10.0173004,0,0,0,8.22,-2.39,8.560403028
21/01/2021 09:30,8.0297,4.3762,9.144791333,1.9397,-0.0138,1.939749089,6.09,4.39,7.507343072,9.3997,-2.4038,9.702196377,0,0,0,7.46,-2.39,7.83349858
21/01/2021 10:00,7.9864,4.1108,8.982274857,2.6964,-0.0992,2.698224157,5.29,4.21,6.760783978,9.1564,-2.6392,9.529167729,0,0,0,6.46,-2.54,6.94141196
21/01/2021 10:30,8.2738,3.758,9.087261988,3.5838,-0.182,3.588418376,4.69,3.94,6.125332644,9.2538,-3.012,9.731647262,0,0,0,5.67,-2.83,6.337018226
21/01/2021 11:00,8.3223,3.6264,9.078075471,4.2123,-0.1836,4.216299355,4.11,3.81,5.604301919,9.1623,-3.1036,9.673679458,0,0,0,4.95,-2.92,5.747077518
21/01/2021 11:30,7.8145,3.5852,8.597678134,4.3545,-0.2748,4.363162304,3.46,3.86,5.183743821,8.5945,-3.1948,9.169088138,0,0,0,4.24,-2.92,5.14820357
21/01/2021 12:00,7.0026,3.3358,7.756543586,5.5726,-0.3642,5.584488553,1.43,3.7,3.966724089,7.5526,-3.3442,8.259869273,0,0,0,1.98,-2.98,3.577820566
21/01/2021 12:30,5.4884,3.066,6.286723356,6.5084,-0.484,6.526371623,-1.02,3.55,3.693629651,5.7784,-3.584,6.79962959,0,0,0,-0.73,-3.1,3.184791987
21/01/2021 13:00,7.0743,3.0358,7.698168752,5.9043,-0.4742,5.923311922,1.17,3.51,3.699864862,7.4343,-3.6242,8.270649438,0,0,0,1.53,-3.15,3.501913763
21/01/2021 13:30,6.5162,3.4982,7.395827586,5.0762,-0.3318,5.087032306,1.44,3.83,4.091760013,7.0162,-3.2018,7.712236101,0,0,0,1.94,-2.87,3.464173783
21/01/2021 14:00,6.3898,3.3808,7.229063057,5.5398,-0.4092,5.554892319,0.85,3.79,3.884147268,6.7798,-3.2792,7.531191186,0,0,0,1.24,-2.87,3.126419678
21/01/2021 14:30,6.1088,3.7323,7.158735973,4.6788,-0.3277,4.690261904,1.43,4.06,4.304474416,6.6588,-2.9677,7.290189348,0,0,0,1.98,-2.64,3.3
21/01/2021 15:00,7.0299,4.0057,8.091052249,3.4699,-0.2343,3.477801389,3.56,4.24,5.53635259,7.9199,-2.7243,8.375358291,0,0,0,4.45,-2.49,5.099274458
21/01/2021 15:30,7.8808,4.3098,8.982281708,2.0108,-0.1302,2.015010839,5.87,4.44,7.360061141,9.1608,-2.4502,9.482812699,0,0,0,7.15,-2.32,7.516974125
21/01/2021 16:00,7.7526,4.5969,9.013007066,1.2726,-0.0131,1.272667423,6.48,4.61,7.952515325,9.1926,-2.1631,9.443669645,0,0,0,7.92,-2.15,8.206637557
21/01/2021 16:30,9.3029,3.8236,10.05802492,0.6729,0.0436,0.674311034,8.63,3.78,9.421533845,10.9229,-2.2164,11.14550014,0,0,0,10.25,-2.26,10.49619455
21/01/2021 17:00,10.5454,1.5745,10.66229391,0.3354,0.0845,0.34588063,10.21,1.49,10.31814906,12.0254,1.3245,12.09812157,0,0,0,11.69,1.24,11.75558165
21/01/2021 17:30,11.6527,1.5208,11.75152118,0.3427,0.0708,0.349937037,11.31,1.45,11.40256989,13.2627,1.1908,13.31605106,0,0,0,12.92,1.12,12.96845403
21/01/2021 18:00,12.1334,3.6566,12.67241568,0.1734,0.0466,0.179552555,11.96,3.61,12.49294601,14.2434,-2.1634,14.40676033,0,0,0,14.07,-2.21,14.2425068
21/01/2021 18:30,11.963,4.2668,12.70113976,0.103,0.0368,0.109376597,11.86,4.23,12.59176318,14.173,-2.9532,14.4774072,0,0,0,14.07,-2.99,14.38419271
21/01/2021 19:00,11.3966,4.3896,12.21274251,0.1266,0.0296,0.130014307,11.27,4.36,12.08397699,13.5266,-2.8404,13.82160554,0,0,0,13.4,-2.87,13.7039009
21/01/2021 19:30,10.7591,4.5168,11.66874951,0.2891,0.0268,0.290339543,10.47,4.49,11.39214642,12.7891,-2.7132,13.07373447,0,0,0,12.5,-2.74,12.79678085
21/01/2021 20:00,10.1906,4.6064,11.18334696,0.1906,0.0264,0.192419646,10,4.58,10.99892722,12.1406,-2.5036,12.39605507,0,0,0,11.95,-2.53,12.21488436
21/01/2021 20:30,9.5764,4.6854,10.66116364,0.2464,0.0154,0.246880781,9.33,4.67,10.43349414,11.4564,-2.3946,11.70398266,0,0,0,11.21,-2.41,11.46613274
21/01/2021 21:00,9.097,4.8274,10.29850473,0.297,0.0174,0.29750926,8.8,4.81,10.02876363,10.907,-2.2226,11.13115447,0,0,0,10.61,-2.24,10.84387846
21/01/2021 21:30,8.6658,4.9234,9.966742557,0.3258,0.0134,0.326075451,8.34,4.91,9.678000827,10.3958,-2.1266,10.61108313,0,0,0,10.07,-2.14,10.29487737
21/01/2021 22:00,8.1329,5.0471,9.571691638,0.2929,0.0071,0.292986041,7.84,5.04,9.320257507,9.7929,-2.0329,10.0016785,0,0,0,9.5,-2.04,9.716563178
21/01/2021 22:30,7.7778,4.3445,8.908919861,0.3078,-0.0055,0.307849135,7.47,4.35,8.644269778,9.3878,-2.8355,9.806673702,0,0,0,9.08,-2.83,9.510799125
21/01/2021 23:00,7.1824,3.172,7.851652932,0.2924,0.002,0.29240684,6.89,3.17,7.584260017,8.5524,-1.298,8.65033813,0,0,0,8.26,-1.3,8.361674473
21/01/2021 23:30,6.599,1.6165,6.794105773,0.259,0.0065,0.259081551,6.34,1.61,6.541230771,7.659,1.5165,7.807691928,0,0,0,7.4,1.51,7.552489656
22/01/2021 00:00,6.2219,2.6059,6.74557295,0.2019,0.0359,0.205066867,6.02,2.57,6.545632131,7.2719,2.5259,7.698097195,0,0,0,7.07,2.49,7.495665414
22/01/2021 00:30,6.4601,2.7351,7.015245115,0.1601,0.0451,0.166331055,6.3,2.69,6.850262769,7.5601,2.6651,8.016100674,0,0,0,7.4,2.62,7.850121018
22/01/2021 01:00,7.2493,1.7907,7.467192041,0.1793,0.0207,0.180490942,7.07,1.77,7.288195936,8.4193,1.6807,8.58541583,0,0,0,8.24,1.66,8.405545788
22/01/2021 01:30,7.3333,1.6136,7.508727845,0.1633,0.0136,0.163865341,7.17,1.6,7.346352837,8.5133,1.4936,8.643327938,0,0,0,8.35,1.48,8.480147404
22/01/2021 02:00,6.8283,5.2697,8.625277907,0.1783,0.0097,0.178563658,6.65,5.26,8.478802982,8.3083,-1.3503,8.41731305,0,0,0,8.13,-1.36,8.242966699
22/01/2021 02:30,6.6963,5.4696,8.646210606,0.1563,0.0096,0.15659454,6.54,5.46,8.519577454,8.1863,-1.4604,8.315544231,0,0,0,8.03,-1.47,8.163442901
22/01/2021 03:00,6.8385,4.318,8.087657649,0.1585,0.018,0.159518808,6.68,4.3,7.944331312,8.2885,-2.602,8.687326185,0,0,0,8.13,-2.62,8.541738699
22/01/2021 03:30,6.6815,4.2162,7.900555973,0.1515,0.0162,0.152363677,6.53,4.2,7.764077537,8.1315,-2.7138,8.572397721,0,0,0,7.98,-2.73,8.434055964
22/01/2021 04:00,6.3635,1.7643,6.60355107,0.1635,0.0243,0.165295916,6.2,1.74,6.439534145,7.3935,1.4643,7.537109309,0,0,0,7.23,1.44,7.372007868
22/01/2021 04:30,6.1255,2.1523,6.492622393,0.2055,0.0323,0.208022931,5.92,2.12,6.288147581,7.1255,2.0923,7.426336212,0,0,0,6.92,2.06,7.220110802
22/01/2021 05:00,5.9758,2.9991,6.686163807,0.2258,0.0491,0.231076719,5.75,2.95,6.462584622,7.0158,1.8491,7.255385617,0,0,0,6.79,1.8,7.024535572
22/01/2021 05:30,5.9954,5.4966,8.133721948,0.2954,0.0466,0.299053039,5.7,5.45,7.886222163,7.3354,-1.2134,7.435081218,0,0,0,7.04,-1.26,7.151866889
22/01/2021 06:00,6.2338,5.3187,8.194439098,0.2438,0.0387,0.246852446,5.99,5.28,7.984891984,7.6038,-1.4313,7.737337664,0,0,0,7.36,-1.47,7.505364748
22/01/2021 06:30,6.8227,5.1482,8.547116387,0.1727,0.0382,0.176874334,6.65,5.11,8.386572601,8.2827,-1.5918,8.43427214,0,0,0,8.11,-1.63,8.2721823
22/01/2021 07:00,7.3016,5.0862,8.898471386,0.1116,0.0362,0.117324337,7.19,5.05,8.786273385,8.8616,-1.7138,9.025799965,0,0,0,8.75,-1.75,8.923284149
22/01/2021 07:30,7.7567,4.9993,9.228184837,0.0967,0.0393,0.104380937,7.66,4.96,9.125634225,9.3767,-1.8207,9.55182974,0,0,0,9.28,-1.86,9.464565495
22/01/2021 08:00,8.2278,3.9593,9.13086794,0.0678,0.0493,0.083829172,8.16,3.91,9.0484087,9.7678,-0.7207,9.794351705,0,0,0,9.7,-0.77,9.730513861
22/01/2021 08:30,9.0285,1.823,9.210707967,0.0985,0.083,0.128807026,8.93,1.74,9.097939327,10.3685,1.583,10.48864535,0,0,0,10.27,1.5,10.3789643
22/01/2021 09:00,9.2449,1.6718,9.394843865,0.6049,0.0618,0.608048723,8.64,1.61,8.788725732,10.5349,1.4418,10.63310422,0,0,0,9.93,1.38,10.02543266
22/01/2021 09:30,9.2396,1.4266,9.349085288,1.5696,0.0266,1.569825379,7.67,1.4,7.796723671,10.3696,1.2066,10.43956358,0,0,0,8.8,1.18,8.878761175
22/01/2021 10:00,8.5103,0.4622,8.522841951,2.6603,-0.0778,2.66143738,5.85,0.54,5.874870211,9.4203,0.4622,9.431631934,0,0,0,6.76,0.54,6.78153375
22/01/2021 10:30,7.95,0.3741,7.958797071,3.67,-0.1659,3.673747788,4.28,0.54,4.313930922,8.59,-0.7059,8.618955552,0,0,0,4.92,-0.54,4.949545434
22/01/2021 11:00,8.0921,0.3354,8.099047819,2.7521,-0.2046,2.759694833,5.34,0.54,5.367233924,8.9421,-0.2046,8.944440372,0,0,0,6.19,0,6.19
22/01/2021 11:30,9.1866,-0.7646,9.218363885,3.3666,-0.1846,3.371657266,5.82,-0.58,5.848828943,9.9166,-0.7946,9.948384026,0,0,0,6.55,-0.61,6.578343256
22/01/2021 12:00,8.4523,2.6925,8.87079092,4.4523,-0.2675,4.460328636,4,2.96,4.976102893,9.0123,-2.3375,9.31050254,0,0,0,4.56,-2.07,5.007843847
22/01/2021 12:30,9.0915,4.4828,10.13661029,1.3515,-0.0272,1.351773683,7.74,4.51,8.958108059,10.6815,-2.4472,10.95824941,0,0,0,9.33,-2.42,9.638739544
22/01/2021 13:00,8.8619,4.5155,9.946004819,1.2719,0.0055,1.271911892,7.59,4.51,8.828827782,10.4719,-2.4145,10.74665063,0,0,0,9.2,-2.42,9.512959582
22/01/2021 13:30,7.8864,4.5456,9.102625133,2.1664,-0.0144,2.166447858,5.72,4.56,7.315189676,9.2164,-2.2144,9.478691699,0,0,0,7.05,-2.2,7.385289432
22/01/2021 14:00,8.6641,4.0855,9.579036437,2.9041,-0.1345,2.907212937,5.76,4.22,7.140448165,9.8241,-2.6745,10.18164481,0,0,0,6.92,-2.54,7.37143134
22/01/2021 14:30,8.3191,4.5799,9.496468229,2.7391,-0.1001,2.740928459,5.58,4.68,7.282774197,9.5191,-2.1201,9.752337608,0,0,0,6.78,-2.02,7.074517651
22/01/2021 15:00,8.6231,5.4351,10.19304496,1.5131,-0.0249,1.513304867,7.11,5.46,8.964580303,10.1531,-1.3149,10.23789049,0,0,0,8.64,-1.29,8.735771288
22/01/2021 15:30,8.71,5.628,10.37007637,1.19,0.038,1.190606568,7.52,5.59,9.370085378,10.3,-1.142,10.36311555,0,0,0,9.11,-1.18,9.186103635
22/01/2021 16:00,8.9553,4.017,9.814972598,1.3853,0.017,1.385404306,7.57,4,8.561828076,10.3853,-0.273,10.38888758,0,0,0,9,-0.29,9.00467101
22/01/2021 16:30,9.8909,1.6424,10.02633435,0.7009,0.0524,0.702856009,9.19,1.59,9.326532046,11.2709,1.3824,11.3553607,0,0,0,10.57,1.33,10.65334689
22/01/2021 17:00,10.6005,3.1305,11.0530824,0.4105,0.0805,0.418318658,10.19,3.05,10.63666301,12.3705,-0.6195,12.3860022,0,0,0,11.96,-0.7,11.98046744
22/01/2021 17:30,11.7009,4.4173,12.50694208,0.3909,0.0573,0.395077334,11.31,4.36,12.12129119,14.9809,-2.9027,15.25952267,0,0,0,14.59,-2.96,14.88723279
22/01/2021 18:00,11.9335,4.4779,12.74598018,0.3535,0.0279,0.354599295,11.58,4.45,12.40559954,16.6135,-2.9321,16.87025763,0,0,0,16.26,-2.96,16.52722602
22/01/2021 18:30,11.9435,4.5461,12.77944512,0.3135,0.0361,0.31557164,11.63,4.51,12.47385265,16.5735,-2.8739,16.82082648,0,0,0,16.26,-2.91,16.51834435
22/01/2021 19:00,11.5205,4.6288,12.41562361,0.2505,0.0288,0.252150134,11.27,4.6,12.17262913,16.1705,-2.7812,16.40792929,0,0,0,15.92,-2.81,16.16609106
22/01/2021 19:30,10.9903,4.7648,11.9787317,0.1803,0.0348,0.183627694,10.81,4.73,11.79953389,15.4303,-2.5552,15.64043494,0,0,0,15.25,-2.59,15.46837419
22/01/2021 20:00,10.2062,4.8654,11.30657488,0.2962,0.0254,0.297287067,9.91,4.84,11.02876693,14.4862,-2.3746,14.6795339,0,0,0,14.19,-2.4,14.39152876
22/01/2021 20:30,9.6725,4.9539,10.86730792,0.3225,0.0139,0.322799411,9.35,4.94,10.57478605,13.8825,-2.2461,14.06302853,0,0,0,13.56,-2.26,13.74704332
22/01/2021 21:00,9.2624,5.0544,10.55173034,0.2824,0.0244,0.283452148,8.98,5.03,10.29277902,13.3624,-2.0456,13.51806987,0,0,0,13.08,-2.07,13.24278294
22/01/2021 21:30,8.8347,5.1648,10.23362512,0.2047,0.0148,0.205234329,8.63,5.15,10.04984577,12.8647,-1.9652,13.0139355,0,0,0,12.66,-1.98,12.8138987
22/01/2021 22:00,8.401,5.266,9.915016742,0.131,0.016,0.131973482,8.27,5.25,9.795682723,12.311,-1.834,12.44685812,0,0,0,12.18,-1.85,12.31969561
22/01/2021 22:30,7.8276,5.374,9.494798458,0.1676,0.014,0.168183709,7.66,5.36,9.349074821,11.6176,-1.666,11.7364469,0,0,0,11.45,-1.68,11.57259262
22/01/2021 23:00,7.3641,5.0729,8.942275058,0.1341,0.0129,0.134719041,7.23,5.06,8.824766286,10.9841,-1.9271,11.15186833,0,0,0,10.85,-1.94,11.02207331
22/01/2021 23:30,6.9104,4.762,8.392274552,0.0604,0.022,0.064281879,6.85,4.74,8.330072029,10.3504,-2.168,10.57501793,0,0,0,10.29,-2.19,10.52046577
23/01/2021 00:00,6.4533,5.5456,8.508746103,0.0533,0.0456,0.070144494,6.4,5.5,8.43860178,9.8333,-1.2144,9.908004655,0,0,0,9.78,-1.26,9.860831608
23/01/2021 00:30,6.6635,5.5433,8.667779828,0.0535,0.0433,0.068826884,6.61,5.5,8.598959239,10.2535,-1.2167,10.32543564,0,0,0,10.2,-1.26,10.27752889
23/01/2021 01:00,7.1699,5.538,9.059630788,0.0899,0.038,0.097601281,7.08,5.5,8.965288618,10.9699,-1.282,11.04455658,0,0,0,10.88,-1.32,10.95978102
23/01/2021 01:30,7.1914,5.5448,9.080806187,0.1114,0.0448,0.120070812,7.08,5.5,8.965288618,10.9914,-1.2752,11.0651258,0,0,0,10.88,-1.32,10.95978102
23/01/2021 02:00,6.9629,5.5446,8.900818253,0.2529,0.0446,0.25680259,6.71,5.5,8.676064776,10.6529,-1.2754,10.72897589,0,0,0,10.4,-1.32,10.48343455
23/01/2021 02:30,6.7266,5.5293,8.707485633,0.3166,0.0293,0.317952905,6.41,5.5,8.446188489,10.3466,-1.2907,10.42679424,0,0,0,10.03,-1.32,10.11648654
23/01/2021 03:00,6.521,5.5195,8.543320271,0.401,0.0195,0.401473847,6.12,5.5,8.228268348,10.071,-1.3005,10.15462167,0,0,0,9.67,-1.32,9.759677249
23/01/2021 03:30,6.3991,5.5215,8.451949069,0.3391,0.0215,0.3397809,6.06,5.5,8.183739976,9.9291,-1.2985,10.01364714,0,0,0,9.59,-1.32,9.680418379
23/01/2021 04:00,6.335,5.529,8.408452057,0.225,0.029,0.226861191,6.11,5.5,8.220833291,9.865,-1.291,9.94911584,0,0,0,9.64,-1.32,9.729953751
23/01/2021 04:30,6.206,5.5298,8.312227381,0.286,0.0298,0.287548326,5.92,5.5,8.080618788,9.676,-1.2902,9.761638799,0,0,0,9.39,-1.32,9.482325664
23/01/2021 05:00,6.0824,5.4754,8.183861859,0.3424,0.0254,0.343340822,5.74,5.45,7.915181615,9.5124,-1.2946,9.600090777,0,0,0,9.17,-1.32,9.264518336
23/01/2021 05:30,6.11,5.4145,8.163878383,0.37,0.0245,0.370810261,5.74,5.39,7.873988824,9.54,-1.3655,9.637229387,0,0,0,9.17,-1.39,9.274750671
23/01/2021 06:00,6.2887,5.4203,8.302252693,0.3187,0.0303,0.320137127,5.97,5.39,8.043195882,9.7187,-1.3597,9.81335385,0,0,0,9.4,-1.39,9.502215531
23/01/2021 06:30,6.5965,5.3048,8.464910826,0.3865,0.0348,0.388063513,6.21,5.27,8.144752912,10.0665,-1.5052,10.17841094,0,0,0,9.68,-1.54,9.80173454
23/01/2021 07:00,6.9258,5.1827,8.650265021,0.4158,0.0127,0.415993906,6.51,5.17,8.313182303,10.4658,-2.1273,10.67981156,0,0,0,10.05,-2.14,10.27531508
23/01/2021 07:30,7.2666,3.283,7.973804899,0.3966,0.003,0.396611346,6.87,3.28,7.612837841,10.6866,-1.427,10.78145392,0,0,0,10.29,-1.43,10.38888829
23/01/2021 08:00,7.0201,2.4715,7.442453645,0.5801,0.0215,0.580498286,6.44,2.45,6.89029027,9.9601,2.3615,10.23622363,0,0,0,9.38,2.34,9.667471231
23/01/2021 08:30,7.5576,2.461,7.948197202,0.4676,0.061,0.471562043,7.09,2.4,7.485192048,10.6476,2.321,10.897634,0,0,0,10.18,2.26,10.42784733
23/01/2021 09:00,7.7709,2.3478,8.117823086,0.8609,0.0478,0.862225985,6.91,2.3,7.282726138,10.8309,2.1778,11.04767884,0,0,0,9.97,2.13,10.19498897
23/01/2021 09:30,7.3979,2.2131,7.721835016,1.9379,-0.0269,1.938086691,5.46,2.24,5.901626894,10.1779,2.0231,10.37702183,0,0,0,8.24,2.05,8.491177775
23/01/2021 10:00,6.9578,1.8818,7.207784131,3.1878,-0.1282,3.190376793,3.77,2.01,4.272352982,9.3978,1.7218,9.554226294,0,0,0,6.21,1.85,6.479706783
23/01/2021 10:30,6.0984,1.4912,6.278069767,4.4484,-0.2688,4.456513884,1.65,1.76,2.412488342,8.1484,1.3612,8.261312729,0,0,0,3.7,1.63,4.043129976
23/01/2021 11:00,4.9586,1.0947,5.077999808,5.6886,-0.3753,5.700966589,-0.73,1.47,1.641279988,7.1586,1.0347,7.232990948,0,0,0,1.47,1.41,2.036909424
23/01/2021 11:30,4.7373,0.7443,4.795413828,6.7873,-0.4757,6.803949719,-2.05,1.22,2.385560731,5.7573,0.7043,5.800219115,0,0,0,-1.03,1.18,1.566301376
23/01/2021 12:00,4.4268,0.4547,4.450091047,7.5268,-0.5453,7.546527038,-3.1,1,3.257299495,5.4468,0.4447,5.464923451,0,0,0,-2.08,0.99,2.303584164
23/01/2021 12:30,4.5142,0.345,4.527364204,7.8042,-0.585,7.82609498,-3.29,0.93,3.418917957,5.3842,0.335,5.39461163,0,0,0,-2.42,0.92,2.588976632
23/01/2021 13:00,4.3265,0.349,4.340553335,7.7765,-0.581,7.798173712,-3.45,0.93,3.573149871,5.1365,0.399,5.151973724,0,0,0,-2.64,0.98,2.816025568
23/01/2021 13:30,4.3172,0.5201,4.348415786,7.4072,-0.5599,7.428330893,-3.09,1.08,3.273301086,5.2172,0.5501,5.246121029,0,0,0,-2.19,1.11,2.455239296
23/01/2021 14:00,4.4529,0.6929,4.506487415,6.7629,-0.4971,6.781144802,-2.31,1.19,2.598499567,5.5229,0.7129,5.568720753,0,0,0,-1.24,1.21,1.732541486
23/01/2021 14:30,4.8531,0.9823,4.951514203,5.8831,-0.4177,5.897909706,-1.03,1.4,1.738073646,6.4731,1.0123,6.551776469,0,0,0,0.59,1.43,1.546932448
23/01/2021 15:00,5.8,1.4443,5.977123262,4.76,-0.2857,4.768566293,1.04,1.73,2.018539076,7.05,1.4443,7.196422895,0,0,0,2.29,1.73,2.870017422
23/01/2021 15:30,6.4853,1.7136,6.707871574,3.5453,-0.1964,3.550735846,2.94,1.91,3.505952082,8.6253,1.6536,8.782379692,0,0,0,5.08,1.85,5.406375866
23/01/2021 16:00,7.5169,2.052,7.791950308,2.0469,-0.068,2.048029201,5.47,2.12,5.866455489,10.1269,1.912,10.3058162,0,0,0,8.08,1.98,8.319062447
23/01/2021 16:30,8.911,3.0734,9.426118425,0.831,0.0334,0.831670945,8.08,3.04,8.632960095,12.261,0.7034,12.28116007,0,0,0,11.43,0.67,11.44962008
23/01/2021 17:00,10.4416,2.3428,10.70120191,0.1586,0.0998,0.187387299,10.283,2.243,10.52478684,14.2016,0.0468,14.20167711,0,0,0,14.043,-0.053,14.04310001
23/01/2021 17:30,11.7371,3.9247,12.37589538,0.0571,0.0947,0.110582548,11.68,3.83,12.29192011,16.2671,-1.7353,16.35939511,0,0,0,16.21,-1.83,16.3129703
23/01/2021 18:00,12.607,1.0474,12.65043461,0.037,0.0474,0.06013119,12.57,1,12.60971451,17.097,0.6774,17.11041437,0,0,0,17.06,0.63,17.07162851
23/01/2021 18:30,12.4753,1.0381,12.5184169,0.0353,0.0381,0.051939388,12.44,1,12.4801282,17.0953,0.0381,17.09534246,0,0,0,17.06,0,17.06
23/01/2021 19:00,11.952,1.1409,12.00632986,0.032,0.0309,0.044483817,11.92,1.11,11.97157049,16.602,0.5709,16.61181299,0,0,0,16.57,0.54,16.5787967
23/01/2021 19:30,11.3221,1.3489,11.40216995,0.0321,0.0389,0.050434314,11.29,1.31,11.36574679,15.6821,0.4489,15.68852356,0,0,0,15.65,0.41,15.65536969
23/01/2021 20:00,10.4626,2.2298,10.69757014,0.0326,0.0598,0.068108737,10.43,2.17,10.65334689,14.4726,1.5298,14.55322778,0,0,0,14.44,1.47,14.51463055
23/01/2021 20:30,9.9423,2.3197,10.209326,0.0323,0.0497,0.059273772,9.91,2.27,10.1666612,13.9723,1.6897,14.07409867,0,0,0,13.94,1.64,14.03613907
23/01/2021 21:00,9.6383,1.5456,9.761439763,0.0483,0.0356,0.060002083,9.59,1.51,9.708151214,13.5483,0.9756,13.58338059,0,0,0,13.5,0.94,13.53268636
23/01/2021 21:30,9.1974,1.5371,9.324958079,0.0974,0.0271,0.101099802,9.1,1.51,9.224429522,12.9874,1.0471,13.02954248,0,0,0,12.89,1.02,12.93029389
23/01/2021 22:00,8.7541,1.6259,8.903809163,0.0941,0.0159,0.095433851,8.66,1.61,8.808388048,12.4141,1.1559,12.46779787,0,0,0,12.32,1.14,12.37263109
23/01/2021 22:30,8.2779,1.5449,8.420828013,0.1579,0.0149,0.15860145,8.12,1.53,8.262886905,11.7379,1.1549,11.79457886,0,0,0,11.58,1.14,11.63597869
23/01/2021 23:00,7.2923,5.0713,8.88232644,0.2623,0.0113,0.262543292,7.03,5.06,8.661668431,10.8623,-1.1487,10.92286926,0,0,0,10.6,-1.16,10.6632828
23/01/2021 23:30,6.8077,5.3261,8.643617327,0.3377,0.0361,0.339624057,6.47,5.29,8.35733211,10.1877,-1.4539,10.29092107,0,0,0,9.85,-1.49,9.96205802
24/01/2021 00:00,6.3539,5.2709,8.255569757,0.4739,0.0409,0.475661665,5.88,5.23,7.869390065,9.5539,-1.2891,9.640476338,0,0,0,9.08,-1.33,9.176889451
24/01/2021 00:30,6.4648,5.1922,8.291717547,0.5848,0.0222,0.585221223,5.88,5.17,7.829642393,9.6648,-1.3078,9.752881619,0,0,0,9.08,-1.33,9.176889451
24/01/2021 01:00,6.7734,5.3095,8.60637774,0.7334,0.0095,0.733461526,6.04,5.3,8.035645587,10.0234,-1.2505,10.10110379,0,0,0,9.29,-1.26,9.375057333
24/01/2021 01:30,6.5599,5.2906,8.427498821,1.1299,-0.0094,1.1299391,5.43,5.3,7.587812597,9.6399,-1.2294,9.717977998,0,0,0,8.51,-1.22,8.597005293
24/01/2021 02:00,6.7424,5.5065,8.705257033,0.3824,0.0165,0.38275581,6.36,5.49,8.401767671,9.8724,-1.0835,9.931679315,0,0,0,9.49,-1.1,9.553538611
24/01/2021 02:30,6.7428,5.5235,8.716329737,0.1828,0.0335,0.185844263,6.56,5.49,8.554162729,9.9028,-1.0665,9.960063759,0,0,0,9.72,-1.1,9.782044776
24/01/2021 03:00,6.1662,5.4459,8.226776358,0.7662,0.0259,0.766637626,5.4,5.42,7.650908443,9.0762,-1.1541,9.14928157,0,0,0,8.31,-1.18,8.393360471
24/01/2021 03:30,6.3111,5.5229,8.386441893,0.2211,0.0229,0.222282748,6.09,5.5,8.205979527,9.1511,-1.0971,9.216629515,0,0,0,8.93,-1.12,8.999961111
24/01/2021 04:00,6.0651,5.5432,8.216599312,0.4151,0.0432,0.417341886,5.65,5.5,7.884954026,8.8551,-1.0768,8.920330389,0,0,0,8.44,-1.12,8.51398849
24/01/2021 04:30,6.0838,5.6302,8.28925657,0.1738,0.0502,0.180904616,5.91,5.58,8.128007136,8.9738,-1.0198,9.031560135,0,0,0,8.8,-1.07,8.864812463
24/01/2021 05:00,5.9808,5.6303,8.214027437,0.2008,0.0503,0.207004179,5.78,5.58,8.033977844,8.8008,-1.1197,8.871742147,0,0,0,8.6,-1.17,8.679222315
24/01/2021 05:30,6.0877,5.6356,8.295786801,0.0977,0.0556,0.112412855,5.99,5.58,8.186360608,8.9977,-1.1144,9.066448734,0,0,0,8.9,-1.17,8.976575071
24/01/2021 06:00,6.1227,5.5651,8.273922486,0.1327,0.0451,0.140154558,5.99,5.52,8.145581624,9.1627,-1.2149,9.242892042,0,0,0,9.03,-1.26,9.117483205
24/01/2021 06:30,6.4638,5.5004,8.487350034,0.1338,0.0504,0.142977621,6.33,5.45,8.35292763,9.6638,-1.2996,9.750794357,0,0,0,9.53,-1.35,9.625144155
24/01/2021 07:00,6.6386,5.417,8.568249469,0.1286,0.047,0.136919538,6.51,5.37,8.43901653,9.9586,-1.423,10.05975362,0,0,0,9.83,-1.47,9.939305811
24/01/2021 07:30,6.7287,5.4134,8.63598884,0.1687,0.0434,0.17419314,6.56,5.37,8.477647079,10.0687,-1.4766,10.17639756,0,0,0,9.9,-1.52,10.01600719
