Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/01/2021 08:00,6.8031,5.4271,8.702619377,0.1431,0.0571,0.154071477,6.66,5.37,8.555261539,10.1831,-1.4129,10.28065231,0,0,0,10.04,-1.47,10.1470439
24/01/2021 08:30,7.0446,6.0168,9.264354883,0.1546,0.0868,0.17730031,6.89,5.93,9.090489536,10.5846,-0.9332,10.62565854,0,0,0,10.43,-1.02,10.47975668
24/01/2021 09:00,7.2177,6.0922,9.445109535,0.3277,0.0722,0.335559428,6.89,6.02,9.149453536,10.8177,-0.2878,10.82152772,0,0,0,10.49,-0.36,10.49617549
24/01/2021 09:30,7.297,2.5061,7.715357815,0.847,0.0461,0.848253624,6.45,2.46,6.903194913,10.607,2.0361,10.80065518,0,0,0,9.76,1.99,9.9608082
24/01/2021 10:00,8.4395,3.1788,9.0183108,0.7495,0.0088,0.749551659,7.69,3.17,8.3177521,12.0195,0.7288,12.04157505,0,0,0,11.27,0.72,11.29297569
24/01/2021 10:30,7.758,5.1353,9.303648214,0.918,0.0253,0.918348567,6.84,5.11,8.538014992,11.758,-2.0947,11.94312907,0,0,0,10.84,-2.12,11.04536102
24/01/2021 11:00,9.2453,4.8445,10.43766029,0.5753,0.0445,0.577018492,8.67,4.8,9.910040363,13.4853,-2.3955,13.69641327,0,0,0,12.91,-2.44,13.13855776
24/01/2021 11:30,9.371,4.7705,10.5153845,0.891,0.0105,0.891061867,8.48,4.76,9.724607961,13.661,-2.4995,13.88777957,0,0,0,12.77,-2.51,13.01433825
24/01/2021 12:00,10.7543,3.0251,11.17166946,0.3443,0.0451,0.347241271,10.41,2.98,10.82813465,15.1443,-2.5149,15.35169517,0,0,0,14.8,-2.56,15.01977363
24/01/2021 12:30,10.9838,1.6279,11.10377957,0.4338,0.0579,0.437646947,10.55,1.57,10.6661802,15.2338,1.2979,15.28898973,0,0,0,14.8,1.24,14.8518551
24/01/2021 13:00,9.6612,1.8205,9.831226052,1.4212,-0.0295,1.421506134,8.24,1.85,8.445122853,13.6212,1.2605,13.67939873,0,0,0,12.2,1.29,12.26801125
24/01/2021 13:30,10.0151,0.6605,10.03685649,2.1751,-0.1795,2.182494046,7.84,0.84,7.884871591,13.6751,1.0505,13.71538954,0,0,0,11.5,1.23,11.56559121
24/01/2021 14:00,8.5673,0.7485,8.599934973,2.0773,-0.1415,2.082113719,6.49,0.89,6.550740416,12.1473,0.4685,12.15633125,0,0,0,10.07,0.61,10.08845875
24/01/2021 14:30,8.1911,0.9022,8.240636144,2.2011,-0.0978,2.20327167,5.99,1,6.072898814,11.6311,0.5922,11.64616624,0,0,0,9.43,0.69,9.455210204
24/01/2021 15:00,9.1912,0.6422,9.21360832,2.0812,-0.1378,2.085757004,7.11,0.78,7.152656849,12.6012,0.4822,12.61042261,0,0,0,10.52,0.62,10.53825412
24/01/2021 15:30,8.9765,0.4813,8.989393858,2.4965,-0.2087,2.505208163,6.48,0.69,6.516632566,12.2665,0.3313,12.27097315,0,0,0,9.77,0.54,9.784911854
24/01/2021 16:00,9.961,0.7033,9.985797509,1.751,-0.0767,1.752679061,8.21,0.78,8.24696914,13.491,0.4633,13.49895284,0,0,0,11.74,0.54,11.75241252
24/01/2021 16:30,10.4925,0.8004,10.5229842,1.4125,-0.0196,1.412635979,9.08,0.82,9.116951245,14.2725,0.5204,14.28198419,0,0,0,12.86,0.54,12.87133249
24/01/2021 17:00,11.3587,0.6169,11.37543983,1.3387,-0.0031,1.338703589,10.02,0.62,10.03916331,15.0987,0.5369,15.10824289,0,0,0,13.76,0.54,13.77059185
24/01/2021 17:30,12.1091,0.6119,12.12455048,1.1991,-0.0081,1.199127358,10.91,0.62,10.92760266,15.9691,-0.0081,15.96910205,0,0,0,14.77,0,14.77
24/01/2021 18:00,12.2476,0.5456,12.25974654,1.0576,-0.0244,1.05788143,11.19,0.57,11.20450802,16.2476,-0.0244,16.24761832,0,0,0,15.19,0,15.19
24/01/2021 18:30,11.934,0.7066,11.95490023,0.804,0.0066,0.804027089,11.13,0.7,11.15199085,15.824,0.0066,15.82400138,0,0,0,15.02,0,15.02
24/01/2021 19:00,11.5226,0.8971,11.55746941,0.3026,-0.0029,0.302613896,11.22,0.9,11.25603838,15.5826,0.5371,15.59185362,0,0,0,15.28,0.54,15.28953891
24/01/2021 19:30,10.9033,0.8761,10.93844148,0.4833,-0.0239,0.483890587,10.42,0.9,10.45879534,14.7833,0.5661,14.79413492,0,0,0,14.3,0.59,14.31216615
24/01/2021 20:00,10.3516,1.1092,10.41085718,0.5416,-0.0108,0.54170767,9.81,1.12,9.873727766,14.1516,0.7792,14.1730355,0,0,0,13.61,0.79,13.63290871
24/01/2021 20:30,9.9411,1.1731,10.01007656,0.4111,-0.0069,0.411157902,9.53,1.18,9.60277564,13.5811,0.8831,13.60978115,0,0,0,13.17,0.89,13.20003788
24/01/2021 21:00,9.4527,1.2673,9.53727354,0.4127,-0.0027,0.412708832,9.04,1.27,9.128773192,12.8727,1.0573,12.91604772,0,0,0,12.46,1.06,12.505007
24/01/2021 21:30,8.9717,1.2542,9.058941358,0.4817,-0.0158,0.481959054,8.49,1.27,8.584462709,12.2517,1.0442,12.29611754,0,0,0,11.77,1.06,11.81763513
24/01/2021 22:00,8.3874,1.356,8.496305948,0.4174,-0.014,0.417634721,7.97,1.37,8.086890626,11.5974,1.256,11.66521422,0,0,0,11.18,1.27,11.25190206
24/01/2021 22:30,7.9895,1.4291,8.116306861,0.2795,-0.0109,0.27971246,7.71,1.44,7.843322,11.0695,1.3891,11.1563179,0,0,0,10.79,1.4,10.88044576
24/01/2021 23:00,7.3251,2.9777,7.907198448,0.1451,-0.0023,0.145118228,7.18,2.98,7.773853613,10.4651,0.3277,10.47022948,0,0,0,10.32,0.33,10.32527481
24/01/2021 23:30,6.727,2.0642,7.03657947,0.117,0.0042,0.11707536,6.61,2.06,6.923561222,9.427,1.5242,9.549424833,0,0,0,9.31,1.52,9.433265606
25/01/2021 00:00,6.6872,1.6115,6.878631847,0.0772,0.0215,0.080137944,6.61,1.59,6.798543962,9.2672,1.5415,9.394531286,0,0,0,9.19,1.52,9.314853729
25/01/2021 00:30,6.9562,1.6342,7.145581018,0.0562,0.0442,0.071498811,6.9,1.59,7.080826223,9.6062,1.5642,9.732718021,0,0,0,9.55,1.52,9.670206823
25/01/2021 01:00,7.4493,3.1161,8.074784808,0.0393,0.0661,0.076900585,7.41,3.05,8.01315169,10.7393,1.7061,10.87397543,0,0,0,10.7,1.64,10.82495266
25/01/2021 01:30,7.4471,5.5593,9.293283322,0.0371,0.0593,0.069949267,7.41,5.5,9.22811465,11.2071,-1.4607,11.30189077,0,0,0,11.17,-1.52,11.27294549
25/01/2021 02:00,7.3355,5.6224,9.242345049,0.0355,0.0524,0.063293049,7.3,5.57,9.182314523,11.0155,-1.4676,11.11283447,0,0,0,10.98,-1.52,11.08471019
25/01/2021 02:30,7.1489,5.612,9.08852657,0.0489,0.042,0.064460918,7.1,5.57,9.024128767,10.7289,-1.478,10.83022526,0,0,0,10.68,-1.52,10.78762254
25/01/2021 03:00,6.933,5.5657,8.890641455,0.163,0.0357,0.166863687,6.77,5.53,8.741498727,10.363,-1.4843,10.46875902,0,0,0,10.2,-1.52,10.31263303
25/01/2021 03:30,6.9118,4.6202,8.313797404,0.0718,0.0402,0.082287788,6.84,4.58,8.231767732,10.2718,-2.4898,10.56924686,0,0,0,10.2,-2.53,10.50908654
25/01/2021 04:00,6.7894,4.561,8.17916092,0.0594,0.031,0.067002687,6.73,4.53,8.112570493,10.0994,-2.589,10.42596765,0,0,0,10.04,-2.62,10.37622282
25/01/2021 04:30,6.6652,4.5588,8.0751191,0.0852,0.0288,0.089935977,6.58,4.53,7.988573089,9.9152,-2.5912,10.24819538,0,0,0,9.83,-2.62,10.17316568
25/01/2021 05:00,6.6316,4.5603,8.048257864,0.0516,0.0303,0.059838533,6.58,4.53,7.988573089,9.8816,-2.5397,10.20274937,0,0,0,9.83,-2.57,10.16040354
25/01/2021 05:30,6.6278,5.3472,8.515884022,0.0478,0.0372,0.060569629,6.58,5.31,8.455323767,10.0778,-1.6428,10.21081998,0,0,0,10.03,-1.68,10.16972468
25/01/2021 06:00,6.7649,5.5253,8.734575668,0.0649,0.0353,0.073878955,6.7,5.49,8.661991688,10.1849,-1.5047,10.29545094,0,0,0,10.12,-1.54,10.23650331
25/01/2021 06:30,7.351,5.3545,9.094386799,0.101,0.0345,0.106729799,7.25,5.32,8.992491312,11.001,-1.7355,11.13705353,0,0,0,10.9,-1.77,11.04277592
25/01/2021 07:00,7.7622,5.2641,9.378832425,0.1722,0.0341,0.175543869,7.59,5.23,9.217429143,11.5722,-1.8659,11.72166352,0,0,0,11.4,-1.9,11.55724881
25/01/2021 07:30,8.2911,5.2021,9.787961157,0.1411,0.0321,0.144705287,8.15,5.17,9.651497293,12.2211,-1.9779,12.3801201,0,0,0,12.08,-2.01,12.24608101
25/01/2021 08:00,8.6323,5.1639,10.05894957,0.1123,0.0539,0.124565244,8.52,5.11,9.934913185,12.6923,-2.0861,12.86259276,0,0,0,12.58,-2.14,12.76072098
25/01/2021 08:30,9.1647,5.0861,10.48141876,0.2847,0.0861,0.297434531,8.88,5,10.1908979,13.3547,-2.2339,13.5402482,0,0,0,13.07,-2.32,13.27430977
25/01/2021 09:00,9.1719,4.9359,10.41570249,0.9319,0.0559,0.933575075,8.24,4.88,9.576638241,13.3019,-2.5041,13.53554803,0,0,0,12.37,-2.56,12.63212175
25/01/2021 09:30,9.0547,4.7739,10.23609854,1.6147,0.0139,1.614759827,7.44,4.76,8.832394919,12.9747,-2.6561,13.24377995,0,0,0,11.36,-2.67,11.6695544
25/01/2021 10:00,8.1122,4.4892,9.271499635,3.0022,-0.1108,3.004243912,5.11,4.6,6.875470893,11.6522,-2.9308,12.01513019,0,0,0,8.65,-2.82,9.098071224
25/01/2021 10:30,7.183,4.1946,8.318062164,4.273,-0.2354,4.279479193,2.91,4.43,5.300283011,10.313,-3.1954,10.79669163,0,0,0,6.04,-2.96,6.726306565
25/01/2021 11:00,6.9009,2.5721,7.364653367,4.9309,-0.3179,4.941137037,1.97,2.89,3.497570585,9.6109,-1.4379,9.717867833,0,0,0,4.68,-1.12,4.812151286
25/01/2021 11:30,6.7188,0.1227,6.719920292,6.1288,-0.4173,6.142990211,0.59,0.54,0.799812478,8.4188,-0.4173,8.429135942,0,0,0,2.29,0,2.29
25/01/2021 12:00,5.7015,2.0052,6.043833989,5.7815,-0.4448,5.798585111,-0.08,2.45,2.451305774,8.0715,-0.0848,8.071945446,0,0,0,2.29,0.36,2.318124242
25/01/2021 12:30,6.2832,1.2704,6.41034464,6.1332,-0.3996,6.146203902,0.15,1.67,1.676722994,8.4232,0.8704,8.468051393,0,0,0,2.29,1.27,2.618587405
25/01/2021 13:00,6.8831,1.1656,6.981095113,5.9731,-0.4144,5.987457805,0.91,1.58,1.823321146,8.6531,0.7656,8.686902956,0,0,0,2.68,1.18,2.928275943
25/01/2021 13:30,5.9351,1.1341,6.042482505,6.4351,-0.4459,6.450530119,-0.5,1.58,1.657226599,8.3251,0.7341,8.357403474,0,0,0,1.89,1.18,2.228115796
25/01/2021 14:00,6.0019,1.2872,6.138378243,5.4519,-0.4128,5.467505597,0.55,1.7,1.786756839,8.3319,0.8772,8.377949478,0,0,0,2.88,1.29,3.155709112
25/01/2021 14:30,5.879,1.8458,6.161949257,4.149,-0.2142,4.154525561,1.73,2.06,2.690074348,8.229,1.4158,8.349906026,0,0,0,4.08,1.63,4.393552094
25/01/2021 15:00,8.0749,2.1018,8.343954293,2.8549,-0.0982,2.856588394,5.22,2.2,5.664662391,10.9549,1.6518,11.07873085,0,0,0,8.1,1.75,8.286887232
25/01/2021 15:30,9.3054,4.556,10.36086894,1.3754,-0.044,1.376103615,7.93,4.6,9.167600558,13.1354,-2.314,13.33766581,0,0,0,11.76,-2.27,11.97708228
25/01/2021 16:00,9.7133,4.8003,10.83471629,0.8433,0.0403,0.844262388,8.87,4.76,10.06650386,13.8633,-2.3597,14.06269074,0,0,0,13.02,-2.4,13.23935044
25/01/2021 16:30,10.3558,4.8355,11.42911431,0.5158,0.0755,0.521296355,9.84,4.76,10.93083711,14.7658,-2.3245,14.94764697,0,0,0,14.25,-2.4,14.45069202
25/01/2021 17:00,11.2337,2.2034,11.44775031,0.2937,0.0934,0.308193527,10.94,2.11,11.14162017,15.4937,0.3234,15.4970748,0,0,0,15.2,0.23,15.20174003
25/01/2021 17:30,12.1844,1.9079,12.33287014,0.2444,0.0879,0.259726337,11.94,1.82,12.07791373,16.3444,1.1779,16.38678918,0,0,0,16.1,1.09,16.13685533
25/01/2021 18:00,12.6004,1.8708,12.73852318,0.2304,0.0508,0.235933889,12.37,1.82,12.5031716,16.8604,1.1408,16.89895005,0,0,0,16.63,1.09,16.6656833
25/01/2021 18:30,12.3831,1.9622,12.53759923,0.2731,0.0522,0.278043971,12.11,1.91,12.2596982,16.6331,1.2022,16.67648945,0,0,0,16.36,1.15,16.4003689
25/01/2021 19:00,11.9502,2.0663,12.12752554,0.2002,0.0463,0.205484136,11.75,2.02,11.92236973,16.2902,1.3263,16.34410254,0,0,0,16.09,1.28,16.14083331
25/01/2021 19:30,11.2859,2.217,11.5015924,0.1359,0.047,0.143797809,11.15,2.17,11.35919892,15.6959,1.487,15.76618044,0,0,0,15.56,1.44,15.62649033
25/01/2021 20:00,10.7502,4.0503,11.48789494,0.1502,0.0403,0.155512475,10.6,4.01,11.33314167,15.5302,-1.7497,15.62845361,0,0,0,15.38,-1.79,15.48381413
25/01/2021 20:30,10.4706,1.4172,10.56607402,0.1006,0.0072,0.100857325,10.37,1.41,10.46541925,14.7606,0.5972,14.77267614,0,0,0,14.66,0.59,14.67186764
25/01/2021 21:00,9.6034,5.278,10.95821954,0.0934,0.018,0.095118663,9.51,5.26,10.86773665,14.1534,-2.252,14.3314422,0,0,0,14.06,-2.27,14.24206797
25/01/2021 21:30,9.2806,2.2126,9.540709361,0.0906,0.0226,0.093376228,9.19,2.19,9.447338249,13.1806,1.0126,13.21943929,0,0,0,13.09,0.99,13.12738359
25/01/2021 22:00,8.8043,1.6883,8.964711673,0.1043,0.0183,0.105893248,8.7,1.67,8.858831751,12.4543,1.0683,12.50003414,0,0,0,12.35,1.05,12.39455526
25/01/2021 22:30,8.1063,1.734,8.289683691,0.3363,0.014,0.33659128,7.77,1.72,7.958096506,11.5563,1.184,11.61679498,0,0,0,11.22,1.17,11.28083773
25/01/2021 23:00,7.4266,1.6881,7.616040255,0.4066,0.0081,0.406680673,7.02,1.68,7.218226929,10.6766,1.1781,10.74140155,0,0,0,10.27,1.17,10.33643072
25/01/2021 23:30,6.6771,5.5337,8.672110476,0.1471,0.0137,0.14773659,6.53,5.52,8.550514604,10.1271,-1.4563,10.23127383,0,0,0,9.98,-1.47,10.08768061
26/01/2021 00:00,6.4138,5.5411,8.475884594,0.0638,0.0211,0.067198586,6.35,5.52,8.413851674,9.7138,-1.3689,9.809780714,0,0,0,9.65,-1.39,9.749594863
26/01/2021 00:30,6.7922,1.9249,7.059689855,0.0922,0.0449,0.102551694,6.7,1.88,6.958764258,9.6522,1.5449,9.775054008,0,0,0,9.56,1.5,9.676962333
26/01/2021 01:00,7.1452,2.8245,7.683207878,0.2552,0.0545,0.260954575,6.89,2.77,7.42596795,10.1652,2.3545,10.43431652,0,0,0,9.91,2.3,10.17340159
26/01/2021 01:30,7.1737,2.8244,7.709682682,0.2837,0.0544,0.288868569,6.89,2.77,7.42596795,10.1937,2.3544,10.46206094,0,0,0,9.91,2.3,10.17340159
26/01/2021 02:00,7.0071,2.8203,7.553379542,0.2371,0.0503,0.242376773,6.77,2.77,7.314765888,9.9271,2.3503,10.2015305,0,0,0,9.69,2.3,9.959221857
26/01/2021 02:30,6.8162,2.8156,7.374834629,0.2762,0.0456,0.279938922,6.54,2.77,7.102429162,9.6862,2.3456,9.966158227,0,0,0,9.41,2.3,9.687006762
26/01/2021 03:00,6.6615,2.8121,7.230732235,0.2815,0.0421,0.284630743,6.38,2.77,6.955379213,9.4215,2.3421,9.708248795,0,0,0,9.14,2.3,9.424945623
26/01/2021 03:30,6.4627,2.8076,7.04621239,0.3027,0.0376,0.30502631,6.16,2.77,6.754146874,9.1827,2.4176,9.495618413,0,0,0,8.88,2.38,9.193410684
26/01/2021 04:00,6.0184,2.6504,6.576150753,0.6984,0.0104,0.69847743,5.32,2.64,5.939023489,8.5384,2.3404,8.85334664,0,0,0,7.84,2.33,8.178905795
26/01/2021 04:30,6.1219,2.7062,6.693368214,0.4319,0.0062,0.431944499,5.69,2.7,6.298102889,8.7119,2.3962,9.035428936,0,0,0,8.28,2.39,8.618033418
26/01/2021 05:00,5.6944,2.5702,6.247569079,0.9244,-0.0198,0.924612027,4.77,2.59,5.427798817,8.2544,2.2502,8.555613327,0,0,0,7.33,2.27,7.673447726
26/01/2021 05:30,6.1734,2.5875,6.693730187,0.4534,-0.0025,0.453406892,5.72,2.59,6.279052476,8.7934,2.2075,9.066252799,0,0,0,8.34,2.21,8.627844458
26/01/2021 06:00,6.201,2.5871,6.719039173,0.641,-0.0029,0.64100656,5.56,2.59,6.133653071,8.791,2.1071,9.039997312,0,0,0,8.15,2.11,8.418705364
26/01/2021 06:30,6.5139,2.2741,6.899450994,1.1439,-0.0259,1.144193174,5.37,2.3,5.841823345,9.2039,1.7741,9.373324171,0,0,0,8.06,1.8,8.258547088
26/01/2021 07:00,6.8888,2.2765,7.255206247,1.2588,-0.0235,1.259019337,5.63,2.3,6.081685622,9.6988,1.6965,9.846056758,0,0,0,8.44,1.72,8.613477811
26/01/2021 07:30,7.2953,2.4423,7.693258827,1.0953,-0.0277,1.095650209,6.2,2.47,6.673896913,10.1653,1.8023,10.32383695,0,0,0,9.07,1.83,9.252772557
26/01/2021 08:00,7.4892,2.3552,7.850801467,1.1592,-0.0348,1.159722243,6.33,2.39,6.766165827,10.1792,1.7152,10.32269459,0,0,0,9.02,1.75,9.188193511
26/01/2021 08:30,8.0995,2.2181,8.397729923,1.2495,-0.0219,1.249691906,6.85,2.24,7.206948036,10.9495,1.4881,11.050158,0,0,0,9.7,1.51,9.81682739
26/01/2021 09:00,8.6675,3.018,9.177901735,1.3975,-0.012,1.39755152,7.27,3.03,7.876153884,11.7875,-0.212,11.78940627,0,0,0,10.39,-0.2,10.39192475
26/01/2021 09:30,8.8758,4.5316,9.965702394,1.6058,-0.0284,1.60605112,7.27,4.56,8.5817539,12.2058,-2.8584,12.53602825,0,0,0,10.6,-2.83,10.97127613
26/01/2021 10:00,8.9443,4.4968,10.0110795,1.8343,-0.0632,1.835388441,7.11,4.56,8.446638385,12.0943,-2.9832,12.4567883,0,0,0,10.26,-2.92,10.66742706
26/01/2021 10:30,8.8745,4.4475,9.926580806,1.9645,-0.0725,1.965837353,6.91,4.52,8.25702731,12.0845,-3.0325,12.45918121,0,0,0,10.12,-2.96,10.54400303
26/01/2021 11:00,9.2965,4.3936,10.28244296,1.9165,-0.0564,1.917329708,7.38,4.45,8.617824551,12.5865,-3.0864,12.95939224,0,0,0,10.67,-3.03,11.09187991
26/01/2021 11:30,9.5851,4.3195,10.51343057,2.1351,-0.0805,2.136617013,7.45,4.4,8.65231183,12.8051,-3.1905,13.19658578,0,0,0,10.67,-3.11,11.11400018
26/01/2021 12:00,9.7332,4.3118,10.64550616,2.1432,-0.0882,2.145014098,7.59,4.4,8.773146528,12.9332,-3.1982,13.32276794,0,0,0,10.79,-3.11,11.22925643
26/01/2021 12:30,10.0972,4.2358,10.94967805,2.0872,-0.0742,2.088518489,8.01,4.31,9.095944151,13.4072,-3.2142,13.78709881,0,0,0,11.32,-3.14,11.74742525
26/01/2021 13:00,9.9155,4.2689,10.79539937,1.9055,-0.0411,1.905943194,8.01,4.31,9.095944151,13.1555,-3.1111,13.51836245,0,0,0,11.25,-3.07,11.66136356
26/01/2021 13:30,9.7721,4.3764,10.70732531,2.0021,-0.0536,2.002817358,7.77,4.43,8.944148925,12.8921,-3.0336,13.2442052,0,0,0,10.89,-2.98,11.290372
26/01/2021 14:00,9.7344,4.3899,10.67847205,1.7644,-0.0401,1.764855623,7.97,4.43,9.118431883,12.9144,-3.0201,13.26283271,0,0,0,11.15,-2.98,11.54135607
26/01/2021 14:30,9.2927,4.4399,10.29888272,1.8827,-0.0401,1.883127,7.41,4.48,8.659012646,12.4327,-3.0201,12.79425783,0,0,0,10.55,-2.98,10.96279618
26/01/2021 15:00,9.3585,4.4359,10.35657912,1.8285,-0.0441,1.829031727,7.53,4.48,8.761923305,12.5785,-3.0241,12.93691783,0,0,0,10.75,-2.98,11.1553978
26/01/2021 15:30,9.6002,4.5785,10.63609432,1.3902,-0.0215,1.390366243,8.21,4.6,9.410850121,13.0002,-2.8815,13.31571411,0,0,0,11.61,-2.86,11.9570774
26/01/2021 16:00,9.8778,4.7156,10.94567568,0.8478,0.0256,0.848186418,9.03,4.69,10.17531326,13.6378,-2.7744,13.91714354,0,0,0,12.79,-2.8,13.09290266
26/01/2021 16:30,10.5157,4.8336,11.57340207,0.3857,0.0636,0.390908493,10.13,4.77,11.19686563,14.6557,-2.6664,14.89628247,0,0,0,14.27,-2.73,14.5287921
26/01/2021 17:00,11.5995,1.0025,11.64274051,0.1095,0.1125,0.156992038,11.49,0.89,11.52441756,15.4895,-0.0075,15.48950182,0,0,0,15.38,-0.12,15.38046813
26/01/2021 17:30,12.0972,1.8152,12.23262845,0.1072,0.0752,0.130946096,11.99,1.74,12.11559739,16.1572,1.2252,16.20358685,0,0,0,16.05,1.15,16.09114663
26/01/2021 18:00,12.2138,1.8627,12.35502172,0.1338,0.0627,0.147762411,12.08,1.8,12.21336972,16.3438,1.2527,16.39173742,0,0,0,16.21,1.19,16.25362113
26/01/2021 18:30,11.9636,1.9892,12.12784571,0.1336,0.0592,0.14612871,11.83,1.93,11.98640063,16.1436,1.3792,16.20240765,0,0,0,16.01,1.32,16.06432383
26/01/2021 19:00,11.4986,2.1391,11.69587751,0.0686,0.0591,0.09054706,11.43,2.08,11.61771492,15.7886,1.5691,15.86637844,0,0,0,15.72,1.51,15.79235575
26/01/2021 19:30,11.2902,1.2459,11.35873597,0.0502,0.0259,0.056487609,11.24,1.22,11.3060161,15.6302,0.4159,15.63573231,0,0,0,15.58,0.39,15.58488049
26/01/2021 20:00,10.4848,2.9144,10.88231402,0.0748,0.0144,0.076173486,10.41,2.9,10.80639163,14.8948,-2.3856,15.08463305,0,0,0,14.82,-2.4,15.0130743
26/01/2021 20:30,9.8301,2.7698,10.21286728,0.0801,0.0198,0.082510908,9.75,2.75,10.13039979,13.9301,-0.2502,13.93234675,0,0,0,13.85,-0.27,13.85263152
26/01/2021 21:00,9.4,1.5533,9.527472954,0.06,0.0233,0.064365286,9.34,1.53,9.464486251,13.16,1.0033,13.19818968,0,0,0,13.1,0.98,13.13660535
26/01/2021 21:30,8.9362,1.5905,9.076638182,0.0862,0.0205,0.08860412,8.85,1.57,8.988181129,12.5362,1.1405,12.58797246,0,0,0,12.45,1.12,12.500276
26/01/2021 22:00,8.4436,1.7584,8.624752258,0.1136,0.0184,0.115080494,8.33,1.74,8.509788482,11.8736,0.8384,11.90316309,0,0,0,11.76,0.82,11.78855377
26/01/2021 22:30,7.5028,5.5043,9.305338593,0.1428,0.0143,0.143514215,7.36,5.49,9.182031366,11.1528,-1.6257,11.27066317,0,0,0,11.01,-1.64,11.1314734
26/01/2021 23:00,6.9855,5.2349,8.729340654,0.1555,0.0049,0.155577183,6.83,5.23,8.602429889,10.4755,-1.8951,10.64553917,0,0,0,10.32,-1.9,10.49344557
26/01/2021 23:30,6.3898,4.9035,8.054430848,0.1698,0.0435,0.175283456,6.22,4.86,7.893541664,9.5898,-0.8265,9.625350191,0,0,0,9.42,-0.87,9.460089852
27/01/2021 00:00,6.1224,5.3314,8.118350061,0.1424,0.0514,0.151392602,5.98,5.28,7.977393058,9.3524,-1.1786,9.426371716,0,0,0,9.21,-1.23,9.291770552
27/01/2021 00:30,6.3331,5.3414,8.284848192,0.1031,0.0614,0.119998208,6.23,5.28,8.166474147,9.6331,-1.1686,9.703723078,0,0,0,9.53,-1.23,9.60904782
27/01/2021 01:00,6.8983,5.2995,8.698921953,0.0983,0.0595,0.114904917,6.8,5.24,8.584730631,10.3883,-1.2405,10.46210386,0,0,0,10.29,-1.3,10.37179348
27/01/2021 01:30,6.9799,5.3042,8.766615176,0.0899,0.0642,0.110470132,6.89,5.24,8.656194314,10.4899,-1.2358,10.56244307,0,0,0,10.4,-1.3,10.48093507
27/01/2021 02:00,6.719,5.3009,8.558300171,0.149,0.0609,0.160965245,6.57,5.24,8.403719415,10.169,-1.2391,10.24421446,0,0,0,10.02,-1.3,10.10397941
27/01/2021 02:30,6.6982,5.3022,8.542786904,0.0582,0.0622,0.085182627,6.64,5.24,8.458557797,10.0782,-1.2378,10.1539285,0,0,0,10.02,-1.3,10.10397941
27/01/2021 03:00,6.5606,5.3034,8.436084632,0.0806,0.0634,0.10254716,6.48,5.24,8.333546664,9.9906,-1.2366,10.06684002,0,0,0,9.91,-1.3,9.994903701
27/01/2021 03:30,6.3255,5.36,8.291052421,0.0955,0.06,0.112784086,6.23,5.3,8.179419295,9.7455,-1.17,9.815481152,0,0,0,9.65,-1.23,9.728072779
27/01/2021 04:00,6.1025,5.3578,8.120746708,0.1525,0.0578,0.163086143,5.95,5.3,7.96821812,9.4425,-1.1722,9.514980772,0,0,0,9.29,-1.23,9.371072511
27/01/2021 04:30,6.0131,5.3548,8.051785805,0.1231,0.0548,0.134746614,5.89,5.3,7.923515634,9.3431,-1.1752,9.416719846,0,0,0,9.22,-1.23,9.301682643
27/01/2021 05:00,5.9178,5.2846,7.933936854,0.1378,0.0546,0.148222805,5.78,5.23,7.794953496,9.2178,-1.1754,9.292437893,0,0,0,9.08,-1.23,9.162930754
27/01/2021 05:30,6.0537,5.2805,8.033116702,0.1637,0.0505,0.171312405,5.89,5.23,7.876864859,9.2437,-1.3395,9.340248923,0,0,0,9.08,-1.39,9.185777049
27/01/2021 06:00,6.2174,5.194,8.101462754,0.2474,0.054,0.253224722,5.97,5.14,7.877848691,9.3274,-1.416,9.434269805,0,0,0,9.08,-1.47,9.198222654
27/01/2021 06:30,6.7596,5.0636,8.44584141,0.2496,0.0536,0.255290266,6.51,5.01,8.214633285,10.0496,-1.5764,10.17248726,0,0,0,9.8,-1.63,9.934631347
27/01/2021 07:00,7.2672,2.5529,7.702564135,0.2472,0.0529,0.252796855,7.02,2.5,7.451872248,10.4872,1.9029,10.6584423,0,0,0,10.24,1.85,10.40577244
27/01/2021 07:30,7.5756,3.3015,8.26375324,0.2956,0.0515,0.300052679,7.28,3.25,7.972509015,11.0756,0.9515,11.11639634,0,0,0,10.78,0.9,10.81750433
27/01/2021 08:00,7.9051,5.0286,9.368960666,0.2651,0.0386,0.267895446,7.64,4.99,9.125223285,11.8351,-2.1014,12.02021106,0,0,0,11.57,-2.14,11.76624409
27/01/2021 08:30,8.371,4.9614,9.730834032,0.241,0.0614,0.248698532,8.13,4.9,9.492465433,12.441,-2.1686,12.62859085,0,0,0,12.2,-2.23,12.40213288
27/01/2021 09:00,8.8369,4.9058,10.10730801,0.2769,0.0658,0.284610699,8.56,4.84,9.833575138,13.0369,-2.2942,13.23722461,0,0,0,12.76,-2.36,12.97640936
27/01/2021 09:30,9.0621,4.9016,10.30278307,0.4021,0.0616,0.406791064,8.66,4.84,9.92074594,13.2721,-2.3384,13.476526,0,0,0,12.87,-2.4,13.09186389
27/01/2021 10:00,9.229,4.7745,10.39087538,0.569,0.0545,0.571604103,8.66,4.72,9.862758235,13.369,-2.4255,13.58724443,0,0,0,12.8,-2.48,13.03803666
27/01/2021 10:30,9.1095,4.802,10.29767907,0.7995,0.042,0.800602429,8.31,4.76,9.576726998,13.2995,-2.438,13.52111476,0,0,0,12.5,-2.48,12.74364155
27/01/2021 11:00,8.969,4.6759,10.11469237,0.959,0.0359,0.95967172,8.01,4.64,9.256873122,13.109,-2.5041,13.34602554,0,0,0,12.15,-2.54,12.41265886
27/01/2021 11:30,8.8251,4.647,9.97381567,1.2151,0.007,1.215120163,7.61,4.64,8.913007349,12.8951,-2.533,13.14152552,0,0,0,11.68,-2.54,11.95299126
27/01/2021 12:00,9.0023,4.6656,10.13948858,0.9223,0.0256,0.922655217,8.08,4.64,9.317510397,13.2123,-2.5144,13.4494267,0,0,0,12.29,-2.54,12.54972908
27/01/2021 12:30,9.262,4.6701,10.37277581,0.902,0.0301,0.902502083,8.36,4.64,9.561338818,13.552,-2.5099,13.78246357,0,0,0,12.65,-2.54,12.90248426
27/01/2021 13:00,9.6104,4.7383,10.71500234,0.8104,0.0383,0.811304536,8.8,4.7,9.976472322,13.9804,-2.5017,14.20246764,0,0,0,13.17,-2.54,13.41269921
27/01/2021 13:30,9.3516,4.7382,10.48346135,0.8416,0.0382,0.842466498,8.51,4.7,9.721630522,13.6816,-2.5018,13.9084572,0,0,0,12.84,-2.54,13.08881966
27/01/2021 14:00,9.2307,4.7905,10.3997458,0.7707,0.0405,0.771763396,8.46,4.75,9.70227293,13.5107,-2.4595,13.73274025,0,0,0,12.74,-2.5,12.98297347
27/01/2021 14:30,9.0391,4.8023,10.23559544,0.6891,0.0523,0.691081833,8.35,4.75,9.606508211,13.3391,-2.4477,13.56181493,0,0,0,12.65,-2.5,12.89466944
27/01/2021 15:00,9.1298,4.8661,10.34563566,0.5598,0.0561,0.56260399,8.57,4.81,9.827563279,13.4398,-2.3939,13.65133624,0,0,0,12.88,-2.45,13.11094581
27/01/2021 15:30,9.5638,4.8793,10.73656551,0.3338,0.0693,0.340917776,9.23,4.81,10.40812183,13.9138,-2.3807,14.11600379,0,0,0,13.58,-2.45,13.79923549
27/01/2021 16:00,9.7278,4.8894,10.88743887,0.2278,0.0794,0.241240958,9.5,4.81,10.64829094,14.1978,-2.3706,14.39434852,0,0,0,13.97,-2.45,14.18320838
27/01/2021 16:30,10.3511,4.8282,11.4217681,0.0811,0.0982,0.12735953,10.27,4.73,11.3068917,15.0411,-2.4618,15.24123185,0,0,0,14.96,-2.56,15.17745697
27/01/2021 17:00,11.0244,4.7216,11.99295218,0.1144,0.1016,0.153003007,10.91,4.62,11.84789011,15.7144,-2.5584,15.9212995,0,0,0,15.6,-2.66,15.82515719
27/01/2021 17:30,12,4.5829,12.84534828,0.08,0.0629,0.101766448,11.92,4.52,12.74820772,16.7,-2.2071,16.84521565,0,0,0,16.62,-2.27,16.77430475
27/01/2021 18:00,12.5292,0.5861,12.54290101,0.0792,0.0461,0.091639784,12.45,0.54,12.46170534,16.8992,-0.4939,16.90641588,0,0,0,16.82,-0.54,16.82866602
27/01/2021 18:30,12.2439,0.5791,12.2575872,0.1039,0.0391,0.111013603,12.14,0.54,12.15200395,16.6139,-0.5009,16.62144922,0,0,0,16.51,-0.54,16.51882865
27/01/2021 19:00,11.7628,0.5699,11.77659755,0.1028,0.0299,0.10706003,11.66,0.54,11.67249759,16.0228,0.0299,16.0228279,0,0,0,15.92,0,15.92
27/01/2021 19:30,11.0626,0.7329,11.08685082,0.1826,0.0429,0.187571773,10.88,0.69,10.90185764,15.2326,0.0429,15.23266041,0,0,0,15.05,0,15.05
27/01/2021 20:00,10.0225,3.6399,10.66299106,0.2325,-1.00E-04,0.232500022,9.79,3.64,10.44479296,14.3625,-2.6801,14.61041896,0,0,0,14.13,-2.68,14.38190877
27/01/2021 20:30,9.6468,2.9857,10.09827484,0.2368,0.0057,0.236868592,9.41,2.98,9.870587622,13.7668,-2.0543,13.91922881,0,0,0,13.53,-2.06,13.68592343
27/01/2021 21:00,8.9746,1.4047,9.083866316,0.4646,-0.0053,0.464630229,8.51,1.41,8.62601878,12.5046,0.9147,12.5380101,0,0,0,12.04,0.92,12.07509834
27/01/2021 21:30,8.509,1.3851,8.620996637,0.559,-0.0249,0.559554296,7.95,1.41,8.074069606,11.879,0.9751,11.91895386,0,0,0,11.32,1,11.36408377
27/01/2021 22:00,7.8065,2.3638,8.156530677,0.6965,-0.0262,0.696992604,7.11,2.39,7.500946607,11.0665,0.3838,11.07315333,0,0,0,10.37,0.41,10.37810195
27/01/2021 22:30,7.2684,5.2381,8.959203657,0.5984,-0.0119,0.598518312,6.67,5.25,8.488309608,10.6484,-1.8919,10.81516103,0,0,0,10.05,-1.88,10.22432883
27/01/2021 23:00,6.8144,4.0136,7.908541732,0.7744,-0.0264,0.774849869,6.04,4.04,7.266581039,9.9244,-2.7764,10.30544091,0,0,0,9.15,-2.75,9.554318395
27/01/2021 23:30,5.8791,2.0241,6.217780763,0.9791,-0.0259,0.979442505,4.9,2.05,5.311544032,8.2791,1.9641,8.508888624,0,0,0,7.3,1.99,7.566379583
28/01/2021 00:00,5.4469,2.4428,5.969588885,1.0669,-0.0272,1.067246668,4.38,2.47,5.028449065,7.5669,2.5628,7.989112557,0,0,0,6.5,2.59,6.997006503
28/01/2021 00:30,5.6084,2.3995,6.100143507,1.1484,-0.0205,1.148582957,4.46,2.42,5.074248713,7.7884,2.5695,8.201311164,0,0,0,6.64,2.59,7.127250522
28/01/2021 01:00,6.3134,4.8017,7.931919216,1.1334,-0.0183,1.133547727,5.18,4.82,7.07564838,9.0934,-1.4083,9.201805934,0,0,0,7.96,-1.39,8.08045172
28/01/2021 01:30,6.3983,4.8882,8.051878174,1.1283,-0.0218,1.12851058,5.27,4.91,7.202846659,9.2483,-1.6318,9.391156698,0,0,0,8.12,-1.61,8.278073447
28/01/2021 02:00,6.1162,4.8803,7.824655298,1.3062,-0.0297,1.306537611,4.81,4.91,6.873441642,8.6262,-1.6397,8.780657295,0,0,0,7.32,-1.61,7.494964977
28/01/2021 02:30,5.8021,4.7826,7.519150695,1.4021,-0.0474,1.402900984,4.4,4.83,6.533674311,8.0421,-1.6574,8.211111202,0,0,0,6.64,-1.61,6.832400749
28/01/2021 03:00,5.6432,4.7784,7.394512344,1.4132,-0.0516,1.414141718,4.23,4.83,6.420420547,7.6532,-1.6616,7.831499524,0,0,0,6.24,-1.61,6.444354118
28/01/2021 03:30,5.3976,4.7066,7.161436261,1.5476,-0.0734,1.54933964,3.85,4.78,6.137662421,7.0576,-1.8534,7.296904091,0,0,0,5.51,-1.78,5.790379953
28/01/2021 04:00,5.0903,4.6851,6.918187342,1.6903,-0.0949,1.692961931,3.4,4.78,5.86586737,6.5503,-1.8749,6.813345735,0,0,0,4.86,-1.78,5.175712511
28/01/2021 04:30,4.9542,4.61,6.767288795,1.6742,-0.1,1.677183842,3.28,4.71,5.739555732,6.2242,-1.94,6.519529557,0,0,0,4.55,-1.84,4.907962918
28/01/2021 05:00,4.9208,4.5671,6.713618626,1.6908,-0.1029,1.69392829,3.23,4.67,5.67818633,6.1208,-2.0229,6.446418932,0,0,0,4.43,-1.92,4.82817771
28/01/2021 05:30,5.0596,4.5714,6.818889215,1.6696,-0.0986,1.67250893,3.39,4.67,5.770701864,6.3096,-2.0686,6.640042027,0,0,0,4.64,-1.97,5.040882859
28/01/2021 06:00,5.2761,4.5058,6.938260938,1.6561,-0.0942,1.658776914,3.62,4.6,5.853580101,6.5661,-2.2042,6.926194254,0,0,0,4.91,-2.11,5.344174398
28/01/2021 06:30,5.8393,4.4503,7.341838638,1.5193,-0.0797,1.52138903,4.32,4.53,6.25965654,7.4793,-2.2597,7.813205013,0,0,0,5.96,-2.18,6.346179953
28/01/2021 07:00,6.2012,3.163,6.961282241,1.5912,-0.077,1.59306197,4.61,3.24,5.634687214,7.9812,-0.747,8.016081489,0,0,0,6.39,-0.67,6.425029183
28/01/2021 07:30,6.6554,2.1793,7.003120565,1.5354,-0.0807,1.537519317,5.12,2.26,5.596606114,8.5054,0.9993,8.563902711,0,0,0,6.97,1.08,7.053176589
28/01/2021 08:00,6.9368,2.2025,7.278062963,1.5068,-0.0575,1.507896711,5.43,2.26,5.881538914,8.8868,0.7125,8.915316623,0,0,0,7.38,0.77,7.420060647
28/01/2021 08:30,7.4088,1.9362,7.657622861,1.2388,0.0062,1.238815515,6.17,1.93,6.464812449,9.6088,1.5462,9.732408329,0,0,0,8.37,1.54,8.510493523
28/01/2021 09:00,7.6618,1.8537,7.88285373,1.6718,-0.0063,1.67181187,5.99,1.86,6.272136797,9.9018,1.4637,10.00939863,0,0,0,8.23,1.47,8.360251192
28/01/2021 09:30,7.9952,3.4625,8.712756699,1.4752,-0.0075,1.475219065,6.52,3.47,7.385885187,10.6152,-1.1175,10.67385953,0,0,0,9.14,-1.11,9.207154827
28/01/2021 10:00,7.9674,4.701,9.250884485,1.5174,-0.019,1.517518949,6.45,4.72,7.992552784,10.7674,-2.269,11.00387494,0,0,0,9.25,-2.25,9.519716382
28/01/2021 10:30,7.3521,4.7696,8.763701191,2.1821,-0.0604,2.182935769,5.17,4.83,7.075153709,9.8721,-2.1904,10.1121813,0,0,0,7.69,-2.13,7.979536327
28/01/2021 11:00,7.8448,4.5372,9.062398738,2.2748,-0.0928,2.276692092,5.57,4.63,7.243051843,10.1748,-2.4228,10.45927889,0,0,0,7.9,-2.33,8.236437337
28/01/2021 11:30,7.4483,4.6689,8.79066551,2.3283,-0.0711,2.329385348,5.12,4.74,6.977248741,9.6983,-2.2911,9.965247719,0,0,0,7.37,-2.22,7.697096855
28/01/2021 12:00,7.5245,4.6373,8.838701915,2.6845,-0.1027,2.686463761,4.84,4.74,6.774452007,9.8845,-2.3227,10.1537321,0,0,0,7.2,-2.22,7.534480739
28/01/2021 12:30,7.8409,4.6509,9.116500624,2.5009,-0.0891,2.502486687,5.34,4.74,7.140252096,10.4909,-2.3091,10.74201683,0,0,0,7.99,-2.22,8.292677493
28/01/2021 13:00,6.8066,4.619,8.22587166,3.4166,-0.121,3.418741956,3.39,4.74,5.827495174,9.2166,-2.291,9.497073052,0,0,0,5.8,-2.17,6.192648868
28/01/2021 13:30,8.216,4.4624,9.349634739,3.076,-0.1376,3.079076121,5.14,4.6,6.89779675,10.786,-2.4776,11.066901,0,0,0,7.71,-2.34,8.057276215
28/01/2021 14:00,7.4743,4.7474,8.854545005,2.3743,-0.0926,2.376105059,5.1,4.84,7.031045441,9.9543,-2.2026,10.19507407,0,0,0,7.58,-2.11,7.868195473
28/01/2021 14:30,7.5783,4.8016,8.971398634,1.8983,-0.0784,1.899918275,5.68,4.88,7.488444431,10.2983,-2.1884,10.5282514,0,0,0,8.4,-2.11,8.660952603
28/01/2021 15:00,7.9173,4.9372,9.330572497,1.4973,-0.0328,1.497659217,6.42,4.97,8.118946976,10.7873,-2.1428,10.99806497,0,0,0,9.29,-2.11,9.526604852
28/01/2021 15:30,8.2933,4.9578,9.662225713,1.3033,-0.0122,1.3033571,6.99,4.97,8.576770954,11.3633,-2.1222,11.55977161,0,0,0,10.06,-2.11,10.27889586
28/01/2021 16:00,8.6731,4.8449,9.934571939,1.2431,0.0049,1.243109657,7.43,4.84,8.867384056,12.0131,-2.1051,12.19614765,0,0,0,10.77,-2.11,10.97474373
28/01/2021 16:30,9.546,1.6262,9.683524278,1.256,-0.0038,1.256005748,8.29,1.63,8.448727715,12.776,-1.5238,12.8665513,0,0,0,11.52,-1.52,11.61984509
28/01/2021 17:00,10.2288,1.6282,10.3575762,1.2488,-0.0018,1.248801297,8.98,1.63,9.126735451,13.6188,1.2482,13.67588084,0,0,0,12.37,1.25,12.43299642
28/01/2021 17:30,11.0456,1.5857,11.15884061,1.1956,-0.0443,1.196420432,9.85,1.63,9.983957131,14.4756,1.0157,14.51119023,0,0,0,13.28,1.06,13.32223705
28/01/2021 18:00,11.2447,1.5744,11.35438301,1.1947,-0.0556,1.195993081,10.05,1.63,10.18132604,14.6847,1.0044,14.71900926,0,0,0,13.49,1.06,13.53158158
28/01/2021 18:30,10.8273,1.6315,10.94953047,1.3173,-0.0785,1.319636897,9.51,1.71,9.662515201,14.2573,1.0815,14.29826023,0,0,0,12.94,1.16,12.99188978
28/01/2021 19:00,10.351,1.72,10.492931,1.321,-0.08,1.32342019,9.03,1.8,9.207654424,13.541,1.23,13.59674891,0,0,0,12.22,1.31,12.29001627
28/01/2021 19:30,9.6857,1.8018,9.851866205,1.4357,-0.0782,1.43782813,8.25,1.88,8.46149514,12.6757,1.3918,12.75188134,0,0,0,11.24,1.47,11.33571789
28/01/2021 20:00,9.008,1.772,9.180634401,1.588,-0.108,1.591668307,7.42,1.88,7.654462751,11.808,1.452,11.89693944,0,0,0,10.22,1.56,10.33837511
28/01/2021 20:30,8.425,1.8764,8.631425257,1.585,-0.1136,1.589065751,6.84,1.99,7.123601617,10.905,1.5464,11.01409905,0,0,0,9.32,1.66,9.466678404
28/01/2021 21:00,8.0237,1.949,8.257018995,1.5037,-0.101,1.507088149,6.52,2.05,6.834683606,10.2837,1.659,10.41665813,0,0,0,8.78,1.76,8.954663589
28/01/2021 21:30,7.812,1.1166,7.891396553,1.352,-0.1034,1.355948214,6.46,1.22,6.574191966,9.862,0.9066,9.903583572,0,0,0,8.51,1.01,8.569725783
28/01/2021 22:00,7.1363,1.1598,7.229931793,1.4563,-0.1102,1.460463533,5.68,1.27,5.820249136,8.9063,1.0398,8.966792277,0,0,0,7.45,1.15,7.538235868
28/01/2021 22:30,6.6859,1.1612,6.785988819,1.5459,-0.1088,1.549723927,5.14,1.27,5.294572693,8.3859,1.0912,8.456597203,0,0,0,6.84,1.2,6.944465422
28/01/2021 23:00,6.1725,1.1592,6.280406109,1.4425,-0.1108,1.446749076,4.73,1.27,4.89752999,7.6925,1.1492,7.777867117,0,0,0,6.25,1.26,6.375743094
28/01/2021 23:30,5.6651,1.7114,5.917959781,1.3851,-0.0986,1.388605045,4.28,1.81,4.646988272,6.9951,0.6114,7.021768578,0,0,0,5.61,0.71,5.654750216
29/01/2021 00:00,5.4984,3.8314,6.701643718,1.3284,-0.0686,1.330170109,4.17,3.9,5.70954464,6.8684,-2.7586,7.401674981,0,0,0,5.54,-2.69,6.158546907
29/01/2021 00:30,5.451,4.75,7.230207535,1.361,-0.06,1.362321915,4.09,4.81,6.31381026,6.741,-1.84,6.987609105,0,0,0,5.38,-1.78,5.666815684
29/01/2021 01:00,5.9874,4.684,7.601895472,1.5274,-0.076,1.529289626,4.46,4.76,6.522974781,7.3474,-1.966,7.605882116,0,0,0,5.82,-1.89,6.119191123
29/01/2021 01:30,6.0249,4.6831,7.630913813,1.5149,-0.0769,1.51685056,4.51,4.76,6.557263149,7.4149,-1.9669,7.671338711,0,0,0,5.9,-1.89,6.195328886
29/01/2021 02:00,5.8836,4.7329,7.550966254,1.4336,-0.0671,1.435169457,4.45,4.8,6.545418245,7.1736,-1.9571,7.43577685,0,0,0,5.74,-1.89,6.04315315
29/01/2021 02:30,5.7125,4.0322,6.992230909,1.6125,-0.0978,1.615463119,4.1,4.13,5.819527472,6.9525,-2.6578,7.443195355,0,0,0,5.34,-2.56,5.921925363
29/01/2021 03:00,5.6073,1.2302,5.740662447,1.6473,-0.0898,1.649745838,3.96,1.32,4.174206511,6.4873,0.6502,6.519802246,0,0,0,4.84,0.74,4.896243458
29/01/2021 03:30,5.3996,0.9571,5.483768829,1.5796,-0.0829,1.581773868,3.82,1.04,3.959040288,6.2096,1.0371,6.295610262,0,0,0,4.63,1.12,4.763538601
29/01/2021 04:00,5.2333,0.9468,5.318257152,1.6533,-0.0932,1.655924856,3.58,1.04,3.728002146,6.0733,1.0268,6.159487895,0,0,0,4.42,1.12,4.559692972
29/01/2021 04:30,5.109,0.9,5.187666238,1.679,-0.1,1.681975327,3.43,1,3.572800022,5.959,1.06,6.05254335,0,0,0,4.28,1.16,4.434410897
29/01/2021 05:00,5.0943,0.8261,5.160846219,1.7243,-0.1139,1.728057783,3.37,0.94,3.498642594,5.9243,0.9661,6.002556097,0,0,0,4.2,1.08,4.33663464
29/01/2021 05:30,5.2248,0.7175,5.273835539,1.7648,-0.1325,1.769767016,3.46,0.85,3.56287805,6.1748,0.8675,6.235439944,0,0,0,4.41,1,4.521957541
29/01/2021 06:00,5.5511,0.6149,5.58505266,1.8211,-0.1551,1.827692868,3.73,0.77,3.808648054,6.7411,0.6749,6.774800308,0,0,0,4.92,0.83,4.989519015
29/01/2021 06:30,6.0865,0.6134,6.117331265,1.8065,-0.1566,1.813274885,4.28,0.77,4.348712453,7.6965,0.5934,7.719341669,0,0,0,5.89,0.75,5.937558421
29/01/2021 07:00,6.533,0.6232,6.562657026,1.763,-0.1468,1.769101252,4.77,0.77,4.831749166,8.393,0.5232,8.40929172,0,0,0,6.63,0.67,6.663767703
29/01/2021 07:30,6.8931,0.6425,6.922978684,1.7431,-0.1275,1.747756808,5.15,0.77,5.207244953,8.9031,0.4625,8.915104927,0,0,0,7.16,0.59,7.184267534
29/01/2021 08:00,7.2532,0.5693,7.27550773,1.6532,-0.1207,1.657600293,5.6,0.69,5.642348802,9.4232,0.4293,9.432973907,0,0,0,7.77,0.55,7.789441572
29/01/2021 08:30,7.6584,0.5776,7.68015054,1.6584,-0.0724,1.659979614,6,0.65,6.035105633,9.9784,0.4776,9.989823238,0,0,0,8.32,0.55,8.338159269
29/01/2021 09:00,7.9229,0.5197,7.93992648,1.8329,-0.0703,1.834247666,6.09,0.59,6.118512891,10.2429,-0.0703,10.24314124,0,0,0,8.41,0,8.41
29/01/2021 09:30,7.4516,0.4835,7.467269569,2.3516,-0.1065,2.354010367,5.1,0.59,5.134014024,9.7016,0.4335,9.711280287,0,0,0,7.35,0.54,7.369810038
29/01/2021 10:00,8.4639,0.4172,8.47417601,2.2039,-0.1228,2.20731852,6.26,0.54,6.283247568,10.6939,-0.1228,10.69460504,0,0,0,8.49,0,8.49
29/01/2021 10:30,8.2367,0.405,8.24665095,2.5167,-0.135,2.520318212,5.72,0.54,5.745432969,10.3267,-0.135,10.32758238,0,0,0,7.81,0,7.81
29/01/2021 11:00,7.5784,0.3748,7.58766246,3.0584,-0.1652,3.062858404,4.52,0.54,4.552142353,9.4684,-0.1652,9.469841055,0,0,0,6.41,0,6.41
29/01/2021 11:30,5.5095,-1.0561,5.609807257,5.9995,-0.3861,6.011910966,-0.49,-0.67,0.830060239,6.9495,-1.0361,7.026311512,0,0,0,0.95,-0.65,1.151086443
29/01/2021 12:00,4.2773,-1.1104,4.419081743,6.8673,-0.5404,6.888529702,-2.59,-0.57,2.651980392,4.8773,-1.1904,5.020468848,0,0,0,-1.99,-0.65,2.093466026
29/01/2021 12:30,4.2164,-1.419,4.448773984,7.9864,-0.619,8.010352424,-3.77,-0.8,3.85394603,4.4164,-1.489,4.660655529,0,0,0,-3.57,-0.87,3.674479555
29/01/2021 13:00,4.6099,-1.4711,4.838937199,8.3799,-0.6711,8.406729401,-3.77,-0.8,3.85394603,4.5799,-1.5811,4.845137895,0,0,0,-3.8,-0.91,3.907441618
29/01/2021 13:30,4.8633,-1.2583,5.023445608,7.4533,-0.5683,7.4749345,-2.59,-0.69,2.6803358,5.0933,-1.3083,5.258645622,0,0,0,-2.36,-0.74,2.473297394
29/01/2021 14:00,4.7297,-1.0595,4.846916787,6.8397,-0.4795,6.856487172,-2.11,-0.58,2.188264152,5.1397,-1.0795,5.251841233,0,0,0,-1.7,-0.6,1.802775638
29/01/2021 14:30,4.5475,-0.9055,4.636775442,6.1275,-0.3255,6.136139381,-1.58,-0.58,1.683092392,5.1675,-0.9255,5.249724421,0,0,0,-0.96,-0.6,1.132077736
29/01/2021 15:00,5.0374,0.287,5.045569122,5.0874,-0.253,5.09368705,-0.05,0.54,0.542309875,6.4974,0.287,6.503735524,0,0,0,1.41,0.54,1.509867544
29/01/2021 15:30,7.0892,0.5685,7.111958161,2.7092,-0.0915,2.710744711,4.38,0.66,4.429446918,9.1392,0.4885,9.152246112,0,0,0,6.43,0.58,6.456105637
29/01/2021 16:00,8.2148,0.8843,8.262259106,1.1248,0.0143,1.124890897,7.09,0.87,7.143178564,10.9248,0.6643,10.94497828,0,0,0,9.8,0.65,9.821532467
29/01/2021 16:30,8.888,0.9833,8.942226954,0.818,0.0433,0.819145219,8.07,0.94,8.124561527,11.878,0.6933,11.89821621,0,0,0,11.06,0.65,11.0790839
29/01/2021 17:00,9.6282,1.8877,9.811505824,0.3682,0.0777,0.376309088,9.26,1.81,9.435237146,13.0682,1.5077,13.15488542,0,0,0,12.7,1.43,12.7802543
29/01/2021 17:30,10.6765,3.2423,11.15796404,0.1765,0.0923,0.199177157,10.5,3.15,10.96232183,14.8365,-0.2277,14.83824719,0,0,0,14.66,-0.32,14.66349208
29/01/2021 18:00,11.3519,4.5935,12.24605552,0.1419,0.0535,0.151650453,11.21,4.54,12.09444914,16.1319,-2.8765,16.3863495,0,0,0,15.99,-2.93,16.25622958
29/01/2021 18:30,11.3604,4.6904,12.29058747,0.0704,0.0504,0.086581291,11.29,4.64,12.20629755,16.2404,-2.7396,16.46985125,0,0,0,16.17,-2.79,16.4089305
29/01/2021 19:00,10.9634,4.759,11.9517455,0.0634,0.049,0.080128397,10.9,4.71,11.87409365,15.8234,-2.671,16.04724988,0,0,0,15.76,-2.72,15.99299847
29/01/2021 19:30,10.4173,4.9231,11.52202469,0.0273,0.0531,0.059706784,10.39,4.87,11.47471133,15.1873,-2.4569,15.38474696,0,0,0,15.16,-2.51,15.36638214
29/01/2021 20:00,9.8851,5.0217,11.08750075,0.0251,0.0517,0.057470862,9.86,4.97,11.04176163,14.5051,-2.3083,14.68761978,0,0,0,14.48,-2.36,14.67105995
29/01/2021 20:30,9.3357,5.0945,10.63528207,0.0357,0.0445,0.057050329,9.3,5.05,10.5826509,13.8157,-2.1755,13.9859346,0,0,0,13.78,-2.22,13.95767889
29/01/2021 21:00,8.8999,5.1788,10.29699905,0.0499,0.0288,0.057614668,8.85,5.15,10.23938475,13.2399,-2.0412,13.39632224,0,0,0,13.19,-2.07,13.35144187
29/01/2021 21:30,8.3772,5.2276,9.87447627,0.1172,0.0176,0.118514134,8.26,5.21,9.765843538,12.5672,-1.9524,12.71795509,0,0,0,12.45,-1.97,12.60489587
29/01/2021 22:00,7.8505,5.3155,9.480764236,0.1805,0.0055,0.180583776,7.67,5.31,9.328719097,11.8205,-1.8045,11.95744289,0,0,0,11.64,-1.81,11.7798854
29/01/2021 22:30,7.481,4.5841,8.773786743,0.261,0.0041,0.261032201,7.22,4.58,8.550134502,11.241,-2.4459,11.50402138,0,0,0,10.98,-2.45,11.25001778
29/01/2021 23:00,6.7807,2.8701,7.363108481,0.3807,-0.0099,0.380828702,6.4,2.88,7.018147904,10.0107,-0.1599,10.01197695,0,0,0,9.63,-0.15,9.631168153
29/01/2021 23:30,6.1788,1.6736,6.401445649,0.6688,-0.0364,0.669789818,5.51,1.71,5.769246051,8.9088,1.6936,9.068351471,0,0,0,8.24,1.73,8.419649636
30/01/2021 00:00,5.9083,1.3016,6.049972847,0.8383,-0.0384,0.839179033,5.07,1.34,5.244091914,8.2383,1.4516,8.365209468,0,0,0,7.4,1.49,7.548516411
30/01/2021 00:30,5.995,1.2738,6.128832796,0.995,-0.0662,0.997199799,5,1.34,5.176446658,8.205,1.4238,8.327618594,0,0,0,7.21,1.49,7.362350168
30/01/2021 01:00,6.3118,1.1449,6.414796587,1.3118,-0.0851,1.314557435,5,1.23,5.149067877,8.5818,1.2549,8.673065505,0,0,0,7.27,1.34,7.392462377
30/01/2021 01:30,6.2678,1.7762,6.514614592,1.4778,-0.1138,1.482175185,4.79,1.89,5.149388313,8.2278,0.5862,8.248655847,0,0,0,6.75,0.7,6.786199231
30/01/2021 02:00,5.5514,4.9473,7.435981391,1.7514,-0.1327,1.75642001,3.8,5.08,6.344005044,7.1814,-1.6127,7.360251847,0,0,0,5.43,-1.48,5.628081378
30/01/2021 02:30,5.3174,4.9404,7.258257017,1.8674,-0.1396,1.872610723,3.45,5.08,6.140757282,6.6974,-1.6196,6.890447803,0,0,0,4.83,-1.48,5.051663092
30/01/2021 03:00,5.2059,4.819,7.093952059,1.8359,-0.131,1.840567796,3.37,4.95,5.988271871,6.3359,-1.681,6.555104104,0,0,0,4.5,-1.55,4.759464256
30/01/2021 03:30,5.0262,4.8205,6.964187439,1.8762,-0.1295,1.880663896,3.15,4.95,5.867282165,6.0262,-1.7395,6.272236179,0,0,0,4.15,-1.61,4.451359343
30/01/2021 04:00,4.857,4.7693,6.807104486,1.847,-0.1307,1.851618614,3.01,4.9,5.750660832,5.767,-1.7407,6.023979207,0,0,0,3.92,-1.61,4.237747043
30/01/2021 04:30,4.8225,4.7665,6.78056255,1.8525,-0.1335,1.857304095,2.97,4.9,5.729825477,5.6825,-1.7835,5.955810482,0,0,0,3.83,-1.65,4.170299749
30/01/2021 05:00,4.7475,4.7699,6.729836719,1.7775,-0.1301,1.782254825,2.97,4.9,5.729825477,5.6075,-1.7801,5.883265442,0,0,0,3.83,-1.65,4.170299749
30/01/2021 05:30,4.7929,4.7051,6.716387155,1.8229,-0.1349,1.827884685,2.97,4.84,5.67860018,5.6129,-1.8449,5.90832484,0,0,0,3.79,-1.71,4.157908128
30/01/2021 06:00,4.9032,4.711,6.799624346,1.8232,-0.129,1.827757982,3.08,4.84,5.736898117,5.7332,-1.839,6.020922125,0,0,0,3.91,-1.71,4.267575424
30/01/2021 06:30,5.2573,4.5859,6.976365967,1.8273,-0.1241,1.831509241,3.43,4.71,5.82657704,6.2273,-1.9541,6.526696875,0,0,0,4.4,-1.83,4.765385609
30/01/2021 07:00,5.4998,4.5997,7.169730827,1.7698,-0.1103,1.773233806,3.73,4.71,6.008077896,6.5498,-1.9903,6.845522196,0,0,0,4.78,-1.88,5.136418986
30/01/2021 07:30,5.7307,4.591,7.342901572,1.7207,-0.119,1.724809987,4.01,4.71,6.185806334,6.8407,-2.119,7.161378184,0,0,0,5.12,-2,5.496762684
30/01/2021 08:00,5.8562,4.5709,7.428876446,1.7362,-0.1391,1.741763259,4.12,4.71,6.257675287,7.0162,-2.2991,7.383286751,0,0,0,5.28,-2.16,5.704734876
30/01/2021 08:30,6.238,4.5434,7.717196872,1.758,-0.0966,1.760652027,4.48,4.64,6.449806199,7.588,-2.2566,7.916437807,0,0,0,5.83,-2.16,6.217274322
30/01/2021 09:00,6.7555,4.5118,8.123614927,1.8255,-0.0882,1.827629473,4.93,4.6,6.742766495,8.3455,-2.3282,8.664172522,0,0,0,6.52,-2.24,6.89405541
30/01/2021 09:30,7.2561,4.5079,8.54237377,2.0461,-0.0921,2.048171775,5.21,4.6,6.950115107,9.0061,-2.3821,9.315805796,0,0,0,6.96,-2.29,7.327052613
30/01/2021 10:00,7.375,4.3805,8.577843858,2.265,-0.1095,2.26764531,5.11,4.49,6.802367235,9.225,-2.3995,9.531958102,0,0,0,6.96,-2.29,7.327052613
30/01/2021 10:30,7.7658,4.1309,8.796134631,2.9558,-0.1391,2.959071214,4.81,4.27,6.431873755,9.4658,-2.6191,9.821458876,0,0,0,6.51,-2.48,6.966383567
30/01/2021 11:00,8.215,3.8448,9.070210143,3.775,-0.1752,3.779063381,4.44,4.02,5.989490796,9.635,-2.9052,10.06346919,0,0,0,5.86,-2.73,6.464711904
30/01/2021 11:30,8.6659,3.3987,9.308543629,3.8759,-0.2213,3.882212578,4.79,3.62,6.004040306,9.9259,-1.9813,10.12171134,0,0,0,6.05,-1.76,6.300801536
30/01/2021 12:00,9.204,-0.8284,9.241204605,4.264,-0.2584,4.271822393,4.94,-0.57,4.972775885,10.254,-0.8784,10.29155491,0,0,0,5.99,-0.62,6.022001328
30/01/2021 12:30,8.7864,-0.2625,8.790320313,4.0564,-0.2625,4.064884649,4.73,0,4.73,9.9364,-0.8025,9.968753744,0,0,0,5.88,-0.54,5.904743856
30/01/2021 13:00,8.3299,-0.8093,8.369121848,4.5199,-0.2693,4.52791547,3.81,-0.54,3.848077442,9.3599,-0.8093,9.39482275,0,0,0,4.84,-0.54,4.870030801
30/01/2021 13:30,9.0453,-1.063,9.107547479,5.8853,-0.393,5.898406996,3.16,-0.67,3.230247669,9.7153,-1.163,9.784662646,0,0,0,3.83,-0.77,3.906635381
30/01/2021 14:00,8.2953,-1.0879,8.366333038,6.3653,-0.4179,6.37900341,1.93,-0.67,2.042988008,8.7053,-1.1879,8.785974875,0,0,0,2.34,-0.77,2.463432565
30/01/2021 14:30,9.0603,-0.9438,9.109324592,5.2203,-0.2738,5.22747535,3.84,-0.67,3.898012314,9.7703,-0.9738,9.818709107,0,0,0,4.55,-0.7,4.603531253
30/01/2021 15:00,7.6151,-0.8845,7.666295602,5.1251,-0.2845,5.132990382,2.49,-0.6,2.561269217,8.4151,-0.8745,8.460417145,0,0,0,3.29,-0.59,3.342484106
30/01/2021 15:30,7.4851,-0.2153,7.488195784,4.4351,-0.2153,4.440322747,3.05,0,3.05,8.6651,-0.7553,8.697955858,0,0,0,4.23,-0.54,4.264328787
30/01/2021 16:00,8.0843,-0.7144,8.115803956,3.6643,-0.1744,3.66844788,4.42,-0.54,4.452864247,9.5243,-0.7144,9.551055327,0,0,0,5.86,-0.54,5.88482795
30/01/2021 16:30,8.9631,-0.1002,8.963660059,2.1431,-0.1002,2.145441132,6.82,0,6.82,10.8431,-0.6402,10.86198295,0,0,0,8.7,-0.54,8.716742511
30/01/2021 17:00,9.9812,0.3505,9.987352186,1.7712,-0.0595,1.772199111,8.21,0.41,8.22023114,12.1912,-0.6795,12.21012194,0,0,0,10.42,-0.62,10.438429
30/01/2021 17:30,11.1976,0.6028,11.21381352,1.4876,-0.0072,1.487617424,9.71,0.61,9.729141792,13.7376,-0.0072,13.73760189,0,0,0,12.25,0,12.25
30/01/2021 18:00,12.1371,3.2044,12.55298274,1.2671,-0.0556,1.26831927,10.87,3.26,11.34832587,15.3871,-4.1156,15.92799453,0,0,0,14.12,-4.06,14.69210672
30/01/2021 18:30,12.0136,3.3416,12.46967824,1.2836,-0.0784,1.285992037,10.73,3.42,11.26185154,15.2236,-3.9884,15.73738643,0,0,0,13.94,-3.91,14.47797292
30/01/2021 19:00,11.2979,3.5102,11.83064024,1.3979,-0.0798,1.400175864,9.9,3.59,10.53081668,14.4479,-3.7898,14.93667963,0,0,0,13.05,-3.71,13.56711465
30/01/2021 19:30,10.7766,3.701,11.3944069,1.2166,-0.069,1.218555112,9.56,3.77,10.27650232,13.8566,-3.539,14.3013945,0,0,0,12.64,-3.47,13.10765044
30/01/2021 20:00,10.427,3.8405,11.11178515,1.017,-0.0395,1.017766795,9.41,3.88,10.17853133,13.387,-3.3295,13.79483016,0,0,0,12.37,-3.29,12.80003906
30/01/2021 20:30,9.8857,3.9873,10.65953216,1.0357,-0.0427,1.036579847,8.85,4.03,9.724371445,12.6657,-3.2027,13.06435011,0,0,0,11.63,-3.16,12.05165964
30/01/2021 21:00,9.3928,4.1423,10.26563886,0.9928,-0.0377,0.993515541,8.4,4.18,9.382558287,12.0928,-2.9977,12.45881283,0,0,0,11.1,-2.96,11.48788928
30/01/2021 21:30,9.0117,4.3461,10.00496487,0.7017,-0.0239,0.702106901,8.31,4.37,9.388982906,11.6717,-2.7539,11.99218688,0,0,0,10.97,-2.73,11.30459199
30/01/2021 22:00,8.6102,4.465,9.699060214,0.5802,-0.015,0.580393866,8.03,4.48,9.195178084,11.2202,-2.595,11.51637586,0,0,0,10.64,-2.58,10.94833321
30/01/2021 22:30,8.1259,4.6462,9.360418006,0.4659,-0.0138,0.466104334,7.66,4.66,8.966113985,10.6659,-2.4238,10.93783476,0,0,0,10.2,-2.41,10.48084443
30/01/2021 23:00,7.5008,4.6418,8.820901761,0.5008,-0.0182,0.501130602,7,4.66,8.409256804,9.9208,-2.4282,10.21363931,0,0,0,9.42,-2.41,9.723399611
30/01/2021 23:30,6.9707,3.6978,7.890778373,0.7607,-0.0422,0.761869628,6.21,3.74,7.249255134,9.1707,-3.3222,9.753909541,0,0,0,8.41,-3.28,9.026987316
31/01/2021 00:00,6.7538,2.9296,7.36181843,0.8038,-0.0304,0.804374664,5.95,2.96,6.645607572,8.6738,-2.1104,8.926846845,0,0,0,7.87,-2.08,8.14022727
31/01/2021 00:30,7.2551,0.9196,7.313148444,0.5051,-0.0004,0.505100158,6.75,0.92,6.812407798,8.9751,0.8696,9.017129486,0,0,0,8.47,0.87,8.514563994
31/01/2021 01:00,7.9881,0.9544,8.044912738,0.2581,0.0344,0.260382353,7.73,0.92,7.784555222,10.0581,0.8344,10.09265074,0,0,0,9.8,0.8,9.832598843
31/01/2021 01:30,8.0205,0.8669,8.067213637,0.2405,0.0269,0.241999711,7.78,0.84,7.825215652,10.3205,0.8269,10.35357348,0,0,0,10.08,0.8,10.1116962
31/01/2021 02:00,7.675,0.8606,7.723098948,0.305,0.0206,0.305694881,7.37,0.84,7.417715282,9.895,0.8706,9.933225526,0,0,0,9.59,0.85,9.627595754
31/01/2021 02:30,7.4266,0.9532,7.487521472,0.2766,0.0132,0.276914788,7.15,0.94,7.211525497,9.5966,0.9432,9.642839717,0,0,0,9.32,0.93,9.366285283
