Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2021 03:00,7.1875,0.9489,7.24986672,0.2575,0.0089,0.25765376,6.93,0.94,6.993461232,9.2975,0.9389,9.344786753,0,0,0,9.04,0.93,9.087711483
31/01/2021 03:30,7.048,0.9455,7.111137339,0.198,0.0055,0.198076374,6.85,0.94,6.914195543,9.138,0.9355,9.185760951,0,0,0,8.94,0.93,8.98824232
31/01/2021 04:00,6.6607,0.9546,6.728758106,0.4707,0.0146,0.470926374,6.19,0.94,6.260966379,8.6207,0.9946,8.677885552,0,0,0,8.15,0.98,8.20870879
31/01/2021 04:30,6.1992,0.9154,6.266421451,0.8692,-0.0246,0.869548044,5.33,0.94,5.412254613,8.0792,0.9554,8.135493949,0,0,0,7.21,0.98,7.276297135
31/01/2021 05:00,5.9454,0.7616,5.993981625,1.1654,-0.0584,1.16686234,4.78,0.82,4.849824739,7.7154,0.8416,7.761165358,0,0,0,6.55,0.9,6.611542936
31/01/2021 05:30,5.9734,0.6926,6.013418522,1.2334,-0.0674,1.235240187,4.74,0.76,4.800541636,7.8234,0.7326,7.857626252,0,0,0,6.59,0.8,6.638380827
31/01/2021 06:00,6.0106,0.5908,6.039565961,1.4306,-0.0892,1.433378178,4.58,0.68,4.630205179,7.7706,0.6208,7.795358683,0,0,0,6.34,0.71,6.379631651
31/01/2021 06:30,6.3309,0.5991,6.359183566,1.4409,-0.0809,1.443169297,4.89,0.68,4.937053777,8.3109,0.5391,8.328366444,0,0,0,6.87,0.62,6.897919976
31/01/2021 07:00,6.4228,0.51,6.443016362,1.5328,-0.09,1.53543995,4.89,0.6,4.926672305,8.4028,0.45,8.414840928,0,0,0,6.87,0.54,6.891190028
31/01/2021 07:30,6.5302,0.5144,6.550428948,1.5602,-0.0856,1.562546447,4.97,0.6,5.006086296,8.4802,0.4544,8.492365477,0,0,0,6.92,0.54,6.941037386
31/01/2021 08:00,6.8215,-0.6255,6.8501177,1.5715,-0.1155,1.575738716,5.25,-0.51,5.274713262,8.7515,-0.7855,8.786680972,0,0,0,7.18,-0.67,7.211192689
31/01/2021 08:30,7.1715,-0.1777,7.173701244,1.5615,-0.0977,1.564553463,5.61,-0.08,5.610570381,9.3515,-1.0877,9.414544256,0,0,0,7.79,-0.99,7.852655602
31/01/2021 09:00,7.6346,0.4824,7.649825287,1.6146,-0.0576,1.615627098,6.02,0.54,6.044170745,9.9446,-0.0576,9.944766811,0,0,0,8.33,0,8.33
31/01/2021 09:30,8.3325,0.4893,8.346853943,1.6825,-0.0507,1.683263717,6.65,0.54,6.671888788,10.8125,-0.0507,10.81261887,0,0,0,9.13,0,9.13
31/01/2021 10:00,8.813,-0.0688,8.813268545,1.783,-0.0688,1.784326887,7.03,0,7.03,11.453,-0.6088,11.46916939,0,0,0,9.67,-0.54,9.685065823
31/01/2021 10:30,9.3205,-0.0848,9.320885757,1.9905,-0.0848,1.992305521,7.33,0,7.33,12.0905,-0.6248,12.10663311,0,0,0,10.1,-0.54,10.11442534
31/01/2021 11:00,9.7499,-0.0896,9.750311696,2.0499,-0.0896,2.051857249,7.7,0,7.7,12.6299,-0.6996,12.64926141,0,0,0,10.58,-0.61,10.59757048
31/01/2021 11:30,10.126,0.7801,10.15600473,2.126,-0.0899,2.127899906,8,0.87,8.047167203,13.126,0.3901,13.13179554,0,0,0,11,0.48,11.01046775
31/01/2021 12:00,10.5592,0.7283,10.58428673,2.2392,-0.0917,2.241076868,8.32,0.82,8.360310999,13.6592,0.4483,13.66655471,0,0,0,11.42,0.54,11.43275995
31/01/2021 12:30,10.931,2.3272,11.17598411,2.191,-0.0928,2.192964396,8.74,2.42,9.068847777,14.271,-3.9728,14.81366197,0,0,0,12.08,-3.88,12.68782093
31/01/2021 13:00,10.8822,3.3761,11.39387239,2.2722,-0.0939,2.274139409,8.61,3.47,9.282941344,14.3522,-3.9739,14.89219682,0,0,0,12.08,-3.88,12.68782093
31/01/2021 13:30,10.5946,2.6488,10.9207001,2.4646,-0.1112,2.467107335,8.13,2.76,8.58571488,14.0346,-4.6512,14.78525139,0,0,0,11.57,-4.54,12.42885755
31/01/2021 14:00,10.4247,2.4543,10.70971328,2.7547,-0.1257,2.757566423,7.67,2.58,8.092298808,13.7247,-4.8157,14.54504577,0,0,0,10.97,-4.69,11.93050711
31/01/2021 14:30,10.0158,2.578,10.3422596,3.0158,-0.132,3.018687403,7,2.71,7.506270712,13.1958,-4.672,13.99845426,0,0,0,10.18,-4.54,11.14647926
31/01/2021 15:00,10.1144,2.5729,10.4365177,2.8544,-0.1371,2.857690636,7.26,2.71,7.749303194,12.9044,-3.9371,13.49163799,0,0,0,10.05,-3.8,10.74441715
31/01/2021 15:30,10.2007,-0.1219,10.20142834,2.4407,-0.1219,2.443742233,7.76,0,7.76,12.9107,-0.6619,12.92765586,0,0,0,10.47,-0.54,10.48391625
31/01/2021 16:00,10.4855,-0.0971,10.48594958,2.0555,-0.0971,2.057792181,8.43,0,8.43,13.2455,-0.6371,13.2608132,0,0,0,11.19,-0.54,11.20302191
31/01/2021 16:30,11.035,-0.0805,11.03529362,1.965,-0.0805,1.966648227,9.07,0,9.07,13.915,-0.6205,13.92882785,0,0,0,11.95,-0.54,11.96219461
31/01/2021 17:00,11.633,-0.5952,11.64821669,1.673,-0.0552,1.673910404,9.96,-0.54,9.974627813,14.613,-0.7552,14.63250136,0,0,0,12.94,-0.7,12.95891971
31/01/2021 17:30,12.2975,0.1625,12.2985736,1.5975,-0.0475,1.598206026,10.7,0.21,10.70206055,15.4375,-0.9575,15.46716563,0,0,0,13.84,-0.91,13.86988464
31/01/2021 18:00,12.4565,0.6968,12.47597381,1.3865,-0.0832,1.388994057,11.07,0.78,11.09744565,15.7865,0.4568,15.79310763,0,0,0,14.4,0.54,14.41012144
31/01/2021 18:30,12.1096,0.8474,12.13921327,1.2796,-0.0726,1.281657879,10.83,0.92,10.86900639,15.5296,0.4674,15.53663216,0,0,0,14.25,0.54,14.26022791
31/01/2021 19:00,11.7949,0.8575,11.82602944,1.1449,-0.0625,1.146604666,10.65,0.92,10.68966323,15.1849,-0.4625,15.19194175,0,0,0,14.04,-0.4,14.04569685
31/01/2021 19:30,11.2788,-0.0628,11.27897483,0.9988,-0.0628,1.000772342,10.28,0,10.28,14.6088,-0.6028,14.62123132,0,0,0,13.61,-0.54,13.6207085
31/01/2021 20:00,10.5049,1.3407,10.59010862,0.9949,-0.0493,0.996120726,9.51,1.39,9.611045729,13.7149,1.0407,13.75432799,0,0,0,12.72,1.09,12.76661662
31/01/2021 20:30,9.9516,1.4861,10.0619499,0.8216,-0.0439,0.822772004,9.13,1.53,9.257310625,13.1616,1.2061,13.21674664,0,0,0,12.34,1.25,12.40314879
31/01/2021 21:00,9.5624,1.6159,9.697970229,0.6424,-0.0341,0.643304415,8.92,1.65,9.071322947,12.7324,1.3859,12.80760433,0,0,0,12.09,1.42,12.1731056
31/01/2021 21:30,9.2564,1.8218,9.433975631,0.4864,-0.0082,0.486469115,8.77,1.83,8.958895021,12.4664,1.6318,12.57274434,0,0,0,11.98,1.64,12.09173271
31/01/2021 22:00,8.7292,1.918,8.937430091,0.4292,-0.012,0.429367721,8.3,1.93,8.521437672,12.1392,1.788,12.27017199,0,0,0,11.71,1.8,11.84753561
31/01/2021 22:30,8.1287,1.7609,8.317243083,0.4087,-0.0191,0.409146062,7.72,1.78,7.922550095,11.4987,1.6709,11.61946679,0,0,0,11.09,1.69,11.21803013
31/01/2021 23:00,7.6585,1.1436,7.743412892,0.4085,-0.0164,0.408829072,7.25,1.16,7.342213563,10.9085,1.1236,10.96621399,0,0,0,10.5,1.14,10.56170441
31/01/2021 23:30,7.0183,1.2188,7.123342497,0.3683,-0.0212,0.36890965,6.65,1.24,6.764621202,10.1683,1.2488,10.24469747,0,0,0,9.8,1.27,9.881948188
01/02/2021 00:00,6.7765,1.2268,6.886653069,0.3265,-0.0132,0.326766721,6.45,1.24,6.568112362,9.8765,1.2568,9.956143756,0,0,0,9.55,1.27,9.634074943
01/02/2021 00:30,7.1097,1.1857,7.207892797,0.2797,0.0157,0.280140286,6.83,1.17,6.929487716,10.2197,1.0557,10.27408247,0,0,0,9.94,1.04,9.994258352
01/02/2021 01:00,7.8313,1.1334,7.912891712,0.1913,0.0234,0.192725842,7.64,1.11,7.720213728,11.1313,0.9234,11.16953478,0,0,0,10.94,0.9,10.97695768
01/02/2021 01:30,7.9243,1.1396,8.005824046,0.1843,0.0296,0.18666186,7.74,1.11,7.819187937,11.2443,0.9296,11.28266097,0,0,0,11.06,0.9,11.09655802
01/02/2021 02:00,7.6585,1.1377,7.742543738,0.2485,0.0277,0.250039077,7.41,1.11,7.492676424,10.9485,0.9277,10.98773314,0,0,0,10.7,0.9,10.73778376
01/02/2021 02:30,7.4687,1.1282,7.553430673,0.2987,0.0182,0.299253956,7.17,1.11,7.255411773,10.6887,0.9582,10.73156349,0,0,0,10.39,0.94,10.432435
01/02/2021 03:00,7.2989,1.1265,7.385319456,0.2889,0.0165,0.2893708,7.01,1.11,7.097337529,10.4689,0.9565,10.51250491,0,0,0,10.18,0.94,10.22330671
01/02/2021 03:30,7.0093,1.1257,7.099118747,0.3193,0.0157,0.319685752,6.69,1.11,6.78146002,10.1993,0.9557,10.24397789,0,0,0,9.88,0.94,9.924615862
01/02/2021 04:00,6.816,1.1239,6.908039317,0.316,0.0139,0.316305564,6.5,1.11,6.594095844,9.936,0.9539,9.981684287,0,0,0,9.62,0.94,9.665816055
01/02/2021 04:30,6.6801,1.124,6.774002658,0.3401,0.014,0.340388029,6.34,1.11,6.436435349,9.7901,0.954,9.836471624,0,0,0,9.45,0.94,9.496636247
01/02/2021 05:00,6.6456,1.125,6.740150173,0.3056,0.015,0.305967907,6.34,1.11,6.436435349,9.7556,1.005,9.807229801,0,0,0,9.45,0.99,9.501715635
01/02/2021 05:30,6.869,1.1955,6.972257974,0.219,0.0355,0.221858626,6.65,1.16,6.750414802,10.049,1.0255,10.10119059,0,0,0,9.83,0.99,9.879726717
01/02/2021 06:00,7.0582,1.197,7.158980112,0.2482,0.037,0.250942703,6.81,1.16,6.908089461,10.3082,0.967,10.35345721,0,0,0,10.06,0.93,10.10289562
01/02/2021 06:30,7.536,1.8932,7.770167453,0.196,0.0432,0.20070436,7.34,1.85,7.569550845,11.016,1.5432,11.12356608,0,0,0,10.82,1.5,10.9234793
01/02/2021 07:00,7.9066,2.0083,8.157670774,0.1766,0.0483,0.183085909,7.73,1.96,7.974615978,11.5766,1.5483,11.67967895,0,0,0,11.4,1.5,11.49826074
01/02/2021 07:30,8.3423,3.8019,9.16779215,0.1823,0.0419,0.187053201,8.16,3.76,8.984609062,12.4723,-1.4981,12.56194933,0,0,0,12.29,-1.54,12.38610916
01/02/2021 08:00,8.6561,4.5982,9.801607544,0.1461,0.0582,0.15726554,8.51,4.54,9.645294189,12.9761,-2.8218,13.27937222,0,0,0,12.83,-2.88,13.14926994
01/02/2021 08:30,9.3867,4.4028,10.36796917,0.1767,0.0928,0.199586397,9.21,4.31,10.16858889,13.8867,-3.0972,14.22789811,0,0,0,13.71,-3.19,14.07622819
01/02/2021 09:00,9.8733,4.2289,10.7408402,0.3533,0.0889,0.364313189,9.52,4.14,10.38123307,14.3233,-3.2811,14.69430298,0,0,0,13.97,-3.37,14.37072719
01/02/2021 09:30,10.117,4.0696,10.90483073,0.877,0.0596,0.879022844,9.24,4.01,10.07262131,14.457,-3.4304,14.85841489,0,0,0,13.58,-3.49,14.02128739
01/02/2021 10:00,9.7592,4.0419,10.56309331,0.9892,0.0319,0.989714226,8.77,4.01,9.643287821,13.8092,-2.2481,13.99099561,0,0,0,12.82,-2.28,13.02116738
01/02/2021 10:30,10.2,0.4982,10.21215958,1.63,-0.0418,1.630535875,8.57,0.54,8.586995982,13.81,-0.6718,13.82633051,0,0,0,12.18,-0.63,12.19628222
01/02/2021 11:00,10.485,-0.0602,10.48517282,1.855,-0.0602,1.855976573,8.63,0,8.63,14.035,-0.6902,14.05196075,0,0,0,12.18,-0.63,12.19628222
01/02/2021 11:30,10.3893,-0.0886,10.38967778,2.2193,-0.0886,2.221067863,8.17,0,8.17,13.8393,-0.8086,13.86290224,0,0,0,11.62,-0.72,11.642285
01/02/2021 12:00,10.5302,-0.1055,10.53072848,2.3602,-0.1055,2.362556727,8.17,0,8.17,13.9802,-0.8255,14.00455077,0,0,0,11.62,-0.72,11.642285
01/02/2021 12:30,10.5266,-0.0556,10.52674683,2.2166,-0.0556,2.217297211,8.31,0,8.31,14.1566,-0.8356,14.1812394,0,0,0,11.94,-0.78,11.96545026
01/02/2021 13:00,10.3985,-0.0776,10.39878955,2.4985,-0.0776,2.499704785,7.9,0,7.9,13.9385,-0.7776,13.96017349,0,0,0,11.44,-0.7,11.46139608
01/02/2021 13:30,10.2837,-0.1052,10.28423807,2.6137,-0.1052,2.615816265,7.67,0,7.67,13.8137,-0.7252,13.8327229,0,0,0,11.2,-0.62,11.21714759
01/02/2021 14:00,9.9273,1.1856,9.997846401,2.2573,-0.0744,2.258525769,7.67,1.26,7.772805156,13.5273,0.0856,13.52757083,0,0,0,11.27,0.16,11.2711357
01/02/2021 14:30,9.8753,1.225,9.950988649,1.7653,-0.035,1.765646932,8.11,1.26,8.207295535,13.6253,0.635,13.6400889,0,0,0,11.86,0.67,11.87890988
01/02/2021 15:00,9.753,1.3608,9.847476105,1.493,0.0008,1.493000214,8.26,1.36,8.371212576,13.633,0.7208,13.65204167,0,0,0,12.14,0.72,12.16133216
01/02/2021 15:30,10.2612,1.3679,10.35197449,1.2212,0.0079,1.221225552,9.04,1.36,9.141728502,14.3112,0.6679,14.32677688,0,0,0,13.09,0.66,13.10662809
01/02/2021 16:00,10.7662,1.3065,10.84518348,0.7962,0.0265,0.796640879,9.97,1.28,10.05183068,14.9162,0.6165,14.92893481,0,0,0,14.12,0.59,14.13232111
01/02/2021 16:30,11.1564,1.2482,11.22600838,0.7564,0.0382,0.757363981,10.4,1.21,10.47015282,15.2564,0.5782,15.26735263,0,0,0,14.5,0.54,14.51005169
01/02/2021 17:00,11.7847,1.1312,11.83886682,0.7647,0.0412,0.765809069,11.02,1.09,11.07377533,15.7247,0.5812,15.73543719,0,0,0,14.96,0.54,14.96974282
01/02/2021 17:30,12.7243,0.8714,12.7541032,0.8143,0.0114,0.814379795,11.91,0.86,11.94100917,16.7343,0.5514,16.74338193,0,0,0,15.92,0.54,15.92915566
01/02/2021 18:00,12.7671,0.8296,12.79402511,0.9971,-0.0304,0.997563316,11.77,0.86,11.80137704,16.8071,-0.0304,16.80712749,0,0,0,15.81,0,15.81
01/02/2021 18:30,12.5001,0.8085,12.52621939,1.1601,-0.0515,1.16124255,11.34,0.86,11.37256348,16.4401,-0.0515,16.44018066,0,0,0,15.28,0,15.28
01/02/2021 19:00,12.0443,0.9884,12.08478784,1.0743,-0.0416,1.075105134,10.97,1.03,11.0182485,15.8743,0.4984,15.88212212,0,0,0,14.8,0.54,14.80984807
01/02/2021 19:30,11.2673,1.1143,11.32226628,1.1173,-0.0557,1.118687526,10.15,1.17,10.21721097,15.0673,0.4843,15.07508129,0,0,0,13.95,0.54,13.9604477
01/02/2021 20:00,10.5563,1.2034,10.62467135,1.2563,-0.0666,1.258064088,9.3,1.27,9.386314506,14.1563,0.6034,14.16915386,0,0,0,12.9,0.67,12.91738751
01/02/2021 20:30,10.0959,1.3386,10.18425485,1.1059,-0.0714,1.108202495,8.99,1.41,9.099901098,13.7159,0.7586,13.73686233,0,0,0,12.61,0.83,12.6372861
01/02/2021 21:00,9.458,1.3724,9.557052148,1.458,-0.0976,1.46126307,8,1.47,8.133935087,12.868,0.8324,12.89489487,0,0,0,11.41,0.93,11.44783822
01/02/2021 21:30,9.0421,1.1713,9.117648606,1.3821,-0.1087,1.386367953,7.66,1.28,7.766208856,12.4421,0.9013,12.47470216,0,0,0,11.06,1.01,11.10602089
01/02/2021 22:00,8.4154,0.4434,8.427073081,1.5954,-0.1166,1.599655188,6.82,0.56,6.842952579,11.5554,-0.1166,11.55598826,0,0,0,9.96,0,9.96
01/02/2021 22:30,7.666,1.1469,7.751318314,1.506,-0.1031,1.509524962,6.16,1.25,6.285546913,10.676,1.2569,10.74973365,0,0,0,9.17,1.36,9.270302045
01/02/2021 23:00,6.8426,1.2177,6.950105614,1.6426,-0.1223,1.647146639,5.2,1.34,5.369878956,9.5626,1.2377,9.642365895,0,0,0,7.92,1.36,8.035919362
01/02/2021 23:30,6.4862,-0.2869,6.492542033,1.6762,-0.1369,1.681781213,4.81,-0.15,4.812338309,8.6562,-1.1569,8.733167584,0,0,0,6.98,-1.02,7.05413354
02/02/2021 00:00,5.8685,3.503,6.834493489,1.7585,-0.117,1.76238794,4.11,3.62,5.476906061,8.0985,-3.667,8.890027629,0,0,0,6.34,-3.55,7.266230109
02/02/2021 00:30,6.0986,4.3857,7.511809799,1.4886,-0.0943,1.491583873,4.61,4.48,6.428257929,8.4386,-2.7743,8.88294492,0,0,0,6.95,-2.68,7.448818698
02/02/2021 01:00,7.1213,4.697,8.530810201,0.9213,-0.063,0.923451509,6.2,4.76,7.816495378,9.9613,-2.643,10.30596656,0,0,0,9.04,-2.58,9.400957398
02/02/2021 01:30,7.0822,3.8527,8.062310719,1.4422,-0.0673,1.443769417,5.64,3.92,6.868478725,9.9622,-3.5073,10.56156154,0,0,0,8.52,-3.44,9.18825337
02/02/2021 02:00,6.6709,2.8909,7.270365164,1.6709,-0.1091,1.674458008,5,3,5.830951895,9.4909,-3.8791,10.2530288,0,0,0,7.82,-3.77,8.681319024
02/02/2021 02:30,6.399,0.7903,6.447617784,1.699,-0.0997,1.701922763,4.7,0.89,4.783523806,8.899,0.4403,8.909885807,0,0,0,7.2,0.54,7.220221603
02/02/2021 03:00,6.1301,3.3148,6.968932849,1.6501,-0.0852,1.652298112,4.48,3.4,5.624091038,9.0201,-2.0552,9.251272942,0,0,0,7.37,-1.97,7.628748259
02/02/2021 03:30,5.8936,4.351,7.32568918,1.6436,-0.069,1.645047708,4.25,4.42,6.131794191,8.7136,-2.489,9.062115976,0,0,0,7.07,-2.42,7.472703661
02/02/2021 04:00,5.6669,4.3293,7.131380939,1.6969,-0.0907,1.699322247,3.97,4.42,5.941153087,8.1969,-2.6107,8.60261147,0,0,0,6.5,-2.52,6.971398712
02/02/2021 04:30,5.6856,4.3535,7.160936364,1.5556,-0.0665,1.557020748,4.13,4.42,6.049239622,8.0556,-2.5165,8.439517973,0,0,0,6.5,-2.45,6.946401946
02/02/2021 05:00,5.8092,4.4512,7.318468834,1.2792,-0.0488,1.280130493,4.53,4.5,6.385209472,7.9192,-2.4988,8.304079123,0,0,0,6.64,-2.45,7.077577269
02/02/2021 05:30,5.9238,4.4178,7.389747173,1.2438,-0.0322,1.244216734,4.68,4.45,6.457933106,7.9838,-2.4822,8.360764276,0,0,0,6.74,-2.45,7.17147823
02/02/2021 06:00,6.2106,4.4197,7.622683284,1.1906,-0.0303,1.190985495,5.02,4.45,6.708420082,8.2606,-2.5703,8.651240053,0,0,0,7.07,-2.54,7.512423045
02/02/2021 06:30,6.7036,4.1598,7.889371901,1.2436,-0.0302,1.243966639,5.46,4.19,6.882419633,8.9636,-2.7702,9.381904551,0,0,0,7.72,-2.74,8.191825193
02/02/2021 07:00,7.1908,2.1241,7.497960086,1.3808,-0.0459,1.381562684,5.81,2.17,6.202015801,9.5308,-2.7859,9.929621717,0,0,0,8.15,-2.74,8.598261452
02/02/2021 07:30,7.6526,0.4872,7.668093022,1.3626,-0.0528,1.363622602,6.29,0.54,6.313137097,10.0726,-0.5928,10.09002887,0,0,0,8.71,-0.54,8.726723326
02/02/2021 08:00,7.633,1.3305,7.748091329,1.403,-0.0495,1.403872947,6.23,1.38,6.381010892,10.163,0.8505,10.19852535,0,0,0,8.76,0.9,8.806111514
02/02/2021 08:30,8.2525,1.3415,8.360824032,1.4825,-0.0385,1.482999831,6.77,1.38,6.90921848,11.0125,0.8115,11.04235883,0,0,0,9.53,0.85,9.56783152
02/02/2021 09:00,8.2787,1.2013,8.365404675,1.8987,-0.0687,1.899942468,6.38,1.27,6.505174863,11.0487,0.6213,11.06615495,0,0,0,9.15,0.69,9.175979512
02/02/2021 09:30,8.4007,1.1367,8.477254708,2.3007,-0.0833,2.302207502,6.1,1.22,6.220803807,11.1507,-0.1233,11.15138168,0,0,0,8.85,-0.04,8.850090395
02/02/2021 10:00,7.8016,-0.1347,7.802762758,2.9716,-0.1347,2.974651349,4.83,0,4.83,10.2816,-0.7347,10.30781658,0,0,0,7.31,-0.6,7.334582469
02/02/2021 10:30,7.3204,-0.1784,7.322573504,3.6004,-0.1784,3.604817155,3.72,0,3.72,9.5904,-0.8484,9.627853069,0,0,0,5.99,-0.67,6.027354312
02/02/2021 11:00,7.6505,-0.2769,7.65550938,5.3105,-0.2769,5.317714157,2.34,0,2.34,9.5005,-1.0069,9.553708592,0,0,0,4.19,-0.73,4.253116504
02/02/2021 11:30,8.4774,-0.8287,8.517808078,5.1974,-0.2887,5.205412035,3.28,-0.54,3.324154028,10.2974,-1.1587,10.36238546,0,0,0,5.1,-0.87,5.173673743
02/02/2021 12:00,8.7991,-0.7554,8.831465902,3.9991,-0.2154,4.004896749,4.8,-0.54,4.830279495,10.8691,-0.9854,10.91367711,0,0,0,6.87,-0.77,6.913016708
02/02/2021 12:30,9.0824,-0.1425,9.083517821,2.9024,-0.1425,2.905896077,6.18,0,6.18,11.5624,-0.9125,11.59835118,0,0,0,8.66,-0.77,8.69416471
02/02/2021 13:00,9.6261,-0.1578,9.627393315,2.9861,-0.1578,2.990266552,6.64,0,6.64,12.0961,-1.0178,12.13884476,0,0,0,9.11,-0.86,9.150502718
02/02/2021 13:30,9.8507,-0.1253,9.85149687,2.3907,-0.1253,2.393981324,7.46,0,7.46,12.5807,-1.0253,12.62241073,0,0,0,10.19,-0.9,10.22966764
02/02/2021 14:00,8.875,-0.1474,8.876223958,2.795,-0.1474,2.79888402,6.08,0,6.08,11.485,-0.9974,11.52822761,0,0,0,8.69,-0.85,8.731471812
02/02/2021 14:30,8.3006,-0.1649,8.302237793,2.9706,-0.1649,2.975173334,5.33,0,5.33,10.6106,-0.9549,10.65348142,0,0,0,7.64,-0.79,7.680735642
02/02/2021 15:00,8.9611,-0.123,8.961944109,2.5911,-0.123,2.594017774,6.37,0,6.37,11.3511,-0.873,11.38462122,0,0,0,8.76,-0.75,8.792047543
02/02/2021 15:30,9.3064,-0.1272,9.307269245,2.7764,-0.1272,2.779312289,6.53,0,6.53,11.5364,-0.8772,11.56970202,0,0,0,8.76,-0.75,8.792047543
02/02/2021 16:00,8.706,-0.1258,8.706908845,2.836,-0.1258,2.838788763,5.87,0,5.87,10.966,-0.8158,10.99630327,0,0,0,8.13,-0.69,8.159227905
02/02/2021 16:30,9.1954,1.0161,9.251369648,2.2554,-0.0939,2.257353842,6.94,1.11,7.028207453,11.6754,-0.0639,11.67557486,0,0,0,9.42,0.03,9.420047771
02/02/2021 17:00,10.1537,2.8952,10.55839982,1.8237,-0.0548,1.824523151,8.33,2.95,8.836933857,13.1637,-2.9748,13.49564495,0,0,0,11.34,-2.92,11.70991033
02/02/2021 17:30,11.2578,3.3577,11.74785981,1.8078,-0.0523,1.808556366,9.45,3.41,10.04642225,14.6478,-4.0923,15.20871343,0,0,0,12.84,-4.04,13.46057948
02/02/2021 18:00,12.0884,3.2094,12.50718445,1.6984,-0.0906,1.700814781,10.39,3.3,10.90147238,15.7084,-4.2806,16.28119673,0,0,0,14.01,-4.19,14.6231392
02/02/2021 18:30,11.9909,3.3833,12.45906905,1.6009,-0.0967,1.603817851,10.39,3.48,10.9573035,15.8109,-4.1167,16.33804694,0,0,0,14.21,-4.02,14.76768431
02/02/2021 19:00,11.4601,3.5079,11.98495951,1.6101,-0.0921,1.612731974,9.85,3.6,10.48725417,15.1901,-3.9421,15.69328807,0,0,0,13.58,-3.85,14.11520103
02/02/2021 19:30,10.6476,3.5936,11.23767533,1.7476,-0.1064,1.750836006,8.9,3.7,9.638464608,14.0076,-3.7464,14.49994382,0,0,0,12.26,-3.64,12.78894835
02/02/2021 20:00,10.0745,3.6518,10.71593176,1.8245,-0.1282,1.828998494,8.25,3.78,9.074739666,13.1845,-3.7082,13.69605007,0,0,0,11.36,-3.58,11.91075145
02/02/2021 20:30,9.4959,3.8504,10.24683839,1.7159,-0.1196,1.720063072,7.78,3.97,8.73437462,12.5959,-3.4196,13.05183362,0,0,0,10.88,-3.3,11.36945029
02/02/2021 21:00,8.9356,3.9084,9.752975849,1.8056,-0.1316,1.810389439,7.13,4.04,8.195028981,11.8156,-3.3716,12.2872328,0,0,0,10.01,-3.24,10.52129745
02/02/2021 21:30,8.5845,2.9655,9.082281129,1.8245,-0.1445,1.830213239,6.76,3.11,7.441081911,11.2945,-4.2945,12.08339607,0,0,0,9.47,-4.15,10.33941004
02/02/2021 22:00,8.0595,2.4357,8.41951155,1.7895,-0.1443,1.795308536,6.27,2.58,6.780066371,10.4295,-3.9943,11.16820947,0,0,0,8.64,-3.85,9.458969288
02/02/2021 22:30,7.3594,0.4885,7.375594933,1.7494,-0.1415,1.755113276,5.61,0.63,5.645263501,9.1694,0.3985,9.178055274,0,0,0,7.42,0.54,7.439623646
02/02/2021 23:00,6.8172,0.5156,6.836670184,1.6872,-0.1144,1.691073978,5.13,0.63,5.168539446,8.3172,0.4256,8.328082084,0,0,0,6.63,0.54,6.6519546
02/02/2021 23:30,6.3628,0.5976,6.390801953,1.5628,-0.0924,1.565529176,4.8,0.69,4.849340161,7.5828,0.5576,7.603273874,0,0,0,6.02,0.65,6.054989678
03/02/2021 00:00,6.1409,0.682,6.178654935,1.4309,-0.068,1.432514855,4.71,0.75,4.769339577,7.3609,0.662,7.390608419,0,0,0,5.93,0.73,5.974763594
03/02/2021 00:30,6.3375,0.6941,6.375396541,1.3775,-0.0559,1.378633766,4.96,0.75,5.016383159,7.6975,0.6741,7.726960402,0,0,0,6.32,0.73,6.362020119
03/02/2021 01:00,6.9944,1.1623,7.090315413,1.3144,-0.0477,1.315265239,5.68,1.21,5.807452109,8.6444,1.0523,8.708213746,0,0,0,7.33,1.1,7.412077981
03/02/2021 01:30,7.3077,0.641,7.335759013,1.1477,-0.049,1.148745529,6.16,0.69,6.198524018,9.0977,0.591,9.116875906,0,0,0,7.95,0.64,7.975719403
03/02/2021 02:00,7.1271,0.7506,7.166516223,1.0171,-0.0294,1.017524825,6.11,0.78,6.159586025,8.9671,0.7106,8.995211769,0,0,0,7.95,0.74,7.984365974
03/02/2021 02:30,7.0442,0.773,7.086485916,0.8442,-0.007,0.844229021,6.2,0.78,6.248871898,8.9542,0.793,8.989246166,0,0,0,8.11,0.8,8.149361938
03/02/2021 03:00,6.9647,0.7708,7.007223325,0.9247,-0.0092,0.924745765,6.04,0.78,6.090155991,8.9747,0.7908,9.009473055,0,0,0,8.05,0.8,8.089653886
03/02/2021 03:30,6.8438,0.9145,6.904629511,0.6338,0.0145,0.633965843,6.21,0.9,6.274878485,8.9338,0.8845,8.977478638,0,0,0,8.3,0.87,8.345471826
03/02/2021 04:00,6.7033,0.9094,6.764705407,0.4533,0.0094,0.453397453,6.25,0.9,6.314467515,8.7533,0.8294,8.792506198,0,0,0,8.3,0.82,8.340407664
03/02/2021 04:30,6.6523,0.9612,6.72138384,0.3023,0.0212,0.303042456,6.35,0.94,6.419197769,8.7623,0.8412,8.802585912,0,0,0,8.46,0.82,8.499647051
03/02/2021 05:00,6.6553,0.9642,6.724782504,0.3053,0.0242,0.30625762,6.35,0.94,6.419197769,8.8953,0.8842,8.93913708,0,0,0,8.59,0.86,8.63294272
03/02/2021 05:30,6.6383,1.0876,6.726804639,0.2883,0.0376,0.290741552,6.35,1.05,6.436225602,9.0983,0.9476,9.147513796,0,0,0,8.81,0.91,8.856873037
03/02/2021 06:00,6.7277,2.0365,7.029173461,0.2977,0.0465,0.301309708,6.43,1.99,6.7308989,9.1877,1.8265,9.36749345,0,0,0,8.89,1.78,9.06644914
03/02/2021 06:30,7.3112,4.4906,8.580159311,0.2012,0.0406,0.205255451,7.11,4.45,8.387764899,10.4112,-2.0294,10.60714617,0,0,0,10.21,-2.07,10.41772528
03/02/2021 07:00,7.8422,4.715,9.150482274,0.1522,0.035,0.156172469,7.69,4.68,9.002138635,11.2122,-2.685,11.52920873,0,0,0,11.06,-2.72,11.38955662
03/02/2021 07:30,8.258,4.6636,9.483866773,0.178,0.0336,0.181143479,8.08,4.63,9.312534564,12.058,-2.7964,12.37801345,0,0,0,11.88,-2.83,12.212424
03/02/2021 08:00,8.3065,4.6347,9.512012739,0.2265,0.0647,0.235559632,8.08,4.57,9.282849778,12.4165,-2.7653,12.72070581,0,0,0,12.19,-2.83,12.51419194
03/02/2021 08:30,8.9294,4.4544,9.978770652,0.2594,0.0844,0.272785117,8.67,4.37,9.709057627,13.1994,-3.0056,13.53727416,0,0,0,12.94,-3.09,13.30382276
03/02/2021 09:00,9.4244,4.3404,10.37585599,0.5244,0.0604,0.527866953,8.9,4.28,9.875646814,13.6944,-3.1596,14.0541689,0,0,0,13.17,-3.22,13.55792388
03/02/2021 09:30,9.2882,4.1967,10.19229857,1.3182,0.0267,1.318470375,7.97,4.17,8.994987493,13.3282,-3.1933,13.70540332,0,0,0,12.01,-3.22,12.43416664
03/02/2021 10:00,8.1293,3.9128,9.021946704,3.4593,-0.0672,3.459952649,4.67,3.98,6.135902542,11.3993,-3.4472,11.90912374,0,0,0,7.94,-3.38,8.629484341
03/02/2021 10:30,5.5409,3.8078,6.723162474,4.2309,-0.2522,4.238410038,1.31,4.06,4.266110641,8.3809,-3.5522,9.102615539,0,0,0,4.15,-3.3,5.302122217
03/02/2021 11:00,6.2299,3.4008,7.097682344,5.7399,-0.3492,5.750512382,0.49,3.75,3.78187784,8.3099,-3.8892,9.174983087,0,0,0,2.57,-3.54,4.374528546
03/02/2021 11:30,7.3548,3.2026,8.021828333,6.0648,-0.4274,6.079841264,1.29,3.63,3.852401848,9.3748,-4.0874,10.22710681,0,0,0,3.31,-3.66,4.934744168
03/02/2021 12:00,7.3344,1.1179,7.419105321,6.6644,-0.4121,6.677129156,0.67,1.53,1.670269439,9.5244,-1.3121,9.614353944,0,0,0,2.86,-0.9,2.998266166
03/02/2021 12:30,5.6566,0.5648,5.684727135,5.6566,-0.4852,5.677371099,0,1.05,1.05,7.8666,0.2548,7.870725418,0,0,0,2.21,0.74,2.330600781
03/02/2021 13:00,6.3102,0.2415,6.314819577,7.0902,-0.4785,7.106328045,-0.78,0.72,1.061508361,7.7902,0.0615,7.790442753,0,0,0,0.7,0.54,0.884081444
03/02/2021 13:30,5.477,-1.0075,5.568894437,8.077,-0.5975,8.099070024,-2.6,-0.41,2.632128416,6.147,-1.3975,6.303857172,0,0,0,-1.93,-0.8,2.08923431
03/02/2021 14:00,5.04,-1.0881,5.156118851,7.13,-0.4581,7.144701226,-2.09,-0.63,2.182887995,6.35,-1.1581,6.454742103,0,0,0,-0.78,-0.7,1.048045801
03/02/2021 14:30,5.9415,-1.0799,6.038841467,6.4815,-0.4499,6.497095679,-0.54,-0.63,0.829759001,8.3715,-1.2099,8.458479193,0,0,0,1.89,-0.76,2.037081245
03/02/2021 15:00,5.462,-0.4394,5.479645642,6.522,-0.4394,6.536784864,-1.06,0,1.06,7.582,-0.9794,7.644994988,0,0,0,1.06,-0.54,1.189621789
03/02/2021 15:30,6.6091,-0.3045,6.616110871,4.9891,-0.3045,4.998383645,1.62,0,1.62,8.2591,-0.8445,8.302163155,0,0,0,3.27,-0.54,3.314287254
03/02/2021 16:00,7.131,0.3875,7.141520654,3.401,-0.1525,3.404417314,3.73,0.54,3.768885777,9.371,-0.1525,9.372240781,0,0,0,5.97,0,5.97
03/02/2021 16:30,9.0588,0.4961,9.072374146,1.7788,-0.0439,1.779341634,7.28,0.54,7.3,11.9588,-0.0439,11.95888058,0,0,0,10.18,0,10.18
03/02/2021 17:00,9.9271,1.3089,10.01301821,1.4371,0.0089,1.437127559,8.49,1.3,8.588952206,13.2471,0.7589,13.26882013,0,0,0,11.81,0.75,11.8337906
03/02/2021 17:30,11.0625,1.1498,11.12209271,1.0625,0.0498,1.063666437,10,1.1,10.06031809,14.5825,0.6198,14.59566574,0,0,0,13.52,0.57,13.5320102
03/02/2021 18:00,12.0764,1.0086,12.11844507,0.8964,0.0286,0.896856131,11.18,0.98,11.22286951,15.8664,0.5986,15.87768783,0,0,0,14.97,0.57,14.98084777
03/02/2021 18:30,12.2905,3.429,12.75987583,0.8405,0.019,0.840714726,11.45,3.41,11.94699125,16.8005,-3.871,17.24069144,0,0,0,15.96,-3.89,16.42722435
03/02/2021 19:00,11.8179,3.8036,12.41491576,0.8679,0.0236,0.868220807,10.95,3.78,11.58407959,16.2479,-3.7464,16.67422464,0,0,0,15.38,-3.77,15.83531812
03/02/2021 19:30,11.1899,3.9527,11.86750603,0.8599,0.0027,0.859904239,10.33,3.95,11.05944845,15.4199,-3.5273,15.81819084,0,0,0,14.56,-3.53,14.98180563
03/02/2021 20:00,10.4499,4.1101,11.22912873,0.8099,0.0001,0.809900006,9.64,4.11,10.47958492,14.4399,-3.2799,14.8077161,0,0,0,13.63,-3.28,14.01910482
03/02/2021 20:30,9.8768,4.1681,10.72027219,0.9068,-0.0119,0.906878079,8.97,4.18,9.896125504,13.7568,-3.1719,14.11773692,0,0,0,12.85,-3.16,13.23284172
03/02/2021 21:00,9.2295,4.3211,10.19095557,1.0095,-0.0189,1.009676909,8.22,4.34,9.295375194,12.8495,-2.9689,13.18802553,0,0,0,11.84,-2.95,12.20197115
03/02/2021 21:30,8.7329,4.4507,9.801646438,0.9429,-0.0293,0.943355129,7.79,4.48,8.986350761,12.2729,-2.8393,12.5970512,0,0,0,11.33,-2.81,11.67326004
03/02/2021 22:00,8.2043,4.2014,9.217499685,1.0543,-0.0386,1.055006374,7.15,4.24,8.312646991,11.5143,-3.0486,11.91104808,0,0,0,10.46,-3.01,10.88447059
03/02/2021 22:30,7.7982,3.5793,8.580402772,1.0082,-0.0407,1.009021174,6.79,3.62,7.694705972,10.9882,-3.6407,11.57563112,0,0,0,9.98,-3.6,10.60944862
03/02/2021 23:00,7.1754,3.5453,8.003469076,0.9654,-0.0347,0.966023421,6.21,3.58,7.168019252,10.1454,-3.3247,10.67627141,0,0,0,9.18,-3.29,9.751743434
03/02/2021 23:30,6.4601,1.0088,6.538391962,1.0001,-0.0412,1.000948275,5.46,1.05,5.560044964,8.8501,0.8888,8.894618342,0,0,0,7.85,0.93,7.904897216
04/02/2021 00:00,6.2685,0.9103,6.334251206,0.9685,-0.0297,0.968955283,5.3,0.94,5.382713071,8.5585,0.8503,8.600635578,0,0,0,7.59,0.88,7.640844194
04/02/2021 00:30,6.4817,0.9062,6.544740891,0.9917,-0.0338,0.992275834,5.49,0.94,5.569892279,8.8417,0.8462,8.882100727,0,0,0,7.85,0.88,7.899170843
04/02/2021 01:00,7.0778,0.9082,7.135830721,0.9878,-0.0318,0.988311732,6.09,0.94,6.162118142,9.5878,0.7682,9.618525879,0,0,0,8.6,0.8,8.637129153
04/02/2021 01:30,6.9792,0.7846,7.023163803,1.2392,-0.0454,1.240031371,5.74,0.83,5.799698268,9.3792,0.6746,9.403429045,0,0,0,8.14,0.72,8.171780712
04/02/2021 02:00,6.7472,0.7743,6.791483515,1.3172,-0.0557,1.318377158,5.43,0.83,5.493068359,9.1372,0.6643,9.161316408,0,0,0,7.82,0.72,7.853075831
04/02/2021 02:30,6.5909,0.8133,6.640889978,1.2809,-0.0567,1.28215432,5.31,0.87,5.380799197,8.8609,0.7533,8.892862852,0,0,0,7.58,0.81,7.623155515
04/02/2021 03:00,6.4998,0.8879,6.560165124,1.0598,-0.0421,1.060635871,5.44,0.93,5.518921996,8.7898,0.8279,8.828703328,0,0,0,7.73,0.87,7.778804535
04/02/2021 03:30,6.2546,0.9041,6.31960584,1.0146,-0.0259,1.014930525,5.24,0.93,5.321888762,8.6546,0.8441,8.69566593,0,0,0,7.64,0.87,7.689375787
04/02/2021 04:00,6.1841,0.9097,6.250651718,0.9441,-0.0203,0.94431822,5.24,0.93,5.321888762,8.5841,0.9097,8.632168146,0,0,0,7.64,0.93,7.69639526
04/02/2021 04:30,6.1235,0.9218,6.192492833,0.7635,-0.0082,0.763544033,5.36,0.93,5.44008272,8.5535,0.9218,8.603027228,0,0,0,7.79,0.93,7.845317075
04/02/2021 05:00,6.1743,0.9243,6.243101071,0.6143,-0.0057,0.614326444,5.56,0.93,5.637242234,8.6443,0.9243,8.693575385,0,0,0,8.03,0.93,8.083674907
04/02/2021 05:30,6.2652,0.9232,6.332853171,0.7052,-0.0068,0.705232784,5.56,0.93,5.637242234,8.7352,0.9232,8.783849798,0,0,0,8.03,0.93,8.083674907
04/02/2021 06:00,6.5122,0.9197,6.576822708,0.7022,-0.0103,0.702275537,5.81,0.93,5.883961251,9.1022,0.7897,9.136392665,0,0,0,8.4,0.8,8.438009244
04/02/2021 06:30,7.1431,0.7837,7.185962935,0.5931,0.0037,0.593111541,6.55,0.78,6.596279254,9.8731,0.5937,9.8909344,0,0,0,9.28,0.59,9.298736473
04/02/2021 07:00,7.6563,0.6718,7.685716943,0.6263,0.0018,0.626302587,7.03,0.67,7.06185528,10.5663,0.5418,10.58018161,0,0,0,9.94,0.54,9.954657202
04/02/2021 07:30,8.032,1.3705,8.148085312,0.502,0.0205,0.502418401,7.53,1.35,7.650058823,11.272,1.2505,11.34115225,0,0,0,10.77,1.23,10.84000923
04/02/2021 08:00,8.2221,1.7943,8.415606983,0.4121,0.0543,0.415662002,7.81,1.74,8.001481113,11.5921,1.3443,11.66978684,0,0,0,11.18,1.29,11.254177
04/02/2021 08:30,8.8842,1.5959,9.026400526,0.5542,0.0659,0.558104336,8.33,1.53,8.469344721,12.3642,1.1059,12.41355938,0,0,0,11.81,1.04,11.85570327
04/02/2021 09:00,9.1785,1.4495,9.292250131,1.0385,0.0395,1.039250932,8.14,1.41,8.261216617,12.6385,0.9395,12.67337139,0,0,0,11.6,0.9,11.63486141
04/02/2021 09:30,9.2996,1.3733,9.400452811,1.5296,0.0133,1.529657821,7.77,1.36,7.888123985,12.7296,0.8333,12.75684542,0,0,0,11.2,0.82,11.22997774
04/02/2021 10:00,9.5241,1.375,9.622842917,1.2941,0.015,1.29418693,8.23,1.36,8.341612554,13.0341,0.795,13.05832255,0,0,0,11.74,0.78,11.76588288
04/02/2021 10:30,8.7277,1.0989,8.79660892,1.7577,-0.0411,1.758180451,6.97,1.14,7.062612831,11.9977,0.6489,12.01523518,0,0,0,10.24,0.69,10.26322074
04/02/2021 11:00,9.7908,0.909,9.832906266,2.5608,-0.121,2.563657083,7.23,1.03,7.302999384,12.7308,0.469,12.739436,0,0,0,10.17,0.59,10.18709969
04/02/2021 11:30,10.0246,0.9839,10.07276846,2.7946,-0.1261,2.797443542,7.23,1.11,7.314711204,13.0546,0.5539,13.06634556,0,0,0,10.26,0.68,10.28250942
04/02/2021 12:00,8.94,1.3247,9.037611968,1.71,0.0047,1.710006459,7.23,1.32,7.349510188,12.31,0.7547,12.33311283,0,0,0,10.6,0.75,10.62649989
04/02/2021 12:30,9.0061,1.1023,9.073307142,2.1961,-0.0577,2.19685787,6.81,1.16,6.908089461,12.3361,0.5523,12.34845733,0,0,0,10.14,0.61,10.15833156
04/02/2021 13:00,8.224,0.9227,8.275599754,2.934,-0.1973,2.940626343,5.29,1.12,5.407263633,11.314,0.4127,11.32152451,0,0,0,8.38,0.61,8.402172338
04/02/2021 13:30,9.0133,0.7925,9.048073449,3.9733,-0.2375,3.980391832,5.04,1.03,5.144171459,11.8133,-0.1875,11.8147879,0,0,0,7.84,0.05,7.840159437
04/02/2021 14:00,8.4808,0.2911,8.485794474,3.4408,-0.2489,3.449790697,5.04,0.54,5.068846023,11.4808,-0.8189,11.50996811,0,0,0,8.04,-0.57,8.060179899
04/02/2021 14:30,8.759,-0.1666,8.760584259,3.099,-0.1666,3.103474917,5.66,0,5.66,11.749,-0.7366,11.77206781,0,0,0,8.65,-0.57,8.668760004
04/02/2021 15:00,8.9736,-0.1342,8.974603423,2.2536,-0.1342,2.257592213,6.72,0,6.72,12.1736,-0.7042,12.19395074,0,0,0,9.92,-0.57,9.936362514
04/02/2021 15:30,9.5978,-0.0385,9.597877218,1.1878,-0.0385,1.188423784,8.41,0,8.41,13.1578,-0.6085,13.17186293,0,0,0,11.97,-0.57,11.98356374
04/02/2021 16:00,9.7793,0.5697,9.795880082,0.7593,0.0297,0.759880635,9.02,0.54,9.036149622,13.5193,-0.5403,13.53009226,0,0,0,12.76,-0.57,12.77272485
04/02/2021 16:30,9.9842,0.6031,10.00239867,0.8842,0.0631,0.886448673,9.1,0.54,9.116007898,13.8342,-0.5069,13.84348357,0,0,0,12.95,-0.57,12.96253833
04/02/2021 17:00,10.8214,0.6354,10.84003834,0.3314,0.0954,0.344858116,10.49,0.54,10.50388976,14.9514,-0.4746,14.95893068,0,0,0,14.62,-0.57,14.63110727
04/02/2021 17:30,11.6545,2.1244,11.84653728,0.1045,0.1144,0.154943893,11.55,2.01,11.7235916,16.1645,-0.5056,16.17240525,0,0,0,16.06,-0.62,16.07196317
04/02/2021 18:00,12.4834,3.9696,13.09935112,0.0734,0.0896,0.115826249,12.41,3.88,13.00240362,17.6734,-3.7004,18.0566339,0,0,0,17.6,-3.79,18.00344689
04/02/2021 18:30,12.5512,3.9439,13.15625207,0.0712,0.0639,0.095669483,12.48,3.88,13.06923104,17.8612,-3.7261,18.24571968,0,0,0,17.79,-3.79,18.18923308
04/02/2021 19:00,12.172,4.0655,12.83299943,0.082,0.0455,0.093777663,12.09,4.02,12.74082022,17.392,-3.6545,17.77180447,0,0,0,17.31,-3.7,17.70101974
04/02/2021 19:30,11.632,4.1599,12.35346882,0.102,0.0299,0.106292098,11.53,4.13,12.2473589,16.652,-3.4901,17.01381503,0,0,0,16.55,-3.52,16.92019208
04/02/2021 20:00,10.9639,4.2833,11.77088621,0.1439,0.0333,0.147702742,10.82,4.25,11.62475376,15.9139,-3.3367,16.25994404,0,0,0,15.77,-3.37,16.12605966
04/02/2021 20:30,10.3245,4.439,11.23832822,0.2245,0.039,0.227862349,10.1,4.4,11.01680534,15.0745,-3.051,15.38015446,0,0,0,14.85,-3.09,15.16807832
04/02/2021 21:00,9.8325,4.4841,10.80672055,0.2625,0.0341,0.26470561,9.57,4.45,10.55402293,14.4125,-2.9059,14.70253077,0,0,0,14.15,-2.94,14.45220052
04/02/2021 21:30,9.1934,4.5963,10.27835479,0.3434,0.0263,0.344405647,8.85,4.57,9.96029116,13.6034,-2.7437,13.87733336,0,0,0,13.26,-2.77,13.54623564
04/02/2021 22:00,8.5876,4.755,9.816154989,0.3776,0.015,0.377897817,8.21,4.74,9.480068565,12.7476,-2.555,13.00112806,0,0,0,12.37,-2.57,12.63415213
04/02/2021 22:30,8.0186,4.8388,9.365464826,0.3886,0.0088,0.388699627,7.63,4.83,9.030271314,11.9886,-2.4212,12.23064755,0,0,0,11.6,-2.43,11.85178889
04/02/2021 23:00,7.4099,4.344,8.589351198,0.3699,0.004,0.369921627,7.04,4.34,8.270259972,11.2099,-2.896,11.57793911,0,0,0,10.84,-2.9,11.22121206
04/02/2021 23:30,6.8411,2.9146,7.436097254,0.3911,0.0046,0.391127051,6.45,2.91,7.076058225,10.2811,-1.4854,10.38785013,0,0,0,9.89,-1.49,10.00160987
05/02/2021 00:00,6.5193,1.2408,6.636328588,0.3493,0.0008,0.349300916,6.17,1.24,6.293369527,9.5593,1.1308,9.625950609,0,0,0,9.21,1.13,9.279062453
05/02/2021 00:30,6.6538,1.2932,6.778305148,0.3738,0.0032,0.373813697,6.28,1.29,6.411123147,9.7338,1.1332,9.799541044,0,0,0,9.36,1.13,9.427963725
05/02/2021 01:00,7.3577,1.2419,7.461773576,0.3877,0.0119,0.387882585,6.97,1.23,7.077697366,10.5777,1.0619,10.63086868,0,0,0,10.19,1.05,10.24395431
05/02/2021 01:30,7.4226,1.241,7.525627666,0.4026,0.011,0.402750245,7.02,1.23,7.126941841,10.6426,1.061,10.69535674,0,0,0,10.24,1.05,10.29369224
05/02/2021 02:00,7.1844,1.2418,7.290930709,0.3944,0.0118,0.394576482,6.79,1.23,6.900507228,10.3644,1.0618,10.41864706,0,0,0,9.97,1.05,10.0251384
05/02/2021 02:30,6.9909,1.2371,7.099514013,0.3709,0.0071,0.37096795,6.62,1.23,6.733297855,10.1309,1.0571,10.18590179,0,0,0,9.76,1.05,9.816318047
05/02/2021 03:00,6.8137,1.2365,6.924986638,0.4237,0.0065,0.423749855,6.39,1.23,6.507303589,9.8837,1.0565,9.940005933,0,0,0,9.46,1.05,9.518093296
05/02/2021 03:30,6.6845,1.2414,6.798795056,0.3945,0.0114,0.39466468,6.29,1.23,6.409134107,9.7345,1.0614,9.792193841,0,0,0,9.34,1.05,9.398835034
05/02/2021 04:00,6.5245,1.0919,6.615235888,0.4445,0.0119,0.444659263,6.08,1.08,6.175176111,9.4745,0.9619,9.52320334,0,0,0,9.03,0.95,9.0798348
05/02/2021 04:30,6.3822,1.0869,6.474089005,0.5022,0.0069,0.502247399,5.88,1.08,5.978360979,9.2222,0.9569,9.271711301,0,0,0,8.72,0.95,8.771596206
05/02/2021 05:00,6.3109,1.0894,6.40423697,0.4309,0.0094,0.431002517,5.88,1.08,5.978360979,9.2009,0.9594,9.250784246,0,0,0,8.77,0.95,8.821303759
05/02/2021 05:30,6.3936,0.9949,6.470544565,0.5536,0.0049,0.553621685,5.84,0.99,5.923318327,9.2236,0.8749,9.265001186,0,0,0,8.67,0.87,8.713541186
05/02/2021 06:00,6.5261,0.9206,6.590712069,0.6861,0.0006,0.686100262,5.84,0.92,5.912021651,9.2561,0.8006,9.290659157,0,0,0,8.57,0.8,8.607258565
05/02/2021 06:30,7.0478,0.8267,7.096119907,0.6678,0.0067,0.66783361,6.38,0.82,6.432480082,9.9278,0.6567,9.949495853,0,0,0,9.26,0.65,9.282785142
05/02/2021 07:00,7.5409,0.7845,7.581596999,0.7109,0.0145,0.711047861,6.83,0.77,6.873267054,10.6009,0.5545,10.61539218,0,0,0,9.89,0.54,9.904731193
05/02/2021 07:30,7.8946,1.1123,7.972573013,0.6646,0.0223,0.664974022,7.23,1.09,7.311702948,11.1846,1.0223,11.23122319,0,0,0,10.52,1,10.56742163
05/02/2021 08:00,8.0206,1.8136,8.223087578,0.5506,0.0536,0.553202784,7.47,1.76,7.674535817,11.3906,1.3936,11.47553438,0,0,0,10.84,1.34,10.92250887
05/02/2021 08:30,8.7102,1.5184,8.841556571,0.5002,0.0284,0.501005589,8.21,1.49,8.344111696,12.2202,1.0384,12.26423918,0,0,0,11.72,1.01,11.76343912
05/02/2021 09:00,9.2287,1.236,9.311100885,0.6287,0.026,0.629237388,8.6,1.21,8.684704946,12.7987,0.936,12.83288033,0,0,0,12.17,0.91,12.20397476
05/02/2021 09:30,9.6364,0.5715,9.653331923,0.8664,0.0315,0.866972439,8.77,0.54,8.78660913,13.1364,-0.5085,13.14623814,0,0,0,12.27,-0.54,12.28187689
05/02/2021 10:00,9.4121,0.5543,9.428407867,0.9121,0.0143,0.912212092,8.5,0.54,8.517135669,12.9321,-0.5257,12.94278065,0,0,0,12.02,-0.54,12.03212367
05/02/2021 10:30,9.8344,-0.0242,9.834429775,1.1944,-0.0242,1.194645136,8.64,0,8.64,13.2744,-0.5642,13.28638465,0,0,0,12.08,-0.54,12.09206351
05/02/2021 11:00,9.2991,-0.0365,9.299171633,1.2691,-0.0365,1.269624771,8.03,0,8.03,12.7691,-0.5765,12.7821073,0,0,0,11.5,-0.54,11.51267128
05/02/2021 11:30,9.0887,-0.0503,9.088839188,1.3887,-0.0503,1.389610658,7.7,0,7.7,12.6487,-0.5903,12.66246681,0,0,0,11.26,-0.54,11.27294105
05/02/2021 12:00,9.9062,-0.0121,9.90620739,1.4562,-0.0121,1.45625027,8.45,0,8.45,13.4662,-0.6121,13.48010419,0,0,0,12.01,-0.6,12.02497817
05/02/2021 12:30,9.8319,1.1646,9.900633857,1.5019,-0.0054,1.501909708,8.33,1.17,8.41176557,13.5819,-0.4554,13.58953262,0,0,0,12.08,-0.45,12.08837872
05/02/2021 13:00,9.9465,-0.0084,9.946503547,1.7365,-0.0084,1.736520317,8.21,0,8.21,13.6465,-0.6584,13.66237362,0,0,0,11.91,-0.65,11.92772401
05/02/2021 13:30,9.3126,0.5116,9.326642125,1.9726,-0.0284,1.97280443,7.34,0.54,7.359836955,12.9826,-0.6784,13.00031266,0,0,0,11.01,-0.65,11.02917041
05/02/2021 14:00,9.3224,0.5137,9.336542693,1.8524,-0.0263,1.852586692,7.47,0.54,7.48949264,12.9624,-0.5663,12.97476433,0,0,0,11.11,-0.54,11.12311557
05/02/2021 14:30,9.2885,0.5449,9.304469263,1.3585,0.0049,1.358508837,7.93,0.54,7.948364612,12.9385,-0.5351,12.94956039,0,0,0,11.58,-0.54,11.59258384
05/02/2021 15:00,9.8746,0.5694,9.891003059,0.9746,0.0294,0.975043343,8.9,0.54,8.916366973,13.6046,-0.5106,13.6141784,0,0,0,12.63,-0.54,12.64153867
05/02/2021 15:30,9.4714,0.5697,9.488518117,0.9014,0.0297,0.901889156,8.57,0.54,8.586995982,13.2014,-0.5103,13.21125914,0,0,0,12.3,-0.54,12.31184795
05/02/2021 16:00,9.5158,0.5904,9.534097849,0.8858,0.0504,0.887232664,8.63,0.54,8.646878049,13.2658,-0.4896,13.27483174,0,0,0,12.38,-0.54,12.39177146
05/02/2021 16:30,10.3738,0.6098,10.39170739,0.5938,0.0698,0.597888351,9.78,0.54,9.79489663,14.3538,-0.4702,14.36149931,0,0,0,13.76,-0.54,13.77059185
05/02/2021 17:00,11.1297,0.6839,11.15069241,0.3197,0.0939,0.333204592,10.81,0.59,10.82608886,15.2297,-0.5161,15.23844222,0,0,0,14.91,-0.61,14.92247299
05/02/2021 17:30,11.3671,1.3477,11.44671384,0.1271,0.1077,0.166594418,11.24,1.24,11.30819172,15.7271,1.0277,15.76064217,0,0,0,15.6,0.92,15.62710466
05/02/2021 18:00,11.8802,1.8244,12.01946702,0.0802,0.0744,0.109395612,11.8,1.75,11.92906115,16.3702,0.9944,16.40037437,0,0,0,16.29,0.92,16.31595845
05/02/2021 18:30,12.0147,1.8036,12.14932052,0.0747,0.0536,0.09194047,11.94,1.75,12.06756396,16.5747,0.9736,16.60327007,0,0,0,16.5,0.92,16.52562858
05/02/2021 19:00,11.7879,1.1062,11.83969023,0.0879,0.0462,0.099301813,11.7,1.06,11.74791896,16.1779,0.9662,16.20672672,0,0,0,16.09,0.92,16.11628059
05/02/2021 19:30,11.2481,0.9467,11.28786935,0.1081,0.0367,0.114159975,11.14,0.91,11.17710607,15.4881,0.5767,15.498833,0,0,0,15.38,0.54,15.38947692
05/02/2021 20:00,10.5858,1.1955,10.6530926,0.1158,0.0455,0.124418206,10.47,1.15,10.53296729,14.9058,0.6355,14.91934093,0,0,0,14.79,0.59,14.80176341
05/02/2021 20:30,10.0015,1.264,10.08105641,0.0915,0.044,0.101529552,9.91,1.22,9.984813468,14.1615,0.744,14.18103023,0,0,0,14.07,0.7,14.08740217
05/02/2021 21:00,9.5113,1.5294,9.633477672,0.0713,0.0494,0.086741282,9.44,1.48,9.555312658,13.5913,1.0494,13.63175249,0,0,0,13.52,1,13.55693181
05/02/2021 21:30,8.8195,3.6247,9.535304418,0.0695,0.0447,0.08263377,8.75,3.58,9.454041464,13.0595,0.1147,13.06000369,0,0,0,12.99,0.07,12.99018861
05/02/2021 22:00,8.2987,5.0275,9.702792275,0.0687,0.0375,0.078268384,8.23,4.99,9.624603888,12.5987,-2.3625,12.81829349,0,0,0,12.53,-2.4,12.75777802
05/02/2021 22:30,7.8773,4.5182,9.081078489,0.0673,0.0382,0.077385593,7.81,4.48,9.003693686,12.0073,-2.7618,12.32082759,0,0,0,11.94,-2.8,12.26391455
05/02/2021 23:00,7.2652,2.8493,7.80395038,0.0652,0.0393,0.076128378,7.2,2.81,7.728913248,10.8752,0.2493,10.87805707,0,0,0,10.81,0.21,10.81203959
05/02/2021 23:30,6.7053,2.0205,7.003104193,0.0653,0.0405,0.076839703,6.64,1.98,6.928924881,10.0253,1.8705,10.19830429,0,0,0,9.96,1.83,10.12672208
06/02/2021 00:00,6.4567,2.0187,6.764918668,0.0667,0.0387,0.077114071,6.39,1.98,6.689730936,9.6867,1.9187,9.874895776,0,0,0,9.62,1.88,9.801979392
06/02/2021 00:30,6.6261,2.0216,6.927630747,0.0661,0.0416,0.078101024,6.56,1.98,6.852298884,9.9161,1.9216,10.10057354,0,0,0,9.85,1.88,10.02780634
06/02/2021 01:00,7.1977,2.0273,7.477755718,0.0677,0.0473,0.082586803,7.13,1.98,7.399817565,10.6777,1.8273,10.83292678,0,0,0,10.61,1.78,10.75827588
06/02/2021 01:30,7.2405,2.0312,7.520014208,0.0705,0.0512,0.087130305,7.17,1.98,7.438366756,10.7605,1.8312,10.91520287,0,0,0,10.69,1.78,10.83718137
06/02/2021 02:00,7.0344,2.0226,7.319405312,0.0644,0.0426,0.077214765,6.97,1.98,7.245778081,10.4844,1.8926,10.65385274,0,0,0,10.42,1.85,10.58295327
06/02/2021 02:30,6.8754,2.0228,7.166787635,0.0654,0.0428,0.078160092,6.81,1.98,7.092002538,10.2754,1.8928,10.44827914,0,0,0,10.21,1.85,10.37625173
06/02/2021 03:00,6.7055,2.0223,7.003815213,0.0655,0.0423,0.077971405,6.64,1.98,6.928924881,10.0755,1.8923,10.25165838,0,0,0,10.01,1.85,10.17951865
06/02/2021 03:30,6.4873,2.0217,6.795022603,0.0673,0.0417,0.079171838,6.42,1.98,6.718392665,9.8273,1.9317,10.01535272,0,0,0,9.76,1.89,9.941312791
06/02/2021 04:00,6.2705,3.4989,7.180631689,0.0805,0.0389,0.089406152,6.19,3.46,7.091382094,9.5405,0.4489,9.551054992,0,0,0,9.46,0.41,9.46888061
06/02/2021 04:30,6.0683,5.4899,8.183108633,0.1083,0.0399,0.115416203,5.96,5.45,8.076143882,9.4083,-1.3601,9.506102298,0,0,0,9.3,-1.4,9.404786016
06/02/2021 05:00,6.0332,5.4915,8.158190638,0.0732,0.0415,0.084145648,5.96,5.45,8.076143882,9.3732,-1.4285,9.481428716,0,0,0,9.3,-1.47,9.41546069
06/02/2021 05:30,6.1362,5.4939,8.236254467,0.0662,0.0439,0.079433305,6.07,5.45,8.157658978,9.4362,-1.4261,9.543355366,0,0,0,9.37,-1.47,9.484608584
06/02/2021 06:00,6.2644,5.4196,8.283403378,0.0644,0.0496,0.081286653,6.2,5.37,8.202249691,9.6044,-1.4804,9.717822983,0,0,0,9.54,-1.53,9.661909749
06/02/2021 06:30,6.6244,5.2793,8.470754621,0.0644,0.0593,0.087543418,6.56,5.22,8.38343605,10.3044,-1.5607,10.42192131,0,0,0,10.24,-1.62,10.3673526
06/02/2021 07:00,6.883,5.288,8.679783004,0.063,0.068,0.092698436,6.82,5.22,8.588410796,10.703,-1.612,10.82371253,0,0,0,10.64,-1.68,10.77181507
06/02/2021 07:30,7.0028,5.4095,8.848835974,0.0628,0.0695,0.093670113,6.94,5.34,8.756666032,10.9428,-1.5105,11.04655974,0,0,0,10.88,-1.58,10.9941257
06/02/2021 08:00,7.0027,5.519,8.916118454,0.0627,0.079,0.100857771,6.94,5.44,8.818004309,10.9427,-1.391,11.03075538,0,0,0,10.88,-1.47,10.97885695
06/02/2021 08:30,7.6236,3.429,8.359265396,0.0836,0.119,0.145430258,7.54,3.31,8.234543096,11.4536,1.049,11.50153703,0,0,0,11.37,0.93,11.4079709
06/02/2021 09:00,8.0768,2.4202,8.431611132,0.2368,0.1002,0.257126973,7.84,2.32,8.176062622,11.8168,2.0302,11.9899322,0,0,0,11.58,1.93,11.73973168
06/02/2021 09:30,8.2084,2.2825,8.519837839,0.5184,0.0725,0.523445136,7.69,2.21,8.0012624,11.9384,1.8825,12.08590918,0,0,0,11.42,1.81,11.5625473
06/02/2021 10:00,8.1725,2.2824,8.485228695,0.6225,0.0724,0.626696107,7.55,2.21,7.866803671,11.9125,1.8224,12.05109115,0,0,0,11.29,1.75,11.42482385
06/02/2021 10:30,8.8702,2.0112,9.095349003,1.0202,0.0512,1.02148396,7.85,1.96,8.090988815,12.5302,1.6012,12.63209221,0,0,0,11.51,1.55,11.61389685
06/02/2021 11:00,8.8096,1.7197,8.975879915,2.0296,-0.0103,2.029626136,6.78,1.73,6.997235168,12.2196,1.3497,12.29391371,0,0,0,10.19,1.36,10.28035505
06/02/2021 11:30,9.2817,1.149,9.352548096,3.3417,-0.191,3.347153999,5.94,1.34,6.08926925,12.3517,0.819,12.3788228,0,0,0,9.01,1.01,9.066432595
06/02/2021 12:00,8.766,0.9471,8.817015051,4.266,-0.2429,4.272909595,4.5,1.19,4.654685811,11.626,0.6471,11.64399478,0,0,0,7.36,0.89,7.413615852
06/02/2021 12:30,8.0798,1.4415,8.207380233,3.3898,-0.1785,3.394496471,4.69,1.62,4.961904876,11.3098,1.0515,11.3585751,0,0,0,7.92,1.23,8.014942295
06/02/2021 13:00,7.6577,1.8233,7.871771858,2.3377,-0.0767,2.338957926,5.32,1.9,5.649106124,11.0877,1.4433,11.1812435,0,0,0,8.75,1.52,8.881041606
06/02/2021 13:30,7.4765,2.0091,7.741739795,2.6165,-0.0509,2.616995044,4.86,2.06,5.27856041,10.7965,1.6491,10.92171887,0,0,0,8.18,1.7,8.354783061
06/02/2021 14:00,7.4227,1.2527,7.527664484,2.6627,-0.0873,2.664130736,4.76,1.34,4.945017695,10.6627,0.9927,10.70881061,0,0,0,8,1.08,8.072570842
06/02/2021 14:30,7.7043,0.7119,7.737120918,3.2443,-0.0681,3.245014653,4.46,0.78,4.527692569,10.6743,0.4919,10.68562802,0,0,0,7.43,0.56,7.451073748
06/02/2021 15:00,7.5708,0.5831,7.593221862,3.3108,-0.1469,3.31405737,4.26,0.73,4.3220944,10.4708,0.4131,10.47894576,0,0,0,7.16,0.56,7.181866053
06/02/2021 15:30,7.7351,0.9296,7.790759152,2.0151,-0.0604,2.016005002,5.72,0.99,5.805040913,11.0251,0.6096,11.04194015,0,0,0,9.01,0.67,9.034876867
06/02/2021 16:00,8.6746,0.9234,8.723608928,1.5446,-0.0066,1.544614101,7.13,0.93,7.190396373,12.0446,0.6634,12.06285574,0,0,0,10.5,0.67,10.52135448
06/02/2021 16:30,9.9069,0.9601,9.953314002,1.1569,0.0301,1.157291502,8.75,0.93,8.799284062,13.3769,0.5901,13.38990932,0,0,0,12.22,0.56,12.23282469
06/02/2021 17:00,10.0721,1.885,10.24697143,0.9421,0.035,0.942749919,9.13,1.85,9.315546146,13.7321,1.395,13.80277492,0,0,0,12.79,1.36,12.86210325
06/02/2021 17:30,10.7048,1.8422,10.8621565,0.4848,0.0822,0.49171931,10.22,1.76,10.37043876,14.5348,1.3222,14.59481497,0,0,0,14.05,1.24,14.10461272
06/02/2021 18:00,11.7155,1.6934,11.83725238,0.4155,0.0634,0.420309184,11.3,1.63,11.41695669,15.8255,1.1434,15.86675184,0,0,0,15.41,1.08,15.4477992
06/02/2021 18:30,11.5799,1.7571,11.71244998,0.3999,0.0371,0.401617256,11.18,1.72,11.31153394,15.7099,1.1671,15.75319271,0,0,0,15.31,1.13,15.35164486
06/02/2021 19:00,11.3843,1.7484,11.51777709,0.4143,0.0284,0.41527226,10.97,1.72,11.10402179,15.5543,1.1584,15.59737603,0,0,0,15.14,1.13,15.18211118
06/02/2021 19:30,10.8593,1.9119,11.02632115,0.3193,0.0319,0.320889545,10.54,1.88,10.70635325,14.9093,1.4219,14.97694983,0,0,0,14.59,1.39,14.65606359
06/02/2021 20:00,10.2087,2.0462,10.4117477,0.2587,0.0562,0.264734074,9.95,1.99,10.14704883,14.0187,1.6062,14.11041559,0,0,0,13.76,1.55,13.84702495
06/02/2021 20:30,9.5937,2.1952,9.841645326,0.2937,0.0452,0.297157753,9.3,2.15,9.545286795,13.3137,1.7952,13.4341859,0,0,0,13.02,1.75,13.13708111
06/02/2021 21:00,9.1663,2.343,9.461009708,0.2963,0.033,0.298132001,8.87,2.31,9.165860571,12.7263,2.013,12.88452097,0,0,0,12.43,1.98,12.58671125
06/02/2021 21:30,8.7912,2.3437,9.098248575,0.3112,0.0337,0.313019376,8.48,2.31,8.788998805,12.2712,2.0537,12.44186614,0,0,0,11.96,2.02,12.1293858
06/02/2021 22:00,8.4207,1.5413,8.560595434,0.3707,0.0213,0.371311433,8.05,1.52,8.192246334,11.7007,1.3113,11.77394956,0,0,0,11.33,1.29,11.4032013
