Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2021 22:30,7.9209,1.4324,8.049374297,0.4009,0.0224,0.401525304,7.52,1.41,7.65104568,10.9209,1.3124,10.99947501,0,0,0,10.52,1.29,10.5987971
06/02/2021 23:00,7.4305,1.4912,7.578654741,0.3205,0.0212,0.321200389,7.11,1.47,7.260371891,9.9705,1.3812,10.06571327,0,0,0,9.65,1.36,9.745363
06/02/2021 23:30,6.833,3.0776,7.494098395,0.263,0.0176,0.263588239,6.57,3.06,7.247654793,9.323,-0.2224,9.325652297,0,0,0,9.06,-0.24,9.06317825
07/02/2021 00:00,6.5371,4.5285,7.952420302,0.2671,0.0285,0.268616195,6.27,4.5,7.717700435,8.9871,-2.1415,9.238722242,0,0,0,8.72,-2.17,8.985950145
07/02/2021 00:30,6.4213,3.6438,7.383113986,0.3613,0.0438,0.363945229,6.06,3.6,7.048659447,8.5913,1.9038,8.799709662,0,0,0,8.23,1.86,8.437564815
07/02/2021 01:00,7.0845,2.5176,7.518540418,0.3945,0.0376,0.396287787,6.69,2.48,7.134879116,9.3245,2.5076,9.655794012,0,0,0,8.93,2.47,9.265300859
07/02/2021 01:30,7.0186,2.4519,7.43455174,0.5886,0.0319,0.589463799,6.43,2.42,6.870320225,9.1686,2.4519,9.490787089,0,0,0,8.58,2.42,8.914751819
07/02/2021 02:00,7.0179,1.4926,7.174871091,0.6479,0.0326,0.648719639,6.37,1.46,6.53517406,9.0879,1.4826,9.208041549,0,0,0,8.44,1.45,8.563649923
07/02/2021 02:30,6.8041,1.4867,6.964628755,0.7241,0.0267,0.724592092,6.08,1.46,6.252839355,8.7741,1.4767,8.897498171,0,0,0,8.05,1.45,8.179547665
07/02/2021 03:00,6.6536,1.3857,6.796363546,0.7536,0.0057,0.753621556,5.9,1.38,6.059240877,8.5636,1.4557,8.68644389,0,0,0,7.81,1.45,7.943462721
07/02/2021 03:30,6.4704,1.3762,6.61513436,0.6504,-0.0038,0.650411101,5.82,1.38,5.98137108,8.3004,1.4462,8.425445662,0,0,0,7.65,1.45,7.786205751
07/02/2021 04:00,5.9239,5.1375,7.841332633,0.5139,0.0075,0.513954726,5.41,5.13,7.455534857,8.0739,-0.8725,8.120906197,0,0,0,7.56,-0.88,7.611044606
07/02/2021 04:30,5.8009,5.5562,8.032546249,0.3909,0.0162,0.391235543,5.41,5.54,7.743364902,7.7509,-1.1138,7.830517304,0,0,0,7.36,-1.13,7.446240662
07/02/2021 05:00,5.7043,5.5538,7.961390138,0.3443,0.0138,0.34457645,5.36,5.54,7.708514773,7.5643,-1.1762,7.655199601,0,0,0,7.22,-1.19,7.317410744
07/02/2021 05:30,5.699,5.4243,7.867758988,0.479,-0.0057,0.479033913,5.22,5.43,7.532151087,7.519,-1.2557,7.623132131,0,0,0,7.04,-1.25,7.150111887
07/02/2021 06:00,5.6647,5.3114,7.765294331,0.7547,-0.0186,0.754929169,4.91,5.33,7.24686139,7.5747,-1.3586,7.695574966,0,0,0,6.82,-1.34,6.950395672
07/02/2021 06:30,5.9633,5.2129,7.920560163,0.9033,-0.0271,0.903706424,5.06,5.24,7.28431191,7.9033,-1.5471,8.053301764,0,0,0,7,-1.52,7.163127808
07/02/2021 07:00,6.0551,5.1137,7.925538701,1.0551,-0.0163,1.0552259,5,5.13,7.163581506,8.0551,-1.6263,8.217632731,0,0,0,7,-1.61,7.182764092
07/02/2021 07:30,6.434,5.2024,8.274135711,0.584,-0.0076,0.58404945,5.85,5.21,7.83368368,8.524,-1.6976,8.691399298,0,0,0,7.94,-1.69,8.117863019
07/02/2021 08:00,6.3031,5.1699,8.152112341,0.6831,0.0099,0.683171735,5.62,5.16,7.629547824,8.2931,-1.6801,8.461574536,0,0,0,7.61,-1.69,7.795396077
07/02/2021 08:30,6.3466,5.1025,8.143392279,1.1266,0.0125,1.126669344,5.22,5.09,7.290850431,8.2166,-1.6775,8.386090973,0,0,0,7.09,-1.69,7.288634989
07/02/2021 09:00,6.0442,5.076,7.892916422,1.7542,-0.014,1.754255865,4.29,5.09,6.656740944,7.8542,-1.764,8.049854262,0,0,0,6.1,-1.75,6.346061771
07/02/2021 09:30,6.0145,4.9243,7.773219458,2.1645,-0.0457,2.164982388,3.85,4.97,6.286763873,7.9745,-1.9257,8.203716886,0,0,0,5.81,-1.88,6.106594796
07/02/2021 10:00,7.0619,4.7668,8.520141657,1.8419,-0.0532,1.842668133,5.22,4.82,7.104984166,9.3819,-2.0932,9.612571656,0,0,0,7.54,-2.04,7.811094674
07/02/2021 10:30,8.186,4.6068,9.393253017,1.946,-0.0532,1.946727058,6.24,4.66,7.788016436,10.466,-2.3132,10.71858434,0,0,0,8.52,-2.26,8.814646902
07/02/2021 11:00,8.3571,4.3743,9.432688954,2.4471,-0.1357,2.450859625,5.91,4.51,7.434258537,10.4971,-2.6057,10.81567293,0,0,0,8.05,-2.47,8.420415667
07/02/2021 11:30,7.8772,3.938,8.806709024,4.4072,-0.262,4.414980843,3.47,4.2,5.448017988,9.5772,-2.952,10.02182937,0,0,0,5.17,-2.69,5.827949897
07/02/2021 12:00,6.8703,3.8463,7.873693274,4.8303,-0.3537,4.843232575,2.04,4.2,4.66921835,8.4403,-3.0437,8.972333798,0,0,0,3.61,-2.69,4.502021768
07/02/2021 12:30,6.7339,4.0944,7.880959369,5.0339,-0.5056,5.05922727,1.7,4.6,4.904079934,8.3539,-2.8056,8.812436472,0,0,0,3.32,-2.3,4.038861226
07/02/2021 13:00,6.8901,3.7651,7.851716756,5.1901,-0.4149,5.206657279,1.7,4.18,4.512471607,8.5601,-3.1149,9.109221373,0,0,0,3.37,-2.7,4.318205646
07/02/2021 13:30,7.836,3.635,8.638062341,5.076,-0.365,5.08910611,2.76,4,4.859794234,9.496,-3.225,10.02869089,0,0,0,4.42,-2.86,5.26459875
07/02/2021 14:00,7.4946,3.479,8.262715665,5.2146,-0.461,5.234937837,2.28,3.94,4.552142353,9.1946,-3.391,9.799977049,0,0,0,3.98,-2.93,4.942195868
07/02/2021 14:30,7.1731,3.3385,7.911949561,7.0131,-0.5515,7.034751158,0.16,3.89,3.893289098,8.7831,-3.4815,9.447946224,0,0,0,1.77,-2.93,3.423127225
07/02/2021 15:00,5.7037,4.2507,7.113412977,5.1937,-0.2793,5.201204493,0.51,4.53,4.558618212,7.5737,-2.6193,8.013842036,0,0,0,2.38,-2.34,3.337663854
07/02/2021 15:30,6.6458,4.4038,7.9724596,4.0458,-0.2062,4.051051231,2.6,4.61,5.292645841,8.6658,-2.4962,9.018154139,0,0,0,4.62,-2.29,5.156403786
07/02/2021 16:00,8.099,4.78,9.404371377,2.169,-0.06,2.169829717,5.93,4.84,7.654443154,10.849,-2.19,11.06783181,0,0,0,8.68,-2.13,8.937522028
07/02/2021 16:30,9.3836,4.662,10.47789067,1.5636,-0.028,1.563850683,7.82,4.69,9.118579933,12.5336,-2.288,12.74072498,0,0,0,10.97,-2.26,11.20037946
07/02/2021 17:00,10.3806,1.3905,10.47331593,1.1706,0.0305,1.170997272,9.21,1.36,9.309871105,13.3406,1.2405,13.39815094,0,0,0,12.17,1.21,12.23000409
07/02/2021 17:30,11.1934,2.0621,11.38175997,1.0134,0.0421,1.01427411,10.18,2.02,10.37847773,14.3634,0.7721,14.38413703,0,0,0,13.35,0.73,13.3699439
07/02/2021 18:00,11.8482,4.2687,12.59371442,1.0182,-0.0013,1.01820083,10.83,4.27,11.64138308,15.6682,-3.2913,16.01015762,0,0,0,14.65,-3.29,15.01487929
07/02/2021 18:30,11.3363,4.5798,12.22645761,1.0863,-0.0202,1.086487796,10.25,4.6,11.23487873,15.0763,-2.9502,15.36224273,0,0,0,13.99,-2.93,14.29353
07/02/2021 19:00,10.8254,4.7649,11.82766068,1.1254,-0.0351,1.125947232,9.7,4.8,10.82266141,14.6354,-2.7451,14.89061809,0,0,0,13.51,-2.71,13.77912189
07/02/2021 19:30,10.0461,4.904,11.17914761,1.1461,-0.066,1.147998785,8.9,4.97,10.1936696,13.4761,-2.586,13.72197753,0,0,0,12.33,-2.52,12.58488379
07/02/2021 20:00,9.5382,5.0682,10.80110691,0.9882,-0.0318,0.988711525,8.55,5.1,9.955526104,12.9682,-2.2718,13.16568595,0,0,0,11.98,-2.24,12.18761667
07/02/2021 20:30,9.0646,5.1048,10.40317049,1.0246,-0.0552,1.026085864,8.04,5.16,9.553386834,12.3146,-2.2152,12.51225336,0,0,0,11.29,-2.16,11.49476838
07/02/2021 21:00,8.6102,5.1499,10.03279692,1.1502,-0.0701,1.152334175,7.46,5.22,9.104943712,11.7002,-2.1801,11.9015762,0,0,0,10.55,-2.11,10.75893117
07/02/2021 21:30,8.4168,2.45,8.766129262,1.0068,-0.05,1.008040793,7.41,2.5,7.820364442,11.0468,0.48,11.05722344,0,0,0,10.04,0.53,10.05397931
07/02/2021 22:00,7.5739,2.332,7.924782976,1.2739,-0.058,1.275219671,6.3,2.39,6.738108043,9.7139,2.052,9.928270605,0,0,0,8.44,2.11,8.69975287
07/02/2021 22:30,7.3381,1.819,7.560189985,1.0381,-0.051,1.039352014,6.3,1.87,6.571674064,9.3781,1.569,9.5084447,0,0,0,8.34,1.62,8.495881355
07/02/2021 23:00,6.8857,1.5045,7.048147611,0.9657,-0.0455,0.966771297,5.92,1.55,6.119550637,8.5657,1.3045,8.664464019,0,0,0,7.6,1.35,7.718970139
07/02/2021 23:30,6.3715,2.1997,6.740526117,1.0815,-0.0703,1.083782423,5.29,2.27,5.756474616,7.9715,0.3597,7.97961129,0,0,0,6.89,0.43,6.903404957
08/02/2021 00:00,5.7159,5.2812,7.78219675,1.0759,-0.0688,1.078097514,4.64,5.35,7.081814739,7.4359,-1.6088,7.607946257,0,0,0,6.36,-1.54,6.54379095
08/02/2021 00:30,5.881,5.2797,7.903252058,1.091,-0.0703,1.09326259,4.79,5.35,7.18098879,7.661,-1.6103,7.828408976,0,0,0,6.57,-1.54,6.748073799
08/02/2021 01:00,6.4728,5.3089,8.371472932,1.0328,-0.0411,1.033617458,5.44,5.35,7.629947575,8.5228,-1.4911,8.652253987,0,0,0,7.49,-1.45,7.629062852
08/02/2021 01:30,6.5331,5.1924,8.345203016,1.1831,-0.0476,1.184057165,5.35,5.24,7.488664768,8.5631,-1.5876,8.709027234,0,0,0,7.38,-1.54,7.538965446
08/02/2021 02:00,6.3216,5.1835,8.175041212,1.2916,-0.0565,1.292835183,5.03,5.24,7.263504664,8.3016,-1.6665,8.467218245,0,0,0,7.01,-1.61,7.192509993
08/02/2021 02:30,6.2131,5.1607,8.076845678,1.3031,-0.0793,1.305510666,4.91,5.24,7.180926124,8.1731,-1.6893,8.345855145,0,0,0,6.87,-1.61,7.056132085
08/02/2021 03:00,6.0261,5.2032,7.961606085,1.2861,-0.0768,1.288391031,4.74,5.28,7.095491526,7.8761,-1.6868,8.054703312,0,0,0,6.59,-1.61,6.783818983
08/02/2021 03:30,6.0365,4.6338,7.609956287,1.2465,-0.0762,1.248826926,4.79,4.71,6.7177526,7.9065,-2.2962,8.233181444,0,0,0,6.66,-2.22,7.020256406
08/02/2021 04:00,5.8421,4.3418,7.278829552,1.2021,-0.0482,1.203065938,4.64,4.39,6.38762084,7.6621,-2.5782,8.084237234,0,0,0,6.46,-2.53,6.937759004
08/02/2021 04:30,5.9911,4.1434,7.284301117,1.0211,-0.0266,1.021446411,4.97,4.17,6.487665219,7.8311,-2.8066,8.318841913,0,0,0,6.81,-2.78,7.355576116
08/02/2021 05:00,6.0888,4.159,7.373653534,0.7988,-0.011,0.798875735,5.29,4.17,6.735948337,7.9288,-2.791,8.405685602,0,0,0,7.13,-2.78,7.652796874
08/02/2021 05:30,6.289,4.1555,7.537884401,0.769,-0.0145,0.769136691,5.52,4.17,6.91804163,8.199,-2.7945,8.662149344,0,0,0,7.43,-2.78,7.933051115
08/02/2021 06:00,6.3279,4.9782,8.05138458,0.7379,-0.0218,0.738221952,5.59,5,7.499873332,8.3079,-2.0018,8.545665899,0,0,0,7.57,-1.98,7.824659737
08/02/2021 06:30,6.9107,4.8223,8.426882685,0.7407,-0.0177,0.740911452,6.17,4.84,7.841842896,9.2207,-2.2677,9.495460588,0,0,0,8.48,-2.25,8.773420086
08/02/2021 07:00,7.4793,4.8516,8.915040721,0.5393,0.0116,0.53942474,6.94,4.84,8.461040125,10.1993,-2.3184,10.45947891,0,0,0,9.66,-2.33,9.937026718
08/02/2021 07:30,7.6304,5.6833,9.514352477,0.6104,0.0133,0.61054488,7.02,5.67,9.023818482,10.7704,-1.4267,10.86448292,0,0,0,10.16,-1.44,10.26153985
08/02/2021 08:00,7.7394,5.404,9.439360591,0.7794,0.054,0.78126843,6.96,5.35,8.778616064,10.7694,-0.606,10.7864365,0,0,0,9.99,-0.66,10.01177806
08/02/2021 08:30,8.7398,1.9996,8.965629047,0.7798,0.0596,0.782074293,7.96,1.94,8.19299701,11.6898,1.3396,11.7663058,0,0,0,10.91,1.28,10.98483045
08/02/2021 09:00,8.5714,2.1695,8.841698265,1.4614,0.0295,1.461697715,7.11,2.14,7.42507239,11.5614,1.4495,11.65191058,0,0,0,10.1,1.42,10.19933331
08/02/2021 09:30,8.3376,1.9694,8.567036251,2.0276,-0.0406,2.02800644,6.31,2.01,6.622401377,11.3176,1.2694,11.38856646,0,0,0,9.29,1.31,9.381908121
08/02/2021 10:00,7.7783,1.4941,7.920497819,3.5783,-0.2159,3.584807345,4.2,1.71,4.534765705,10.3283,0.8541,10.36355478,0,0,0,6.75,1.07,6.834281235
08/02/2021 10:30,7.4914,1.3374,7.609843147,4.3214,-0.2226,4.327129386,3.17,1.56,3.533058165,9.8214,0.8474,9.857889466,0,0,0,5.5,1.07,5.603115205
08/02/2021 11:00,7.7662,1.2348,7.86375187,4.1862,-0.2852,4.195903893,3.58,1.52,3.889318706,10.1262,0.7248,10.15210626,0,0,0,5.94,1.01,6.025255181
08/02/2021 11:30,6.8135,1.1378,6.907848514,5.2135,-0.3222,5.223446668,1.6,1.46,2.166010157,8.7335,0.6878,8.760541712,0,0,0,3.52,1.01,3.662034953
08/02/2021 12:00,7.5253,1.1379,7.610844664,4.5553,-0.3221,4.566673461,2.97,1.46,3.309456149,9.7053,0.6379,9.726241026,0,0,0,5.15,0.96,5.238711674
08/02/2021 12:30,7.4593,0.8076,7.502891059,5.9893,-0.4424,6.005616725,1.47,1.25,1.92961136,8.8793,0.3576,8.886497974,0,0,0,2.89,0.8,2.998683044
08/02/2021 13:00,7.1738,1.3981,7.308768025,4.5038,-0.2119,4.508782103,2.67,1.61,3.117851825,9.3438,0.8981,9.386862205,0,0,0,4.84,1.11,4.965652022
08/02/2021 13:30,7.0996,1.5612,7.269227304,3.9096,-0.1888,3.914156052,3.19,1.75,3.638488697,9.6096,1.0412,9.665842415,0,0,0,5.7,1.23,5.831200562
08/02/2021 14:00,8.2301,1.3304,8.336936498,3.8601,-0.2196,3.866341445,4.37,1.55,4.636744548,10.7401,0.8304,10.77215448,0,0,0,6.88,1.05,6.959662348
08/02/2021 14:30,7.7166,1.4888,7.858908385,3.8466,-0.2212,3.85295484,3.87,1.71,4.230957338,10.2666,1.0088,10.31604348,0,0,0,6.42,1.23,6.536765255
08/02/2021 15:00,8.4144,1.3127,8.516179228,4.2944,-0.2673,4.302710849,4.12,1.58,4.412572946,10.8544,0.9027,10.89187159,0,0,0,6.56,1.17,6.663520091
08/02/2021 15:30,6.5235,1.7233,6.747282056,3.6535,-0.2067,3.659342446,2.87,1.93,3.458583525,9.2535,1.2433,9.336651281,0,0,0,5.6,1.45,5.784678038
08/02/2021 16:00,7.9008,1.636,8.068403599,3.9408,-0.144,3.94343006,3.96,1.78,4.341658669,10.6708,1.196,10.73761559,0,0,0,6.73,1.34,6.862106091
08/02/2021 16:30,9.6151,2.015,9.82396931,1.8751,-0.025,1.87526665,7.74,2.04,8.004323832,13.0551,1.515,13.14271133,0,0,0,11.18,1.54,11.285566
08/02/2021 17:00,10.6819,1.7361,10.82206223,1.0919,0.0161,1.09201869,9.59,1.72,9.743023145,14.4519,0.9761,14.48482602,0,0,0,13.36,0.96,13.39444661
08/02/2021 17:30,11.8335,0.8922,11.86708655,0.6835,0.0422,0.684801497,11.15,0.85,11.18235217,15.7535,0.0422,15.75355652,0,0,0,15.07,0,15.07
08/02/2021 18:00,12.3392,0.7447,12.36165178,0.8392,0.0347,0.839917097,11.5,0.71,11.52189655,16.3692,-0.5053,16.37699718,0,0,0,15.53,-0.54,15.53938544
08/02/2021 18:30,12.5464,0.7921,12.57137922,0.6564,0.0121,0.656511516,11.89,0.78,11.91555706,16.5864,-0.5279,16.59479868,0,0,0,15.93,-0.54,15.93914991
08/02/2021 19:00,12.2218,0.8542,12.2516143,0.6718,0.0042,0.671813129,11.55,0.85,11.58123482,16.2518,0.0042,16.25180054,0,0,0,15.58,0,15.58
08/02/2021 19:30,11.4796,0.9409,11.51809485,0.7796,0.0009,0.779600519,10.7,0.94,10.74121036,15.3196,0.0009,15.31960003,0,0,0,14.54,0,14.54
08/02/2021 20:00,10.9391,1.1563,11.00004266,0.7891,-0.0037,0.789108674,10.15,1.16,10.21607067,14.6891,0.9163,14.71765146,0,0,0,13.9,0.92,13.93041277
08/02/2021 20:30,10.2704,2.2888,10.52234392,0.6104,0.0188,0.610689446,9.66,2.27,9.923129547,13.9904,1.6888,14.09196003,0,0,0,13.38,1.67,13.48381623
08/02/2021 21:00,9.706,2.4049,9.999498988,0.556,0.0149,0.556199613,9.15,2.39,9.456986835,13.236,1.7849,13.35580638,0,0,0,12.68,1.77,12.80294107
08/02/2021 21:30,9.2493,2.2015,9.507689138,0.5693,-0.0085,0.569363452,8.68,2.21,8.956924695,12.5893,1.6615,12.69846671,0,0,0,12.02,1.67,12.13545632
08/02/2021 22:00,8.6996,1.5523,8.837006023,0.6596,0.0023,0.65960401,8.04,1.55,8.188046165,11.8096,1.0723,11.85818196,0,0,0,11.15,1.07,11.20122315
08/02/2021 22:30,8.1491,1.6372,8.311934471,0.5291,-0.0028,0.529107409,7.62,1.64,7.79448523,11.3691,1.2272,11.43514122,0,0,0,10.84,1.23,10.90956003
08/02/2021 23:00,7.4807,1.7305,7.678248677,0.4307,0.0005,0.43070029,7.05,1.73,7.259159731,10.5707,1.3505,10.65661995,0,0,0,10.14,1.35,10.22947213
08/02/2021 23:30,6.6796,3.9047,7.737166035,0.4796,-0.0053,0.479629284,6.2,3.91,7.32994543,9.7796,-0.2753,9.78347414,0,0,0,9.3,-0.27,9.303918529
09/02/2021 00:00,6.3292,5.5344,8.407636767,0.4592,0.0044,0.45922108,5.87,5.53,8.064601664,9.4092,-1.5356,9.533683024,0,0,0,8.95,-1.54,9.081525202
09/02/2021 00:30,6.6742,5.35,8.553797147,0.4342,0.01,0.434315139,6.24,5.34,8.212989711,9.7242,-1.73,9.876890484,0,0,0,9.29,-1.74,9.451544847
09/02/2021 01:00,7.3243,5.3097,9.046451491,0.3743,0.0297,0.375476471,6.95,5.28,8.728167047,10.7943,-1.7103,10.92895414,0,0,0,10.42,-1.74,10.56427944
09/02/2021 01:30,7.4138,5.3139,9.12151104,0.3538,0.0339,0.355420385,7.06,5.28,8.816008167,11.0038,-1.7061,11.1352769,0,0,0,10.65,-1.74,10.79120475
09/02/2021 02:00,7.0503,5.2794,8.807882518,0.5503,-0.0006,0.550300327,6.5,5.28,8.374270117,10.5403,-1.7406,10.68305258,0,0,0,9.99,-1.74,10.1403994
09/02/2021 02:30,6.5852,5.1872,8.382833822,1.0352,-0.0328,1.035719499,5.55,5.22,7.619114122,9.9052,-1.8728,10.08069278,0,0,0,8.87,-1.84,9.058835466
09/02/2021 03:00,6.3811,5.0818,8.157397161,1.3311,-0.0582,1.332371739,5.05,5.14,7.205699133,9.5211,-1.9482,9.718375813,0,0,0,8.19,-1.89,8.40524836
09/02/2021 03:30,6.3101,4.1509,7.552968477,1.4101,-0.0491,1.410954578,4.9,4.2,6.45368112,9.4001,-2.8391,9.819489234,0,0,0,7.99,-2.79,8.463108176
09/02/2021 04:00,6.1957,4.154,7.459384324,1.2957,-0.046,1.29651629,4.9,4.2,6.45368112,9.2157,-2.836,9.642200086,0,0,0,7.92,-2.79,8.397053054
09/02/2021 04:30,6.2074,4.1527,7.468382157,1.1874,-0.0473,1.188341723,5.02,4.2,6.545257825,9.1974,-2.8373,9.625094184,0,0,0,8.01,-2.79,8.48199269
09/02/2021 05:00,6.3355,4.2423,7.624675045,0.8555,-0.0077,0.855534652,5.48,4.25,6.934904469,9.3155,-2.7977,9.726544378,0,0,0,8.46,-2.79,8.908181633
09/02/2021 05:30,6.4658,4.8322,8.07197166,0.7458,0.0022,0.745803245,5.72,4.83,7.486474471,9.3158,-2.1678,9.56470002,0,0,0,8.57,-2.17,8.840463789
09/02/2021 06:00,6.6015,5.0925,8.337467151,0.7715,-0.0075,0.771536454,5.83,5.1,7.745895687,9.5215,-1.8975,9.70873156,0,0,0,8.75,-1.89,8.951793116
09/02/2021 06:30,7.1226,4.9211,8.657289181,0.8926,0.0011,0.892600678,6.23,4.92,7.938469626,10.2526,-2.1889,10.48365823,0,0,0,9.36,-2.19,9.612788357
09/02/2021 07:00,7.5953,4.85,9.011719153,0.9953,0,0.9953,6.6,4.85,8.190390711,10.9553,-2.37,11.2087242,0,0,0,9.96,-2.37,10.23809064
09/02/2021 07:30,8.0839,4.8674,9.436155042,0.8839,0.0174,0.884071247,7.2,4.85,8.681157757,11.7639,-2.4426,12.01480911,0,0,0,10.88,-2.46,11.15464029
09/02/2021 08:00,8.2439,4.9096,9.595106011,0.8539,0.0596,0.855977435,7.39,4.85,8.839377806,11.8939,-2.4004,12.13370419,0,0,0,11.04,-2.46,11.31075594
09/02/2021 08:30,8.6907,4.5891,9.827924771,1.3007,0.0191,1.300840228,7.39,4.57,8.688900966,12.3407,-2.7309,12.63925201,0,0,0,11.04,-2.75,11.37735031
09/02/2021 09:00,8.8426,4.4884,9.916516995,1.7926,-0.0016,1.792600714,7.05,4.49,8.358385011,12.4026,-2.8116,12.71729458,0,0,0,10.61,-2.81,10.97580065
09/02/2021 09:30,8.7017,4.4634,9.779648381,2.7017,-0.0766,2.702785683,6,4.54,7.524068049,11.9817,-2.8266,12.31059716,0,0,0,9.28,-2.75,9.678889399
09/02/2021 10:00,8.1477,4.2123,9.172158229,4.2477,-0.2077,4.252774927,3.9,4.42,5.894607705,10.8277,-3.0377,11.2457418,0,0,0,6.58,-2.83,7.16277181
09/02/2021 10:30,7.8777,3.8728,8.77819669,4.8677,-0.3372,4.879365443,3.01,4.21,5.175345399,10.3177,-3.3672,10.85324694,0,0,0,5.45,-3.03,6.235655539
09/02/2021 11:00,8.4621,3.4856,9.151860126,5.6521,-0.4244,5.668011095,2.81,3.91,4.814997404,10.5321,-3.7344,11.17456369,0,0,0,4.88,-3.31,5.896651592
09/02/2021 11:30,10.2903,3.2548,10.79277523,5.6403,-0.3752,5.652765618,4.65,3.63,5.899101627,12.5703,-3.9552,13.17786208,0,0,0,6.93,-3.58,7.800083333
09/02/2021 12:00,8.8923,3.7726,9.659477732,4.5523,-0.2874,4.561363179,4.34,4.06,5.942995878,11.4823,-3.5074,12.00604298,0,0,0,6.93,-3.22,7.64155089
09/02/2021 12:30,7.9062,3.6517,8.708783573,4.9162,-0.3483,4.928522632,2.99,4,4.994006408,10.3162,-3.6483,10.94230667,0,0,0,5.4,-3.3,6.328506933
09/02/2021 13:00,7.8558,3.8907,8.766478206,5.3358,-0.3193,5.34534509,2.52,4.21,4.906577218,10.2358,-3.4093,10.78864811,0,0,0,4.9,-3.09,5.792935353
09/02/2021 13:30,8.966,3.2649,9.541945714,6.176,-0.5251,6.198282505,2.79,3.79,4.706187417,11.126,-3.9951,11.82153543,0,0,0,4.95,-3.47,6.045113729
09/02/2021 14:00,8.0315,3.7966,8.883645862,5.6515,-0.3234,5.660745517,2.38,4.12,4.7580248,10.1815,-3.5034,10.76739308,0,0,0,4.53,-3.18,5.534735766
09/02/2021 14:30,7.6425,3.9926,8.622566962,4.4625,-0.2774,4.471113621,3.18,4.27,5.324030428,10.2625,-3.3674,10.80084668,0,0,0,5.8,-3.09,6.571765364
09/02/2021 15:00,9.1929,3.6847,9.903859071,4.4829,-0.3353,4.495421949,4.71,4.02,6.192293598,11.7829,-3.6653,12.33981995,0,0,0,7.3,-3.33,8.023646303
09/02/2021 15:30,9.3883,3.892,10.16306257,3.8883,-0.228,3.894978933,5.5,4.12,6.872001164,12.0583,-3.448,12.54158295,0,0,0,8.17,-3.22,8.781645632
09/02/2021 16:00,9.7951,4.1184,10.62568598,2.5951,-0.1516,2.599524297,7.2,4.27,8.37095574,12.8351,-3.2616,13.24302936,0,0,0,10.24,-3.11,10.70185498
09/02/2021 16:30,10.1348,4.3732,11.03807272,1.9148,-0.0568,1.915642263,8.22,4.43,9.337735271,13.2948,-3.0568,13.641691,0,0,0,11.38,-3,11.76878923
09/02/2021 17:00,10.8147,4.386,11.67024987,1.5947,-0.044,1.595306895,9.22,4.43,10.22904199,14.1247,-3.094,14.45959841,0,0,0,12.53,-3.05,12.89586756
09/02/2021 17:30,11.3932,4.2342,12.15456523,1.6532,-0.0258,1.653401306,9.74,4.26,10.63086074,14.8332,-3.2158,15.17778613,0,0,0,13.18,-3.19,13.5605494
09/02/2021 18:00,11.983,4.1652,12.6862595,1.563,-0.0548,1.56396037,10.42,4.22,11.24209945,15.653,-3.3248,16.00220935,0,0,0,14.09,-3.27,14.46447372
09/02/2021 18:30,12.4951,4.0252,13.12744297,1.4351,-0.0548,1.436145901,11.06,4.08,11.78855377,15.8151,-1.0248,15.84826814,0,0,0,14.38,-0.97,14.41267845
09/02/2021 19:00,12.1787,0.4951,12.18875948,1.2887,-0.0449,1.28948195,10.89,0.54,10.90338021,15.5687,-0.6849,15.58375782,0,0,0,14.28,-0.64,14.29433454
09/02/2021 19:30,11.399,0.4741,11.40885497,1.489,-0.0659,1.490457584,9.91,0.54,9.924701507,14.629,-0.6459,14.64325195,0,0,0,13.14,-0.58,13.15279438
09/02/2021 20:00,10.8795,0.4633,10.88936027,1.4595,-0.0767,1.461513989,9.42,0.54,9.435465012,14.0595,-0.6167,14.07301884,0,0,0,12.6,-0.54,12.61156612
09/02/2021 20:30,10.4284,0.705,10.45220319,1.3084,-0.055,1.309555482,9.12,0.76,9.15161188,13.7184,-0.055,13.71851025,0,0,0,12.41,0,12.41
09/02/2021 21:00,9.9692,0.7271,9.995680219,1.3492,-0.0729,1.351168032,8.62,0.8,8.657043375,13.1792,-0.0729,13.17940162,0,0,0,11.83,0,11.83
09/02/2021 21:30,9.4543,0.9151,9.498483905,1.2343,-0.0449,1.235116391,8.22,0.96,8.275868534,12.6043,0.4951,12.61402008,0,0,0,11.37,0.54,11.382816
09/02/2021 22:00,9.0789,1.1149,9.147099388,0.8589,-0.0151,0.859032723,8.22,1.13,8.297306792,12.0289,0.6049,12.04409977,0,0,0,11.17,0.62,11.18719357
09/02/2021 22:30,8.2236,2.3609,8.555784346,1.0036,-0.0491,1.004800363,7.22,2.41,7.611602985,11.1036,-0.0591,11.10375728,0,0,0,10.1,-0.01,10.10000495
09/02/2021 23:00,7.0909,4.3802,8.334687448,1.2509,-0.0598,1.252328571,5.84,4.44,7.336157032,9.8209,-1.1398,9.886820563,0,0,0,8.57,-1.08,8.63778328
09/02/2021 23:30,6.3502,2.5168,6.830762935,1.2002,-0.0232,1.200424208,5.15,2.54,5.742307898,8.3502,2.3968,8.687375339,0,0,0,7.15,2.42,7.548436924
10/02/2021 00:00,6.1815,2.63,6.717725973,0.9215,0,0.9215,5.26,2.63,5.880858781,8.1815,2.49,8.552019776,0,0,0,7.26,2.49,7.675135178
10/02/2021 00:30,6.4173,2.6332,6.936532385,0.8573,0.0032,0.857305972,5.56,2.63,6.150650372,8.5873,2.4332,8.925367417,0,0,0,7.73,2.43,8.10295008
10/02/2021 01:00,7.1848,4.6745,8.571598526,0.8348,0.0045,0.834812129,6.35,4.67,7.882347366,9.9548,-1.0355,10.00851154,0,0,0,9.12,-1.04,9.17910671
10/02/2021 01:30,7.3198,5.1044,8.923809243,0.7898,0.0144,0.789931263,6.53,5.09,8.279432348,10.2698,-1.7456,10.41709707,0,0,0,9.48,-1.76,9.641991496
10/02/2021 02:00,7.1553,5.1081,8.791530225,0.7353,0.0181,0.735522739,6.42,5.09,8.19295429,10.1353,-1.7419,10.28389623,0,0,0,9.4,-1.76,9.563346695
10/02/2021 02:30,7.0527,5.1653,8.741904906,0.6927,0.0153,0.692868949,6.36,5.15,8.183648331,10.0327,-1.6847,10.17316487,0,0,0,9.34,-1.7,9.493450374
10/02/2021 03:00,6.9735,5.1693,8.680516387,0.6535,0.0193,0.653784934,6.32,5.15,8.152600812,9.9235,-1.6807,10.06482015,0,0,0,9.27,-1.7,9.424590177
10/02/2021 03:30,6.7825,5.237,8.569041676,0.7425,0.017,0.742694587,6.04,5.22,7.983107165,9.7825,-1.683,9.92621757,0,0,0,9.04,-1.7,9.198456392
10/02/2021 04:00,6.6502,5.232,8.461618287,0.8402,0.012,0.84028569,5.81,5.22,7.810537754,9.5702,-1.688,9.717925295,0,0,0,8.73,-1.7,8.893981111
10/02/2021 04:30,6.5679,5.2312,8.396592395,0.8379,0.0112,0.83797485,5.73,5.22,7.751212808,9.5179,-1.6888,9.666564325,0,0,0,8.68,-1.7,8.84490814
10/02/2021 05:00,6.65,5.2348,8.463192721,0.67,0.0148,0.670163443,5.98,5.22,7.937808262,9.69,-1.6852,9.835446052,0,0,0,9.02,-1.7,9.178801665
10/02/2021 05:30,6.3916,6.2449,8.935956948,0.6616,0.0249,0.662068403,5.73,6.22,8.457026664,9.6816,-1.5351,9.802546127,0,0,0,9.02,-1.56,9.15390627
10/02/2021 06:00,6.982,3.0261,7.609573261,0.642,0.0261,0.642530318,6.34,3,7.013957513,10.072,2.1661,10.30228971,0,0,0,9.43,2.14,9.66977249
10/02/2021 06:30,7.5576,4.7787,8.941660441,0.6676,0.0187,0.667861849,6.89,4.76,8.374347736,11.2876,-1.4413,11.37924688,0,0,0,10.62,-1.46,10.71988806
10/02/2021 07:00,8.049,5.1453,9.553036852,0.589,0.0253,0.58954312,7.46,5.12,9.047983201,12.079,-2.1847,12.27498086,0,0,0,11.49,-2.21,11.70060682
10/02/2021 07:30,8.5218,5.1074,9.935120029,0.5218,0.0374,0.523138605,8,5.07,9.471267075,12.6918,-2.2426,12.88840727,0,0,0,12.17,-2.28,12.38173251
10/02/2021 08:00,8.5686,5.1404,9.992227886,0.6486,0.0704,0.652409473,7.92,5.07,9.403791788,12.6586,-2.2096,12.84999946,0,0,0,12.01,-2.28,12.22450408
10/02/2021 08:30,8.8464,3.5889,9.546674613,0.9264,0.0589,0.928270526,7.92,3.53,8.671061065,12.8364,-2.1111,13.00883962,0,0,0,11.91,-2.17,12.10607286
10/02/2021 09:00,8.5104,1.1073,8.582133852,1.5704,0.0273,1.570637275,6.94,1.08,7.023531875,12.1504,0.5673,12.16363636,0,0,0,10.58,0.54,10.59377176
10/02/2021 09:30,7.5919,0.9616,7.652556447,2.3219,-0.0284,2.322073679,5.27,0.99,5.362182392,11.0819,0.5116,11.09370282,0,0,0,8.76,0.54,8.776628054
10/02/2021 10:00,7.2712,0.8402,7.31958233,3.1712,-0.0998,3.172770001,4.1,0.94,4.206376113,10.7212,0.3802,10.72793929,0,0,0,7.55,0.48,7.565242891
10/02/2021 10:30,6.7646,0.4641,6.780501602,4.7946,-0.2659,4.80196751,1.97,0.73,2.100904567,9.2646,-0.6559,9.287788648,0,0,0,4.47,-0.39,4.486981168
10/02/2021 11:00,6.5383,0.4761,6.555611192,4.7883,-0.2539,4.795026809,1.75,0.73,1.896154002,9.2583,-0.5839,9.276694352,0,0,0,4.47,-0.33,4.482164656
10/02/2021 11:30,7.1512,0.5893,7.175439773,3.4412,-0.1407,3.444075192,3.71,0.73,3.781137395,10.4312,-0.1407,10.43214886,0,0,0,6.99,0,6.99
10/02/2021 12:00,6.5238,0.5071,6.543478956,4.3038,-0.1829,4.307684628,2.22,0.69,2.324758052,8.9738,0.3571,8.980902341,0,0,0,4.67,0.54,4.701116889
10/02/2021 12:30,4.5839,0.1852,4.587639725,6.0839,-0.3948,6.096696339,-1.5,0.58,1.608228839,7.3439,-0.9348,7.403155966,0,0,0,1.26,-0.54,1.370839159
10/02/2021 13:00,4.9892,0.2873,4.99746515,5.8392,-0.3827,5.851727602,-0.85,0.67,1.082312339,7.7492,-0.9227,7.80393977,0,0,0,1.91,-0.54,1.984867754
10/02/2021 13:30,6.9927,0.2747,6.998093553,4.2627,-0.3153,4.274345024,2.73,0.59,2.793027032,9.4827,-0.2453,9.485872199,0,0,0,5.22,0.07,5.220469328
10/02/2021 14:00,7.3887,3.2394,8.067626668,5.6687,-0.4806,5.689036478,1.72,3.72,4.098389928,9.7087,-2.5106,10.02805904,0,0,0,4.04,-2.03,4.521338297
10/02/2021 14:30,7.422,4.313,8.584174567,4.402,-0.287,4.41134594,3.02,4.6,5.502762942,10.192,-2.907,10.59846748,0,0,0,5.79,-2.62,6.355194726
10/02/2021 15:00,8.6891,4.6632,9.861333229,2.4891,-0.1468,2.493425164,6.2,4.81,7.847044029,12.5191,-2.6468,12.79583585,0,0,0,10.03,-2.5,10.3368709
10/02/2021 15:30,9.3945,4.7646,10.53366239,2.1045,-0.0954,2.1066612,7.29,4.86,8.761489599,13.6445,-2.5554,13.88173078,0,0,0,11.54,-2.46,11.79928811
10/02/2021 16:00,10.06,4.7643,11.13113447,1.86,-0.0557,1.860833816,8.2,4.82,9.511698061,14.46,-2.5857,14.68936501,0,0,0,12.6,-2.53,12.85149408
10/02/2021 16:30,10.6383,4.915,11.71881615,1.6583,0.005,1.658307538,8.98,4.91,10.23467147,15.0983,-2.425,15.2918046,0,0,0,13.44,-2.43,13.6579098
10/02/2021 17:00,11.6051,1.8486,11.75141132,0.6151,0.0686,0.61891354,10.99,1.78,11.13321607,16.1051,-2.2714,16.26448597,0,0,0,15.49,-2.34,15.66574926
10/02/2021 17:30,12.3219,0.9666,12.35975466,0.3219,0.1166,0.342367011,12,0.85,12.0300665,16.9019,0.1166,16.90230219,0,0,0,16.58,0,16.58
10/02/2021 18:00,12.7659,1.5874,12.86421554,0.3159,0.0974,0.330574606,12.45,1.49,12.53884365,17.3859,1.0474,17.41742132,0,0,0,17.07,0.95,17.09641483
10/02/2021 18:30,12.8206,1.7743,12.94279432,0.3306,0.0543,0.335029626,12.49,1.72,12.60787452,17.4806,1.0043,17.50942589,0,0,0,17.15,0.95,17.1762918
10/02/2021 19:00,12.3209,1.8377,12.45719543,0.5309,0.0477,0.533038554,11.79,1.79,11.92510797,16.9209,1.1577,16.96045772,0,0,0,16.39,1.11,16.42754394
10/02/2021 19:30,11.8095,1.8879,11.95945052,0.5195,0.0379,0.520880658,11.29,1.85,11.44056817,16.6195,1.1479,16.65909525,0,0,0,16.1,1.11,16.13821861
10/02/2021 20:00,11.2387,2.0691,11.42757859,0.4487,0.0391,0.450400377,10.79,2.03,10.9792987,15.9287,1.4291,15.9926799,0,0,0,15.48,1.39,15.54228104
10/02/2021 20:30,10.9762,1.3274,11.05617281,0.3962,0.0174,0.396581896,10.58,1.31,10.66079265,15.5062,1.4074,15.56993941,0,0,0,15.11,1.39,15.17379979
10/02/2021 21:00,10.4082,1.1892,10.47591637,0.4382,-0.0008,0.43820073,9.97,1.19,10.0407669,14.8482,0.5392,14.85798707,0,0,0,14.41,0.54,14.42011442
10/02/2021 21:30,9.6568,2.5627,9.991056878,0.4768,0.0027,0.476807645,9.18,2.56,9.530267572,13.8768,-0.3373,13.88089873,0,0,0,13.4,-0.34,13.40431274
10/02/2021 22:00,9.0148,1.6406,9.162870042,0.5248,0.0206,0.525204151,8.49,1.62,8.643176499,12.6848,1.0906,12.73159689,0,0,0,12.16,1.07,12.2069857
10/02/2021 22:30,8.3868,1.7218,8.561717671,0.4968,0.0118,0.496940117,7.89,1.71,8.073177813,11.8368,1.2018,11.89765344,0,0,0,11.34,1.19,11.40226732
10/02/2021 23:00,7.7748,1.8324,7.987816022,0.4148,0.0024,0.414806943,7.36,1.83,7.5840952,11.3548,1.3624,11.43624138,0,0,0,10.94,1.36,11.02420972
10/02/2021 23:30,7.1045,1.8577,7.343362278,0.4945,-0.0223,0.495002566,6.61,1.88,6.872153956,10.5245,1.4777,10.62773247,0,0,0,10.03,1.5,10.14154328
11/02/2021 00:00,6.7338,1.8569,6.985137082,0.4938,-0.0231,0.494340015,6.24,1.88,6.517054549,9.9738,1.5369,10.09151862,0,0,0,9.48,1.56,9.607497073
11/02/2021 00:30,6.9529,1.8637,7.198346762,0.5329,-0.0163,0.533149229,6.42,1.88,6.689603875,10.2729,1.4737,10.37806659,0,0,0,9.74,1.49,9.853309089
11/02/2021 01:00,7.5953,1.8757,7.82347957,0.4753,-0.0043,0.47531945,7.12,1.88,7.364020641,11.1553,1.4357,11.24730868,0,0,0,10.68,1.44,10.77664141
11/02/2021 01:30,7.654,1.8704,7.879220276,0.534,-0.0096,0.534086285,7.12,1.88,7.364020641,11.214,1.3404,11.29382434,0,0,0,10.68,1.35,10.7649849
11/02/2021 02:00,7.4676,1.8042,7.682459723,0.6376,-0.0158,0.637795735,6.83,1.82,7.068330779,10.9376,1.3342,11.0186743,0,0,0,10.3,1.35,10.38809415
11/02/2021 02:30,7.283,1.7965,7.501299971,0.623,-0.0235,0.623443061,6.66,1.82,6.904201619,10.573,1.3665,10.66094045,0,0,0,9.95,1.39,10.04662132
11/02/2021 03:00,7.105,1.7105,7.307998033,0.725,-0.0395,0.726075237,6.38,1.75,6.615655674,10.275,1.3505,10.36337181,0,0,0,9.55,1.39,9.650626923
11/02/2021 03:30,6.9187,1.7082,7.126454724,0.7387,-0.0418,0.7398817,6.18,1.75,6.422997742,9.9687,1.3482,10.05945441,0,0,0,9.23,1.39,9.334077351
11/02/2021 04:00,6.6134,1.6893,6.825744945,0.9934,-0.0607,0.995252757,5.62,1.75,5.886161737,9.4534,1.2693,9.538233277,0,0,0,8.46,1.33,8.563906819
11/02/2021 04:30,6.4206,1.5931,6.61529077,1.1106,-0.0769,1.113259166,5.31,1.67,5.56641716,9.1406,1.2531,9.226094947,0,0,0,8.03,1.33,8.139398012
11/02/2021 05:00,6.257,1.493,6.432658704,1.317,-0.087,1.319870448,4.94,1.58,5.186520992,8.777,1.103,8.846035157,0,0,0,7.46,1.19,7.554316647
11/02/2021 05:30,6.461,1.5141,6.636039467,1.261,-0.0659,1.262720797,5.2,1.58,5.434740104,9.031,1.0741,9.094649625,0,0,0,7.77,1.14,7.853184068
11/02/2021 06:00,6.5199,1.7557,6.752153619,1.4899,-0.0943,1.492881275,5.03,1.85,5.359421611,9.2599,0.7057,9.286751881,0,0,0,7.77,0.8,7.81107547
11/02/2021 06:30,6.6058,5.3211,8.482375779,1.5758,-0.0989,1.578900519,5.03,5.42,7.394410051,9.8058,-1.9089,9.989875517,0,0,0,8.23,-1.81,8.426683808
11/02/2021 07:00,7.0347,5.1758,8.733608059,1.7147,-0.1142,1.718498685,5.32,5.29,7.502432939,10.2147,-2.1642,10.44144902,0,0,0,8.5,-2.05,8.743712026
11/02/2021 07:30,7.4485,5.1367,9.047974311,1.7285,-0.1033,1.731583997,5.72,5.24,7.757319125,10.5785,-2.2433,10.8137439,0,0,0,8.85,-2.14,9.105059033
11/02/2021 08:00,7.647,5.1606,9.225421473,1.817,-0.0794,1.818733999,5.83,5.24,7.838781793,10.797,-2.2694,11.03292279,0,0,0,8.98,-2.19,9.24318668
11/02/2021 08:30,8.3336,4.8756,9.655069359,2.1936,-0.1044,2.196082949,6.14,4.98,7.90569415,11.6036,-2.5744,11.88575064,0,0,0,9.41,-2.47,9.728771762
11/02/2021 09:00,8.9542,4.5586,10.04781228,2.8142,-0.1414,2.817750095,6.14,4.7,7.732373504,12.2242,-2.9014,12.56380466,0,0,0,9.41,-2.76,9.806411168
11/02/2021 09:30,8.9127,4.3855,9.933218589,3.4627,-0.1945,3.468158235,5.45,4.58,7.118911434,11.9927,-3.1045,12.38800926,0,0,0,8.53,-2.91,9.012713243
11/02/2021 10:00,9.6159,1.729,9.770106131,2.9759,-0.151,2.979728479,6.64,1.88,6.901014418,12.5859,-1.571,12.68356889,0,0,0,9.61,-1.42,9.714345063
11/02/2021 10:30,9.8391,0.3673,9.845953387,3.0491,-0.1727,3.053986919,6.79,0.54,6.811438908,12.6591,-0.8427,12.68711772,0,0,0,9.61,-0.67,9.633327566
11/02/2021 11:00,9.9903,0.8175,10.02369195,2.8103,-0.1625,2.814994199,7.18,0.98,7.246571603,13.1303,-0.5825,13.14321438,0,0,0,10.32,-0.42,10.32854298
11/02/2021 11:30,9.089,1.4217,9.199519112,3.199,-0.1783,3.203965026,5.89,1.6,6.103449844,12.269,0.3617,12.27433045,0,0,0,9.07,0.54,9.086060753
11/02/2021 12:00,8.804,1.2948,8.898703447,3.844,-0.2452,3.851812436,4.96,1.54,5.193572951,11.784,0.2948,11.78768692,0,0,0,7.94,0.54,7.958341536
11/02/2021 12:30,10.1504,0.6718,10.17260711,5.5904,-0.3482,5.601233382,4.56,1.02,4.672686593,12.8104,-0.3482,12.81513135,0,0,0,7.22,0,7.22
11/02/2021 13:00,10.264,0.8917,10.30266106,4.524,-0.3183,4.535183667,5.74,1.21,5.866148651,13.194,0.2217,13.19586249,0,0,0,8.67,0.54,8.686800332
11/02/2021 13:30,10.0771,1.2384,10.15290988,3.4671,-0.2416,3.475507585,6.61,1.48,6.77366223,13.2171,0.2984,13.22046803,0,0,0,9.75,0.54,9.764942396
11/02/2021 14:00,9.8877,1.261,9.967784723,3.2777,-0.219,3.285008111,6.61,1.48,6.77366223,13.0277,0.321,13.03165409,0,0,0,9.75,0.54,9.764942396
11/02/2021 14:30,9.8505,1.2766,9.93287762,3.3105,-0.2034,3.316742651,6.54,1.48,6.705370982,12.9405,0.3366,12.94487697,0,0,0,9.63,0.54,9.645128304
11/02/2021 15:00,10.0473,0.3444,10.05320092,3.2173,-0.2056,3.223862691,6.83,0.55,6.852109164,13.1573,-0.9256,13.18981723,0,0,0,9.94,-0.72,9.966042344
11/02/2021 15:30,9.9775,0.3515,9.983689624,3.1875,-0.1985,3.193674764,6.79,0.55,6.812238986,13.1275,-0.9185,13.1595934,0,0,0,9.94,-0.72,9.966042344
11/02/2021 16:00,10.2194,0.3573,10.22564422,2.8294,-0.1927,2.835954451,7.39,0.55,7.410438584,13.5294,-0.9127,13.56015065,0,0,0,10.7,-0.72,10.72419694
11/02/2021 16:30,10.824,0.3942,10.83117582,2.534,-0.1558,2.538785072,8.29,0.55,8.30822484,14.294,-0.8758,14.3208052,0,0,0,11.76,-0.72,11.7820202
11/02/2021 17:00,11.1312,0.4123,11.13883319,2.2312,-0.1377,2.235445085,8.9,0.55,8.916978188,14.4412,-0.8577,14.46664808,0,0,0,12.21,-0.72,12.23121008
11/02/2021 17:30,11.9505,0.4412,11.95864155,2.0005,-0.1088,2.003456436,9.95,0.55,9.965189411,15.3705,-0.9688,15.40100139,0,0,0,13.37,-0.86,13.39763039
11/02/2021 18:00,12.5453,0.4205,12.55234529,1.7953,-0.1295,1.799964539,10.75,0.55,10.76406057,16.0953,-1.1395,16.13558621,0,0,0,14.3,-1.01,14.33562346
11/02/2021 18:30,12.4895,0.3894,12.49556892,1.8495,-0.1606,1.856459698,10.64,0.55,10.65420574,16.0695,-1.1706,16.11208039,0,0,0,14.22,-1.01,14.25582337
11/02/2021 19:00,12.1282,0.3885,12.13442077,1.9982,-0.1615,2.004715813,10.13,0.55,10.14491991,15.6782,-1.0715,15.71477227,0,0,0,13.68,-0.91,13.7102334
11/02/2021 19:30,11.4643,0.4163,11.471856,2.0043,-0.1737,2.01181266,9.46,0.59,9.478380663,14.8943,-0.9237,14.92291507,0,0,0,12.89,-0.75,12.9118008
11/02/2021 20:00,10.91,0.4864,10.92083719,2,-0.1836,2.00840956,8.91,0.67,8.935155287,14.25,-0.7736,14.27098304,0,0,0,12.25,-0.59,12.26419993
11/02/2021 20:30,10.2248,0.6894,10.2480148,2.0048,-0.1606,2.011222365,8.22,0.85,8.263830831,13.4248,-0.7006,13.44306867,0,0,0,11.42,-0.54,11.43275995
11/02/2021 21:00,9.8566,0.7318,9.88372879,1.9866,-0.1682,1.993707802,7.87,0.9,7.921294086,12.8966,-0.7082,12.9160303,0,0,0,10.91,-0.54,10.92335571
11/02/2021 21:30,9.3947,0.7598,9.425374482,1.9647,-0.1902,1.973885035,7.43,0.95,7.490487301,12.4747,-0.1902,12.47614989,0,0,0,10.51,0,10.51
11/02/2021 22:00,8.5881,3.441,9.251807532,1.9581,-0.189,1.967200196,6.63,3.63,7.558690363,11.6981,-2.919,12.05678666,0,0,0,9.74,-2.73,10.11535961
11/02/2021 22:30,7.9887,3.9081,8.893400548,1.9687,-0.1719,1.976190603,6.02,4.08,7.272331126,10.9187,-3.4819,11.46043792,0,0,0,8.95,-3.31,9.542462994
11/02/2021 23:00,7.2448,3.9861,8.268985443,1.9448,-0.1639,1.9516942,5.3,4.15,6.731456009,9.8048,-3.2639,10.33378664,0,0,0,7.86,-3.1,8.449236652
11/02/2021 23:30,6.5783,2.3076,6.97130179,1.9483,-0.1624,1.955056687,4.63,2.47,5.247647092,8.4383,-0.6124,8.460492932,0,0,0,6.49,-0.45,6.505582218
12/02/2021 00:00,6.0922,2.1196,6.450395724,1.9522,-0.1404,1.957242192,4.14,2.26,4.716693757,7.5922,1.9896,7.848567321,0,0,0,5.64,2.13,6.028805852
12/02/2021 00:30,6.5093,1.3445,6.646703449,1.9393,-0.1455,1.94475056,4.57,1.49,4.806766065,8.1393,0.9245,8.191636268,0,0,0,6.2,1.07,6.291653201
12/02/2021 01:00,7.1729,1.1905,7.271023632,1.9229,-0.1495,1.928702844,5.25,1.34,5.418311545,9.0529,0.6605,9.076963075,0,0,0,7.13,0.81,7.175862318
12/02/2021 01:30,7.2541,1.1836,7.350025563,1.9341,-0.1564,1.940413299,5.32,1.34,5.486164416,9.1441,0.6536,9.16742918,0,0,0,7.21,0.81,7.255356642
12/02/2021 02:00,7.0959,1.186,7.194330602,1.9259,-0.154,1.93204731,5.17,1.34,5.340833268,8.9559,0.656,8.97989314,0,0,0,7.03,0.81,7.076510439
12/02/2021 02:30,6.8665,1.1775,6.966730115,1.9265,-0.1625,1.933341279,4.94,1.34,5.11851541,8.6465,0.6475,8.67071038,0,0,0,6.72,0.81,6.768640927
12/02/2021 03:00,6.7657,1.1726,6.866562987,1.9257,-0.1674,1.932962299,4.84,1.34,5.022071286,8.5157,0.6426,8.53991108,0,0,0,6.59,0.81,6.639593361
12/02/2021 03:30,6.5293,1.3101,6.659438452,1.9493,-0.1599,1.955847259,4.58,1.47,4.810124739,8.1993,0.8401,8.242225943,0,0,0,6.25,1,6.329494451
12/02/2021 04:00,6.1213,2.167,6.493550854,1.9513,-0.123,1.955172803,4.17,2.29,4.757415265,7.7113,2.037,7.975808215,0,0,0,5.76,2.16,6.151682697
12/02/2021 04:30,6.0112,4.6822,7.619548693,1.9312,-0.1278,1.935424057,4.08,4.81,6.307336997,7.9012,-1.4178,8.027397977,0,0,0,5.97,-1.29,6.107781921
12/02/2021 05:00,6.0221,4.874,7.747358544,1.9421,-0.136,1.946856032,4.08,5.01,6.461153148,7.9121,-1.816,8.11783114,0,0,0,5.97,-1.68,6.201878748
12/02/2021 05:30,6.1538,4.8058,7.808006665,1.9338,-0.1342,1.938450949,4.22,4.94,6.497076266,8.0938,-1.8642,8.305711293,0,0,0,6.16,-1.73,6.398320092
12/02/2021 06:00,6.4003,4.7982,7.999160164,1.9303,-0.1418,1.935501312,4.47,4.94,6.662169316,8.4403,-1.9718,8.667563633,0,0,0,6.51,-1.83,6.762322086
12/02/2021 06:30,7.2502,1.5005,7.403843616,1.9102,-0.1695,1.917705475,5.34,1.67,5.595042448,9.3602,-0.0595,9.36038911,0,0,0,7.45,0.11,7.450812036
12/02/2021 07:00,7.6352,3.7107,8.489144452,1.9552,-0.1693,1.962516122,5.68,3.88,6.878720811,10.2852,-3.5993,10.89680226,0,0,0,8.33,-3.43,9.008540392
12/02/2021 07:30,7.8512,4.47,9.034502833,1.9612,-0.16,1.967715792,5.89,4.63,7.491928991,10.9112,-2.88,11.28488748,0,0,0,8.95,-2.72,9.354191574
12/02/2021 08:00,8.0804,4.5784,9.28733604,1.9704,-0.1316,1.974789791,6.11,4.71,7.714674329,11.1804,-2.8516,11.53832599,0,0,0,9.21,-2.72,9.603254657
12/02/2021 08:30,8.5795,4.4078,9.645544105,2.1195,-0.1222,2.123019804,6.46,4.53,7.890025349,11.6495,-2.9822,12.0251556,0,0,0,9.53,-2.86,9.949899497
12/02/2021 09:00,8.9044,4.2147,9.851499147,2.6044,-0.1353,2.607912086,6.3,4.35,7.655880093,11.8344,-3.1953,12.25817953,0,0,0,9.23,-3.06,9.72401666
12/02/2021 09:30,8.9403,3.9741,9.783784283,3.4303,-0.2159,3.437087561,5.51,4.19,6.922152844,11.6903,-3.5459,12.21624005,0,0,0,8.26,-3.33,8.905981136
12/02/2021 10:00,8.8091,3.9428,9.651213118,3.8291,-0.2472,3.837071103,4.98,4.19,6.508187152,11.4991,-3.5772,12.04266003,0,0,0,7.67,-3.33,8.361686433
12/02/2021 10:30,8.5086,3.8508,9.33942903,4.2786,-0.2892,4.288362695,4.23,4.14,5.918825897,11.0086,-3.6192,11.58826487,0,0,0,6.73,-3.33,7.508781526
12/02/2021 11:00,5.264,2.0749,5.658171614,5.734,-0.3551,5.744984944,-0.47,2.43,2.475035353,8.014,-0.5251,8.031184596,0,0,0,2.28,-0.17,2.286328935
12/02/2021 11:30,6.571,1.2093,6.681350723,5.801,-0.3707,5.812832312,0.77,1.58,1.757640464,8.201,0.5593,8.220049726,0,0,0,2.4,0.93,2.573888109
12/02/2021 12:00,5.243,0.3928,5.25769349,6.683,-0.5872,6.708747487,-1.44,0.98,1.74183811,7.813,0.0228,7.813033268,0,0,0,1.13,0.61,1.284133949
12/02/2021 12:30,4.6513,0.1459,4.653587702,7.9613,-0.6741,7.989787763,-3.31,0.82,3.410058651,5.6313,-1.3741,5.796524002,0,0,0,-2.33,-0.7,2.432878953
12/02/2021 13:00,4.9545,-1.5898,5.203319545,9.8445,-0.7998,9.876935774,-4.89,-0.79,4.953402871,5.2945,-2.0898,5.692011445,0,0,0,-4.55,-1.29,4.729333991
12/02/2021 13:30,4.8721,-1.5355,5.108338151,9.8621,-0.8155,9.895759529,-4.99,-0.72,5.041676309,5.2621,-2.0455,5.645685668,0,0,0,-4.6,-1.23,4.761606872
12/02/2021 14:00,4.7861,-1.5047,5.017058431,9.6861,-0.8447,9.7228623,-4.9,-0.66,4.944249185,5.2161,-1.9847,5.580925846,0,0,0,-4.47,-1.14,4.613079232
12/02/2021 14:30,5.2149,-1.372,5.392361821,9.2649,-0.752,9.295368525,-4.05,-0.62,4.097181958,5.8149,-1.822,6.093664416,0,0,0,-3.45,-1.07,3.612118492
12/02/2021 15:00,5.9933,-1.1227,6.097548703,7.4333,-0.5827,7.456104089,-1.44,-0.54,1.537920674,6.9133,-1.3027,7.034965826,0,0,0,-0.52,-0.72,0.888144132
12/02/2021 15:30,5.2154,4.219,6.708230628,7.2754,-0.511,7.293323396,-2.06,4.73,5.159118142,6.0954,-2.001,6.415442476,0,0,0,-1.18,-1.49,1.900657781
12/02/2021 16:00,7.7207,0.9684,7.781195734,5.4207,-0.3416,5.431452757,2.3,1.31,2.646903852,8.8707,0.6084,8.891539183,0,0,0,3.45,0.95,3.578407467
12/02/2021 16:30,9.1343,2.2344,9.403615254,3.1343,-0.1856,3.139790415,6,2.42,6.469652232,11.6743,-0.4056,11.68134375,0,0,0,8.54,-0.22,8.542833254
12/02/2021 17:00,10.4097,0.7561,10.43712323,2.0697,-0.1239,2.073405243,8.34,0.88,8.386298349,13.4797,0.8461,13.50622809,0,0,0,11.41,0.97,11.45115715
12/02/2021 17:30,10.979,1.3549,11.06228706,1.949,-0.0851,1.950856994,9.03,1.44,9.144096456,14.289,0.7849,14.31054119,0,0,0,12.34,0.87,12.37063054
12/02/2021 18:00,11.5882,3.3341,12.05830013,1.8882,-0.0859,1.890152917,9.7,3.42,10.28525158,15.3682,-2.0059,15.49855497,0,0,0,13.48,-1.92,13.61604935
12/02/2021 18:30,11.8068,4.2705,12.55538516,1.8368,-0.1095,1.840061002,9.97,4.38,10.88968778,15.8668,-3.2795,16.20217462,0,0,0,14.03,-3.17,14.38366435
12/02/2021 19:00,11.698,3.8075,12.30204293,1.898,-0.1325,1.902619313,9.8,3.94,10.56236716,15.708,-3.4025,16.07228267,0,0,0,13.81,-3.27,14.19186387
12/02/2021 19:30,11.193,0.6699,11.21302881,1.913,-0.1501,1.918879624,9.28,0.82,9.316158006,14.573,-0.6901,14.58933059,0,0,0,12.66,-0.54,12.67151135
12/02/2021 20:00,10.6936,0.5682,10.7086849,1.9436,-0.1618,1.950323101,8.75,0.73,8.780398624,13.9036,-0.7018,13.92130081,0,0,0,11.96,-0.54,11.97218443
12/02/2021 20:30,10.0766,0.6903,10.10021691,1.9466,-0.1697,1.953983022,8.13,0.86,8.175359319,13.2366,-0.1697,13.23768778,0,0,0,11.29,0,11.29
12/02/2021 21:00,9.8001,0.5804,9.817271727,1.9401,-0.1796,1.948395281,7.86,0.76,7.896657521,12.7701,-0.1796,12.77136289,0,0,0,10.83,0,10.83
12/02/2021 21:30,9.1762,1.4547,9.290791061,1.9462,-0.1653,1.953207242,7.23,1.62,7.409271219,12.1562,-2.6953,12.45141922,0,0,0,10.21,-2.53,10.51879271
12/02/2021 22:00,8.4703,3.8696,9.312345905,1.8603,-0.1604,1.867202252,6.61,4.03,7.741640653,11.4803,-3.4904,11.99917415,0,0,0,9.62,-3.33,10.1800442
12/02/2021 22:30,7.9951,2.5231,8.383773471,1.8851,-0.1569,1.891618254,6.11,2.68,6.671918764,10.5351,-1.5069,10.64232492,0,0,0,8.65,-1.35,8.754713016
12/02/2021 23:00,7.2688,1.5077,7.423517544,1.9588,-0.1423,1.963961998,5.31,1.65,5.560449622,9.2588,0.6577,9.282130506,0,0,0,7.3,0.8,7.343704787
12/02/2021 23:30,6.7815,1.5619,6.959042597,1.9615,-0.1681,1.968689884,4.82,1.73,5.121064342,8.5215,-0.0581,8.521698062,0,0,0,6.56,0.11,6.560922191
13/02/2021 00:00,6.3921,1.1952,6.502879781,1.9621,-0.1448,1.967435755,4.43,1.34,4.628228603,7.8921,0.6752,7.92093034,0,0,0,5.93,0.82,5.986426313
13/02/2021 00:30,6.5763,1.2066,6.686075474,1.9463,-0.1334,1.950866282,4.63,1.34,4.820010373,8.1363,0.6866,8.165218751,0,0,0,6.19,0.82,6.244077194
13/02/2021 01:00,7.092,1.6321,7.277376891,1.942,-0.1279,1.946207186,5.15,1.76,5.442435117,8.862,1.0221,8.920747301,0,0,0,6.92,1.15,7.014905559
13/02/2021 01:30,7.106,2.0953,7.408476098,1.956,-0.1447,1.96134497,5.15,2.24,5.616057336,8.926,1.4553,9.043858363,0,0,0,6.97,1.6,7.151286598
13/02/2021 02:00,7.0413,1.5153,7.202502328,1.9513,-0.1447,1.956657809,5.09,1.66,5.353849083,8.7713,0.9153,8.818927247,0,0,0,6.82,1.06,6.901883801
13/02/2021 02:30,6.871,1.2022,6.975379978,1.941,-0.1378,1.945885361,4.93,1.34,5.108864845,8.531,0.6622,8.556662307,0,0,0,6.59,0.8,6.638380827
13/02/2021 03:00,6.7801,1.2007,6.885596307,1.9401,-0.1393,1.945094471,4.84,1.34,5.022071286,8.4101,0.6607,8.436012476,0,0,0,6.47,0.8,6.519271432
13/02/2021 03:30,6.6513,1.1936,6.757549308,1.9413,-0.1464,1.946812433,4.71,1.34,4.896907187,8.2813,0.6536,8.307052585,0,0,0,6.34,0.8,6.39027386
13/02/2021 04:00,6.5125,1.196,6.621410141,1.9325,-0.144,1.937857644,4.58,1.34,4.772001676,8.1025,0.656,8.129012379,0,0,0,6.17,0.8,6.221647692
13/02/2021 04:30,6.3954,1.2014,6.50726541,1.9354,-0.1386,1.940356441,4.46,1.34,4.656951793,7.9254,0.6614,7.952950089,0,0,0,5.99,0.8,6.043186246
13/02/2021 05:00,6.2989,1.1264,6.398821624,1.9289,-0.1436,1.934237878,4.37,1.27,4.550802127,7.7989,0.5664,7.819440528,0,0,0,5.87,0.71,5.912782763
13/02/2021 05:30,6.373,1.1303,6.472457577,1.933,-0.1397,1.93804156,4.44,1.27,4.618062364,7.853,0.6303,7.878254064,0,0,0,5.92,0.77,5.969865995
13/02/2021 06:00,6.4862,1.0622,6.572599127,1.9362,-0.1578,1.942619695,4.55,1.22,4.710721813,7.9462,0.6122,7.969748006,0,0,0,6.01,0.77,6.059125349
13/02/2021 06:30,6.905,0.9541,6.970604838,1.925,-0.1459,1.930521124,4.98,1.1,5.100039216,8.445,0.4741,8.458297453,0,0,0,6.52,0.62,6.549412187
13/02/2021 07:00,7.2058,0.9596,7.269414406,1.9158,-0.1404,1.92093774,5.29,1.1,5.403156485,8.8658,0.3996,8.874800832,0,0,0,6.95,0.54,6.970946851
13/02/2021 07:30,7.3791,0.962,7.441542905,1.9191,-0.138,1.924055303,5.46,1.1,5.569703762,9.1691,0.402,9.177908194,0,0,0,7.25,0.54,7.27008253
13/02/2021 08:00,7.4718,0.991,7.537232665,1.9018,-0.109,1.904921059,5.57,1.1,5.677578709,9.2318,0.431,9.241855454,0,0,0,7.33,0.54,7.349863944
13/02/2021 08:30,7.9207,0.9203,7.973985238,1.9807,-0.0897,1.982730082,5.94,1.01,6.025255181,9.9007,0.4503,9.910934899,0,0,0,7.92,0.54,7.938387746
13/02/2021 09:00,8.2046,1.7778,8.395000536,2.2046,-0.1122,2.207453284,6,1.89,6.290635898,10.3946,1.1778,10.46111476,0,0,0,8.19,1.29,8.290970993
13/02/2021 09:30,8.777,1.3436,8.879244898,2.447,-0.1364,2.450798637,6.33,1.48,6.500715345,10.877,1.0436,10.92694971,0,0,0,8.43,1.18,8.512185383
13/02/2021 10:00,8.9837,2.1164,9.229627005,2.5537,-0.1236,2.556689393,6.43,2.24,6.809001395,11.4537,0.8464,11.48493085,0,0,0,8.9,0.97,8.952703502
13/02/2021 10:30,9.1487,4.2974,10.10773755,2.7587,-0.1326,2.761884945,6.39,4.43,7.775409957,12.0787,-2.8526,12.41097581,0,0,0,9.32,-2.72,9.708800132
13/02/2021 11:00,8.8943,4.1798,9.827476814,3.6743,-0.1602,3.677790713,5.22,4.34,6.788519721,11.6443,-2.8802,11.99521882,0,0,0,7.97,-2.72,8.421359748
13/02/2021 11:30,8.9012,3.9888,9.754070272,3.6812,-0.2712,3.691176354,5.22,4.26,6.737655379,11.7012,-3.1412,12.11549499,0,0,0,8.02,-2.87,8.51805729
13/02/2021 12:00,9.1794,4.0228,10.02219059,3.5094,-0.2372,3.517407028,5.67,4.26,7.092002538,12.0094,-3.1072,12.40485309,0,0,0,8.5,-2.87,8.971449158
13/02/2021 12:30,9.1755,4.1311,10.06259348,3.6355,-0.2189,3.642084219,5.54,4.35,7.043727706,12.1355,-3.0189,12.50536355,0,0,0,8.5,-2.8,8.949301649
13/02/2021 13:00,9.8677,3.8723,10.60029295,3.6977,-0.2977,3.709664483,6.17,4.17,7.446999396,12.8477,-3.2877,13.26168792,0,0,0,9.15,-2.99,9.626141491
13/02/2021 13:30,10.014,4.1205,10.82860639,3.034,-0.1695,3.038731026,6.98,4.29,8.19295429,13.044,-2.8495,13.35161362,0,0,0,10.01,-2.68,10.36255277
13/02/2021 14:00,10.1839,-0.1892,10.18565736,3.0839,-0.1892,3.089698343,7.1,0,7.1,13.0139,-0.7292,13.0343134,0,0,0,9.93,-0.54,9.94467194
13/02/2021 14:30,10.0247,0.3893,10.03225621,2.7147,-0.1507,2.718879655,7.31,0.54,7.329918144,12.8647,-0.6907,12.88322834,0,0,0,10.15,-0.54,10.16435438
13/02/2021 15:00,9.9924,0.3673,9.999148316,2.8124,-0.1727,2.817697473,7.18,0.54,7.200277772,12.7624,-0.1727,12.76356843,0,0,0,9.95,0,9.95
13/02/2021 15:30,10.0213,0.393,10.02900308,2.4813,-0.147,2.485650557,7.54,0.54,7.559312138,12.8313,-0.147,12.83214201,0,0,0,10.35,0,10.35
13/02/2021 16:00,10.2472,0.4042,10.25516872,2.3272,-0.1358,2.331158828,7.92,0.54,7.938387746,13.1472,-0.1358,13.14790133,0,0,0,10.82,0,10.82
13/02/2021 16:30,10.6497,0.4123,10.65767805,2.2297,-0.1277,2.233353841,8.42,0.54,8.437298146,13.6697,-0.1277,13.67029646,0,0,0,11.44,0,11.44
13/02/2021 17:00,10.8124,1.5112,10.91749601,1.9924,-0.0988,1.994848165,8.82,1.61,8.965740349,13.8624,0.8012,13.88553403,0,0,0,11.87,0.9,11.90407073
