Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/02/2021 17:30,11.1493,1.5154,11.25181442,1.9393,-0.0946,1.941605946,9.21,1.61,9.349663096,14.2293,0.8054,14.25207521,0,0,0,12.29,0.9,12.32290956
13/02/2021 18:00,11.6432,3.898,12.27837572,1.9532,-0.142,1.958354983,9.69,4.04,10.49846179,15.2732,-2.982,15.56158611,0,0,0,13.32,-2.84,13.61939793
13/02/2021 18:30,11.3064,4.2873,12.09196519,1.9264,-0.1627,1.933258454,9.38,4.45,10.382047,14.9564,-3.4127,15.34080905,0,0,0,13.03,-3.25,13.42919953
13/02/2021 19:00,11.0754,4.3746,11.90804813,1.9154,-0.1554,1.921693607,9.16,4.53,10.21892852,14.6954,-3.3154,15.06474886,0,0,0,12.78,-3.16,13.16487752
13/02/2021 19:30,10.8356,4.449,11.71340379,1.9156,-0.171,1.92321719,8.92,4.62,10.04543677,14.4556,-3.231,14.81228316,0,0,0,12.54,-3.06,12.90795104
13/02/2021 20:00,10.397,1.4467,10.49716866,1.907,-0.1433,1.912376503,8.49,1.59,8.637603834,13.487,-4.1533,14.11201863,0,0,0,11.58,-4.01,12.25465218
13/02/2021 20:30,9.7595,0.8102,9.79307226,1.9095,-0.1298,1.913906552,7.85,0.94,7.906079939,12.5195,0.4102,12.52621828,0,0,0,10.61,0.54,10.62373287
13/02/2021 21:00,9.3253,0.7987,9.359441318,1.8953,-0.1413,1.90055986,7.43,0.94,7.489225594,11.9053,0.3987,11.91197422,0,0,0,10.01,0.54,10.02455485
13/02/2021 21:30,8.8451,0.8886,8.889623387,1.9251,-0.1614,1.931854024,6.92,1.05,6.999207098,11.4951,0.4286,11.5030875,0,0,0,9.57,0.59,9.588169794
13/02/2021 22:00,8.3594,0.9513,8.413354863,1.9094,-0.1687,1.916838034,6.45,1.12,6.546518159,10.7194,0.5813,10.73515002,0,0,0,8.81,0.75,8.841866319
13/02/2021 22:30,7.9586,2.4605,8.330268556,1.7986,-0.1595,1.805658387,6.16,2.62,6.694027188,10.1186,-1.8295,10.28266192,0,0,0,8.32,-1.67,8.485947207
13/02/2021 23:00,7.3682,3.3532,8.095327139,1.9682,-0.1468,1.973667013,5.4,3.5,6.435060217,9.4282,-3.7168,10.13437504,0,0,0,7.46,-3.57,8.270217651
13/02/2021 23:30,6.6863,1.7623,6.91464453,1.9563,-0.1377,1.961140224,4.73,1.9,5.097342445,8.2863,-0.7277,8.31819181,0,0,0,6.33,-0.59,6.35743659
14/02/2021 00:00,6.3561,0.9141,6.421494064,1.9761,-0.1359,1.980767533,4.38,1.05,4.504098134,7.7361,0.7441,7.771803396,0,0,0,5.76,0.88,5.826834475
14/02/2021 00:30,6.3759,1.5822,6.569281365,1.9459,-0.1278,1.950092216,4.43,1.71,4.748578735,7.7859,1.3822,7.90763654,0,0,0,5.84,1.51,6.032056034
14/02/2021 01:00,6.7897,2.0932,7.105034295,1.9397,-0.1268,1.943840099,4.85,2.22,5.333938507,8.3597,1.8032,8.551965524,0,0,0,6.42,1.93,6.703827265
14/02/2021 01:30,6.7877,2.1271,7.113186747,1.9377,-0.1329,1.942252224,4.85,2.26,5.350710233,8.4777,1.7971,8.666081335,0,0,0,6.54,1.93,6.818834211
14/02/2021 02:00,6.6589,2.1269,6.990325659,1.9289,-0.1331,1.9334867,4.73,2.26,5.242184659,8.2889,1.7969,8.481433418,0,0,0,6.36,1.93,6.646389998
14/02/2021 02:30,6.4687,2.1289,6.81001431,1.9387,-0.1311,1.943127608,4.53,2.26,5.062459876,7.9887,1.8789,8.206679773,0,0,0,6.05,2.01,6.3751549
14/02/2021 03:00,6.3246,2.1386,6.676389378,1.9246,-0.1214,1.928425036,4.4,2.26,4.946473491,7.7946,1.8886,8.020137101,0,0,0,5.87,2.01,6.204595071
14/02/2021 03:30,6.1638,2.134,6.522759113,1.9238,-0.126,1.927921793,4.24,2.26,4.804706026,7.6038,1.884,7.833723919,0,0,0,5.68,2.01,6.0251556
14/02/2021 04:00,6.0138,2.1352,6.38160399,1.9138,-0.1248,1.917864823,4.1,2.26,4.68162365,7.3838,1.8852,7.620661486,0,0,0,5.47,2.01,5.827606713
14/02/2021 04:30,5.9085,2.1249,6.2789786,1.9185,-0.1351,1.923250961,3.99,2.26,4.585597017,7.2585,1.8749,7.496737441,0,0,0,5.34,2.01,5.705760247
14/02/2021 05:00,5.7857,2.1175,6.161017022,1.9357,-0.1425,1.940938108,3.85,2.26,4.464314057,7.2057,1.8675,7.443767107,0,0,0,5.27,2.01,5.64030141
14/02/2021 05:30,5.7907,2.0548,6.144461696,1.9407,-0.1352,1.945403693,3.85,2.19,4.429288882,7.1607,1.8748,7.402060492,0,0,0,5.22,2.01,5.593612428
14/02/2021 06:00,5.9192,2.0095,6.251001431,1.9292,-0.1405,1.934309409,3.99,2.15,4.532394511,7.3092,1.8695,7.544496994,0,0,0,5.38,2.01,5.743213386
14/02/2021 06:30,6.2459,1.9347,6.538679599,1.9259,-0.1353,1.930646757,4.32,2.07,4.790334018,7.7859,1.7347,7.976805307,0,0,0,5.86,1.87,6.151138106
14/02/2021 07:00,6.4121,1.8989,6.687364774,1.9121,-0.1211,1.915931006,4.5,2.02,4.932585529,8.0021,1.6489,8.170218823,0,0,0,6.09,1.77,6.342002838
14/02/2021 07:30,6.506,1.8966,6.776808066,1.906,-0.1234,1.909990461,4.6,2.02,5.023982484,8.066,1.5866,8.220562971,0,0,0,6.16,1.71,6.39294142
14/02/2021 08:00,6.5071,1.9004,6.778928423,1.9071,-0.1196,1.910846558,4.6,2.02,5.023982484,8.1471,1.5904,8.300880108,0,0,0,6.24,1.71,6.470061824
14/02/2021 08:30,6.9297,1.8359,7.168770529,1.9197,-0.0941,1.922004917,5.01,1.93,5.368891878,8.6497,1.4959,8.778099276,0,0,0,6.73,1.59,6.915272952
14/02/2021 09:00,7.4522,3.49,8.228935827,1.9422,-0.09,1.944284146,5.51,3.58,6.570882741,9.4322,-0.95,9.479920719,0,0,0,7.49,-0.86,7.539210834
14/02/2021 09:30,7.898,4.5534,9.116570384,1.998,-0.1066,2.000841713,5.9,4.66,7.518350883,9.948,-2.4866,10.25406668,0,0,0,7.95,-2.38,8.298608317
14/02/2021 10:00,8.3981,4.4423,9.5006375,2.0681,-0.1077,2.070902436,6.33,4.55,7.795601324,10.7581,-2.6877,11.08875317,0,0,0,8.69,-2.58,9.064904853
14/02/2021 10:30,8.8503,4.3201,9.848404647,2.2003,-0.1299,2.204131144,6.65,4.45,8.001562347,11.3003,-2.8299,11.6492538,0,0,0,9.1,-2.7,9.49210198
14/02/2021 11:00,9.1427,4.3371,10.11925885,2.1927,-0.1129,2.195604632,6.95,4.45,8.252575356,11.8627,-2.8129,12.19163884,0,0,0,9.67,-2.7,10.03986554
14/02/2021 11:30,9.826,2.0746,10.04262123,2.236,-0.1154,2.238975918,7.59,2.19,7.899632903,12.496,-0.7454,12.51821222,0,0,0,10.26,-0.63,10.27932391
14/02/2021 12:00,9.9086,1.507,10.02254473,2.3186,-0.123,2.321860237,7.59,1.63,7.763053523,12.6186,0.987,12.65714166,0,0,0,10.3,1.11,10.35963802
14/02/2021 12:30,10.4387,1.5028,10.54632,2.2187,-0.1272,2.222343252,8.22,1.63,8.380053699,13.2887,0.9828,13.32499319,0,0,0,11.07,1.11,11.12551122
14/02/2021 13:00,10.5268,1.4343,10.62406395,2.1768,-0.1157,2.179872641,8.35,1.55,8.492643876,13.4168,0.8943,13.44657186,0,0,0,11.24,1.01,11.28528688
14/02/2021 13:30,10.4629,1.159,10.52689686,2.1929,-0.131,2.19680937,8.27,1.29,8.370005974,13.3329,0.879,13.36184356,0,0,0,11.14,1.01,11.18569175
14/02/2021 14:00,10.3305,0.5684,10.3461253,2.1505,-0.1116,2.153393789,8.18,0.68,8.208215397,13.3405,-0.1116,13.34096679,0,0,0,11.19,0,11.19
14/02/2021 14:30,10.1033,0.5578,10.11868627,2.1433,-0.1222,2.146780783,7.96,0.68,7.988992427,13.0133,-0.1222,13.01387374,0,0,0,10.87,0,10.87
14/02/2021 15:00,10.1092,0.5476,10.12402047,2.1492,-0.1324,2.153274344,7.96,0.68,7.988992427,13.0192,-0.1324,13.01987321,0,0,0,10.87,0,10.87
14/02/2021 15:30,10.1627,0.4783,10.17394919,2.1527,-0.1417,2.157358612,8.01,0.62,8.033959173,13.0227,-0.1417,13.0234709,0,0,0,10.87,0,10.87
14/02/2021 16:00,10.3024,0.5044,10.31474019,2.0624,-0.1156,2.065637219,8.24,0.62,8.263292322,13.0424,-0.1156,13.04291229,0,0,0,10.98,0,10.98
14/02/2021 16:30,10.6224,0.5027,10.63428837,2.0024,-0.1173,2.005832757,8.62,0.62,8.642268221,13.4324,-0.1173,13.43291216,0,0,0,11.43,0,11.43
14/02/2021 17:00,10.9002,0.5317,10.91316017,1.9302,-0.0883,1.932218655,8.97,0.62,8.991401448,13.7902,-0.0883,13.79048269,0,0,0,11.86,0,11.86
14/02/2021 17:30,11.3039,1.0082,11.34877185,1.7839,-0.0718,1.785344351,9.52,1.08,9.581064659,14.2839,0.8782,14.3108712,0,0,0,12.5,0.95,12.53604802
14/02/2021 18:00,11.3022,1.566,11.41017444,1.5022,-0.054,1.503170263,9.8,1.62,9.93299552,14.3522,0.986,14.38602936,0,0,0,12.85,1.04,12.89201691
14/02/2021 18:30,11.2074,1.6438,11.32730741,1.2774,-0.0762,1.279670739,9.93,1.72,10.07786188,14.4374,1.0838,14.4780227,0,0,0,13.16,1.16,13.2110257
14/02/2021 19:00,10.8507,1.3215,10.93087612,1.1607,-0.0485,1.161712847,9.69,1.37,9.78636807,14.2607,1.1115,14.30395039,0,0,0,13.1,1.16,13.15125849
14/02/2021 19:30,10.4355,0.8369,10.46900482,1.1355,-0.0631,1.137251889,9.3,0.9,9.343446901,13.7655,0.4969,13.7744655,0,0,0,12.63,0.56,12.64240879
14/02/2021 20:00,9.7982,2.9722,10.23907692,1.1782,-0.0378,1.17880621,8.62,3.01,9.130416201,13.3782,-2.9178,13.69269119,0,0,0,12.2,-2.88,12.53532608
14/02/2021 20:30,9.1625,4.6343,10.26782074,1.0425,-0.0057,1.042515583,8.12,4.64,9.352218988,12.9625,-2.2957,13.16421835,0,0,0,11.92,-2.29,12.13797759
14/02/2021 21:00,8.7209,4.8411,9.97448475,0.9309,-0.0089,0.930942544,7.79,4.85,9.176415422,12.5009,-2.0189,12.66287716,0,0,0,11.57,-2.01,11.74329596
14/02/2021 21:30,8.4371,4.9525,9.78324653,0.7171,-0.0075,0.717139219,7.72,4.96,9.176055798,12.3771,-1.9275,12.52628679,0,0,0,11.66,-1.92,11.81702162
14/02/2021 22:00,7.9229,5.0633,9.402624703,0.7329,-0.0167,0.73309024,7.19,5.08,8.80355042,11.7329,-1.8867,11.88362652,0,0,0,11,-1.87,11.15781789
14/02/2021 22:30,7.3852,3.9759,8.387428679,0.8052,-0.0041,0.805210438,6.58,3.98,7.690045514,10.6052,-0.1741,10.60662896,0,0,0,9.8,-0.17,9.801474379
14/02/2021 23:00,6.9013,1.9189,7.163108187,0.7813,-0.0111,0.781378845,6.12,1.93,6.417109941,9.5313,1.8689,9.712799128,0,0,0,8.75,1.88,8.949687145
14/02/2021 23:30,6.2336,4.0046,7.409088346,0.8236,-0.0254,0.823991578,5.41,4.03,6.746035873,8.7536,-0.8254,8.792428454,0,0,0,7.93,-0.8,7.970250937
15/02/2021 00:00,6.1839,4.2971,7.530317896,0.7139,-0.0029,0.71390589,5.47,4.3,6.957794191,8.7639,-2.8129,9.204257147,0,0,0,8.05,-2.81,8.526347401
15/02/2021 00:30,6.6475,4.3511,7.944893169,0.4475,0.0111,0.447637644,6.2,4.34,7.568064482,9.4075,-2.7989,9.815034257,0,0,0,8.96,-2.81,9.390298185
15/02/2021 01:00,7.1204,5.1927,8.812731101,0.4304,0.0227,0.430998202,6.69,5.17,8.454880248,10.1504,-1.9373,10.33362238,0,0,0,9.72,-1.96,9.915644205
15/02/2021 01:30,7.1206,5.194,8.813658739,0.5306,0.024,0.531142504,6.59,5.17,8.375977555,10.1506,-1.936,10.3335752,0,0,0,9.62,-1.96,9.81763719
15/02/2021 02:00,6.8831,5.2236,8.640779049,0.6331,0.0036,0.633110235,6.25,5.22,8.143150496,9.8131,-1.9564,10.00621969,0,0,0,9.18,-1.96,9.386905773
15/02/2021 02:30,6.634,5.2273,8.445982553,0.744,0.0073,0.744035812,5.89,5.22,7.870228713,9.424,-1.8927,9.612184418,0,0,0,8.68,-1.9,8.885516305
15/02/2021 03:00,6.5262,5.1747,8.328793822,0.7362,0.0047,0.736215003,5.79,5.17,7.762280593,9.2762,-1.8953,9.467842866,0,0,0,8.54,-1.9,8.748805633
15/02/2021 03:30,6.3881,5.2201,8.249682759,0.6881,0.0101,0.68817412,5.7,5.21,7.72231183,9.1581,-1.8899,9.3510704,0,0,0,8.47,-1.9,8.680489618
15/02/2021 04:00,6.2121,5.2257,8.117766127,0.6121,0.0157,0.612301315,5.6,5.21,7.648797291,8.9721,-1.8843,9.167833163,0,0,0,8.36,-1.9,8.573190771
15/02/2021 04:30,6.1567,5.2321,8.07959314,0.5567,0.0221,0.557138493,5.6,5.21,7.648797291,8.8467,-1.8779,9.043816081,0,0,0,8.29,-1.9,8.50494562
15/02/2021 05:00,6.0633,5.2282,8.006102805,0.5133,0.0182,0.513622556,5.55,5.21,7.612266417,8.8033,-1.8818,9.002180965,0,0,0,8.29,-1.9,8.50494562
15/02/2021 05:30,6.272,5.1841,8.137129519,0.442,0.0241,0.442656537,5.83,5.16,7.785531453,9.042,-1.9559,9.251124732,0,0,0,8.6,-1.98,8.824987252
15/02/2021 06:00,6.3598,5.111,8.159005886,0.6098,0.021,0.610161487,5.75,5.09,7.679231732,9.2098,-1.959,9.415842875,0,0,0,8.6,-1.98,8.824987252
15/02/2021 06:30,6.7671,4.881,8.343728388,0.8471,0.001,0.84710059,5.92,4.88,7.672079249,9.6871,-2.289,9.953864948,0,0,0,8.84,-2.29,9.131796099
15/02/2021 07:00,7.0926,4.7256,8.522691483,1.1726,-0.0244,1.172853836,5.92,4.75,7.590052701,10.1026,-2.5844,10.42792645,0,0,0,8.93,-2.56,9.289698596
15/02/2021 07:30,7.2752,4.8959,8.769171674,1.1752,-0.0141,1.175284583,6.1,4.91,7.830587462,10.5352,-2.3041,10.78421605,0,0,0,9.36,-2.29,9.636062474
15/02/2021 08:00,7.2589,3.6928,8.144225012,1.2689,-0.0072,1.268920427,5.99,3.7,7.040603667,10.5289,-0.3272,10.53398287,0,0,0,9.26,-0.32,9.265527508
15/02/2021 08:30,7.5935,2.1156,7.882702938,1.6035,-0.0344,1.60386895,5.99,2.15,6.364165303,10.7635,1.4656,10.86282264,0,0,0,9.16,1.5,9.282004094
15/02/2021 09:00,7.9155,1.9665,8.156118102,1.9255,-0.0735,1.926902307,5.99,2.04,6.327851136,11.0855,1.2965,11.16105831,0,0,0,9.16,1.37,9.261884258
15/02/2021 09:30,7.8956,1.8645,8.112759063,2.3756,-0.0955,2.377518793,5.52,1.96,5.857644578,10.9456,1.2745,11.01955124,0,0,0,8.57,1.37,8.678813283
15/02/2021 10:00,7.7024,1.638,7.874643469,2.7824,-0.162,2.787112082,4.92,1.8,5.238931189,10.6824,1.158,10.74498179,0,0,0,7.9,1.32,8.009519336
15/02/2021 10:30,7.5941,1.6465,7.770541619,3.2541,-0.1535,3.257718383,4.34,1.8,4.698467835,10.5241,1.2065,10.59303182,0,0,0,7.27,1.36,7.396113844
15/02/2021 11:00,6.9101,1.2223,7.017371253,4.7601,-0.2777,4.768193505,2.15,1.5,2.621545346,9.2101,0.8223,9.246735602,0,0,0,4.45,1.1,4.583939354
15/02/2021 11:30,6.8833,0.1972,6.886124217,5.5533,-0.3928,5.567174573,1.33,0.59,1.454991409,8.7933,-0.7928,8.828966912,0,0,0,3.24,-0.4,3.264597984
15/02/2021 12:00,7.2474,-0.296,7.253442132,5.8574,-0.446,5.874355348,1.39,0.15,1.398070098,8.8674,-1.106,8.936107584,0,0,0,3.01,-0.66,3.08150937
15/02/2021 12:30,6.8836,0.2918,6.889782014,4.6836,-0.2782,4.691855092,2.2,0.57,2.272641635,8.8636,-0.2782,8.867964829,0,0,0,4.18,0,4.18
15/02/2021 13:00,4.3087,0.1951,4.313114849,6.0487,-0.3749,6.060307063,-1.74,0.57,1.830983342,6.2787,-0.9149,6.345007147,0,0,0,0.23,-0.54,0.586941224
15/02/2021 13:30,3.5619,0.3197,3.576218631,5.7719,-0.3703,5.783766221,-2.21,0.69,2.315210574,5.5419,0.1897,5.545145778,0,0,0,-0.23,0.56,0.605392435
15/02/2021 14:00,4.8906,0.5722,4.92395991,4.5506,-0.2778,4.559071528,0.34,0.85,0.915478017,7.4106,0.2822,7.415971224,0,0,0,2.86,0.56,2.914309524
15/02/2021 14:30,7.0573,0.4995,7.074954667,3.9173,-0.2005,3.922427761,3.14,0.7,3.217079421,9.5573,0.3595,9.564058947,0,0,0,5.64,0.56,5.667733233
15/02/2021 15:00,6.581,0.7661,6.625441133,3.441,-0.1639,3.44490119,3.14,0.93,3.27482824,9.221,0.3961,9.229503573,0,0,0,5.78,0.56,5.807064663
15/02/2021 15:30,7.77,0.7517,7.806276506,2.97,-0.1283,2.972769902,4.8,0.88,4.88,10.55,0.4317,10.55882877,0,0,0,7.58,0.56,7.600657866
15/02/2021 16:00,8.6611,0.8441,8.702135256,2.1511,-0.0759,2.152438622,6.51,0.92,6.574686304,11.8311,0.4841,11.84099996,0,0,0,9.68,0.56,9.696184817
15/02/2021 16:30,9.1742,0.8504,9.213529497,1.7842,-0.0696,1.785557,7.39,0.92,7.447046394,12.4842,0.4904,12.49382815,0,0,0,10.7,0.56,10.71464418
15/02/2021 17:00,9.7601,1.7207,9.910618573,1.5301,-0.0493,1.53089402,8.23,1.77,8.418182702,13.2001,1.2407,13.25827955,0,0,0,11.67,1.29,11.74108172
15/02/2021 17:30,10.3516,1.7626,10.50058957,1.5316,-0.0074,1.531617877,8.82,1.77,8.995849043,13.7716,1.1926,13.82314224,0,0,0,12.24,1.2,12.29868286
15/02/2021 18:00,11.0283,1.746,11.16565792,1.4983,-0.024,1.498492206,9.53,1.77,9.692976839,14.6783,1.116,14.72066394,0,0,0,13.18,1.14,13.2292101
15/02/2021 18:30,11.1021,1.6735,11.22752095,1.5721,-0.0565,1.573114954,9.53,1.73,9.685752423,14.6821,1.0835,14.72202543,0,0,0,13.11,1.14,13.15947187
15/02/2021 19:00,10.6477,1.6664,10.77730969,1.6777,-0.0636,1.678905075,8.97,1.73,9.13530514,14.0677,1.0764,14.10882065,0,0,0,12.39,1.14,12.44233499
15/02/2021 19:30,10.0654,1.7147,10.21041004,1.6554,-0.0853,1.657596226,8.41,1.8,8.600470917,13.3354,1.1847,13.3879202,0,0,0,11.68,1.27,11.7488425
15/02/2021 20:00,9.3998,1.815,9.573424938,1.7298,-0.085,1.731887133,7.67,1.9,7.901828902,12.3598,1.365,12.43494596,0,0,0,10.63,1.45,10.72843884
15/02/2021 20:30,8.8918,1.9189,9.096498472,1.6918,-0.0911,1.694251,7.2,2.01,7.475299325,11.8018,1.5089,11.89786798,0,0,0,10.11,1.6,10.23582434
15/02/2021 21:00,8.5146,2.068,8.762136564,1.4846,-0.082,1.486862859,7.03,2.15,7.351421631,11.4046,1.678,11.52738414,0,0,0,9.92,1.76,10.07491935
15/02/2021 21:30,8.1199,1.5476,8.266065677,1.6399,-0.1024,1.643093963,6.48,1.65,6.686770521,10.7299,1.2076,10.79764103,0,0,0,9.09,1.31,9.183909843
15/02/2021 22:00,7.4772,1.0287,7.54763165,1.8672,-0.1413,1.872538793,5.61,1.17,5.730706763,9.8072,0.7287,9.834234873,0,0,0,7.94,0.87,7.987521518
15/02/2021 22:30,6.8744,1.0787,6.958517734,1.8744,-0.1413,1.879718343,5,1.22,5.146688256,8.8744,0.8887,8.918787084,0,0,0,7,1.03,7.075372782
15/02/2021 23:00,6.1637,1.0722,6.256261706,1.9437,-0.1478,1.949311296,4.22,1.22,4.392812311,7.6537,0.8822,7.704375415,0,0,0,5.71,1.03,5.802154772
15/02/2021 23:30,5.5903,1.6987,5.8426908,1.9503,-0.1513,1.956159958,3.64,1.85,4.083148295,6.8703,0.1387,6.871699919,0,0,0,4.92,0.29,4.928539337
16/02/2021 00:00,5.2607,3.8711,6.531491384,1.9507,-0.1489,1.956374632,3.31,4.02,5.207350574,6.5507,-3.0789,7.238183177,0,0,0,4.6,-2.93,5.453888521
16/02/2021 00:30,5.3327,4.6276,7.060621152,1.9427,-0.1424,1.947911972,3.39,4.77,5.851922761,6.7227,-2.2524,7.089993022,0,0,0,4.78,-2.11,5.224988038
16/02/2021 01:00,5.902,4.8651,7.648712441,1.942,-0.1349,1.94667974,3.96,5,6.378212916,7.582,-2.0249,7.84773496,0,0,0,5.64,-1.89,5.948251844
16/02/2021 01:30,5.9376,4.8538,7.669059147,1.9276,-0.1462,1.933136364,4.01,5,6.409375945,7.6576,-2.1362,7.94998039,0,0,0,5.73,-1.99,6.06572337
16/02/2021 02:00,5.7877,4.8551,7.554433619,1.9177,-0.1449,1.923166477,3.87,5,6.322728841,7.4077,-2.1349,7.709203415,0,0,0,5.49,-1.99,5.839537653
16/02/2021 02:30,5.647,4.869,7.456257104,1.827,-0.131,1.831690476,3.82,5,6.2922492,7.217,-2.081,7.511035215,0,0,0,5.39,-1.95,5.73189323
16/02/2021 03:00,5.5597,4.9632,7.452759109,1.7397,-0.1268,1.74431486,3.82,5.09,6.364000314,7.1897,-2.0068,7.464518225,0,0,0,5.45,-1.88,5.765145271
16/02/2021 03:30,5.4627,5.0794,7.459316031,1.5627,-0.1006,1.565934753,3.9,5.18,6.484011104,7.2227,-1.8906,7.466040694,0,0,0,5.66,-1.79,5.936303564
16/02/2021 04:00,5.326,5.1214,7.388843885,1.496,-0.0986,1.499245797,3.83,5.22,6.474357111,7.326,-1.8386,7.553193097,0,0,0,5.83,-1.74,6.084118671
16/02/2021 04:30,5.1744,5.1149,7.27575545,1.4944,-0.1051,1.498091242,3.68,5.22,6.386767571,7.2444,-1.8451,7.47567558,0,0,0,5.75,-1.74,6.007503641
16/02/2021 05:00,5.179,5.0189,7.211892831,1.499,-0.1011,1.502405475,3.68,5.12,6.305299358,7.179,-1.9311,7.434190488,0,0,0,5.68,-1.83,5.967520423
16/02/2021 05:30,5.4753,4.1775,6.886974397,1.4853,-0.0825,1.487589439,3.99,4.26,5.836754235,7.5353,-2.8025,8.039574139,0,0,0,6.05,-2.72,6.63331742
16/02/2021 06:00,5.6479,4.172,7.021706232,1.4479,-0.088,1.450571753,4.2,4.26,5.982273815,7.9479,-2.808,8.429352194,0,0,0,6.5,-2.72,7.046162076
16/02/2021 06:30,6.1119,4.605,7.652538573,1.4019,-0.085,1.404474496,4.71,4.69,6.646818788,8.6819,-2.475,9.027791126,0,0,0,7.28,-2.39,7.662277729
16/02/2021 07:00,6.4486,4.9226,8.112732753,1.4586,-0.0774,1.460652156,4.99,5,7.064000283,9.2886,-2.2274,9.551931779,0,0,0,7.83,-2.15,8.119815269
16/02/2021 07:30,6.6452,4.9261,8.271949241,1.4752,-0.0739,1.477049847,5.17,5,7.192280584,9.7852,-2.2239,10.03473319,0,0,0,8.31,-2.15,8.583623943
16/02/2021 08:00,6.7815,4.8621,8.344384858,1.5015,-0.0379,1.501978249,5.28,4.9,7.203360327,9.9215,-2.2679,10.17740304,0,0,0,8.42,-2.23,8.710298502
16/02/2021 08:30,6.9779,4.8014,8.470214305,1.8879,-0.0386,1.888294567,5.09,4.84,7.02379527,10.0879,-2.3586,10.35995755,0,0,0,8.2,-2.32,8.521877727
16/02/2021 09:00,7.2624,4.5346,8.561836889,2.2424,-0.0754,2.243667293,5.02,4.61,6.81560709,10.3424,-2.6254,10.67042468,0,0,0,8.1,-2.55,8.491907913
16/02/2021 09:30,7.1821,2.4394,7.585066431,2.3421,-0.0906,2.343851695,4.84,2.53,5.461364298,10.0821,-0.1306,10.08294584,0,0,0,7.74,-0.04,7.740103358
16/02/2021 10:00,6.8687,1.5396,7.039134027,3.0887,-0.1304,3.091451415,3.78,1.67,4.132468996,9.5087,0.9496,9.555998946,0,0,0,6.42,1.08,6.51020737
16/02/2021 10:30,6.9075,1.5353,7.076065456,3.1775,-0.1347,3.180353807,3.73,1.67,4.086783576,9.5075,0.9453,9.554378491,0,0,0,6.33,1.08,6.421471794
16/02/2021 11:00,6.5046,1.4983,6.674932513,3.6246,-0.1717,3.6286645,2.88,1.67,3.329159053,8.9746,0.9083,9.020446444,0,0,0,5.35,1.08,5.45792085
16/02/2021 11:30,6.2161,1.4307,6.378620674,4.0861,-0.2393,4.093101233,2.13,1.67,2.70662151,8.4761,0.8407,8.51769028,0,0,0,4.39,1.08,4.520895929
16/02/2021 12:00,6.4162,1.5388,6.598145791,3.3962,-0.2012,3.402154594,3.02,1.74,3.485398112,8.7962,0.8788,8.839990038,0,0,0,5.4,1.08,5.506941075
16/02/2021 12:30,8.5588,1.2984,8.656725709,2.2088,-0.1516,2.213996387,6.35,1.45,6.513447628,11.3088,0.6184,11.32569539,0,0,0,9.1,0.77,9.13251882
16/02/2021 13:00,8.6703,1.5489,8.80756455,1.8303,-0.0311,1.830564203,6.84,1.58,7.020113959,11.4903,0.8389,11.5208831,0,0,0,9.66,0.87,9.699097896
16/02/2021 13:30,8.287,1.6256,8.444936019,2.337,-0.0744,2.338183988,5.95,1.7,6.188093406,10.927,0.9956,10.97226268,0,0,0,8.59,1.07,8.656384927
16/02/2021 14:00,7.8958,1.5075,8.038421107,2.8158,-0.1125,2.818046467,5.08,1.62,5.332054013,10.6258,0.9075,10.66448226,0,0,0,7.81,1.02,7.876325285
16/02/2021 14:30,6.6107,1.4119,6.759794087,4.2507,-0.2081,4.25579089,2.36,1.62,2.862516375,9.1207,0.8819,9.163237206,0,0,0,4.87,1.09,4.990490958
16/02/2021 15:00,6.2709,1.4021,6.425735072,4.4009,-0.2179,4.406291096,1.87,1.62,2.474126108,8.1709,0.8721,8.217308879,0,0,0,3.77,1.09,3.924410784
16/02/2021 15:30,6.6136,1.4269,6.765777751,3.6236,-0.1931,3.628741458,2.99,1.62,3.4006617,9.1136,0.8469,9.152865375,0,0,0,5.49,1.04,5.587638141
16/02/2021 16:00,6.5649,1.7232,6.78729182,2.8149,-0.1268,2.817754469,3.75,1.85,4.181506905,9.3049,1.1232,9.372445905,0,0,0,6.49,1.25,6.609281353
16/02/2021 16:30,8.8624,1.6102,9.007490094,2.6724,-0.0798,2.67359118,6.19,1.69,6.416556709,11.6624,1.0402,11.70869719,0,0,0,8.99,1.12,9.059497779
16/02/2021 17:00,8.7734,1.8351,8.963266122,2.0034,-0.0549,2.004152083,6.77,1.89,7.028869041,11.7734,1.1951,11.83390094,0,0,0,9.77,1.25,9.849639587
16/02/2021 17:30,9.8127,2.0898,10.03276359,1.0027,0.0398,1.003489576,8.81,2.05,9.045363453,13.0027,1.2198,13.05979017,0,0,0,12,1.18,12.05787709
16/02/2021 18:00,10.7679,4.7521,11.76988211,0.5879,0.0721,0.592304668,10.18,4.68,11.20423134,14.8879,-2.8779,15.1635047,0,0,0,14.3,-2.95,14.60111297
16/02/2021 18:30,11.1055,4.8707,12.1266586,0.5755,0.0307,0.576318263,10.53,4.84,11.58906812,15.5455,-2.7093,15.77982499,0,0,0,14.97,-2.74,15.21868917
16/02/2021 19:00,10.7875,4.9174,11.85541982,0.7175,0.0074,0.717538159,10.07,4.91,11.20325845,15.3775,-2.6726,15.60802028,0,0,0,14.66,-2.68,14.90295273
16/02/2021 19:30,10.3897,5.0055,11.53260146,0.7297,-0.0145,0.729844052,9.66,5.02,10.88650541,14.9297,-2.6045,15.15517609,0,0,0,14.2,-2.59,14.43426825
16/02/2021 20:00,9.6983,5.1169,10.96538593,0.8483,-0.0431,0.849394196,8.85,5.16,10.24441799,14.1683,-2.4631,14.38080618,0,0,0,13.32,-2.42,13.53805008
16/02/2021 20:30,9.1667,4.9186,10.40293299,0.9767,-0.0514,0.978051558,8.19,4.97,9.580031315,13.3267,-2.5714,13.57251012,0,0,0,12.35,-2.52,12.60447936
16/02/2021 21:00,8.9628,3.906,9.776943277,1.0328,-0.034,1.033359492,7.93,3.94,8.854857424,12.8528,-3.454,13.30881602,0,0,0,11.82,-3.42,12.30482832
16/02/2021 21:30,8.4955,3.347,9.131042068,1.0355,-0.053,1.036855462,7.46,3.4,8.19826811,12.0355,-2.553,12.30329506,0,0,0,11,-2.5,11.28051417
16/02/2021 22:00,7.7715,1.2373,7.869378854,1.1515,-0.0727,1.153792676,6.62,1.31,6.748370174,10.5015,0.9373,10.54324587,0,0,0,9.35,1.01,9.404392591
16/02/2021 22:30,7.3496,1.2221,7.450513309,1.2896,-0.0879,1.29259219,6.06,1.31,6.199975806,9.6596,0.5521,9.675364932,0,0,0,8.37,0.64,8.394432679
16/02/2021 23:00,6.2676,4.7009,7.834620002,1.4176,-0.0791,1.419805117,4.85,4.78,6.809618198,8.4776,-2.2291,8.765762293,0,0,0,7.06,-2.15,7.380115175
16/02/2021 23:30,5.9584,3.0929,6.713312221,1.4884,-0.0871,1.490946334,4.47,3.18,5.485736049,7.7984,-2.0571,8.065153623,0,0,0,6.31,-1.97,6.61037064
17/02/2021 00:00,5.4281,1.5261,5.638550418,1.5981,-0.0939,1.600856277,3.83,1.62,4.158521372,6.8481,1.2161,6.955240673,0,0,0,5.25,1.31,5.410970338
17/02/2021 00:30,5.675,2.1518,6.069255987,1.625,-0.1082,1.628598244,4.05,2.26,4.637898231,7.205,0.2618,7.209754797,0,0,0,5.58,0.37,5.592253571
17/02/2021 01:00,6.3284,1.2209,6.44509452,1.6484,-0.1191,1.652696999,4.68,1.34,4.868059162,7.9384,0.7209,7.971065887,0,0,0,6.29,0.84,6.345841158
17/02/2021 01:30,6.3916,1.2299,6.508855857,1.6416,-0.1101,1.64528799,4.75,1.34,4.935392588,8.0016,0.7299,8.034821502,0,0,0,6.36,0.84,6.415231874
17/02/2021 02:00,6.1837,1.231,6.305038199,1.6337,-0.109,1.637332187,4.55,1.34,4.743216208,7.6837,0.731,7.718394049,0,0,0,6.05,0.84,6.108035691
17/02/2021 02:30,5.9939,1.2166,6.116122364,1.6439,-0.1234,1.648525029,4.35,1.34,4.551713963,7.4139,0.7166,7.448451434,0,0,0,5.77,0.84,5.830823269
17/02/2021 03:00,5.7792,2.2931,6.217512384,1.5992,-0.1269,1.604226995,4.18,2.42,4.829989648,7.2392,-0.0369,7.239294044,0,0,0,5.64,0.09,5.640718039
17/02/2021 03:30,5.3999,5.0528,7.395249005,1.5399,-0.1072,1.543626849,3.86,5.16,6.444004966,7.0199,-2.1172,7.332225573,0,0,0,5.48,-2.01,5.836994089
17/02/2021 04:00,5.1998,5.0563,7.25286769,1.5498,-0.1037,1.553265505,3.65,5.16,6.320450933,6.7698,-2.1137,7.092102631,0,0,0,5.22,-2.01,5.593612428
17/02/2021 04:30,5.0778,5.1055,7.200707124,1.3878,-0.0545,1.388869717,3.69,5.16,6.343634605,6.6778,-1.8945,6.941335829,0,0,0,5.29,-1.84,5.600866004
17/02/2021 05:00,5.1499,5.1222,7.263497976,1.2299,-0.0378,1.230480739,3.92,5.16,6.480123456,6.8099,-1.8778,7.064054845,0,0,0,5.58,-1.84,5.875542528
17/02/2021 05:30,5.4014,5.1992,7.49711962,1.1014,-0.0308,1.101830568,4.3,5.23,6.770738512,7.3114,-1.8708,7.54695055,0,0,0,6.21,-1.84,6.476858807
17/02/2021 06:00,5.5705,5.0674,7.530538693,1.2705,-0.0426,1.271213991,4.3,5.11,6.678480366,7.4805,-1.8826,7.713758034,0,0,0,6.21,-1.84,6.476858807
17/02/2021 06:30,6.1429,4.9547,7.892038552,1.2429,-0.0353,1.243401182,4.9,4.99,6.993575623,8.3629,-2.0653,8.614148855,0,0,0,7.12,-2.03,7.403735544
17/02/2021 07:00,6.6918,5.0034,8.355489142,1.1618,-0.0466,1.162734191,5.53,5.05,7.488885097,9.2718,-2.3366,9.561693093,0,0,0,8.11,-2.29,8.427111011
17/02/2021 07:30,7.1172,5.0788,8.743497314,0.9472,-0.0112,0.947266214,6.17,5.09,7.998562371,10.2072,-2.3012,10.46338632,0,0,0,9.26,-2.29,9.538956966
17/02/2021 08:00,7.1919,5.1178,8.826964509,0.9619,0.0278,0.962301642,6.23,5.09,8.044936296,10.5219,-2.1922,10.7478426,0,0,0,9.56,-2.22,9.814377209
17/02/2021 08:30,7.5177,4.8755,8.960263029,1.3677,-0.0045,1.367707403,6.15,4.88,7.850917144,10.7777,-2.4945,11.06261034,0,0,0,9.41,-2.49,9.733868707
17/02/2021 09:00,7.4642,4.7041,8.822858859,2.1042,-0.0459,2.104700561,5.36,4.75,7.16185032,10.5142,-2.6059,10.83231815,0,0,0,8.41,-2.56,8.791001081
17/02/2021 09:30,7.5046,4.5365,8.769199132,2.6646,-0.0935,2.666239939,4.84,4.63,6.697947447,10.4046,-2.8135,10.77828759,0,0,0,7.74,-2.72,8.204023403
17/02/2021 10:00,7.2876,4.4101,8.518104001,3.0376,-0.1299,3.040376255,4.25,4.54,6.218850376,10.0676,-2.8499,10.4631974,0,0,0,7.03,-2.72,7.537857786
17/02/2021 10:30,7.2111,4.3872,8.440822652,3.1411,-0.1528,3.144814311,4.07,4.54,6.09725348,9.8911,-2.8728,10.29984655,0,0,0,6.75,-2.72,7.277423995
17/02/2021 11:00,6.7785,4.1402,7.942878464,3.9585,-0.2298,3.965164598,2.82,4.37,5.200894154,9.2785,-3.0898,9.779438956,0,0,0,5.32,-2.86,6.040033112
17/02/2021 11:30,6.3388,3.8902,7.437341022,5.1388,-0.3398,5.15002228,1.2,4.23,4.396919376,8.4788,-3.3098,9.101913287,0,0,0,3.34,-2.97,4.469507803
17/02/2021 12:00,6.9821,3.8864,7.990858863,4.7221,-0.3436,4.734584393,2.26,4.23,4.795883652,9.1821,-3.3136,9.761706069,0,0,0,4.46,-2.97,5.358404613
17/02/2021 12:30,7.0257,3.8176,7.995907094,4.7657,-0.3624,4.779459201,2.26,4.18,4.751841748,9.2257,-3.3324,9.80909936,0,0,0,4.46,-2.97,5.358404613
17/02/2021 13:00,6.8809,4.0176,7.967929127,4.4009,-0.3224,4.412693346,2.48,4.34,4.998599804,9.2809,-3.2024,9.817864868,0,0,0,4.88,-2.88,5.666462741
17/02/2021 13:30,7.4843,4.3741,8.668765616,3.3143,-0.2059,3.320689582,4.17,4.58,6.193972877,10.2843,-2.8459,10.67080003,0,0,0,6.97,-2.64,7.45322078
17/02/2021 14:00,7.6542,4.5264,8.892416691,2.5542,-0.1536,2.558814296,5.1,4.68,6.921878358,10.6942,-2.7436,11.04052782,0,0,0,8.14,-2.59,8.542113322
17/02/2021 14:30,8.3851,4.5772,9.553044638,1.7251,-0.1028,1.72816025,6.66,4.68,8.139901719,11.8051,-2.7328,12.11728443,0,0,0,10.08,-2.63,10.4174517
17/02/2021 15:00,8.7311,4.5987,9.868138067,1.5411,-0.0813,1.543242982,7.19,4.68,8.578956813,12.2911,-2.7113,12.58659155,0,0,0,10.75,-2.63,11.06704116
17/02/2021 15:30,8.9319,4.5828,10.03896874,1.3619,-0.0572,1.363100675,7.57,4.64,8.878879434,12.6319,-2.7272,12.92294539,0,0,0,11.27,-2.67,11.58196011
17/02/2021 16:00,9.1647,4.5912,10.25040699,1.4147,-0.0488,1.415541426,7.75,4.64,9.03283455,13.0947,-2.7988,13.39046114,0,0,0,11.68,-2.75,11.99937082
17/02/2021 16:30,9.4,4.5811,10.45688659,1.25,-0.0589,1.251386915,8.15,4.64,9.378278094,13.39,-2.8089,13.68144799,0,0,0,12.14,-2.75,12.44757406
17/02/2021 17:00,9.6416,4.5695,10.66961953,1.2616,-0.0705,1.263568285,8.38,4.64,9.578830826,13.6616,-2.7805,13.94168192,0,0,0,12.4,-2.71,12.69267899
17/02/2021 17:30,10.4411,4.514,11.37509407,1.1011,-0.066,1.103076248,9.34,4.58,10.4024997,14.3011,-2.866,14.58545225,0,0,0,13.2,-2.8,13.49370223
17/02/2021 18:00,11.5114,1.2553,11.57964197,1.0414,-0.0647,1.043407902,10.47,1.32,10.55288112,15.0614,-1.0647,15.09898527,0,0,0,14.02,-1,14.05561809
17/02/2021 18:30,11.6656,0.4397,11.67388365,1.0056,-0.1003,1.010589655,10.66,0.54,10.67366854,15.0256,-0.6403,15.03923666,0,0,0,14.02,-0.54,14.03039558
17/02/2021 19:00,11.3954,0.436,11.40373786,1.0354,-0.104,1.040609994,10.36,0.54,10.37406381,14.6254,-0.644,14.63957175,0,0,0,13.59,-0.54,13.60072425
17/02/2021 19:30,10.547,1.4262,10.64299091,1.087,-0.1138,1.09294073,9.46,1.54,9.584529201,13.577,0.7562,13.59804278,0,0,0,12.49,0.87,12.52026358
17/02/2021 20:00,9.9627,1.6288,10.09496809,1.1127,-0.1212,1.119281345,8.85,1.75,9.021363533,12.9427,0.9088,12.97456746,0,0,0,11.83,1.03,11.87475473
17/02/2021 20:30,9.4669,1.5672,9.595744445,1.1369,-0.1328,1.144629831,8.33,1.7,8.50169983,12.2469,0.9972,12.28743128,0,0,0,11.11,1.13,11.16731839
17/02/2021 21:00,8.9047,0.6219,8.926390183,1.4947,-0.1481,1.502019208,7.41,0.77,7.449899328,11.3447,-0.1481,11.34566665,0,0,0,9.85,0,9.85
17/02/2021 21:30,8.4583,0.6115,8.480375649,1.5583,-0.1585,1.566340046,6.9,0.77,6.942830835,10.6783,-0.1585,10.67947626,0,0,0,9.12,0,9.12
17/02/2021 22:00,7.9254,0.6968,7.95597231,1.5754,-0.1732,1.584892236,6.35,0.87,6.409321337,10.0254,0.3668,10.03210782,0,0,0,8.45,0.54,8.467236857
17/02/2021 22:30,7.0559,3.5593,7.902805913,1.5959,-0.1807,1.606097538,5.46,3.74,6.618096403,9.0259,-1.7207,9.188453586,0,0,0,7.43,-1.54,7.587918028
17/02/2021 23:00,6.3727,3.0816,7.078669638,1.6027,-0.1684,1.611522836,4.77,3.25,5.771949411,7.8627,-0.9684,7.922111452,0,0,0,6.26,-0.8,6.310911186
17/02/2021 23:30,5.853,1.4095,6.020323849,1.583,-0.1505,1.590138123,4.27,1.56,4.546042235,7.023,0.6095,7.049398503,0,0,0,5.44,0.76,5.492831692
18/02/2021 00:00,5.6301,1.1332,5.743010382,1.5801,-0.1568,1.587860904,4.05,1.29,4.250482326,6.7101,0.6832,6.744790897,0,0,0,5.13,0.84,5.198317035
18/02/2021 00:30,5.811,1.1399,5.921747463,1.581,-0.1501,1.588109256,4.23,1.29,4.422329703,6.921,0.6899,6.955300354,0,0,0,5.34,0.84,5.405663697
18/02/2021 01:00,6.3576,1.2021,6.470249004,1.5776,-0.1379,1.583615537,4.78,1.34,4.964272354,7.6976,0.7021,7.729553038,0,0,0,6.12,0.84,6.177378085
18/02/2021 01:30,6.4314,1.2037,6.543072646,1.5714,-0.1363,1.577300114,4.86,1.34,5.041349026,7.8014,0.7037,7.833073193,0,0,0,6.23,0.84,6.286374154
18/02/2021 02:00,6.2404,1.1962,6.354013425,1.5904,-0.1438,1.596887786,4.65,1.34,4.839225145,7.5804,0.6962,7.612303107,0,0,0,5.99,0.84,6.048611411
18/02/2021 02:30,6.0419,1.1957,6.159078998,1.5919,-0.1443,1.598426758,4.45,1.34,4.647375603,7.3419,0.7557,7.380689541,0,0,0,5.75,0.9,5.820008591
18/02/2021 03:00,5.9447,1.1914,6.062911186,1.5947,-0.1486,1.601608582,4.35,1.34,4.551713963,7.2147,0.6714,7.245872898,0,0,0,5.62,0.82,5.679507021
18/02/2021 03:30,5.7602,1.1878,5.881392087,1.5802,-0.1522,1.587512797,4.18,1.34,4.389533005,7.0702,0.6678,7.101667753,0,0,0,5.49,0.82,5.550900828
18/02/2021 04:00,5.7016,1.138,5.814059387,1.5216,-0.142,1.528211556,4.18,1.28,4.3715901,6.9216,0.678,6.95472721,0,0,0,5.4,0.82,5.46190443
18/02/2021 04:30,5.7819,1.2388,5.913120416,1.3119,-0.1012,1.315797496,4.47,1.34,4.66652976,7.0319,0.7188,7.068542357,0,0,0,5.72,0.82,5.778477308
18/02/2021 05:00,5.8062,1.2573,5.940771139,1.1762,-0.0827,1.179103783,4.63,1.34,4.820010373,7.1762,0.8073,7.221466591,0,0,0,6,0.89,6.065649182
18/02/2021 05:30,6.0431,1.4503,6.214694498,0.7331,-0.0297,0.73370137,5.31,1.48,5.512395124,7.6831,0.9703,7.744127304,0,0,0,6.95,1,7.021573898
18/02/2021 06:00,6.3318,1.4807,6.502627448,0.5118,0.0007,0.511800479,5.82,1.48,6.005231053,8.3518,1.0007,8.411537537,0,0,0,7.84,1,7.903518204
18/02/2021 06:30,6.9069,1.4833,7.064378706,0.4769,0.0033,0.476911417,6.43,1.48,6.598128523,9.3369,0.8433,9.37490568,0,0,0,8.86,0.84,8.899730333
18/02/2021 07:00,7.2776,1.4847,7.427502666,0.4976,0.0047,0.497622196,6.78,1.48,6.93965417,10.1676,0.7647,10.1963158,0,0,0,9.67,0.76,9.699819586
18/02/2021 07:30,7.6523,1.3538,7.771130531,0.5823,0.0038,0.582312399,7.07,1.35,7.197735755,10.4923,0.6838,10.51455856,0,0,0,9.91,0.68,9.933302573
18/02/2021 08:00,7.6599,1.3926,7.785460986,0.6899,0.0426,0.691213983,6.97,1.35,7.099535196,10.5999,0.7226,10.62450144,0,0,0,9.91,0.68,9.933302573
18/02/2021 08:30,7.8954,1.2491,7.993596936,1.1554,0.0291,1.155766399,6.74,1.22,6.849525531,10.9854,0.5691,11.00013127,0,0,0,9.83,0.54,9.844820973
18/02/2021 09:00,7.0328,0.9969,7.103103931,2.3828,-0.1231,2.385977672,4.65,1.12,4.782980242,9.9328,0.4169,9.941545224,0,0,0,7.55,0.54,7.569286624
18/02/2021 09:30,6.4162,0.9647,6.488317851,3.6062,-0.2153,3.612621282,2.81,1.18,3.047704054,8.6962,-1.8353,8.887756777,0,0,0,5.09,-1.62,5.341582163
18/02/2021 10:00,6.0107,3.7843,7.102776991,6.2107,-0.4957,6.230450464,-0.2,4.28,4.284670349,8.1407,-3.4757,8.851637531,0,0,0,1.93,-2.98,3.550394344
18/02/2021 10:30,5.3867,3.3058,6.320193868,7.2367,-0.6342,7.264436422,-1.85,3.94,4.352711798,6.7667,-3.9042,7.812234413,0,0,0,-0.47,-3.27,3.303604093
18/02/2021 11:00,5.5375,3.1121,6.352091991,7.1875,-0.6579,7.217547275,-1.65,3.77,4.115264269,6.8275,-4.1079,7.96803606,0,0,0,-0.36,-3.45,3.468731757
18/02/2021 11:30,5.1274,1.1163,5.247509547,8.5274,-0.7637,8.561529563,-3.4,1.88,3.88515122,5.4374,-1.9837,5.787951663,0,0,0,-3.09,-1.22,3.322122815
18/02/2021 12:00,3.9215,-0.2732,3.931005023,9.8015,-1.0032,9.852705846,-5.88,0.73,5.925141349,3.8615,-1.0632,4.005193689,0,0,0,-5.94,-0.06,5.940303023
18/02/2021 12:30,2.9481,0.3122,2.964584701,8.2881,-0.8878,8.335513808,-5.34,1.2,5.473170927,3.1481,-0.0078,3.148109663,0,0,0,-5.14,0.88,5.214786669
18/02/2021 13:00,2.8012,0.6355,2.872382581,7.0212,-0.8345,7.070618056,-4.22,1.47,4.468702272,3.4712,0.1155,3.47312103,0,0,0,-3.55,0.95,3.674914965
18/02/2021 13:30,2.2729,0.3327,2.297120741,8.4629,-0.7573,8.496715818,-6.19,1.09,6.28523667,2.3729,-0.2473,2.38575181,0,0,0,-6.09,0.51,6.11131737
18/02/2021 14:00,2.5027,0.0404,2.503026059,7.8227,-0.6996,7.853921024,-5.32,0.74,5.371219601,2.8627,-1.0696,3.055993366,0,0,0,-4.96,-0.37,4.973781258
18/02/2021 14:30,3.7635,0.345,3.779279991,8.1935,-0.655,8.219639119,-4.43,1,4.541464521,4.0335,0.175,4.037294546,0,0,0,-4.16,0.83,4.241992456
18/02/2021 15:00,3.5177,0.5008,3.553169561,7.8177,-0.6392,7.843787983,-4.3,1.14,4.448550326,3.8277,0.0808,3.82855272,0,0,0,-3.99,0.72,4.054442008
18/02/2021 15:30,3.5023,1.4618,3.795123783,5.0523,-0.3682,5.065699017,-1.55,1.83,2.398207664,4.6323,0.8518,4.7099646,0,0,0,-0.42,1.22,1.290271289
18/02/2021 16:00,5.7315,1.8225,6.014282875,3.4815,-0.2075,3.487678096,2.25,2.03,3.030412513,7.5015,1.1325,7.586505025,0,0,0,4.02,1.34,4.237452065
18/02/2021 16:30,7.459,1.9146,7.700803475,2.809,-0.1154,2.811369446,4.65,2.03,5.073795424,9.459,1.2246,9.537941401,0,0,0,6.65,1.34,6.783664202
18/02/2021 17:00,8.6819,2.8365,9.133516292,1.8119,-0.0635,1.813012372,6.87,2.9,7.45700342,11.5319,-0.2435,11.53447051,0,0,0,9.72,-0.18,9.721666524
18/02/2021 17:30,9.7443,1.878,9.923621642,1.4943,-0.002,1.494301338,8.25,1.88,8.46149514,12.9643,1.118,13.01241709,0,0,0,11.47,1.12,11.52455205
18/02/2021 18:00,10.7354,1.9134,10.90458219,1.0154,0.0334,1.015949172,9.72,1.88,9.900141413,14.4054,1.2134,14.45641341,0,0,0,13.39,1.18,13.44189347
18/02/2021 18:30,11.0914,1.7978,11.23615765,1.1114,-0.0122,1.111466959,9.98,1.81,10.14280533,14.9714,1.0978,15.01159495,0,0,0,13.86,1.11,13.90437701
18/02/2021 19:00,10.9619,1.6315,11.08264607,0.9819,-0.0285,0.982313524,9.98,1.66,10.11711421,14.8919,1.0815,14.93111944,0,0,0,13.91,1.11,13.954218
18/02/2021 19:30,10.3065,0.9766,10.35266583,1.1365,-0.0234,1.136740872,9.17,1,9.224364477,14.1365,0.5166,14.14593609,0,0,0,13,0.54,13.01121055
18/02/2021 20:00,9.8493,1.1321,9.91414953,1.0293,-0.0279,1.029678056,8.82,1.16,8.895954137,13.6393,0.6021,13.65258323,0,0,0,12.61,0.63,12.6257277
18/02/2021 20:30,9.3332,1.2784,9.420346533,0.8832,-0.0116,0.883276174,8.45,1.29,8.547900327,13.0032,0.8184,13.02892892,0,0,0,12.12,0.83,12.14838672
18/02/2021 21:00,8.8036,1.3579,8.9077082,0.9636,-0.0121,0.963675967,7.84,1.37,7.958800161,12.4436,0.9379,12.47889568,0,0,0,11.48,0.95,11.51924043
18/02/2021 21:30,8.2414,1.3434,8.350173502,1.0714,-0.0266,1.071730153,7.17,1.37,7.299712323,11.7814,0.9734,11.82154362,0,0,0,10.71,1,10.75658403
18/02/2021 22:00,7.6524,1.4052,7.780347859,1.2024,-0.0548,1.203648121,6.45,1.46,6.613176241,10.7524,1.0552,10.80405261,0,0,0,9.55,1.11,9.614291446
18/02/2021 22:30,7.0558,2.3373,7.432851736,1.3058,-0.0727,1.307822209,5.75,2.41,6.234629099,9.8258,0.1973,9.827780672,0,0,0,8.52,0.27,8.524277095
18/02/2021 23:00,6.1594,5.134,8.018488908,1.3694,-0.056,1.370544549,4.79,5.19,7.062591592,8.6194,-1.706,8.786608695,0,0,0,7.25,-1.65,7.435388356
18/02/2021 23:30,5.5031,5.1215,7.517570875,1.5131,-0.0685,1.514649748,3.99,5.19,6.546464695,7.6031,-1.6485,7.779761041,0,0,0,6.09,-1.58,6.291621413
19/02/2021 00:00,5.1611,5.0116,7.193961897,1.7011,-0.0884,1.703395365,3.46,5.1,6.162921385,7.0111,-1.6684,7.206877394,0,0,0,5.31,-1.58,5.540081227
19/02/2021 00:30,5.3725,5.0609,7.380817371,1.6725,-0.0891,1.674871655,3.7,5.15,6.341332668,7.1625,-1.7091,7.363588056,0,0,0,5.49,-1.62,5.724028302
19/02/2021 01:00,5.9496,4.9876,7.763626338,1.6496,-0.1024,1.652775218,4.3,5.09,6.663189927,7.9196,-1.8024,8.122112405,0,0,0,6.27,-1.7,6.496375913
19/02/2021 01:30,6.0419,4.9808,7.830256972,1.7419,-0.1092,1.745319527,4.3,5.09,6.663189927,7.9419,-1.8592,8.156616961,0,0,0,6.2,-1.75,6.442243398
19/02/2021 02:00,5.7569,4.9742,7.608190537,1.8569,-0.1158,1.860507256,3.9,5.09,6.412339667,7.5569,-1.9558,7.805888242,0,0,0,5.7,-1.84,5.989624362
19/02/2021 02:30,5.5564,4.9698,7.454696037,1.8764,-0.1202,1.880245995,3.68,5.09,6.280963302,7.2564,-1.9602,7.516496857,0,0,0,5.38,-1.84,5.68594759
19/02/2021 03:00,5.568,4.2046,6.977197515,1.888,-0.1254,1.892159919,3.68,4.33,5.682543445,7.268,-2.8254,7.79786568,0,0,0,5.38,-2.7,6.019501641
19/02/2021 03:30,5.3363,4.9019,7.246014166,1.7063,-0.1181,1.710382209,3.63,5.02,6.194941485,7.0463,-2.0281,7.332362055,0,0,0,5.34,-1.91,5.671304964
19/02/2021 04:00,5.1322,4.9505,7.130703127,1.7222,-0.1195,1.726340954,3.41,5.07,6.110073649,6.7022,-2.0295,7.002739113,0,0,0,4.98,-1.91,5.333713528
19/02/2021 04:30,5.0673,4.9405,7.077151231,1.7473,-0.1295,1.752092332,3.32,5.07,6.060305273,6.6173,-2.0395,6.924465289,0,0,0,4.87,-1.91,5.23115666
19/02/2021 05:00,5.072,4.9261,7.070477014,1.752,-0.1439,1.757899659,3.32,5.07,6.060305273,6.712,-2.1539,7.049129677,0,0,0,4.96,-2.01,5.351794092
19/02/2021 05:30,5.2371,4.8239,7.120198566,1.7371,-0.1361,1.74242349,3.5,4.96,6.070551869,6.9971,-2.1461,7.318821874,0,0,0,5.26,-2.01,5.630959066
19/02/2021 06:00,5.4234,4.7699,7.222548966,1.7434,-0.1301,1.748247571,3.68,4.9,6.128001305,7.2134,-2.2101,7.544380794,0,0,0,5.47,-2.08,5.852119274
19/02/2021 06:30,6.0069,4.648,7.595179498,1.7369,-0.142,1.742694927,4.27,4.79,6.41693073,7.8569,-2.492,8.242629532,0,0,0,6.12,-2.35,6.555676929
19/02/2021 07:00,6.3787,4.5532,7.83705582,1.7287,-0.1368,1.73410436,4.65,4.69,6.604437902,8.4587,-2.5568,8.836675389,0,0,0,6.73,-2.42,7.15187388
19/02/2021 07:30,6.74,4.5567,8.13579221,1.75,-0.1333,1.755069483,4.99,4.69,6.848080023,9.08,-2.5533,9.432165228,0,0,0,7.33,-2.42,7.719151508
19/02/2021 08:00,7.1412,1.5588,7.309349826,1.7612,-0.1112,1.764707024,5.38,1.67,5.633231755,9.6412,-0.1212,9.641961775,0,0,0,7.88,-0.01,7.880006345
19/02/2021 08:30,7.603,1.4809,7.745881087,1.793,-0.1091,1.796316178,5.81,1.59,6.023636775,10.083,1.0309,10.13556332,0,0,0,8.29,1.14,8.368016491
19/02/2021 09:00,8.0133,1.6243,8.176266103,1.8633,-0.1157,1.86688869,6.15,1.74,6.391408296,10.5033,1.1443,10.56544998,0,0,0,8.64,1.26,8.731391642
19/02/2021 09:30,8.2506,1.6187,8.407888561,1.9806,-0.1213,1.984310976,6.27,1.74,6.506957815,10.8006,1.0587,10.85236408,0,0,0,8.82,1.18,8.898584157
19/02/2021 10:00,8.2501,1.5961,8.403075938,2.1701,-0.1439,2.174865794,6.08,1.74,6.324080961,10.8201,1.0361,10.8695937,0,0,0,8.65,1.18,8.730114547
19/02/2021 10:30,8.2397,1.6025,8.394084961,2.2497,-0.1375,2.253898032,5.99,1.74,6.237603707,10.8197,1.0425,10.86980747,0,0,0,8.57,1.18,8.650855449
19/02/2021 11:00,8.4187,1.4484,8.542386801,2.4287,-0.1516,2.433426853,5.99,1.6,6.200008065,10.9987,0.9184,11.03697695,0,0,0,8.57,1.07,8.636538659
19/02/2021 11:30,8.4759,1.3931,8.589622135,2.5359,-0.1669,2.541386319,5.94,1.56,6.141433058,11.0559,0.9031,11.09272349,0,0,0,8.52,1.07,8.586926109
19/02/2021 12:00,8.3941,1.4476,8.518008017,2.6041,-0.1724,2.609800485,5.79,1.62,6.012362265,10.9641,0.8976,11.00078063,0,0,0,8.36,1.07,8.428196723
19/02/2021 12:30,8.7996,1.4244,8.914139079,2.3696,-0.1456,2.37406898,6.43,1.57,6.618897189,11.4396,0.8744,11.47296925,0,0,0,9.07,1.02,9.127173714
19/02/2021 13:00,8.9255,1.4684,9.045482232,2.3455,-0.1416,2.349770374,6.58,1.61,6.774105107,11.6355,0.9284,11.67247989,0,0,0,9.29,1.07,9.351417005
19/02/2021 13:30,8.9201,1.5516,9.054040345,2.1801,-0.1384,2.184488629,6.74,1.69,6.94864735,11.6701,1.0516,11.71738437,0,0,0,9.49,1.19,9.564319108
19/02/2021 14:00,8.6894,1.5396,8.824740252,2.2294,-0.1504,2.234467391,6.46,1.69,6.677402189,11.5794,1.0396,11.62597405,0,0,0,9.35,1.19,9.425423067
19/02/2021 14:30,8.6901,1.5307,8.823881261,2.1301,-0.1593,2.136048337,6.56,1.69,6.774193679,11.5801,1.0307,11.62587883,0,0,0,9.45,1.19,9.524631226
19/02/2021 15:00,8.8565,0.6965,8.883845142,2.0565,-0.1535,2.062220769,6.8,0.85,6.852919086,11.7165,1.0365,11.76225763,0,0,0,9.66,1.19,9.733021114
19/02/2021 15:30,8.9629,0.5515,8.97985126,1.9629,-0.1585,1.969288872,7,0.71,7.035915008,11.8229,-0.1585,11.82396239,0,0,0,9.86,0,9.86
19/02/2021 16:00,9.2278,0.5651,9.245086849,1.8078,-0.1449,1.813597764,7.42,0.71,7.453891601,12.1278,-0.1449,12.12866558,0,0,0,10.32,0,10.32
19/02/2021 16:30,9.5743,0.5749,9.59154474,1.9043,-0.1351,1.9090863,7.67,0.71,7.702791702,12.5943,-0.1351,12.59502459,0,0,0,10.69,0,10.69
19/02/2021 17:00,10.12,0.5875,10.13703883,1.78,-0.1225,1.784210259,8.34,0.71,8.370167262,13.25,-0.1225,13.25056626,0,0,0,11.47,0,11.47
19/02/2021 17:30,10.5575,1.3817,10.64753028,1.7475,-0.1083,1.750852689,8.81,1.49,8.93511052,13.8575,0.9817,13.89222952,0,0,0,12.11,1.09,12.15895555
19/02/2021 18:00,10.7109,1.4696,10.81124891,1.7409,-0.1304,1.745776896,8.97,1.6,9.111580543,13.9809,0.8996,14.00981245,0,0,0,12.24,1.03,12.28326097
19/02/2021 18:30,10.6832,1.3853,10.77264212,1.7132,-0.1347,1.718487221,8.97,1.52,9.097873378,13.8232,0.8153,13.84722255,0,0,0,12.11,0.95,12.14720544
19/02/2021 19:00,10.4098,1.4491,10.5101773,1.7198,-0.1409,1.725562184,8.69,1.59,8.834262844,13.4298,0.8891,13.4591986,0,0,0,11.71,1.03,11.75521161
19/02/2021 19:30,9.9584,0.9716,10.00568524,1.7484,-0.1584,1.755560628,8.21,1.13,8.287400075,12.5884,0.9716,12.62583942,0,0,0,10.84,1.13,10.89873846
19/02/2021 20:00,9.1622,1.2089,9.241609603,1.7522,-0.1511,1.758702945,7.41,1.36,7.533770636,11.3522,1.1789,11.41324888,0,0,0,9.6,1.33,9.691692319
19/02/2021 20:30,8.6904,1.0006,8.747814157,1.7204,-0.1494,1.726874784,6.97,1.15,7.064233858,10.4804,0.6406,10.49995964,0,0,0,8.76,0.79,8.795550011
19/02/2021 21:00,8.412,0.768,8.446985735,1.732,-0.152,1.738656953,6.68,0.92,6.743055687,9.992,0.398,9.9999234,0,0,0,8.26,0.55,8.278290886
19/02/2021 21:30,7.8946,0.7456,7.929730671,1.7746,-0.1744,1.783149046,6.12,0.92,6.188764012,9.3946,0.4456,9.405161802,0,0,0,7.62,0.62,7.645181489
19/02/2021 22:00,7.4095,0.7862,7.451093926,1.7695,-0.1838,1.779020149,5.64,0.97,5.722805256,8.7595,0.4962,8.773542881,0,0,0,6.99,0.68,7.022997935
19/02/2021 22:30,6.9307,2.1726,7.263249497,1.7307,-0.1774,1.73976816,5.2,2.35,5.706356105,8.2907,-1.2074,8.37815739,0,0,0,6.56,-1.03,6.640368966
19/02/2021 23:00,6.3053,3.8853,7.406238194,1.6753,-0.1547,1.682427466,4.63,4.04,6.144794545,8.0053,-3.1147,8.589888485,0,0,0,6.33,-2.96,6.987882369
19/02/2021 23:30,5.6452,4.8366,7.433773107,1.6352,-0.1234,1.639849566,4.01,4.96,6.378220755,7.1752,-2.0034,7.449638018,0,0,0,5.54,-1.88,5.850299138
20/02/2021 00:00,5.3913,4.8269,7.236371971,1.6413,-0.1331,1.646687979,3.75,4.96,6.218046317,6.9013,-1.9331,7.166925233,0,0,0,5.26,-1.8,5.559460405
20/02/2021 00:30,5.6346,4.9951,7.529923052,1.5046,-0.1049,1.508252356,4.13,5.1,6.562537619,7.3646,-1.8249,7.587331097,0,0,0,5.86,-1.72,6.107208855
20/02/2021 01:00,6.1269,5.013,7.916380019,1.4669,-0.087,1.469477666,4.66,5.1,6.908371733,8.1069,-1.857,8.316866995,0,0,0,6.64,-1.77,6.871862921
20/02/2021 01:30,6.234,5.008,7.996425451,1.474,-0.092,1.476868308,4.76,5.1,6.97621674,8.344,-1.862,8.549232714,0,0,0,6.87,-1.77,7.094349865
20/02/2021 02:00,5.9585,5.0066,7.782658017,1.4085,-0.0934,1.411593359,4.55,5.1,6.834654344,7.9685,-1.8634,8.183474312,0,0,0,6.56,-1.77,6.794593439
20/02/2021 02:30,5.7547,5.1008,7.6899111,1.3447,-0.0792,1.347030337,4.41,5.18,6.802977289,7.5747,-1.7192,7.767350174,0,0,0,6.23,-1.64,6.442243398
20/02/2021 03:00,5.593,5.0221,7.516856884,1.363,-0.0779,1.365224308,4.23,5.1,6.62592635,7.173,-1.7579,7.385265155,0,0,0,5.81,-1.68,6.048016204
20/02/2021 03:30,5.3532,5.0203,7.338948312,1.4432,-0.0797,1.445399021,3.91,5.1,6.426359778,6.9232,-1.7597,7.143335519,0,0,0,5.48,-1.68,5.731736212
20/02/2021 04:00,5.2008,5.0198,7.228188755,1.3708,-0.0802,1.373144086,3.83,5.1,6.378001254,6.8008,-1.7202,7.014981731,0,0,0,5.43,-1.64,5.672257046
20/02/2021 04:30,5.0173,5.0131,7.09256448,1.4573,-0.0869,1.45988866,3.56,5.1,6.219614136,6.4973,-1.7269,6.722878171,0,0,0,5.04,-1.64,5.300113206
20/02/2021 05:00,4.9808,5.0142,7.067571739,1.4208,-0.0858,1.42338831,3.56,5.1,6.219614136,6.3508,-1.7658,6.591715276,0,0,0,4.93,-1.68,5.208387466
20/02/2021 05:30,5.0525,4.8867,7.029053502,1.5325,-0.1033,1.535977584,3.52,4.99,6.106594796,6.4025,-1.8533,6.665337736,0,0,0,4.87,-1.75,5.174881641
20/02/2021 06:00,5.1306,4.784,7.014963461,1.6106,-0.126,1.61552108,3.52,4.91,6.041398845,6.4206,-1.916,6.70038509,0,0,0,4.81,-1.79,5.132270453
20/02/2021 06:30,5.5526,4.6536,7.244816058,1.6026,-0.1164,1.60682162,3.95,4.77,6.193173661,7.0526,-2.0364,7.34071466,0,0,0,5.45,-1.92,5.778312903
20/02/2021 07:00,6.0861,1.8047,6.348035547,1.6061,-0.1153,1.610233306,4.48,1.92,4.874094788,7.4061,-0.3353,7.413686215,0,0,0,5.8,-0.22,5.804170914
20/02/2021 07:30,6.3949,0.6021,6.423182266,1.6349,-0.1179,1.639145637,4.76,0.72,4.814145822,7.6249,0.4221,7.63657439,0,0,0,5.99,0.54,6.014291313
20/02/2021 08:00,6.4594,0.602,6.487391799,1.6994,-0.118,1.703491814,4.76,0.72,4.814145822,7.6094,0.422,7.621092596,0,0,0,5.91,0.54,5.934618775
20/02/2021 08:30,6.8412,0.7305,6.880090675,1.7412,-0.1195,1.745295875,5.1,0.85,5.170348151,8.1012,0.5705,8.121262937,0,0,0,6.36,0.69,6.397319751
20/02/2021 09:00,7.3718,0.698,7.404771383,1.8118,-0.152,1.8181648,5.56,0.85,5.624597763,8.6818,-1.102,8.751460178,0,0,0,6.87,-0.95,6.935373097
20/02/2021 09:30,7.5904,0.6442,7.617687694,1.9704,-0.1558,1.976549974,5.62,0.8,5.676653944,9.0004,-1.1858,9.07817833,0,0,0,7.03,-1.03,7.105054539
20/02/2021 10:00,7.5264,0.973,7.589033269,2.1064,-0.157,2.112242874,5.42,1.13,5.536542242,9.0064,-0.747,9.037325376,0,0,0,6.9,-0.59,6.925178698
20/02/2021 10:30,7.5544,3.3281,8.255011143,2.2344,-0.1519,2.239557316,5.32,3.48,6.35710626,9.1944,-1.9219,9.393119342,0,0,0,6.96,-1.77,7.181538832
20/02/2021 11:00,7.7759,4.1495,8.813794362,2.2659,-0.1505,2.270892569,5.51,4.3,6.989284656,9.4759,-2.9605,9.927599965,0,0,0,7.21,-2.81,7.738229772
20/02/2021 11:30,7.8515,4.1488,8.880236128,2.4215,-0.1512,2.42621592,5.43,4.3,6.926391557,9.5515,-2.9612,9.999992884,0,0,0,7.13,-2.81,7.66374582
20/02/2021 12:00,8.2252,2.4758,8.589732282,2.4152,-0.1542,2.420117493,5.81,2.63,6.37753871,9.7752,-1.0542,9.831880424,0,0,0,7.36,-0.9,7.414822992
20/02/2021 12:30,8.3463,1.2744,8.443033759,2.5763,-0.1456,2.580411023,5.77,1.42,5.942162906,9.7963,0.6544,9.81813287,0,0,0,7.22,0.8,7.264186121
