Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2021 13:00,8.2794,1.45,8.405412801,2.5594,-0.16,2.564396295,5.72,1.61,5.942263878,10.0194,0.84,10.05455003,0,0,0,7.46,1,7.526725716
20/02/2021 13:30,8.1723,1.4936,8.307666836,2.5923,-0.1764,2.598294874,5.58,1.67,5.824542901,10.0523,0.8936,10.09194016,0,0,0,7.46,1.07,7.536345268
20/02/2021 14:00,8.2515,1.2275,8.34230235,2.1715,-0.1425,2.176170605,6.08,1.37,6.23243933,10.2115,1.0375,10.26407027,0,0,0,8.04,1.18,8.126130691
20/02/2021 14:30,8.2667,0.6509,8.292285553,2.1167,-0.1491,2.121944792,6.15,0.8,6.201814251,10.2067,-0.1491,10.20778897,0,0,0,8.09,0,8.09
20/02/2021 15:00,8.3199,0.661,8.346116283,2.0799,-0.139,2.08453952,6.24,0.8,6.29107304,10.2699,-0.139,10.27084062,0,0,0,8.19,0,8.19
20/02/2021 15:30,7.3871,0.6868,7.418958192,2.7871,-0.1632,2.791874039,4.6,0.85,4.677873448,9.1171,0.3768,9.124883049,0,0,0,6.33,0.54,6.352991421
20/02/2021 16:00,7.5847,0.4909,7.600569512,3.0847,-0.2191,3.092471326,4.5,0.71,4.555666801,9.2247,-0.2191,9.227301604,0,0,0,6.14,0,6.14
20/02/2021 16:30,8.1606,0.6399,8.185649905,2.5606,-0.1701,2.56624363,5.6,0.81,5.658277123,9.9906,-0.1701,9.992047957,0,0,0,7.43,0,7.43
20/02/2021 17:00,8.9167,0.6745,8.942174743,2.1067,-0.1355,2.111053088,6.81,0.81,6.858002625,11.0167,-0.1355,11.01753326,0,0,0,8.91,0,8.91
20/02/2021 17:30,9.5416,0.9535,9.589123673,1.8016,-0.0965,1.804182588,7.74,1.05,7.810896235,11.6716,0.9635,11.71130133,0,0,0,9.87,1.06,9.926756771
20/02/2021 18:00,9.9064,1.6125,10.03677823,1.7664,-0.0975,1.769088808,8.14,1.71,8.317673954,12.2364,0.9625,12.27419615,0,0,0,10.47,1.06,10.52352127
20/02/2021 18:30,10.3702,3.3928,10.91110168,1.7002,-0.1172,1.70423469,8.67,3.51,9.353555474,13.1202,-2.1872,13.30125903,0,0,0,11.42,-2.07,11.60608892
20/02/2021 19:00,10.177,4.221,11.01762996,1.577,-0.109,1.580762474,8.6,4.33,9.6285461,13.077,-3.289,13.48426676,0,0,0,11.5,-3.18,11.93157156
20/02/2021 19:30,9.5804,4.3789,10.5336997,1.4604,-0.1011,1.463895273,8.12,4.48,9.273877291,12.4504,-3.1211,12.83564277,0,0,0,10.99,-3.02,11.39739005
20/02/2021 20:00,9.0537,4.4827,10.10267702,1.3737,-0.1173,1.378699017,7.68,4.6,8.952228773,11.8137,-2.9973,12.18799881,0,0,0,10.44,-2.88,10.82995845
20/02/2021 20:30,8.3573,4.7198,9.59796725,1.4873,-0.1002,1.490671436,6.87,4.82,8.392216632,11.0673,-2.5302,11.35284287,0,0,0,9.58,-2.43,9.883385048
20/02/2021 21:00,7.8204,4.9219,9.240333098,1.5604,-0.1181,1.56486286,6.26,5.04,8.036740633,10.4004,-2.2681,10.64483902,0,0,0,8.84,-2.15,9.097697511
20/02/2021 21:30,7.5336,5.0517,9.070545841,1.5336,-0.1083,1.537419217,6,5.16,7.913633805,10.2336,-2.1283,10.45257049,0,0,0,8.7,-2.02,8.931427657
20/02/2021 22:00,7.1842,5.1077,8.814835729,1.3642,-0.0923,1.367318884,5.82,5.2,7.804639646,9.6442,-2.1123,9.872811399,0,0,0,8.28,-2.02,8.522839902
20/02/2021 22:30,6.8966,4.4997,8.234706531,1.3866,-0.0803,1.388923198,5.51,4.58,7.164949407,9.0566,-2.6803,9.444893417,0,0,0,7.67,-2.6,8.098697426
20/02/2021 23:00,6.5492,3.1745,7.278012839,1.0792,-0.0655,1.081185872,5.47,3.24,6.357554561,8.5492,-1.5955,8.696806362,0,0,0,7.47,-1.53,7.625077049
20/02/2021 23:30,6.2315,1.3018,6.366025093,0.7615,-0.0382,0.762457533,5.47,1.34,5.631740406,7.9015,1.2218,7.995404773,0,0,0,7.14,1.26,7.250324131
21/02/2021 00:00,5.9855,3.0132,6.701162921,0.5655,-0.0168,0.565749494,5.42,3.03,6.209452472,7.8755,0.2132,7.878385272,0,0,0,7.31,0.23,7.313617436
21/02/2021 00:30,6.0142,5.4891,8.142531575,0.5942,-0.0009,0.594200682,5.42,5.49,7.714693772,8.4342,-1.4709,8.561499661,0,0,0,7.84,-1.47,7.976622092
21/02/2021 01:00,6.5261,5.4926,8.529867289,0.7061,0.0026,0.706104787,5.82,5.49,8.000781212,9.3461,-1.4674,9.460594483,0,0,0,8.64,-1.47,8.764159971
21/02/2021 01:30,6.5515,5.5043,8.55683766,0.6315,0.0143,0.631661887,5.92,5.49,8.073815703,9.4415,-1.4557,9.553061538,0,0,0,8.81,-1.47,8.931797132
21/02/2021 02:00,6.4082,5.5131,8.453360211,0.4882,0.0231,0.488746202,5.92,5.49,8.073815703,9.2082,-1.4469,9.321183769,0,0,0,8.72,-1.47,8.843036809
21/02/2021 02:30,6.2181,5.5761,8.352105053,0.4181,0.0161,0.418409871,5.8,5.56,8.034525499,9.0781,-1.4539,9.193787295,0,0,0,8.66,-1.47,8.783877276
21/02/2021 03:00,6.0635,5.5144,8.196013641,0.5635,0.0044,0.563517178,5.5,5.51,7.785248872,8.8735,-1.4656,8.993719231,0,0,0,8.31,-1.47,8.43901653
21/02/2021 03:30,5.7839,5.5057,7.985376115,0.6439,-0.0043,0.643914358,5.14,5.51,7.535230587,8.4939,-1.4743,8.620898892,0,0,0,7.85,-1.47,7.986451027
21/02/2021 04:00,5.6378,5.0683,7.581058879,0.7478,-0.0017,0.747801932,4.89,5.07,7.04393356,8.3078,-1.8817,8.518235482,0,0,0,7.56,-1.88,7.790250317
21/02/2021 04:30,5.3119,5.6051,7.722268295,0.7119,-0.0049,0.711916863,4.6,5.61,7.254798412,8.0219,-1.3949,8.142273983,0,0,0,7.31,-1.39,7.440981118
21/02/2021 05:00,5.2542,5.6106,7.686706057,0.7242,0.0006,0.724200249,4.53,5.61,7.210617172,7.9642,-1.5694,8.117357821,0,0,0,7.24,-1.57,7.408272403
21/02/2021 05:30,5.3568,5.6133,7.759152217,0.6768,0.0033,0.676808045,4.68,5.61,7.305785379,8.0668,-1.5667,8.21753072,0,0,0,7.39,-1.57,7.554932164
21/02/2021 06:00,5.4626,5.6116,7.83135067,0.6026,0.0016,0.602602124,4.86,5.61,7.422378325,8.2226,-1.5684,8.370844003,0,0,0,7.62,-1.57,7.78005784
21/02/2021 06:30,5.7974,5.5166,8.0026697,0.6274,0.0066,0.627434714,5.17,5.51,7.555726305,8.6774,-1.7134,8.844942641,0,0,0,8.05,-1.72,8.231700918
21/02/2021 07:00,6.3173,5.0356,8.078709467,0.5373,0.0056,0.537329182,5.78,5.03,7.662199423,9.3073,-2.2244,9.569419452,0,0,0,8.77,-2.23,9.049077301
21/02/2021 07:30,6.3821,5.0834,8.159176182,0.4121,0.0534,0.415545389,5.97,5.03,7.806522914,9.4321,-1.8266,9.607339797,0,0,0,9.02,-1.88,9.21383742
21/02/2021 08:00,6.4253,5.0307,8.16041804,0.4553,0.0607,0.459328401,5.97,4.97,7.767998455,9.4053,-1.8693,9.589262254,0,0,0,8.95,-1.93,9.155730446
21/02/2021 08:30,6.7303,5.0229,8.398003483,0.6503,0.0529,0.652448082,6.08,4.97,7.852852985,9.8803,-1.9771,10.07617251,0,0,0,9.23,-2.03,9.450597865
21/02/2021 09:00,6.7936,5.2308,8.574046279,1.1436,0.0208,1.143789141,5.65,5.21,7.685479816,9.9636,-1.8492,10.13374884,0,0,0,8.82,-1.87,9.016057897
21/02/2021 09:30,6.8284,5.0311,8.481686965,2.0984,-0.0389,2.098760532,4.73,5.07,6.933815688,9.8384,-1.9089,10.02187676,0,0,0,7.74,-1.87,7.962694268
21/02/2021 10:00,7.3229,5.5087,9.163549536,1.5929,-0.0113,1.59294008,5.73,5.52,7.956337097,10.5729,-1.4513,10.67204226,0,0,0,8.98,-1.44,9.094723745
21/02/2021 10:30,7.6085,4.0383,8.613776125,1.8785,-0.0317,1.878767452,5.73,4.07,7.028356849,10.7785,0.0583,10.77865767,0,0,0,8.9,0.09,8.900455045
21/02/2021 11:00,7.1469,1.7148,7.349742761,2.5069,-0.0852,2.508347394,4.64,1.8,4.97690667,10.0969,1.3148,10.18214558,0,0,0,7.59,1.4,7.718037315
21/02/2021 11:30,6.416,1.3029,6.546953827,4.606,-0.2671,4.613738008,1.81,1.57,2.396038397,8.466,0.9429,8.518345873,0,0,0,3.86,1.21,4.04520704
21/02/2021 12:00,6.9648,1.6591,7.159682385,3.1548,-0.1509,3.158406853,3.81,1.81,4.218080132,9.9648,1.1791,10.03431691,0,0,0,6.81,1.33,6.938659813
21/02/2021 12:30,8.0116,1.5733,8.164619247,2.9916,-0.1367,2.994721598,5.02,1.71,5.303253718,11.2516,1.0733,11.30267559,0,0,0,8.26,1.21,8.348155485
21/02/2021 13:00,8.702,1.6867,8.863958534,2.292,-0.0733,2.293171797,6.41,1.76,6.647232507,12.262,1.2367,12.3242067,0,0,0,9.97,1.31,10.0556949
21/02/2021 13:30,8.9695,1.7074,9.130561046,1.9495,-0.0526,1.950209478,7.02,1.76,7.237264677,12.6295,1.2074,12.68708339,0,0,0,10.68,1.26,10.754069
21/02/2021 14:00,8.328,1.8845,8.538555162,1.938,-0.0355,1.938325115,6.39,1.92,6.672218522,12.018,1.4445,12.10449934,0,0,0,10.08,1.48,10.18807146
21/02/2021 14:30,8.0801,1.8771,8.295270967,2.3101,-0.0429,2.310498306,5.77,1.92,6.081060763,11.7001,1.4371,11.78802767,0,0,0,9.39,1.48,9.505919209
21/02/2021 15:00,8.0396,1.8685,8.253875478,2.3196,-0.0515,2.320171634,5.72,1.92,6.033639035,11.5596,1.4285,11.6475304,0,0,0,9.24,1.48,9.357777514
21/02/2021 15:30,8.486,1.8849,8.692815655,1.956,-0.0351,1.956314906,6.53,1.92,6.806416091,11.986,1.4949,12.07886261,0,0,0,10.03,1.53,10.14602385
21/02/2021 16:00,8.7912,2.0869,9.035504914,1.1512,0.0369,1.151791235,7.64,2.05,7.91025284,12.5812,1.6769,12.69246182,0,0,0,11.43,1.64,11.5470559
21/02/2021 16:30,9.5873,2.0542,9.804899741,0.8673,0.0542,0.868991904,8.72,2,8.946418278,13.5673,1.5642,13.65717214,0,0,0,12.7,1.51,12.78945269
21/02/2021 17:00,10.0718,2.231,10.31593506,0.4618,0.081,0.468849912,9.61,2.15,9.847568228,14.2618,1.661,14.35819836,0,0,0,13.8,1.58,13.89015479
21/02/2021 17:30,10.4273,3.6582,11.05038518,0.2473,0.0982,0.26608369,10.18,3.56,10.78452595,15.0673,-0.4618,15.07437523,0,0,0,14.82,-0.56,14.83057652
21/02/2021 18:00,10.872,4.8902,11.92117612,0.162,0.1002,0.1904837,10.71,4.79,11.73235697,15.902,-2.6498,16.12126062,0,0,0,15.74,-2.75,15.97842608
21/02/2021 18:30,11.0929,4.8517,12.10749451,0.1529,0.0617,0.164879653,10.94,4.79,11.94268395,16.2129,-2.6883,16.43426552,0,0,0,16.06,-2.75,16.2937442
21/02/2021 19:00,10.7711,4.988,11.86999323,0.1111,0.058,0.125328409,10.66,4.93,11.74480736,15.8411,-2.502,16.03747029,0,0,0,15.73,-2.56,15.93695391
21/02/2021 19:30,10.1934,5.0241,11.36428548,0.1634,0.0541,0.172123125,10.03,4.97,11.19382866,15.1834,-2.4059,15.37283287,0,0,0,15.02,-2.46,15.22011826
21/02/2021 20:00,9.5356,5.149,10.83696767,0.1656,0.059,0.175796359,9.37,5.09,10.66325466,14.4456,-2.251,14.61993024,0,0,0,14.28,-2.31,14.46563168
21/02/2021 20:30,9.1634,5.2362,10.55394192,0.1334,0.0562,0.144754965,9.03,5.18,10.41024976,13.9434,-2.1338,14.105726,0,0,0,13.81,-2.19,13.98256772
21/02/2021 21:00,8.6947,5.3828,10.226062,0.1247,0.0528,0.135417613,8.57,5.33,10.09226436,13.6047,-2.0172,13.7534344,0,0,0,13.48,-2.07,13.63800939
21/02/2021 21:30,8.3393,5.4284,9.950449791,0.1093,0.0484,0.119536814,8.23,5.38,9.832461543,13.1593,-1.9316,13.30031034,0,0,0,13.05,-1.98,13.19935226
21/02/2021 22:00,7.8233,4.8372,9.197963184,0.1033,0.0372,0.109794034,7.72,4.8,9.090566539,12.3833,-0.9028,12.41616554,0,0,0,12.28,-0.94,12.31592465
21/02/2021 22:30,7.5751,1.6764,7.75837979,0.1151,0.0264,0.118088823,7.46,1.65,7.640294497,11.6951,1.2164,11.75818834,0,0,0,11.58,1.19,11.64098364
21/02/2021 23:00,6.6874,4.2606,7.929314669,0.0774,0.0306,0.083229322,6.61,4.23,7.847611101,10.8274,-0.2094,10.82942469,0,0,0,10.75,-0.24,10.75267874
21/02/2021 23:30,6.2235,5.568,8.350723097,0.0735,0.038,0.082742069,6.15,5.53,8.2706348,10.3635,-1.802,10.51899882,0,0,0,10.29,-1.84,10.45321482
22/02/2021 00:00,6.1116,4.7274,7.726575265,0.0716,0.0374,0.080779453,6.04,4.69,7.647071335,10.1316,-2.6326,10.4680419,0,0,0,10.06,-2.67,10.40828997
22/02/2021 00:30,6.2788,4.666,7.822715989,0.0688,0.046,0.082761344,6.21,4.62,7.740058139,10.3788,-2.624,10.7053662,0,0,0,10.31,-2.67,10.65011737
22/02/2021 01:00,6.7971,5.177,8.544114782,0.0671,0.047,0.081923196,6.73,5.13,8.462257382,11.1271,-2.193,11.34114648,0,0,0,11.06,-2.24,11.28455582
22/02/2021 01:30,6.7987,5.6775,8.857557674,0.0687,0.0475,0.083522093,6.73,5.63,8.774383169,11.1287,-1.7225,11.2612153,0,0,0,11.06,-1.77,11.20073658
22/02/2021 02:00,6.7062,2.1576,7.044739612,0.0662,0.0476,0.081536495,6.64,2.11,6.967187381,10.4962,1.4576,10.59692466,0,0,0,10.43,1.41,10.5248753
22/02/2021 02:30,6.4901,2.0524,6.806889434,0.0701,0.0424,0.081925393,6.42,2.01,6.727295147,10.2201,1.6324,10.34964607,0,0,0,10.15,1.59,10.27378217
22/02/2021 03:00,6.3613,2.0504,6.683582711,0.0713,0.0404,0.08195029,6.29,2.01,6.603347636,10.0313,1.6304,10.16293185,0,0,0,9.96,1.59,10.08611422
22/02/2021 03:30,6.1782,2.0477,6.508704213,0.0782,0.0377,0.08681319,6.1,2.01,6.422624074,9.7982,1.6277,9.932478569,0,0,0,9.72,1.59,9.849187784
22/02/2021 04:00,5.9877,2.043,6.326642102,0.0777,0.033,0.084417356,5.91,2.01,6.242451442,9.5677,1.623,9.704381087,0,0,0,9.49,1.59,9.622276238
22/02/2021 04:30,5.8927,2.0429,6.236774302,0.0727,0.0329,0.07979787,5.82,2.01,6.157312726,9.4627,1.6229,9.600859113,0,0,0,9.39,1.59,9.523665261
22/02/2021 05:00,5.889,1.9266,6.196136583,0.069,0.0366,0.078106082,5.82,1.89,6.119191123,9.459,1.6266,9.597838744,0,0,0,9.39,1.59,9.523665261
22/02/2021 05:30,6.0398,1.9275,6.33990854,0.0698,0.0375,0.079235661,5.97,1.89,6.262028425,9.5398,1.6275,9.677630923,0,0,0,9.47,1.59,9.602551744
22/02/2021 06:00,6.2627,1.8583,6.532586791,0.0727,0.0283,0.078013973,6.19,1.83,6.454843143,9.7827,1.4783,9.893765218,0,0,0,9.71,1.45,9.817667747
22/02/2021 06:30,6.7286,3.5472,7.606358248,0.0686,0.0472,0.083269442,6.66,3.5,7.523669318,10.6086,-0.0228,10.6086245,0,0,0,10.54,-0.07,10.54023245
22/02/2021 07:00,7.0976,5.4421,8.943845827,0.0676,0.0721,0.098834053,7.03,5.37,8.846343878,11.1976,-1.4679,11.2934041,0,0,0,11.13,-1.54,11.23603578
22/02/2021 07:30,7.5603,4.8726,8.994463122,0.0703,0.0826,0.108465893,7.49,4.79,8.890680514,11.6703,-0.6974,11.69111923,0,0,0,11.6,-0.78,11.62619456
22/02/2021 08:00,7.8394,2.4322,8.208031993,0.2294,0.0922,0.247235111,7.61,2.34,7.961639278,11.7794,2.0022,11.94835006,0,0,0,11.55,1.91,11.70686124
22/02/2021 08:30,8.1343,3.3526,8.798111346,0.5243,0.0726,0.529302607,7.61,3.28,8.286766559,12.2843,0.5526,12.29672287,0,0,0,11.76,0.48,11.76979184
22/02/2021 09:00,7.0869,4.9587,8.649442601,1.8169,-0.0013,1.816900465,5.27,4.96,7.237022869,11.1269,-2.4813,11.40020848,0,0,0,9.31,-2.48,9.634651006
22/02/2021 09:30,5.7095,4.69,7.388808446,3.0595,-0.12,3.061852421,2.65,4.81,5.491684623,9.2395,-2.69,9.623121128,0,0,0,6.18,-2.57,6.693078514
22/02/2021 10:00,4.8666,4.4994,6.627850022,3.8266,-0.2006,3.831854371,1.04,4.7,4.813688814,7.7866,-2.8606,8.295430786,0,0,0,3.96,-2.66,4.770450712
22/02/2021 10:30,3.3289,2.2267,4.004967927,4.4389,-0.2633,4.44670216,-1.11,2.49,2.726206155,6.2889,0.5467,6.312617848,0,0,0,1.85,0.81,2.019554406
22/02/2021 11:00,3.6429,1.1335,3.815172691,5.5229,-0.4365,5.540122441,-1.88,1.57,2.449346852,6.2829,0.7835,6.331564156,0,0,0,0.76,1.22,1.437358689
22/02/2021 11:30,2.9232,0.68,3.001249446,7.1432,-0.59,7.167524415,-4.22,1.27,4.406960404,4.8032,0.34,4.815218608,0,0,0,-2.34,0.93,2.518034948
22/02/2021 12:00,3.3768,-1.1622,3.57120247,8.7568,-0.7922,8.792560894,-5.38,-0.37,5.39270804,4.8468,-1.4422,5.056818276,0,0,0,-3.91,-0.65,3.963659925
22/02/2021 12:30,3.6728,-1.373,3.921044356,9.3028,-0.803,9.3373924,-5.63,-0.57,5.658780787,4.9928,-1.563,5.231732107,0,0,0,-4.31,-0.76,4.376494031
22/02/2021 13:00,3.4597,-1.6628,3.838545028,9.2997,-0.9128,9.344389971,-5.84,-0.75,5.887962296,4.6697,-1.8328,5.016498174,0,0,0,-4.63,-0.92,4.720519039
22/02/2021 13:30,3.7406,-0.2123,3.746619763,10.0306,-1.0023,10.08055265,-6.29,0.79,6.339416377,4.7806,-3.0223,5.655831827,0,0,0,-5.25,-2.02,5.625202219
22/02/2021 14:00,3.2114,2.5202,4.08221729,9.7314,-0.9298,9.775718593,-6.52,3.45,7.376510015,4.3214,-4.2898,6.089078912,0,0,0,-5.41,-3.36,6.368492757
22/02/2021 14:30,3.248,2.5034,4.100794504,9.188,-0.8566,9.227844145,-5.94,3.36,6.824456022,4.508,-4.3266,6.2483223,0,0,0,-4.68,-3.47,5.826087881
22/02/2021 15:00,3.6733,2.9334,4.700847631,8.2333,-0.7266,8.265299538,-4.56,3.66,5.847153153,5.2533,-3.9266,6.558608728,0,0,0,-2.98,-3.2,4.372687961
22/02/2021 15:30,4.0933,0.7964,4.170054898,7.2533,-0.5936,7.277549165,-3.16,1.39,3.452202196,5.6533,0.5464,5.679643814,0,0,0,-1.6,1.14,1.96458647
22/02/2021 16:00,6.1084,1.695,6.33920938,4.3584,-0.315,4.369768365,1.75,2.01,2.665070356,9.0384,1.355,9.139403676,0,0,0,4.68,1.67,4.969034111
22/02/2021 16:30,7.5205,2.3553,7.880695295,1.9205,-0.0647,1.921589535,5.6,2.42,6.100524568,10.8005,1.9353,10.9725196,0,0,0,8.88,2,9.102439234
22/02/2021 17:00,8.4143,3.0041,8.934487187,1.4143,-0.0159,1.414389374,7,3.02,7.623673655,12.1643,0.9141,12.19859719,0,0,0,10.75,0.93,10.79015292
22/02/2021 17:30,9.5869,4.9697,10.79845219,0.6369,0.0497,0.638836207,8.95,4.92,10.21317287,13.9369,-2.1903,14.10796214,0,0,0,13.3,-2.24,13.48731256
22/02/2021 18:00,10.7158,2.1822,10.93573804,0.4458,0.0722,0.451608769,10.27,2.11,10.48451239,14.9558,0.8922,14.98238881,0,0,0,14.51,0.82,14.53315176
22/02/2021 18:30,11.112,2.1468,11.31747738,0.422,0.0368,0.423601511,10.69,2.11,10.89624706,15.422,1.4268,15.48786113,0,0,0,15,1.39,15.06426566
22/02/2021 19:00,10.8788,2.0565,11.07147152,0.5088,0.0065,0.508841518,10.37,2.05,10.57068588,15.1388,1.3965,15.20307461,0,0,0,14.63,1.39,14.69588378
22/02/2021 19:30,10.1977,1.8106,10.35718869,0.6677,-0.0194,0.667981774,9.53,1.83,9.70411253,14.2877,1.2206,14.33974322,0,0,0,13.62,1.24,13.67632992
22/02/2021 20:00,9.3682,2.2299,9.629933813,0.9482,-0.0301,0.948677632,8.42,2.26,8.7180273,13.0882,1.7299,13.20202762,0,0,0,12.14,1.76,12.26691485
22/02/2021 20:30,8.7938,2.2126,9.067883833,1.1838,-0.0474,1.184748581,7.61,2.26,7.93849482,12.2738,1.7826,12.40257349,0,0,0,11.09,1.83,11.23997331
22/02/2021 21:00,8.3097,2.3275,8.629505799,1.1797,-0.0625,1.181354451,7.13,2.39,7.519906914,11.5697,1.9475,11.73246412,0,0,0,10.39,2.01,10.58263672
22/02/2021 21:30,7.7559,2.3165,8.09445224,1.3159,-0.0735,1.317951084,6.44,2.39,6.869184813,11.0359,1.9365,11.20451342,0,0,0,9.72,2.01,9.925648593
22/02/2021 22:00,7.282,1.9828,7.54711997,1.342,-0.0772,1.344218673,5.94,2.06,6.287066088,10.352,1.7028,10.49111204,0,0,0,9.01,1.78,9.184143945
22/02/2021 22:30,6.8343,1.4087,6.977971925,1.3343,-0.0813,1.336774543,5.5,1.49,5.698254119,9.4543,1.2387,9.535101792,0,0,0,8.12,1.32,8.226591032
22/02/2021 23:00,6.1255,1.4035,6.284231258,1.3855,-0.0865,1.388197572,4.74,1.49,4.968671855,8.2055,1.2335,8.297695614,0,0,0,6.82,1.32,6.946567498
22/02/2021 23:30,5.5921,1.3973,5.764028947,1.4621,-0.0927,1.465035733,4.13,1.49,4.390558051,7.3321,1.2773,7.442525492,0,0,0,5.87,1.37,6.027752483
23/02/2021 00:00,5.3184,1.333,5.482906853,1.5484,-0.107,1.552092639,3.77,1.44,4.035653603,6.8984,1.263,7.013065775,0,0,0,5.35,1.37,5.522626187
23/02/2021 00:30,5.4009,1.3294,5.562106181,1.6309,-0.1106,1.634645885,3.77,1.44,4.035653603,6.8409,1.2594,6.955860922,0,0,0,5.21,1.37,5.387114255
23/02/2021 01:00,5.8122,2.1535,6.198324862,1.6422,-0.1065,1.645649747,4.17,2.26,4.743047544,7.4422,2.0035,7.707162454,0,0,0,5.8,2.11,6.171879778
23/02/2021 01:30,5.8693,2.3012,6.304300431,1.6393,-0.1188,1.643599078,4.23,2.42,4.873325353,7.5093,2.1412,7.808605761,0,0,0,5.87,2.26,6.290031796
23/02/2021 02:00,5.6807,2.3029,6.129739056,1.6507,-0.1171,1.654848301,4.03,2.42,4.700776532,7.1507,2.1429,7.46488653,0,0,0,5.5,2.26,5.946225694
23/02/2021 02:30,5.4761,2.0788,5.857395381,1.6761,-0.1312,1.681227126,3.8,2.21,4.395918562,6.8361,1.9488,7.108451635,0,0,0,5.16,2.08,5.563452166
23/02/2021 03:00,5.4824,1.208,5.613908955,1.6824,-0.132,1.687570372,3.8,1.34,4.029342378,6.7824,1.098,6.870702567,0,0,0,5.1,1.23,5.246227216
23/02/2021 03:30,5.2289,1.2053,5.366017452,1.6689,-0.1347,1.674327119,3.56,1.34,3.803840165,6.4889,1.0953,6.580691856,0,0,0,4.82,1.23,4.974464795
23/02/2021 04:00,5.0945,1.2048,5.235023714,1.6545,-0.1352,1.660014846,3.44,1.34,3.691774641,6.1845,1.0948,6.280655005,0,0,0,4.53,1.23,4.694017469
23/02/2021 04:30,4.9503,1.2193,5.098250933,1.6603,-0.1207,1.664681525,3.29,1.34,3.552421709,5.9603,1.1693,6.073914601,0,0,0,4.3,1.29,4.489331799
23/02/2021 05:00,4.97,1.2118,5.115599597,1.68,-0.1282,1.68488434,3.29,1.34,3.552421709,5.87,1.1618,5.983868251,0,0,0,4.19,1.29,4.384084853
23/02/2021 05:30,5.0595,2.3787,5.590774002,1.6795,-0.1213,1.683874681,3.38,2.5,4.204093243,5.9495,0.5787,5.977578434,0,0,0,4.27,0.7,4.326996649
23/02/2021 06:00,5.1475,3.8615,6.434900038,1.6775,-0.1285,1.682414485,3.47,3.99,5.287816184,6.2675,-0.8185,6.320719777,0,0,0,4.59,-0.69,4.641573009
23/02/2021 06:30,5.8136,4.6681,7.455809988,1.6736,-0.1419,1.679604885,4.14,4.81,6.346313891,7.2736,-2.3619,7.647472038,0,0,0,5.6,-2.22,6.023985392
23/02/2021 07:00,6.2578,4.573,7.750638028,1.6778,-0.137,1.683384044,4.58,4.71,6.569665136,7.9478,-2.457,8.318916627,0,0,0,6.27,-2.32,6.68545436
23/02/2021 07:30,6.7055,4.5791,8.119845261,1.6855,-0.1309,1.690575364,5.02,4.71,6.883640025,8.5455,-2.5309,8.912408488,0,0,0,6.86,-2.4,7.267709405
23/02/2021 08:00,7.0568,2.6055,7.522436872,1.6868,-0.1045,1.690033872,5.37,2.71,6.015064422,8.8968,-0.0545,8.896966926,0,0,0,7.21,0.05,7.210173368
23/02/2021 08:30,7.584,1.2094,7.679824501,1.794,-0.1106,1.797406009,5.79,1.32,5.938560432,9.394,1.1494,9.464056021,0,0,0,7.6,1.26,7.703739352
23/02/2021 09:00,7.8469,1.1544,7.931360474,1.9469,-0.1056,1.949761773,5.9,1.26,6.03304235,9.7869,0.9644,9.834301143,0,0,0,7.84,1.07,7.912679698
23/02/2021 09:30,7.8617,1.6391,8.030751876,2.0617,-0.1109,2.064680532,5.8,1.75,6.058258826,9.9017,0.9591,9.948041802,0,0,0,7.84,1.07,7.912679698
23/02/2021 10:00,7.6638,1.6157,7.832261291,2.5738,-0.1343,2.577301482,5.09,1.75,5.382434393,9.5338,0.8457,9.571235601,0,0,0,6.96,0.98,7.028655632
23/02/2021 10:30,7.9246,0.5534,7.94389934,2.4946,-0.1766,2.500843202,5.43,0.73,5.478850244,9.7346,0.9034,9.776429242,0,0,0,7.24,1.08,7.320109289
23/02/2021 11:00,7.9698,0.5206,7.98678511,2.5898,-0.1594,2.594700831,5.38,0.68,5.422803703,9.8898,-0.1594,9.891084491,0,0,0,7.3,0,7.3
23/02/2021 11:30,7.9833,1.4907,8.121284712,2.3733,-0.1393,2.377384567,5.61,1.63,5.842003081,9.9833,0.7207,10.00928006,0,0,0,7.61,0.86,7.658439789
23/02/2021 12:00,8.358,1.564,8.503073562,2.138,-0.126,2.141709597,6.22,1.69,6.445502308,10.478,0.684,10.5003019,0,0,0,8.34,0.81,8.379242209
23/02/2021 12:30,8.8887,1.5016,9.014643102,1.8887,-0.1184,1.892407527,7,1.62,7.185012178,11.1987,0.5916,11.21431551,0,0,0,9.31,0.71,9.33703379
23/02/2021 13:00,8.7476,1.5052,8.876155294,2.0576,-0.1148,2.060800039,6.69,1.62,6.883349475,11.0676,0.6552,11.0869769,0,0,0,9.01,0.77,9.042842473
23/02/2021 13:30,8.7309,1.5019,8.859137566,2.0409,-0.1181,2.044314169,6.69,1.62,6.883349475,10.9909,0.6519,11.010216,0,0,0,8.95,0.77,8.983061839
23/02/2021 14:00,8.7361,1.6069,8.882655618,1.8961,-0.1131,1.899470142,6.84,1.72,7.052942648,10.9661,0.7069,10.98886058,0,0,0,9.07,0.82,9.106991819
23/02/2021 14:30,8.6189,1.5553,8.75810455,1.8689,-0.1147,1.872416433,6.75,1.67,6.953517096,10.8589,0.7053,10.88178098,0,0,0,8.99,0.82,9.027319646
23/02/2021 15:00,8.7466,0.689,8.77369549,1.8666,-0.111,1.869897473,6.88,0.8,6.926355463,10.9966,0.009,10.99660368,0,0,0,9.13,0.12,9.130788575
23/02/2021 15:30,8.9254,0.5557,8.942682352,1.8654,-0.1243,1.869536747,7.06,0.68,7.092672275,11.2154,-0.6643,11.23505637,0,0,0,9.35,-0.54,9.365580601
23/02/2021 16:00,9.3026,0.573,9.320230456,1.7626,-0.107,1.765844772,7.54,0.68,7.570601033,11.7726,-0.647,11.79036555,0,0,0,10.01,-0.54,10.02455485
23/02/2021 16:30,9.601,0.8887,9.642042765,1.751,-0.0913,1.75337865,7.85,0.98,7.910935469,12.541,0.0687,12.54118817,0,0,0,10.79,0.16,10.79118622
23/02/2021 17:00,9.7684,3.5024,10.37730429,1.6584,-0.0776,1.66021454,8.11,3.58,8.86501551,13.2584,-1.8476,13.38651547,0,0,0,11.6,-1.77,11.7342618
23/02/2021 17:30,10.1497,4.4774,11.09339988,1.6297,-0.0726,1.631316294,8.52,4.55,9.65882498,13.8797,-3.3026,14.26720852,0,0,0,12.25,-3.23,12.66867791
23/02/2021 18:00,10.5493,4.4622,11.45421142,1.5893,-0.0878,1.591723384,8.96,4.55,10.04908454,14.4793,-3.3678,14.86580658,0,0,0,12.89,-3.28,13.30077065
23/02/2021 18:30,10.6359,4.4293,11.52133097,1.5859,-0.1207,1.590486498,9.05,4.55,10.12941262,14.6159,-3.4007,15.00630845,0,0,0,13.03,-3.28,13.43649136
23/02/2021 19:00,10.2179,4.4728,11.15398674,1.5979,-0.1372,1.603779365,8.62,4.61,9.775300507,14.0779,-3.2972,14.45886566,0,0,0,12.48,-3.16,12.87384946
23/02/2021 19:30,9.6183,4.5731,10.65011448,1.5283,-0.1369,1.534419271,8.09,4.71,9.361207187,13.2783,-3.1169,13.63921979,0,0,0,11.75,-2.98,12.12200066
23/02/2021 20:00,9.095,4.0883,9.971620826,1.535,-0.1517,1.542477841,7.56,4.24,8.667825564,12.465,-3.2717,12.88721249,0,0,0,10.93,-3.12,11.366587
23/02/2021 20:30,8.916,1.2337,9.000948377,1.556,-0.1563,1.563830454,7.36,1.39,7.490106808,11.436,-3.0263,11.82964867,0,0,0,9.88,-2.87,10.2884061
23/02/2021 21:00,8.2148,4.3864,9.312542295,1.5548,-0.1236,1.5597051,6.66,4.51,8.043363724,10.6748,-2.9036,11.06265104,0,0,0,9.12,-2.78,9.534295989
23/02/2021 21:30,7.6722,4.7111,9.003172555,1.5522,-0.1289,1.557542953,6.12,4.84,7.802563681,10.0122,-2.5189,10.32419518,0,0,0,8.46,-2.39,8.791114833
23/02/2021 22:00,6.956,4.8904,8.503055225,1.556,-0.1296,1.561387895,5.4,5.02,7.372950563,9.116,-2.0996,9.35466601,0,0,0,7.56,-1.97,7.812458
23/02/2021 22:30,6.6976,3.0603,7.363645962,1.5576,-0.1397,1.563852247,5.14,3.2,6.054717169,8.6176,-1.2697,8.71063533,0,0,0,7.06,-1.13,7.149860138
23/02/2021 23:00,6.178,1.1245,6.279505096,1.548,-0.1455,1.5548229,4.63,1.27,4.801020725,7.718,0.5945,7.74086263,0,0,0,6.17,0.74,6.214217569
23/02/2021 23:30,5.656,1.1328,5.768324873,1.546,-0.1372,1.552075978,4.11,1.27,4.301743832,7.076,0.6628,7.106974028,0,0,0,5.53,0.8,5.587566554
24/02/2021 00:00,5.3608,1.1747,5.487995693,1.5608,-0.1453,1.567548637,3.8,1.32,4.022735388,6.7008,0.6947,6.736714981,0,0,0,5.14,0.84,5.208185865
24/02/2021 00:30,5.5034,1.179,5.628272609,1.5634,-0.141,1.569745381,3.94,1.32,4.155237659,6.8834,0.699,6.918800225,0,0,0,5.32,0.84,5.385907537
24/02/2021 01:00,6.0882,1.1873,6.202891304,1.5582,-0.1327,1.563840315,4.53,1.32,4.718400153,7.6582,0.7073,7.690793232,0,0,0,6.1,0.84,6.157564454
24/02/2021 01:30,6.0835,1.1863,6.198086797,1.5535,-0.1337,1.559242746,4.53,1.32,4.718400153,7.7035,0.7063,7.735811007,0,0,0,6.15,0.84,6.207100773
24/02/2021 02:00,6.0737,1.224,6.195805653,1.5437,-0.136,1.549679222,4.53,1.36,4.729746293,7.5937,0.704,7.626263547,0,0,0,6.05,0.84,6.108035691
24/02/2021 02:30,5.8029,1.2294,5.931700664,1.5329,-0.1306,1.538453369,4.27,1.36,4.481350243,7.3029,0.7094,7.337274478,0,0,0,5.77,0.84,5.830823269
24/02/2021 03:00,5.5864,1.8949,5.899026273,1.5364,-0.1451,1.543236524,4.05,2.04,4.534765705,7.0964,0.1949,7.099075924,0,0,0,5.56,0.34,5.570385983
24/02/2021 03:30,5.1144,5.0727,7.20342784,1.5344,-0.1373,1.540530639,3.58,5.21,6.3214318,6.7944,-2.2173,7.147047688,0,0,0,5.26,-2.08,5.656323895
24/02/2021 04:00,5.214,4.0437,6.59828051,1.544,-0.1263,1.54915709,3.67,4.17,5.554979748,6.804,-3.2363,7.534457757,0,0,0,5.26,-3.11,6.1106219
24/02/2021 04:30,5.0766,4.0449,6.491000198,1.5366,-0.1251,1.541684005,3.54,4.17,5.469963437,6.6666,-3.2351,7.410089579,0,0,0,5.13,-3.11,5.999083263
24/02/2021 05:00,4.9403,4.6142,6.759985631,1.5203,-0.1158,1.524703817,3.42,4.73,5.836891296,6.5103,-2.6158,7.016153913,0,0,0,4.99,-2.5,5.581227464
24/02/2021 05:30,5.0341,4.9638,7.069757651,1.4841,-0.1062,1.487894906,3.55,5.07,6.189297214,6.6541,-2.2262,7.016624064,0,0,0,5.17,-2.12,5.587781313
24/02/2021 06:00,5.2794,4.8505,7.169338506,1.5194,-0.1195,1.524092061,3.76,4.97,6.232054236,6.9394,-2.3295,7.319961927,0,0,0,5.42,-2.21,5.853246962
24/02/2021 06:30,5.9423,3.0884,6.69695034,1.4823,-0.1216,1.487279345,4.46,3.21,5.495061419,7.6323,-1.0116,7.699047853,0,0,0,6.15,-0.89,6.214064692
24/02/2021 07:00,6.425,1.2844,6.552122432,1.405,-0.0956,1.408248685,5.02,1.38,5.206227041,8.185,0.5944,8.206554476,0,0,0,6.78,0.69,6.815020176
24/02/2021 07:30,6.764,1.6796,6.969415482,1.414,-0.0904,1.416886784,5.35,1.77,5.635192987,8.984,0.9296,9.031966129,0,0,0,7.57,1.02,7.63840952
24/02/2021 08:00,6.9289,2.3251,7.308607612,1.2189,-0.0449,1.219726699,5.71,2.37,6.182313483,9.4889,1.5251,9.610679124,0,0,0,8.27,1.57,8.417707526
24/02/2021 08:30,7.5907,2.3037,7.932575886,1.0107,0.0037,1.010706773,6.58,2.3,6.970394537,10.1507,1.4637,10.2556876,0,0,0,9.14,1.46,9.255873811
24/02/2021 09:00,7.9461,2.2561,8.260175084,0.9261,0.0061,0.926120089,7.02,2.25,7.371763697,10.6961,1.3861,10.78553793,0,0,0,9.77,1.38,9.866980288
24/02/2021 09:30,8.2406,4.0726,9.192037811,1.1106,-0.0074,1.110624653,7.13,4.08,8.21482197,11.6306,-1.7474,11.76113358,0,0,0,10.52,-1.74,10.66292643
24/02/2021 10:00,8.0547,4.6071,9.279200531,1.4547,-0.0429,1.455332436,6.6,4.65,8.073567984,11.4347,-2.8929,11.79496649,0,0,0,9.98,-2.85,10.3789643
24/02/2021 10:30,7.9912,4.4967,9.169492261,1.8512,-0.0833,1.853073212,6.14,4.58,7.66002611,11.2812,-2.9933,11.67156024,0,0,0,9.43,-2.91,9.868789186
24/02/2021 11:00,7.9599,4.3578,9.074713706,2.0999,-0.1322,2.104057235,5.86,4.49,7.382391212,11.1599,-3.1322,11.59111922,0,0,0,9.06,-3,9.543772839
24/02/2021 11:30,8.1218,4.3684,9.222068846,2.1918,-0.1216,2.195170563,5.93,4.49,7.438077709,11.3018,-3.1616,11.73568906,0,0,0,9.11,-3.04,9.603837775
24/02/2021 12:00,8.2177,4.3734,9.308986027,2.1977,-0.1166,2.20079096,6.02,4.49,7.510026631,11.5077,-3.0966,11.91705043,0,0,0,9.31,-2.98,9.775300507
24/02/2021 12:30,8.2971,4.2975,9.344002069,2.2771,-0.1225,2.280392655,6.02,4.42,7.468386707,11.4871,-3.1925,11.92247972,0,0,0,9.21,-3.07,9.708192417
24/02/2021 13:00,8.4849,4.2998,9.5121926,2.1849,-0.1202,2.188203841,6.3,4.42,7.695869022,11.6849,-3.1302,12.09690208,0,0,0,9.5,-3.01,9.965445299
24/02/2021 13:30,8.2072,4.4009,9.312682355,2.1872,-0.1191,2.190440287,6.02,4.52,7.528001063,11.3772,-3.0491,11.77869647,0,0,0,9.19,-2.93,9.645776278
24/02/2021 14:00,7.9166,4.3904,9.052522727,2.2466,-0.1296,2.250335024,5.67,4.52,7.251158528,10.9866,-3.0596,11.40467149,0,0,0,8.74,-2.93,9.21805294
24/02/2021 14:30,8.1065,4.3232,9.187241179,2.0865,-0.1168,2.089766611,6.02,4.44,7.480240638,11.2165,-3.1168,11.64149108,0,0,0,9.13,-3,9.610249737
24/02/2021 15:00,8.1043,4.4313,9.23667138,1.9643,-0.0987,1.966778122,6.14,4.53,7.630235907,11.2543,-3.0387,11.65731385,0,0,0,9.29,-2.94,9.744111042
24/02/2021 15:30,8.3388,4.627,9.536493823,1.4988,-0.043,1.4994167,6.84,4.67,8.282179665,11.6088,-2.823,11.9471154,0,0,0,10.11,-2.78,10.48525155
24/02/2021 16:00,8.8394,4.8243,10.07019676,0.7094,0.0043,0.709413032,8.13,4.82,9.451417883,12.3794,-2.6557,12.66105394,0,0,0,11.67,-2.66,11.96931493
24/02/2021 16:30,9.2657,4.8545,10.46037125,0.5657,0.0345,0.566751039,8.7,4.82,9.94597406,12.9757,-2.6255,13.23865706,0,0,0,12.41,-2.66,12.69187535
24/02/2021 17:00,9.9276,4.8057,11.02959629,0.3676,0.0557,0.371795979,9.56,4.75,10.67502225,13.8276,-2.7243,14.0934145,0,0,0,13.46,-2.78,13.74408964
24/02/2021 17:30,10.8021,3.4344,11.33492249,0.2821,0.0844,0.294455039,10.52,3.35,11.04051176,14.6621,-2.1156,14.8139441,0,0,0,14.38,-2.2,14.5473159
24/02/2021 18:00,11.5442,0.7581,11.56906518,0.1842,0.0881,0.204184353,11.36,0.67,11.37974077,15.2042,-0.4519,15.21091421,0,0,0,15.02,-0.54,15.02970392
24/02/2021 18:30,11.6248,0.7141,11.64671258,0.2648,0.0441,0.268447108,11.36,0.67,11.37974077,15.4648,-0.4959,15.47274881,0,0,0,15.2,-0.54,15.20958908
24/02/2021 19:00,11.3118,0.7518,11.33675538,0.2118,0.0318,0.214173948,11.1,0.72,11.12332684,15.2318,-0.5082,15.24027554,0,0,0,15.02,-0.54,15.02970392
24/02/2021 19:30,10.8455,0.89,10.88195618,0.1455,0.03,0.148560594,10.7,0.86,10.73450511,14.9155,0.03,14.91553017,0,0,0,14.77,0,14.77
24/02/2021 20:00,10.2145,1.0656,10.2699325,0.1745,0.0256,0.176367826,10.04,1.04,10.09372082,14.4745,0.0256,14.47452264,0,0,0,14.3,0,14.3
24/02/2021 20:30,9.6907,1.1873,9.763162796,0.2807,0.0273,0.282024432,9.41,1.16,9.481228823,14.0207,0.5673,14.03217224,0,0,0,13.74,0.54,13.75060726
24/02/2021 21:00,9.1083,1.2318,9.191216466,0.3483,0.0118,0.348499828,8.76,1.22,8.844546342,13.1383,0.6018,13.15207551,0,0,0,12.79,0.59,12.80360106
24/02/2021 21:30,8.6721,1.3323,8.77384418,0.3421,0.0123,0.342321048,8.33,1.32,8.433937396,12.6321,0.7223,12.65273361,0,0,0,12.29,0.71,12.31049146
24/02/2021 22:00,7.8889,4.0882,8.885275598,0.3989,-0.0018,0.398904061,7.49,4.09,8.533943989,11.6389,-1.2118,11.70181407,0,0,0,11.24,-1.21,11.3049414
24/02/2021 22:30,7.2081,4.9986,8.771699241,0.4981,0.0286,0.498920404,6.71,4.97,8.350149699,10.7481,-1.6414,10.87271114,0,0,0,10.25,-1.67,10.38515286
24/02/2021 23:00,6.6268,5.2373,8.446525293,0.5268,0.0173,0.527083988,6.1,5.22,8.028598881,9.7368,-1.9427,9.92871379,0,0,0,9.21,-1.96,9.416246598
24/02/2021 23:30,6.0063,5.2436,7.973141203,0.5963,0.0236,0.596766831,5.41,5.22,7.517745673,8.8263,-1.8364,9.01531678,0,0,0,8.23,-1.86,8.437564815
25/02/2021 00:00,5.8462,5.3073,7.895915889,0.3162,0.0273,0.317376322,5.53,5.28,7.645868165,8.6262,-1.8327,8.818736629,0,0,0,8.31,-1.86,8.515615069
25/02/2021 00:30,5.9755,5.2522,7.955639829,0.2355,0.0222,0.236544055,5.74,5.23,7.765339658,8.8155,-1.8378,9.0050291,0,0,0,8.58,-1.86,8.779293821
25/02/2021 01:00,6.6036,5.2746,8.451564241,0.1736,0.0446,0.179237608,6.43,5.23,8.2884136,9.6936,-1.8154,9.862127464,0,0,0,9.52,-1.86,9.7
25/02/2021 01:30,6.6919,5.2697,8.517702959,0.2019,0.0397,0.205766129,6.49,5.23,8.335046491,9.8219,-1.8203,9.989154704,0,0,0,9.62,-1.86,9.798163093
25/02/2021 02:00,6.4745,5.3416,8.393559484,0.2245,0.0416,0.228321725,6.25,5.3,8.194662897,9.5945,-1.8184,9.765296146,0,0,0,9.37,-1.86,9.552826807
25/02/2021 02:30,6.2816,5.2488,8.185865867,0.2816,0.0288,0.283068896,6,5.22,7.952886269,9.3316,-1.9812,9.539597056,0,0,0,9.05,-2.01,9.270523178
25/02/2021 03:00,6.2728,4.3272,7.620543267,0.3228,0.0272,0.323943946,5.95,4.3,7.341151136,9.2628,-2.8328,9.686290295,0,0,0,8.94,-2.86,9.386330486
25/02/2021 03:30,6.0508,4.3233,7.436605646,0.3308,0.0233,0.331619556,5.72,4.3,7.156004472,9.0008,-2.8967,9.455436084,0,0,0,8.67,-2.92,9.14851354
25/02/2021 04:00,5.8706,4.3234,7.290797756,0.3306,0.0234,0.331427096,5.54,4.3,7.012959432,8.7606,-2.8966,9.227047411,0,0,0,8.43,-2.92,8.921395631
25/02/2021 04:30,5.775,3.8035,6.915000886,0.325,0.0235,0.325848508,5.45,3.78,6.632563607,8.515,-2.0365,8.755144616,0,0,0,8.19,-2.06,8.445099171
25/02/2021 05:00,5.6776,1.7589,5.943809466,0.3776,0.0289,0.378704331,5.3,1.73,5.575204032,7.9776,1.3489,8.090836358,0,0,0,7.6,1.32,7.713779878
25/02/2021 05:30,5.9111,1.7595,6.167409785,0.2511,0.0295,0.252826937,5.66,1.73,5.918487983,8.2511,1.3495,8.360729721,0,0,0,8,1.32,8.10816872
25/02/2021 06:00,6.0568,1.7478,6.303937744,0.2568,0.0178,0.257416161,5.8,1.73,6.052511875,8.4668,1.3378,8.571838256,0,0,0,8.21,1.32,8.315437451
25/02/2021 06:30,6.3891,4.5227,7.8278614,0.3091,0.0327,0.31082487,6.08,4.49,7.558207459,9.3291,0.1927,9.331089974,0,0,0,9.02,0.16,9.021418957
25/02/2021 07:00,6.7672,6.288,9.237637135,0.2672,0.038,0.26988857,6.5,6.25,9.017344398,10.3272,-0.812,10.3590735,0,0,0,10.06,-0.85,10.09584568
25/02/2021 07:30,7.4173,3.0907,8.035469232,0.2873,0.0607,0.293642265,7.13,3.03,7.747115592,11.1473,1.6407,11.26739516,0,0,0,10.86,1.58,10.97433369
25/02/2021 08:00,7.2905,2.5376,7.719508016,0.7505,0.0376,0.751441288,6.54,2.5,7.001542687,11.0505,1.9476,11.2208153,0,0,0,10.3,1.91,10.47559545
25/02/2021 08:30,6.8897,2.258,7.250277932,1.8197,-0.032,1.819981343,5.07,2.29,5.563182542,10.3397,1.698,10.47819641,0,0,0,8.52,1.73,8.693865653
25/02/2021 09:00,7.2951,1.9267,7.545240679,2.5851,-0.0833,2.586441745,4.71,2.01,5.120956942,10.4551,1.4167,10.55064713,0,0,0,7.87,1.5,8.011672734
25/02/2021 09:30,6.0808,1.4333,6.247437677,4.6808,-0.2767,4.688971266,1.4,1.71,2.21,8.3908,1.0133,8.45176322,0,0,0,3.71,1.29,3.927874743
25/02/2021 10:00,4.7609,0.7994,4.82754691,5.5909,-0.4906,5.612383733,-0.83,1.29,1.533949152,7.2409,0.4494,7.254832401,0,0,0,1.65,0.94,1.898973407
25/02/2021 10:30,5.3586,0.2323,5.363632841,6.9986,-0.6277,7.026692625,-1.64,0.86,1.851809925,7.5486,0.0323,7.548669105,0,0,0,0.55,0.66,0.859127464
25/02/2021 11:00,4.4561,-0.936,4.553341983,8.2061,-0.616,8.229187883,-3.75,-0.32,3.763628568,5.8561,-1.236,5.985115138,0,0,0,-2.35,-0.62,2.430411488
25/02/2021 11:30,4.0978,-0.4366,4.120993133,9.2378,-0.8066,9.272947342,-5.14,0.37,5.153299914,5.0178,-1.0066,5.117769084,0,0,0,-4.22,-0.2,4.224736678
25/02/2021 12:00,3.5843,-0.0308,3.58443233,10.0643,-0.8808,10.10276908,-6.48,0.85,6.535510692,4.2043,-0.2108,4.209581349,0,0,0,-5.86,0.67,5.898177685
25/02/2021 12:30,3.5784,-0.122,3.580479096,10.1884,-0.972,10.23466065,-6.61,0.85,6.664427957,4.3284,-0.302,4.338922742,0,0,0,-5.86,0.67,5.898177685
25/02/2021 13:00,4.2268,-0.13,4.228798676,9.8068,-0.98,9.855644385,-5.58,0.85,5.644368875,4.9568,-0.31,4.966484294,0,0,0,-4.85,0.67,4.89605964
25/02/2021 13:30,3.4832,0.1989,3.488874238,9.7532,-0.8711,9.792023563,-6.27,1.07,6.360644621,4.1432,-0.0211,4.143253727,0,0,0,-5.61,0.85,5.674028551
25/02/2021 14:00,2.8828,0.376,2.907217199,9.5228,-0.804,9.556680168,-6.64,1.18,6.744034401,3.7828,0.126,3.784897864,0,0,0,-5.74,0.93,5.814851675
25/02/2021 14:30,3.3803,0.1631,3.384232513,9.3203,-0.8769,9.361460661,-5.94,1.04,6.03035654,4.2803,-0.1069,4.2816347,0,0,0,-5.04,0.77,5.098480166
25/02/2021 15:00,3.5524,0.7535,3.631433327,8.1824,-0.6865,8.211148032,-4.63,1.44,4.848762729,4.8624,0.3935,4.878296425,0,0,0,-3.32,1.08,3.491246196
25/02/2021 15:30,4.0162,1.1244,4.170627986,7.1762,-0.5656,7.198454681,-3.16,1.69,3.583531777,5.5862,0.7244,5.632973087,0,0,0,-1.59,1.29,2.047486264
25/02/2021 16:00,4.3318,1.7131,4.658240317,5.5518,-0.3469,5.562627333,-1.22,2.06,2.39415956,7.3318,1.2631,7.439805969,0,0,0,1.78,1.61,2.400104164
25/02/2021 16:30,5.808,2.5761,6.353672577,3.868,-0.1739,3.87190718,1.94,2.75,3.365427165,8.678,1.5361,8.812904584,0,0,0,4.81,1.71,5.104919196
25/02/2021 17:00,7.1422,6.1292,9.41159463,2.3322,-0.0708,2.333274412,4.81,6.2,7.847044029,10.9522,-1.0808,11.00539929,0,0,0,8.62,-1.01,8.678968833
25/02/2021 17:30,8.9046,3.0718,9.419546507,0.8846,0.0418,0.885587037,8.02,3.03,8.573289917,13.0046,1.1118,13.05203894,0,0,0,12.12,1.07,12.16714017
25/02/2021 18:00,10.1391,3.6325,10.77016272,0.2091,0.1025,0.232871338,9.93,3.53,10.53877602,14.7691,-0.5675,14.77999902,0,0,0,14.56,-0.67,14.57540737
25/02/2021 18:30,11.3137,1.5384,11.41781425,0.1137,0.0884,0.1440217,11.2,1.45,11.29347157,16.1537,-2.1316,16.29373322,0,0,0,16.04,-2.22,16.19289968
25/02/2021 19:00,11.2403,1.1308,11.29703734,0.1203,0.0608,0.134791431,11.12,1.07,11.1713607,16.0503,1.2708,16.10052989,0,0,0,15.93,1.21,15.97588808
25/02/2021 19:30,10.5909,2.1542,10.80776297,0.1409,0.0542,0.150965062,10.45,2.1,10.65891646,15.3009,1.3642,15.3615944,0,0,0,15.16,1.31,15.21649434
25/02/2021 20:00,10.13,2.3105,10.39015449,0.13,0.0505,0.139464153,10,2.26,10.25219976,14.8,1.5505,14.88099628,0,0,0,14.67,1.5,14.74648772
25/02/2021 20:30,9.5526,2.4154,9.85323926,0.1026,0.0354,0.10853534,9.45,2.38,9.745096203,14.2226,1.6954,14.32329333,0,0,0,14.12,1.66,14.21724305
25/02/2021 21:00,9.2251,1.771,9.393556888,0.1151,0.031,0.119201552,9.11,1.74,9.274680587,13.7251,1.171,13.77496319,0,0,0,13.61,1.14,13.65766085
25/02/2021 21:30,8.7761,1.5331,8.909002572,0.1261,0.0231,0.128198362,8.65,1.51,8.780808619,13.1661,1.0431,13.20735578,0,0,0,13.04,1.02,13.0798318
25/02/2021 22:00,8.2182,1.5949,8.371530162,0.1182,0.0149,0.119135427,8.1,1.58,8.252660177,12.4282,1.1549,12.48174464,0,0,0,12.31,1.14,12.36267366
25/02/2021 22:30,7.6894,1.6885,7.87260469,0.0894,0.0285,0.093832883,7.6,1.66,7.779177334,11.6994,1.3885,11.78150638,0,0,0,11.61,1.36,11.68938407
25/02/2021 23:00,7.0536,1.7649,7.271048409,0.0636,0.0249,0.068300586,6.99,1.74,7.203311738,11.0236,1.4949,11.12449922,0,0,0,10.96,1.47,11.0581418
25/02/2021 23:30,6.5388,1.8005,6.782160842,0.0588,0.0205,0.062271101,6.48,1.78,6.720029762,10.4088,1.5805,10.52810988,0,0,0,10.35,1.56,10.46690499
26/02/2021 00:00,6.32,1.8035,6.572291248,0.05,0.0235,0.055247172,6.27,1.78,6.517768023,10.15,1.5835,10.27277821,0,0,0,10.1,1.56,10.21976516
26/02/2021 00:30,6.5357,1.7988,6.778720818,0.0457,0.0188,0.049415888,6.49,1.78,6.729673098,10.3957,1.6188,10.52098341,0,0,0,10.35,1.6,10.47294133
26/02/2021 01:00,7.0836,1.8751,7.327577292,0.0436,0.0351,0.05597294,7.04,1.84,7.276482667,11.1636,1.5651,11.27277707,0,0,0,11.12,1.53,11.2247628
26/02/2021 01:30,7.1482,1.8804,7.391391439,0.0382,0.0404,0.05560036,7.11,1.84,7.344229027,11.3282,1.5204,11.4297739,0,0,0,11.29,1.48,11.38659299
26/02/2021 02:00,6.9389,1.8773,7.1883648,0.0389,0.0373,0.053893413,6.9,1.84,7.14112036,11.0989,1.5173,11.20213285,0,0,0,11.06,1.48,11.15858414
26/02/2021 02:30,6.7608,1.8642,7.013106179,0.0408,0.0242,0.047437116,6.72,1.84,6.967352438,10.8408,1.5042,10.94465908,0,0,0,10.8,1.48,10.90093574
26/02/2021 03:00,6.5537,2.603,7.051708494,0.0437,0.023,0.049383094,6.51,2.58,7.002606658,10.6337,1.003,10.68089812,0,0,0,10.59,0.98,10.635248
26/02/2021 03:30,6.1215,5.8026,8.434626785,0.0415,0.0426,0.059472767,6.08,5.76,8.37520149,10.4315,-1.3974,10.52468142,0,0,0,10.39,-1.44,10.48931361
26/02/2021 04:00,5.9626,5.8008,8.318766699,0.0426,0.0408,0.058986439,5.92,5.76,8.259782079,10.2126,-1.3992,10.30800463,0,0,0,10.17,-1.44,10.27144099
26/02/2021 04:30,5.8785,5.8072,8.26319152,0.0385,0.0472,0.060910508,5.84,5.76,8.202633723,10.0885,-1.3328,10.17615783,0,0,0,10.05,-1.38,10.14430382
26/02/2021 05:00,5.8765,5.8031,8.258887447,0.0365,0.0431,0.056478846,5.84,5.76,8.202633723,10.0865,-1.3969,10.18277034,0,0,0,10.05,-1.44,10.15264005
26/02/2021 05:30,6.0561,5.6945,8.31286217,0.0361,0.0545,0.065371706,6.02,5.64,8.249242389,10.3561,-1.4755,10.46068389,0,0,0,10.32,-1.53,10.43279924
26/02/2021 06:00,6.2971,5.7031,8.495811793,0.0371,0.0631,0.073198497,6.26,5.64,8.425983622,10.6571,-1.5269,10.76592792,0,0,0,10.62,-1.59,10.7383658
26/02/2021 06:30,6.8683,5.4725,8.781901909,0.0383,0.0725,0.081994756,6.83,5.4,8.706830652,11.4183,-1.7175,11.54674764,0,0,0,11.38,-1.79,11.51991753
26/02/2021 07:00,7.3973,5.4808,9.206476847,0.0373,0.0808,0.088993989,7.36,5.4,9.128504806,12.1273,-1.8592,12.26898651,0,0,0,12.09,-1.94,12.24466006
26/02/2021 07:30,7.7622,5.4265,9.470937181,0.0522,0.0965,0.109713673,7.71,5.33,9.372993119,12.5422,-1.9935,12.6996387,0,0,0,12.49,-2.09,12.66365666
26/02/2021 08:00,7.8833,5.3403,9.521828762,0.2933,0.0703,0.301607327,7.59,5.27,9.240183981,12.6433,-2.2197,12.83667025,0,0,0,12.35,-2.29,12.56051751
26/02/2021 08:30,7.9484,5.0439,9.413712858,0.8184,0.0339,0.819101807,7.13,5.01,8.71418384,12.5784,-2.3461,12.79532461,0,0,0,11.76,-2.38,11.99841656
26/02/2021 09:00,7.6464,1.3206,7.759601621,1.5464,-0.0094,1.546428569,6.1,1.33,6.243308418,11.5564,0.6906,11.57701643,0,0,0,10.01,0.7,10.03444567
26/02/2021 09:30,7.2464,1.1555,7.337948842,2.2964,-0.0745,2.29760815,4.95,1.23,5.100529384,10.9864,0.5255,10.99896064,0,0,0,8.69,0.6,8.710688836
26/02/2021 10:00,6.7444,0.9086,6.805327716,3.0144,-0.1414,3.017714586,3.73,1.05,3.874970968,10.2544,0.3986,10.26214409,0,0,0,7.24,0.54,7.260110192
26/02/2021 10:30,6.5094,0.7431,6.551678103,3.6194,-0.2069,3.62530881,2.89,0.95,3.042137406,9.7394,0.3331,9.745094559,0,0,0,6.12,0.54,6.14377734
26/02/2021 11:00,6.7707,0.665,6.803278878,3.8207,-0.205,3.826195694,2.95,0.87,3.07561376,10.0307,0.335,10.03629252,0,0,0,6.21,0.54,6.233434046
26/02/2021 11:30,4.5637,2.5591,5.232241441,5.1037,-0.2909,5.111983617,-0.54,2.85,2.90070681,7.6037,-2.1409,7.899348486,0,0,0,2.5,-1.85,3.110064308
26/02/2021 12:00,4.6234,4.3069,6.318640294,6.3334,-0.3831,6.344976057,-1.71,4.69,4.992013622,7.4234,-2.8531,7.952801215,0,0,0,1.09,-2.47,2.699814808
26/02/2021 12:30,4.8999,4.5208,6.66683228,6.2899,-0.3192,6.297994177,-1.39,4.84,5.035642958,7.7599,-2.6192,8.190009563,0,0,0,1.47,-2.3,2.729633675
26/02/2021 13:00,3.2282,4.788,5.774618536,4.7782,-0.302,4.787734249,-1.55,5.09,5.320770621,6.1782,-2.422,6.635980654,0,0,0,1.4,-2.12,2.540551121
26/02/2021 13:30,4.0706,3.8343,5.592105225,5.1406,-0.3657,5.153591452,-1.07,4.2,4.33415505,7.2406,-3.2957,7.955370944,0,0,0,2.1,-2.93,3.604843963
26/02/2021 14:00,5.1294,3.4425,6.17750359,6.6994,-0.6175,6.727798051,-1.57,4.06,4.35298748,7.8294,-3.6375,8.633128669,0,0,0,1.13,-3.02,3.224484455
26/02/2021 14:30,4.5665,3.4802,5.741490598,6.3865,-0.5798,6.412764637,-1.82,4.06,4.449269603,7.4165,-3.2198,8.085269587,0,0,0,1.03,-2.64,2.833813685
26/02/2021 15:00,5.191,0.9947,5.285443131,6.831,-0.5453,6.852730338,-1.64,1.54,2.249711093,7.621,0.6947,7.652597539,0,0,0,0.79,1.24,1.470272084
26/02/2021 15:30,5.5122,1.2635,5.655155267,6.2522,-0.4665,6.269579499,-0.74,1.73,1.881621641,7.8722,0.9635,7.930943518,0,0,0,1.62,1.43,2.160856312
26/02/2021 16:00,6.3846,1.7291,6.614597794,4.9646,-0.3009,4.973710282,1.42,2.03,2.477357463,8.4046,1.3991,8.520257154,0,0,0,3.44,1.7,3.837134347
26/02/2021 16:30,6.5169,2.2031,6.879217631,3.6269,-0.1669,3.63073811,2.89,2.37,3.737512542,9.6569,1.7631,9.816528878,0,0,0,6.03,1.93,6.331334772
26/02/2021 17:00,7.395,2.4475,7.789498139,2.385,-0.0725,2.386101685,5.01,2.52,5.608074536,11.065,1.8575,11.21982759,0,0,0,8.68,1.93,8.891979532
26/02/2021 17:30,8.8714,3.4704,9.526038742,1.0314,0.0304,1.031847915,7.84,3.44,8.561495197,13.1514,0.3104,13.15506253,0,0,0,12.12,0.28,12.12323389
26/02/2021 18:00,10.1126,2.1676,10.34229996,0.2326,0.0876,0.248548828,9.88,2.08,10.09657368,14.5826,1.5276,14.66239355,0,0,0,14.35,1.44,14.42206989
26/02/2021 18:30,10.681,2.378,10.94251548,0.101,0.088,0.133958949,10.58,2.29,10.82499423,15.321,1.588,15.40307713,0,0,0,15.22,1.5,15.29373728
26/02/2021 19:00,10.8287,2.3437,11.07942568,0.0887,0.0537,0.103688862,10.74,2.29,10.98142523,15.5187,1.5537,15.59628268,0,0,0,15.43,1.5,15.50273847
26/02/2021 19:30,10.4235,2.4348,10.70409283,0.0835,0.0548,0.099876374,10.34,2.38,10.61037228,14.9535,1.7548,15.05611123,0,0,0,14.87,1.7,14.96686006
26/02/2021 20:00,9.8891,2.5861,10.22165407,0.0791,0.0561,0.096974326,9.81,2.53,10.13099205,14.5091,1.9061,14.63376917,0,0,0,14.43,1.85,14.54810641
26/02/2021 20:30,9.4004,2.6461,9.765724006,0.0804,0.0561,0.098037595,9.32,2.59,9.673184584,13.9004,2.0061,14.04441374,0,0,0,13.82,1.95,13.95689435
26/02/2021 21:00,8.9704,2.8079,9.399594596,0.0804,0.0579,0.099078605,8.89,2.75,9.305621957,13.3904,2.2079,13.57120608,0,0,0,13.31,2.15,13.48252944
26/02/2021 21:30,8.4793,2.9664,8.983209752,0.0793,0.0664,0.103428478,8.4,2.9,8.886506625,12.8093,2.4164,13.03522748,0,0,0,12.73,2.35,12.94509173
26/02/2021 22:00,8.0095,2.9546,8.537080965,0.0795,0.0546,0.096443818,7.93,2.9,8.443630736,12.1395,2.4946,12.39316301,0,0,0,12.06,2.44,12.30435695
26/02/2021 22:30,7.4375,3.0214,8.027780777,0.0775,0.0514,0.092995753,7.36,2.97,7.936655467,11.4375,2.6714,11.74533032,0,0,0,11.36,2.62,11.65821599
26/02/2021 23:00,6.857,3.1461,7.544295475,0.077,0.0561,0.095269145,6.78,3.09,7.450939538,10.697,2.8461,11.06915056,0,0,0,10.62,2.79,10.98036885
26/02/2021 23:30,6.3428,3.1312,7.073579382,0.0728,0.0412,0.083649746,6.27,3.09,6.990064377,10.0728,2.9312,10.49062597,0,0,0,10,2.89,10.40923148
27/02/2021 00:00,6.0837,5.083,7.927691637,0.0737,0.063,0.096957155,6.01,5.02,7.830740706,10.1937,-0.097,10.1941615,0,0,0,10.12,-0.16,10.12126474
27/02/2021 00:30,6.3019,5.713,8.50601626,0.0819,0.063,0.103327683,6.22,5.65,8.403029216,10.6219,-1.267,10.69719817,0,0,0,10.54,-1.33,10.62358226
27/02/2021 01:00,6.9083,5.8094,9.026280366,0.0783,0.0494,0.092581046,6.83,5.76,8.934567701,11.5083,-1.6406,11.62465213,0,0,0,11.43,-1.69,11.55426328
27/02/2021 01:30,7.0058,5.8762,9.143902891,0.0758,0.0462,0.088769815,6.93,5.83,9.056147084,11.6258,-1.7138,11.75143974,0,0,0,11.55,-1.76,11.68332573
27/02/2021 02:00,6.7426,3.8537,7.766186867,0.0726,0.0437,0.084737536,6.67,3.81,7.681471213,10.9126,1.2637,10.98552577,0,0,0,10.84,1.22,10.9084371
27/02/2021 02:30,6.6644,2.1821,7.012545028,0.0744,0.0421,0.085485496,6.59,2.14,6.928758908,10.5944,1.6821,10.72710454,0,0,0,10.52,1.64,10.64706532
27/02/2021 03:00,6.5242,2.1778,6.878081017,0.0742,0.0378,0.083273525,6.45,2.14,6.795741313,10.3942,1.6778,10.52874192,0,0,0,10.32,1.64,10.4494976
27/02/2021 03:30,6.2723,2.1836,6.641525145,0.0723,0.0436,0.084428964,6.2,2.14,6.55893284,10.1523,1.6836,10.29095254,0,0,0,10.08,1.64,10.21254131
27/02/2021 04:00,6.1213,2.1796,6.497766528,0.0713,0.0396,0.081558874,6.05,2.14,6.417328104,9.9413,1.7496,10.0940847,0,0,0,9.87,1.71,10.01703549
27/02/2021 04:30,6.1207,1.9205,6.414927025,0.0707,0.0605,0.093052351,6.05,1.86,6.329462852,9.8407,1.5205,9.957474416,0,0,0,9.77,1.46,9.878486726
27/02/2021 05:00,6.1196,1.8694,6.398762421,0.0696,0.0594,0.091501475,6.05,1.81,6.314950514,9.7696,1.5194,9.887045085,0,0,0,9.7,1.46,9.80926093
27/02/2021 05:30,6.219,1.8046,6.475534122,0.069,0.0646,0.094520686,6.15,1.74,6.391408296,9.869,1.4446,9.974168144,0,0,0,9.8,1.38,9.896686314
27/02/2021 06:00,6.4202,1.7347,6.650424959,0.0702,0.0647,0.095467953,6.35,1.67,6.5659272,10.0702,1.4047,10.16769935,0,0,0,10,1.34,10.08938056
27/02/2021 06:30,6.7984,2.0569,7.102751591,0.0684,0.0669,0.095677427,6.73,1.99,7.018048162,10.5884,1.6669,10.71880451,0,0,0,10.52,1.6,10.6409774
27/02/2021 07:00,6.8971,4.2726,8.113266862,0.0671,0.0526,0.085259428,6.83,4.22,8.028530376,11.0271,-0.1274,11.02783592,0,0,0,10.96,-0.18,10.961478
27/02/2021 07:30,6.9274,5.7477,9.001384674,0.0974,0.0777,0.124595546,6.83,5.67,8.876812491,11.2174,-1.6023,11.33125889,0,0,0,11.12,-1.68,11.24619047
27/02/2021 08:00,6.9105,5.6579,8.931228508,0.3905,0.0579,0.394769122,6.52,5.6,8.594789119,11.1505,-1.6921,11.27815821,0,0,0,10.76,-1.75,10.90138065
