Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/02/2021 08:30,7.1394,5.4653,8.991136549,0.9094,0.0253,0.909751862,6.23,5.44,8.270822208,11.2794,-1.8747,11.43413156,0,0,0,10.37,-1.9,10.54262301
27/02/2021 09:00,7.2666,5.3231,9.00771165,1.5566,-0.0269,1.556832416,5.71,5.35,7.824742807,11.1666,-2.0069,11.34551026,0,0,0,9.61,-1.98,9.811855074
27/02/2021 09:30,7.272,5.0969,8.880336346,2.232,-0.0831,2.23354642,5.04,5.18,7.22730932,10.872,-2.2031,11.09297226,0,0,0,8.64,-2.12,8.896291362
27/02/2021 10:00,7.1115,4.8669,8.617432788,3.0815,-0.1431,3.08482088,4.03,5.01,6.429696727,10.4615,-2.4031,10.73395882,0,0,0,7.38,-2.26,7.718289966
27/02/2021 10:30,6.7265,4.353,8.01214149,3.7865,-0.207,3.792153906,2.94,4.56,5.425605957,9.7765,-2.197,10.02031742,0,0,0,5.99,-1.99,6.311909378
27/02/2021 11:00,6.4153,1.8075,6.665067917,4.3753,-0.2725,4.383777634,2.04,2.08,2.913417238,8.8753,1.6375,9.025095919,0,0,0,4.5,1.91,4.888568298
27/02/2021 11:30,6.1874,1.6831,6.412233961,4.5674,-0.3069,4.577699244,1.62,1.99,2.566028059,8.4674,1.5431,8.606858914,0,0,0,3.9,1.85,4.316537965
27/02/2021 12:00,6.1872,1.3033,6.32297673,5.2472,-0.4467,5.266179709,0.94,1.75,1.986479298,8.0472,1.1933,8.135194695,0,0,0,2.8,1.64,3.244934514
27/02/2021 12:30,5.1912,0.9682,5.280716682,6.2212,-0.5818,6.248345435,-1.03,1.55,1.861021225,7.7712,0.8582,7.818443367,0,0,0,1.55,1.44,2.11567956
27/02/2021 13:00,4.1834,0.1653,4.186664502,8.7134,-0.7947,8.749564998,-4.53,0.96,4.630604712,5.4534,0.1053,5.454416527,0,0,0,-3.26,0.9,3.381952099
27/02/2021 13:30,3.8605,-0.4429,3.885823035,9.8505,-0.9829,9.899416279,-5.99,0.54,6.014291313,4.9005,-0.4429,4.920473622,0,0,0,-4.95,0.54,4.97936743
27/02/2021 14:00,4.4464,-0.2134,4.451518002,8.9864,-0.8634,9.027781816,-4.54,0.65,4.586294801,5.6164,-0.2134,5.620452697,0,0,0,-3.37,0.65,3.432113052
27/02/2021 14:30,3.7373,0.0983,3.73859254,8.6673,-0.7217,8.697294992,-4.93,0.82,4.997729484,4.9473,0.0883,4.948087932,0,0,0,-3.72,0.81,3.807164299
27/02/2021 15:00,3.6635,0.3793,3.683083048,8.0535,-0.6707,8.081379878,-4.39,1.05,4.513823213,5.0535,0.3993,5.069250708,0,0,0,-3,1.07,3.185105964
27/02/2021 15:30,3.7044,0.8664,3.804369635,6.7844,-0.5636,6.807769702,-3.08,1.43,3.395776789,5.4344,0.8364,5.498387793,0,0,0,-1.35,1.4,1.944865034
27/02/2021 16:00,4.1592,1.3744,4.380401808,5.3092,-0.4056,5.324670506,-1.15,1.78,2.119174368,6.8992,1.3244,7.025168752,0,0,0,1.59,1.73,2.349680829
27/02/2021 16:30,6.3308,1.854,6.596691947,3.6408,-0.206,3.646623183,2.69,2.06,3.388170598,9.1008,1.744,9.266396098,0,0,0,5.46,1.95,5.797766811
27/02/2021 17:00,7.1691,3.9424,8.181595967,2.4291,-0.0576,2.429782824,4.74,4,6.202225407,10.6391,-0.8376,10.67202055,0,0,0,8.21,-0.78,8.24696914
27/02/2021 17:30,8.9503,3.0196,9.445943799,0.7203,0.0596,0.722761544,8.23,2.96,8.746113423,12.8503,0.7896,12.87453604,0,0,0,12.13,0.73,12.15194635
27/02/2021 18:00,9.8955,2.7953,10.28273419,0.0955,0.1153,0.149714194,9.8,2.68,10.15984252,14.1555,1.3153,14.21647616,0,0,0,14.06,1.2,14.11111619
27/02/2021 18:30,10.1312,5.1541,11.36687997,0.0712,0.1041,0.126119983,10.06,5.05,11.25638041,15.0312,-2.1959,15.19075213,0,0,0,14.96,-2.3,15.1357722
27/02/2021 19:00,10.2642,5.1197,11.47018438,0.1042,0.0697,0.125362395,10.16,5.05,11.34584065,15.2242,-2.2303,15.38669892,0,0,0,15.12,-2.3,15.29393344
27/02/2021 19:30,10.2477,5.1162,11.45385777,0.0877,0.0662,0.109880526,10.16,5.05,11.34584065,15.2577,-2.2338,15.42035252,0,0,0,15.17,-2.3,15.34336664
27/02/2021 20:00,9.781,5.2334,11.09308057,0.061,0.0634,0.087980452,9.72,5.17,11.00941869,14.591,-2.0966,14.740862,0,0,0,14.53,-2.16,14.68967324
27/02/2021 20:30,9.1649,5.3378,10.60601249,0.0549,0.0578,0.079717313,9.11,5.28,10.52950616,13.9449,-1.9722,14.08367171,0,0,0,13.89,-2.03,14.03755677
27/02/2021 21:00,8.7065,5.4317,10.26189588,0.0765,0.0517,0.092331685,8.63,5.38,10.16962635,13.5265,-1.8783,13.65628841,0,0,0,13.45,-1.93,13.58776656
27/02/2021 21:30,8.3107,5.4742,9.951612941,0.0907,0.0442,0.10089663,8.22,5.43,9.851563328,13.0907,-1.8258,13.2174117,0,0,0,13,-1.87,13.13380752
27/02/2021 22:00,7.7409,5.5522,9.526198489,0.1109,0.0522,0.122571,7.63,5.5,9.405684451,12.3109,-1.5678,12.41032859,0,0,0,12.2,-1.62,12.30708739
27/02/2021 22:30,7.2964,5.6587,9.233544208,0.1364,0.0587,0.148494613,7.16,5.6,9.089862485,11.7264,-1.4113,11.81102132,0,0,0,11.59,-1.47,11.68285068
27/02/2021 23:00,6.8098,5.6525,8.850092219,0.1498,0.0525,0.158733393,6.66,5.6,8.70147114,11.0398,-1.3375,11.12052563,0,0,0,10.89,-1.39,10.97835142
27/02/2021 23:30,6.2612,5.6545,8.436586732,0.1812,0.0545,0.18921863,6.08,5.6,8.265978466,10.3312,-1.2055,10.40129433,0,0,0,10.15,-1.26,10.2279079
28/02/2021 00:00,5.9892,5.6613,8.24140973,0.1592,0.0613,0.17059405,5.83,5.6,8.083866649,9.9592,-1.1187,10.02183388,0,0,0,9.8,-1.18,9.870785176
28/02/2021 00:30,6.1246,5.6664,8.343788955,0.1846,0.0664,0.196178796,5.94,5.6,8.163553148,10.1046,-1.1136,10.16577819,0,0,0,9.92,-1.18,9.989934935
28/02/2021 01:00,6.8051,5.7738,8.924469309,0.1651,0.0338,0.168524331,6.64,5.74,8.777083798,11.0751,-1.5562,11.18389907,0,0,0,10.91,-1.59,11.02525283
28/02/2021 01:30,6.8021,5.6745,8.858245575,0.1621,0.0345,0.165730685,6.64,5.64,8.712014692,11.1421,-1.6955,11.27036435,0,0,0,10.98,-1.73,11.11545321
28/02/2021 02:00,6.8251,4.727,8.302199649,0.1851,0.037,0.188761781,6.64,4.69,8.129311164,10.9751,-2.643,11.28885597,0,0,0,10.79,-2.68,11.11784601
28/02/2021 02:30,6.5898,4.7231,8.107597526,0.2198,0.0331,0.222278317,6.37,4.69,7.910309728,10.7398,-2.6469,11.06116556,0,0,0,10.52,-2.68,10.85600295
28/02/2021 03:00,6.4708,4.7219,8.010467667,0.2008,0.0319,0.203318101,6.27,4.69,7.830006386,10.5808,-2.6481,10.90714272,0,0,0,10.38,-2.68,10.72039178
28/02/2021 03:30,6.1807,2.8412,6.802460579,0.1707,0.0312,0.173527894,6.01,2.81,6.634470589,9.9207,0.5312,9.934911269,0,0,0,9.75,0.5,9.762812095
28/02/2021 04:00,5.9904,2.0658,6.336593864,0.1204,0.0358,0.125609713,5.87,2.03,6.211102962,9.5004,1.7858,9.666782391,0,0,0,9.38,1.75,9.541849925
28/02/2021 04:30,5.8649,2.0583,6.215597389,0.0949,0.0283,0.099029793,5.77,2.03,6.116682107,9.3149,1.7783,9.483127802,0,0,0,9.22,1.75,9.384609741
28/02/2021 05:00,5.856,2.0525,6.205279385,0.086,0.0225,0.088894601,5.77,2.03,6.116682107,9.306,1.7725,9.473298911,0,0,0,9.22,1.75,9.384609741
28/02/2021 05:30,5.9115,2.0548,6.258437128,0.0915,0.0248,0.094801319,5.82,2.03,6.163870537,9.3115,1.7748,9.479132201,0,0,0,9.22,1.75,9.384609741
28/02/2021 06:00,6.0213,1.9512,6.329552522,0.1113,0.0212,0.113301059,5.91,1.93,6.21715369,9.4513,1.6612,9.596179299,0,0,0,9.34,1.64,9.482889855
28/02/2021 06:30,6.4004,1.8715,6.668405537,0.1404,0.0315,0.143890271,6.26,1.84,6.524814174,9.9904,1.5215,10.1055952,0,0,0,9.85,1.49,9.96205802
28/02/2021 07:00,6.5684,4.4605,7.939769443,0.1884,0.0505,0.195050788,6.38,4.41,7.755804278,10.4584,-0.8395,10.4920394,0,0,0,10.27,-0.89,10.30849165
28/02/2021 07:30,6.5571,5.3118,8.438647975,0.3071,0.0818,0.317807568,6.25,5.23,8.149564406,10.5171,-1.4582,10.61770878,0,0,0,10.21,-1.54,10.32548788
28/02/2021 08:00,6.3349,5.1934,8.191603114,1.0249,0.0434,1.025818488,5.31,5.15,7.397202174,10.1249,-1.5766,10.24691503,0,0,0,9.1,-1.62,9.243073082
28/02/2021 08:30,6.0052,4.8913,7.74514317,2.3352,-0.0387,2.335520655,3.67,4.93,6.146039375,9.4452,-1.8587,9.626347632,0,0,0,7.11,-1.82,7.33924383
28/02/2021 09:00,5.5695,4.4997,7.160071951,3.8495,-0.1703,3.853265153,1.72,4.67,4.976675597,8.5395,-2.2303,8.825944615,0,0,0,4.69,-2.06,5.122470107
28/02/2021 09:30,4.9543,3.9434,6.332100129,5.3343,-0.3466,5.345548433,-0.38,4.29,4.306796954,7.6943,-2.7666,8.176571901,0,0,0,2.36,-2.42,3.380236678
28/02/2021 10:00,4.7578,3.3617,5.825606211,6.6878,-0.5283,6.708633969,-1.93,3.89,4.342464738,7.0378,-3.4583,7.841585792,0,0,0,0.35,-2.93,2.950830392
28/02/2021 10:30,4.4103,2.7514,5.198167759,8.2303,-0.6986,8.259895886,-3.82,3.45,5.147319691,6.0703,-4.0186,7.279951102,0,0,0,-2.16,-3.32,3.960807998
28/02/2021 11:00,4.0481,2.263,4.637702299,9.3281,-0.837,9.365576256,-5.28,3.1,6.122777148,5.3181,-4.497,6.964567223,0,0,0,-4.01,-3.66,5.429152788
28/02/2021 11:30,3.6973,1.9151,4.163848616,10.0973,-0.9449,10.14141525,-6.4,2.86,7.009964337,4.6973,-4.8249,6.733816696,0,0,0,-5.4,-3.88,6.64939095
28/02/2021 12:00,3.5499,1.7193,3.944335495,10.5699,-1.0207,10.61906844,-7.02,2.74,7.535781313,4.3899,-5.0307,6.676763026,0,0,0,-6.18,-4.01,7.366987173
28/02/2021 12:30,3.991,1.7595,4.361642036,10.491,-1.0205,10.54051712,-6.5,2.78,7.069540296,4.891,-4.9705,6.973360112,0,0,0,-5.6,-3.95,6.852919086
28/02/2021 13:00,3.7397,1.7747,4.139434283,10.3497,-1.0053,10.39840941,-6.61,2.78,7.17080888,4.5997,-4.9553,6.761082619,0,0,0,-5.75,-3.95,6.97603039
28/02/2021 13:30,3.2329,1.8103,3.705243379,10.1529,-0.9697,10.19910273,-6.92,2.78,7.457533104,4.0929,-4.8497,6.345976718,0,0,0,-6.06,-3.88,7.195693156
28/02/2021 14:00,2.8223,-0.3547,2.844501605,9.6923,-0.9147,9.735366217,-6.87,0.56,6.892786084,3.6323,-0.3747,3.651575465,0,0,0,-6.06,0.54,6.084011834
28/02/2021 14:30,2.9246,-0.1396,2.927929869,9.2046,-0.8496,9.243726593,-6.28,0.71,6.320007911,3.8446,-0.2196,3.850866567,0,0,0,-5.36,0.63,5.396897257
28/02/2021 15:00,3.3419,0.2639,3.35230351,8.3119,-0.7361,8.344430767,-4.97,1,5.069605507,4.4919,0.1939,4.496083053,0,0,0,-3.82,0.93,3.931577292
28/02/2021 15:30,3.9688,0.7274,4.034908202,7.1588,-0.5926,7.183285613,-3.19,1.32,3.452318062,5.4788,0.5974,5.511273555,0,0,0,-1.68,1.19,2.058761764
28/02/2021 16:00,4.4941,1.2342,4.660491868,5.8141,-0.4358,5.830409973,-1.32,1.67,2.12868504,7.4741,1.0542,7.548079786,0,0,0,1.66,1.49,2.230627714
28/02/2021 16:30,6.2236,1.7124,6.454882704,4.1936,-0.2676,4.202129308,2.03,1.98,2.835718604,8.8836,1.4524,9.00154513,0,0,0,4.69,1.72,4.995447928
28/02/2021 17:00,7.6861,2.9805,8.243756029,2.4961,-0.0895,2.497704038,5.19,3.07,6.030008292,11.0661,0.2505,11.06893488,0,0,0,8.57,0.34,8.576741806
28/02/2021 17:30,9.1962,3.9386,10.00413237,1.0562,0.0286,1.056587147,8.14,3.91,9.030376515,13.3862,-0.9014,13.41651491,0,0,0,12.33,-0.93,12.36502325
28/02/2021 18:00,10.2358,2.2237,10.47456172,0.2658,0.0837,0.278667059,9.97,2.14,10.19708292,14.2558,1.6737,14.35371399,0,0,0,13.99,1.59,14.08006392
28/02/2021 18:30,10.6809,2.2013,10.90538154,0.1309,0.1013,0.165518881,10.55,2.1,10.75697448,14.8009,1.5513,14.88197475,0,0,0,14.67,1.45,14.74148568
28/02/2021 19:00,10.6465,2.1555,10.86251087,0.1765,0.0555,0.185020269,10.47,2.1,10.67852518,14.6865,1.5055,14.76346208,0,0,0,14.51,1.45,14.58227006
28/02/2021 19:30,10.072,2.1984,10.30912928,0.322,0.0384,0.324281606,9.75,2.16,9.986395746,14.052,1.6284,14.14603798,0,0,0,13.73,1.59,13.82175821
28/02/2021 20:00,9.3645,2.287,9.63972143,0.4645,0.027,0.465284053,8.9,2.26,9.182461544,13.3845,1.747,13.49803131,0,0,0,12.92,1.72,13.03398634
28/02/2021 20:30,8.957,2.2821,9.243150405,0.537,0.0221,0.537454566,8.42,2.26,8.7180273,12.747,1.8321,12.87798895,0,0,0,12.21,1.81,12.3434274
28/02/2021 21:00,8.5333,1.3833,8.64469362,0.6933,0.0233,0.693691416,7.84,1.36,7.957084893,11.9733,1.0333,12.01780437,0,0,0,11.28,1.01,11.32512693
28/02/2021 21:30,8.065,1.3836,8.182821882,0.605,0.0236,0.605460123,7.46,1.36,7.582954569,11.335,1.1436,11.39254344,0,0,0,10.73,1.12,10.78829458
28/02/2021 22:00,7.5615,1.4874,7.706402598,0.5115,0.0174,0.511795868,7.05,1.47,7.201624817,10.6615,1.2474,10.73422512,0,0,0,10.15,1.23,10.22425547
28/02/2021 22:30,7.0543,1.485,7.208909313,0.5243,0.015,0.524514528,6.53,1.47,6.693414674,10.1343,1.315,10.21925934,0,0,0,9.61,1.3,9.697530614
28/02/2021 23:00,6.3019,2.3786,6.735850471,0.5119,0.0186,0.512237806,5.79,2.36,6.252495502,9.1019,2.2386,9.373148541,0,0,0,8.59,2.22,8.872231963
28/02/2021 23:30,5.7783,2.588,6.331389649,0.4883,0.018,0.488631651,5.29,2.57,5.881241366,8.4083,2.528,8.780107795,0,0,0,7.92,2.51,8.308218822
01/03/2021 00:00,5.5666,2.5933,6.141029266,0.4966,0.0233,0.497146306,5.07,2.57,5.684171004,8.1366,2.5333,8.52184654,0,0,0,7.64,2.51,8.041747323
01/03/2021 00:30,5.7691,2.6666,6.355570027,0.4391,0.0166,0.439413666,5.33,2.65,5.952428076,8.4991,2.5266,8.866702226,0,0,0,8.06,2.51,8.441782987
01/03/2021 01:00,6.3938,2.6762,6.931285947,0.4038,0.0262,0.404649083,5.99,2.65,6.550007634,9.3638,2.5362,9.701188632,0,0,0,8.96,2.51,9.304928801
01/03/2021 01:30,6.4504,2.6847,6.986792844,0.3704,0.0347,0.372021841,6.08,2.65,6.632412834,9.5104,2.5447,9.844958418,0,0,0,9.14,2.51,9.478380663
01/03/2021 02:00,6.2359,2.6762,6.785904159,0.3959,0.0262,0.396765989,5.84,2.65,6.413119366,9.1859,2.5362,9.529589144,0,0,0,8.79,2.51,9.141345634
01/03/2021 02:30,5.9797,2.68,6.55280185,0.4297,0.03,0.430745969,5.55,2.65,6.150203249,8.7897,2.59,9.163346883,0,0,0,8.36,2.56,8.743180199
01/03/2021 03:00,5.8262,2.6857,6.415418219,0.4262,0.0357,0.427692565,5.4,2.65,6.015189108,8.5462,2.5957,8.931695972,0,0,0,8.12,2.56,8.51398849
01/03/2021 03:30,5.6293,2.6904,6.239172273,0.3993,0.0404,0.401338573,5.23,2.65,5.863053812,8.3593,2.6404,8.766390857,0,0,0,7.96,2.6,8.373864102
01/03/2021 04:00,5.4903,2.6828,6.110712719,0.4003,0.0328,0.401641544,5.09,2.65,5.738518973,8.1803,2.6328,8.593540826,0,0,0,7.78,2.6,8.202950689
01/03/2021 04:30,5.4334,2.6861,6.061102933,0.3434,0.0361,0.345292296,5.09,2.65,5.738518973,8.1234,2.6361,8.540412799,0,0,0,7.78,2.6,8.202950689
01/03/2021 05:00,5.5336,2.693,6.154102531,0.2636,0.043,0.267084181,5.27,2.65,5.898762582,8.2736,2.693,8.700845129,0,0,0,8.01,2.65,8.436978132
01/03/2021 05:30,5.7554,2.6977,6.356273629,0.2554,0.0477,0.259816185,5.5,2.65,6.105120801,8.6454,2.5477,9.012974895,0,0,0,8.39,2.5,8.75454739
01/03/2021 06:00,6.0475,2.6129,6.58782989,0.2375,0.0529,0.243320077,5.81,2.56,6.348992046,9.0875,2.4729,9.417955758,0,0,0,8.85,2.42,9.174905994
01/03/2021 06:30,6.5723,4.5183,7.97559792,0.2523,0.0483,0.256881646,6.32,4.47,7.741014145,10.2223,-0.5317,10.23611851,0,0,0,9.97,-0.58,9.986856362
01/03/2021 07:00,7.0328,5.3526,8.838020287,0.2428,0.0526,0.248432285,6.79,5.3,8.613599712,11.0628,-1.9074,11.22602862,0,0,0,10.82,-1.96,10.99609021
01/03/2021 07:30,7.5121,5.3274,9.209388534,0.3221,0.0774,0.33126903,7.19,5.25,8.902729918,11.5921,-1.9926,11.76211023,0,0,0,11.27,-2.07,11.45852521
01/03/2021 08:00,7.6264,5.1327,9.192746393,0.9364,0.0527,0.937881789,6.69,5.08,8.400148808,11.4564,-2.1073,11.64859709,0,0,0,10.52,-2.16,10.73945995
01/03/2021 08:30,7.1095,5.2228,8.821713557,2.2495,-0.0372,2.249807567,4.86,5.26,7.161508221,10.6495,-2.0472,10.84448607,0,0,0,8.4,-2.01,8.637134942
01/03/2021 09:00,6.9001,4.9499,8.491930877,3.7601,-0.1701,3.763945539,3.14,5.12,6.006163501,9.9001,-2.3001,10.16378079,0,0,0,6.14,-2.13,6.498961455
01/03/2021 09:30,7.9107,4.2521,8.98106502,4.7707,-0.3279,4.781955343,3.14,4.58,5.553017198,10.5307,-2.9379,10.93283581,0,0,0,5.76,-2.61,6.323740981
01/03/2021 10:00,8.1324,3.2352,8.752282491,5.9224,-0.5448,5.947405216,2.21,3.78,4.378641342,10.4024,-3.9148,11.11465631,0,0,0,4.48,-3.37,5.606005708
01/03/2021 10:30,8.1739,2.8161,8.645406897,6.9339,-0.6839,6.967545365,1.24,3.5,3.713165765,9.9139,-4.3039,10.80781978,0,0,0,2.98,-3.62,4.688795154
01/03/2021 11:00,8.5601,2.4029,8.890963976,7.6701,-0.7871,7.710380044,0.89,3.19,3.31182729,9.5601,-4.6971,10.65167876,0,0,0,1.89,-3.91,4.342833177
01/03/2021 11:30,9.4625,2.1921,9.7130947,7.8625,-0.8379,7.907021099,1.6,3.03,3.426499672,11.0325,-4.9079,12.07491361,0,0,0,3.17,-4.07,5.158856462
01/03/2021 12:00,10.3885,2.2835,10.6365081,7.6985,-0.7465,7.734608232,2.69,3.03,4.051789728,12.0985,-4.8765,13.04430736,0,0,0,4.4,-4.13,6.034641663
01/03/2021 12:30,10.815,2.3416,11.06559151,7.635,-0.6884,7.665971534,3.18,3.03,4.392413915,12.645,-4.7784,13.51773397,0,0,0,5.01,-4.09,6.467472458
01/03/2021 13:00,10.5925,2.3341,10.84661602,7.6925,-0.6959,7.723913067,2.9,3.03,4.194150689,12.5025,-4.7859,13.38720826,0,0,0,4.81,-4.09,6.31381026
01/03/2021 13:30,9.7498,2.4303,10.04813207,7.4598,-0.6997,7.492542701,2.29,3.13,3.878272811,11.7398,-4.7197,12.65300249,0,0,0,4.28,-4.02,5.871865121
01/03/2021 14:00,8.1235,2.6425,8.542485499,7.2035,-0.6875,7.236233032,0.92,3.33,3.454750353,9.9735,-4.5575,10.96546891,0,0,0,2.77,-3.87,4.759180602
01/03/2021 14:30,5.9515,2.5088,6.458670892,7.4415,-0.8212,7.486674274,-1.49,3.33,3.648150216,8.6015,-4.6912,9.797609897,0,0,0,1.16,-3.87,4.040111385
01/03/2021 15:00,5.7736,2.2986,6.214339782,7.5336,-0.7814,7.574015772,-1.76,3.08,3.547393409,8.0236,-4.8714,9.38662319,0,0,0,0.49,-4.09,4.119247504
01/03/2021 15:30,5.8303,2.7362,6.440433877,6.6903,-0.6538,6.722169927,-0.86,3.39,3.497384737,8.1403,-4.4638,9.283856663,0,0,0,1.45,-3.81,4.076591714
01/03/2021 16:00,6.486,3.3545,7.302113821,5.676,-0.4955,5.69758688,0.81,3.85,3.934285196,8.616,-3.8955,9.455706015,0,0,0,2.94,-3.4,4.494841488
01/03/2021 16:30,6.7333,4.0059,7.834830164,4.2633,-0.3141,4.27485505,2.47,4.32,4.976273706,9.9433,-3.2941,10.47474628,0,0,0,5.68,-2.98,6.414265352
01/03/2021 17:00,7.8581,4.5513,9.080972817,2.6381,-0.1387,2.64174361,5.22,4.69,7.017442554,11.8381,-2.8387,12.17369415,0,0,0,9.2,-2.7,9.58801335
01/03/2021 17:30,9.0443,4.9062,10.28932267,1.3343,-0.0138,1.334371361,7.71,4.92,9.146064728,13.3343,-2.5938,13.58423185,0,0,0,12,-2.58,12.27421688
01/03/2021 18:00,9.7736,5.049,11.0007117,0.7036,0.049,0.705304161,9.07,5,10.35687694,14.2636,-2.531,14.48641591,0,0,0,13.56,-2.58,13.80326048
01/03/2021 18:30,10.4598,5.0115,11.59838559,0.5298,0.0715,0.534602927,9.93,4.94,11.09091971,15.0898,-2.6785,15.32567866,0,0,0,14.56,-2.75,14.81742555
01/03/2021 19:00,10.6136,4.9678,11.71868345,0.4236,0.0278,0.424511248,10.19,4.94,11.32429689,15.3036,-2.7222,15.54382661,0,0,0,14.88,-2.75,15.13198269
01/03/2021 19:30,10.1178,5.1213,11.34008777,0.3178,0.0213,0.318512998,9.8,5.1,11.04762418,14.7378,-2.5987,14.96515922,0,0,0,14.42,-2.62,14.65608406
01/03/2021 20:00,9.5962,5.2324,10.93000751,0.3262,0.0024,0.326208829,9.27,5.23,10.64358022,14.2662,-2.4676,14.47803551,0,0,0,13.94,-2.47,14.15713601
01/03/2021 20:30,9.026,5.3381,10.48637152,0.376,0.0081,0.376087237,8.65,5.33,10.16028543,13.526,-2.2519,13.7121745,0,0,0,13.15,-2.26,13.34279206
01/03/2021 21:00,8.5104,5.4443,10.10283676,0.4204,0.0043,0.42042199,8.09,5.44,9.748933275,12.9404,-2.0957,13.10900113,0,0,0,12.52,-2.1,12.69489661
01/03/2021 21:30,8.056,5.5433,9.778921765,0.436,0.0033,0.436012488,7.62,5.54,9.421040282,12.376,-1.9467,12.52816894,0,0,0,11.94,-1.95,12.09818581
01/03/2021 22:00,7.4999,5.6743,9.404582952,0.3599,0.0143,0.360183981,7.14,5.66,9.111267749,11.6599,-1.6957,11.78255772,0,0,0,11.3,-1.71,11.42865259
01/03/2021 22:30,6.9594,5.7448,9.024188351,0.3594,0.0048,0.359432052,6.6,5.74,8.746862295,10.9594,-1.5652,11.0706052,0,0,0,10.6,-1.57,10.71563811
01/03/2021 23:00,6.2645,5.8036,8.539656504,0.3945,0.0036,0.394516426,5.87,5.8,8.252084585,10.1545,-1.4664,10.25983427,0,0,0,9.76,-1.47,9.870081053
01/03/2021 23:30,5.7384,5.7565,8.128131815,0.4684,-0.0035,0.468413076,5.27,5.76,7.80708012,9.4684,-1.5335,9.591778814,0,0,0,9,-1.53,9.129123726
02/03/2021 00:00,5.6419,4.9082,7.478065448,0.4519,-0.0018,0.451903585,5.19,4.91,7.144522377,9.2619,-1.0518,9.321430944,0,0,0,8.81,-1.05,8.872350309
02/03/2021 00:30,5.8898,1.9078,6.191077845,0.4698,0.0078,0.469864746,5.42,1.9,5.743378796,9.2098,1.6778,9.361379646,0,0,0,8.74,1.67,8.898117778
02/03/2021 01:00,6.388,2.4446,6.83978166,0.468,0.0146,0.46822768,5.92,2.43,6.399320276,9.948,2.1046,10.1681879,0,0,0,9.48,2.09,9.707651621
02/03/2021 01:30,6.3352,2.9616,6.993270594,0.4752,0.0116,0.475341561,5.86,2.95,6.560647834,9.9552,2.6016,10.28952524,0,0,0,9.48,2.59,9.827436085
02/03/2021 02:00,6.2204,2.9624,6.889788815,0.4804,0.0124,0.480560007,5.74,2.95,6.453688868,9.7504,2.6624,10.10735742,0,0,0,9.27,2.65,9.641338081
02/03/2021 02:30,6.0086,2.9579,6.697196904,0.4186,0.0079,0.418674539,5.59,2.95,6.320648701,9.5586,2.6579,9.921253266,0,0,0,9.14,2.65,9.516412139
02/03/2021 03:00,5.9257,2.9544,6.621359366,0.3857,0.0044,0.385725096,5.54,2.95,6.276471939,9.4757,2.6544,9.840463904,0,0,0,9.09,2.65,9.468400076
02/03/2021 03:30,5.7188,2.9482,6.434015595,0.4988,-0.0018,0.498803248,5.22,2.95,5.995906937,9.2488,2.6482,9.620460731,0,0,0,8.75,2.65,9.142483251
02/03/2021 04:00,5.6203,2.8022,6.280135104,0.4503,0.0022,0.450305374,5.17,2.8,5.879532294,9.1203,2.5522,9.470670353,0,0,0,8.67,2.55,9.037223025
02/03/2021 04:30,5.7052,1.963,6.033463022,0.3852,0.003,0.385211682,5.32,1.96,5.669567885,9.1552,1.743,9.319642485,0,0,0,8.77,1.74,8.94094514
02/03/2021 05:00,5.5934,1.8783,5.900350367,0.4634,-0.0017,0.463403118,5.13,1.88,5.463634322,8.9934,1.6483,9.143201652,0,0,0,8.53,1.65,8.688118323
02/03/2021 05:30,5.7461,1.7888,6.018095268,0.5061,-0.0112,0.506223913,5.24,1.8,5.54054149,9.1561,1.5388,9.28450713,0,0,0,8.65,1.55,8.7877756
02/03/2021 06:00,6.1221,1.8101,6.384087282,0.4121,0.0101,0.41222375,5.71,1.8,5.986994238,9.6621,1.5601,9.787241104,0,0,0,9.25,1.55,9.378965828
02/03/2021 06:30,6.6274,2.606,7.121352874,0.4474,0.016,0.447686006,6.18,2.59,6.700783536,10.4274,2.176,10.65202548,0,0,0,9.98,2.16,10.21107242
02/03/2021 07:00,7.0947,2.6861,7.586165125,0.4847,0.0261,0.485402204,6.61,2.66,7.125145613,11.0847,2.1861,11.29821257,0,0,0,10.6,2.16,10.81783712
02/03/2021 07:30,7.4811,2.6228,7.927542939,0.5311,0.0428,0.532821781,6.95,2.58,7.413427008,11.5711,1.9828,11.73975515,0,0,0,11.04,1.94,11.20915697
02/03/2021 08:00,7.6779,2.382,8.038909902,1.0979,0.012,1.097965578,6.58,2.37,6.993804401,11.6879,1.722,11.81407171,0,0,0,10.59,1.71,10.72717111
02/03/2021 08:30,8.1244,1.8479,8.33190313,2.0844,-0.0721,2.085646607,6.04,1.92,6.33782297,11.7444,1.2479,11.81051166,0,0,0,9.66,1.32,9.749769228
02/03/2021 09:00,8.1263,1.2325,8.219234024,3.4863,-0.2175,3.493078004,4.64,1.45,4.861285838,11.2363,0.6925,11.25761937,0,0,0,7.75,0.91,7.803242916
02/03/2021 09:30,7.4219,0.6637,7.451516443,5.0019,-0.3963,5.017574842,2.42,1.06,2.641968963,10.0719,0.2137,10.07416683,0,0,0,5.07,0.61,5.106564403
02/03/2021 10:00,7.7956,0.1763,7.797593286,6.0956,-0.5437,6.119799756,1.7,0.72,1.846185256,9.9056,-0.0037,9.905600691,0,0,0,3.81,0.54,3.848077442
02/03/2021 10:30,6.3835,-0.1699,6.385760586,7.5335,-0.7099,7.566873876,-1.15,0.54,1.270472353,8.6735,-0.7099,8.702503103,0,0,0,1.14,0,1.14
02/03/2021 11:00,6.5537,-0.8211,6.604936707,8.2637,-0.8211,8.304392988,-1.71,0,1.71,7.4137,-1.3911,7.543083381,0,0,0,-0.85,-0.57,1.02342562
02/03/2021 11:30,5.8394,-0.9483,5.915899361,9.1094,-0.9483,9.158626603,-3.27,0,3.27,7.0994,-1.6783,7.295078564,0,0,0,-2.01,-0.73,2.138457388
02/03/2021 12:00,5.5807,-1.5443,5.790429602,9.3207,-1.0043,9.374650232,-3.74,-0.54,3.778782873,6.7807,-1.8143,7.019229087,0,0,0,-2.54,-0.81,2.666027007
02/03/2021 12:30,5.5886,-1.5696,5.804833686,9.4986,-1.0296,9.554238751,-3.91,-0.54,3.947112869,6.6686,-1.9196,6.939386869,0,0,0,-2.83,-0.89,2.96664794
02/03/2021 13:00,5.4605,-1.5624,5.679626221,9.3705,-1.0224,9.426111182,-3.91,-0.54,3.947112869,6.6005,-1.8024,6.842166763,0,0,0,-2.77,-0.78,2.877724796
02/03/2021 13:30,5.3138,-2.1595,5.735844375,9.0038,-0.9695,9.055845885,-3.69,-1.19,3.87713812,6.5838,-1.8995,6.852337024,0,0,0,-2.42,-0.93,2.59254701
02/03/2021 14:00,5.3056,-1.9361,5.647820338,8.4956,-0.8961,8.542728754,-3.19,-1.04,3.355249618,6.7756,-2.3361,7.167016016,0,0,0,-1.72,-1.44,2.243211983
02/03/2021 14:30,5.4439,-1.5723,5.666407548,7.7639,-0.7823,7.803213216,-2.32,-0.79,2.450816191,6.8839,-1.9523,7.155386398,0,0,0,-0.88,-1.17,1.464001366
02/03/2021 15:00,5.6815,-1.2286,5.812822052,6.7915,-0.6486,6.822400912,-1.11,-0.58,1.2523977,7.8715,-1.4986,8.012884263,0,0,0,1.08,-0.85,1.374372584
02/03/2021 15:30,6.5164,-0.5127,6.536538094,5.6964,-0.5127,5.719426042,0.82,0,0.82,8.2864,-1.1027,8.359448083,0,0,0,2.59,-0.59,2.65635088
02/03/2021 16:00,6.5368,0.1853,6.539425841,4.2868,-0.3847,4.30402699,2.25,0.57,2.321077336,9.4168,-0.9247,9.462092386,0,0,0,5.13,-0.54,5.158342757
02/03/2021 16:30,7.5228,0.5471,7.542667847,3.0628,-0.2029,3.069513357,4.46,0.75,4.522620922,10.9728,-0.2029,10.97467577,0,0,0,7.91,0,7.91
02/03/2021 17:00,8.6945,0.8503,8.735979644,1.8845,-0.0597,1.885445396,6.81,0.91,6.870531275,12.4745,0.4803,12.48374296,0,0,0,10.59,0.54,10.60375877
02/03/2021 17:30,9.6631,1.6124,9.796700229,0.9931,0.0224,0.993352591,8.67,1.59,8.814590178,13.6131,1.2424,13.66967627,0,0,0,12.62,1.22,12.67883275
02/03/2021 18:00,10.344,2.1012,10.55525355,0.364,0.0912,0.375251169,9.98,2.01,10.18039783,14.544,1.4212,14.61327292,0,0,0,14.18,1.33,14.24223648
02/03/2021 18:30,11.0489,4.668,11.99451605,0.1689,0.108,0.200477455,10.88,4.56,11.79694876,16.0889,-2.942,16.35567385,0,0,0,15.92,-3.05,16.20953115
02/03/2021 19:00,11.1037,4.6272,12.02926155,0.1737,0.0672,0.186245886,10.93,4.56,11.84307815,16.1537,-2.9828,16.42678056,0,0,0,15.98,-3.05,16.26846336
02/03/2021 19:30,10.658,4.7571,11.6714594,0.168,0.0571,0.177438468,10.49,4.7,11.49478577,15.738,-2.8529,15.99448913,0,0,0,15.57,-2.91,15.83960227
02/03/2021 20:00,10.0635,4.9434,11.2121022,0.2035,0.0534,0.210389662,9.86,4.89,11.00598474,15.1535,-2.6466,15.38288184,0,0,0,14.95,-2.7,15.19185637
02/03/2021 20:30,9.4038,5.0651,10.68113723,0.3138,0.0451,0.317024368,9.09,5.02,10.38405027,14.3238,-2.4649,14.53433791,0,0,0,14.01,-2.51,14.23306713
02/03/2021 21:00,8.8725,5.1664,10.26708066,0.3825,0.0364,0.38422807,8.49,5.13,9.919526198,13.7525,-2.3336,13.94908403,0,0,0,13.37,-2.37,13.57843143
02/03/2021 21:30,8.3489,5.2484,9.861533033,0.3389,0.0284,0.340087886,8.01,5.22,9.560779257,13.0589,-2.2416,13.24989207,0,0,0,12.72,-2.27,12.92096359
02/03/2021 22:00,7.7157,5.3862,9.409738409,0.3357,0.0262,0.336720849,7.38,5.36,9.121074498,12.2057,-2.0438,12.37563053,0,0,0,11.87,-2.07,12.04914105
02/03/2021 22:30,7.1741,5.4787,9.026841336,0.4041,0.0187,0.404532446,6.77,5.46,8.697384664,11.4941,-1.8913,11.64866303,0,0,0,11.09,-1.91,11.25327508
02/03/2021 23:00,6.4633,5.5671,8.530348721,0.3333,0.0171,0.333738371,6.13,5.55,8.269183757,10.6533,-1.7329,10.79331938,0,0,0,10.32,-1.75,10.46732535
02/03/2021 23:30,6.005,5.4769,8.127512449,0.245,0.0169,0.245582186,5.76,5.46,7.936573568,10.005,-1.8331,10.17154269,0,0,0,9.76,-1.85,9.933785784
03/03/2021 00:00,5.8883,4.605,7.475165676,0.2883,0.025,0.28938191,5.6,4.58,7.234390092,9.7983,-2.635,10.1464234,0,0,0,9.51,-2.66,9.875003797
03/03/2021 00:30,6.0863,4.6112,7.635850518,0.2463,0.0312,0.248268262,5.84,4.58,7.421724867,10.0963,-2.6288,10.43292208,0,0,0,9.85,-2.66,10.20284764
03/03/2021 01:00,6.6554,4.6192,8.101318275,0.2254,0.0392,0.228783304,6.43,4.58,7.89438408,10.9354,-2.6808,11.25920343,0,0,0,10.71,-2.72,11.05
03/03/2021 01:30,6.6573,4.6143,8.1000869,0.2273,0.0343,0.2298734,6.43,4.58,7.89438408,10.9373,-2.7457,11.27667503,0,0,0,10.71,-2.78,11.06492205
03/03/2021 02:00,6.5414,4.6812,8.043851528,0.1814,0.0412,0.186019891,6.36,4.64,7.872686962,10.8214,-2.6388,11.13849018,0,0,0,10.64,-2.68,10.97232883
03/03/2021 02:30,6.4416,4.6705,7.956618679,0.2116,0.0305,0.213786833,6.23,4.64,7.768043512,10.6416,-2.6495,10.96647167,0,0,0,10.43,-2.68,10.76881145
03/03/2021 03:00,6.2912,4.6719,7.836188299,0.2412,0.0319,0.243300329,6.05,4.64,7.624440963,10.4312,-2.6481,10.76208005,0,0,0,10.19,-2.68,10.53653169
03/03/2021 03:30,6.0685,4.6682,7.656290452,0.2485,0.0282,0.250094962,5.82,4.64,7.443251977,10.1485,-2.6518,10.48923713,0,0,0,9.9,-2.68,10.25633463
03/03/2021 04:00,5.9341,4.6698,7.551196915,0.1841,0.0298,0.186496247,5.75,4.64,7.388646696,9.9541,-2.6502,10.30085758,0,0,0,9.77,-2.68,10.13090815
03/03/2021 04:30,5.8688,4.7293,7.537180635,0.1188,0.0393,0.125131651,5.75,4.69,7.420148246,9.9388,-2.6407,10.2836298,0,0,0,9.82,-2.68,10.17913552
03/03/2021 05:00,5.8371,4.7331,7.514916634,0.1271,0.0431,0.134208867,5.71,4.69,7.389194814,9.9471,-2.6369,10.29067734,0,0,0,9.82,-2.68,10.17913552
03/03/2021 05:30,6.0198,4.598,7.574932082,0.1598,0.038,0.16425602,5.86,4.56,7.425173399,10.1998,-2.712,10.55418704,0,0,0,10.04,-2.75,10.40980788
03/03/2021 06:00,6.2989,4.6013,7.800519399,0.1889,0.0413,0.193362096,6.11,4.56,7.624021249,10.5189,-2.7487,10.87210232,0,0,0,10.33,-2.79,10.70014019
03/03/2021 06:30,6.9209,4.4132,8.208239217,0.2109,0.0432,0.215279005,6.71,4.37,8.007558929,11.3209,-2.9968,11.71083204,0,0,0,11.11,-3.04,11.51840701
03/03/2021 07:00,7.3346,4.7986,8.76486846,0.2346,0.0586,0.241808023,7.1,4.74,8.536837822,11.9646,-2.6814,12.26138488,0,0,0,11.73,-2.74,12.04576689
03/03/2021 07:30,7.6627,5.354,9.34784934,0.1927,0.084,0.210212488,7.47,5.27,9.141870706,12.4227,-2.186,12.61356695,0,0,0,12.23,-2.27,12.43888259
03/03/2021 08:00,8.0313,5.2,9.567746845,0.3913,0.08,0.399394154,7.64,5.12,9.196956018,12.8413,-2.34,13.05276161,0,0,0,12.45,-2.42,12.6830162
03/03/2021 08:30,8.6108,4.9225,9.918512131,0.5708,0.0625,0.574211538,8.04,4.86,9.394743211,13.3308,-2.5475,13.57202951,0,0,0,12.76,-2.61,13.02419671
03/03/2021 09:00,8.9254,4.9366,10.1996463,0.5254,0.0766,0.530954537,8.4,4.86,9.704617458,13.6454,-2.5334,13.87858266,0,0,0,13.12,-2.61,13.37708862
03/03/2021 09:30,9.2122,5.0813,10.5206577,0.4922,0.0913,0.500596175,8.72,4.99,10.04681542,13.9822,-2.4287,14.19156441,0,0,0,13.49,-2.52,13.723356
03/03/2021 10:00,9.3093,5.0048,10.56934669,0.3993,0.0948,0.410399232,8.91,4.91,10.17330821,13.9793,-2.4752,14.1967406,0,0,0,13.58,-2.57,13.82104555
03/03/2021 10:30,9.4082,4.9922,10.65064731,0.3682,0.0822,0.377263939,9.04,4.91,10.28735632,14.3582,-2.5578,14.58424657,0,0,0,13.99,-2.64,14.23691329
03/03/2021 11:00,9.3826,4.9652,10.61538477,0.4426,0.0752,0.448942981,8.94,4.89,10.18998037,14.4326,-2.5648,14.65872238,0,0,0,13.99,-2.64,14.23691329
03/03/2021 11:30,9.5717,4.958,10.7795735,0.4417,0.068,0.44690367,9.13,4.89,10.35707488,14.6417,-2.612,14.8728586,0,0,0,14.2,-2.68,14.45068856
03/03/2021 12:00,9.6401,4.8916,10.81014702,0.5801,0.0516,0.582390393,9.06,4.84,10.27176713,14.6901,-2.6284,14.92338851,0,0,0,14.11,-2.68,14.36225957
03/03/2021 12:30,9.9359,3.7561,10.62216532,1.0459,-0.0039,1.045907271,8.89,3.76,9.652445286,14.9859,-2.5539,15.20196053,0,0,0,13.94,-2.55,14.17131257
03/03/2021 13:00,9.9946,0.5418,10.00927452,1.3246,-0.0382,1.325150708,8.67,0.58,8.689378574,14.5646,-0.5782,14.57607246,0,0,0,13.24,-0.54,13.25100751
03/03/2021 13:30,9.4266,0.5181,9.440827038,1.6366,-0.0619,1.637770182,7.79,0.58,7.811561944,13.7966,-0.0619,13.79673886,0,0,0,12.16,0,12.16
03/03/2021 14:00,9.3496,0.527,9.364440675,1.7196,-0.053,1.720416566,7.63,0.58,7.652012807,13.6196,-0.053,13.61970312,0,0,0,11.9,0,11.9
03/03/2021 14:30,9.4465,0.5505,9.46252675,1.9065,-0.0295,1.906728219,7.54,0.58,7.56227479,13.6065,-0.5695,13.61841299,0,0,0,11.7,-0.54,11.71245491
03/03/2021 15:00,8.8965,0.6964,8.923714765,1.5865,-0.0136,1.586558291,7.31,0.71,7.344399227,13.0865,-0.0136,13.08650707,0,0,0,11.5,0,11.5
03/03/2021 15:30,9.3022,0.6967,9.328253627,1.5622,-0.0133,1.562256615,7.74,0.71,7.772496381,13.5522,-0.0133,13.55220653,0,0,0,11.99,0,11.99
03/03/2021 16:00,9.7958,0.7033,9.821014639,1.1158,-0.0067,1.115820115,8.68,0.71,8.708989608,14.2058,-0.0067,14.20580158,0,0,0,13.09,0,13.09
03/03/2021 16:30,10.2321,0.7765,10.26152146,0.8321,0.0665,0.834753053,9.4,0.71,9.426775695,14.5621,0.0665,14.56225184,0,0,0,13.73,0,13.73
03/03/2021 17:00,10.7017,0.7794,10.73004414,0.5517,0.0694,0.556047885,10.15,0.71,10.17480221,15.1617,0.0694,15.16185883,0,0,0,14.61,0,14.61
03/03/2021 17:30,11.1084,0.8055,11.1375662,0.3484,0.0955,0.361251727,10.76,0.71,10.78339928,15.6284,0.0955,15.62869178,0,0,0,15.28,0,15.28
03/03/2021 18:00,11.2909,0.8691,11.32429943,0.3109,0.1091,0.329486904,10.98,0.76,11.00627094,15.9209,1.0391,15.95477313,0,0,0,15.61,0.93,15.63767886
03/03/2021 18:30,11.353,1.8346,11.50027679,0.373,0.0846,0.382473738,10.98,1.75,11.11858354,16.113,1.0146,16.14491196,0,0,0,15.74,0.93,15.76745065
03/03/2021 19:00,11.2136,1.847,11.36469243,0.3036,0.047,0.307216471,10.91,1.8,11.05749067,15.9636,1.087,16.00056543,0,0,0,15.66,1.04,15.69449585
03/03/2021 19:30,10.7912,1.9625,10.96819966,0.1712,0.0425,0.1763964,10.62,1.92,10.79216382,15.5012,1.2325,15.55012083,0,0,0,15.33,1.19,15.37611785
03/03/2021 20:00,10.267,2.0708,10.47375299,0.107,0.0408,0.114514803,10.16,2.03,10.3608156,15.157,1.3308,15.21531063,0,0,0,15.05,1.29,15.10518454
03/03/2021 20:30,9.9474,1.1845,10.01767473,0.1374,0.0445,0.144426486,9.81,1.14,9.876016403,14.6874,0.6445,14.7015339,0,0,0,14.55,0.6,14.56236588
03/03/2021 21:00,9.3109,1.3648,9.410395202,0.1809,0.0348,0.184216856,9.13,1.33,9.226364398,13.9009,0.8048,13.92417767,0,0,0,13.72,0.77,13.74159016
03/03/2021 21:30,8.8234,1.4019,8.934075843,0.2134,0.0219,0.214520792,8.61,1.38,8.719891054,13.4134,0.8719,13.44170782,0,0,0,13.2,0.85,13.22733911
03/03/2021 22:00,8.2634,1.4637,8.392031771,0.2134,0.0137,0.213839309,8.05,1.45,8.179547665,12.6634,1.0137,12.70390835,0,0,0,12.45,1,12.49009608
03/03/2021 22:30,7.7093,1.5601,7.865571721,0.1293,0.0101,0.12969387,7.58,1.55,7.736853366,11.9193,1.1901,11.9785663,0,0,0,11.79,1.18,11.8489029
03/03/2021 23:00,7.0176,2.1563,7.341412633,0.1776,0.0063,0.177711705,6.84,2.15,7.169944212,11.0976,0.9663,11.13958982,0,0,0,10.92,0.96,10.96211658
03/03/2021 23:30,6.1587,5.6831,8.380167737,0.1387,0.0131,0.139317264,6.02,5.67,8.269782343,10.3687,-1.5569,10.48493573,0,0,0,10.23,-1.57,10.34977294
04/03/2021 00:00,5.8849,5.6315,8.145295591,0.1349,0.0115,0.135389291,5.75,5.62,8.040329595,10.0149,-1.5585,10.13544001,0,0,0,9.88,-1.57,10.00396421
04/03/2021 00:30,6.0682,5.6342,8.28053506,0.1682,0.0142,0.168798341,5.9,5.62,8.148275891,10.2482,-1.5558,10.36562188,0,0,0,10.08,-1.57,10.2015342
04/03/2021 01:00,6.6071,5.6398,8.686835698,0.2071,0.0198,0.208044346,6.4,5.62,8.517300042,10.9871,-1.6302,11.10738126,0,0,0,10.78,-1.65,10.90554446
04/03/2021 01:30,6.624,5.6418,8.700993233,0.224,0.0218,0.225058304,6.4,5.62,8.517300042,11.054,-1.6282,11.1732695,0,0,0,10.83,-1.65,10.95497147
04/03/2021 02:00,6.5081,5.6442,8.614659555,0.2381,0.0242,0.23932666,6.27,5.62,8.420053444,10.8381,-1.6258,10.95936299,0,0,0,10.6,-1.65,10.72765119
04/03/2021 02:30,6.2432,5.6434,8.415789315,0.2832,0.0234,0.284165093,5.96,5.62,8.191825193,10.4932,-1.5866,10.61247124,0,0,0,10.21,-1.61,10.33615983
04/03/2021 03:00,6.0651,5.6336,8.277855216,0.3951,0.0136,0.395333998,5.67,5.62,7.983313848,10.1951,-1.5964,10.31932929,0,0,0,9.8,-1.61,9.931369493
04/03/2021 03:30,5.9101,5.6349,8.165866765,0.3601,0.0149,0.36040813,5.55,5.62,7.898537839,9.9701,-1.5951,10.09689249,0,0,0,9.61,-1.61,9.743931445
04/03/2021 04:00,5.8767,4.9974,7.714247186,0.3267,0.0174,0.327163033,5.55,4.98,7.456735211,9.8667,-2.2126,10.11174405,0,0,0,9.54,-2.23,9.797167958
04/03/2021 04:30,5.8368,4.5915,7.426311769,0.2868,0.0215,0.287604746,5.55,4.57,7.189394968,9.8268,-2.5985,10.16455609,0,0,0,9.54,-2.62,9.893230008
04/03/2021 05:00,5.8474,4.5895,7.43341086,0.2374,0.0195,0.238199517,5.61,4.57,7.235813707,9.8574,-2.6005,10.19465228,0,0,0,9.62,-2.62,9.970396181
04/03/2021 05:30,6.0572,4.5938,7.602149057,0.1572,0.0238,0.158991446,5.9,4.57,7.46290158,10.1472,-2.6762,10.49417525,0,0,0,9.99,-2.7,10.34843466
04/03/2021 06:00,6.3343,4.5356,7.790701114,0.1443,0.0256,0.146553233,6.19,4.51,7.658733577,10.5143,-2.7544,10.8690949,0,0,0,10.37,-2.78,10.73616785
04/03/2021 06:30,6.9831,4.3735,8.239610905,0.1831,0.0335,0.186139356,6.8,4.34,8.066944899,11.3731,-2.9665,11.75361756,0,0,0,11.19,-3,11.58516724
04/03/2021 07:00,7.2897,4.9534,8.813393084,0.1897,0.0434,0.194601259,7.1,4.91,8.632386692,11.8497,-2.4566,12.10166409,0,0,0,11.66,-2.5,11.92499895
04/03/2021 07:30,7.7126,5.3306,9.375473061,0.1626,0.0806,0.181480357,7.55,5.25,9.19592301,12.4026,-2.1294,12.58407053,0,0,0,12.24,-2.21,12.43791381
04/03/2021 08:00,8.0541,5.2196,9.597538798,0.2341,0.0896,0.250661066,7.82,5.13,9.352502339,12.8441,-2.2504,13.03975479,0,0,0,12.61,-2.34,12.82527583
04/03/2021 08:30,8.5172,4.9317,9.841969352,0.4672,0.0717,0.47266979,8.05,4.86,9.403302611,13.1872,-2.5383,13.42926695,0,0,0,12.72,-2.61,12.98501059
04/03/2021 09:00,8.7225,4.7801,9.946424597,0.7825,0.0601,0.7848046,7.94,4.72,9.236990852,13.2425,-2.6699,13.50896637,0,0,0,12.46,-2.73,12.75556741
04/03/2021 09:30,8.7033,4.7561,9.918060198,1.1233,0.0361,1.123879931,7.58,4.72,8.929434473,13.0733,-2.7339,13.35609906,0,0,0,11.95,-2.77,12.26684148
04/03/2021 10:00,8.6305,4.5981,9.778959753,1.5105,0.0081,1.510521718,7.12,4.59,8.471274993,12.9105,-2.8619,13.22389813,0,0,0,11.4,-2.87,11.75571776
04/03/2021 10:30,8.4457,4.3964,9.521458998,2.1157,-0.0536,2.116378853,6.33,4.45,7.737661145,12.5357,-3.0436,12.8998944,0,0,0,10.42,-2.99,10.84050276
04/03/2021 11:00,8.4757,4.177,9.449064477,2.6557,-0.123,2.658546876,5.82,4.3,7.236186841,12.5557,-3.293,12.98034867,0,0,0,9.9,-3.17,10.39513829
04/03/2021 11:30,8.2441,4.2071,9.255532141,2.7741,-0.1329,2.777281624,5.47,4.34,6.982585481,12.3741,-3.3029,12.80732209,0,0,0,9.6,-3.17,10.10984174
04/03/2021 12:00,8.3636,4.2294,9.372173138,2.8936,-0.1106,2.895712921,5.47,4.34,6.982585481,12.5436,-3.2806,12.96550182,0,0,0,9.65,-3.17,10.15733233
04/03/2021 12:30,8.4231,4.2606,9.43934987,2.5731,-0.0794,2.57432476,5.85,4.34,7.284099121,12.7531,-3.2494,13.16055318,0,0,0,10.18,-3.17,10.66214331
04/03/2021 13:00,8.3036,4.3298,9.364664489,2.3536,-0.0802,2.354966029,5.95,4.41,7.406119092,12.7236,-3.2502,13.1321665,0,0,0,10.37,-3.17,10.84369863
04/03/2021 13:30,7.9938,4.4642,9.155868068,2.1338,-0.0858,2.13552431,5.86,4.55,7.419036326,12.3838,-3.0758,12.76005674,0,0,0,10.25,-2.99,10.67720001
04/03/2021 14:00,8.1898,4.5009,9.34510165,2.1298,-0.0491,2.130365896,6.06,4.55,7.578001056,12.6198,-3.0991,12.99475944,0,0,0,10.49,-3.05,10.92440387
04/03/2021 14:30,8.4577,4.6347,9.644331671,1.6177,0.0147,1.617766788,6.84,4.62,8.254089895,12.9977,-2.9153,13.32062984,0,0,0,11.38,-2.93,11.75114037
04/03/2021 15:00,8.8329,4.789,10.04761879,1.0329,0.059,1.034583689,7.8,4.73,9.122110501,13.5129,-2.771,13.79408958,0,0,0,12.48,-2.83,12.79684727
04/03/2021 15:30,9.1323,4.8064,10.31990234,0.6723,0.0764,0.676627113,8.46,4.73,9.692497098,13.9123,-2.7536,14.18218616,0,0,0,13.24,-2.83,13.53907308
04/03/2021 16:00,9.4798,4.9833,10.70980331,0.4398,0.0733,0.445866493,9.04,4.91,10.28735632,14.3598,-2.6267,14.59806182,0,0,0,13.92,-2.7,14.17943581
04/03/2021 16:30,9.9727,4.9979,11.15498766,0.3227,0.0879,0.334457322,9.65,4.91,10.82730807,14.9527,-2.6121,15.17914041,0,0,0,14.63,-2.7,14.87705952
04/03/2021 17:00,10.9159,1.9019,11.08034731,0.2059,0.0919,0.225478203,10.71,1.81,10.86186908,15.7859,-2.6581,16.00812714,0,0,0,15.58,-2.75,15.82083753
04/03/2021 17:30,11.4503,1.0748,11.50063325,0.1803,0.0948,0.203703535,11.27,0.98,11.31252845,16.1503,0.0948,16.15057823,0,0,0,15.97,0,15.97
04/03/2021 18:00,11.5663,1.0762,11.61626025,0.2263,0.0962,0.245898617,11.34,0.98,11.38226691,16.1963,0.0962,16.19658569,0,0,0,15.97,0,15.97
04/03/2021 18:30,11.576,1.9722,11.74279987,0.326,0.0722,0.333899446,11.25,1.9,11.40931637,16.296,1.1522,16.33668206,0,0,0,15.97,1.08,16.00647681
04/03/2021 19:00,11.2491,2.0531,11.43492328,0.3891,0.0431,0.391479782,10.86,2.01,11.04444204,15.8791,1.1731,15.92237358,0,0,0,15.49,1.13,15.53116222
04/03/2021 19:30,10.8463,1.976,11.02482652,0.3063,0.036,0.308408317,10.54,1.94,10.71705183,15.3263,1.296,15.38099762,0,0,0,15.02,1.26,15.07275688
04/03/2021 20:00,10.5307,1.207,10.59964582,0.2307,0.037,0.233648218,10.3,1.17,10.36623847,15.2507,0.577,15.2616113,0,0,0,15.02,0.54,15.02970392
04/03/2021 20:30,9.9783,1.368,10.07163814,0.1983,0.028,0.200267047,9.78,1.34,9.871372752,14.6983,0.618,14.71128638,0,0,0,14.5,0.59,14.51199848
04/03/2021 21:00,9.4818,1.4542,9.592665369,0.1818,0.0242,0.183403599,9.3,1.43,9.409298592,14.1218,0.7442,14.14139558,0,0,0,13.94,0.72,13.95858159
04/03/2021 21:30,8.9746,1.5568,9.108626208,0.1746,0.0168,0.175406385,8.8,1.54,8.933733822,13.5346,0.9168,13.56561533,0,0,0,13.36,0.9,13.39028006
04/03/2021 22:00,8.451,1.6305,8.606853737,0.121,0.0105,0.121454724,8.33,1.62,8.486065048,12.831,1.0805,12.87641415,0,0,0,12.71,1.07,12.75495982
04/03/2021 22:30,7.4909,5.0943,9.058999685,0.0909,0.0343,0.09715606,7.4,5.06,8.964574725,11.9009,-1.1957,11.960816,0,0,0,11.81,-1.23,11.87387889
04/03/2021 23:00,6.8375,5.6643,8.878947051,0.1475,0.0443,0.154008896,6.69,5.62,8.737305077,11.0275,-1.7057,11.15863651,0,0,0,10.88,-1.75,11.0198412
04/03/2021 23:30,6.2316,5.6548,8.414844122,0.2416,0.0348,0.244093425,5.99,5.62,8.213677617,10.1516,-1.6652,10.28726755,0,0,0,9.91,-1.7,10.05475509
05/03/2021 00:00,5.9095,5.6494,8.175445591,0.2995,0.0294,0.300939545,5.61,5.62,7.940812301,9.7295,-1.6706,9.871883033,0,0,0,9.43,-1.7,9.582009184
05/03/2021 00:30,6.0982,5.7404,8.37497674,0.2782,0.0404,0.281118125,5.82,5.7,8.146312049,10.0482,-1.5996,10.17472572,0,0,0,9.77,-1.64,9.906689659
05/03/2021 01:00,6.68,5.6811,8.7691104,0.25,0.0411,0.253355896,6.43,5.64,8.553040395,10.87,-1.6889,11.00042196,0,0,0,10.62,-1.73,10.75998606
05/03/2021 01:30,6.6586,5.6789,8.751391842,0.3186,0.0389,0.320965995,6.34,5.64,8.485587782,10.8486,-1.6911,10.9796148,0,0,0,10.53,-1.73,10.67116676
05/03/2021 02:00,6.4892,5.6825,8.625573772,0.3392,0.0425,0.341852146,6.15,5.64,8.344585071,10.5792,-1.6875,10.71294212,0,0,0,10.24,-1.73,10.38510953
05/03/2021 02:30,6.3415,5.6687,8.505808718,0.2915,0.0287,0.29290944,6.05,5.64,8.271160741,10.3615,-1.7013,10.50024304,0,0,0,10.07,-1.73,10.21752416
05/03/2021 03:00,6.1938,5.7242,8.43383804,0.3238,0.0242,0.324703064,5.87,5.7,8.18210853,10.1738,-1.6558,10.30766123,0,0,0,9.85,-1.68,9.992241991
05/03/2021 03:30,6.0087,5.7103,8.28927028,0.2887,0.0103,0.288883679,5.72,5.7,8.075171825,9.8487,-1.6697,9.989233693,0,0,0,9.56,-1.68,9.706492672
05/03/2021 04:00,5.7919,5.6504,8.091546562,0.3619,0.0004,0.361900221,5.43,5.65,7.836287386,9.5519,-1.6796,9.69844574,0,0,0,9.19,-1.68,9.342296292
05/03/2021 04:30,5.6498,5.6482,7.988892494,0.3898,-0.0018,0.389804156,5.26,5.65,7.719462417,9.3198,-1.6818,9.470328573,0,0,0,8.93,-1.68,9.08665505
05/03/2021 05:00,5.6428,5.1224,7.621034943,0.3828,0.0024,0.382807523,5.26,5.12,7.340435954,9.3128,-2.2176,9.573191401,0,0,0,8.93,-2.22,9.201809605
05/03/2021 05:30,5.9196,4.6886,7.551465693,0.3496,0.0186,0.350094444,5.57,4.67,7.268686264,9.5696,-2.7714,9.962826011,0,0,0,9.22,-2.79,9.632886379
05/03/2021 06:00,6.0627,5.5115,8.193470787,0.3727,0.0215,0.373319622,5.69,5.49,7.906718662,9.8027,-1.9885,10.0023527,0,0,0,9.43,-2.01,9.641835925
05/03/2021 06:30,6.7592,5.4046,8.654275579,0.2992,0.0346,0.301193957,6.46,5.37,8.400505937,10.7792,-2.1754,10.99652299,0,0,0,10.48,-2.21,10.71048552
05/03/2021 07:00,7.2566,5.3595,9.021224075,0.3266,0.0595,0.331975617,6.93,5.3,8.724385365,11.5166,-2.2805,11.74021958,0,0,0,11.19,-2.34,11.43204706
05/03/2021 07:30,7.5869,5.2934,9.251007252,0.5269,0.0634,0.530700641,7.06,5.23,8.78615388,12.0069,-2.3666,12.23791008,0,0,0,11.48,-2.43,11.73436406
05/03/2021 08:00,7.4088,5.0319,8.956022278,1.4888,0.0119,1.488847558,5.92,5.02,7.761881215,11.5688,-2.6381,11.86577874,0,0,0,10.08,-2.65,10.42251889
05/03/2021 08:30,7.1351,4.6578,8.520842262,3.0451,-0.1022,3.046814541,4.09,4.76,6.275802737,10.8251,-2.8822,11.20222598,0,0,0,7.78,-2.78,8.261767365
05/03/2021 09:00,6.5983,4.1426,7.790936892,4.7883,-0.2774,4.796328559,1.81,4.42,4.776243294,9.7183,-3.3374,10.27538776,0,0,0,4.93,-3.06,5.802456376
05/03/2021 09:30,5.8494,3.0037,6.575537548,6.5094,-0.4763,6.526802437,-0.66,3.48,3.542033314,8.8094,-4.4163,9.85440176,0,0,0,2.3,-3.94,4.562192455
05/03/2021 10:00,4.9851,1.9917,5.368248401,8.2051,-0.6883,8.233919049,-3.22,2.68,4.189367494,6.6051,-5.3683,8.511521069,0,0,0,-1.6,-4.68,4.945947836
05/03/2021 10:30,3.915,1.6225,4.237892312,9.005,-0.7675,9.037647993,-5.09,2.39,5.623184151,5.545,-5.7475,7.986287075,0,0,0,-3.46,-4.98,6.063992084
05/03/2021 11:00,3.3813,1.5312,3.711840935,9.0313,-0.8088,9.067443804,-5.65,2.34,6.115398597,4.9113,-5.8288,7.622058589,0,0,0,-4.12,-5.02,6.494212808
05/03/2021 11:30,4.6914,1.2865,4.864598258,9.5114,-0.8435,9.548728827,-4.82,2.13,5.269658433,6.0714,-6.0235,8.552452877,0,0,0,-3.44,-5.18,6.218199096
05/03/2021 12:00,3.894,1.458,4.158004329,9.094,-0.902,9.138623529,-5.2,2.36,5.710481591,5.364,-5.862,7.945787563,0,0,0,-3.73,-4.96,6.206005156
05/03/2021 12:30,4.6656,0.8705,4.746113527,9.9656,-1.0195,10.01761267,-5.3,1.89,5.626908565,5.8456,-6.4395,8.697022457,0,0,0,-4.12,-5.42,6.808142184
05/03/2021 13:00,3.4305,1.1526,3.618952474,8.8805,-1.0474,8.942053847,-5.45,2.2,5.877286789,4.7605,-6.1674,7.790968041,0,0,0,-4.12,-5.12,6.571818622
05/03/2021 13:30,1.6406,-0.4828,1.710164963,8.2306,-0.9028,8.279965229,-6.59,0.42,6.603370352,3.1106,-2.1228,3.765914524,0,0,0,-5.12,-1.22,5.263344944
05/03/2021 14:00,1.7711,0.4446,1.826051579,7.6311,-0.7854,7.671410585,-5.86,1.23,5.987695717,3.3111,0.0246,3.311191382,0,0,0,-4.32,0.81,4.395281561
05/03/2021 14:30,1.781,0.6599,1.899323303,7.571,-0.6801,7.601485184,-5.79,1.34,5.943037944,3.471,0.2199,3.477958742,0,0,0,-4.1,0.9,4.197618372
05/03/2021 15:00,3.2167,0.5087,3.256675388,8.1167,-0.6613,8.143594819,-4.9,1.17,5.037747513,4.8967,0.0887,4.897503301,0,0,0,-3.22,0.75,3.306191162
05/03/2021 15:30,3.784,0.9741,3.907368272,7.254,-0.4659,7.268946197,-3.47,1.44,3.756926936,5.664,0.5541,5.691038816,0,0,0,-1.59,1.02,1.889047379
05/03/2021 16:00,3.9901,1.7205,4.345229368,5.3001,-0.2395,5.305508483,-1.31,1.96,2.357477465,6.7501,1.3005,6.874238159,0,0,0,1.45,1.54,2.115206846
05/03/2021 16:30,6.2311,2.0093,6.547052291,3.7711,-0.1507,3.774109922,2.46,2.16,3.273713488,8.9611,1.4693,9.080757441,0,0,0,5.19,1.62,5.436956869
05/03/2021 17:00,8.0294,2.0864,8.296042992,2.5294,-0.0736,2.530470573,5.5,2.16,5.908942376,11.5494,1.4664,11.64212048,0,0,0,9.02,1.54,9.150519111
05/03/2021 17:30,9.2389,3.4741,9.870493606,0.8689,0.0241,0.869234157,8.37,3.45,9.053143101,13.4989,-0.1559,13.49980022,0,0,0,12.63,-0.18,12.6312826
05/03/2021 18:00,10.3016,3.1699,10.77827577,0.2716,0.0999,0.289389996,10.03,3.07,10.48931838,14.9116,-2.0401,15.05050905,0,0,0,14.64,-2.14,14.79558042
05/03/2021 18:30,11.1528,1.2237,11.21973215,0.0728,0.1137,0.13500937,11.08,1.11,11.13546137,15.7928,0.6537,15.80632328,0,0,0,15.72,0.54,15.72927207
05/03/2021 19:00,11.4085,1.1857,11.46995016,0.0685,0.0757,0.102091821,11.34,1.11,11.39419589,16.1385,0.6157,16.15024052,0,0,0,16.07,0.54,16.07907025
05/03/2021 19:30,10.9151,1.2436,10.98571568,0.0851,0.0636,0.106240152,10.83,1.18,10.89409473,15.4651,0.6036,15.47687472,0,0,0,15.38,0.54,15.38947692
05/03/2021 20:00,10.2003,1.3961,10.29539777,0.1003,0.0561,0.114923018,10.1,1.34,10.18850332,14.7403,0.7261,14.75817283,0,0,0,14.64,0.67,14.65532326
05/03/2021 20:30,9.697,1.4394,9.803248511,0.147,0.0394,0.152188567,9.55,1.4,9.652072316,14.197,0.7994,14.21948836,0,0,0,14.05,0.76,14.07054015
05/03/2021 21:00,9.2342,1.5076,9.356458058,0.2042,0.0176,0.204957069,9.03,1.49,9.152103583,13.7842,0.8876,13.81274786,0,0,0,13.58,0.87,13.60783965
05/03/2021 21:30,8.7832,1.608,8.929180603,0.2132,0.018,0.213958501,8.57,1.59,8.716249193,13.2432,1.038,13.28381686,0,0,0,13.03,1.02,13.06986228
05/03/2021 22:00,8.2852,1.6719,8.452206141,0.2352,0.0119,0.235500849,8.05,1.66,8.219373455,12.6352,1.1719,12.6894298,0,0,0,12.4,1.16,12.45413987
05/03/2021 22:30,7.494,3.8975,8.446925017,0.274,0.0175,0.274558282,7.22,3.88,8.196511453,11.894,-0.2625,11.89689633,0,0,0,11.62,-0.28,11.623373
05/03/2021 23:00,6.8219,5.7593,8.927925633,0.2519,0.0493,0.256678982,6.57,5.71,8.704539046,11.2419,-1.5107,11.34295068,0,0,0,10.99,-1.56,11.10016667
05/03/2021 23:30,6.2869,5.7567,8.524359595,0.2369,0.0467,0.241459106,6.05,5.71,8.319050427,10.4869,-1.4333,10.58439514,0,0,0,10.25,-1.48,10.3562976
06/03/2021 00:00,6.0353,5.8075,8.375673247,0.2253,0.0475,0.230252774,5.81,5.76,8.181301852,10.1453,-1.4325,10.24593423,0,0,0,9.92,-1.48,10.02979561
06/03/2021 00:30,6.2322,5.8175,8.525469083,0.2022,0.0575,0.210216769,6.03,5.76,8.338974757,10.4222,-1.4225,10.51882879,0,0,0,10.22,-1.48,10.32660641
06/03/2021 01:00,6.7679,5.8208,8.926711771,0.1979,0.0608,0.207029104,6.57,5.76,8.737419528,11.1779,-1.4192,11.26763405,0,0,0,10.98,-1.48,11.07929601
06/03/2021 01:30,6.8544,5.7523,8.948282218,0.1744,0.0623,0.185193547,6.68,5.69,8.774878917,11.2744,-1.4977,11.37344278,0,0,0,11.1,-1.56,11.2090856
06/03/2021 02:00,6.6081,5.799,8.791779491,0.1981,0.059,0.206699323,6.41,5.74,8.604400037,11.0081,-1.501,11.10996249,0,0,0,10.81,-1.56,10.92198242
06/03/2021 02:30,6.4401,5.8048,8.670097523,0.1801,0.0648,0.191402847,6.26,5.74,8.493244374,10.8301,-1.4252,10.92347294,0,0,0,10.65,-1.49,10.75372494
