Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/03/2021 03:00,6.3004,5.8098,8.57022848,0.1604,0.0698,0.174929129,6.14,5.74,8.405188874,10.6704,-1.4202,10.7644974,0,0,0,10.51,-1.49,10.61509303
06/03/2021 03:30,6.1434,5.8094,8.455205019,0.1334,0.0694,0.150372604,6.01,5.74,8.310697925,10.4534,-1.4206,10.549487,0,0,0,10.32,-1.49,10.4270082
06/03/2021 04:00,5.9775,5.8129,8.337884184,0.1275,0.0729,0.146869534,5.85,5.74,8.195736697,10.2675,-1.3471,10.35549297,0,0,0,10.14,-1.42,10.23894526
06/03/2021 04:30,5.8616,5.8118,8.254415412,0.1316,0.0718,0.149912641,5.73,5.74,8.110517863,10.1116,-1.3482,10.20108317,0,0,0,9.98,-1.42,10.08051586
06/03/2021 05:00,5.7652,5.8087,8.184040978,0.1352,0.0687,0.151653322,5.63,5.74,8.040180346,10.0152,-1.3513,10.10595086,0,0,0,9.88,-1.42,9.98152293
06/03/2021 05:30,5.9003,5.8063,8.278083098,0.1403,0.0663,0.155176609,5.76,5.74,8.131740281,10.1003,-1.4037,10.19737387,0,0,0,9.96,-1.47,10.06789452
06/03/2021 06:00,6.101,5.6954,8.346243596,0.131,0.0654,0.146417758,5.97,5.63,8.205961248,10.341,-1.4046,10.43595622,0,0,0,10.21,-1.47,10.31527993
06/03/2021 06:30,6.5191,5.6598,8.633191811,0.1191,0.0698,0.13804655,6.4,5.59,8.497534937,10.8991,-1.5902,11.01449576,0,0,0,10.78,-1.66,10.90706193
06/03/2021 07:00,6.8212,5.6348,8.847583878,0.1012,0.0848,0.132032117,6.72,5.55,8.71555506,11.2712,-1.6752,11.39500963,0,0,0,11.17,-1.76,11.30780704
06/03/2021 07:30,7.0291,5.593,8.982755469,0.1891,0.093,0.210731607,6.84,5.5,8.776992651,11.4691,-1.757,11.60290066,0,0,0,11.28,-1.85,11.43069989
06/03/2021 08:00,7.12,5.4901,8.990861917,0.59,0.0601,0.593053126,6.53,5.43,8.492690975,11.47,-1.7899,11.60881743,0,0,0,10.88,-1.85,11.03616328
06/03/2021 08:30,7.5506,5.307,9.229074133,1.1806,0.047,1.181535171,6.37,5.26,8.261022939,11.8306,-2.053,12.00741044,0,0,0,10.65,-2.1,10.85506794
06/03/2021 09:00,7.6205,5.0597,9.147271962,2.2005,-0.0003,2.20050002,5.42,5.06,7.414849965,11.6605,-2.1003,11.84814417,0,0,0,9.46,-2.1,9.690283794
06/03/2021 09:30,7.9645,4.5584,9.176724405,3.8745,-0.1416,3.877086639,4.09,4.7,6.230417321,11.5745,-2.5616,11.85457063,0,0,0,7.7,-2.42,8.071331984
06/03/2021 10:00,7.8058,4.2442,8.885029391,4.5358,-0.2658,4.543581328,3.27,4.51,5.570727062,11.2758,-2.8658,11.63428018,0,0,0,6.74,-2.6,7.22409856
06/03/2021 10:30,7.9948,3.7773,8.842218179,5.4248,-0.4227,5.441243454,2.57,4.2,4.923911047,11.1948,-3.3327,11.68034402,0,0,0,5.77,-2.91,6.462275141
06/03/2021 11:00,7.8938,3.3156,8.561850372,6.2438,-0.5244,6.265782776,1.65,3.84,4.179485614,10.5838,-3.7844,11.24004029,0,0,0,4.34,-3.26,5.428001474
06/03/2021 11:30,6.1142,2.729,6.695586803,8.4842,-0.801,8.521927636,-2.37,3.53,4.251799619,7.8242,-4.131,8.847783148,0,0,0,-0.66,-3.33,3.394775398
06/03/2021 12:00,3.8362,1.2018,4.02004399,10.0062,-0.9482,10.0510259,-6.17,2.15,6.533865625,4.9662,-3.4482,6.045926371,0,0,0,-5.04,-2.5,5.625975471
06/03/2021 12:30,3.2993,-0.4207,3.326013978,10.3993,-1.1007,10.45738882,-7.1,0.68,7.132489047,4.4893,-0.5307,4.520559366,0,0,0,-5.91,0.57,5.937423684
06/03/2021 13:00,2.7402,-0.1168,2.742688149,9.1402,-1.0168,9.196582968,-6.4,0.9,6.462971453,4.0802,-0.2068,4.085437343,0,0,0,-5.06,0.81,5.124421919
06/03/2021 13:30,2.8544,-0.2448,2.864878078,10.4444,-1.0448,10.49652792,-7.59,0.8,7.632044287,3.8844,-0.3048,3.896340129,0,0,0,-6.56,0.74,6.601605865
06/03/2021 14:00,2.5809,0.0285,2.581057353,9.9409,-0.9415,9.985385073,-7.36,0.97,7.423644657,3.7209,-0.1415,3.72358954,0,0,0,-6.22,0.8,6.271235923
06/03/2021 14:30,3.4935,-0.2561,3.502874457,9.6435,-0.9961,9.694808274,-6.15,0.74,6.194360338,4.7135,-0.3561,4.726932352,0,0,0,-4.93,0.64,4.971368021
06/03/2021 15:00,2.8212,0.4377,2.854951966,9.0812,-0.8423,9.120178876,-6.26,1.28,6.389522674,4.2812,0.2677,4.289561368,0,0,0,-4.8,1.11,4.926672305
06/03/2021 15:30,2.8631,1.3096,3.148395428,7.1331,-0.5904,7.157491723,-4.27,1.9,4.673638839,4.7831,1.1096,4.910117898,0,0,0,-2.35,1.7,2.900431002
06/03/2021 16:00,3.7352,1.6724,4.09251033,6.0052,-0.4876,6.024963137,-2.27,2.16,3.133448579,6.1052,1.4524,6.275582268,0,0,0,0.1,1.94,1.94257561
06/03/2021 16:30,5.2836,2.1844,5.717344866,4.5436,-0.3256,4.55525151,0.74,2.51,2.616811036,7.9436,1.8644,8.159458825,0,0,0,3.4,2.19,4.044267548
06/03/2021 17:00,6.5945,4.1798,7.807570575,2.7745,-0.1202,2.777102499,3.82,4.3,5.751730174,10.4145,0.1798,10.41605195,0,0,0,7.64,0.3,7.645887784
06/03/2021 17:30,8.2136,4.324,9.282251934,1.1136,0.024,1.113858591,7.1,4.3,8.300602388,12.5436,0.974,12.58135831,0,0,0,11.43,0.95,11.46941149
06/03/2021 18:00,9.9266,3.6684,10.58274757,0.3466,0.0984,0.360297266,9.58,3.57,10.22356591,14.6066,0.2484,14.60871199,0,0,0,14.26,0.15,14.2607889
06/03/2021 18:30,11.0441,2.5408,11.33259941,0.0641,0.1308,0.145662109,10.98,2.41,11.24137447,16.0341,-0.7192,16.05022154,0,0,0,15.97,-0.85,15.99260454
06/03/2021 19:00,11.4024,1.2741,11.47336291,0.0624,0.0941,0.112909566,11.34,1.18,11.401228,16.3324,0.6341,16.34470473,0,0,0,16.27,0.54,16.27895881
06/03/2021 19:30,11.0425,1.3033,11.11914552,0.0625,0.0733,0.096328293,10.98,1.23,11.04867865,15.8825,0.6833,15.89719174,0,0,0,15.82,0.61,15.83175606
06/03/2021 20:00,10.4524,1.4515,10.55270193,0.0624,0.0615,0.087612842,10.39,1.39,10.48256648,15.1924,0.8615,15.2168065,0,0,0,15.13,0.8,15.15113527
06/03/2021 20:30,9.903,1.535,10.0212591,0.063,0.055,0.083630138,9.84,1.48,9.950678369,14.543,0.995,14.57699811,0,0,0,14.48,0.94,14.51047897
06/03/2021 21:00,9.4298,1.5964,9.563975167,0.0798,0.0464,0.092309263,9.35,1.55,9.477605183,14.0998,1.0964,14.14236377,0,0,0,14.02,1.05,14.05926385
06/03/2021 21:30,8.9422,1.7428,9.110449642,0.0722,0.0528,0.08944652,8.87,1.69,9.029562559,13.7122,1.2728,13.77114551,0,0,0,13.64,1.22,13.69445143
06/03/2021 22:00,8.4101,1.8756,8.616708036,0.0601,0.0656,0.088968365,8.35,1.81,8.543921816,13.0301,1.4656,13.11226485,0,0,0,12.97,1.4,13.04534016
06/03/2021 22:30,7.9382,1.8721,8.155965771,0.0582,0.0621,0.085109635,7.88,1.81,8.085202533,12.4482,1.5221,12.54091191,0,0,0,12.39,1.46,12.47572443
06/03/2021 23:00,7.4198,1.9276,7.666098995,0.0598,0.0576,0.083028911,7.36,1.87,7.593846193,11.7698,1.6076,11.87908119,0,0,0,11.71,1.55,11.81213783
06/03/2021 23:30,6.871,1.9211,7.134512332,0.061,0.0511,0.079575185,6.81,1.87,7.062081846,11.081,1.7511,11.21850757,0,0,0,11.02,1.7,11.15035425
07/03/2021 00:00,6.5802,1.9273,6.856640382,0.0602,0.0573,0.083110348,6.52,1.87,6.782868125,10.6802,1.8073,10.83203607,0,0,0,10.62,1.75,10.76321978
07/03/2021 00:30,6.7413,1.9907,7.02908331,0.0613,0.0507,0.079549859,6.68,1.94,6.9560046,10.9113,1.8007,11.05888729,0,0,0,10.85,1.75,10.99022293
07/03/2021 01:00,7.2699,1.9966,7.539088643,0.0599,0.0566,0.082410982,7.21,1.94,7.466438241,11.6399,1.7266,11.7672605,0,0,0,11.58,1.67,11.69979914
07/03/2021 01:30,7.2685,1.9444,7.52408025,0.0585,0.0544,0.07988498,7.21,1.89,7.453603156,11.6385,1.7244,11.76555301,0,0,0,11.58,1.67,11.69979914
07/03/2021 02:00,7.1105,1.9405,7.370532579,0.0605,0.0505,0.078806726,7.05,1.89,7.298945129,11.4305,1.7205,11.55925822,0,0,0,11.37,1.67,11.49198851
07/03/2021 02:30,6.9207,2.0078,7.206063373,0.0607,0.0478,0.077261439,6.86,1.96,7.134507691,11.1707,1.7978,11.31444313,0,0,0,11.11,1.75,11.24698182
07/03/2021 03:00,6.7978,1.9722,7.078111166,0.0578,0.0522,0.077882476,6.74,1.92,7.008138126,10.9978,1.8022,11.14448427,0,0,0,10.94,1.75,11.0790839
07/03/2021 03:30,6.6257,1.9725,6.913078673,0.0557,0.0525,0.076542407,6.57,1.92,6.844800947,10.7957,1.8025,10.94514252,0,0,0,10.74,1.75,10.8816405
07/03/2021 04:00,6.3952,1.9821,6.695319518,0.0552,0.0621,0.083087003,6.34,1.92,6.624349025,10.5152,1.8121,10.67019857,0,0,0,10.46,1.75,10.60538071
07/03/2021 04:30,6.3365,1.9814,6.639064558,0.0565,0.0614,0.083439859,6.28,1.92,6.566947541,10.4065,1.8114,10.56297364,0,0,0,10.35,1.75,10.49690431
07/03/2021 05:00,6.2275,1.9786,6.534264627,0.0575,0.0586,0.082098782,6.17,1.92,6.461834105,10.2975,1.8086,10.45512029,0,0,0,10.24,1.75,10.38845994
07/03/2021 05:30,6.3754,1.9731,6.673743235,0.0554,0.0531,0.076738322,6.32,1.92,6.605210065,10.4154,1.8031,10.57032293,0,0,0,10.36,1.75,10.50676449
07/03/2021 06:00,6.4566,1.8737,6.722978153,0.0566,0.0437,0.071506993,6.4,1.83,6.656493071,10.5566,1.6437,10.68379863,0,0,0,10.5,1.6,10.6212052
07/03/2021 06:30,6.8689,1.7632,7.091590897,0.0589,0.0432,0.073044165,6.81,1.72,7.023852219,11.0689,1.4832,11.16783011,0,0,0,11.01,1.44,11.10376963
07/03/2021 07:00,7.0853,1.7851,7.306713221,0.0553,0.0651,0.085417211,7.03,1.72,7.237354489,11.3753,1.4151,11.46298208,0,0,0,11.32,1.35,11.40021491
07/03/2021 07:30,7.1494,1.8133,7.375769604,0.1194,0.0933,0.1515297,7.03,1.72,7.237354489,11.4994,1.4433,11.58962101,0,0,0,11.38,1.35,11.45979494
07/03/2021 08:00,7.121,1.7545,7.333956044,0.391,0.0745,0.398034232,6.73,1.68,6.9365193,11.441,1.3445,11.51972922,0,0,0,11.05,1.27,11.12274247
07/03/2021 08:30,7.4556,1.6631,7.638839766,0.7256,0.0531,0.727540356,6.73,1.61,6.919898843,11.8356,1.2331,11.8996623,0,0,0,11.11,1.18,11.17248853
07/03/2021 09:00,7.9159,1.5159,8.059741039,1.0959,0.0359,1.096487857,6.82,1.48,6.978739141,12.3359,1.0159,12.37766059,0,0,0,11.24,0.98,11.28264153
07/03/2021 09:30,8.2057,1.4003,8.32432295,1.5357,0.0103,1.535734541,6.67,1.39,6.813295825,12.6457,0.8303,12.67292889,0,0,0,11.11,0.82,11.14021993
07/03/2021 10:00,8.197,1.3718,8.310995382,1.887,-0.0182,1.887087767,6.31,1.39,6.461284702,12.607,0.8018,12.63247134,0,0,0,10.72,0.82,10.7513162
07/03/2021 10:30,8.1602,1.2946,8.262254729,2.0502,-0.0354,2.050505596,6.11,1.33,6.253079241,12.5702,0.6846,12.58882859,0,0,0,10.52,0.72,10.54461
07/03/2021 11:00,8.2252,1.305,8.328081414,2.0652,-0.025,2.065351312,6.16,1.33,6.301944144,12.6852,0.645,12.70158746,0,0,0,10.62,0.67,10.64111366
07/03/2021 11:30,8.4005,1.2982,8.500219026,1.9605,-0.0318,1.960757887,6.44,1.33,6.57590298,12.9305,0.6382,12.94623997,0,0,0,10.97,0.67,10.9904413
07/03/2021 12:00,8.7007,1.3199,8.800245252,1.8907,-0.0101,1.890726977,6.81,1.33,6.938659813,13.3107,0.6599,13.32704778,0,0,0,11.42,0.67,11.43963723
07/03/2021 12:30,9.2313,1.9483,9.434658053,1.7813,-0.0217,1.781432171,7.45,1.97,7.706062548,13.9413,-0.0017,13.9413001,0,0,0,12.16,0.02,12.16001645
07/03/2021 13:00,9.2096,5.2998,10.6256582,1.8096,-0.0702,1.810961126,7.4,5.37,9.143134036,14.0496,-2.4202,14.25652932,0,0,0,12.24,-2.35,12.46355086
07/03/2021 13:30,9.5704,5.0382,10.81554508,2.2504,-0.0818,2.251886187,7.32,5.12,8.932905462,14.2604,-2.6218,14.49940838,0,0,0,12.01,-2.54,12.27565477
07/03/2021 14:00,9.0426,4.4821,10.09246428,2.3026,-0.0979,2.304680275,6.74,4.58,8.148864952,13.6126,-3.1579,13.97409071,0,0,0,11.31,-3.06,11.71664201
07/03/2021 14:30,8.5446,1.7544,8.722849794,2.2446,-0.0456,2.245063144,6.3,1.8,6.5520989,12.6646,0.0444,12.66467783,0,0,0,10.42,0.09,10.42038867
07/03/2021 15:00,8.8003,1.4214,8.914351241,1.6003,-0.0086,1.600323108,7.2,1.43,7.340633488,12.9203,0.8514,12.94832167,0,0,0,11.32,0.86,11.35262084
07/03/2021 15:30,9.0636,1.4967,9.186346164,1.2336,0.0167,1.233713034,7.83,1.48,7.968644803,13.2136,0.9467,13.24747017,0,0,0,11.98,0.93,12.01604344
07/03/2021 16:00,9.6183,1.5094,9.736014752,1.1083,0.0294,1.10868988,8.51,1.48,8.637736972,13.8083,0.9594,13.8415894,0,0,0,12.7,0.93,12.73400565
07/03/2021 16:30,10.0778,1.4819,10.18617104,0.8478,0.0419,0.84883476,9.23,1.44,9.341654029,14.2778,0.9119,14.30689115,0,0,0,13.43,0.87,13.45814995
07/03/2021 17:00,10.6243,1.3362,10.70799612,0.7343,0.0462,0.735751949,9.89,1.29,9.973775614,14.8843,0.7562,14.90349707,0,0,0,14.15,0.71,14.16780152
07/03/2021 17:30,11.0052,2.1217,11.20785608,0.5952,0.0617,0.598389447,10.41,2.06,10.611866,15.3652,1.4517,15.43362575,0,0,0,14.77,1.39,14.83526205
07/03/2021 18:00,11.0484,2.4546,11.31778263,0.3184,0.0946,0.332156168,10.73,2.36,10.98646895,15.5084,1.7446,15.6062199,0,0,0,15.19,1.65,15.27935208
07/03/2021 18:30,11.0483,2.5384,11.33615488,0.0783,0.1184,0.141948758,10.97,2.42,11.23375716,15.6483,1.7684,15.74790562,0,0,0,15.57,1.65,15.65718365
07/03/2021 19:00,11.1913,2.5008,11.4673099,0.1113,0.0808,0.13753665,11.08,2.42,11.34119923,15.8713,1.7308,15.96539484,0,0,0,15.76,1.65,15.84613833
07/03/2021 19:30,10.7487,2.5453,11.04595418,0.1287,0.0653,0.144318329,10.62,2.48,10.90572327,15.3587,1.8053,15.46443577,0,0,0,15.23,1.74,15.32907368
07/03/2021 20:00,10.2226,2.6947,10.57180017,0.1026,0.0647,0.121296537,10.12,2.63,10.45616086,14.7126,2.0147,14.84990286,0,0,0,14.61,1.95,14.73955902
07/03/2021 20:30,9.7192,2.7575,10.10280431,0.0692,0.0575,0.089971607,9.65,2.7,10.02060377,14.1392,2.1175,14.29688018,0,0,0,14.07,2.06,14.22000352
07/03/2021 21:00,9.1981,2.8798,9.638375986,0.0781,0.0498,0.0926264,9.12,2.83,9.548994711,13.4981,2.3298,13.69768855,0,0,0,13.42,2.28,13.61230326
07/03/2021 21:30,8.7414,2.9998,9.241800366,0.0714,0.0498,0.087051709,8.67,2.95,9.158132998,13.2314,2.3898,13.44548586,0,0,0,13.16,2.34,13.36642061
07/03/2021 22:00,8.1586,3.0674,8.716174431,0.0886,0.0574,0.105568556,8.07,3.01,8.613071461,12.5186,2.5574,12.77715308,0,0,0,12.43,2.5,12.67891557
07/03/2021 22:30,7.5406,3.1278,8.163564246,0.1106,0.0578,0.124792628,7.43,3.07,8.039266136,11.7306,2.7278,12.04358208,0,0,0,11.62,2.67,11.92280588
07/03/2021 23:00,6.8823,3.1295,7.560411599,0.1223,0.0595,0.136005662,6.76,3.07,7.424452842,10.9023,2.8595,11.27106408,0,0,0,10.78,2.8,11.13770174
07/03/2021 23:30,6.3161,3.2184,7.088809334,0.0961,0.0584,0.112453413,6.22,3.16,6.976675426,10.2061,2.8984,10.60967482,0,0,0,10.11,2.84,10.50131896
08/03/2021 00:00,6.0976,3.2163,6.893860417,0.0776,0.0563,0.09587205,6.02,3.16,6.79897051,9.8876,2.9963,10.33162366,0,0,0,9.81,2.94,10.24107904
08/03/2021 00:30,6.3103,4.3151,7.644604247,0.0703,0.0751,0.102869335,6.24,4.24,7.544216328,10.3703,1.2451,10.44477841,0,0,0,10.3,1.17,10.36623847
08/03/2021 01:00,6.9361,5.8219,9.055606154,0.0661,0.0819,0.105246473,6.87,5.74,8.952346061,11.5461,-1.3281,11.62223192,0,0,0,11.48,-1.41,11.5662656
08/03/2021 01:30,6.9944,5.8216,9.100146038,0.0644,0.0816,0.103951527,6.93,5.74,8.998472093,11.5444,-1.3284,11.62057735,0,0,0,11.48,-1.41,11.5662656
08/03/2021 02:00,6.8315,5.8195,8.974183668,0.0615,0.0795,0.100511193,6.77,5.74,8.875837989,11.3815,-1.3305,11.45900399,0,0,0,11.32,-1.41,11.40747562
08/03/2021 02:30,6.6982,5.8228,8.875296225,0.0582,0.0828,0.101208102,6.64,5.74,8.777083798,11.2182,-1.2772,11.29067098,0,0,0,11.16,-1.36,11.24256199
08/03/2021 03:00,6.5881,5.8242,8.793427503,0.0581,0.0842,0.102299804,6.53,5.74,8.69416471,11.0981,-1.3358,11.17820134,0,0,0,11.04,-1.42,11.13094785
08/03/2021 03:30,6.4256,5.8214,8.670469037,0.0556,0.0814,0.098576468,6.37,5.74,8.57464285,10.9156,-1.3386,10.9973712,0,0,0,10.86,-1.42,10.95244265
08/03/2021 04:00,6.2548,5.8241,8.546500094,0.0548,0.0841,0.100378534,6.2,5.74,8.449118297,10.6948,-1.2559,10.76828825,0,0,0,10.64,-1.34,10.72404774
08/03/2021 04:30,6.2051,5.8229,8.509373092,0.0551,0.0829,0.099541047,6.15,5.74,8.412496657,10.6151,-1.2571,10.68927726,0,0,0,10.56,-1.34,10.64467942
08/03/2021 05:00,6.2043,5.8226,8.508584445,0.0543,0.0826,0.098849633,6.15,5.74,8.412496657,10.5643,-1.3274,10.64736706,0,0,0,10.51,-1.41,10.60415956
08/03/2021 05:30,6.3431,5.7341,8.550720462,0.0531,0.0841,0.099460645,6.29,5.65,8.454974867,10.7631,-1.3859,10.85196021,0,0,0,10.71,-1.47,10.81041165
08/03/2021 06:00,6.6127,5.7381,8.755203761,0.0527,0.0881,0.102659145,6.56,5.65,8.657719099,11.0827,-1.4219,11.17354191,0,0,0,11.03,-1.51,11.13287923
08/03/2021 06:30,7.3629,3.5779,8.186187441,0.0529,0.0579,0.078427164,7.31,3.52,8.113353191,11.7229,0.1379,11.72371105,0,0,0,11.67,0.08,11.6702742
08/03/2021 07:00,7.0725,1.87,7.315542102,0.0725,0.08,0.107964114,7,1.79,7.22524048,11.3825,0.97,11.42375622,0,0,0,11.31,0.89,11.34496364
08/03/2021 07:30,8.0251,2.3567,8.363986185,0.5151,0.0867,0.522345575,7.51,2.27,7.845572,12.3751,1.4867,12.46408348,0,0,0,11.86,1.4,11.94234483
08/03/2021 08:00,7.8921,5.3167,9.515909904,1.4421,0.0467,1.442855953,6.45,5.27,8.329189636,12.3121,-1.7833,12.44057737,0,0,0,10.87,-1.83,11.02296693
08/03/2021 08:30,7.3452,4.895,8.82683341,3.2152,-0.085,3.216323373,4.13,4.98,6.469721787,11.2652,-2.215,11.48089526,0,0,0,8.05,-2.13,8.327028281
08/03/2021 09:00,6.7809,4.131,7.940136385,5.2109,-0.309,5.220053621,1.57,4.44,4.709405483,10.0509,-2.949,10.47459745,0,0,0,4.84,-2.64,5.513184198
08/03/2021 09:30,6.8791,3.5803,7.75503481,5.0191,-0.4197,5.036617208,1.86,4,4.411303662,10.0691,-3.5097,10.66324383,0,0,0,5.05,-3.09,5.920354719
08/03/2021 10:00,6.7285,2.6901,7.246333574,6.8085,-0.5699,6.832309877,-0.08,3.26,3.260981447,9.7485,-4.3299,10.66683113,0,0,0,2.94,-3.76,4.772965535
08/03/2021 10:30,6.3051,2.5505,6.801421635,6.6751,-0.7095,6.712700668,-0.37,3.26,3.280929746,9.2151,-4.4695,10.24180151,0,0,0,2.54,-3.76,4.537532369
08/03/2021 11:00,5.6448,1.5203,5.845945529,9.1748,-0.9397,9.222797359,-3.53,2.46,4.302615484,7.1448,-5.4197,8.967793214,0,0,0,-2.03,-4.48,4.918465208
08/03/2021 11:30,5.0465,0.8421,5.116277422,10.1365,-1.1679,10.20355931,-5.09,2.01,5.472494861,6.2965,-6.1079,8.772249122,0,0,0,-3.84,-4.94,6.256932156
08/03/2021 12:00,4.6476,0.6553,4.69357048,10.4976,-1.2347,10.56996168,-5.85,1.89,6.147731289,5.7376,-6.2747,8.502465163,0,0,0,-4.76,-5.04,6.932474306
08/03/2021 12:30,4.5822,0.5788,4.61861086,10.7322,-1.2712,10.80722288,-6.15,1.85,6.422227028,5.5422,-6.3112,8.399239625,0,0,0,-5.19,-5.04,7.23447994
08/03/2021 13:00,4.3735,0.65,4.421538448,10.6235,-1.25,10.69678701,-6.25,1.9,6.532419154,5.3235,-6.29,8.240373308,0,0,0,-5.3,-5.04,7.313795184
08/03/2021 13:30,3.9369,0.9938,4.060396539,9.9569,-1.1662,10.02496285,-6.02,2.16,6.395779859,4.9769,-5.8862,7.708234821,0,0,0,-4.98,-4.72,6.861399274
08/03/2021 14:00,4.2586,1.0012,4.374708607,10.3286,-1.1588,10.39340153,-6.07,2.16,6.44286427,5.2286,-5.8788,7.86756299,0,0,0,-5.1,-4.72,6.948985537
08/03/2021 14:30,3.8703,1.4894,4.146991012,9.3603,-1.0006,9.413629292,-5.49,2.49,6.028283338,5.0803,-5.3206,7.356509529,0,0,0,-4.28,-4.32,6.081184095
08/03/2021 15:00,4.0267,2.0046,4.498081152,8.4267,-0.8554,8.470004844,-4.4,2.86,5.247818594,5.5267,-4.8054,7.323679543,0,0,0,-2.9,-3.95,4.900255095
08/03/2021 15:30,4.3213,2.6327,5.060112941,7.0013,-0.6973,7.035938387,-2.68,3.33,4.274494122,5.9613,-4.2773,7.337056152,0,0,0,-1.04,-3.58,3.728002146
08/03/2021 16:00,4.5009,3.43,5.658886888,5.1409,-0.46,5.161439025,-0.64,3.89,3.942296285,7.4509,-3.55,8.253387838,0,0,0,2.31,-3.09,3.858004666
08/03/2021 16:30,6.1877,3.9749,7.354417808,4.3377,-0.2751,4.346414764,1.85,4.25,4.635191474,9.3277,-3.0551,9.815274999,0,0,0,4.99,-2.78,5.712136203
08/03/2021 17:00,7.6337,4.3392,8.780776294,3.0837,-0.1608,3.087889624,4.55,4.5,6.399414036,11.1237,-2.6908,11.44452298,0,0,0,8.04,-2.53,8.428671307
08/03/2021 17:30,9.0787,2.2695,9.358067319,1.5687,-0.0205,1.568833943,7.51,2.29,7.851382044,12.9387,0.0195,12.93871469,0,0,0,11.37,0.04,11.37007036
08/03/2021 18:00,10.0021,2.4204,10.29078911,0.5421,0.0704,0.546652147,9.46,2.35,9.747517633,14.2821,0.8104,14.30507353,0,0,0,13.74,0.74,13.75991279
08/03/2021 18:30,10.9085,2.5882,11.21134031,0.1585,0.1082,0.191910109,10.75,2.48,11.03235696,15.7385,-1.2618,15.78900002,0,0,0,15.58,-1.37,15.64011829
08/03/2021 19:00,11.3766,1.8773,11.53045024,0.1366,0.0773,0.15695493,11.24,1.8,11.38321571,16.1866,1.0073,16.2179121,0,0,0,16.05,0.93,16.07692135
08/03/2021 19:30,11.0607,1.9633,11.23359388,0.1307,0.0633,0.14522183,10.93,1.9,11.09391275,15.8207,1.1133,15.85982299,0,0,0,15.69,1.05,15.72509459
08/03/2021 20:00,10.3822,2.1243,10.59729811,0.1422,0.0543,0.15221475,10.24,2.07,10.44712879,15.1422,1.3343,15.20087423,0,0,0,15,1.28,15.05451427
08/03/2021 20:30,10.0494,1.5751,10.1720883,0.1494,0.0451,0.156058867,9.9,1.53,10.01752964,14.6294,0.9651,14.66119921,0,0,0,14.48,0.92,14.50919708
08/03/2021 21:00,9.5386,1.2708,9.622880161,0.1886,0.0308,0.191098404,9.35,1.24,9.431866199,13.9286,0.6708,13.94474348,0,0,0,13.74,0.64,13.75489731
08/03/2021 21:30,8.8548,2.3836,9.170007197,0.2448,0.0236,0.245934951,8.61,2.36,8.927580859,13.2448,0.1136,13.24528716,0,0,0,13,0.09,13.00031153
08/03/2021 22:00,8.0018,5.4219,9.665702398,0.2018,0.0419,0.206103979,7.8,5.38,9.475463049,12.5418,-1.8581,12.67869405,0,0,0,12.34,-1.9,12.48541549
08/03/2021 22:30,7.4537,5.5382,9.285973451,0.1737,0.0482,0.180263502,7.28,5.49,9.118031586,11.8037,-1.6618,11.92010541,0,0,0,11.63,-1.71,11.75504147
08/03/2021 23:00,6.8659,5.5365,8.820057543,0.1959,0.0465,0.20134314,6.67,5.49,8.638807788,10.9759,-1.5435,11.08389702,0,0,0,10.78,-1.59,10.89662792
08/03/2021 23:30,6.2082,5.6323,8.382395274,0.2682,0.0423,0.271515248,5.94,5.59,8.156696635,10.1782,-1.4277,10.27784425,0,0,0,9.91,-1.47,10.01843301
09/03/2021 00:00,5.8533,5.6382,8.127140957,0.2333,0.0482,0.238227056,5.62,5.59,7.926695402,9.6933,-1.2918,9.778998524,0,0,0,9.46,-1.34,9.554433526
09/03/2021 00:30,6.0407,5.6453,8.267978506,0.1907,0.0553,0.198556239,5.85,5.59,8.091390486,9.9607,-1.2847,10.04320659,0,0,0,9.77,-1.34,9.861465408
09/03/2021 01:00,6.5861,5.9276,8.86076492,0.2261,0.0176,0.226783972,6.36,5.91,8.682033172,10.7561,-1.5324,10.86471063,0,0,0,10.53,-1.55,10.64346748
09/03/2021 01:30,6.6458,5.9088,8.892725965,0.2358,-0.0012,0.235803053,6.41,5.91,8.718726971,10.7658,-1.6112,10.88569773,0,0,0,10.53,-1.61,10.65237063
09/03/2021 02:00,6.5248,5.7434,8.692505887,0.2448,0.0034,0.24482361,6.28,5.74,8.507996239,10.5548,-1.7766,10.70327569,0,0,0,10.31,-1.78,10.46252838
09/03/2021 02:30,6.3792,5.5838,8.477795414,0.2892,0.0038,0.289224964,6.09,5.58,8.259812347,10.3192,-1.7762,10.4709491,0,0,0,10.03,-1.78,10.18672175
09/03/2021 03:00,6.3438,2.0229,6.658522573,0.3138,0.0229,0.31463447,6.03,2,6.353022903,9.7938,1.5029,9.908442201,0,0,0,9.48,1.48,9.594831942
09/03/2021 03:30,6.1577,2.0188,6.480186936,0.2777,0.0188,0.278335643,5.88,2,6.210829252,9.5577,1.4988,9.674504159,0,0,0,9.28,1.48,9.397276201
09/03/2021 04:00,5.9384,2.0215,6.27304207,0.3184,0.0215,0.31912507,5.62,2,5.96526613,9.2484,1.5015,9.369493306,0,0,0,8.93,1.48,9.051811973
09/03/2021 04:30,5.9329,2.0235,6.268481049,0.3129,0.0235,0.31378123,5.62,2,5.96526613,9.2429,1.5535,9.37254302,0,0,0,8.93,1.53,9.060121412
09/03/2021 05:00,5.7994,1.9434,6.116358714,0.3794,0.0234,0.380120928,5.42,1.92,5.750026087,9.0694,1.4934,9.191531968,0,0,0,8.69,1.47,8.813455622
09/03/2021 05:30,5.9351,1.9438,6.245299869,0.3751,0.0238,0.375854294,5.56,1.92,5.882176468,9.2451,1.4338,9.35562165,0,0,0,8.87,1.41,8.981369606
09/03/2021 06:00,6.1722,1.8183,6.434459397,0.4022,0.0283,0.403194407,5.77,1.79,6.0412747,9.5322,1.3183,9.622928438,0,0,0,9.13,1.29,9.220683272
09/03/2021 06:30,6.79,1.6565,6.989141024,0.47,0.0365,0.471415157,6.32,1.62,6.52432372,10.22,1.1165,10.28080601,0,0,0,9.75,1.08,9.809633021
09/03/2021 07:00,7.1376,2.2495,7.483687862,0.4376,0.0495,0.440390747,6.7,2.2,7.051950085,10.7276,1.5795,10.84325698,0,0,0,10.29,1.53,10.40312453
09/03/2021 07:30,7.6658,1.5303,7.817052368,0.6758,0.0403,0.677000539,6.99,1.49,7.147041346,11.2658,0.7603,11.2914262,0,0,0,10.59,0.72,10.6144477
09/03/2021 08:00,7.9014,1.2691,8.002670602,1.3314,0.0091,1.331431098,6.57,1.26,6.689730936,11.3714,0.5991,11.3871708,0,0,0,10.04,0.59,10.05732072
09/03/2021 08:30,7.5498,0.7545,7.58740735,2.6398,-0.1555,2.644375974,4.91,0.91,4.993615924,10.8598,-0.1555,10.86091323,0,0,0,8.22,0,8.22
09/03/2021 09:00,7.6669,0.5251,7.684860807,2.8769,-0.2149,2.884915184,4.79,0.74,4.846823702,10.8169,-0.2149,10.8190345,0,0,0,7.94,0,7.94
09/03/2021 09:30,7.0326,0.1369,7.033932355,5.0826,-0.4031,5.098559833,1.95,0.54,2.023388247,9.5126,-1.1431,9.581035245,0,0,0,4.43,-0.74,4.491380634
09/03/2021 10:00,5.8205,-0.4534,5.838132562,4.9405,-0.4534,4.961261111,0.88,0,0.88,8.3905,-1.1234,8.465371688,0,0,0,3.45,-0.67,3.514455861
09/03/2021 10:30,5.3796,-0.4696,5.400057437,4.9396,-0.4696,4.961871856,0.44,0,0.44,7.6796,-1.1396,7.763693987,0,0,0,2.74,-0.67,2.820726857
09/03/2021 11:00,6.1549,-0.5121,6.17616713,5.1049,-0.5121,5.130521457,1.05,0,1.05,7.9849,-1.2421,8.080930665,0,0,0,2.88,-0.73,2.971077246
09/03/2021 11:30,5.9629,-0.4461,5.979563665,4.7929,-0.4461,4.813615649,1.17,0,1.17,8.2329,-1.1361,8.310918458,0,0,0,3.44,-0.69,3.508518206
09/03/2021 12:00,6.0325,3.9827,7.228620583,4.8625,-0.4173,4.880373504,1.17,4.4,4.552900175,8.0825,-2.0273,8.332871746,0,0,0,3.22,-1.61,3.600069444
09/03/2021 12:30,6.4368,4.1658,7.667221392,3.9968,-0.3142,4.009131063,2.44,4.48,5.101372364,9.3768,-3.3042,9.94193723,0,0,0,5.38,-2.99,6.155038586
09/03/2021 13:00,6.3442,4.1054,7.556664793,4.3642,-0.3146,4.375524517,1.98,4.42,4.843222068,9.1942,-3.3746,9.793938881,0,0,0,4.83,-3.06,5.717735566
09/03/2021 13:30,6.6556,4.2758,7.91071912,4.0056,-0.2742,4.014974097,2.65,4.55,5.265453447,9.6156,-3.2042,10.13541617,0,0,0,5.61,-2.93,6.329059962
09/03/2021 14:00,6.3154,4.2538,7.614400278,4.1854,-0.2962,4.19586792,2.13,4.55,5.02388296,9.1454,-3.2262,9.697768176,0,0,0,4.96,-2.93,5.760772518
09/03/2021 14:30,5.9002,4.2573,7.275779225,4.1602,-0.2927,4.170484064,1.74,4.55,4.871355048,8.6302,-3.1727,9.194910404,0,0,0,4.47,-2.88,5.317452398
09/03/2021 15:00,6.2888,4.4031,7.676997789,3.5488,-0.2469,3.557378396,2.74,4.65,5.397230771,9.2088,-3.0369,9.696636481,0,0,0,5.66,-2.79,6.310285255
09/03/2021 15:30,6.9193,4.5078,8.258145877,3.0693,-0.2022,3.075953077,3.85,4.71,6.083305023,10.0693,-2.9922,10.50447825,0,0,0,7,-2.79,7.535522543
09/03/2021 16:00,7.437,4.5537,8.720387187,2.777,-0.1563,2.781395098,4.66,4.71,6.62568487,10.727,-2.9463,11.12426234,0,0,0,7.95,-2.79,8.425354592
09/03/2021 16:30,8.2171,4.5974,9.415775017,2.4371,-0.1126,2.439699811,5.78,4.71,7.456037822,11.6671,-2.9026,12.02274133,0,0,0,9.23,-2.79,9.642458193
09/03/2021 17:00,9.1156,2.7592,9.524040529,2.0156,-0.0808,2.017218878,7.1,2.84,7.646934026,12.5556,-1.0108,12.59622197,0,0,0,10.54,-0.93,10.58094986
09/03/2021 17:30,9.8754,1.5402,9.994785701,1.8454,-0.0598,1.846368652,8.03,1.6,8.187850756,13.2454,0.5202,13.25561123,0,0,0,11.4,0.58,11.41474485
09/03/2021 18:00,10.2392,1.622,10.36687516,1.6692,-0.028,1.669434827,8.57,1.65,8.727393654,13.8592,0.552,13.87018849,0,0,0,12.19,0.58,12.20379039
09/03/2021 18:30,10.3552,1.8429,10.51791079,1.7152,-0.0471,1.715846569,8.64,1.89,8.844303251,14.0152,0.8229,14.03933743,0,0,0,12.3,0.87,12.33072991
09/03/2021 19:00,10.1963,1.8099,10.35568789,1.7063,-0.0801,1.70817906,8.49,1.89,8.697827315,13.8363,0.7899,13.85882894,0,0,0,12.13,0.87,12.16115948
09/03/2021 19:30,9.6874,1.9524,9.88218521,1.7074,-0.0876,1.709645729,7.98,2.04,8.236625523,13.0974,1.0124,13.13646987,0,0,0,11.39,1.1,11.44299349
09/03/2021 20:00,9.1202,2.0375,9.345022969,1.7402,-0.1025,1.743216077,7.38,2.14,7.68400937,12.3102,1.1875,12.3673433,0,0,0,10.57,1.29,10.64842711
09/03/2021 20:30,8.5717,2.1224,8.830550529,1.8017,-0.1176,1.805533896,6.77,2.24,7.130953653,11.4917,1.3424,11.56984039,0,0,0,9.69,1.46,9.799372429
09/03/2021 21:00,7.9865,2.1187,8.26275208,1.8265,-0.1213,1.830523406,6.16,2.24,6.55463195,10.7665,1.4187,10.85956868,0,0,0,8.94,1.54,9.071670188
09/03/2021 21:30,7.8089,0.9488,7.866329554,1.8889,-0.1312,1.89345099,5.92,1.08,6.017707205,10.5189,0.4088,10.52684068,0,0,0,8.63,0.54,8.646878049
09/03/2021 22:00,7.0243,3.51,7.852444873,1.9043,-0.13,1.908732168,5.12,3.64,6.282037886,9.5843,-2.22,9.838048917,0,0,0,7.68,-2.09,7.959302733
09/03/2021 22:30,6.5763,1.6284,6.774910202,1.8963,-0.1316,1.900860923,4.68,1.76,5,8.8463,-0.0016,8.846300145,0,0,0,6.95,0.13,6.951215721
09/03/2021 23:00,5.8567,2.5956,6.406096647,1.8967,-0.1344,1.901455824,3.96,2.73,4.809833677,7.8967,-0.4744,7.910937128,0,0,0,6,-0.34,6.009625612
09/03/2021 23:30,5.191,2.4089,5.722698682,1.921,-0.1111,1.924210022,3.27,2.52,4.128353183,6.721,1.4289,6.871215046,0,0,0,4.8,1.54,5.040991966
10/03/2021 00:00,4.8475,4.8586,6.863253617,1.9375,-0.1114,1.940699928,2.91,4.97,5.759253424,6.5375,-1.8714,6.80007678,0,0,0,4.6,-1.76,4.925200504
10/03/2021 00:30,5.0356,4.9139,7.035885202,1.9456,-0.1161,1.949060946,3.09,5.03,5.90330416,6.8056,-1.8761,7.059457668,0,0,0,4.86,-1.76,5.168868348
10/03/2021 01:00,5.8949,2.3077,6.330507507,1.9549,-0.1123,1.958122902,3.94,2.42,4.623851209,7.7149,-0.2823,7.720063167,0,0,0,5.76,-0.17,5.762508134
10/03/2021 01:30,6.1426,0.8352,6.199120405,1.9526,-0.1148,1.95597183,4.19,0.95,4.296347286,7.9026,0.5452,7.921384336,0,0,0,5.95,0.66,5.98649313
10/03/2021 02:00,5.9898,0.8293,6.046936624,1.9598,-0.1207,1.963513313,4.03,0.95,4.140458912,7.6198,0.5393,7.638860945,0,0,0,5.66,0.66,5.698350639
10/03/2021 02:30,5.8371,0.8258,5.89522536,1.9571,-0.1242,1.961036983,3.88,0.95,3.994608867,7.4571,0.4958,7.473563946,0,0,0,5.5,0.62,5.534835138
10/03/2021 03:00,5.7026,0.8289,5.762527394,1.9526,-0.1211,1.956351699,3.75,0.95,3.868462227,7.2826,0.4989,7.299668758,0,0,0,5.33,0.62,5.365938874
10/03/2021 03:30,5.4981,0.8271,5.559963851,1.9481,-0.1229,1.951972853,3.55,0.95,3.674914965,7.0881,0.5371,7.10842022,0,0,0,5.14,0.66,5.182200305
10/03/2021 04:00,5.2769,0.8284,5.341527887,1.9569,-0.1216,1.960674417,3.32,0.95,3.453244851,6.7869,0.5384,6.808221954,0,0,0,4.83,0.66,4.874884614
10/03/2021 04:30,5.1943,0.8291,5.260053165,1.9343,-0.1209,1.938074637,3.26,0.95,3.395600094,6.6943,0.5391,6.715972104,0,0,0,4.76,0.66,4.805538471
10/03/2021 05:00,5.2023,0.8236,5.267090492,1.9423,-0.1264,1.946408552,3.26,0.95,3.395600094,6.7023,0.5336,6.723507585,0,0,0,4.76,0.66,4.805538471
10/03/2021 05:30,5.3882,0.7793,5.444263745,1.9282,-0.1207,1.93197405,3.46,0.9,3.575136361,6.8482,0.4393,6.862275696,0,0,0,4.92,0.56,4.951767361
10/03/2021 06:00,5.6415,0.6875,5.683236622,1.9315,-0.1225,1.935380712,3.71,0.81,3.797393843,7.1115,0.4375,7.124944807,0,0,0,5.18,0.56,5.210182338
10/03/2021 06:30,6.2515,0.5676,6.27721451,1.9015,-0.1124,1.904819154,4.35,0.68,4.402828636,7.8915,-0.1124,7.892300426,0,0,0,5.99,0,5.99
10/03/2021 07:00,6.6113,0.8204,6.662007494,1.8913,-0.0996,1.893920761,4.72,0.92,4.80882522,8.4713,0.7904,8.50809355,0,0,0,6.58,0.89,6.639917168
10/03/2021 07:30,6.6083,2.1469,6.948295366,1.8883,-0.0831,1.890127641,4.72,2.23,5.22027777,8.6683,1.4569,8.78987955,0,0,0,6.78,1.54,6.952697318
10/03/2021 08:00,6.9411,2.5313,7.388257501,1.8611,-0.0787,1.862763243,5.08,2.61,5.711260807,9.2211,0.5913,9.24003901,0,0,0,7.36,0.67,7.390433005
10/03/2021 08:30,7.5851,4.4668,8.802615762,1.9951,-0.0832,1.996834057,5.59,4.55,7.207676463,10.3751,-3.1432,10.84077517,0,0,0,8.38,-3.06,8.92121068
10/03/2021 09:00,7.9598,4.2909,9.042689802,2.2198,-0.1091,2.222479437,5.74,4.4,7.232399325,10.7598,-3.3291,11.2630459,0,0,0,8.54,-3.22,9.126883367
10/03/2021 09:30,8.0056,4.2995,9.087096985,2.2156,-0.1005,2.217878177,5.79,4.4,7.272145488,10.8456,-3.3205,11.34251998,0,0,0,8.63,-3.22,9.211150851
10/03/2021 10:00,7.7824,4.2443,8.864526623,2.7624,-0.1557,2.76678446,5.02,4.4,6.675357668,10.4424,-3.3757,10.97447348,0,0,0,7.68,-3.22,8.327712771
10/03/2021 10:30,7.9068,4.2634,8.982987577,2.5668,-0.1366,2.57043222,5.34,4.4,6.919219609,10.5968,-3.3566,11.11570663,0,0,0,8.03,-3.22,8.651548994
10/03/2021 11:00,7.9814,4.3073,9.069486162,2.7814,-0.1427,2.785058213,5.2,4.45,6.844158093,10.6314,-3.2827,11.12667,0,0,0,7.85,-3.14,8.454708747
10/03/2021 11:30,7.9195,4.2743,8.999340017,3.0495,-0.1757,3.054557372,4.87,4.45,6.596923525,10.5995,-3.3157,11.10600138,0,0,0,7.55,-3.14,8.17692485
10/03/2021 12:00,8.4191,4.3968,9.498057436,2.5991,-0.1332,2.602510913,5.82,4.53,7.375181354,11.3491,-3.2232,11.79792732,0,0,0,8.75,-3.09,9.279579732
10/03/2021 12:30,8.389,4.2757,9.415780981,3.089,-0.1643,3.093366369,5.3,4.44,6.914014753,11.249,-3.3243,11.7299178,0,0,0,8.16,-3.16,8.750497129
10/03/2021 13:00,8.1834,4.3781,9.280937192,3.1734,-0.1719,3.178052418,5.01,4.55,6.767761816,11.0134,-3.1919,11.46661263,0,0,0,7.84,-3.02,8.401547477
10/03/2021 13:30,8.0979,4.4609,9.245302224,3.0279,-0.1591,3.032077047,5.07,4.62,6.85924923,10.9379,-3.1291,11.37668331,0,0,0,7.91,-2.97,8.449201146
10/03/2021 14:00,7.7529,4.5211,8.974842819,3.0429,-0.1489,3.046540927,4.71,4.67,6.632721915,10.5429,-3.1189,10.99455673,0,0,0,7.5,-2.97,8.066653581
10/03/2021 14:30,7.6191,4.5222,8.860077745,2.7091,-0.1478,2.713128757,4.91,4.67,6.776208379,10.4591,-3.1178,10.91391083,0,0,0,7.75,-2.97,8.2996024
10/03/2021 15:00,7.9595,4.317,9.054840101,2.4895,-0.143,2.493603667,5.47,4.46,7.057797107,10.8695,-3.433,11.39875078,0,0,0,8.38,-3.29,9.002694041
10/03/2021 15:30,8.0848,3.4736,8.799425436,2.6148,-0.1464,2.618895187,5.47,3.62,6.559367348,10.9948,-4.2664,11.79354891,0,0,0,8.38,-4.12,9.338029771
10/03/2021 16:00,8.4641,3.4463,9.1388168,2.4041,-0.1337,2.407814881,6.06,3.58,7.038465742,11.4441,-4.3237,12.23363423,0,0,0,9.04,-4.19,9.963819549
10/03/2021 16:30,8.9859,3.4551,9.627258946,2.2459,-0.1249,2.249370316,6.74,3.58,7.631775678,12.0759,-4.3149,12.82363922,0,0,0,9.83,-4.19,10.68573816
10/03/2021 17:00,9.1822,3.5396,9.840811196,2.2622,-0.1104,2.264892271,6.92,3.65,7.823611698,12.2822,-4.2004,12.98059309,0,0,0,10.02,-4.09,10.82259211
10/03/2021 17:30,9.6048,4.2761,10.51366797,2.0648,-0.0839,2.066503871,7.54,4.36,8.709833523,12.7948,-3.4639,13.25539551,0,0,0,10.73,-3.38,11.24976889
10/03/2021 18:00,9.8376,4.5856,10.8538519,1.9476,-0.0744,1.949020554,7.89,4.66,9.163389111,13.1176,-3.1744,13.49623077,0,0,0,11.17,-3.1,11.59219134
10/03/2021 18:30,9.9972,4.5716,10.99288563,1.9872,-0.0884,1.989165252,8.01,4.66,9.266914265,13.3372,-3.1884,13.71301566,0,0,0,11.35,-3.1,11.76573415
10/03/2021 19:00,9.9168,4.4677,10.87673046,1.9868,-0.1323,1.991200023,7.93,4.6,9.167600558,13.1768,-3.2923,13.58187386,0,0,0,11.19,-3.16,11.62762658
10/03/2021 19:30,9.4475,4.5243,10.47494853,1.9875,-0.1357,1.99212719,7.46,4.66,8.795862664,12.5675,-3.1357,12.95278622,0,0,0,10.58,-3,10.99710871
10/03/2021 20:00,8.8708,4.6314,10.00704545,1.9808,-0.1486,1.98636618,6.89,4.78,8.38573193,11.8508,-3.0186,12.22920302,0,0,0,9.87,-2.87,10.27880343
10/03/2021 20:30,8.5015,4.7192,9.723494788,1.9215,-0.1608,1.928216505,6.58,4.88,8.192118163,11.3915,-2.9208,11.75998915,0,0,0,9.47,-2.76,9.864000203
10/03/2021 21:00,8.1194,3.7771,8.954950629,1.8094,-0.1729,1.817642091,6.31,3.95,7.444366998,10.9194,-2.2729,11.15344659,0,0,0,9.11,-2.1,9.348909027
10/03/2021 21:30,7.6219,2.7631,8.107285688,1.9819,-0.1469,1.987336715,5.64,2.91,6.346471461,10.1119,-1.6269,10.24193952,0,0,0,8.13,-1.48,8.263613011
10/03/2021 22:00,7.0552,1.1392,7.146581258,1.9852,-0.1208,1.988871962,5.07,1.26,5.22422243,8.9852,0.5592,9.002584278,0,0,0,7,0.68,7.032951016
10/03/2021 22:30,6.4491,4.6838,7.970500188,1.9791,-0.1262,1.983119575,4.47,4.81,6.56635363,8.6491,-2.5462,9.016100335,0,0,0,6.67,-2.42,7.095442199
10/03/2021 23:00,5.8507,4.6105,7.448986558,1.9707,-0.1295,1.974950313,3.88,4.74,6.125520386,7.8107,-2.6395,8.2446343,0,0,0,5.84,-2.51,6.356547805
10/03/2021 23:30,5.3059,2.5391,5.882142775,1.8859,-0.1409,1.89115616,3.42,2.68,4.344974108,6.8759,-0.6309,6.904783532,0,0,0,4.99,-0.49,5.014000399
11/03/2021 00:00,5.1255,2.4724,5.690651282,1.3655,-0.1276,1.371448873,3.76,2.6,4.571389286,6.6055,1.9424,6.885168699,0,0,0,5.24,2.07,5.634048278
11/03/2021 00:30,5.5976,2.1895,6.010577011,1.2276,-0.1305,1.234516914,4.37,2.32,4.947656011,7.2476,1.7995,7.467657331,0,0,0,6.02,1.93,6.321811449
11/03/2021 01:00,6.0988,2.455,6.574373464,1.0988,-0.115,1.104801539,5,2.57,5.621823548,8.0988,2.025,8.348124726,0,0,0,7,2.14,7.319808741
11/03/2021 01:30,6.1049,2.4566,6.580629724,1.1949,-0.1134,1.200268957,4.91,2.57,5.541931071,8.1249,2.0266,8.373834699,0,0,0,6.93,2.14,7.252895973
11/03/2021 02:00,6.0497,2.4573,6.529716179,1.0597,-0.1127,1.06567602,4.99,2.57,5.612931498,8.0797,2.0273,8.330155904,0,0,0,7.02,2.14,7.338937253
11/03/2021 02:30,5.8857,2.4507,6.375530957,1.0657,-0.1193,1.072356741,4.82,2.57,5.462352973,7.9157,2.0207,8.169549252,0,0,0,6.85,2.14,7.17649636
11/03/2021 03:00,5.7264,2.4597,6.23231747,1.0464,-0.1103,1.052197249,4.68,2.57,5.33922279,7.7964,2.0297,8.056273025,0,0,0,6.75,2.14,7.08110867
11/03/2021 03:30,5.5831,2.5484,6.137210129,0.9531,-0.1016,0.958499958,4.63,2.65,5.334735232,7.7731,2.1384,8.061875599,0,0,0,6.82,2.24,7.178439942
11/03/2021 04:00,5.414,2.5584,5.988055324,0.904,-0.0916,0.908628945,4.51,2.65,5.23092726,7.594,2.1484,7.892050339,0,0,0,6.69,2.24,7.055047838
11/03/2021 04:30,5.2794,2.5519,5.863809169,0.8594,-0.0981,0.864980907,4.42,2.65,5.153532769,7.4894,2.1419,7.789662892,0,0,0,6.63,2.24,6.998178334
11/03/2021 05:00,5.3158,2.5547,5.897814996,0.8958,-0.0953,0.900854999,4.42,2.65,5.153532769,7.6258,2.1447,7.921651578,0,0,0,6.73,2.24,7.092989497
11/03/2021 05:30,5.3274,2.4276,5.854436994,1.1774,-0.1024,1.181844541,4.15,2.53,4.860390931,7.5374,2.0276,7.805354606,0,0,0,6.36,2.13,6.707197626
11/03/2021 06:00,5.2107,2.2296,5.667672419,1.7407,-0.1104,1.744197423,3.47,2.34,4.185271795,7.1907,1.7396,7.398133187,0,0,0,5.45,1.85,5.755432217
11/03/2021 06:30,5.9748,1.0777,6.071216709,1.7148,-0.1123,1.718473256,4.26,1.19,4.423087157,7.9348,0.5277,7.952327856,0,0,0,6.22,0.64,6.252839355
11/03/2021 07:00,6.3954,1.102,6.489649078,1.7254,-0.088,1.72764266,4.67,1.19,4.819232304,8.5154,0.502,8.530184122,0,0,0,6.79,0.59,6.815585081
11/03/2021 07:30,6.6484,1.4522,6.805153003,1.9784,-0.0878,1.980347293,4.67,1.54,4.917367182,8.8084,0.8222,8.846689969,0,0,0,6.83,0.91,6.890355579
11/03/2021 08:00,6.29,1.7988,6.54215419,2.88,-0.1412,2.883459284,3.41,1.94,3.923225714,8.28,1.0888,8.351280467,0,0,0,5.4,1.23,5.538312017
11/03/2021 08:30,5.5554,1.3167,5.709305391,4.6454,-0.3133,4.655952969,0.91,1.63,1.86681547,6.9654,0.6067,6.991772454,0,0,0,2.32,0.92,2.495756398
11/03/2021 09:00,6.7463,1.018,6.822674526,5.1563,-0.362,5.168991554,1.59,1.38,2.105350327,7.8563,0.338,7.863567491,0,0,0,2.7,0.7,2.789265136
11/03/2021 09:30,4.4223,0.7662,4.488184458,6.3923,-0.4438,6.407687393,-1.97,1.21,2.311925604,5.4423,0.2562,5.448327058,0,0,0,-0.95,0.7,1.180042372
11/03/2021 10:00,3.4404,0.4065,3.464331741,6.7804,-0.4335,6.794243623,-3.34,0.84,3.444009292,4.1204,-0.5435,4.15609052,0,0,0,-2.66,-0.11,2.662273465
11/03/2021 10:30,4.3323,0.1552,4.335079045,8.9623,-0.7348,8.992371897,-4.63,0.89,4.714764045,4.4223,-0.5748,4.459499112,0,0,0,-4.54,0.16,4.542818508
11/03/2021 11:00,5.794,1.0882,5.895304508,6.154,-0.4518,6.170562311,-0.36,1.54,1.581518258,6.664,0.4782,6.681135475,0,0,0,0.51,0.93,1.060660172
11/03/2021 11:30,5.4706,0.5927,5.502613711,8.3406,-0.5873,8.36125168,-2.87,1.18,3.103111342,5.9006,0.1327,5.902091972,0,0,0,-2.44,0.72,2.544012579
11/03/2021 12:00,4.1741,0.4086,4.194051117,8.5541,-0.6914,8.581996316,-4.38,1.1,4.516015943,3.8741,0.0286,3.874205566,0,0,0,-4.68,0.72,4.735060718
11/03/2021 12:30,4.5101,0.7086,4.565426154,7.9901,-0.6814,8.019102442,-3.48,1.39,3.747332385,4.3301,0.0386,4.330272043,0,0,0,-3.66,0.72,3.73014745
11/03/2021 13:00,6.7374,0.8812,6.794782719,6.0574,-0.6088,6.087916902,0.68,1.49,1.637833935,7.8974,0.1912,7.899714185,0,0,0,1.84,0.8,2.006389793
11/03/2021 13:30,6.4453,0.8864,6.505966266,7.3353,-0.4736,7.350572974,-0.89,1.36,1.625330736,7.1953,0.4364,7.208521835,0,0,0,-0.14,0.91,0.920706251
11/03/2021 14:00,5.6386,0.8813,5.707057004,6.9986,-0.6087,7.025020829,-1.36,1.49,2.017349747,6.4986,0.1813,6.501128491,0,0,0,-0.5,0.79,0.934933153
11/03/2021 14:30,4.1232,0.4506,4.147748618,8.5432,-0.7194,8.573435869,-4.42,1.17,4.572231403,4.2432,0.2606,4.251194961,0,0,0,-4.3,0.98,4.410260763
11/03/2021 15:00,3.2565,0.2879,3.269201532,8.5065,-0.8421,8.548080174,-5.25,1.13,5.37023277,3.4565,-0.0121,3.456521179,0,0,0,-5.05,0.83,5.117753413
11/03/2021 15:30,5.4829,0.8371,5.546433883,6.7729,-0.5629,6.796251233,-1.29,1.4,1.90370691,6.4129,0.2671,6.418460004,0,0,0,-0.36,0.83,0.904709898
11/03/2021 16:00,3.7827,0.8626,3.879806445,7.7027,-0.5874,7.725064793,-3.92,1.45,4.179581319,4.3827,0.2926,4.392456494,0,0,0,-3.32,0.88,3.434646998
11/03/2021 16:30,5.6084,1.7827,5.884910352,4.7384,-0.2973,4.747717541,0.87,2.08,2.254617484,7.3484,1.0727,7.426282236,0,0,0,2.61,1.37,2.947710976
11/03/2021 17:00,7.9229,1.2659,8.023393747,4.5229,-0.3241,4.53449724,3.4,1.59,3.753411781,9.6729,-0.4341,9.682635861,0,0,0,5.15,-0.11,5.151174623
11/03/2021 17:30,7.999,0.8543,8.04449063,3.459,-0.1857,3.463981162,4.54,1.04,4.657595946,9.999,0.8643,10.03628494,0,0,0,6.54,1.05,6.623752713
11/03/2021 18:00,8.9952,1.7254,9.159182726,2.3252,-0.0946,2.327123589,6.67,1.82,6.913848422,11.5652,0.9554,11.60459565,0,0,0,9.24,1.05,9.299467727
11/03/2021 18:30,9.6577,1.9087,9.844506335,1.6277,-0.0213,1.627839359,8.03,1.93,8.258680282,12.6677,1.0887,12.714397,0,0,0,11.04,1.11,11.09566131
11/03/2021 19:00,10.0883,1.8405,10.25481531,1.5383,-0.0395,1.538807051,8.55,1.88,8.754250396,13.1883,1.0305,13.22849905,0,0,0,11.65,1.07,11.69903415
11/03/2021 19:30,9.9305,2.0038,10.13064878,1.3305,-0.0462,1.331301878,8.6,2.05,8.840955831,13.1105,1.2138,13.1665683,0,0,0,11.78,1.26,11.84719376
11/03/2021 20:00,9.4388,2.0463,9.658068602,1.3788,-0.0537,1.379845328,8.06,2.1,8.329081582,12.6188,1.3363,12.68935818,0,0,0,11.24,1.39,11.3256214
11/03/2021 20:30,9.0194,2.2074,9.28559051,1.1594,-0.0426,1.160182365,7.86,2.25,8.175701805,12.2494,1.5274,12.34425984,0,0,0,11.09,1.57,11.20058034
11/03/2021 21:00,8.5816,1.5734,8.724645902,1.2916,-0.0566,1.292839557,7.29,1.63,7.470006693,11.5516,0.9834,11.59338338,0,0,0,10.26,1.04,10.31257485
11/03/2021 21:30,8.014,2.4946,8.393284528,1.434,-0.0754,1.435980905,6.58,2.57,7.06408522,10.774,-0.3954,10.78125304,0,0,0,9.34,-0.32,9.345480191
11/03/2021 22:00,7.0307,5.0753,8.671182882,1.5507,-0.0647,1.552049155,5.48,5.14,7.513321503,9.8507,-1.9947,10.05062777,0,0,0,8.3,-1.93,8.521437672
11/03/2021 22:30,6.4965,5.0744,8.243424507,1.5665,-0.0656,1.567872957,4.93,5.14,7.12211345,9.0465,-1.8556,9.234847785,0,0,0,7.48,-1.79,7.691196266
11/03/2021 23:00,5.8896,5.122,7.805272075,1.5896,-0.058,1.590657776,4.3,5.18,6.732191322,8.2596,-1.758,8.444616993,0,0,0,6.67,-1.7,6.883233252
11/03/2021 23:30,5.3128,5.1089,7.370665034,1.6528,-0.0711,1.65432858,3.66,5.18,6.34255469,7.5428,-1.7211,7.73666705,0,0,0,5.89,-1.65,6.116747502
12/03/2021 00:00,5.0668,5.1475,7.222826212,1.6668,-0.0725,1.668376004,3.4,5.22,6.229638834,7.1868,-1.7225,7.39033832,0,0,0,5.52,-1.65,5.761327972
12/03/2021 00:30,5.1947,5.0552,7.248445015,1.7947,-0.0648,1.795869464,3.4,5.12,6.146088187,7.2147,-1.7948,7.434595021,0,0,0,5.42,-1.73,5.689402429
12/03/2021 01:00,5.7568,5.0541,7.660592213,1.7168,-0.0659,1.718064332,4.04,5.12,6.521962895,7.9768,-1.7959,8.176465927,0,0,0,6.26,-1.73,6.494651646
12/03/2021 01:30,5.8714,5.0646,7.753935202,1.7014,-0.0554,1.702301712,4.17,5.12,6.603279488,8.0514,-1.7854,8.24698097,0,0,0,6.35,-1.73,6.581443611
12/03/2021 02:00,5.6325,5.0621,7.572972512,1.7625,-0.0579,1.763450782,3.87,5.12,6.418044874,7.5925,-1.7879,7.800169399,0,0,0,5.83,-1.73,6.081266315
12/03/2021 02:30,5.4634,5.1297,7.49416851,1.6734,-0.0403,1.673885196,3.79,5.17,6.410382204,7.3434,-1.7103,7.539936979,0,0,0,5.67,-1.67,5.910820586
12/03/2021 03:00,5.3362,5.1198,7.395091783,1.6262,-0.0502,1.62697464,3.71,5.17,6.363411035,7.2962,-1.7202,7.496240556,0,0,0,5.67,-1.67,5.910820586
12/03/2021 03:30,5.2126,5.1695,7.341316572,1.5626,-0.0605,1.563770766,3.65,5.23,6.377726868,7.2326,-1.7305,7.436742097,0,0,0,5.67,-1.67,5.910820586
12/03/2021 04:00,4.8848,5.0887,7.053803139,1.8348,-0.0813,1.836600319,3.05,5.17,6.002616096,6.8448,-1.8913,7.101288808,0,0,0,5.01,-1.81,5.326931575
12/03/2021 04:30,4.8409,5.0944,7.02760444,1.8709,-0.0756,1.872426813,2.97,5.17,5.962365302,6.6309,-1.9356,6.907632168,0,0,0,4.76,-1.86,5.110498997
12/03/2021 05:00,4.8122,5.0907,7.005176324,1.8022,-0.0793,1.803943827,3.01,5.17,5.982390826,6.6122,-2.0093,6.910750707,0,0,0,4.81,-1.93,5.182759883
12/03/2021 05:30,4.9837,5.0086,7.065645027,1.8637,-0.0914,1.865939884,3.12,5.1,5.978662058,6.9237,-2.1214,7.241405917,0,0,0,5.06,-2.03,5.452017975
12/03/2021 06:00,5.1952,4.9465,7.173420752,1.8852,-0.0835,1.887048301,3.31,5.03,6.02137858,7.1352,-2.1935,7.464751924,0,0,0,5.25,-2.11,5.658144572
12/03/2021 06:30,5.8438,4.8371,7.586009152,1.7438,-0.0729,1.745323136,4.1,4.91,6.396725725,7.9838,-2.3629,8.32612508,0,0,0,6.24,-2.29,6.646931623
12/03/2021 07:00,6.4086,4.9365,8.089449067,1.4486,-0.0335,1.448987305,4.96,4.97,7.021573898,8.8986,-2.3235,9.196941568,0,0,0,7.45,-2.29,7.794010521
12/03/2021 07:30,6.9229,2.818,7.474467768,1.7929,-0.032,1.793185548,5.13,2.85,5.86850918,9.4629,-0.062,9.463103107,0,0,0,7.67,-0.03,7.67005867
12/03/2021 08:00,6.7364,1.8764,6.992850772,2.7364,-0.0936,2.738000351,4,1.97,4.458800287,8.9764,1.1664,9.051864223,0,0,0,6.24,1.26,6.365940622
12/03/2021 08:30,6.3928,1.685,6.611135821,3.5728,-0.165,3.576608008,2.82,1.85,3.372669566,8.5428,0.945,8.594908774,0,0,0,4.97,1.11,5.092445385
12/03/2021 09:00,5.776,0.9913,5.860448079,6.256,-0.4187,6.269995669,-0.48,1.41,1.48946299,7.596,-0.4587,7.609837166,0,0,0,1.34,-0.04,1.340596882
12/03/2021 09:30,6.5265,0.1107,6.527438758,5.9965,-0.4293,6.011847531,0.53,0.54,0.756637298,8.2365,-1.1093,8.310865102,0,0,0,2.24,-0.68,2.340939982
12/03/2021 10:00,7.1948,0.3725,7.204436362,3.9848,-0.2375,3.991871402,3.21,0.61,3.267445485,9.2048,-0.7775,9.237578107,0,0,0,5.22,-0.54,5.247856705
12/03/2021 10:30,5.8068,0.2231,5.811084223,5.4168,-0.3469,5.427896632,0.39,0.57,0.690651866,7.3768,-0.8869,7.429923946,0,0,0,1.96,-0.54,2.033027299
12/03/2021 11:00,4.9308,0.1944,4.934630685,5.6508,-0.3756,5.663269021,-0.72,0.57,0.918313672,7.2108,-0.9156,7.26869727,0,0,0,1.56,-0.54,1.650817979
12/03/2021 11:30,4.7679,-1.1368,4.901549209,7.4879,-0.5468,7.507838347,-2.72,-0.59,2.783253492,6.0979,-1.4268,6.262598714,0,0,0,-1.39,-0.88,1.645144371
12/03/2021 12:00,3.1762,-1.6357,3.57264061,11.3562,-1.0457,11.40424337,-8.18,-0.59,8.201249905,3.1662,-2.2557,3.887544846,0,0,0,-8.19,-1.21,8.278900893
12/03/2021 12:30,1.7987,-0.2219,1.812335868,11.1187,-0.9719,11.16109669,-9.32,0.75,9.350128341,1.6787,-0.9019,1.905638292,0,0,0,-9.44,0.07,9.44025953
12/03/2021 13:00,3.7594,0.6807,3.82052887,8.1594,-0.6493,8.18519388,-4.4,1.33,4.596618322,3.1494,0.1607,3.153497241,0,0,0,-5.01,0.81,5.07505665
12/03/2021 13:30,3.7923,-0.4271,3.816274846,9.0623,-0.7371,9.092227323,-5.27,0.31,5.279109773,4.0523,-1.4471,4.302933151,0,0,0,-5.01,-0.71,5.060059288
12/03/2021 14:00,5.7871,-1.1829,5.906757048,8.4071,-0.6129,8.429411416,-2.62,-0.57,2.681287004,6.1371,-1.3729,6.288787707,0,0,0,-2.27,-0.76,2.393846277
12/03/2021 14:30,3.6785,0.4523,3.706202577,5.9385,-0.4377,5.954608597,-2.26,0.89,2.428929805,4.3885,-0.5277,4.420113069,0,0,0,-1.55,-0.09,1.552610705
12/03/2021 15:00,6.1762,1.1699,6.286025171,4.7562,-0.3601,4.769812412,1.42,1.53,2.087414669,7.5862,0.8999,7.639388094,0,0,0,2.83,1.26,3.097821815
12/03/2021 15:30,6.2761,1.7952,6.527800108,3.6261,-0.1848,3.630806006,2.65,1.98,3.308005441,8.0261,1.3852,8.144756611,0,0,0,4.4,1.57,4.671712748
12/03/2021 16:00,6.1003,3.1744,6.876807068,4.3003,-0.2256,4.306213586,1.8,3.4,3.847076812,8.0303,-1.1356,8.110197621,0,0,0,3.73,-0.91,3.839400995
12/03/2021 16:30,6.5066,3.5832,7.427998775,3.7266,-0.1868,3.731278842,2.78,3.77,4.684154139,8.7366,-2.2868,9.030926519,0,0,0,5.01,-2.1,5.432319946
12/03/2021 17:00,8.0679,3.1935,8.676949502,2.7879,-0.1065,2.789933451,5.28,3.3,6.226427547,10.8579,-1.7165,10.99274145,0,0,0,8.07,-1.61,8.229033965
12/03/2021 17:30,8.9583,4.7124,10.12214664,2.3083,-0.0876,2.309961612,6.65,4.8,8.201371836,12.2583,-3.1776,12.66345374,0,0,0,9.95,-3.09,10.41876192
12/03/2021 18:00,9.3751,4.8212,10.54212832,1.8251,-0.0288,1.825327217,7.55,4.85,8.97357231,12.6851,-3.0288,13.04167901,0,0,0,10.86,-3,11.26674753
12/03/2021 18:30,9.6793,4.7671,10.78953618,1.7993,-0.0329,1.799600761,7.88,4.8,9.226830442,13.1193,-3.0329,13.46530783,0,0,0,11.32,-3,11.71078136
12/03/2021 19:00,9.7967,4.6661,10.85116676,1.8467,-0.0639,1.847805212,7.95,4.73,9.250697271,13.2167,-3.1839,13.59479232,0,0,0,11.37,-3.12,11.79030534
12/03/2021 19:30,9.3223,4.7089,10.44409003,1.9223,-0.0911,1.924457456,7.4,4.8,8.820430828,12.6223,-3.0911,12.99528209,0,0,0,10.7,-3,11.11260546
12/03/2021 20:00,8.8214,4.7555,10.02157065,1.9314,-0.0945,1.933710477,6.89,4.85,8.425829336,11.9214,-3.0345,12.30154333,0,0,0,9.99,-2.94,10.41363049
12/03/2021 20:30,8.3351,4.4849,9.465105389,1.8351,-0.0951,1.837562521,6.5,4.58,7.951503003,11.4551,-2.7551,11.78176099,0,0,0,9.62,-2.66,9.980981916
12/03/2021 21:00,8.1744,1.0181,8.237556857,1.8744,-0.0919,1.876651531,6.3,1.11,6.397038377,10.6844,0.4481,10.69379245,0,0,0,8.81,0.54,8.826533861
