Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/03/2021 21:30,7.6814,1.1197,7.762579085,1.7914,-0.1003,1.794205688,5.89,1.22,6.015022859,10.0214,0.4397,10.03104152,0,0,0,8.23,0.54,8.247696648
12/03/2021 22:00,7.1578,1.1123,7.243708451,1.9478,-0.1077,1.950775264,5.21,1.22,5.350934498,9.4578,0.5723,9.475099373,0,0,0,7.51,0.68,7.540722777
12/03/2021 22:30,6.6451,1.1109,6.737317925,2.0051,-0.1091,2.00806594,4.64,1.22,4.797707786,8.6851,0.5709,8.703843336,0,0,0,6.68,0.68,6.714521576
12/03/2021 23:00,6.0637,1.1725,6.176019263,1.9537,-0.1075,1.956655294,4.11,1.28,4.304706726,7.7937,0.6625,7.821807076,0,0,0,5.84,0.77,5.890543269
12/03/2021 23:30,5.4617,1.6053,5.692728255,1.9917,-0.1147,1.994999995,3.47,1.72,3.872892976,6.9317,0.4053,6.943538938,0,0,0,4.94,0.52,4.967293025
13/03/2021 00:00,5.3056,5.1098,7.366101235,1.3656,-0.1102,1.370039197,3.94,5.22,6.540030581,7.0456,-2.0502,7.337833427,0,0,0,5.68,-1.94,6.002166276
13/03/2021 00:30,5.47,5.069,7.457590831,1.4,-0.151,1.408119668,4.07,5.22,6.619161578,7.23,-2.091,7.52629929,0,0,0,5.83,-1.94,6.144306307
13/03/2021 01:00,6.1217,5.1327,7.988730824,1.1517,-0.1473,1.16108147,4.97,5.28,7.251158528,8.1417,-2.0373,8.392727219,0,0,0,6.99,-1.89,7.241008217
13/03/2021 01:30,6.0268,5.0834,7.884368954,1.4168,-0.1466,1.424364349,4.61,5.23,6.971728624,7.9868,-2.1166,8.262503846,0,0,0,6.57,-1.97,6.858994095
13/03/2021 02:00,5.6071,5.0813,7.566979589,1.7671,-0.1487,1.773345454,3.84,5.23,6.488335688,7.4371,-2.1187,7.733003692,0,0,0,5.67,-1.97,6.00248282
13/03/2021 02:30,5.3294,5.0917,7.37074713,1.9194,-0.1383,1.924376068,3.41,5.23,6.243476596,7.0594,-2.1083,7.367500068,0,0,0,5.14,-1.97,5.504588995
13/03/2021 03:00,5.1309,5.0108,7.171767666,1.9609,-0.1292,1.965151763,3.17,5.14,6.038915466,6.7909,-2.0992,7.107950721,0,0,0,4.83,-1.97,5.216301372
13/03/2021 03:30,4.925,5.0073,7.023437783,1.965,-0.1327,1.969475638,2.96,5.14,5.931374208,6.585,-2.0327,6.891595917,0,0,0,4.62,-1.9,4.995437919
13/03/2021 04:00,4.9542,5.0802,7.09595164,1.6642,-0.1398,1.67006158,3.29,5.22,6.170291727,6.6042,-2.0398,6.912036001,0,0,0,4.94,-1.9,5.292787545
13/03/2021 04:30,5.1254,5.1462,7.263132905,1.3054,-0.1538,1.314429002,3.82,5.3,6.533176869,6.8254,-2.0538,7.127705072,0,0,0,5.52,-1.9,5.837842067
13/03/2021 05:00,5.0774,5.0625,7.169999791,1.3474,-0.1575,1.356573997,3.73,5.22,6.415707288,6.6774,-2.0575,6.987200942,0,0,0,5.33,-1.9,5.658524543
13/03/2021 05:30,5.2492,5.0709,7.298501726,1.2492,-0.1491,1.258066552,4,5.22,6.576351572,6.9292,-2.0491,7.225830295,0,0,0,5.68,-1.9,5.989357228
13/03/2021 06:00,5.3744,4.9442,7.302690532,1.2944,-0.1558,1.303742689,4.08,5.1,6.531186722,7.0644,-2.0558,7.357449354,0,0,0,5.77,-1.9,6.074775716
13/03/2021 06:30,5.5898,4.8467,7.398402863,1.6398,-0.1333,1.645209084,3.95,4.98,6.356327556,7.2798,-2.2133,7.608822835,0,0,0,5.64,-2.08,6.01132265
13/03/2021 07:00,5.7698,4.8329,7.526454308,1.7198,-0.1071,1.723131582,4.05,4.94,6.387965247,7.5098,-2.3471,7.86803498,0,0,0,5.79,-2.24,6.208196195
13/03/2021 07:30,5.6408,4.8663,7.449798677,2.1108,-0.1137,2.113860054,3.53,4.98,6.10420347,7.4208,-2.3537,7.785125325,0,0,0,5.31,-2.24,5.763132829
13/03/2021 08:00,5.963,4.6691,7.573497462,2.743,-0.1409,2.746616429,3.22,4.81,5.788307179,7.653,-2.5009,8.05126759,0,0,0,4.91,-2.36,5.447724296
13/03/2021 08:30,6.3643,4.2432,7.649121566,3.5643,-0.2368,3.572157434,2.8,4.48,5.283029434,7.8643,-2.8668,8.370529059,0,0,0,4.3,-2.63,5.040525766
13/03/2021 09:00,5.7463,4.1665,7.097864886,4.1163,-0.3135,4.128220917,1.63,4.48,4.767315807,7.1063,-2.9435,7.691793805,0,0,0,2.99,-2.63,3.982084881
13/03/2021 09:30,4.7482,3.8263,6.098030414,5.2182,-0.3537,5.230173509,-0.47,4.18,4.206340452,5.8882,-3.2537,6.727366716,0,0,0,0.67,-2.9,2.976390431
13/03/2021 10:00,3.6738,3.0166,4.753596744,7.6138,-0.6134,7.638469087,-3.94,3.63,5.35728476,3.9338,-3.9934,5.6055353,0,0,0,-3.68,-3.38,4.996678897
13/03/2021 10:30,2.8643,3.0953,4.217238027,7.6243,-0.6247,7.64984971,-4.76,3.72,6.041191935,3.1443,-4.0047,5.091585665,0,0,0,-4.48,-3.38,5.612022808
13/03/2021 11:00,4.653,3.0529,5.565124204,6.953,-0.6071,6.979454091,-2.3,3.66,4.322684351,5.113,-4.1371,6.577109199,0,0,0,-1.84,-3.53,3.980766258
13/03/2021 11:30,3.7859,0.7701,3.863430188,8.5759,-0.7599,8.609501078,-4.79,1.53,5.028419235,3.9859,-1.4899,4.25525567,0,0,0,-4.59,-0.73,4.647687597
13/03/2021 12:00,3.0585,0.0229,3.058585729,9.4185,-0.8071,9.453018177,-6.36,0.83,6.413930152,2.9785,-0.3271,2.996407292,0,0,0,-6.44,0.48,6.457863424
13/03/2021 12:30,2.0927,0.2551,2.108191002,9.4027,-0.7949,9.436240422,-7.31,1.05,7.385025389,2.0327,-0.0449,2.033195834,0,0,0,-7.37,0.75,7.408063175
13/03/2021 13:00,2.2318,-0.0784,2.233176616,10.5418,-0.8884,10.57916829,-8.31,0.81,8.349383211,1.9718,-0.5784,2.05488243,0,0,0,-8.57,0.31,8.575604935
13/03/2021 13:30,4.3771,-1.6174,4.666367663,10.3671,-0.8774,10.4041623,-5.99,-0.74,6.03553643,4.1771,-1.9274,4.600329898,0,0,0,-6.19,-1.05,6.278423369
13/03/2021 14:00,1.2484,-1.616,2.042047639,9.7384,-0.876,9.777720111,-8.49,-0.74,8.522188686,1.1384,-1.776,2.109533256,0,0,0,-8.6,-0.9,8.646964785
13/03/2021 14:30,2.3636,-0.0893,2.365286336,7.2936,-0.5993,7.318180201,-4.93,0.51,4.956309111,1.8936,-0.9593,2.122728774,0,0,0,-5.4,-0.36,5.411986696
13/03/2021 15:00,3.8362,-1.5139,4.124114893,9.3362,-0.7239,9.364222426,-5.5,-0.79,5.556446706,3.9362,-1.6739,4.277336981,0,0,0,-5.4,-0.95,5.48292805
13/03/2021 15:30,3.5074,0.1711,3.511570869,7.1674,-0.5489,7.188387439,-3.66,0.72,3.73014745,3.8074,-0.9089,3.914382962,0,0,0,-3.36,-0.36,3.379230682
13/03/2021 16:00,4.3786,0.2584,4.38621802,6.7886,-0.4616,6.804275459,-2.41,0.72,2.515253466,5.0786,-0.5216,5.10531532,0,0,0,-1.71,-0.06,1.711052308
13/03/2021 16:30,5.8694,0.7134,5.912596377,4.2994,-0.2666,4.307657823,1.57,0.98,1.850756602,7.3094,0.3234,7.316550821,0,0,0,3.01,0.59,3.067278924
13/03/2021 17:00,7.4132,0.6303,7.439947065,3.4332,-0.2097,3.43959828,3.98,0.84,4.06767747,9.3332,0.3303,9.339042795,0,0,0,5.9,0.54,5.924660328
13/03/2021 17:30,7.7721,0.8114,7.814339919,3.3221,-0.1486,3.325421833,4.45,0.96,4.552373008,9.7621,0.8314,9.797439582,0,0,0,6.44,0.98,6.51413847
13/03/2021 18:00,8.5243,4.367,9.577806612,2.0943,-0.083,2.095944057,6.43,4.45,7.8196803,11.2943,-2.203,11.50714654,0,0,0,9.2,-2.12,9.441101631
13/03/2021 18:30,9.2319,2.5537,9.57858869,1.6919,-0.0363,1.692289367,7.54,2.59,7.972433756,11.9119,-0.2163,11.91386366,0,0,0,10.22,-0.18,10.221585
13/03/2021 19:00,9.9473,1.5577,10.06852554,1.7873,-0.0723,1.788761745,8.16,1.63,8.321207845,12.6973,0.7677,12.72048704,0,0,0,10.91,0.84,10.94228952
13/03/2021 19:30,9.6454,1.5329,9.766448872,1.8254,-0.0971,1.827980736,7.82,1.63,7.988072358,12.1654,0.7829,12.1905656,0,0,0,10.34,0.88,10.37737925
13/03/2021 20:00,9.1688,1.3001,9.260515831,1.8288,-0.0999,1.831526535,7.34,1.4,7.472322263,11.5788,0.8801,11.61219985,0,0,0,9.75,0.98,9.799127512
13/03/2021 20:30,8.687,0.7788,8.721840313,1.887,-0.1012,1.889711735,6.8,0.88,6.856704748,10.987,-0.1012,10.98746606,0,0,0,9.1,0,9.1
13/03/2021 21:00,8.2522,0.8328,8.294116028,1.8222,-0.0972,1.824790585,6.43,0.93,6.496906956,10.5022,0.4428,10.51153065,0,0,0,8.68,0.54,8.696781014
13/03/2021 21:30,7.7384,0.8276,7.782528915,1.8684,-0.1024,1.871203976,5.87,0.93,5.943214618,9.8284,0.4376,9.838137035,0,0,0,7.96,0.54,7.978295557
13/03/2021 22:00,7.2436,0.9548,7.306256497,1.8736,-0.1052,1.876551092,5.37,1.06,5.473618547,9.3036,0.4348,9.31375456,0,0,0,7.43,0.54,7.449597305
13/03/2021 22:30,6.7915,1.0031,6.865178939,1.8015,-0.1069,1.804668906,4.99,1.11,5.111966354,8.6715,0.5731,8.690417473,0,0,0,6.87,0.68,6.903571539
13/03/2021 23:00,6.238,1.0946,6.333308232,1.798,-0.0954,1.800529133,4.44,1.19,4.596705342,7.908,0.7046,7.939327752,0,0,0,6.11,0.8,6.162150599
13/03/2021 23:30,5.5487,2.5529,6.107812219,1.7687,-0.0971,1.771363345,3.78,2.65,4.616373035,7.0287,-0.2171,7.032052055,0,0,0,5.26,-0.12,5.261368643
14/03/2021 00:00,5.0317,5.124,7.181460916,1.8017,-0.096,1.804255772,3.23,5.22,6.138509591,6.5317,-1.946,6.815425217,0,0,0,4.73,-1.85,5.078917207
14/03/2021 00:30,5.1313,5.0411,7.193255793,1.8413,-0.0989,1.843954148,3.29,5.14,6.10276167,6.6813,-1.9489,6.959740002,0,0,0,4.84,-1.85,5.181515222
14/03/2021 01:00,5.7687,5.146,7.730408507,1.6587,-0.084,1.660825605,4.11,5.23,6.651691514,7.5287,-1.854,7.75362107,0,0,0,5.87,-1.77,6.131052112
14/03/2021 01:30,5.7758,5.1594,7.744628719,1.6658,-0.0706,1.667295415,4.11,5.23,6.651691514,7.6858,-1.7906,7.891626575,0,0,0,6.02,-1.72,6.260894505
14/03/2021 02:00,5.5738,5.1537,7.591302268,1.6938,-0.0763,1.695517658,3.88,5.23,6.512088759,7.3538,-1.8663,7.586926264,0,0,0,5.66,-1.79,5.936303564
14/03/2021 02:30,5.3973,5.1553,7.463776884,1.6773,-0.0747,1.67896259,3.72,5.23,6.418044874,7.1973,-1.8147,7.422551002,0,0,0,5.52,-1.74,5.787745675
14/03/2021 03:00,5.3154,5.2623,7.479657643,1.5254,-0.0677,1.526901585,3.79,5.33,6.540107033,7.1354,-1.8077,7.360822811,0,0,0,5.61,-1.74,5.873644524
14/03/2021 03:30,5.176,5.2531,7.374688848,1.506,-0.0769,1.507962072,3.67,5.33,6.471305896,7.116,-1.8169,7.344289047,0,0,0,5.61,-1.74,5.873644524
14/03/2021 04:00,4.9914,5.2502,7.24421659,1.5314,-0.0798,1.533477747,3.46,5.33,6.354565288,6.8514,-1.8198,7.088960008,0,0,0,5.32,-1.74,5.597320788
14/03/2021 04:30,4.8956,5.2487,7.177447391,1.4956,-0.0813,1.497808082,3.4,5.33,6.322096171,6.6656,-1.8213,6.909946241,0,0,0,5.17,-1.74,5.454951879
14/03/2021 05:00,4.835,5.2632,7.146922361,1.435,-0.0668,1.436553946,3.4,5.33,6.322096171,6.605,-1.8068,6.847667577,0,0,0,5.17,-1.74,5.454951879
14/03/2021 05:30,5.1686,5.3817,7.461710317,0.9786,-0.0383,0.979349197,4.19,5.42,6.850729888,7.0386,-1.7783,7.25976865,0,0,0,6.06,-1.74,6.304855272
14/03/2021 06:00,5.3735,5.3421,7.577105955,0.8735,-0.0379,0.874321829,4.5,5.38,7.013871969,7.3735,-1.7779,7.584815796,0,0,0,6.5,-1.74,6.728863203
14/03/2021 06:30,5.6927,5.2927,7.772998558,0.9627,-0.0273,0.963087005,4.73,5.32,7.118658582,7.8527,-1.8673,8.071660708,0,0,0,6.89,-1.84,7.131458476
14/03/2021 07:00,5.7789,5.2351,7.797560979,1.0889,-0.0149,1.089001938,4.69,5.25,7.039786929,7.9789,-1.8549,8.191672553,0,0,0,6.89,-1.84,7.131458476
14/03/2021 07:30,5.7392,5.201,7.745244841,1.5392,-0.049,1.539979753,4.2,5.25,6.723280449,7.9292,-1.949,8.165219755,0,0,0,6.39,-1.9,6.666490831
14/03/2021 08:00,5.5424,3.3438,6.472958844,2.9624,-0.1362,2.965529329,2.58,3.48,4.332066481,7.1824,-0.8262,7.229763219,0,0,0,4.22,-0.69,4.276037886
14/03/2021 08:30,4.8739,2.3741,5.421369939,4.3339,-0.2459,4.340870422,0.54,2.62,2.675070093,6.5239,2.2341,6.895830191,0,0,0,2.19,2.48,3.308549531
14/03/2021 09:00,4.4166,2.089,4.885721703,6.2166,-0.381,6.22826433,-1.8,2.47,3.056288599,4.8466,1.989,5.238859853,0,0,0,-1.37,2.37,2.737480594
14/03/2021 09:30,3.9249,1.7838,4.311239085,7.9549,-0.5862,7.976469423,-4.03,2.37,4.675232615,4.2649,1.6638,4.577947406,0,0,0,-3.69,2.25,4.321874593
14/03/2021 10:00,3.0908,1.5255,3.446765859,8.3608,-0.7345,8.393001066,-5.27,2.26,5.734152073,3.2708,1.3855,3.552146237,0,0,0,-5.09,2.12,5.513846208
14/03/2021 10:30,4.0084,1.1349,4.165965503,8.7384,-0.7951,8.774498195,-4.73,1.93,5.108600591,4.0384,0.9749,4.154407848,0,0,0,-4.7,1.77,5.022240536
14/03/2021 11:00,2.7637,1.2936,3.051465001,9.1037,-0.8564,9.143892751,-6.34,2.15,6.694632178,2.6637,1.1136,2.88710974,0,0,0,-6.44,1.97,6.734574968
14/03/2021 11:30,5.18,3.2675,6.124455588,6.31,-0.5725,6.335917948,-1.13,3.84,4.002811512,5.11,-0.9925,5.205492892,0,0,0,-1.2,-0.42,1.271377206
14/03/2021 12:00,6.5217,0.9492,6.590413608,5.5017,-0.4808,5.522668877,1.02,1.43,1.756502206,7.2217,0.4792,7.237581331,0,0,0,1.72,0.96,1.96977156
14/03/2021 12:30,6.9236,1.1566,7.019541333,3.5936,-0.2734,3.603985089,3.33,1.43,3.624058498,8.2736,-2.8734,8.758360835,0,0,0,4.68,-2.6,5.353727673
14/03/2021 13:00,7.3787,4.7885,8.79630297,2.6487,-0.1215,2.651485233,4.73,4.91,6.817697559,9.4887,-2.6615,9.854897764,0,0,0,6.84,-2.54,7.296382665
14/03/2021 13:30,8.081,4.8971,9.449029019,1.931,-0.0729,1.932375587,6.15,4.97,7.907173958,10.771,-2.5429,11.06710357,0,0,0,8.84,-2.47,9.178589216
14/03/2021 14:00,8.2281,4.5387,9.396883914,1.7081,-0.0413,1.708599222,6.52,4.58,7.967860441,11.1481,-1.9913,11.32454897,0,0,0,9.44,-1.95,9.639299767
14/03/2021 14:30,8.5957,1.877,8.798249115,1.7357,-0.023,1.735852381,6.86,1.9,7.118258214,11.1757,1.437,11.26770782,0,0,0,9.44,1.46,9.55223534
14/03/2021 15:00,8.8652,1.8285,9.051805527,1.7352,-0.0315,1.735485894,7.13,1.86,7.368615881,11.3652,1.3785,11.4484948,0,0,0,9.63,1.41,9.732676919
14/03/2021 15:30,8.5429,1.804,8.731297522,1.9429,-0.056,1.943706873,6.6,1.86,6.857083928,10.9029,1.354,10.98665301,0,0,0,8.96,1.41,9.070264605
14/03/2021 16:00,8.3224,1.9396,8.545430938,2.0924,-0.0804,2.093944106,6.23,2.02,6.549297672,10.7024,1.5096,10.80834205,0,0,0,8.61,1.59,8.755581077
14/03/2021 16:30,8.5577,2.9883,9.064445167,1.9577,-0.0717,1.959012552,6.6,3.06,7.274860823,11.4077,0.2183,11.40978852,0,0,0,9.45,0.29,9.454448688
14/03/2021 17:00,9.2284,4.2845,10.17449295,1.7984,-0.0555,1.799256182,7.43,4.34,8.60467896,12.6184,-3.1655,13.00939694,0,0,0,10.82,-3.11,11.25808598
14/03/2021 17:30,9.5937,4.5137,10.6024793,1.8037,-0.0663,1.804918109,7.79,4.58,9.036619943,13.1337,-3.1763,13.51232613,0,0,0,11.33,-3.11,11.74908507
14/03/2021 18:00,9.5709,4.6157,10.62576178,1.7009,-0.0643,1.702114949,7.87,4.68,9.156380289,12.8909,-3.1743,13.27597391,0,0,0,11.19,-3.11,11.61413794
14/03/2021 18:30,9.6727,4.6901,10.74979829,1.5427,-0.0399,1.543215895,8.13,4.73,9.405838612,13.0127,-3.0499,13.36533768,0,0,0,11.47,-3.01,11.85837257
14/03/2021 19:00,9.6076,4.6625,10.67917993,1.5576,-0.0675,1.559061901,8.05,4.73,9.336776746,12.9276,-3.0775,13.2888618,0,0,0,11.37,-3.01,11.76167505
14/03/2021 19:30,9.2501,4.7475,10.39726436,1.6001,-0.0825,1.602225409,7.65,4.83,9.047176355,12.4401,-2.9825,12.79263047,0,0,0,10.84,-2.9,11.22121206
14/03/2021 20:00,8.6661,4.8403,9.926217472,1.5661,-0.0997,1.569270308,7.1,4.94,8.649485534,11.9361,-2.8497,12.2715636,0,0,0,10.37,-2.75,10.72843884
14/03/2021 20:30,8.4038,3.1636,8.979544498,1.5538,-0.0964,1.556787526,6.85,3.26,7.586178221,11.3238,-1.5764,11.43299976,0,0,0,9.77,-1.48,9.881462442
14/03/2021 21:00,7.9477,1.2619,8.047255861,1.6177,-0.0981,1.620671743,6.33,1.36,6.474449784,10.3477,0.6719,10.36949106,0,0,0,8.73,0.77,8.76389183
14/03/2021 21:30,7.5209,1.3483,7.64080164,1.4709,-0.1017,1.474411645,6.05,1.45,6.221334262,9.7109,0.7883,9.742843307,0,0,0,8.24,0.89,8.287924951
14/03/2021 22:00,6.8454,3.9215,7.889085081,1.3354,-0.0785,1.337705278,5.51,4,6.808825156,9.0054,-1.0885,9.070946004,0,0,0,7.67,-1.01,7.736213544
14/03/2021 22:30,6.2432,3.4572,7.136510217,1.2732,-0.0628,1.27474785,4.97,3.52,6.09026272,8.0332,0.6872,8.062539679,0,0,0,6.76,0.75,6.801477781
14/03/2021 23:00,5.6775,2.5012,6.204031567,1.2875,-0.0688,1.289336919,4.39,2.57,5.086944073,7.2475,2.1512,7.560021011,0,0,0,5.96,2.22,6.360031446
14/03/2021 23:30,5.1466,2.6095,5.770353699,1.2166,-0.0605,1.218103366,3.93,2.67,4.751189325,6.7766,2.2995,7.156116811,0,0,0,5.56,2.36,6.040132449
15/03/2021 00:00,5.0439,2.6064,5.677521305,1.1139,-0.0636,1.115714197,3.93,2.67,4.751189325,6.5739,2.2964,6.96344844,0,0,0,5.46,2.36,5.948209815
15/03/2021 00:30,5.2064,2.6147,5.826084195,1.0764,-0.0553,1.077819581,4.13,2.67,4.917906058,6.8364,2.3547,7.230558557,0,0,0,5.76,2.41,6.243852977
15/03/2021 01:00,5.8713,2.6173,6.428251938,1.0413,-0.0527,1.042632716,4.83,2.67,5.518858578,7.7013,2.2573,8.025299059,0,0,0,6.66,2.31,7.049234001
15/03/2021 01:30,5.9124,2.6111,6.463305421,1.0824,-0.0589,1.08400137,4.83,2.67,5.518858578,7.8024,2.2511,8.120646339,0,0,0,6.72,2.31,7.105948213
15/03/2021 02:00,5.748,2.5982,6.307943186,1.178,-0.0718,1.180186104,4.57,2.67,5.292806439,7.538,2.2382,7.863267975,0,0,0,6.36,2.31,6.766513135
15/03/2021 02:30,5.5262,2.6062,6.109923476,1.0262,-0.0638,1.028181346,4.5,2.67,5.232485069,7.3062,2.3162,7.664550925,0,0,0,6.28,2.38,6.715861821
15/03/2021 03:00,5.5272,2.2818,5.979678175,0.9772,-0.0682,0.97957699,4.55,2.35,5.121035052,7.3072,2.0018,7.576435513,0,0,0,6.33,2.07,6.659864863
15/03/2021 03:30,5.5681,1.3613,5.732091704,1.0181,-0.0687,1.020415259,4.55,1.43,4.769423445,7.2981,1.0913,7.379241106,0,0,0,6.28,1.16,6.386235198
15/03/2021 04:00,5.566,1.31,5.718081496,0.866,-0.06,0.868076034,4.7,1.37,4.895600065,7.296,1.02,7.366954323,0,0,0,6.43,1.08,6.520069018
15/03/2021 04:30,5.4178,1.3172,5.575623075,0.9778,-0.0528,0.97922453,4.44,1.37,4.646557866,7.1278,1.0272,7.20143546,0,0,0,6.15,1.08,6.244109224
15/03/2021 05:00,5.4077,1.3108,5.564298332,0.9677,-0.0592,0.969509118,4.44,1.37,4.646557866,7.1877,1.0208,7.259825337,0,0,0,6.22,1.08,6.313065816
15/03/2021 05:30,5.6381,1.3347,5.793927485,0.7981,-0.0353,0.798880279,4.84,1.37,5.030159043,7.6981,1.0447,7.768664087,0,0,0,6.9,1.08,6.984010309
15/03/2021 06:00,5.9873,1.5829,6.193006838,0.5973,-0.0171,0.597544726,5.39,1.6,5.622463873,8.3073,1.2529,8.401249413,0,0,0,7.71,1.27,7.813897875
15/03/2021 06:30,6.5874,1.4043,6.735421089,0.6574,0.0043,0.657414063,5.93,1.4,6.093020597,9.1674,0.9143,9.212880508,0,0,0,8.51,0.91,8.558516227
15/03/2021 07:00,7.0624,1.3068,7.182285152,0.8524,0.0368,0.853193999,6.21,1.27,6.338532953,9.8824,0.6868,9.906236621,0,0,0,9.03,0.65,9.053364016
15/03/2021 07:30,7.359,1.1878,7.454243747,1.519,0.0078,1.519020026,5.84,1.18,5.958019805,10.329,0.5478,10.34351613,0,0,0,8.81,0.54,8.826533861
15/03/2021 08:00,6.9593,0.9578,7.024901233,2.5193,-0.0422,2.519653415,4.44,1,4.551219617,9.8693,0.4978,9.881846352,0,0,0,7.35,0.54,7.369810038
15/03/2021 08:30,6.6615,0.6609,6.694204289,3.5515,-0.1091,3.553175349,3.11,0.77,3.203903869,9.3415,-0.1091,9.342137071,0,0,0,5.79,0,5.79
15/03/2021 09:00,6.2711,0.2448,6.275876214,5.3411,-0.3152,5.350392532,0.93,0.56,1.085587399,8.2511,-0.8952,8.299520122,0,0,0,2.91,-0.58,2.967237773
15/03/2021 09:30,6.7554,0.2486,6.759972716,5.1554,-0.3114,5.164796135,1.6,0.56,1.695169608,9.2554,-1.0414,9.313803902,0,0,0,4.1,-0.73,4.16448076
15/03/2021 10:00,6.662,0.4879,6.679842095,4.942,-0.2821,4.95004489,1.72,0.77,1.884489321,8.612,-1.1521,8.688721333,0,0,0,3.67,-0.87,3.771710487
15/03/2021 10:30,6.8207,0.4376,6.834723275,4.1007,-0.2024,4.105691933,2.72,0.64,2.794279871,9.5307,-0.7424,9.559571133,0,0,0,5.43,-0.54,5.456784768
15/03/2021 11:00,7.4185,0.3536,7.426922324,3.5785,-0.2264,3.585654642,3.84,0.58,3.883555072,10.3585,-0.7664,10.38681333,0,0,0,6.78,-0.54,6.801470429
15/03/2021 11:30,6.7977,0.3207,6.805260743,4.2677,-0.2593,4.275570112,2.53,0.58,2.595630944,9.3677,-0.8493,9.40612108,0,0,0,5.1,-0.59,5.134014024
15/03/2021 12:00,5.9893,0.2001,5.992641696,5.5793,-0.3399,5.589644041,0.41,0.54,0.678011799,8.3993,-0.9299,8.450618587,0,0,0,2.82,-0.59,2.881058833
15/03/2021 12:30,7.0912,0.2063,7.094200246,4.6812,-0.3337,4.693078854,2.41,0.54,2.469757073,9.6912,-0.9237,9.73512091,0,0,0,5.01,-0.59,5.044620898
15/03/2021 13:00,6.2675,0.3651,6.278125059,4.2975,-0.2549,4.305052875,1.97,0.62,2.065260274,8.8575,-0.7949,8.893096888,0,0,0,4.56,-0.54,4.591862367
15/03/2021 13:30,4.4693,0.6564,4.517245117,5.3893,-0.3236,5.399006524,-0.92,0.98,1.344172608,7.2293,-2.7836,7.746690096,0,0,0,1.84,-2.46,3.072002604
15/03/2021 14:00,4.1184,4.1682,5.859616865,6.4084,-0.4318,6.422930935,-2.29,4.6,5.138491997,6.1884,-3.2018,6.967626411,0,0,0,-0.22,-2.77,2.778722728
15/03/2021 14:30,5.061,4.1897,6.570183185,5.771,-0.4103,5.785567136,-0.71,4.6,4.654470969,8.301,-3.1803,8.889370568,0,0,0,2.53,-2.77,3.751506364
15/03/2021 15:00,6.6491,4.3043,7.920702576,5.0491,-0.2957,5.057751407,1.6,4.6,4.870318265,9.2291,-3.0657,9.724957753,0,0,0,4.18,-2.77,5.014508949
15/03/2021 15:30,6.638,4.7688,8.173401828,2.958,-0.1612,2.962389144,3.68,4.93,6.15201593,9.908,-2.7612,10.28555732,0,0,0,6.95,-2.6,7.42041104
15/03/2021 16:00,7.7867,4.8848,9.192060048,1.7167,-0.0452,1.717294946,6.07,4.93,7.819833758,11.5667,-2.6452,11.86531213,0,0,0,9.85,-2.6,10.18736963
15/03/2021 16:30,8.3341,5.9022,10.21240362,1.0141,0.0122,1.014173383,7.32,5.89,9.395451027,12.5141,-1.6678,12.62474775,0,0,0,11.5,-1.68,11.62206522
15/03/2021 17:00,9.3415,2.6889,9.72079243,0.6615,0.0589,0.664117053,8.68,2.63,9.069691285,13.5515,0.7089,13.57002916,0,0,0,12.89,0.65,12.90637827
15/03/2021 17:30,9.8074,2.3922,10.09493515,0.5174,0.0822,0.52388892,9.29,2.31,9.572888801,14.1374,1.2722,14.19452611,0,0,0,13.62,1.19,13.67188721
15/03/2021 18:00,10.1513,2.52,10.45941163,0.2913,0.1,0.307986509,9.86,2.42,10.15263513,14.4613,1.43,14.5318305,0,0,0,14.17,1.33,14.23228021
15/03/2021 18:30,10.459,2.5519,10.76581974,0.079,0.1319,0.153748528,10.38,2.42,10.6583676,14.939,1.3519,15.00004515,0,0,0,14.86,1.22,14.90999665
15/03/2021 19:00,10.5516,5.2991,11.8074859,0.0616,0.0891,0.108320681,10.49,5.21,11.7125659,15.8316,-2.7409,16.0671121,0,0,0,15.77,-2.83,16.02191624
15/03/2021 19:30,10.1621,5.4289,11.5213381,0.0721,0.0589,0.093100054,10.09,5.37,11.43000437,15.4221,-2.6011,15.63991335,0,0,0,15.35,-2.66,15.57877081
15/03/2021 20:00,9.6418,5.5493,11.12470394,0.0618,0.0493,0.079055234,9.58,5.5,11.04655602,14.7718,-2.4407,14.97207707,0,0,0,14.71,-2.49,14.91925601
15/03/2021 20:30,9.1202,5.6586,10.7330239,0.0602,0.0486,0.077369245,9.06,5.61,10.65625169,14.1302,-2.2714,14.31159705,0,0,0,14.07,-2.32,14.25998948
15/03/2021 21:00,8.5684,5.7685,10.3292338,0.0584,0.0385,0.069948624,8.51,5.73,10.25928847,13.4984,-2.1215,13.66409766,0,0,0,13.44,-2.16,13.61246488
15/03/2021 21:30,8.2903,3.3289,8.933680613,0.0603,0.0489,0.077635688,8.23,3.28,8.85953159,12.7903,-0.0211,12.7903174,0,0,0,12.73,-0.07,12.73019246
15/03/2021 22:00,7.7998,1.9732,8.045520386,0.0598,0.0432,0.07377181,7.74,1.93,7.976998182,11.9298,1.2932,11.99968726,0,0,0,11.87,1.25,11.93563572
15/03/2021 22:30,7.2428,2.0333,7.522796071,0.0628,0.0333,0.071082558,7.18,2,7.453348241,11.3028,1.3733,11.38592292,0,0,0,11.24,1.34,11.31959363
15/03/2021 23:00,6.6247,1.9683,6.910922875,0.0647,0.0283,0.070618553,6.56,1.94,6.840847901,10.5947,1.3683,10.68269222,0,0,0,10.53,1.34,10.61491875
15/03/2021 23:30,6.0842,2.7552,6.678968235,0.0842,0.0252,0.087890159,6,2.73,6.59188137,9.9542,0.5952,9.971978775,0,0,0,9.87,0.57,9.886445266
16/03/2021 00:00,5.5078,5.4056,7.717277512,0.0778,0.0356,0.085558167,5.43,5.37,7.636871087,9.3478,-0.9644,9.397416251,0,0,0,9.27,-1,9.323781422
16/03/2021 00:30,5.6389,6.0273,8.253819631,0.0889,0.0673,0.111501121,5.55,5.96,8.143960953,9.4589,-0.1327,9.459830786,0,0,0,9.37,-0.2,9.372134229
16/03/2021 01:00,6.3555,4.0201,7.520211716,0.0855,0.0601,0.104509617,6.27,3.96,7.415827668,10.2155,1.5301,10.32945527,0,0,0,10.13,1.47,10.23610277
16/03/2021 01:30,6.4879,2.8287,7.077739053,0.2179,0.0487,0.223275838,6.27,2.78,6.858666051,10.1379,2.3487,10.40641187,0,0,0,9.92,2.3,10.18314293
16/03/2021 02:00,6.2835,2.752,6.859728584,0.2435,0.032,0.245593668,6.04,2.72,6.624198065,9.7435,2.332,10.01868336,0,0,0,9.5,2.3,9.774456507
16/03/2021 02:30,6.0889,2.5299,6.593564834,0.2189,0.0299,0.220932614,5.87,2.5,6.380195922,9.4189,2.1699,9.665616546,0,0,0,9.2,2.14,9.445612738
16/03/2021 03:00,5.8991,2.195,6.294235919,0.3091,0.015,0.309463746,5.59,2.18,6.000041667,9.1591,1.035,9.217393222,0,0,0,8.85,1.02,8.908585746
16/03/2021 03:30,5.5959,1.8891,5.906165898,0.3859,-0.0009,0.385901049,5.21,1.89,5.542219772,8.5559,1.2091,8.640911273,0,0,0,8.17,1.21,8.259116175
16/03/2021 04:00,5.5285,1.8927,5.843511405,0.3185,0.0027,0.318511444,5.21,1.89,5.542219772,8.4085,1.2127,8.495499605,0,0,0,8.09,1.21,8.179987775
16/03/2021 04:30,5.4255,1.9291,5.758252952,0.2155,-0.0009,0.215501879,5.21,1.93,5.555987761,8.3955,1.2591,8.489390618,0,0,0,8.18,1.26,8.276472679
16/03/2021 05:00,5.412,1.9328,5.746778214,0.252,0.0028,0.252015555,5.16,1.93,5.509128788,8.292,1.2628,8.387605608,0,0,0,8.04,1.26,8.138132464
16/03/2021 05:30,5.5175,1.8625,5.823376383,0.3175,0.0025,0.317509842,5.2,1.86,5.522644294,8.4175,1.1825,8.500153675,0,0,0,8.1,1.18,8.185499374
16/03/2021 06:00,5.6463,1.9296,5.966913763,0.5963,-0.0204,0.59664885,5.05,1.95,5.413409277,8.5263,0.9096,8.57468156,0,0,0,7.93,0.93,7.984347187
16/03/2021 06:30,6.0461,5.6364,8.265853263,0.5361,0.0264,0.536749634,5.51,5.61,7.863345344,9.3861,-1.1736,9.459186549,0,0,0,8.85,-1.2,8.930985388
16/03/2021 07:00,6.4115,6.0283,8.800439372,0.4215,0.0583,0.425512797,5.99,5.97,8.457008928,10.0715,-0.5517,10.08659929,0,0,0,9.65,-0.61,9.669260572
16/03/2021 07:30,7.2848,2.3968,7.6689609,0.5648,0.0468,0.566735635,6.72,2.35,7.119051903,10.8948,1.5868,11.00975028,0,0,0,10.33,1.54,10.44416105
16/03/2021 08:00,7.5439,2.2464,7.871260393,0.8739,0.0164,0.874053871,6.67,2.23,7.03290836,11.2039,1.4264,11.29433452,0,0,0,10.33,1.41,10.42578534
16/03/2021 08:30,7.581,2.2007,7.893962344,1.461,-0.0293,1.461293773,6.12,2.23,6.513624183,11.191,1.3007,11.26633487,0,0,0,9.73,1.33,9.820478603
16/03/2021 09:00,7.2043,2.0683,7.495318764,2.2243,-0.0717,2.22545532,4.98,2.14,5.420332093,10.4443,1.2583,10.51982516,0,0,0,8.22,1.33,8.326902185
16/03/2021 09:30,5.4302,1.605,5.662428546,3.7202,-0.185,3.724797047,1.71,1.79,2.475520147,7.8402,0.815,7.882446387,0,0,0,4.12,1,4.239622625
16/03/2021 10:00,5.0247,1.613,5.277251092,4.1947,-0.177,4.198432694,0.83,1.79,1.973068676,7.4347,0.823,7.480113174,0,0,0,3.24,1,3.390811112
16/03/2021 10:30,3.2748,1.4582,3.584782041,5.3548,-0.2618,5.361195975,-2.08,1.72,2.699036865,5.9648,0.7382,6.010306006,0,0,0,0.61,1,1.171366723
16/03/2021 11:00,2.7294,1.4641,3.097291263,4.8694,-0.2559,4.876119479,-2.14,1.72,2.745541841,5.8694,0.7441,5.916379059,0,0,0,1,1,1.414213562
16/03/2021 11:30,3.5538,1.4575,3.84106765,4.2838,-0.2625,4.291835119,-0.73,1.72,1.868502074,6.6538,0.6975,6.690258641,0,0,0,2.37,0.96,2.55704908
16/03/2021 12:00,5.2901,1.4672,5.489793607,4.3601,-0.2528,4.367422564,0.93,1.72,1.95532606,7.7001,0.7472,7.736268341,0,0,0,3.34,1,3.486488204
16/03/2021 12:30,5.6257,1.4732,5.815394976,4.2457,-0.2468,4.252867119,1.38,1.72,2.20517573,8.1357,0.7532,8.170491095,0,0,0,3.89,1,4.016478557
16/03/2021 13:00,5.7815,1.4522,5.961092776,4.4715,-0.2678,4.479512149,1.31,1.72,2.162059204,8.1215,0.7322,8.154439226,0,0,0,3.65,1,3.784507894
16/03/2021 13:30,5.3875,1.3398,5.551596193,4.4475,-0.2602,4.45510497,0.94,1.6,1.85569394,7.4875,0.8198,7.532245899,0,0,0,3.04,1.08,3.226143208
16/03/2021 14:00,6.6526,0.2845,6.658680576,5.5726,-0.2855,5.579908692,1.08,0.57,1.221187946,7.9726,-0.9655,8.030849333,0,0,0,2.4,-0.68,2.494473892
16/03/2021 14:30,3.4938,-0.2892,3.505748862,9.7338,-0.7292,9.761075508,-6.24,0.44,6.255493586,4.2638,-1.4092,4.490638605,0,0,0,-5.47,-0.68,5.512104861
16/03/2021 15:00,2.2158,-0.2741,2.232689063,10.7458,-0.9341,10.78632284,-8.53,0.66,8.55549531,2.1358,-0.3941,2.171855532,0,0,0,-8.61,0.54,8.626917178
16/03/2021 15:30,3.1718,-0.2193,3.179372223,10.0418,-0.8793,10.08022399,-6.87,0.66,6.901630242,3.2518,-0.3393,3.269453736,0,0,0,-6.79,0.54,6.811438908
16/03/2021 16:00,3.5823,0.1938,3.587538394,8.8123,-0.7462,8.843836596,-5.23,0.94,5.313802781,4.2823,-0.2062,4.287261565,0,0,0,-4.53,0.54,4.562071898
16/03/2021 16:30,4.2944,0.7315,4.356255687,7.2144,-0.5485,7.235220771,-2.92,1.28,3.188228348,5.4444,0.2115,5.448506549,0,0,0,-1.77,0.76,1.926265818
16/03/2021 17:00,5.066,1.2632,5.221113889,5.496,-0.3568,5.50756954,-0.43,1.62,1.676096656,7.536,0.6632,7.565125924,0,0,0,2.04,1.02,2.280789337
16/03/2021 17:30,6.4615,2.3917,6.889935496,3.6415,-0.1783,3.645862469,2.82,2.57,3.815402993,9.2915,-0.1783,9.293210594,0,0,0,5.65,0,5.65
16/03/2021 18:00,7.3162,4.1104,8.391791859,1.8962,-0.0696,1.897476904,5.42,4.18,6.844618324,11.0162,-1.2496,11.08684638,0,0,0,9.12,-1.18,9.196020879
16/03/2021 18:30,7.9984,2.0298,8.251938596,1.3384,-0.0002,1.338400015,6.66,2.03,6.962506732,11.6284,1.1098,11.68123892,0,0,0,10.29,1.11,10.34969565
16/03/2021 19:00,8.4033,2.1266,8.668210799,1.3333,-0.0034,1.333304335,7.07,2.13,7.383887865,12.2233,1.1566,12.27789829,0,0,0,10.89,1.16,10.95160719
16/03/2021 19:30,9.2447,2.3953,9.54997069,1.4547,-0.0447,1.455386608,7.79,2.44,8.163191778,12.9947,1.4753,13.07817794,0,0,0,11.54,1.52,11.63967353
16/03/2021 20:00,8.8696,2.4606,9.204583452,1.3496,-0.0594,1.350906555,7.52,2.52,7.931002459,12.6096,1.5806,12.70827717,0,0,0,11.26,1.64,11.37880486
16/03/2021 20:30,8.4355,2.7021,8.85770877,1.0955,-0.0479,1.096546698,7.34,2.75,7.838245977,12.0955,1.8821,12.24105472,0,0,0,11,1.93,11.16803027
16/03/2021 21:00,8.0194,2.767,8.48334046,1.1094,-0.063,1.111187365,6.91,2.83,7.467061001,11.5394,1.997,11.71092487,0,0,0,10.43,2.06,10.63148626
16/03/2021 21:30,7.4567,2.8301,7.97570316,1.1667,-0.0699,1.168792069,6.29,2.9,6.926333807,10.8167,2.1001,11.01868499,0,0,0,9.65,2.17,9.890975685
16/03/2021 22:00,7.1746,1.971,7.440411693,1.1146,-0.049,1.115676548,6.06,2.02,6.387800874,10.3846,1.381,10.47602397,0,0,0,9.27,1.43,9.379648181
16/03/2021 22:30,6.5473,2.8712,7.149190635,1.1173,-0.0388,1.117973493,5.43,2.91,6.16060062,9.6073,0.4712,9.618848306,0,0,0,8.49,0.51,8.505304227
16/03/2021 23:00,6.1091,2.5437,6.617515584,0.6791,0.0037,0.679110079,5.43,2.54,5.994705998,8.9791,2.0837,9.217702669,0,0,0,8.3,2.08,8.556658226
16/03/2021 23:30,5.7928,2.6316,6.362534904,0.3628,0.0016,0.362803528,5.43,2.63,6.033390423,8.5128,2.1716,8.785420331,0,0,0,8.15,2.17,8.433943324
17/03/2021 00:00,5.5773,1.9478,5.907639133,0.4973,-0.0022,0.497304866,5.08,1.95,5.441406068,8.2773,1.5378,8.418938421,0,0,0,7.78,1.54,7.930952024
17/03/2021 00:30,5.8268,1.8403,6.110507535,0.4068,0.0003,0.406800111,5.42,1.84,5.72380992,8.6368,1.4203,8.752803341,0,0,0,8.23,1.42,8.351604636
17/03/2021 01:00,6.055,2.6743,6.619282853,0.595,0.0243,0.595496003,5.46,2.65,6.069110314,9.105,2.1743,9.361015195,0,0,0,8.51,2.15,8.777391412
17/03/2021 01:30,5.836,2.5531,6.370024773,1.166,0.0131,1.166073587,4.67,2.54,5.316060572,8.716,2.0831,8.961470951,0,0,0,7.55,2.07,7.828626955
17/03/2021 02:00,5.6528,2.4538,6.162408805,1.2528,-0.0062,1.252815342,4.4,2.46,5.040991966,8.4428,2.0138,8.679646437,0,0,0,7.19,2.02,7.468366622
17/03/2021 02:30,5.5681,2.2157,5.992750963,1.1681,0.0057,1.168113907,4.4,2.21,4.92382981,8.2881,1.8057,8.482520504,0,0,0,7.12,1.8,7.344004357
17/03/2021 03:00,5.4233,1.4872,5.623517292,1.2333,0.0072,1.233321017,4.19,1.48,4.44370341,8.0833,1.1172,8.160139382,0,0,0,6.85,1.11,6.939351555
17/03/2021 03:30,5.3928,1.5723,5.61733203,0.9928,0.0223,0.993050417,4.4,1.55,4.665029475,8.0928,1.1823,8.178706813,0,0,0,7.1,1.16,7.194136501
17/03/2021 04:00,5.0523,2.4626,5.620510124,1.0723,0.0326,1.072795437,3.98,2.43,4.663185606,7.6823,2.0826,7.959582656,0,0,0,6.61,2.05,6.92059246
17/03/2021 04:30,5.1642,2.6844,5.820220357,0.6542,0.0244,0.654654871,4.51,2.66,5.236000382,7.9142,2.3044,8.242864854,0,0,0,7.26,2.28,7.609599201
17/03/2021 05:00,5.1716,2.6822,5.82577406,0.5816,0.0222,0.582023539,4.59,2.66,5.305063619,7.9516,2.3022,8.278168119,0,0,0,7.37,2.28,7.714615998
17/03/2021 05:30,5.547,2.7024,6.170265372,0.397,0.0424,0.399257761,5.15,2.66,5.796386806,8.427,2.3224,8.741159578,0,0,0,8.03,2.28,8.347412773
17/03/2021 06:00,5.929,2.7107,6.519274154,0.249,0.0507,0.254109209,5.68,2.66,6.272001276,8.949,2.1907,9.213238708,0,0,0,8.7,2.14,8.959330332
17/03/2021 06:30,6.6328,2.5888,7.120106831,0.2028,0.0688,0.214152469,6.43,2.52,6.906178393,9.9828,1.9788,10.17703028,0,0,0,9.78,1.91,9.964762917
17/03/2021 07:00,7.3618,1.4791,7.508917102,0.3118,0.0691,0.319365073,7.05,1.41,7.189617514,10.7818,0.7991,10.81137235,0,0,0,10.47,0.73,10.49541805
17/03/2021 07:30,7.6806,1.2633,7.783800052,1.1206,0.0433,1.121436244,6.56,1.22,6.672480798,11.0606,0.6133,11.07759041,0,0,0,9.94,0.57,9.956329645
17/03/2021 08:00,7.1166,1.1465,7.208360272,2.8166,-0.0735,2.817558839,4.3,1.22,4.469720349,10.0666,0.7265,10.09278147,0,0,0,7.25,0.8,7.294004387
17/03/2021 08:30,6.8628,1.1373,6.956398143,4.2628,-0.1927,4.267153282,2.6,1.33,2.920428051,9.3428,0.4573,9.353984987,0,0,0,5.08,0.65,5.12141582
17/03/2021 09:00,7.281,1.0391,7.354773267,3.961,-0.1809,3.965128726,3.32,1.22,3.537060927,9.841,0.3891,9.848689243,0,0,0,5.88,0.57,5.907562949
17/03/2021 09:30,7.4838,0.425,7.495858019,6.3938,-0.395,6.405989653,1.09,0.82,1.364001466,9.4838,0.135,9.4847608,0,0,0,3.09,0.53,3.135123602
17/03/2021 10:00,5.4959,-0.0491,5.496119324,7.8659,-0.6991,7.896905952,-2.37,0.65,2.457519074,6.7259,-1.3291,6.855963654,0,0,0,-1.14,-0.63,1.302497601
17/03/2021 10:30,5.764,0.0595,5.764307092,7.704,-0.5905,7.726597327,-1.94,0.65,2.04599609,7.114,-1.1305,7.203264972,0,0,0,-0.59,-0.54,0.799812478
17/03/2021 11:00,5.5317,0.0498,5.531924162,7.7417,-0.6002,7.764931354,-2.21,0.65,2.303605869,6.7417,-1.1402,6.837439209,0,0,0,-1,-0.54,1.136485812
17/03/2021 11:30,5.3174,-0.0143,5.317419228,8.2674,-0.6643,8.294045891,-2.95,0.65,3.020761493,6.3474,-1.3643,6.492364843,0,0,0,-1.92,-0.7,2.043624232
17/03/2021 12:00,4.4308,0.3644,4.445759328,6.8408,-0.5156,6.860203204,-2.41,0.88,2.565638322,7.2508,-0.4556,7.265099586,0,0,0,0.41,0.06,0.414366987
17/03/2021 12:30,6.3465,0.5238,6.368078885,5.8365,-0.4162,5.851320765,0.51,0.94,1.069439105,8.6665,0.1238,8.66738419,0,0,0,2.83,0.54,2.881058833
17/03/2021 13:00,6.4648,-0.3781,6.475847331,10.2748,-0.9581,10.31937356,-3.81,0.58,3.853894135,7.6748,-1.5281,7.825448527,0,0,0,-2.6,-0.57,2.661747546
17/03/2021 13:30,3.7072,-0.6042,3.756113614,11.6872,-1.1442,11.74307615,-7.98,0.54,7.998249809,4.3072,-1.8942,4.705312474,0,0,0,-7.38,-0.75,7.418011863
17/03/2021 14:00,4.5168,0.3282,4.528708147,8.1268,-0.6318,8.151321947,-3.61,0.96,3.735465165,5.9468,-0.4418,5.963188533,0,0,0,-2.18,0.19,2.188264152
17/03/2021 14:30,5.8055,0.2909,5.81278359,6.1855,-0.6691,6.221583806,-0.38,0.96,1.03247276,8.0155,-0.0991,8.01611259,0,0,0,1.83,0.57,1.916715941
17/03/2021 15:00,4.4795,-0.2727,4.487792948,9.8395,-0.9527,9.885514531,-5.36,0.68,5.402962151,5.2395,-1.4927,5.44798252,0,0,0,-4.6,-0.54,4.631587201
17/03/2021 15:30,4.0676,-0.0488,4.067892722,9.0276,-0.7888,9.061995763,-4.96,0.74,5.014897806,5.2176,-0.2488,5.223528616,0,0,0,-3.81,0.54,3.848077442
17/03/2021 16:00,3.7802,0.2304,3.787214834,7.7702,-0.6396,7.796479731,-3.99,0.87,4.083748278,5.2702,-0.8796,5.343098745,0,0,0,-2.5,-0.24,2.51149358
17/03/2021 16:30,4.6434,0.1348,4.64535624,6.3834,-0.4852,6.401813384,-1.74,0.62,1.847159982,7.0634,-1.0252,7.137412318,0,0,0,0.68,-0.54,0.868331734
17/03/2021 17:00,6.4889,0.6715,6.523552365,4.5489,-0.2785,4.557417411,1.94,0.95,2.160115738,8.9089,-0.8185,8.946420595,0,0,0,4.36,-0.54,4.393313101
17/03/2021 17:30,7.4377,1.5033,7.588102014,2.8477,-0.1167,2.850090206,4.59,1.62,4.867494222,10.6677,1.0333,10.71762717,0,0,0,7.82,1.15,7.904106528
17/03/2021 18:00,8.548,2.3386,8.862130329,1.348,-0.0214,1.348169856,7.2,2.36,7.5769123,12.328,1.4586,12.413988,0,0,0,10.98,1.48,11.07929601
17/03/2021 18:30,9.3434,2.4709,9.664598821,0.6234,0.0409,0.624740242,8.72,2.43,9.052253863,13.3034,1.5809,13.39700326,0,0,0,12.68,1.54,12.77317502
17/03/2021 19:00,9.8338,5.0288,11.04501932,0.4438,0.0388,0.445492851,9.39,4.99,10.63354127,14.5438,-2.5912,14.77282762,0,0,0,14.1,-2.63,14.34318305
17/03/2021 19:30,9.5394,5.2614,10.89414899,0.6494,-0.0086,0.649456942,8.89,5.27,10.33465045,14.2094,-2.5386,14.43438736,0,0,0,13.56,-2.53,13.79400232
17/03/2021 20:00,8.9486,5.3832,10.44300169,0.7586,-0.0068,0.758630477,8.19,5.39,9.804498967,13.4886,-2.3568,13.69294841,0,0,0,12.73,-2.35,12.94509173
17/03/2021 20:30,8.4971,5.4608,10.10054677,0.7771,0.0008,0.777100412,7.72,5.46,9.45568612,12.9671,-2.2292,13.15731793,0,0,0,12.19,-2.23,12.39229599
17/03/2021 21:00,7.9773,5.5869,9.739135839,0.7873,0.0069,0.787330236,7.19,5.58,9.10123618,12.6173,-2.1331,12.79634225,0,0,0,11.83,-2.14,12.02200067
17/03/2021 21:30,7.4218,5.647,9.32586319,0.9418,0.017,0.941953417,6.48,5.63,8.584130707,11.9918,-2.063,12.16795941,0,0,0,11.05,-2.08,11.24406065
17/03/2021 22:00,7.0339,5.7606,9.091768891,0.8039,-0.0094,0.803954955,6.23,5.77,8.49151341,11.4539,-1.9494,11.61860515,0,0,0,10.65,-1.94,10.82525288
17/03/2021 22:30,6.6108,5.9079,8.866000172,0.4608,0.0079,0.460867714,6.15,5.9,8.522470299,10.9808,-1.6721,11.10737985,0,0,0,10.52,-1.68,10.65329996
17/03/2021 23:00,6.0748,5.9234,8.484684001,0.3548,0.0234,0.355570809,5.72,5.9,8.21756655,10.2748,-1.5066,10.3846694,0,0,0,9.92,-1.53,10.03729545
17/03/2021 23:30,5.5705,6.0487,8.222970384,0.2905,0.0187,0.291101254,5.28,6.03,8.014942295,9.5505,-1.4513,9.660140886,0,0,0,9.26,-1.47,9.375953285
18/03/2021 00:00,5.3564,6.0608,8.088530002,0.1964,0.0308,0.198800402,5.16,6.03,7.936403468,9.2364,-1.3292,9.331551725,0,0,0,9.04,-1.36,9.141728502
18/03/2021 00:30,5.4115,5.9867,8.070000566,0.2515,0.0467,0.255799023,5.16,5.94,7.868239956,9.3815,-1.2633,9.466175,0,0,0,9.13,-1.31,9.223502588
18/03/2021 01:00,5.8834,5.9852,8.392676248,0.3834,0.0452,0.386055177,5.5,5.94,8.095282577,10.0234,-1.2648,10.10288407,0,0,0,9.64,-1.31,9.728602161
18/03/2021 01:30,5.9181,5.9905,8.420807435,0.3581,0.0505,0.361643277,5.56,5.94,8.136166173,10.1381,-1.2595,10.21603699,0,0,0,9.78,-1.31,9.867345134
18/03/2021 02:00,5.8925,6.073,8.461848808,0.1625,0.053,0.170924691,5.73,6.02,8.311034833,10.1325,-1.257,10.21017166,0,0,0,9.97,-1.31,10.0556949
18/03/2021 02:30,5.7258,6.0703,8.344658635,0.1558,0.0503,0.163718447,5.57,6.02,8.201542538,9.8758,-1.2597,9.955815875,0,0,0,9.72,-1.31,9.807879485
18/03/2021 03:00,5.6855,6.0659,8.313847067,0.1155,0.0459,0.124286202,5.57,6.02,8.201542538,9.7255,-1.2641,9.807308451,0,0,0,9.61,-1.31,9.698876224
18/03/2021 03:30,5.4691,6.0677,8.168723162,0.1191,0.0477,0.128296921,5.35,6.02,8.053750679,9.3891,-1.2623,9.473573777,0,0,0,9.27,-1.31,9.362104464
18/03/2021 04:00,5.2497,6.0642,8.020839839,0.2097,0.0442,0.214307559,5.04,6.02,7.85124194,8.9897,-1.3458,9.089878092,0,0,0,8.78,-1.39,8.889347558
18/03/2021 04:30,5.1918,6.0594,7.979418249,0.2218,0.0394,0.22527228,4.97,6.02,7.806490889,8.8818,-1.3506,8.983901803,0,0,0,8.66,-1.39,8.770843745
18/03/2021 05:00,5.1492,6.0118,7.9155543,0.1792,0.0518,0.186536538,4.97,5.96,7.760315715,8.8392,-1.2582,8.928299047,0,0,0,8.66,-1.31,8.758521565
18/03/2021 05:30,5.3862,5.9964,8.060270678,0.2562,0.0364,0.258772873,5.13,5.96,7.863745927,9.3262,-1.5936,9.461372385,0,0,0,9.07,-1.63,9.215302491
18/03/2021 06:00,5.5728,5.857,8.084587116,0.3228,0.027,0.323927214,5.25,5.83,7.845470031,9.5228,-1.803,9.691982709,0,0,0,9.2,-1.83,9.380239869
18/03/2021 06:30,6.3652,3.3381,7.187397488,0.3952,0.0181,0.395614269,5.97,3.32,6.831054091,10.1852,0.2081,10.18732569,0,0,0,9.79,0.19,9.791843545
18/03/2021 07:00,7.1292,1.7943,7.351530802,0.2092,0.0443,0.213839028,6.92,1.75,7.137849816,11.0192,0.8043,11.04851425,0,0,0,10.81,0.76,10.83668307
18/03/2021 07:30,7.5483,1.8005,7.760066568,0.3183,0.0505,0.322281151,7.23,1.75,7.438776781,11.5883,0.6905,11.60885383,0,0,0,11.27,0.64,11.28815751
18/03/2021 08:00,7.7285,1.6146,7.895355939,0.5885,0.0346,0.589516251,7.14,1.58,7.312728629,11.7585,0.5846,11.77302338,0,0,0,11.17,0.55,11.18353254
18/03/2021 08:30,7.9652,1.3087,8.071995214,1.1752,-0.0213,1.175393011,6.79,1.33,6.919031724,11.9252,0.5287,11.93691412,0,0,0,10.75,0.55,10.76406057
18/03/2021 09:00,7.5763,1.2238,7.674503771,1.6063,-0.0562,1.607282841,5.97,1.28,6.105677686,11.3263,-0.0562,11.32643943,0,0,0,9.72,0,9.72
18/03/2021 09:30,7.6556,1.0637,7.729144134,2.0656,-0.0863,2.067402005,5.59,1.15,5.707065796,11.1856,-0.0863,11.18593291,0,0,0,9.12,0,9.12
18/03/2021 10:00,7.2575,0.8872,7.311527206,2.7375,-0.1528,2.741761129,4.52,1.04,4.638103061,10.4575,-0.1528,10.45861626,0,0,0,7.72,0,7.72
18/03/2021 10:30,7.9386,0.5272,7.956086337,3.9586,-0.2428,3.966039057,3.98,0.77,4.053800686,10.8086,-0.8828,10.84459173,0,0,0,6.85,-0.64,6.879832847
18/03/2021 11:00,6.5264,0.2809,6.532442252,4.9364,-0.3891,4.951711196,1.59,0.67,1.725398505,9.1264,-0.9691,9.177708416,0,0,0,4.19,-0.58,4.229952718
18/03/2021 11:30,5.9957,0.2547,6.001107446,4.8457,-0.4153,4.863464051,1.15,0.67,1.330939518,8.6057,-0.9953,8.663064965,0,0,0,3.76,-0.58,3.804471054
18/03/2021 12:00,6.3124,0.5097,6.332944643,4.1424,-0.3303,4.155547599,2.17,0.84,2.326907819,9.0424,-0.8703,9.084185151,0,0,0,4.9,-0.54,4.929665303
18/03/2021 12:30,6.938,0.5415,6.959099529,3.718,-0.2985,3.729963304,3.22,0.84,3.327762011,9.788,-0.8385,9.823849869,0,0,0,6.07,-0.54,6.093972432
18/03/2021 13:00,6.6987,0.5633,6.722342492,3.7187,-0.2767,3.728980099,2.98,0.84,3.096126612,9.4587,-0.8167,9.493893015,0,0,0,5.74,-0.54,5.765344743
18/03/2021 13:30,6.1537,0.6429,6.18719194,3.6737,-0.2871,3.684901369,2.48,0.93,2.648641161,8.9137,-0.8271,8.951990957,0,0,0,5.24,-0.54,5.267750943
18/03/2021 14:00,6.7272,0.6175,6.755481189,3.2072,-0.3125,3.222388569,3.52,0.93,3.640782883,9.5672,-0.8525,9.605106563,0,0,0,6.36,-0.54,6.382883361
18/03/2021 14:30,6.9192,0.6248,6.947352278,3.1892,-0.3052,3.203770229,3.73,0.93,3.844190422,9.8492,-0.8452,9.885398509,0,0,0,6.66,-0.54,6.68185603
18/03/2021 15:00,7.1293,0.9606,7.193724407,2.3593,-0.1594,2.364678593,4.77,1.12,4.899724482,10.2593,-0.1594,10.26053823,0,0,0,7.9,0,7.9
18/03/2021 15:30,6.8792,3.5622,7.746783944,2.4792,-0.1678,2.484872125,4.4,3.73,5.768266637,10.1992,-2.7678,10.56808391,0,0,0,7.72,-2.6,8.146066535
18/03/2021 16:00,7.2502,4.4836,8.524556821,2.9102,-0.2064,2.917510069,4.34,4.69,6.389968701,10.0102,-3.1364,10.49004809,0,0,0,7.1,-2.93,7.680813759
18/03/2021 16:30,8.062,2.9351,8.579665262,2.812,-0.2549,2.823529353,5.25,3.19,6.143175075,9.542,-4.3649,10.49295554,0,0,0,6.73,-4.11,7.885746636
18/03/2021 17:00,8.2034,3.0891,8.765746424,2.5434,-0.2009,2.551322083,5.66,3.29,6.546732009,9.7734,-4.1709,10.62618249,0,0,0,7.23,-3.97,8.248260423
18/03/2021 17:30,9.0795,3.194,9.624913311,2.2895,-0.096,2.291511783,6.79,3.29,7.545077866,10.7895,-4.006,11.5091853,0,0,0,8.5,-3.91,9.356179776
18/03/2021 18:00,9.2517,3.3819,9.85044164,1.9417,-0.0481,1.942295678,7.31,3.43,8.074713617,11.0717,-3.8281,11.714815,0,0,0,9.13,-3.78,9.881563641
18/03/2021 18:30,9.5869,3.423,10.17966505,1.5569,-0.007,1.556915736,8.03,3.43,8.731884104,11.5269,-3.787,12.13304548,0,0,0,9.97,-3.78,10.66251846
18/03/2021 19:00,9.8208,3.4325,10.40337296,1.5408,0.0025,1.540802028,8.28,3.43,8.962326707,11.8008,-3.8475,12.41217696,0,0,0,10.26,-3.85,10.95856286
18/03/2021 19:30,9.5933,3.4004,10.17811992,1.5033,-0.0296,1.503591384,8.09,3.43,8.787092807,11.5433,-3.8796,12.1778106,0,0,0,10.04,-3.85,10.75286473
18/03/2021 20:00,9.2593,3.5543,9.918048446,1.4093,-0.0257,1.409534313,7.85,3.58,8.627798097,11.1793,-3.7157,11.7806271,0,0,0,9.77,-3.69,10.44361049
18/03/2021 20:30,8.6721,3.6057,9.391825749,1.4421,-0.0343,1.442507851,7.23,3.64,8.094596963,10.5121,-3.6143,11.11608793,0,0,0,9.07,-3.58,9.750964055
18/03/2021 21:00,7.9581,4.4157,9.101085765,1.4381,-0.0343,1.438508985,6.52,4.45,7.893852038,9.7281,-2.6643,10.0863484,0,0,0,8.29,-2.63,8.697183452
18/03/2021 21:30,7.0985,5.2229,8.812910226,1.5185,-0.0371,1.518953146,5.58,5.26,7.668376621,8.7685,-1.7771,8.946769063,0,0,0,7.25,-1.74,7.455876877
18/03/2021 22:00,6.6309,5.3518,8.521185249,1.2809,-0.0382,1.281469489,5.35,5.39,7.594379501,8.2709,-1.6482,8.433525363,0,0,0,6.99,-1.61,7.17301889
18/03/2021 22:30,6.1485,5.389,8.175901984,1.1885,-0.051,1.189593733,4.96,5.44,7.361738925,7.7285,-1.571,7.886555221,0,0,0,6.54,-1.52,6.71431307
18/03/2021 23:00,5.6168,5.3663,7.768244199,1.1768,-0.0737,1.179105564,4.44,5.44,7.021908572,7.1368,-1.5937,7.31257779,0,0,0,5.96,-1.52,6.150772309
18/03/2021 23:30,5.2181,5.2777,7.421771008,1.0481,-0.1023,1.053080671,4.17,5.38,6.806856837,6.6781,-1.5223,6.849409967,0,0,0,5.63,-1.42,5.806315527
19/03/2021 00:00,5.334,2.2285,5.780810345,0.854,-0.0515,0.85555143,4.48,2.28,5.026808132,6.524,1.9585,6.811629632,0,0,0,5.67,2.01,6.015729382
19/03/2021 00:30,5.4788,2.2451,5.920956295,0.9088,-0.0349,0.909469873,4.57,2.28,5.107181219,6.6988,1.9751,6.983905888,0,0,0,5.79,2.01,6.128964023
19/03/2021 01:00,5.9607,2.5313,6.475911069,0.8507,-0.0387,0.851579814,5.11,2.57,5.719877621,7.2607,2.2113,7.589967864,0,0,0,6.41,2.25,6.79342329
19/03/2021 01:30,6.0898,2.5746,6.611673706,0.7998,-0.0354,0.800583038,5.29,2.61,5.898830393,7.4098,2.2146,7.733665961,0,0,0,6.61,2.25,6.982449427
19/03/2021 02:00,5.7553,2.5753,6.30520802,0.9753,-0.0347,0.975917097,4.78,2.61,5.446145426,7.0153,2.2153,7.35676479,0,0,0,6.04,2.25,6.445471278
19/03/2021 02:30,5.7463,2.6607,6.332399875,0.6563,-0.0093,0.656365889,5.09,2.67,5.747782181,7.0463,2.3707,7.434417407,0,0,0,6.39,2.38,6.818834211
19/03/2021 03:00,5.6869,2.6754,6.284790909,0.4769,0.0054,0.476930571,5.21,2.67,5.854314648,6.9969,2.3854,7.392343524,0,0,0,6.52,2.38,6.94080687
19/03/2021 03:30,5.4338,2.6845,6.06075265,0.5138,0.0145,0.514004562,4.92,2.67,5.597794208,6.7038,2.3945,7.118606935,0,0,0,6.19,2.38,6.63177955
19/03/2021 04:00,5.2743,2.6866,5.919126629,0.5743,0.0166,0.574539859,4.7,2.67,5.405450953,6.5143,2.3966,6.941166764,0,0,0,5.94,2.38,6.399062431
19/03/2021 04:30,5.2442,2.7509,5.921915606,0.5442,0.0209,0.544601184,4.7,2.73,5.435338076,6.4842,2.4409,6.928408363,0,0,0,5.94,2.42,6.414047084
19/03/2021 05:00,5.1835,2.7516,5.868558154,0.5535,0.0216,0.553921303,4.63,2.73,5.374923255,6.4335,2.4416,6.881230472,0,0,0,5.88,2.42,6.358521841
19/03/2021 05:30,5.397,2.7058,6.037297627,0.487,0.0258,0.48768293,4.91,2.68,5.593791201,6.687,2.3658,7.093164219,0,0,0,6.2,2.34,6.626884638
19/03/2021 06:00,5.6529,2.6388,6.238472878,0.4329,0.0288,0.433856946,5.22,2.61,5.836137421,6.8929,2.3688,7.288572141,0,0,0,6.46,2.34,6.870749595
19/03/2021 06:30,6.327,3.9399,7.453438201,0.367,0.0499,0.370376849,5.96,3.89,7.11714128,7.877,-0.0101,7.877006475,0,0,0,7.51,-0.06,7.510239677
19/03/2021 07:00,6.9675,5.1213,8.647182775,0.3675,0.0513,0.371063256,6.6,5.07,8.322553695,8.8075,-2.2387,9.087564797,0,0,0,8.44,-2.29,8.745152943
19/03/2021 07:30,7.3708,4.9528,8.880254528,0.7208,0.0428,0.722069581,6.65,4.91,8.266232515,9.2608,-2.3672,9.558559122,0,0,0,8.54,-2.41,8.873539316
19/03/2021 08:00,7.6699,4.8093,9.052995775,1.1299,0.0293,1.130279833,6.54,4.78,8.10061726,9.5099,-2.4807,9.8281265,0,0,0,8.38,-2.51,8.747828302
19/03/2021 08:30,7.9086,4.6629,9.180881786,1.3086,0.0129,1.308663582,6.6,4.65,8.073567984,9.6886,-2.6571,10.0463501,0,0,0,8.38,-2.67,8.795072484
19/03/2021 09:00,7.9108,4.5004,9.101338187,1.6308,-0.0696,1.632284534,6.28,4.57,7.766807581,9.6908,-2.8096,10.08986902,0,0,0,8.06,-2.74,8.513001821
19/03/2021 09:30,7.4693,4.4758,8.707653423,2.0793,-0.0942,2.081432711,5.39,4.57,7.066611635,9.1393,-2.8342,9.568672538,0,0,0,7.06,-2.74,7.573057507
19/03/2021 10:00,7.5342,4.4887,8.769982744,2.0342,-0.0813,2.035823993,5.5,4.57,7.15086708,9.1842,-2.8213,9.607770987,0,0,0,7.15,-2.74,7.65702945
19/03/2021 10:30,7.8899,4.1807,8.929097071,2.7499,-0.1193,2.752486603,5.14,4.3,6.701462527,9.3899,-3.1193,9.894455746,0,0,0,6.64,-3,7.286261044
19/03/2021 11:00,7.198,4.1653,8.316304954,3.068,-0.1347,3.070955566,4.13,4.3,5.962122105,8.558,-3.1347,9.114039066,0,0,0,5.49,-3,6.25620492
19/03/2021 11:30,6.5622,4.1716,7.775906082,3.1822,-0.1984,3.188378804,3.38,4.37,5.524608583,7.9122,-3.1184,8.504547454,0,0,0,4.73,-2.92,5.55871388
19/03/2021 12:00,6.6568,4.0138,7.773260364,3.6668,-0.2462,3.67505601,2.99,4.26,5.204584518,7.8968,-3.2562,8.541796572,0,0,0,4.23,-3.01,5.191627876
19/03/2021 12:30,6.6494,4.1134,7.818860526,3.5994,-0.2166,3.605911247,3.05,4.33,5.296357239,7.8294,-3.1366,8.434320596,0,0,0,4.23,-2.92,5.139970817
19/03/2021 13:00,5.6553,4.3311,7.123260861,3.7553,-0.2089,3.761105861,1.9,4.54,4.921544473,6.7453,-2.9189,7.349765255,0,0,0,2.99,-2.71,4.035368632
19/03/2021 13:30,6.0391,4.0583,7.276024168,3.9991,-0.2817,4.009009317,2.04,4.34,4.795539594,7.1791,-3.2017,7.860684429,0,0,0,3.18,-2.92,4.317267654
19/03/2021 14:00,6.2831,4.1629,7.537047301,4.0431,-0.1771,4.046976899,2.24,4.34,4.883973792,7.3831,-3.0971,8.006384579,0,0,0,3.34,-2.92,4.436440014
19/03/2021 14:30,6.1119,3.8808,7.239884685,4.6919,-0.2092,4.696561535,1.42,4.09,4.329491887,6.9119,-3.3592,7.684958442,0,0,0,2.22,-3.15,3.853686547
19/03/2021 15:00,5.8432,3.9839,7.072089186,3.8632,-0.2961,3.874530868,1.98,4.28,4.715803219,6.9132,-3.2961,7.658760308,0,0,0,3.05,-3,4.27814212
19/03/2021 15:30,5.9608,4.0487,7.205769101,4.2408,-0.2813,4.250119331,1.72,4.33,4.659109357,6.9808,-3.2313,7.692390287,0,0,0,2.74,-2.95,4.026176847
19/03/2021 16:00,6.3937,4.0724,7.580490845,3.9637,-0.2576,3.972061864,2.43,4.33,4.965259308,7.6337,-3.2476,8.295799024,0,0,0,3.67,-2.99,4.73381453
