Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2021 16:30,7.6279,4.2044,8.709870135,3.8479,-0.1256,3.84994932,3.78,4.33,5.747808278,8.8879,-3.1156,9.418159574,0,0,0,5.04,-2.99,5.860179178
19/03/2021 17:00,8.2891,4.4454,9.405889643,2.6791,-0.0246,2.679212939,5.61,4.47,7.173074655,9.8491,-2.8546,10.25443865,0,0,0,7.17,-2.83,7.708294234
19/03/2021 17:30,8.8576,4.6248,9.992289668,1.7076,0.0348,1.707954566,7.15,4.59,8.496505164,10.7276,-2.7052,11.06343115,0,0,0,9.02,-2.74,9.42698255
19/03/2021 18:00,9.4134,4.7713,10.55354932,0.8634,0.0713,0.866338993,8.55,4.7,9.756664389,11.5334,-2.5987,11.82254445,0,0,0,10.67,-2.67,10.99899086
19/03/2021 18:30,9.7398,4.8333,10.87310871,0.4498,0.0933,0.459374499,9.29,4.74,10.42936719,11.9998,-2.5767,12.27332811,0,0,0,11.55,-2.67,11.85459405
19/03/2021 19:00,9.9416,4.8428,11.05839601,0.2716,0.1028,0.290403857,9.67,4.74,10.7692386,12.2816,-2.5072,12.53490129,0,0,0,12.01,-2.61,12.29032953
19/03/2021 19:30,9.7491,4.8685,10.89712086,0.1891,0.0685,0.201124489,9.56,4.8,10.69736416,12.0891,-2.5015,12.34519506,0,0,0,11.9,-2.57,12.17435419
19/03/2021 20:00,9.2354,5.0026,10.50326711,0.1854,0.0726,0.19910781,9.05,4.93,10.30569745,11.5054,-2.3674,11.74643827,0,0,0,11.32,-2.44,11.57998273
19/03/2021 20:30,8.8733,5.1308,10.24990544,0.1133,0.0708,0.133602133,8.76,5.06,10.11638275,11.0933,-2.2192,11.31309655,0,0,0,10.98,-2.29,11.21626052
19/03/2021 21:00,8.394,5.2258,9.887781432,0.084,0.0658,0.106703514,8.31,5.16,9.781702306,10.584,-2.1242,10.7950582,0,0,0,10.5,-2.19,10.7259545
19/03/2021 21:30,7.9649,5.3308,9.584208921,0.0649,0.0708,0.096045042,7.9,5.26,9.490921978,10.0949,-2.0392,10.29880297,0,0,0,10.03,-2.11,10.24953657
19/03/2021 22:00,7.4847,5.3901,9.223552033,0.0547,0.0801,0.096995361,7.43,5.31,9.132414796,9.5347,-1.9099,9.724105208,0,0,0,9.48,-1.99,9.686614476
19/03/2021 22:30,7.4886,5.3989,9.231860656,0.0556,0.0859,0.102323849,7.433,5.313,9.136599915,9.5386,-1.9071,9.727379933,0,0,0,9.483,-1.993,9.690167078
19/03/2021 23:00,6.9246,5.5095,8.848992904,0.0546,0.0895,0.104839926,6.87,5.42,8.750617121,8.9246,-1.7805,9.100476109,0,0,0,8.87,-1.87,9.064976558
19/03/2021 23:30,5.8749,5.5475,8.080173653,0.0549,0.0875,0.103296951,5.82,5.46,7.980225561,7.7349,-1.7625,7.933163572,0,0,0,7.68,-1.85,7.899677209
20/03/2021 00:00,5.878,5.5462,8.081535649,0.058,0.0862,0.103896294,5.82,5.46,7.980225561,7.738,-1.7638,7.936474938,0,0,0,7.68,-1.85,7.899677209
20/03/2021 00:30,5.5874,5.5501,7.875445941,0.0574,0.0901,0.106830567,5.53,5.46,7.771261159,7.3874,-1.6799,7.575997807,0,0,0,7.33,-1.77,7.540676362
20/03/2021 01:00,5.7402,5.5561,7.988751044,0.0502,0.0961,0.108421631,5.69,5.46,7.885917829,7.6002,-1.6739,7.782350625,0,0,0,7.55,-1.77,7.7547018
20/03/2021 01:30,6.2389,5.5572,8.355019153,0.0489,0.0972,0.108807399,6.19,5.46,8.253950569,8.1489,-1.6728,8.318823898,0,0,0,8.1,-1.77,8.291133819
20/03/2021 02:00,6.2392,5.5565,8.354777609,0.0492,0.0965,0.108318466,6.19,5.46,8.253950569,8.1492,-1.6735,8.319258554,0,0,0,8.1,-1.77,8.291133819
20/03/2021 02:30,6.0892,5.5558,8.242892107,0.0492,0.0958,0.107695311,6.04,5.46,8.14206362,8.0092,-1.6742,8.182312038,0,0,0,7.96,-1.77,8.154415982
20/03/2021 03:00,5.8888,5.5577,8.09728317,0.0488,0.0977,0.109209569,5.84,5.46,7.994823325,7.7688,-1.6723,7.946750325,0,0,0,7.72,-1.77,7.920309337
20/03/2021 03:30,5.7402,5.5515,7.985552472,0.0502,0.0915,0.104366134,5.69,5.46,7.885917829,7.5902,-1.6785,7.77357693,0,0,0,7.54,-1.77,7.744966107
20/03/2021 04:00,5.4843,5.5497,7.802353272,0.0543,0.0897,0.104855043,5.43,5.46,7.700422066,7.2743,-1.6803,7.46584547,0,0,0,7.22,-1.77,7.433794455
20/03/2021 04:30,5.3333,5.5857,7.722961438,0.0533,0.0857,0.100922644,5.28,5.5,7.624198319,7.1233,-1.6843,7.319717848,0,0,0,7.07,-1.77,7.288195936
20/03/2021 05:00,5.2497,5.5896,7.66831,0.0497,0.0896,0.102460968,5.2,5.5,7.569015788,7.0297,-1.6804,7.227753887,0,0,0,6.98,-1.77,7.200923552
20/03/2021 05:30,5.3987,5.586,7.768484903,0.0487,0.086,0.098831624,5.35,5.5,7.672841716,7.1487,-1.764,7.363124859,0,0,0,7.1,-1.85,7.337063445
20/03/2021 06:00,5.3997,5.5875,7.770258447,0.0497,0.0875,0.100629717,5.35,5.5,7.672841716,7.1497,-1.7625,7.363736575,0,0,0,7.1,-1.85,7.337063445
20/03/2021 06:30,5.5494,5.4729,7.79413079,0.0494,0.0929,0.105217727,5.5,5.38,7.693789703,7.3494,-1.7571,7.556525708,0,0,0,7.3,-1.85,7.530770213
20/03/2021 07:00,5.9414,5.4342,8.051755312,0.0514,0.1242,0.134415773,5.89,5.31,7.930208068,7.7914,-1.8158,8.000190223,0,0,0,7.74,-1.94,7.979423538
20/03/2021 07:30,6.2471,5.3842,8.247173337,0.1071,0.1342,0.171697554,6.14,5.25,8.078496147,8.1271,-1.8758,8.340766155,0,0,0,8.02,-2.01,8.26804088
20/03/2021 08:00,6.5965,5.3664,8.503649876,0.3065,0.1164,0.327858521,6.29,5.25,8.193082448,8.4965,-1.8936,8.704954521,0,0,0,8.19,-2.01,8.433042156
20/03/2021 08:30,6.9057,5.3302,8.723515606,0.6657,0.0802,0.670513631,6.24,5.25,8.154759347,8.7857,0.5902,8.805501719,0,0,0,8.12,0.51,8.136000246
20/03/2021 09:00,7.8467,1.5239,7.993307957,1.2267,0.0539,1.227883586,6.62,1.47,6.781246198,9.3467,0.5639,9.363695003,0,0,0,8.12,0.51,8.136000246
20/03/2021 09:30,8.0264,1.0773,8.098374667,1.7364,0.0073,1.736415345,6.29,1.07,6.380360491,8.9764,0.5573,8.993683353,0,0,0,7.24,0.55,7.260860831
20/03/2021 10:00,8.2057,0.8548,8.250102759,2.2857,-0.0552,2.286366447,5.92,0.91,5.989532536,9.5257,0.4948,9.538542212,0,0,0,7.24,0.55,7.260860831
20/03/2021 10:30,6.6568,4.4065,7.983121475,2.7968,-0.1035,2.798714435,3.86,4.51,5.936303564,7.6968,1.5065,7.842848493,0,0,0,4.9,1.61,5.157722366
20/03/2021 11:00,7.3387,1.8164,7.560147264,3.4787,-0.1436,3.481662627,3.86,1.96,4.329110763,8.3787,1.4664,8.506053295,0,0,0,4.9,1.61,5.157722366
20/03/2021 11:30,6.9564,0.887,7.012722008,3.9964,-0.193,4.001057605,2.96,1.08,3.150872895,7.8664,0.557,7.886095229,0,0,0,3.87,0.75,3.942004566
20/03/2021 12:00,7.2372,0.5796,7.260371891,4.8872,-0.2404,4.893109032,2.35,0.82,2.488955604,8.0372,0.2996,8.042782106,0,0,0,3.15,0.54,3.195950563
20/03/2021 12:30,5.6566,1.7628,5.924912438,4.5466,-0.1372,4.54866963,1.11,1.9,2.200477221,5.9566,2.1328,6.326920214,0,0,0,1.41,2.27,2.672264957
20/03/2021 13:00,3.9583,2.7757,4.8345268,4.4983,-0.1943,4.502494351,-0.54,2.97,3.01869177,5.2483,2.4957,5.811468952,0,0,0,0.75,2.69,2.792597357
20/03/2021 13:30,4.5324,2.8208,5.338498141,3.6324,-0.1492,3.635462887,0.9,2.97,3.103369137,5.1524,2.4908,5.72287606,0,0,0,1.52,2.64,3.046309242
20/03/2021 14:00,5.5516,2.9555,6.289295891,3.5216,-0.1345,3.524167534,2.03,3.09,3.697161073,6.4016,2.6655,6.934361745,0,0,0,2.88,2.8,4.016764867
20/03/2021 14:30,4.9442,3.1017,5.83657918,3.6042,-0.1683,3.608127288,1.34,3.27,3.533907186,5.6342,2.8117,6.296813998,0,0,0,2.03,2.98,3.605731549
20/03/2021 15:00,4.8846,3.0959,5.783071327,3.5446,-0.1741,3.548873056,1.34,3.27,3.533907186,5.5746,2.8059,6.24093262,0,0,0,2.03,2.98,3.605731549
20/03/2021 15:30,5.4072,3.0824,6.224066324,3.7772,-0.1876,3.781855841,1.63,3.27,3.653737812,6.1572,2.7924,6.76081427,0,0,0,2.38,2.98,3.813764544
20/03/2021 16:00,5.5426,2.9237,6.266453259,3.2726,-0.1263,3.275036252,2.27,3.05,3.802025776,6.3126,2.6337,6.839977664,0,0,0,3.04,2.76,4.105995616
20/03/2021 16:30,6.5313,3.0275,7.198863517,4.2613,-0.1925,4.265645782,2.27,3.22,3.939708111,7.4513,2.7275,7.934804846,0,0,0,3.19,2.92,4.324638713
20/03/2021 17:00,6.0892,4.7836,7.743460828,3.2792,-0.1264,3.281635202,2.81,4.91,5.657225468,7.0892,-0.8964,7.145648298,0,0,0,3.81,-0.77,3.887029714
20/03/2021 17:30,4.0869,5.7119,7.023428879,1.6369,0.0019,1.636901103,2.45,5.71,6.213420958,5.3269,-1.1581,5.451335545,0,0,0,3.69,-1.16,3.868035677
20/03/2021 18:00,6.0926,4.1981,7.398906566,0.5826,0.0781,0.587811509,5.51,4.12,6.880007267,7.6226,0.2281,7.626012088,0,0,0,7.04,0.15,7.04159783
20/03/2021 18:30,9.3573,4.7715,10.50363154,0.2373,0.1215,0.266596212,9.12,4.65,10.2370357,11.6073,-2.2885,11.83075,0,0,0,11.37,-2.41,11.62260728
20/03/2021 19:00,9.3297,4.9722,10.57194755,0.2097,0.0922,0.229074071,9.12,4.88,10.34353905,11.5797,-2.3178,11.80938817,0,0,0,11.37,-2.41,11.62260728
20/03/2021 19:30,9.9349,2.5698,10.26187654,0.2249,0.0398,0.228394505,9.71,2.53,10.03419155,11.9349,-0.2702,11.9379582,0,0,0,11.71,-0.31,11.71410261
20/03/2021 20:00,9.8818,1.1788,9.951861167,0.2418,0.0388,0.244893201,9.64,1.14,9.707172606,11.6618,0.7188,11.68393139,0,0,0,11.42,0.68,11.44022727
20/03/2021 20:30,9.3416,1.3138,9.433533855,0.1716,0.0338,0.174897113,9.17,1.28,9.258903823,10.3116,-1.8462,10.47556915,0,0,0,10.14,-1.88,10.31280757
20/03/2021 21:00,8.1995,5.4712,9.857272934,0.1195,0.0712,0.139103163,8.08,5.4,9.71835377,10.2595,-1.8088,10.41772997,0,0,0,10.14,-1.88,10.31280757
20/03/2021 21:30,7.9934,5.2416,9.558703579,0.0834,0.0716,0.109918697,7.91,5.17,9.44970899,9.9934,-1.8984,10.17211709,0,0,0,9.91,-1.97,10.10391013
20/03/2021 22:00,7.679,5.2814,9.31988342,0.109,0.0614,0.125103797,7.57,5.22,9.195286836,9.639,-1.8586,9.81655311,0,0,0,9.53,-1.92,9.721486512
20/03/2021 22:30,7.29,5.292,9.008294178,0.21,0.072,0.222,7.08,5.22,8.796294674,9.19,-1.848,9.373964156,0,0,0,8.98,-1.92,9.182962485
20/03/2021 23:00,7.0899,2.8775,7.651580769,0.3699,0.0375,0.371795992,6.72,2.84,7.295478052,8.6099,1.7775,8.791466559,0,0,0,8.24,1.74,8.42171004
20/03/2021 23:30,6.5548,2.4375,6.993340353,0.4748,0.0075,0.474859232,6.08,2.43,6.547617887,7.9748,2.0975,8.246025788,0,0,0,7.5,2.09,7.785762647
21/03/2021 00:00,5.8477,1.8575,6.135625603,0.3477,0.0475,0.350929537,5.5,1.81,5.790172709,7.1877,1.0775,7.26801469,0,0,0,6.84,1.03,6.917116451
21/03/2021 00:30,5.5687,3.7011,6.686446059,0.3487,0.0511,0.352424318,5.22,3.65,6.369529025,6.9987,0.7011,7.033728947,0,0,0,6.65,0.65,6.681691403
21/03/2021 01:00,5.6335,2.6088,6.208233218,0.2835,0.0488,0.287669411,5.35,2.56,5.930944276,6.9335,2.3288,7.314145999,0,0,0,6.65,2.28,7.03
21/03/2021 01:30,6.1056,2.8501,6.738057685,0.2656,0.0501,0.270283869,5.84,2.8,6.476542287,7.4856,2.5701,7.914519655,0,0,0,7.22,2.52,7.647143257
21/03/2021 02:00,6.085,2.8541,6.72109454,0.245,0.0541,0.250901993,5.84,2.8,6.476542287,7.465,2.5741,7.896341926,0,0,0,7.22,2.52,7.647143257
21/03/2021 02:30,5.9281,2.8447,6.575308943,0.2581,0.0447,0.261942169,5.67,2.8,6.323677727,7.2881,2.5647,7.726194904,0,0,0,7.03,2.52,7.468018479
21/03/2021 03:00,5.6606,2.8893,6.355347894,0.2906,0.0393,0.293245375,5.37,2.85,6.079424315,6.9906,2.5993,7.458206812,0,0,0,6.7,2.56,7.172419397
21/03/2021 03:30,5.5141,2.8932,6.227030195,0.3141,0.0432,0.317056856,5.2,2.85,5.929797636,6.8141,2.6032,7.294423147,0,0,0,6.5,2.56,6.985957343
21/03/2021 04:00,5.2964,2.9532,6.06409459,0.3764,0.0432,0.378870954,4.92,2.91,5.716161299,6.5864,2.6632,7.104456292,0,0,0,6.21,2.62,6.740066765
21/03/2021 04:30,5.1073,2.8883,5.867434719,0.4573,0.0383,0.458901057,4.65,2.85,5.453897689,6.3473,2.6183,6.866127888,0,0,0,5.89,2.58,6.430279932
21/03/2021 05:00,4.9158,2.8909,5.702840735,0.4358,0.0409,0.437715033,4.48,2.85,5.309698673,6.1358,2.6209,6.672117988,0,0,0,5.7,2.58,6.2567084
21/03/2021 05:30,4.8771,2.8882,5.668139346,0.3971,0.0382,0.39893314,4.48,2.85,5.309698673,6.0971,2.6182,6.635480363,0,0,0,5.7,2.58,6.2567084
21/03/2021 06:00,4.8328,2.8881,5.630015759,0.2728,0.0381,0.275447726,4.56,2.85,5.377369245,6.0728,2.6181,6.613119343,0,0,0,5.8,2.58,6.347944549
21/03/2021 06:30,5.1165,2.8446,5.854085873,0.2565,0.0546,0.262246849,4.86,2.79,5.603900427,6.3965,2.5446,6.884054141,0,0,0,6.14,2.49,6.62568487
21/03/2021 07:00,5.5924,2.8569,6.279873834,0.4124,0.0669,0.41779106,5.18,2.79,5.883578843,6.9024,2.4969,7.340138648,0,0,0,6.49,2.43,6.930007215
21/03/2021 07:30,6.1371,2.7465,6.723634334,1.0471,0.0465,1.048131986,5.09,2.7,5.761779239,7.4371,2.4765,7.838590987,0,0,0,6.39,2.43,6.836446445
21/03/2021 08:00,5.8193,2.7219,6.424405973,1.6193,0.0219,1.619448085,4.2,2.7,4.992995093,7.0493,2.3119,7.418727121,0,0,0,5.43,2.29,5.893131595
21/03/2021 08:30,5.2906,2.6672,5.924896978,2.4106,-0.0328,2.410823137,2.88,2.7,3.947708196,6.4406,2.3172,6.844760346,0,0,0,4.03,2.35,4.665125936
21/03/2021 09:00,5.2062,2.4048,5.734769523,3.2762,-0.1452,3.279416027,1.93,2.55,3.198030644,6.2662,2.0748,6.600761886,0,0,0,2.99,2.22,3.724043501
21/03/2021 09:30,5.6663,1.9515,5.992938173,4.4163,-0.2485,4.423285876,1.25,2.2,2.530316186,6.2463,1.6115,6.450829089,0,0,0,1.83,1.86,2.609310254
21/03/2021 10:00,4.4506,2.243,4.983862895,5.7506,-0.447,5.76794672,-1.3,2.69,2.987657946,5.0606,0.503,5.085536487,0,0,0,-0.69,0.95,1.174137982
21/03/2021 10:30,3.2576,1.6849,3.667539471,7.2376,-0.6551,7.267187198,-3.98,2.34,4.616925384,3.7076,0.8649,3.807144569,0,0,0,-3.53,1.52,3.843344897
21/03/2021 11:00,3.2293,0.3747,3.250965792,7.8393,-0.7653,7.876567056,-4.61,1.14,4.748863022,3.4093,0.6747,3.475420346,0,0,0,-4.43,1.44,4.658164875
21/03/2021 11:30,3.7034,1.1361,3.873744283,8.9634,-0.7639,8.99589255,-5.26,1.9,5.592638018,3.7334,0.8361,3.825877516,0,0,0,-5.23,1.6,5.46926869
21/03/2021 12:00,2.6434,1.1192,2.870570013,8.1734,-0.7808,8.210609977,-5.53,1.9,5.847298522,2.5334,0.8692,2.678362223,0,0,0,-5.64,1.65,5.87640196
21/03/2021 12:30,2.7645,1.45,3.121691889,7.4845,-0.6,7.508511187,-4.72,2.05,5.14595958,2.8245,1.14,3.045882508,0,0,0,-4.66,1.74,4.974253713
21/03/2021 13:00,4.0223,1.7579,4.389659406,7.7323,-0.5921,7.75493686,-3.71,2.35,4.39165117,4.1823,1.4679,4.432421877,0,0,0,-3.55,2.06,4.104400078
21/03/2021 13:30,3.735,1.5878,4.058489108,7.055,-0.5522,7.076577551,-3.32,2.14,3.949936708,3.765,1.3078,3.985670062,0,0,0,-3.29,1.86,3.779378256
21/03/2021 14:00,4.6745,1.1862,4.822657016,7.7345,-0.6438,7.761247882,-3.06,1.83,3.565459297,4.8645,0.9162,4.950028554,0,0,0,-2.87,1.56,3.266573128
21/03/2021 14:30,2.1001,0.7181,2.219479133,7.4801,-0.5619,7.501175083,-5.38,1.28,5.530171788,2.0801,0.4581,2.129946389,0,0,0,-5.4,1.02,5.495489059
21/03/2021 15:00,4.0599,0.5946,4.103210593,8.9599,-0.7554,8.991687115,-4.9,1.35,5.082568248,4.0799,0.3546,4.095280841,0,0,0,-4.88,1.11,5.00464784
21/03/2021 15:30,2.3762,0.1954,2.384220543,7.6562,-0.7946,7.697323405,-5.28,0.99,5.372010797,2.0962,0.0054,2.096206955,0,0,0,-5.56,0.8,5.617259118
21/03/2021 16:00,2.0773,0.3928,2.114111428,6.4773,-0.5972,6.504772335,-4.4,0.99,4.51,2.1073,0.2628,2.123623585,0,0,0,-4.37,0.86,4.453818586
21/03/2021 16:30,2.918,1.0209,3.091433456,5.448,-0.4191,5.46409634,-2.53,1.44,2.911099449,3.098,0.7409,3.185362901,0,0,0,-2.35,1.16,2.620706012
21/03/2021 17:00,2.8584,1.593,3.272323266,4.0484,-0.237,4.055331252,-1.19,1.83,2.182887995,3.7784,1.293,3.993514187,0,0,0,-0.27,1.53,1.553640885
21/03/2021 17:30,7.0663,2.2463,7.414746077,2.3763,-0.0737,2.377442613,4.69,2.32,5.232446846,8.2663,1.8263,8.465641581,0,0,0,5.89,1.9,6.18886904
21/03/2021 18:00,5.8013,2.351,6.25957528,1.1113,0.031,1.111732292,4.69,2.32,5.232446846,7.0013,1.931,7.262710423,0,0,0,5.89,1.9,6.18886904
21/03/2021 18:30,7.3734,2.6045,7.819875179,0.3534,0.0945,0.365816634,7.02,2.51,7.455233061,8.8434,2.1745,9.106820181,0,0,0,8.49,2.08,8.741081169
21/03/2021 19:00,8.6252,2.6719,9.029569461,0.1552,0.1119,0.19133387,8.47,2.56,8.848417938,10.2852,2.2319,10.52457679,0,0,0,10.13,2.12,10.34945892
21/03/2021 19:30,9.2831,5.0652,10.57507431,0.1531,0.0752,0.170571539,9.13,4.99,10.40466242,11.4731,-1.9348,11.63509668,0,0,0,11.32,-2.01,11.49706484
21/03/2021 20:00,9.395,5.1169,10.69806948,0.115,0.0669,0.133043639,9.28,5.05,10.56507927,11.625,-2.0431,11.80317257,0,0,0,11.51,-2.11,11.70180328
21/03/2021 20:30,9.0922,5.2558,10.50197765,0.1022,0.0358,0.108288873,8.99,5.22,10.39560003,11.2922,-1.9742,11.46347445,0,0,0,11.19,-2.01,11.36908967
21/03/2021 21:00,8.5786,5.5308,10.20696461,0.0786,0.0408,0.088558455,8.5,5.49,10.11879934,10.7786,-1.9692,10.95700537,0,0,0,10.7,-2.01,10.88715298
21/03/2021 21:30,7.6146,5.6738,9.496006508,0.0746,0.0438,0.086507803,7.54,5.63,9.410021254,9.6646,-1.7162,9.81579521,0,0,0,9.59,-1.76,9.750164101
21/03/2021 22:00,7.6308,5.6688,9.506019255,0.0908,0.0388,0.098742493,7.54,5.63,9.410021254,9.6808,-1.7212,9.832620102,0,0,0,9.59,-1.76,9.750164101
21/03/2021 22:30,6.9028,1.866,7.15056668,0.0828,0.036,0.090287541,6.82,1.83,7.06125343,8.3928,1.486,8.523337834,0,0,0,8.31,1.45,8.435555702
21/03/2021 23:00,6.896,1.8681,7.144551323,0.076,0.0381,0.085015352,6.82,1.83,7.06125343,8.386,1.4881,8.517008724,0,0,0,8.31,1.45,8.435555702
21/03/2021 23:30,6.4337,1.6346,6.638103106,0.0837,0.0346,0.090569587,6.35,1.6,6.548473104,7.8637,1.2846,7.967934165,0,0,0,7.78,1.25,7.879777916
22/03/2021 00:00,5.8432,2.888,6.51793911,0.1132,0.078,0.13747087,5.73,2.81,6.381927608,7.3132,0.538,7.332962446,0,0,0,7.2,0.46,7.21467948
22/03/2021 00:30,5.1226,6.1628,8.013808994,0.1226,0.0528,0.133486329,5,6.11,7.895068081,6.7926,-0.8972,6.851597084,0,0,0,6.67,-0.95,6.737314005
22/03/2021 01:00,5.363,5.9902,8.040165735,0.133,0.0502,0.142158503,5.23,5.94,7.91432246,7.043,-1.1098,7.129902176,0,0,0,6.91,-1.16,7.006689661
22/03/2021 01:30,5.8667,5.6547,8.148239134,0.1067,0.0447,0.11568483,5.76,5.61,8.040503716,7.6167,-1.4253,7.748909535,0,0,0,7.51,-1.47,7.652515926
22/03/2021 02:00,5.9448,5.6601,8.208372497,0.1048,0.0501,0.116159588,5.84,5.61,8.098005927,7.7048,-1.4199,7.834542683,0,0,0,7.6,-1.47,7.740859125
22/03/2021 02:30,5.719,5.6657,8.050286796,0.079,0.0557,0.09666173,5.64,5.61,7.954979573,7.469,-1.4143,7.60172385,0,0,0,7.39,-1.47,7.534785996
22/03/2021 03:00,5.5963,5.7292,8.008889207,0.0663,0.0592,0.088883801,5.53,5.67,7.920214644,7.3263,-1.4108,7.460899968,0,0,0,7.26,-1.47,7.407327453
22/03/2021 03:30,5.2733,5.7348,7.790739627,0.0633,0.0648,0.090586588,5.21,5.67,7.700194803,6.9533,-1.2852,7.071076292,0,0,0,6.89,-1.35,7.021011323
22/03/2021 04:00,5.2712,5.736,7.790201887,0.0612,0.066,0.090008,5.21,5.67,7.700194803,6.9512,-1.284,7.06879321,0,0,0,6.89,-1.35,7.021011323
22/03/2021 04:30,5.1351,5.7289,7.693474327,0.0651,0.0589,0.087790774,5.07,5.67,7.606168549,6.7651,-1.2911,6.887199519,0,0,0,6.7,-1.35,6.834654344
22/03/2021 05:00,5.0752,5.7682,7.683084425,0.0652,0.0482,0.081081934,5.01,5.72,7.60384771,6.7652,-1.3018,6.889311597,0,0,0,6.7,-1.35,6.834654344
22/03/2021 05:30,5.0746,5.7717,7.685316262,0.0646,0.0517,0.082740861,5.01,5.72,7.60384771,6.7046,-1.4183,6.852972789,0,0,0,6.64,-1.47,6.800772015
22/03/2021 06:00,5.3367,5.692,7.802514395,0.0567,0.062,0.084017201,5.28,5.63,7.718503741,7.0067,-1.468,7.158831531,0,0,0,6.95,-1.53,7.116417638
22/03/2021 06:30,5.5741,5.6379,7.928209585,0.0541,0.0879,0.103214437,5.52,5.55,7.827700812,7.3041,-1.4821,7.452952249,0,0,0,7.25,-1.57,7.418045565
22/03/2021 07:00,6.2513,4.4755,7.68822814,0.1513,0.1055,0.184450373,6.1,4.37,7.503792375,7.9213,-0.2945,7.926772606,0,0,0,7.77,-0.4,7.780289198
22/03/2021 07:30,6.8254,5.9042,9.024725082,0.4754,0.0742,0.481155692,6.35,5.83,8.620406023,8.6854,-1.0058,8.743443647,0,0,0,8.21,-1.08,8.280730644
22/03/2021 08:00,7.5127,6.148,9.707654984,1.0527,0.028,1.05307231,6.46,6.12,8.898651583,9.3727,-0.912,9.416966034,0,0,0,8.32,-0.94,8.372932581
22/03/2021 08:30,7.7071,5.0222,9.199015341,1.5571,-0.0478,1.557833512,6.15,5.07,7.970407769,9.4871,-2.0878,9.71411217,0,0,0,7.93,-2.04,8.188192719
22/03/2021 09:00,8.0816,4.779,9.388881699,2.3416,-0.101,2.343777199,5.74,4.88,7.534056013,9.7716,-2.431,10.06945518,0,0,0,7.43,-2.33,7.786770833
22/03/2021 09:30,7.0986,4.5216,8.416352447,3.2686,-0.1484,3.271967072,3.83,4.67,6.039685422,8.4086,-2.8484,8.877946639,0,0,0,5.14,-2.7,5.8059969
22/03/2021 10:00,7.9177,4.2703,8.995856567,4.0877,-0.1997,4.092575153,3.83,4.47,5.886408073,9.2277,-2.8997,9.672575013,0,0,0,5.14,-2.7,5.8059969
22/03/2021 10:30,6.7139,4.2271,7.933777639,4.4539,-0.2829,4.462875488,2.26,4.51,5.04457134,8.4639,-2.8629,8.934976196,0,0,0,4.01,-2.58,4.768280613
22/03/2021 11:00,5.9539,3.9908,7.167664184,4.7739,-0.3092,4.783902784,1.18,4.3,4.458968491,7.5339,-3.0692,8.135086837,0,0,0,2.76,-2.76,3.903229432
22/03/2021 11:30,5.7654,3.8764,6.947396212,5.0054,-0.3636,5.018588857,0.76,4.24,4.307574724,7.0354,-3.1736,7.718069067,0,0,0,2.03,-2.81,3.466554485
22/03/2021 12:00,2.9807,3.0302,4.250492269,3.8507,-0.3398,3.86566353,-0.87,3.37,3.480488471,5.4107,-3.2198,6.296251784,0,0,0,1.56,-2.88,3.275362575
22/03/2021 12:30,2.7373,4.0448,4.883975668,3.8273,-0.3552,3.843747173,-1.09,4.4,4.533001213,5.3873,-3.4352,6.389334889,0,0,0,1.56,-3.08,3.4525353
22/03/2021 13:00,2.7392,3.9388,4.797641304,3.7292,-0.3312,3.743878481,-0.99,4.27,4.383263624,5.3792,-3.6212,6.484510936,0,0,0,1.65,-3.29,3.680570608
22/03/2021 13:30,2.9246,4.0287,4.9783239,3.6446,-0.2413,3.652579205,-0.72,4.27,4.330277127,6.3046,-3.5313,7.226206532,0,0,0,2.66,-3.29,4.230803706
22/03/2021 14:00,4.023,4.2421,5.846361382,3.483,-0.2079,3.489199251,0.54,4.45,4.482644309,6.373,-3.3479,7.19885848,0,0,0,2.89,-3.14,4.267516842
22/03/2021 14:30,4.3408,4.2397,6.067750879,3.3508,-0.1303,3.353332481,0.99,4.37,4.480736547,7.0408,-3.3403,7.792975602,0,0,0,3.69,-3.21,4.890828151
22/03/2021 15:00,4.2659,4.4601,6.171741636,3.3759,-0.0799,3.376845395,0.89,4.54,4.626413298,7.0659,-3.0899,7.711966339,0,0,0,3.69,-3.01,4.761953381
22/03/2021 15:30,3.8387,4.4734,5.894652259,3.1087,-0.0666,3.109413329,0.73,4.54,4.598314909,6.6287,-3.0766,7.307881447,0,0,0,3.52,-3.01,4.63146845
22/03/2021 16:00,3.9299,4.4725,5.953769416,2.8199,-0.0675,2.820707759,1.11,4.54,4.673724425,6.8099,-3.0175,7.448492751,0,0,0,3.99,-2.95,4.962116484
22/03/2021 16:30,4.6747,4.5001,6.488737944,2.3947,-0.0399,2.39503238,2.28,4.54,5.080354318,7.7747,-3.0399,8.347871112,0,0,0,5.38,-3,6.159902597
22/03/2021 17:00,3.9371,4.5351,6.005654704,1.6571,-0.0049,1.657107245,2.28,4.54,5.080354318,7.0371,-3.0049,7.651810271,0,0,0,5.38,-3,6.159902597
22/03/2021 17:30,4.2726,4.4849,6.194306964,0.9526,0.0349,0.953239094,3.32,4.45,5.552017651,7.6226,-3.0251,8.200930482,0,0,0,6.67,-3.06,7.338426262
22/03/2021 18:00,5.1112,3.9255,6.444681194,0.4012,0.0755,0.408242195,4.71,3.85,6.083305023,8.6212,-2.7045,9.035452932,0,0,0,8.22,-2.78,8.677372874
22/03/2021 18:30,8.9235,0.9176,8.970554164,0.1535,0.0876,0.176737121,8.77,0.83,8.809188385,9.4935,-0.5924,9.511965097,0,0,0,9.34,-0.68,9.364721032
22/03/2021 19:00,10.7837,-0.5814,10.79936163,0.0837,0.0886,0.121883756,10.7,-0.67,10.72095611,11.7237,4.9586,12.72921269,0,0,0,11.64,4.87,12.61770581
22/03/2021 19:30,10.304,-1.4368,10.40369214,0.064,0.0432,0.077215542,10.24,-1.48,10.34640034,12.074,5.0332,13.08107711,0,0,0,12.01,4.99,13.00539119
22/03/2021 20:00,10.306,-1.538,10.4201286,0.066,0.032,0.073348483,10.24,-1.57,10.35965733,12.076,5.022,13.07861843,0,0,0,12.01,4.99,13.00539119
22/03/2021 20:30,9.0765,2.3763,9.382411947,0.0565,0.0363,0.067156087,9.02,2.34,9.318583583,11.1765,2.0663,11.36590287,0,0,0,11.12,2.03,11.30377371
22/03/2021 21:00,9.0904,2.37,9.394268048,0.0704,0.03,0.076525551,9.02,2.34,9.318583583,11.1904,2.06,11.37842925,0,0,0,11.12,2.03,11.30377371
22/03/2021 21:30,8.6682,1.642,8.822349757,0.0882,0.022,0.090902365,8.58,1.62,8.731597792,10.6782,1.372,10.76598064,0,0,0,10.59,1.35,10.67570138
22/03/2021 22:00,8.1101,1.7419,8.29505501,0.1301,0.0219,0.13193036,7.98,1.72,8.163259153,10.0901,1.4719,10.19689206,0,0,0,9.96,1.45,10.06499379
22/03/2021 22:30,7.4584,1.766,7.664625663,0.1484,0.006,0.148521244,7.31,1.76,7.518889546,9.3584,1.566,9.488519724,0,0,0,9.21,1.56,9.341183009
22/03/2021 23:00,6.8928,1.8593,7.139165801,0.1528,0.0093,0.153082755,6.74,1.85,6.989284656,8.7728,1.6293,8.922815606,0,0,0,8.62,1.62,8.770906453
22/03/2021 23:30,5.9538,1.6067,6.166783548,0.1238,0.0067,0.123981168,5.83,1.6,6.045568625,7.6638,1.4867,7.806670694,0,0,0,7.54,1.48,7.683879229
23/03/2021 00:00,6.0207,1.6115,6.232636741,0.1907,0.0115,0.191046434,5.83,1.6,6.045568625,7.7307,1.4915,7.873264554,0,0,0,7.54,1.48,7.683879229
23/03/2021 00:30,5.6143,1.6741,5.858581339,0.2143,0.0041,0.214339217,5.4,1.67,5.6523358,7.2843,1.5441,7.446158157,0,0,0,7.07,1.54,7.235779156
23/03/2021 01:00,5.7635,1.6899,6.006138049,0.2035,0.0199,0.204470682,5.56,1.67,5.805385431,7.4135,1.5599,7.575834625,0,0,0,7.21,1.54,7.372631823
23/03/2021 01:30,6.4029,1.6931,6.622968822,0.2929,0.0231,0.293809496,6.11,1.67,6.334113987,8.1529,1.4931,8.288493592,0,0,0,7.86,1.47,7.996280385
23/03/2021 02:00,6.2673,1.6523,6.48144618,0.2273,0.0223,0.228391287,6.04,1.63,6.256077046,7.9973,1.4923,8.135340594,0,0,0,7.77,1.47,7.907831561
23/03/2021 02:30,6.2136,1.6456,6.42781645,0.1736,0.0156,0.174299512,6.04,1.63,6.256077046,7.8736,1.4856,8.012526713,0,0,0,7.7,1.47,7.839062444
23/03/2021 03:00,6.0864,1.6823,6.314617823,0.2464,0.0123,0.24670681,5.84,1.67,6.074084293,7.7664,1.4823,7.906591064,0,0,0,7.52,1.47,7.662329933
23/03/2021 03:30,5.2572,5.5999,7.680952535,0.2372,0.0099,0.237406508,5.02,5.59,7.513221679,7.0972,-1.4601,7.245836035,0,0,0,6.86,-1.47,7.015732321
23/03/2021 04:00,5.3578,5.6095,7.757094243,0.3378,0.0195,0.338362365,5.02,5.59,7.513221679,7.1978,-1.4505,7.342497878,0,0,0,6.86,-1.47,7.015732321
23/03/2021 04:30,5.1361,4.8337,7.052955331,0.3461,0.0237,0.346910507,4.79,4.81,6.788239831,6.8361,-0.9763,6.90546341,0,0,0,6.49,-1,6.566589678
23/03/2021 05:00,5.3124,1.9843,5.670894131,0.5224,0.0143,0.522595685,4.79,1.97,5.179285665,6.7124,1.8543,6.963816644,0,0,0,6.19,1.84,6.457685344
23/03/2021 05:30,5.0043,1.8995,5.35267398,0.5343,0.0095,0.53438445,4.47,1.89,4.853143311,6.3943,1.7795,6.637295589,0,0,0,5.86,1.77,6.12147858
23/03/2021 06:00,4.9434,2.5737,5.573251766,0.3934,0.0237,0.394113245,4.55,2.55,5.215841255,6.4234,2.4337,6.868985606,0,0,0,6.03,2.41,6.493766242
23/03/2021 06:30,5.4849,2.7162,6.1206103,0.4749,0.0262,0.475622171,5.01,2.69,5.686492768,7.0349,2.5562,7.484916596,0,0,0,6.56,2.53,7.030967217
23/03/2021 07:00,6.1556,2.6196,6.689821785,0.6556,0.0496,0.657473589,5.5,2.57,6.070823667,7.7456,2.4496,8.123722024,0,0,0,7.09,2.4,7.485192048
23/03/2021 07:30,6.8434,2.4712,7.275915956,1.0334,0.0212,1.033617434,5.81,2.45,6.305442094,8.4134,2.2112,8.699120933,0,0,0,7.38,2.19,7.698084177
23/03/2021 08:00,7.5507,1.5389,7.705925233,1.5907,-0.0111,1.590738728,5.96,1.55,6.158254623,9.1207,1.2489,9.205809019,0,0,0,7.53,1.26,7.634690563
23/03/2021 08:30,6.1738,2.1066,6.523309743,1.9238,-0.0434,1.924289479,4.25,2.15,4.762877282,9.1938,-0.4034,9.202645815,0,0,0,7.27,-0.36,7.278907885
23/03/2021 09:00,2.5017,-0.0832,2.503083125,2.5017,-0.0832,2.503083125,0,0,0,10.1717,-0.7932,10.20258042,0,0,0,7.67,-0.71,7.702791702
23/03/2021 09:30,2.9314,-0.1463,2.935048492,2.9314,-0.1463,2.935048492,0,0,0,9.6014,-0.8563,9.63950889,0,0,0,6.67,-0.71,6.707682163
23/03/2021 10:00,3.2858,-0.2,3.29188117,3.2858,-0.2,3.29188117,0,0,0,8.4258,-0.91,8.474798265,0,0,0,5.14,-0.71,5.188805257
23/03/2021 10:30,3.557,-0.2237,3.564027313,3.557,-0.2237,3.564027313,0,0,0,8.087,-0.9937,8.147822328,0,0,0,4.53,-0.77,4.594975517
23/03/2021 11:00,3.8661,-0.2333,3.873132853,3.8661,-0.2333,3.873132853,0,0,0,8.3461,-1.0033,8.406187965,0,0,0,4.48,-0.77,4.545690267
23/03/2021 11:30,4.1478,-0.2472,4.155159766,4.1478,-0.2472,4.155159766,0,0,0,7.8378,-0.1272,7.838832099,0,0,0,3.69,0.12,3.691950704
23/03/2021 12:00,3.7779,-0.2624,3.787001739,3.7779,-0.2624,3.787001739,0,0,0,6.5079,1.3876,6.654186364,0,0,0,2.73,1.65,3.18989028
23/03/2021 12:30,3.9406,-0.249,3.948459112,3.9406,-0.249,3.948459112,0,0,0,7.6606,1.351,7.778816964,0,0,0,3.72,1.6,4.049493796
23/03/2021 13:00,4.1394,-0.2858,4.149254632,4.1394,-0.2858,4.149254632,0,0,0,6.6294,1.0842,6.717472292,0,0,0,2.49,1.37,2.842006334
23/03/2021 13:30,4.9673,-0.3309,4.978309362,4.9673,-0.3309,4.978309362,0,0,0,7.2273,-0.9909,7.294912481,0,0,0,2.26,-0.66,2.354400136
23/03/2021 14:00,5.1118,-0.3264,5.122210089,5.1118,-0.3264,5.122210089,0,0,0,4.2618,-0.9864,4.374462733,0,0,0,-0.85,-0.66,1.076150547
23/03/2021 14:30,5.2535,-0.2981,5.261950766,5.2535,-0.2981,5.261950766,0,0,0,6.8235,-0.9581,6.89043597,0,0,0,1.57,-0.66,1.703085435
23/03/2021 15:00,4.946,-0.3209,4.956399178,4.946,-0.3209,4.956399178,0,0,0,5.876,-0.5509,5.901768109,0,0,0,0.93,-0.23,0.958018789
23/03/2021 15:30,4.0079,-0.2068,4.013231697,4.0079,-0.2068,4.013231697,0,0,0,8.0179,-0.8668,8.064617948,0,0,0,4.01,-0.66,4.063951279
23/03/2021 16:00,3.6521,-0.1654,3.655843483,3.6521,-0.1654,3.655843483,0,0,0,7.6621,-0.8254,7.706429885,0,0,0,4.01,-0.66,4.063951279
23/03/2021 16:30,3.8117,-0.2006,3.816974882,3.8117,-0.2006,3.816974882,0,0,0,8.0917,-0.8606,8.13733625,0,0,0,4.28,-0.66,4.330588875
23/03/2021 17:00,3.3029,-0.1725,3.307401497,3.3029,-0.1725,3.307401497,0,0,0,7.3729,-0.8725,7.424345807,0,0,0,4.07,-0.7,4.129757862
23/03/2021 17:30,2.4199,-0.0896,2.421558211,2.4199,-0.0896,2.421558211,0,0,0,8.1599,-0.8696,8.206105786,0,0,0,5.74,-0.78,5.792754095
23/03/2021 18:00,1.8083,-0.0498,1.808985608,1.8083,-0.0498,1.808985608,0,0,0,10.2883,-1.0098,10.33773732,0,0,0,8.48,-0.96,8.534166626
23/03/2021 18:30,1.4768,0.0063,1.476813438,1.4768,0.0063,1.476813438,0,0,0,11.5668,-0.6037,11.58254359,0,0,0,10.09,-0.61,10.10842223
23/03/2021 19:00,1.3754,-0.002,1.375401454,1.3754,-0.002,1.375401454,0,0,0,12.1754,1.188,12.23322154,0,0,0,10.8,1.19,10.8653624
23/03/2021 19:30,1.3227,-0.0426,1.323385828,1.3227,-0.0426,1.323385828,0,0,0,12.8427,-0.4026,12.84900891,0,0,0,11.52,-0.36,11.52562363
23/03/2021 20:00,1.2866,-0.0514,1.287626312,1.2866,-0.0514,1.287626312,0,0,0,12.9866,-1.2014,13.04205281,0,0,0,11.7,-1.15,11.75638125
23/03/2021 20:30,1.312,-0.0496,1.312937226,1.312,-0.0496,1.312937226,0,0,0,12.532,-0.9996,12.57180274,0,0,0,11.22,-0.95,11.26014654
23/03/2021 21:00,1.2615,-0.0562,1.262751238,1.2615,-0.0562,1.262751238,0,0,0,11.8315,-0.8662,11.86316546,0,0,0,10.57,-0.81,10.60099052
23/03/2021 21:30,1.1535,-0.0562,1.154868257,1.1535,-0.0562,1.154868257,0,0,0,10.9335,-0.7462,10.9589341,0,0,0,9.78,-0.69,9.804310277
23/03/2021 22:00,1.1263,-0.0584,1.127813039,1.1263,-0.0584,1.127813039,0,0,0,10.5663,-0.4184,10.57458057,0,0,0,9.44,-0.36,9.446861913
23/03/2021 22:30,1.0726,-0.064,1.074507683,1.0726,-0.064,1.074507683,0,0,0,9.6626,0.306,9.667444066,0,0,0,8.59,0.37,8.597964875
23/03/2021 23:00,1.0388,-0.0556,1.040286884,1.0388,-0.0556,1.040286884,0,0,0,9.1588,0.0744,9.159102183,0,0,0,8.12,0.13,8.121040574
23/03/2021 23:30,1.0411,-0.0495,1.042276096,1.0411,-0.0495,1.042276096,0,0,0,7.4311,0.9305,7.489130621,0,0,0,6.39,0.98,6.464711904
24/03/2021 00:00,1.0931,-0.0248,1.093381292,1.0931,-0.0248,1.093381292,0,0,0,7.4831,0.9552,7.543818175,0,0,0,6.39,0.98,6.464711904
24/03/2021 00:30,1.0682,-0.0289,1.068590871,1.0682,-0.0289,1.068590871,0,0,0,6.5282,2.6611,7.04974102,0,0,0,5.46,2.69,6.086682183
24/03/2021 01:00,1.0593,-0.0184,1.059459792,1.0593,-0.0184,1.059459792,0,0,0,6.7393,2.6716,7.249524884,0,0,0,5.68,2.69,6.28478321
24/03/2021 01:30,1.0611,-0.0192,1.061273692,1.0611,-0.0192,1.061273692,0,0,0,7.3011,2.5508,7.73386332,0,0,0,6.24,2.57,6.748518356
24/03/2021 02:00,1.1245,-0.0179,1.124642459,1.1245,-0.0179,1.124642459,0,0,0,7.3645,2.5521,7.794169273,0,0,0,6.24,2.57,6.748518356
24/03/2021 02:30,0.7659,0.008,0.76594178,0.7659,0.008,0.76594178,0,0,0,6.5459,2.578,7.035260536,0,0,0,5.78,2.57,6.32560669
24/03/2021 03:00,0.2796,0.0253,0.28074232,0.2796,0.0253,0.28074232,0,0,0,6.5096,2.8053,7.08834256,0,0,0,6.23,2.78,6.822118439
24/03/2021 03:30,0.1196,0.0384,0.125613375,0.1196,0.0384,0.125613375,0,0,0,7.4196,3.0584,8.025227394,0,0,0,7.3,3.02,7.900025316
24/03/2021 04:00,0.0978,0.0355,0.104043693,0.0978,0.0355,0.104043693,0,0,0,7.4378,3.0555,8.040954489,0,0,0,7.34,3.02,7.937001953
24/03/2021 04:30,0.1896,0.0403,0.193835626,0.1896,0.0403,0.193835626,0,0,0,7.3396,3.1203,7.975336999,0,0,0,7.15,3.08,7.785171803
24/03/2021 05:00,0.1865,0.0433,0.191460544,0.1865,0.0433,0.191460544,0,0,0,7.1365,3.1233,7.790034348,0,0,0,6.95,3.08,7.601901078
24/03/2021 05:30,0.1611,0.0485,0.168242266,0.1611,0.0485,0.168242266,0,0,0,7.1711,3.0585,7.796095014,0,0,0,7.01,3.01,7.628905557
24/03/2021 06:00,0.1727,0.03,0.175286309,0.1727,0.03,0.175286309,0,0,0,7.4527,2.91,8.000677302,0,0,0,7.28,2.88,7.828971835
24/03/2021 06:30,0.203,0.0779,0.217433691,0.203,0.0779,0.217433691,0,0,0,7.803,2.8579,8.309897798,0,0,0,7.6,2.78,8.092490346
24/03/2021 07:00,0.4944,0.0678,0.499027254,0.4944,0.0678,0.499027254,0,0,0,8.6444,2.7178,9.06157206,0,0,0,8.15,2.65,8.570005834
24/03/2021 07:30,1.2972,0.0263,1.297466581,1.2972,0.0263,1.297466581,0,0,0,9.6172,2.5463,9.948576759,0,0,0,8.32,2.52,8.693261758
24/03/2021 08:00,3.0319,-0.1259,3.03451288,3.0319,-0.1259,3.03451288,0,0,0,10.8219,2.3341,11.07075166,0,0,0,7.79,2.46,8.169192127
24/03/2021 08:30,2.9996,-0.1395,3.002842055,2.9996,-0.1395,3.002842055,0,0,0,7.5196,2.1305,7.815587912,0,0,0,4.52,2.27,5.057993673
24/03/2021 09:00,3.9397,-0.1733,3.943509729,3.9397,-0.1733,3.943509729,0,0,0,8.4597,2.0967,8.715656887,0,0,0,4.52,2.27,5.057993673
24/03/2021 09:30,6.435,-0.4684,6.452024764,6.435,-0.4684,6.452024764,0,0,0,4.365,1.6916,4.681317716,0,0,0,-2.07,2.16,2.991738625
24/03/2021 10:00,7.6862,-0.6271,7.711739418,7.6862,-0.6271,7.711739418,0,0,0,5.6162,1.5329,5.821639361,0,0,0,-2.07,2.16,2.991738625
24/03/2021 10:30,8.119,-0.5737,8.139243988,8.119,-0.5737,8.139243988,0,0,0,2.979,1.5863,3.37502425,0,0,0,-5.14,2.16,5.575410299
24/03/2021 11:00,8.9723,-0.7597,9.00440511,8.9723,-0.7597,9.00440511,0,0,0,3.1023,1.4703,3.433081324,0,0,0,-5.87,2.23,6.279315249
24/03/2021 11:30,9.6677,-0.9493,9.714195478,9.6677,-0.9493,9.714195478,0,0,0,0.7577,1.0907,1.328057145,0,0,0,-8.91,2.04,9.1405525
24/03/2021 12:00,10.6713,-1.0393,10.72179034,10.6713,-1.0393,10.72179034,0,0,0,1.7613,1.1607,2.109360609,0,0,0,-8.91,2.2,9.177586829
24/03/2021 12:30,10.1172,-0.9664,10.1632507,10.1172,-0.9664,10.1632507,0,0,0,0.4772,1.2336,1.322682426,0,0,0,-9.64,2.2,9.887851132
24/03/2021 13:00,10.3874,-0.9966,10.43509896,10.3874,-0.9966,10.43509896,0,0,0,0.4174,1.1034,1.179709422,0,0,0,-9.97,2.1,10.18876342
24/03/2021 13:30,8.5669,-0.7791,8.602253915,8.5669,-0.7791,8.602253915,0,0,0,-2.9331,1.2409,3.184793309,0,0,0,-11.5,2.02,11.67606098
24/03/2021 14:00,8.2313,-0.7006,8.261061678,8.2313,-0.7006,8.261061678,0,0,0,-2.8087,1.2794,3.086366804,0,0,0,-11.04,1.98,11.21614907
24/03/2021 14:30,7.8569,-0.6694,7.885364543,7.8569,-0.6694,7.885364543,0,0,0,-2.0031,1.4606,2.479064737,0,0,0,-9.86,2.13,10.08744269
24/03/2021 15:00,8.6292,-0.8206,8.66812996,8.6292,-0.8206,8.66812996,0,0,0,-1.2808,1.3694,1.875021333,0,0,0,-9.91,2.19,10.14909848
24/03/2021 15:30,7.8435,-0.699,7.874585275,7.8435,-0.699,7.874585275,0,0,0,0.0135,1.591,1.591057274,0,0,0,-7.83,2.29,8.158002206
24/03/2021 16:00,6.3734,-0.4867,6.39195623,6.3734,-0.4867,6.39195623,0,0,0,-0.2066,1.8833,1.894598229,0,0,0,-6.58,2.37,6.993804401
24/03/2021 16:30,5.0879,-0.3202,5.097965717,5.0879,-0.3202,5.097965717,0,0,0,1.4079,0.4198,1.469154332,0,0,0,-3.68,0.74,3.753664876
24/03/2021 17:00,3.6637,-0.2057,3.669470014,3.6637,-0.2057,3.669470014,0,0,0,3.8237,0.5343,3.860849412,0,0,0,0.16,0.74,0.757099729
24/03/2021 17:30,2.1806,-0.0417,2.180998682,2.1806,-0.0417,2.180998682,0,0,0,5.8506,0.6983,5.892125529,0,0,0,3.67,0.74,3.743861643
24/03/2021 18:00,1.7938,-0.0176,1.79388634,1.7938,-0.0176,1.79388634,0,0,0,9.8038,-0.3576,9.810319679,0,0,0,8.01,-0.34,8.017212733
24/03/2021 18:30,0.8659,0.0278,0.866346149,0.8659,0.0278,0.866346149,0,0,0,10.1759,-0.4822,10.18731847,0,0,0,9.31,-0.51,9.323958387
24/03/2021 19:00,0.5147,0.0642,0.518688471,0.5147,0.0642,0.518688471,0,0,0,11.3947,1.3542,11.47488761,0,0,0,10.88,1.29,10.95620829
24/03/2021 19:30,0.6266,0.0118,0.626711098,0.6266,0.0118,0.626711098,0,0,0,13.3366,-0.9282,13.36886139,0,0,0,12.71,-0.94,12.74471263
24/03/2021 20:00,0.6144,-0.007,0.614439875,0.6144,-0.007,0.614439875,0,0,0,13.3244,-0.947,13.35801049,0,0,0,12.71,-0.94,12.74471263
24/03/2021 20:30,0.767,-0.0195,0.767247841,0.767,-0.0195,0.767247841,0,0,0,12.287,-0.7095,12.30746762,0,0,0,11.52,-0.69,11.54064556
24/03/2021 21:00,0.7871,-0.0202,0.787359162,0.7871,-0.0202,0.787359162,0,0,0,12.3071,-0.7102,12.32757456,0,0,0,11.52,-0.69,11.54064556
24/03/2021 21:30,0.7997,-0.0287,0.800214834,0.7997,-0.0287,0.800214834,0,0,0,11.4997,-0.7187,11.52213651,0,0,0,10.7,-0.69,10.72222458
24/03/2021 22:00,0.8222,-0.032,0.822822484,0.8222,-0.032,0.822822484,0,0,0,10.9522,0.188,10.95381344,0,0,0,10.13,0.22,10.13238866
24/03/2021 22:30,0.9219,-0.0325,0.922472688,0.9219,-0.0325,0.922472688,0,0,0,10.1619,0.3175,10.1668588,0,0,0,9.24,0.35,9.246626412
24/03/2021 23:00,0.9736,-0.0282,0.974008316,0.9736,-0.0282,0.974008316,0,0,0,9.2136,-0.8582,9.253482166,0,0,0,8.24,-0.83,8.281696686
24/03/2021 23:30,0.9762,-0.035,0.976827231,0.9762,-0.035,0.976827231,0,0,0,7.2962,0.955,7.358434578,0,0,0,6.32,0.99,6.397069642
25/03/2021 00:00,1.0593,-0.0216,1.059520198,1.0593,-0.0216,1.059520198,0,0,0,7.3793,0.9684,7.442571266,0,0,0,6.32,0.99,6.397069642
25/03/2021 00:30,1.0942,-0.0538,1.09552183,1.0942,-0.0538,1.09552183,0,0,0,6.9242,0.9362,6.987203738,0,0,0,5.83,0.99,5.913459225
25/03/2021 01:00,1.1144,-0.046,1.115348986,1.1144,-0.046,1.115348986,0,0,0,6.9444,0.944,7.008268499,0,0,0,5.83,0.99,5.913459225
25/03/2021 01:30,1.0577,-0.0459,1.058695471,1.0577,-0.0459,1.058695471,0,0,0,7.6677,0.8941,7.719652719,0,0,0,6.61,0.94,6.676503576
25/03/2021 02:00,1.1975,-0.0594,1.198972314,1.1975,-0.0594,1.198972314,0,0,0,7.8075,0.8806,7.857004048,0,0,0,6.61,0.94,6.676503576
25/03/2021 02:30,1.1281,-0.0489,1.129159342,1.1281,-0.0489,1.129159342,0,0,0,7.2081,0.8511,7.258173105,0,0,0,6.08,0.9,6.14625089
25/03/2021 03:00,0.9887,-0.0254,0.989026213,0.9887,-0.0254,0.989026213,0,0,0,6.8987,0.9346,6.961719533,0,0,0,5.91,0.96,5.9874619
25/03/2021 03:30,0.847,-0.0117,0.847080805,0.847,-0.0117,0.847080805,0,0,0,6.797,0.9483,6.862833372,0,0,0,5.95,0.96,6.026947818
25/03/2021 04:00,0.7102,-0.0022,0.710203407,0.7102,-0.0022,0.710203407,0,0,0,6.7202,1.0378,6.799861534,0,0,0,6.01,1.04,6.099319634
25/03/2021 04:30,0.583,0.0173,0.583256624,0.583,0.0173,0.583256624,0,0,0,6.793,1.1073,6.88265663,0,0,0,6.21,1.09,6.304934575
25/03/2021 05:00,0.455,0.0304,0.45601443,0.455,0.0304,0.45601443,0,0,0,6.665,1.1204,6.758514716,0,0,0,6.21,1.09,6.304934575
25/03/2021 05:30,0.3205,0.0461,0.323798487,0.3205,0.0461,0.323798487,0,0,0,6.7705,1.1361,6.865157934,0,0,0,6.45,1.09,6.541452438
25/03/2021 06:00,0.2489,0.0467,0.253243164,0.2489,0.0467,0.253243164,0,0,0,7.3489,1.1367,7.436290614,0,0,0,7.1,1.09,7.183181746
25/03/2021 06:30,0.2111,0.0819,0.226430607,0.2111,0.0819,0.226430607,0,0,0,8.7511,0.9819,8.806013787,0,0,0,8.54,0.9,8.587292938
25/03/2021 07:00,0.4261,0.0634,0.430790866,0.4261,0.0634,0.430790866,0,0,0,8.9661,0.9634,9.01770973,0,0,0,8.54,0.9,8.587292938
25/03/2021 07:30,1.0064,0.0287,1.006809143,1.0064,0.0287,1.006809143,0,0,0,10.0864,0.8187,10.11957186,0,0,0,9.08,0.79,9.114301948
25/03/2021 08:00,1.6567,-0.0193,1.656812415,1.6567,-0.0193,1.656812415,0,0,0,9.6067,2.1507,9.844500768,0,0,0,7.95,2.17,8.240837336
25/03/2021 08:30,3.5255,-0.1521,3.528779486,3.5255,-0.1521,3.528779486,0,0,0,10.3155,2.0779,10.52269968,0,0,0,6.79,2.23,7.146817474
25/03/2021 09:00,4.4619,-0.2813,4.47075847,4.4619,-0.2813,4.47075847,0,0,0,9.7119,1.7787,9.873437866,0,0,0,5.25,2.06,5.639689708
25/03/2021 09:30,5.1437,-0.4423,5.162681375,5.1437,-0.4423,5.162681375,0,0,0,8.9837,1.3577,9.085714885,0,0,0,3.84,1.8,4.240943291
25/03/2021 10:00,6.4262,-0.6111,6.455190907,6.4262,-0.6111,6.455190907,0,0,0,6.1562,0.8889,6.220043541,0,0,0,-0.27,1.5,1.524106296
25/03/2021 10:30,6.9821,-0.7217,7.019299915,6.9821,-0.7217,7.019299915,0,0,0,3.6021,0.7083,3.671077948,0,0,0,-3.38,1.43,3.670054496
25/03/2021 11:00,6.6105,-0.7911,6.65766847,6.6105,-0.7911,6.65766847,0,0,0,1.8705,0.3889,1.91050084,0,0,0,-4.74,1.18,4.884669897
25/03/2021 11:30,7.5306,-0.9022,7.584451279,7.5306,-0.9022,7.584451279,0,0,0,2.7206,-0.1622,2.725430828,0,0,0,-4.81,0.74,4.866590182
25/03/2021 12:00,8.0783,-0.9427,8.133118355,8.0783,-0.9427,8.133118355,0,0,0,1.8883,-0.3327,1.917385246,0,0,0,-6.19,0.61,6.219983923
25/03/2021 12:30,7.404,-0.7921,7.446249956,7.404,-0.7921,7.446249956,0,0,0,0.864,-0.1121,0.871241878,0,0,0,-6.54,0.68,6.575256649
25/03/2021 13:00,6.5128,-0.6806,6.548265434,6.5128,-0.6806,6.548265434,0,0,0,0.0728,0.1894,0.202909339,0,0,0,-6.44,0.87,6.498499827
25/03/2021 13:30,6.4478,-0.6434,6.479821633,6.4478,-0.6434,6.479821633,0,0,0,3.9178,-1.3134,4.132091044,0,0,0,-2.53,-0.67,2.617212257
25/03/2021 14:00,5.7313,-0.4934,5.75249887,5.7313,-0.4934,5.75249887,0,0,0,6.6213,-1.6034,6.812672401,0,0,0,0.89,-1.11,1.422743828
25/03/2021 14:30,5.2655,-0.4471,5.28444781,5.2655,-0.4471,5.28444781,0,0,0,6.3155,-1.5071,6.492833793,0,0,0,1.05,-1.06,1.492012064
25/03/2021 15:00,5.0034,-0.3298,5.014257632,5.0034,-0.3298,5.014257632,0,0,0,6.2134,-1.3298,6.354109505,0,0,0,1.21,-1,1.569745202
25/03/2021 15:30,5.9199,-0.4183,5.934660133,5.9199,-0.4183,5.934660133,0,0,0,5.5299,-0.2983,5.53793977,0,0,0,-0.39,0.12,0.408044115
25/03/2021 16:00,4.4083,-0.2909,4.417887697,4.4083,-0.2909,4.417887697,0,0,0,3.8983,1.5691,4.202239605,0,0,0,-0.51,1.86,1.928652379
25/03/2021 16:30,3.1127,-0.1599,3.116804341,3.1127,-0.1599,3.116804341,0,0,0,7.9127,1.6701,8.087030067,0,0,0,4.8,1.83,5.137012751
25/03/2021 17:00,2.1598,-0.0826,2.161378912,2.1598,-0.0826,2.161378912,0,0,0,6.9598,1.7474,7.175808164,0,0,0,4.8,1.83,5.137012751
25/03/2021 17:30,1.9281,-0.0722,1.929451334,1.9281,-0.0722,1.929451334,0,0,0,9.6381,-0.2622,9.641665855,0,0,0,7.71,-0.19,7.71234076
25/03/2021 18:00,1.7693,-0.0424,1.76980797,1.7693,-0.0424,1.76980797,0,0,0,11.0293,-1.0924,11.0832665,0,0,0,9.26,-1.05,9.319340105
25/03/2021 18:30,1.6764,-0.0363,1.676792966,1.6764,-0.0363,1.676792966,0,0,0,11.6064,0.7137,11.62832269,0,0,0,9.93,0.75,9.958282985
25/03/2021 19:00,1.6633,-0.0572,1.664283248,1.6633,-0.0572,1.664283248,0,0,0,11.8433,-0.0672,11.84349065,0,0,0,10.18,-0.01,10.18000491
25/03/2021 19:30,1.7377,-0.1053,1.740887527,1.7377,-0.1053,1.740887527,0,0,0,12.3377,-1.2853,12.40446844,0,0,0,10.6,-1.18,10.66547702
25/03/2021 20:00,1.6556,-0.1019,1.658732941,1.6556,-0.1019,1.658732941,0,0,0,11.8856,-1.2819,11.95452864,0,0,0,10.23,-1.18,10.29782987
25/03/2021 20:30,1.5121,-0.107,1.515881067,1.5121,-0.107,1.515881067,0,0,0,11.3321,-1.157,11.39101134,0,0,0,9.82,-1.05,9.875975901
25/03/2021 21:00,1.5733,-0.1152,1.577511943,1.5733,-0.1152,1.577511943,0,0,0,10.9333,-1.0152,10.9803315,0,0,0,9.36,-0.9,9.403169678
25/03/2021 21:30,1.5929,-0.106,1.596423005,1.5929,-0.106,1.596423005,0,0,0,9.3929,-1.186,9.467479412,0,0,0,7.8,-1.08,7.874414264
25/03/2021 22:00,1.5152,-0.1027,1.518676506,1.5152,-0.1027,1.518676506,0,0,0,9.3152,-1.1827,9.389980316,0,0,0,7.8,-1.08,7.874414264
25/03/2021 22:30,1.6301,-0.1035,1.63338246,1.6301,-0.1035,1.63338246,0,0,0,9.0801,-1.5935,9.218864261,0,0,0,7.45,-1.49,7.597539075
25/03/2021 23:00,1.6128,-0.1179,1.617103661,1.6128,-0.1179,1.617103661,0,0,0,7.6628,1.6221,7.832605713,0,0,0,6.05,1.74,6.295244237
25/03/2021 23:30,1.5037,-0.1048,1.507347581,1.5037,-0.1048,1.507347581,0,0,0,7.0837,0.7252,7.120724733,0,0,0,5.58,0.83,5.641391672
26/03/2021 00:00,1.7301,-0.1212,1.734340062,1.7301,-0.1212,1.734340062,0,0,0,6.8901,0.8188,6.938581372,0,0,0,5.16,0.94,5.244921353
26/03/2021 00:30,1.8475,-0.1329,1.852273916,1.8475,-0.1329,1.852273916,0,0,0,6.0375,0.8071,6.091208145,0,0,0,4.19,0.94,4.29414718
26/03/2021 01:00,1.8607,-0.1234,1.864787401,1.8607,-0.1234,1.864787401,0,0,0,5.9907,0.6866,6.029917582,0,0,0,4.13,0.81,4.208681504
26/03/2021 01:30,1.8492,-0.1296,1.853735904,1.8492,-0.1296,1.853735904,0,0,0,6.5892,0.6804,6.624235865,0,0,0,4.74,0.81,4.808710846
26/03/2021 02:00,1.9489,-0.1442,1.95422743,1.9489,-0.1442,1.95422743,0,0,0,6.7589,0.6658,6.791613862,0,0,0,4.81,0.81,4.877724879
26/03/2021 02:30,1.9764,-0.1547,1.98244522,1.9764,-0.1547,1.98244522,0,0,0,6.2864,0.6553,6.32046225,0,0,0,4.31,0.81,4.385453226
26/03/2021 03:00,1.9502,-0.151,1.956037075,1.9502,-0.151,1.956037075,0,0,0,6.0102,0.659,6.046220724,0,0,0,4.06,0.81,4.140012077
26/03/2021 03:30,1.9594,-0.1545,1.965481776,1.9594,-0.1545,1.965481776,0,0,0,5.7994,0.6555,5.836327665,0,0,0,3.84,0.81,3.924499968
26/03/2021 04:00,1.961,-0.1595,1.967475858,1.961,-0.1595,1.967475858,0,0,0,5.511,0.6505,5.549258622,0,0,0,3.55,0.81,3.641236054
26/03/2021 04:30,1.9591,-0.1649,1.966027675,1.9591,-0.1649,1.966027675,0,0,0,5.3491,0.6451,5.38785902,0,0,0,3.39,0.81,3.485426803
26/03/2021 05:00,2.0031,-0.1663,2.009991368,2.0031,-0.1663,2.009991368,0,0,0,5.2931,0.7137,5.340999466,0,0,0,3.29,0.88,3.405657058
26/03/2021 05:30,2.0244,-0.1694,2.031475257,2.0244,-0.1694,2.031475257,0,0,0,5.4644,0.5806,5.495158207,0,0,0,3.44,0.75,3.520809566
26/03/2021 06:00,1.9944,-0.169,2.001547491,1.9944,-0.169,2.001547491,0,0,0,5.4344,0.581,5.465369554,0,0,0,3.44,0.75,3.520809566
26/03/2021 06:30,1.7798,-0.1073,1.7830315,1.7798,-0.1073,1.7830315,0,0,0,5.6898,0.5627,5.717556762,0,0,0,3.91,0.67,3.966988782
26/03/2021 07:00,1.5514,-0.0528,1.552298232,1.5514,-0.0528,1.552298232,0,0,0,6.7014,-0.5028,6.720235844,0,0,0,5.15,-0.45,5.16962281
26/03/2021 07:30,1.3256,0.0053,1.325610595,1.3256,0.0053,1.325610595,0,0,0,7.5756,-0.7247,7.610184324,0,0,0,6.25,-0.73,6.292487584
26/03/2021 08:00,1.5863,0.001,1.586300315,1.5863,0.001,1.586300315,0,0,0,9.2163,-0.429,9.226279136,0,0,0,7.63,-0.43,7.642107039
26/03/2021 08:30,2.1982,-0.0693,2.199292097,2.1982,-0.0693,2.199292097,0,0,0,9.2482,1.8107,9.423791049,0,0,0,7.05,1.88,7.296362107
26/03/2021 09:00,2.7995,-0.0872,2.800857742,2.7995,-0.0872,2.800857742,0,0,0,9.8495,1.7928,10.01133268,0,0,0,7.05,1.88,7.296362107
26/03/2021 09:30,6.5279,-0.4064,6.540538156,6.5279,-0.4064,6.540538156,0,0,0,12.3779,1.5536,12.47501829,0,0,0,5.85,1.96,6.169611009
26/03/2021 10:00,7.5507,-0.5657,7.571861527,7.5507,-0.5657,7.571861527,0,0,0,5.7907,1.4743,5.975430276,0,0,0,-1.76,2.04,2.694290259
26/03/2021 10:30,10.1859,-0.9212,10.22747125,10.1859,-0.9212,10.22747125,0,0,0,3.7459,0.9088,3.854566675,0,0,0,-6.44,1.83,6.694960792
26/03/2021 11:00,10.0927,-0.9859,10.14073923,10.0927,-0.9859,10.14073923,0,0,0,-0.0873,0.3941,0.40365344,0,0,0,-10.18,1.38,10.27311053
26/03/2021 11:30,7.6218,-0.7125,7.65503047,7.6218,-0.7125,7.65503047,0,0,0,-0.5482,-1.8825,1.960696175,0,0,0,-8.17,-1.17,8.253350835
26/03/2021 12:00,10.2765,-0.899,10.31574783,10.2765,-0.899,10.31574783,0,0,0,6.9665,-1.809,7.197541473,0,0,0,-3.31,-0.91,3.432812258
26/03/2021 12:30,11.3453,-1.2545,11.41444709,11.3453,-1.2545,11.41444709,0,0,0,3.6853,-1.9645,4.176205974,0,0,0,-7.66,-0.71,7.692834328
26/03/2021 13:00,9.705,-0.932,9.74964866,9.705,-0.932,9.74964866,0,0,0,-2.405,-2.132,3.213946017,0,0,0,-12.11,-1.2,12.16930976
26/03/2021 13:30,10.9558,-1.0255,11.00369047,10.9558,-1.0255,11.00369047,0,0,0,0.0958,-1.9755,1.977821501,0,0,0,-10.86,-0.95,10.90147238
26/03/2021 14:00,10.4119,-0.9643,10.45645906,10.4119,-0.9643,10.45645906,0,0,0,-2.1981,0.3957,2.233432806,0,0,0,-12.61,1.36,12.68312659
26/03/2021 14:30,6.5535,-0.568,6.578068581,6.5535,-0.568,6.578068581,0,0,0,-4.7865,0.852,4.861736958,0,0,0,-11.34,1.42,11.42856071
26/03/2021 15:00,9.0558,-0.7582,9.087484849,9.0558,-0.7582,9.087484849,0,0,0,5.1058,1.1318,5.22973851,0,0,0,-3.95,1.89,4.378881136
26/03/2021 15:30,9.7299,-0.9354,9.774759699,9.7299,-0.9354,9.774759699,0,0,0,4.3299,2.2246,4.867944039,0,0,0,-5.4,3.16,6.256644468
26/03/2021 16:00,7.5817,-0.6641,7.610729512,7.5817,-0.6641,7.610729512,0,0,0,-1.1683,0.9759,1.522269917,0,0,0,-8.75,1.64,8.902364854
26/03/2021 16:30,4.168,-0.3274,4.180839002,4.168,-0.3274,4.180839002,0,0,0,-0.782,1.3726,1.579732496,0,0,0,-4.95,1.7,5.233784482
26/03/2021 17:00,3.8214,-0.2053,3.826910771,3.8214,-0.2053,3.826910771,0,0,0,6.6814,1.4047,6.827465712,0,0,0,2.86,1.61,3.282026813
26/03/2021 17:30,2.8068,-0.1752,2.812262662,2.8068,-0.1752,2.812262662,0,0,0,7.5168,0.0748,7.51717216,0,0,0,4.71,0.25,4.716630153
26/03/2021 18:00,2.4602,-0.1178,2.463018652,2.4602,-0.1178,2.463018652,0,0,0,9.9702,1.1922,10.04122646,0,0,0,7.51,1.31,7.623398192
26/03/2021 18:30,2.1951,-0.0955,2.197176429,2.1951,-0.0955,2.197176429,0,0,0,10.3251,1.0145,10.37482049,0,0,0,8.13,1.11,8.205425035
26/03/2021 19:00,1.746,-0.0431,1.746531881,1.746,-0.0431,1.746531881,0,0,0,10.366,0.8269,10.39892877,0,0,0,8.62,0.87,8.663792472
26/03/2021 19:30,1.5562,-0.0594,1.557333233,1.5562,-0.0594,1.557333233,0,0,0,12.0362,-1.1794,12.09384533,0,0,0,10.48,-1.12,10.53967741
26/03/2021 20:00,1.2137,-0.0497,1.21471716,1.2137,-0.0497,1.21471716,0,0,0,11.6937,-1.1697,11.7520559,0,0,0,10.48,-1.12,10.53967741
