Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/03/2021 20:30,1.5495,-0.0823,1.551684098,1.5495,-0.0823,1.551684098,0,0,0,12.3095,-0.9323,12.3447549,0,0,0,10.76,-0.85,10.7935212
26/03/2021 21:00,1.7341,-0.1154,1.737935548,1.7341,-0.1154,1.737935548,0,0,0,11.0441,-0.8454,11.07640943,0,0,0,9.31,-0.73,9.338575909
26/03/2021 21:30,1.513,-0.1093,1.51694281,1.513,-0.1093,1.51694281,0,0,0,10.143,-1.5393,10.25913707,0,0,0,8.63,-1.43,8.747673977
26/03/2021 22:00,1.4125,-0.0793,1.414724263,1.4125,-0.0793,1.414724263,0,0,0,9.8525,0.3607,9.859100402,0,0,0,8.44,0.44,8.451461412
26/03/2021 22:30,1.6109,-0.105,1.614318373,1.6109,-0.105,1.614318373,0,0,0,9.4409,0.615,9.460909988,0,0,0,7.83,0.72,7.863033766
26/03/2021 23:00,1.5161,-0.0726,1.517837267,1.5161,-0.0726,1.517837267,0,0,0,8.3261,0.7174,8.356949442,0,0,0,6.81,0.79,6.855669187
26/03/2021 23:30,1.7774,-0.1013,1.780284373,1.7774,-0.1013,1.780284373,0,0,0,6.7074,0.7887,6.753611067,0,0,0,4.93,0.89,5.009690609
27/03/2021 00:00,1.7273,-0.1135,1.731024997,1.7273,-0.1135,1.731024997,0,0,0,6.6573,0.7765,6.702432062,0,0,0,4.93,0.89,5.009690609
28/03/2021 00:30,2.0281,-0.18,2.036072103,2.0281,-0.18,2.036072103,0,0,0,5.9781,0.75,6.024963038,0,0,0,3.95,0.93,4.058004436
28/03/2021 01:00,2.0351,-0.1797,2.04301838,2.0351,-0.1797,2.04301838,0,0,0,6.2551,0.6303,6.286776129,0,0,0,4.22,0.81,4.297033861
28/03/2021 01:30,2.0244,-0.174,2.031864011,2.0274,-0.177,2.035111732,-0.003,0.003,0.004242641,2.0244,-0.174,2.031864011,0,0,0,-0.003,0.003,0.004242641
28/03/2021 02:00,2.0288,-0.1707,2.035968548,2.0318,-0.1737,2.03921135,-0.003,0.003,0.004242641,2.0288,-0.1707,2.035968548,0,0,0,-0.003,0.003,0.004242641
28/03/2021 02:30,2.0347,-0.1914,2.043682473,2.0347,-0.1914,2.043682473,0,0,0,6.7047,0.5786,6.729619607,0,0,0,4.67,0.77,4.733053982
28/03/2021 03:00,2.0451,-0.1842,2.053378594,2.0451,-0.1842,2.053378594,0,0,0,6.7151,0.5858,6.740603063,0,0,0,4.67,0.77,4.733053982
28/03/2021 03:30,2.0411,-0.1885,2.049785711,2.0411,-0.1885,2.049785711,0,0,0,6.1911,0.5815,6.218348773,0,0,0,4.15,0.77,4.220829302
28/03/2021 04:00,2.0362,-0.1853,2.04461403,2.0362,-0.1853,2.04461403,0,0,0,6.1862,0.5847,6.213770557,0,0,0,4.15,0.77,4.220829302
28/03/2021 04:30,2.0303,-0.1869,2.038884425,2.0303,-0.1869,2.038884425,0,0,0,5.9903,0.6231,6.022619671,0,0,0,3.96,0.81,4.041992083
28/03/2021 05:00,2.0156,-0.1875,2.024302253,2.0156,-0.1875,2.024302253,0,0,0,5.7756,0.6225,5.809049975,0,0,0,3.76,0.81,3.846257922
28/03/2021 05:30,2.0093,-0.1807,2.017408977,2.0093,-0.1807,2.017408977,0,0,0,5.5893,0.6293,5.624614918,0,0,0,3.58,0.81,3.67049043
28/03/2021 06:00,2.0032,-0.165,2.00998389,2.0032,-0.165,2.00998389,0,0,0,5.5832,0.645,5.620333374,0,0,0,3.58,0.81,3.67049043
28/03/2021 06:30,1.9988,-0.1388,2.003613456,1.9988,-0.1388,2.003613456,0,0,0,5.6788,0.6712,5.718328329,0,0,0,3.68,0.81,3.768089702
28/03/2021 07:00,2.0362,-0.1133,2.039349732,2.0362,-0.1133,2.039349732,0,0,0,5.9662,0.6367,6.000077444,0,0,0,3.93,0.75,4.000924893
28/03/2021 07:30,2.1596,-0.1188,2.162865137,2.1596,-0.1188,2.162865137,0,0,0,6.7596,0.5712,6.783690854,0,0,0,4.6,0.69,4.651462136
28/03/2021 08:00,2.3937,-0.1327,2.397375436,2.3937,-0.1327,2.397375436,0,0,0,6.9937,0.5573,7.015869367,0,0,0,4.6,0.69,4.651462136
28/03/2021 08:30,2.6089,-0.1436,2.612849052,2.6089,-0.1436,2.612849052,0,0,0,7.4289,0.3664,7.4379301,0,0,0,4.82,0.51,4.84690623
28/03/2021 09:00,3.0164,-0.1409,3.019689019,3.0164,-0.1409,3.019689019,0,0,0,8.1264,-0.2209,8.129401809,0,0,0,5.11,-0.08,5.110626185
28/03/2021 09:30,3.3069,-0.1521,3.310396052,3.3069,-0.1521,3.310396052,0,0,0,8.1869,-0.6921,8.216102118,0,0,0,4.88,-0.54,4.909786146
28/03/2021 10:00,3.7176,-0.192,3.722554736,3.7176,-0.192,3.722554736,0,0,0,8.8376,-0.852,8.878574084,0,0,0,5.12,-0.66,5.1623638
28/03/2021 10:30,4.3047,-0.2435,4.31158142,4.3047,-0.2435,4.31158142,0,0,0,8.4147,-0.9035,8.463066131,0,0,0,4.11,-0.66,4.162655403
28/03/2021 11:00,3.8902,-0.197,3.895184853,3.8902,-0.197,3.895184853,0,0,0,8.0002,-0.857,8.045970982,0,0,0,4.11,-0.66,4.162655403
28/03/2021 11:30,3.9792,-0.2185,3.985194461,3.9792,-0.2185,3.985194461,0,0,0,7.8892,-0.8185,7.931545807,0,0,0,3.91,-0.6,3.955767941
28/03/2021 12:00,4.1558,-0.2263,4.161956911,4.1558,-0.2263,4.161956911,0,0,0,7.3858,1.4337,7.523665153,0,0,0,3.23,1.66,3.631597445
28/03/2021 12:30,4.2605,-0.2292,4.266660625,4.2605,-0.2292,4.266660625,0,0,0,7.8705,1.3308,7.982217667,0,0,0,3.61,1.56,3.93264542
28/03/2021 13:00,4.3314,-0.2539,4.338835232,4.3314,-0.2539,4.338835232,0,0,0,8.3514,1.2061,8.438042378,0,0,0,4.02,1.46,4.276914776
28/03/2021 13:30,4.014,-0.2137,4.019684526,4.014,-0.2137,4.019684526,0,0,0,8.274,1.2463,8.36733767,0,0,0,4.26,1.46,4.503243276
28/03/2021 14:00,3.9035,-0.2288,3.9101997,3.9035,-0.2288,3.9101997,0,0,0,7.4335,1.3212,7.54999945,0,0,0,3.53,1.55,3.855308029
28/03/2021 14:30,4.0993,-0.2057,4.104457696,4.0993,-0.2057,4.104457696,0,0,0,6.8093,1.3943,6.950585513,0,0,0,2.71,1.6,3.14707801
28/03/2021 15:00,3.8438,-0.2279,3.850550201,3.8438,-0.2279,3.850550201,0,0,0,7.3938,1.3721,7.520035695,0,0,0,3.55,1.6,3.893905494
28/03/2021 15:30,3.7119,-0.2125,3.717977657,3.7119,-0.2125,3.717977657,0,0,0,7.2619,1.3875,7.393263681,0,0,0,3.55,1.6,3.893905494
28/03/2021 16:00,3.0454,-0.1578,3.04948553,3.0454,-0.1578,3.04948553,0,0,0,5.6754,1.5922,5.894511515,0,0,0,2.63,1.75,3.159018835
28/03/2021 16:30,2.568,-0.1254,2.571059929,2.568,-0.1254,2.571059929,0,0,0,6.718,1.5046,6.884427729,0,0,0,4.15,1.63,4.458632077
28/03/2021 17:00,2.3138,-0.1117,2.316494621,2.3138,-0.1117,2.316494621,0,0,0,6.9738,1.3983,7.112603555,0,0,0,4.66,1.51,4.898540599
28/03/2021 17:30,2.2381,-0.1116,2.240880668,2.2381,-0.1116,2.240880668,0,0,0,10.2381,-0.2616,10.24144161,0,0,0,8,-0.15,8.001406126
28/03/2021 18:00,2.0225,-0.0862,2.024336111,2.0225,-0.0862,2.024336111,0,0,0,10.0225,-1.2562,10.10091801,0,0,0,8,-1.17,8.085103586
28/03/2021 18:30,1.9485,-0.0899,1.950572803,1.9485,-0.0899,1.950572803,0,0,0,11.0785,-1.3199,11.15684984,0,0,0,9.13,-1.23,9.212480665
28/03/2021 19:00,1.9223,-0.1166,1.925833028,1.9223,-0.1166,1.925833028,0,0,0,11.1223,-1.3466,11.20352127,0,0,0,9.2,-1.23,9.28185865
28/03/2021 19:30,1.9292,-0.1615,1.93594806,1.9292,-0.1615,1.93594806,0,0,0,11.4192,-1.3915,11.50366902,0,0,0,9.49,-1.23,9.569378245
28/03/2021 20:00,1.9461,-0.1502,1.951887612,1.9461,-0.1502,1.951887612,0,0,0,11.2561,-1.3802,11.34040296,0,0,0,9.31,-1.23,9.39089985
28/03/2021 20:30,1.9344,-0.1512,1.940300183,1.9344,-0.1512,1.940300183,0,0,0,10.9344,-1.2912,11.01037242,0,0,0,9,-1.14,9.071912698
28/03/2021 21:00,1.9343,-0.1429,1.939571319,1.9343,-0.1429,1.939571319,0,0,0,11.0443,-2.8429,11.40432562,0,0,0,9.11,-2.7,9.501689323
28/03/2021 21:30,1.9226,-0.1374,1.927503442,1.9226,-0.1374,1.927503442,0,0,0,10.0426,-1.0174,10.09400404,0,0,0,8.12,-0.88,8.167545531
28/03/2021 22:00,1.9036,-0.1465,1.909228957,1.9036,-0.1465,1.909228957,0,0,0,9.4136,-0.8765,9.454317385,0,0,0,7.51,-0.73,7.545395947
28/03/2021 22:30,1.8708,-0.1341,1.875600024,1.8708,-0.1341,1.875600024,0,0,0,8.7908,-0.7341,8.821398271,0,0,0,6.92,-0.6,6.945962856
28/03/2021 23:00,1.8893,-0.1408,1.894539292,1.8893,-0.1408,1.894539292,0,0,0,7.7193,1.5492,7.873221268,0,0,0,5.83,1.69,6.070008237
28/03/2021 23:30,1.8893,-0.1408,1.894539292,1.8893,-0.1408,1.894539292,0,0,0,6.8493,2.1392,7.175589671,0,0,0,4.96,2.28,5.458937626
29/03/2021 00:00,1.8893,-0.1408,1.894539292,1.8893,-0.1408,1.894539292,0,0,0,6.0593,2.2792,6.473783216,0,0,0,4.17,2.42,4.821337989
29/03/2021 00:30,1.8961,-0.1306,1.900592426,1.8961,-0.1306,1.900592426,0,0,0,5.0861,2.3894,5.61939904,0,0,0,3.19,2.52,4.065279818
29/03/2021 01:00,1.905,-0.1401,1.910144762,1.905,-0.1401,1.910144762,0,0,0,5.095,2.3799,5.623428581,0,0,0,3.19,2.52,4.065279818
29/03/2021 01:30,1.8713,-0.1382,1.876396261,1.8713,-0.1382,1.876396261,0,0,0,4.9213,2.3818,5.467372763,0,0,0,3.05,2.52,3.956374603
29/03/2021 02:00,1.8705,-0.1308,1.875067703,1.8705,-0.1308,1.875067703,0,0,0,5.5005,1.6992,5.756976714,0,0,0,3.63,1.83,4.065193722
29/03/2021 02:30,1.8328,-0.1246,1.837030484,1.8328,-0.1246,1.837030484,0,0,0,6.3828,0.6554,6.416360729,0,0,0,4.55,0.78,4.616373035
29/03/2021 03:00,1.8353,-0.1462,1.841113937,1.8353,-0.1462,1.841113937,0,0,0,6.3853,0.6338,6.416678154,0,0,0,4.55,0.78,4.616373035
29/03/2021 03:30,1.8038,-0.1334,1.808726071,1.8038,-0.1334,1.808726071,0,0,0,6.1738,0.6466,6.207567801,0,0,0,4.37,0.78,4.439065217
29/03/2021 04:00,1.7374,-0.1176,1.741375468,1.7374,-0.1176,1.741375468,0,0,0,5.9974,0.6624,6.033869448,0,0,0,4.26,0.78,4.330819784
29/03/2021 04:30,1.7647,-0.1232,1.768995288,1.7647,-0.1232,1.768995288,0,0,0,6.0247,0.6568,6.060395724,0,0,0,4.26,0.78,4.330819784
29/03/2021 05:00,1.7316,-0.1328,1.736684888,1.7316,-0.1328,1.736684888,0,0,0,5.7016,0.6472,5.738214914,0,0,0,3.97,0.78,4.045899158
29/03/2021 05:30,1.7125,-0.1273,1.717224953,1.7125,-0.1273,1.717224953,0,0,0,5.6825,0.6527,5.719862196,0,0,0,3.97,0.78,4.045899158
29/03/2021 06:00,1.6851,-0.1232,1.689597659,1.6851,-0.1232,1.689597659,0,0,0,5.8451,0.6568,5.881885773,0,0,0,4.16,0.78,4.232493355
29/03/2021 06:30,1.6854,-0.1031,1.688550494,1.6854,-0.1031,1.688550494,0,0,0,6.0954,0.6769,6.132870027,0,0,0,4.41,0.78,4.478448392
29/03/2021 07:00,1.6351,-0.0806,1.637085328,1.6351,-0.0806,1.637085328,0,0,0,6.5551,0.6094,6.583365733,0,0,0,4.92,0.69,4.968148549
29/03/2021 07:30,1.7148,-0.0657,1.716058137,1.7148,-0.0657,1.716058137,0,0,0,7.2648,-0.0657,7.265097076,0,0,0,5.55,0,5.55
29/03/2021 08:00,1.7694,-0.0656,1.770615633,1.7694,-0.0656,1.770615633,0,0,0,7.9394,-0.8656,7.986447002,0,0,0,6.17,-0.8,6.221647692
29/03/2021 08:30,1.793,-0.0546,1.79383114,1.793,-0.0546,1.79383114,0,0,0,8.493,-0.9546,8.546479401,0,0,0,6.7,-0.9,6.760177512
29/03/2021 09:00,1.9337,-0.0669,1.93485692,1.9337,-0.0669,1.93485692,0,0,0,9.4637,-1.0669,9.523649159,0,0,0,7.53,-1,7.596110847
29/03/2021 09:30,2.2528,-0.1063,2.255306527,2.2528,-0.1063,2.255306527,0,0,0,9.2828,0.7037,9.309434437,0,0,0,7.03,0.81,7.076510439
29/03/2021 10:00,2.6512,-0.1359,2.654680819,2.6512,-0.1359,2.654680819,0,0,0,9.9612,1.1241,10.02442548,0,0,0,7.31,1.26,7.417796169
29/03/2021 10:30,3.0218,-0.1521,3.025625497,3.0218,-0.1521,3.025625497,0,0,0,9.9118,1.2379,9.988802513,0,0,0,6.89,1.39,7.028812133
29/03/2021 11:00,3.4781,-0.1868,3.483112667,3.4781,-0.1868,3.483112667,0,0,0,9.5181,1.2032,9.593847917,0,0,0,6.04,1.39,6.197878669
29/03/2021 11:30,4.1304,-0.2355,4.137108218,4.1304,-0.2355,4.137108218,0,0,0,9.6004,-0.5255,9.614771469,0,0,0,5.47,-0.29,5.477681991
29/03/2021 12:00,4.3883,-0.2452,4.395145041,4.3883,-0.2452,4.395145041,0,0,0,8.4683,0.8748,8.513364783,0,0,0,4.08,1.12,4.230933703
29/03/2021 12:30,4.6707,-0.2705,4.678526343,4.6707,-0.2705,4.678526343,0,0,0,8.2607,1.2495,8.354664251,0,0,0,3.59,1.52,3.898525362
29/03/2021 13:00,4.6493,-0.2762,4.657496852,4.6493,-0.2762,4.657496852,0,0,0,7.7693,1.2438,7.868231118,0,0,0,3.12,1.52,3.470561914
29/03/2021 13:30,4.8169,-0.3147,4.827169119,4.8169,-0.3147,4.827169119,0,0,0,7.4669,1.4253,7.601715313,0,0,0,2.65,1.74,3.170189269
29/03/2021 14:00,4.4304,-0.3087,4.441141728,4.4304,-0.3087,4.441141728,0,0,0,7.0804,1.4313,7.223619858,0,0,0,2.65,1.74,3.170189269
29/03/2021 14:30,4.7448,-0.3172,4.755390928,4.7448,-0.3172,4.755390928,0,0,0,6.2148,1.5928,6.415664492,0,0,0,1.47,1.91,2.410186715
29/03/2021 15:00,5.2444,-0.3419,5.255532986,5.2444,-0.3419,5.255532986,0,0,0,6.7144,1.5681,6.895078315,0,0,0,1.47,1.91,2.410186715
29/03/2021 15:30,5.6046,-0.3455,5.615239212,5.6046,-0.3455,5.615239212,0,0,0,4.4946,-0.3655,4.509436707,0,0,0,-1.11,-0.02,1.110180166
29/03/2021 16:00,4.9043,-0.2519,4.91076492,4.9043,-0.2519,4.91076492,0,0,0,3.6743,-0.9519,3.795601942,0,0,0,-1.23,-0.7,1.415238496
29/03/2021 16:30,3.9041,-0.2125,3.909878906,3.9041,-0.2125,3.909878906,0,0,0,6.6141,-0.7525,6.656769116,0,0,0,2.71,-0.54,2.76327704
29/03/2021 17:00,3.7451,-0.2199,3.751550349,3.7451,-0.2199,3.751550349,0,0,0,7.7751,-0.6699,7.803905818,0,0,0,4.03,-0.45,4.055046239
29/03/2021 17:30,3.2525,-0.1773,3.257328897,3.2525,-0.1773,3.257328897,0,0,0,9.0725,-0.7573,9.10405182,0,0,0,5.82,-0.58,5.848828943
29/03/2021 18:00,2.3328,-0.081,2.334205826,2.3328,-0.081,2.334205826,0,0,0,8.1528,-0.661,8.179551873,0,0,0,5.82,-0.58,5.848828943
29/03/2021 18:30,1.7006,-0.0464,1.701232882,1.7006,-0.0464,1.701232882,0,0,0,9.6306,-0.7164,9.657208982,0,0,0,7.93,-0.67,7.958253577
29/03/2021 19:00,1.0249,0.0128,1.024979927,1.0249,0.0128,1.024979927,0,0,0,10.5149,0.2528,10.51793848,0,0,0,9.49,0.24,9.493034288
29/03/2021 19:30,0.5359,0.0598,0.539226158,0.5359,0.0598,0.539226158,0,0,0,11.6859,1.7998,11.8236855,0,0,0,11.15,1.74,11.28495015
29/03/2021 20:00,0.3483,0.0835,0.35816915,0.3483,0.0835,0.35816915,0,0,0,12.5283,1.7635,12.6518075,0,0,0,12.18,1.68,12.29531618
29/03/2021 20:30,0.3091,0.0367,0.311271104,0.3091,0.0367,0.311271104,0,0,0,12.9291,1.5567,13.02247832,0,0,0,12.62,1.52,12.71120765
29/03/2021 21:00,0.2456,0.0133,0.245959854,0.2456,0.0133,0.245959854,0,0,0,13.6956,-0.7867,13.71817613,0,0,0,13.45,-0.8,13.47377082
29/03/2021 21:30,0.1618,0.0076,0.161978394,0.1618,0.0076,0.161978394,0,0,0,13.3718,-0.7124,13.39076357,0,0,0,13.21,-0.72,13.22960695
29/03/2021 22:00,0.1411,0.0025,0.141122146,0.1411,0.0025,0.141122146,0,0,0,12.7011,-0.4975,12.71083976,0,0,0,12.56,-0.5,12.56994829
29/03/2021 22:30,0.1757,0.0107,0.17602551,0.1757,0.0107,0.17602551,0,0,0,11.7557,0.7907,11.78226162,0,0,0,11.58,0.78,11.6062397
29/03/2021 23:00,0.1814,0.0138,0.18192416,0.1814,0.0138,0.18192416,0,0,0,10.9314,0.8738,10.96626793,0,0,0,10.75,0.86,10.78434514
29/03/2021 23:30,0.1756,0.0096,0.175862219,0.1756,0.0096,0.175862219,0,0,0,10.1056,0.9896,10.15393813,0,0,0,9.93,0.98,9.978241328
30/03/2021 00:00,0.1834,0.0153,0.184037089,0.1834,0.0153,0.184037089,0,0,0,9.2134,1.1053,9.279462681,0,0,0,9.03,1.09,9.095548362
31/03/2021 00:30,0.1363,0.0395,0.14190821,0.1363,0.0395,0.14190821,0,0,0,-7.9237,1.3295,8.034462766,0,0,0,-8.06,1.29,8.162579249
31/03/2021 01:00,0.1636,0.0395,0.168300951,0.1636,0.0395,0.168300951,0,0,0,-7.3964,1.3795,7.523945322,0,0,0,-7.56,1.34,7.677838237
31/03/2021 01:30,0.1695,0.0366,0.173406488,0.1695,0.0366,0.173406488,0,0,0,-7.2205,1.3766,7.350554252,0,0,0,-7.39,1.34,7.510505975
31/03/2021 02:00,0.1587,0.0514,0.166816216,0.1587,0.0514,0.166816216,0,0,0,-7.4813,1.2814,7.590246086,0,0,0,-7.64,1.23,7.738378383
31/03/2021 02:30,0.1553,0.0502,0.163211917,0.1553,0.0502,0.163211917,0,0,0,-8.1547,1.2102,8.244010925,0,0,0,-8.31,1.16,8.39057209
31/03/2021 03:00,0.1508,0.0467,0.157865544,0.1508,0.0467,0.157865544,0,0,0,-8.2092,1.2067,8.297414629,0,0,0,-8.36,1.16,8.440094786
31/03/2021 03:30,0.1342,0.0516,0.143778302,0.1342,0.0516,0.143778302,0,0,0,-8.0058,1.2616,8.104595499,0,0,0,-8.14,1.21,8.22944105
31/03/2021 04:00,0.1288,0.0519,0.138863422,0.1288,0.0519,0.138863422,0,0,0,-7.8412,1.3019,7.948544587,0,0,0,-7.97,1.25,8.067428339
31/03/2021 04:30,0.124,0.0547,0.135528927,0.124,0.0547,0.135528927,0,0,0,-7.726,1.3447,7.842148563,0,0,0,-7.85,1.29,7.95528755
31/03/2021 05:00,0.1163,0.0581,0.130005,0.1163,0.0581,0.130005,0,0,0,-7.5337,1.3481,7.65336588,0,0,0,-7.65,1.29,7.75800232
31/03/2021 05:30,0.1079,0.0653,0.126120974,0.1079,0.0653,0.126120974,0,0,0,-7.6021,1.2853,7.709988359,0,0,0,-7.71,1.22,7.805927235
31/03/2021 06:00,0.106,0.0667,0.125239331,0.106,0.0667,0.125239331,0,0,0,-7.604,1.2867,7.712095233,0,0,0,-7.71,1.22,7.805927235
31/03/2021 06:30,0.1016,0.0719,0.124467546,0.1016,0.0719,0.124467546,0,0,0,-8.1184,2.7819,8.581805531,0,0,0,-8.22,2.71,8.655200749
31/03/2021 07:00,0.1,0.07,0.122065556,0.1,0.07,0.122065556,0,0,0,-8.12,2.78,8.582703537,0,0,0,-8.22,2.71,8.655200749
31/03/2021 07:30,0.1449,0.0873,0.169166486,0.1449,0.0873,0.169166486,0,0,0,-9.7551,0.8173,9.789277568,0,0,0,-9.9,0.73,9.926877656
31/03/2021 08:00,0.472,0.065,0.476454615,0.472,0.065,0.476454615,0,0,0,-9.428,0.795,9.461459137,0,0,0,-9.9,0.73,9.926877656
31/03/2021 08:30,1.0302,0.0402,1.030984035,1.0302,0.0402,1.030984035,0,0,0,-8.8098,0.5102,8.824561183,0,0,0,-9.84,0.47,9.851218199
31/03/2021 09:00,1.6329,-0.0352,1.633279355,1.6329,-0.0352,1.633279355,0,0,0,-7.9671,-0.5652,7.987122977,0,0,0,-9.6,-0.53,9.614619077
31/03/2021 09:30,2.1395,-0.1136,2.14251376,2.1395,-0.1136,2.14251376,0,0,0,-6.5505,-0.7336,6.591450463,0,0,0,-8.69,-0.62,8.712089302
31/03/2021 10:00,3.2367,-0.28,3.248788527,3.2367,-0.28,3.248788527,0,0,0,-4.4533,-0.97,4.557716631,0,0,0,-7.69,-0.69,7.720893731
31/03/2021 10:30,4.262,-0.4131,4.281973331,4.262,-0.4131,4.281973331,0,0,0,-1.988,-0.6731,2.098858645,0,0,0,-6.25,-0.26,6.255405662
31/03/2021 11:00,5.9584,-0.5376,5.982603473,5.9584,-0.5376,5.982603473,0,0,0,2.0884,-0.4776,2.142315644,0,0,0,-3.87,0.06,3.870465088
31/03/2021 11:30,7.696,-0.6659,7.724754935,7.696,-0.6659,7.724754935,0,0,0,7.186,-0.1959,7.188669752,0,0,0,-0.51,0.47,0.693541635
31/03/2021 12:00,8.7685,-0.7843,8.803506048,8.7685,-0.7843,8.803506048,0,0,0,11.0285,-0.0343,11.02855334,0,0,0,2.26,0.75,2.381197178
31/03/2021 12:30,9.2206,-0.8545,9.260109859,9.2206,-0.8545,9.260109859,0,0,0,14.4406,-0.1045,14.4409781,0,0,0,5.22,0.75,5.273604081
31/03/2021 13:00,9.6683,-0.9206,9.71203013,9.6683,-0.9206,9.71203013,0,0,0,15.6483,-0.2306,15.64999902,0,0,0,5.98,0.69,6.019676071
31/03/2021 13:30,9.7344,-0.949,9.780549287,9.7344,-0.949,9.780549287,0,0,0,18.2044,-0.329,18.20737269,0,0,0,8.47,0.62,8.492661538
31/03/2021 14:00,10.0077,-0.9769,10.05526692,10.0077,-0.9769,10.05526692,0,0,0,20.6077,-0.8869,20.62677607,0,0,0,10.6,0.09,10.60038207
31/03/2021 14:30,15.4943,-3.891,15.975394,9.0943,-0.891,9.137842934,6.4,-3,7.068238819,20.2743,0.299,20.27650467,0,0,0,11.18,1.19,11.24315347
31/03/2021 15:00,14.0581,-0.0404,14.05815805,8.2581,-0.7304,8.290337736,5.8,0.69,5.840898903,14.6881,0.5496,14.69837888,0,0,0,6.43,1.28,6.556165038
31/03/2021 15:30,11.5052,1.2137,11.56904035,6.9452,-0.5363,6.965875446,4.56,1.75,4.884270672,12.0052,1.5237,12.1015077,0,0,0,5.06,2.06,5.463259101
31/03/2021 16:00,7.1042,2.0147,7.384353305,5.1742,-0.3653,5.187079114,1.93,2.38,3.064196469,7.4342,2.3447,7.795187472,0,0,0,2.26,2.71,3.528696643
31/03/2021 16:30,5.5434,2.1503,5.945845075,4.3334,-0.2297,4.33948357,1.21,2.38,2.669925093,5.7334,2.4803,6.246900323,0,0,0,1.4,2.71,3.050262284
31/03/2021 17:00,2.7172,2.2686,3.539734708,3.3672,-0.1114,3.369042267,-0.65,2.38,2.467164364,3.1572,2.5986,4.08908716,0,0,0,-0.21,2.71,2.718124353
31/03/2021 17:30,0.2921,3.3789,3.391502266,2.5021,-0.0511,2.502621749,-2.21,3.43,4.080318615,0.3321,1.4189,1.457246589,0,0,0,-2.17,1.47,2.621030332
31/03/2021 18:00,-3.6345,3.4131,4.985864204,2.3555,-0.0169,2.355560625,-5.99,3.43,6.902535766,-3.9545,0.5131,3.987648663,0,0,0,-6.31,0.53,6.3322192
31/03/2021 18:30,-4.8734,1.7591,5.181163998,1.7166,0.0091,1.71662412,-6.59,1.75,6.818401572,-5.0334,1.9191,5.386841409,0,0,0,-6.75,1.91,7.015026728
31/03/2021 19:00,-6.3967,2.1034,6.733651495,1.3433,0.0434,1.344000911,-7.74,2.06,8.009444425,-6.6367,2.2834,7.018525661,0,0,0,-7.98,2.24,8.288425665
31/03/2021 19:30,-7.6718,2.1811,7.975820488,0.5782,0.0711,0.582555105,-8.25,2.11,8.515550481,-7.9418,2.3611,8.285347334,0,0,0,-8.52,2.29,8.822386299
31/03/2021 20:00,-9.0032,4.4469,10.04154021,0.1468,0.1169,0.187658866,-9.15,4.33,10.12281581,-9.7632,-1.1831,9.834622507,0,0,0,-9.91,-1.3,9.994903701
31/03/2021 20:30,-9.5932,4.7933,10.72404826,0.1068,0.0933,0.141813716,-9.7,4.7,10.77868267,-10.4632,-1.6267,10.58889546,0,0,0,-10.57,-1.72,10.7090289
31/03/2021 21:00,-9.7317,5.4759,11.16653329,0.1083,0.0659,0.126774209,-9.84,5.41,11.22914511,-10.6017,-0.9341,10.64277152,0,0,0,-10.71,-1,10.75658403
31/03/2021 21:30,-9.8503,2.4943,10.16119789,0.1097,0.0543,0.12240335,-9.96,2.44,10.25452095,-10.3103,2.2043,10.54330236,0,0,0,-10.42,2.15,10.63949717
31/03/2021 22:00,-9.4525,2.3608,9.742850347,0.1075,0.0408,0.114982129,-9.56,2.32,9.837479352,-9.8325,2.5408,10.15547738,0,0,0,-9.94,2.5,10.24956584
31/03/2021 22:30,-8.807,2.4008,9.128367304,0.113,0.0308,0.117122329,-8.92,2.37,9.229479942,-9.147,2.5308,9.490656333,0,0,0,-9.26,2.5,9.591537937
31/03/2021 23:00,-8.4105,1.7468,8.58998373,0.1395,0.0468,0.147141055,-8.55,1.7,8.717367722,-8.7605,1.2668,8.851618072,0,0,0,-8.9,1.22,8.983228818
31/03/2021 23:30,-7.2765,4.8818,8.76238686,0.1335,0.0418,0.139890993,-7.41,4.84,8.850632746,-7.9565,-1.3382,8.068250832,0,0,0,-8.09,-1.38,8.206856889
01/04/2021 00:00,-6.661,1.7779,6.89418954,0.119,0.0479,0.128278642,-6.78,1.73,6.997235168,-6.911,1.8579,7.156375717,0,0,0,-7.03,1.81,7.259269936
